Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-01 11:00:00,82.77928,27.37979,87.1898050105,5.99928,1.74979,6.24925,76.78,25.63,80.9448287416,132.32,5.99928,1.74979,6.24925,5.99928,1.74979,6.24925,0.0,0.0,0.0,127.06,82.69928,27.08979,87.0231442477,5.99928,1.74979,6.24925,76.7,25.34,80.7775067701,128.5,80.93928,28.48979,85.8069646425,5.99928,1.74979,6.24925,74.94,26.74,79.5677773976,128.5
2020-08-01 11:30:00,82.52176,27.24093,86.9017211611,6.07176,1.7709300000000001,6.32475,76.45,25.47,80.5811603292,132.15,6.07176,1.7709300000000001,6.32475,6.07176,1.7709300000000001,6.32475,0.0,0.0,0.0,126.92,82.43176,26.93093,86.7194905852,6.07176,1.7709300000000001,6.32475,76.36,25.16,80.3982288362,128.34,80.67176,28.59093,85.588399563,6.07176,1.7709300000000001,6.32475,74.6,26.82,79.2746643008,128.34
2020-08-01 12:00:00,81.47696,27.31328,85.9331733104,6.21696,1.8132800000000002,6.476,75.26,25.5,79.4626805488,132.37,6.21696,1.8132800000000002,6.476,6.21696,1.8132800000000002,6.476,0.0,0.0,0.0,127.11,81.40696,27.01328,85.7718510515,6.21696,1.8132800000000002,6.476,75.19,25.2,79.3005428733,128.54,79.67696,28.74328,84.7029757447,6.21696,1.8132800000000002,6.476,73.46,26.93,78.2406320271,128.54
2020-08-01 12:30:00,81.03208,27.69019,85.6326141804,7.37208,2.15019,7.67925,73.66,25.54,77.9620882224,132.75,7.37208,2.15019,7.67925,7.37208,2.15019,7.67925,0.0,0.0,0.0,127.48,80.95208,27.36019,85.4506831638,7.37208,2.15019,7.67925,73.58,25.21,77.7789206662,128.92,79.30208,29.36019,84.562643343,7.37208,2.15019,7.67925,71.93,27.21,76.9045447292,128.92
2020-08-01 13:00:00,80.69416,27.90913,85.3842315387,6.37416,1.85913,6.63975,74.32,26.05,78.7531897767,132.95,6.37416,1.85913,6.63975,6.37416,1.85913,6.63975,0.0,0.0,0.0,127.62,80.60416,27.58913,85.1950157196,6.37416,1.85913,6.63975,74.23,25.73,78.5628780023,129.1,78.93416,28.71913,83.9963692243,6.37416,1.85913,6.63975,72.56,26.86,77.3719148012,129.1
2020-08-01 13:30:00,79.47256,28.44033,84.4081759278,6.17256,1.8003300000000002,6.42975,73.3,26.64,77.9908943403,133.1,6.17256,1.8003300000000002,6.42975,6.17256,1.8003300000000002,6.42975,0.0,0.0,0.0,127.69,79.38256,28.12033,84.2160542383,6.17256,1.8003300000000002,6.42975,73.21,26.32,77.7974710386,129.24,77.75256,28.24033,82.7222873539,6.17256,1.8003300000000002,6.42975,71.58,26.44,76.3070769981,129.24
2020-08-01 14:00:00,77.4908,28.79315,82.6672218691,6.9708,2.03315,7.26125,70.52,26.76,75.4265735666,133.31,6.9708,2.03315,7.26125,6.9708,2.03315,7.26125,0.0,0.0,0.0,127.85,77.4108,28.46315,82.4777719423,6.9708,2.03315,7.26125,70.44,26.43,75.2352211401,129.45,75.8808,28.50315,81.0575435636,6.9708,2.03315,7.26125,68.91,26.47,73.8190287121,129.45
2020-08-01 14:30:00,75.9516,29.6438,81.531591552,6.3216,1.8437999999999999,6.585,69.63,27.8,74.9745083345,133.6,6.3216,1.8437999999999999,6.585,6.3216,1.8437999999999999,6.585,0.0,0.0,0.0,128.02,75.8316,29.2938,81.293039536,6.3216,1.8437999999999999,6.585,69.51,27.45,74.733811625,129.72,74.3216,27.5538,79.2648227211,6.3216,1.8437999999999999,6.585,68.0,25.71,72.6980336735,129.72
2020-08-01 15:00:00,78.9004,28.97095,84.0511098324,3.7404,1.09095,3.89625,75.16,27.88,80.1643312203,133.6,3.7404,1.09095,3.89625,3.7404,1.09095,3.89625,0.0,0.0,0.0,128.02,78.8004,28.66095,83.8507787386,3.7404,1.09095,3.89625,75.06,27.57,79.963169647,129.72,77.1004,26.67095,81.5831554554,3.7404,1.09095,3.89625,73.36,25.58,77.6918657261,129.72
2020-08-01 15:30:00,82.69504,28.38397,87.4306547703,3.06504,0.89397,3.19275,79.63,27.49,84.2415396346,133.6,3.06504,0.89397,3.19275,3.06504,0.89397,3.19275,0.0,0.0,0.0,128.14,82.61504,28.10397,87.2644140756,3.06504,0.89397,3.19275,79.55,27.21,84.0748868569,129.72,80.76504,26.90397,85.1282285024,3.06504,0.89397,3.19275,77.7,26.01,81.9378429055,129.72
2020-08-01 16:00:00,81.28216,29.21063,86.3715835172,4.80216,1.40063,5.00225,76.48,27.81,81.3792756173,133.64,4.80216,1.40063,5.00225,4.80216,1.40063,5.00225,0.0,0.0,0.0,128.14,81.19216,28.90063,86.1824417144,4.80216,1.40063,5.00225,76.39,27.5,81.189174771,129.79,79.47216,27.15063,83.9820273896,4.80216,1.40063,5.00225,74.67,25.75,78.9852606503,129.79
2020-08-01 16:30:00,78.59344,30.21392,84.201008146,4.57344,1.33392,4.764,74.02,28.88,79.4544825671,133.69,4.57344,1.33392,4.764,4.57344,1.33392,4.764,0.0,0.0,0.0,128.04,78.50344,29.90392,84.0061576505,4.57344,1.33392,4.764,73.93,28.57,79.2583736901,129.84,76.84344,26.10392,81.1562006898,4.57344,1.33392,4.764,72.27,24.77,76.3970274291,129.84
2020-08-01 17:00:00,80.98864,29.82752,86.3066669406,4.20864,1.22752,4.384,76.78,28.6,81.9336829393,133.42,4.20864,1.22752,4.384,4.20864,1.22752,4.384,0.0,0.0,0.0,127.83,80.87864,29.52752,86.1001094401,4.20864,1.22752,4.384,76.67,28.3,81.726243643,129.59,79.13864,26.04752,83.3150504963,4.20864,1.22752,4.384,74.93,24.82,78.9337526031,129.59
2020-08-01 17:30:00,83.56208,29.70519,88.6849453225,4.13208,1.20519,4.30425,79.43,28.5,84.3882391095,133.21,4.13208,1.20519,4.30425,4.13208,1.20519,4.30425,0.0,0.0,0.0,127.63,83.47208,29.43519,88.5099912432,4.13208,1.20519,4.30425,79.34,28.23,84.2126386002,129.39,81.62208,25.85519,85.619243126,4.13208,1.20519,4.30425,77.49,24.65,81.3161890401,129.39
2020-08-01 18:00:00,85.60136,29.13623,90.4240716428,2.90136,0.84623,3.02225,82.7,28.29,87.404886019,132.95,2.90136,0.84623,3.02225,2.90136,0.84623,3.02225,0.0,0.0,0.0,127.43,85.48136,28.86623,90.2237338058,2.90136,0.84623,3.02225,82.58,28.02,87.2042246683,129.14,83.52136,25.57623,87.3496486385,2.90136,0.84623,3.02225,80.62,24.73,84.3276781371,129.14
2020-08-01 18:30:00,84.67064,30.06102,89.8486627694,3.02064,0.88102,3.1465,81.65,29.18,86.7075250483,132.83,3.02064,0.88102,3.1465,3.02064,0.88102,3.1465,0.0,0.0,0.0,127.2,84.59064,29.79102,89.6832272404,3.02064,0.88102,3.1465,81.57,28.91,86.5416258225,129.05,82.66064,24.60102,86.2437916041,3.02064,0.88102,3.1465,79.64,23.72,83.097340511,129.05
2020-08-01 19:00:00,84.30808,30.06444,89.5082281458,2.27808,0.66444,2.373,82.03,29.4,87.1394336681,132.64,2.27808,0.66444,2.373,2.27808,0.66444,2.373,0.0,0.0,0.0,126.99,84.19808,29.79444,89.3141944519,2.27808,0.66444,2.373,81.92,29.13,86.9450590891,128.86,82.26808,23.97444,85.6902022416,2.27808,0.66444,2.373,79.99,23.31,83.3172023054,128.86
2020-08-01 19:30:00,83.23192,30.21931,88.5480615472,1.4719200000000001,0.42931,1.53325,81.76,29.79,87.0180538739,132.83,1.4719200000000001,0.42931,1.53325,1.4719200000000001,0.42931,1.53325,0.0,0.0,0.0,127.16,83.13192,29.94931,88.3621937956,1.4719200000000001,0.42931,1.53325,81.66,29.52,86.8319411277,129.04,81.20192,23.59931,84.56168898600001,1.4719200000000001,0.42931,1.53325,79.73,23.17,83.0284397059,129.04
2020-08-01 20:00:00,82.9056,30.5308,88.3485611654,1.0656,0.3108,1.11,81.84,30.22,87.2412402479,133.05,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,127.33,82.8156,30.2608,88.1710815404,1.0656,0.3108,1.11,81.75,29.95,87.06356873,129.25,80.8856,23.2008,84.1472364846,1.0656,0.3108,1.11,79.82,22.89,83.0372476663,129.25
2020-08-01 20:30:00,82.92904,30.93597,88.5113547245,0.8090400000000001,0.23597,0.8427500000000001,82.12,30.7,87.6708868439,133.25,0.8090400000000001,0.23597,0.8427500000000001,0.8090400000000001,0.23597,0.8427500000000001,0.0,0.0,0.0,127.47,82.82904,30.66597,88.3235618811,0.8090400000000001,0.23597,0.8427500000000001,82.02,30.43,87.4829429089,129.44,80.90904,22.79597,84.0590804254,0.8090400000000001,0.23597,0.8427500000000001,80.1,22.56,83.2163661788,129.44
2020-08-01 21:00:00,82.15024,31.04507,87.8206029549,0.60024,0.17507,0.6252500000000001,81.55,30.87,87.1972442225,133.25,0.60024,0.17507,0.6252500000000001,0.60024,0.17507,0.6252500000000001,0.0,0.0,0.0,127.47,82.05024,30.77507,87.6318824262,0.60024,0.17507,0.6252500000000001,81.45,30.6,87.0084047664,129.44,80.13024,22.61507,83.2604152858,0.60024,0.17507,0.6252500000000001,79.53,22.44,82.6351892356,129.44
2020-08-01 21:30:00,83.7436,30.75105,89.2110846087,0.48360000000000003,0.14105,0.50375,83.26,30.61,88.7085097384,132.83,0.48360000000000003,0.14105,0.50375,0.48360000000000003,0.14105,0.50375,0.0,0.0,0.0,127.09,83.6436,30.49105,89.027838068,0.48360000000000003,0.14105,0.50375,83.16,30.35,88.5251834226,129.04,81.6536,22.57105,84.7157759279,0.48360000000000003,0.14105,0.50375,81.17,22.43,84.2120763311,129.04
2020-08-01 22:00:00,82.53112,31.62866,88.3841496076,0.44112,0.12866000000000002,0.4595,82.09,31.5,87.9262082658,132.96,0.44112,0.12866000000000002,0.4595,0.44112,0.12866000000000002,0.4595,0.0,0.0,0.0,127.09,82.43112,31.35866,88.1944164982,0.44112,0.12866000000000002,0.4595,81.99,31.23,87.7363835589,129.17,80.50112,21.66866,83.3664269802,0.44112,0.12866000000000002,0.4595,80.06,21.54,82.9070274464,129.17
2020-08-01 22:30:00,79.40344,32.64392,85.8518013603,0.49344000000000005,0.14392000000000002,0.514,78.91,32.5,85.3407177143,133.62,0.49344000000000005,0.14392000000000002,0.514,0.49344000000000005,0.14392000000000002,0.514,0.0,0.0,0.0,127.64,79.30344,32.36392,85.6531313707,0.49344000000000005,0.14392000000000002,0.514,78.81,32.22,85.1419080124,129.79,77.48344,21.31392,80.361474974,0.49344000000000005,0.14392000000000002,0.514,76.99,21.17,79.847535967,129.79
2020-08-01 23:00:00,75.96624,33.83682,83.1612891161,0.60624,0.17682,0.6315000000000001,75.36,33.66,82.5355995919,134.03,0.60624,0.17682,0.6315000000000001,0.60624,0.17682,0.6315000000000001,0.0,0.0,0.0,127.9,75.84624,33.51682,82.9218267108,0.60624,0.17682,0.6315000000000001,75.24,33.34,82.2958881111,130.17,74.17624,20.57682,76.9773999421,0.60624,0.17682,0.6315000000000001,73.57,20.4,76.3459553611,130.17
2020-08-01 23:30:00,72.32872,34.94046,80.3260822015,0.61872,0.18046,0.6445000000000001,71.71,34.76,79.6905370794,134.67,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,128.4,72.20872,34.61046,80.074859884,0.61872,0.18046,0.6445000000000001,71.59,34.43,79.4389891678,130.77,70.66872,20.10046,73.4717393196,0.61872,0.18046,0.6445000000000001,70.05,19.92,72.8272538271,130.77
2020-08-02 00:00:00,69.48968,35.84324,78.1892158817,0.5596800000000001,0.16324000000000002,0.583,68.93,35.68,77.6170554711,135.29,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,128.9,69.36968,35.50324,77.9270976862,0.5596800000000001,0.16324000000000002,0.583,68.81,35.34,77.354584221,131.36,67.93968,19.663240000000002,70.7279515171,0.5596800000000001,0.16324000000000002,0.583,67.38,19.5,70.1449527764,131.36
2020-08-02 00:30:00,66.57608,36.69469,76.0189101629,0.7360800000000001,0.21469000000000002,0.76675,65.84,36.48,75.2708177184,135.7,0.7360800000000001,0.21469000000000002,0.76675,0.7360800000000001,0.21469000000000002,0.76675,0.0,0.0,0.0,129.22,66.44608,36.34469,75.7365040028,0.7360800000000001,0.21469000000000002,0.76675,65.71,36.13,74.9878723528,131.76,65.11608,19.33469,67.9259457937,0.7360800000000001,0.21469000000000002,0.76675,64.38,19.12,67.1592048792,131.76
2020-08-02 01:00:00,64.78592,37.38631,74.7994091264,0.5359200000000001,0.15631,0.55825,64.25,37.23,74.2572245643,136.2,0.5359200000000001,0.15631,0.55825,0.5359200000000001,0.15631,0.55825,0.0,0.0,0.0,129.63,64.64592,37.00631,74.4886699604,0.5359200000000001,0.15631,0.55825,64.11,36.85,73.9460249101,132.24,63.38592,18.91631,66.148330578,0.5359200000000001,0.15631,0.55825,62.85,18.76,65.5900914773,132.24
2020-08-02 01:30:00,63.40728,38.19254,74.021302803,0.55728,0.16254000000000002,0.5805,62.85,38.03,73.460216444,136.01,0.55728,0.16254000000000002,0.5805,0.55728,0.16254000000000002,0.5805,0.0,0.0,0.0,129.34,63.26728,37.822540000000004,73.7108760676,0.55728,0.16254000000000002,0.5805,62.71,37.66,73.1492973309,132.08,62.04728,17.91254,64.5811431042,0.55728,0.16254000000000002,0.5805,61.49,17.75,64.0006453092,132.08
2020-08-02 02:00:00,62.73784,38.36437,73.5381632444,0.59784,0.17437000000000002,0.62275,62.14,38.19,72.9373409167,136.01,0.59784,0.17437000000000002,0.62275,0.59784,0.17437000000000002,0.62275,0.0,0.0,0.0,129.34,62.58784,37.98437,73.2123628915,0.59784,0.17437000000000002,0.62275,61.99,37.81,72.6109922808,132.08,61.39784,17.79437,63.9244425894,0.59784,0.17437000000000002,0.62275,60.8,17.62,63.3016935003,132.08
2020-08-02 02:30:00,61.65696,38.26703,72.5668402334,0.60696,0.17703000000000002,0.6322500000000001,61.05,38.09,71.9579780149,135.83,0.60696,0.17703000000000002,0.6322500000000001,0.60696,0.17703000000000002,0.6322500000000001,0.0,0.0,0.0,129.15,61.50696,37.87703,72.2341714846,0.60696,0.17703000000000002,0.6322500000000001,60.9,37.7,71.6247164043,131.89,60.34696,17.85703,62.9335292325,0.60696,0.17703000000000002,0.6322500000000001,59.74,17.68,62.3012840959,131.89
2020-08-02 03:00:00,60.20576,38.77043,71.6092157446,0.51576,0.15043,0.53725,59.69,38.62,71.0943070857,136.18,0.51576,0.15043,0.53725,0.51576,0.15043,0.53725,0.0,0.0,0.0,129.43,60.06576,38.38043,71.2808033861,0.51576,0.15043,0.53725,59.55,38.23,70.7653545176,132.23,58.96576,17.53043,61.5164760724,0.51576,0.15043,0.53725,58.45,17.38,60.9792333504,132.23
2020-08-02 03:30:00,59.45616,43.67513,73.7736534439,0.56616,0.16513000000000003,0.58975,58.89,43.51,73.2198893744,135.57,0.56616,0.16513000000000003,0.58975,0.56616,0.16513000000000003,0.58975,0.0,0.0,0.0,129.72,59.14616,42.60513,72.8935205973,0.56616,0.16513000000000003,0.58975,58.58,42.44,72.3378877214,131.66,57.71616,25.34513,63.0359479969,0.56616,0.16513000000000003,0.58975,57.15,25.18,62.4512201642,131.66
2020-08-02 04:00:00,58.9876,45.9868,74.7952052474,0.5376000000000001,0.1568,0.56,58.45,45.83,74.2751061931,134.93,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,129.63,58.6076,45.0568,73.925408379,0.5376000000000001,0.1568,0.56,58.07,44.9,73.4039161081,131.03,56.9776,30.1368,64.4567577217,0.5376000000000001,0.1568,0.56,56.44,29.98,63.9083249663,131.03
2020-08-02 04:30:00,58.84888,45.50634,74.3909783337,0.63888,0.18634,0.6655,58.21,45.32,73.771989942,134.45,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,129.18,58.46888,44.55634,73.5110696606,0.63888,0.18634,0.6655,57.83,44.37,72.8903683624,130.56,56.83888,30.27634,64.3996509575,0.63888,0.18634,0.6655,56.2,30.09,63.7483184092,130.56
2020-08-02 05:00:00,58.58304,45.57422,74.2225175014,0.5630400000000001,0.16422,0.5865,58.02,45.41,73.6775983593,134.29,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,129.01,58.20304,44.62422,73.341085865,0.5630400000000001,0.16422,0.5865,57.64,44.46,72.7946509024,130.39,56.58304,30.00422,64.0460274603,0.5630400000000001,0.16422,0.5865,56.02,29.84,63.4717732539,130.39
2020-08-02 05:30:00,57.99792,45.53981,73.7403079676,0.5479200000000001,0.15981,0.5707500000000001,57.45,45.38,73.2109752701,134.1,0.5479200000000001,0.15981,0.5707500000000001,0.5479200000000001,0.15981,0.5707500000000001,0.0,0.0,0.0,128.82,57.60792,44.58981,72.848634871,0.5479200000000001,0.15981,0.5707500000000001,57.06,44.43,72.3178297517,130.2,56.00792,29.81981,63.4516207134,0.5479200000000001,0.15981,0.5707500000000001,55.46,29.66,62.8929821204,130.2
2020-08-02 06:00:00,57.54528,45.76279,73.5234125899,0.69528,0.20279000000000003,0.7242500000000001,56.85,45.56,72.8535249662,134.17,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,128.82,57.14528,44.81279,72.6207213808,0.69528,0.20279000000000003,0.7242500000000001,56.45,44.61,71.9489721956,130.27,55.59528,29.76279,63.0607550451,0.69528,0.20279000000000003,0.7242500000000001,54.9,29.56,62.3522541694,130.27
2020-08-02 06:30:00,59.34832,45.18201,74.589792294,0.8983200000000001,0.26201,0.9357500000000001,58.45,44.92,73.7170868931,134.03,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,128.82,58.96832,44.24201,73.7198630795,0.8983200000000001,0.26201,0.9357500000000001,58.07,43.98,72.8448028345,130.12,57.31832,30.40201,64.8819853246,0.8983200000000001,0.26201,0.9357500000000001,56.42,30.14,63.965897164,130.12
2020-08-02 07:00:00,60.94832,44.75951,75.6181952063,1.19832,0.34951000000000004,1.24825,59.75,44.41,74.4466963673,133.91,1.19832,0.34951000000000004,1.24825,1.19832,0.34951000000000004,1.24825,0.0,0.0,0.0,128.73,60.54832,43.82951,74.7470735324,1.19832,0.34951000000000004,1.24825,59.35,43.48,73.5726368972,130.01,58.82832,30.75951,66.3846269061,1.19832,0.34951000000000004,1.24825,57.63,30.41,65.1612231316,130.01
2020-08-02 07:30:00,62.26,43.9775,76.2255082387,1.98,0.5775,2.0625,60.28,43.4,74.2781152157,133.5,1.98,0.5775,2.0625,1.98,0.5775,2.0625,0.0,0.0,0.0,128.44,61.87,43.0575,75.378015404,1.98,0.5775,2.0625,59.89,42.48,73.4258980197,129.61,60.13,31.5875,67.9219188204,1.98,0.5775,2.0625,58.15,31.01,65.9017647715,129.61
2020-08-02 08:00:00,64.34448,43.70214,77.7823189874,3.02448,0.88214,3.1505,61.32,42.82,74.7910074808,133.87,3.02448,0.88214,3.1505,3.02448,0.88214,3.1505,0.0,0.0,0.0,128.88,63.94448,42.78214,76.936389475,3.02448,0.88214,3.1505,60.92,41.9,73.9381931075,129.97,62.14448,32.81214,70.2749807958,3.02448,0.88214,3.1505,59.12,31.93,67.1915121128,129.97
2020-08-02 08:30:00,66.43464,43.31552,79.3082320116,4.30464,1.25552,4.484,62.13,42.06,75.0278648237,134.23,4.30464,1.25552,4.484,4.30464,1.25552,4.484,0.0,0.0,0.0,129.32,66.06464,42.39552,78.4978775153,4.30464,1.25552,4.484,61.76,41.14,74.207797434,130.31,64.21464,34.20552,72.7567013326,4.30464,1.25552,4.484,59.91,32.95,68.3733178952,130.31
2020-08-02 09:00:00,69.07464,42.40927,81.0546240079,4.45464,1.29927,4.64025,64.62,41.11,76.5883574703,133.87,4.45464,1.29927,4.64025,4.45464,1.29927,4.64025,0.0,0.0,0.0,129.08,68.68464,41.50927,80.2533442784,4.45464,1.29927,4.64025,64.23,40.21,75.7782092689,129.98,66.71464,34.75927,75.2266577834,4.45464,1.29927,4.64025,62.26,33.46,70.6815336563,129.98
2020-08-02 09:30:00,71.79336,40.96473,82.6583065642,5.91336,1.72473,6.15975,65.88,39.24,76.6808450658,133.23,5.91336,1.72473,6.15975,5.91336,1.72473,6.15975,0.0,0.0,0.0,128.63,71.40336,40.09473,81.8903363839,5.91336,1.72473,6.15975,65.49,38.37,75.9025493643,129.35,69.35336,36.33473,78.2949624654,5.91336,1.72473,6.15975,63.44,34.61,72.2667676045,129.35
2020-08-02 10:00:00,73.14528,39.34029,83.0535393801,6.75528,1.97029,7.03675,66.39,37.37,76.1849657085,132.43,6.75528,1.97029,7.03675,6.75528,1.97029,7.03675,0.0,0.0,0.0,128.01,72.77528,38.47029,82.3177052144,6.75528,1.97029,7.03675,66.02,36.5,75.4379904292,128.58,70.67528,37.52029,80.0172941605,6.75528,1.97029,7.03675,63.92,35.55,73.1407471933,128.58
2020-08-02 10:30:00,76.1744,37.9992,85.1262498645,6.1344,1.7892000000000001,6.39,70.04,36.21,78.8464691663,132.16,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,127.88,75.7944,37.1592,84.4132526088,6.1344,1.7892000000000001,6.39,69.66,35.37,78.1252359996,128.32,73.5044,38.0792,82.7823791154,6.1344,1.7892000000000001,6.39,67.37,36.29,76.5224215508,128.32
2020-08-02 11:00:00,77.07528,37.51654,85.7209983648,6.12528,1.78654,6.3805,70.95,35.73,79.4388783909,131.97,6.12528,1.78654,6.3805,6.12528,1.78654,6.3805,0.0,0.0,0.0,127.75,76.69528,36.68654,85.0180462693,6.12528,1.78654,6.3805,70.57,34.9,78.7282344525,128.14,74.37528,38.31654,83.6650435525,6.12528,1.78654,6.3805,68.25,36.53,77.4112614546,128.14
2020-08-02 11:30:00,77.20728,37.12629,85.6698633953,6.46728,1.88629,6.73675,70.74,35.24,79.0316721321,131.78,6.46728,1.88629,6.73675,6.46728,1.88629,6.73675,0.0,0.0,0.0,127.59,76.83728,36.29629,84.9787518475,6.46728,1.88629,6.73675,70.37,34.41,78.3325283647,127.96,74.50728,38.67629,83.9475442235,6.46728,1.88629,6.73675,68.04,36.79,77.3495035537,127.96
2020-08-02 12:00:00,78.18992,36.95831,86.4845666444,6.19992,1.80831,6.45825,71.99,35.15,80.1129365334,131.82,6.19992,1.80831,6.45825,6.19992,1.80831,6.45825,0.0,0.0,0.0,127.64,77.79992,36.12831,85.7792651837,6.19992,1.80831,6.45825,71.6,34.32,79.4003929461,127.99,75.41992,38.60831,84.7275984191,6.19992,1.80831,6.45825,69.22,36.8,78.3941860089,127.99
2020-08-02 12:30:00,81.70032,36.09801,89.3196989139,5.4103200000000005,1.57801,5.63575,76.29,34.52,83.7364586068,131.44,5.4103200000000005,1.57801,5.63575,5.4103200000000005,1.57801,5.63575,0.0,0.0,0.0,127.34,81.30032,35.30801,88.6363221386,5.4103200000000005,1.57801,5.63575,75.89,33.73,83.048208891,127.64,78.68032,38.55801,87.6202767084,5.4103200000000005,1.57801,5.63575,73.27,36.98,82.07321914,127.64
2020-08-02 13:00:00,79.29352,36.78811,87.4118261528,5.99352,1.74811,6.24325,73.3,35.04,81.2446404386,131.44,5.99352,1.74811,6.24325,5.99352,1.74811,6.24325,0.0,0.0,0.0,127.25,78.93352,35.97811,86.7463254482,5.99352,1.74811,6.24325,72.94,34.23,80.5725542601,127.64,76.47352,38.20811,85.4871857705,5.99352,1.74811,6.24325,70.48,36.46,79.3521392276,127.64
2020-08-02 13:30:00,78.25968,36.96199,86.549212697,6.58968,1.92199,6.86425,71.67,35.04,79.7771301815,131.5,6.58968,1.92199,6.86425,6.58968,1.92199,6.86425,0.0,0.0,0.0,127.32,77.86968,36.15199,85.8525098309,6.58968,1.92199,6.86425,71.28,34.23,79.0729492304,127.69,75.49968,38.53199,84.763883426,6.58968,1.92199,6.86425,68.91,36.61,78.0312770625,127.69
2020-08-02 14:00:00,76.04136,37.39248,84.7377483251,5.87136,1.7124800000000002,6.116,70.17,35.68,78.7203360003,131.82,5.87136,1.7124800000000002,6.116,5.87136,1.7124800000000002,6.116,0.0,0.0,0.0,127.56,75.66136,36.55248,84.0281214309,5.87136,1.7124800000000002,6.116,69.79,34.84,78.0030108393,127.99,73.37136,38.06248,82.6565717412,5.87136,1.7124800000000002,6.116,67.5,36.35,76.6653278869,127.99
2020-08-02 14:30:00,76.51704,37.51622,85.2192711389,6.22704,1.81622,6.4865,70.29,35.7,78.8363754875,131.82,6.22704,1.81622,6.4865,6.22704,1.81622,6.4865,0.0,0.0,0.0,127.56,76.13704,36.69622,84.5190003623,6.22704,1.81622,6.4865,69.91,34.88,78.1282439327,127.99,73.84704,38.09622,83.0945683848,6.22704,1.81622,6.4865,67.62,36.28,76.7378837342,127.99
2020-08-02 15:00:00,73.95368,38.02274,83.1557306663,7.48368,2.18274,7.7955,66.47,35.84,75.516663724,132.14,7.48368,2.18274,7.7955,7.48368,2.18274,7.7955,0.0,0.0,0.0,127.81,73.56368,37.16274,82.4177423826,7.48368,2.18274,7.7955,66.08,34.98,74.7674180375,128.29,71.47368,38.71274,81.2844583611,7.48368,2.18274,7.7955,63.99,36.53,73.6828406076,128.29
2020-08-02 15:30:00,75.7128,37.89915,84.6686107986,5.2428,1.52915,5.46125,70.47,36.37,79.3019407077,132.31,5.2428,1.52915,5.46125,5.2428,1.52915,5.46125,0.0,0.0,0.0,127.96,75.3228,37.05915,83.9458444389,5.2428,1.52915,5.46125,70.08,35.53,78.5721789185,128.46,73.0328,37.70915,82.193490433,5.2428,1.52915,5.46125,67.79,36.18,76.8405914865,128.46
2020-08-02 16:00:00,77.30136,37.60873,85.9646254576,4.76136,1.38873,4.95975,72.54,36.22,81.0798371977,132.19,4.76136,1.38873,4.95975,4.76136,1.38873,4.95975,0.0,0.0,0.0,127.86,76.91136,36.79873,85.2613853199,4.76136,1.38873,4.95975,72.15,35.41,80.3709561969,128.35,74.51136,37.63873,83.4782412672,4.76136,1.38873,4.95975,69.75,36.25,78.6074105921,128.35
2020-08-02 16:30:00,77.16072,38.04146,86.0286544696,5.73072,1.6714600000000002,5.9695,71.43,36.37,80.156233694,132.16,5.73072,1.6714600000000002,5.9695,5.73072,1.6714600000000002,5.9695,0.0,0.0,0.0,127.81,76.77072,37.21146,85.3137515565,5.73072,1.6714600000000002,5.9695,71.04,35.54,79.434080847,128.35,74.44072,37.73146,83.4570779973,5.73072,1.6714600000000002,5.9695,68.71,36.06,77.5976011227,128.35
2020-08-02 17:00:00,78.31392,38.11406,87.0962205578,6.25392,1.82406,6.5145,72.06,36.29,80.6821399072,132.1,6.25392,1.82406,6.5145,6.25392,1.82406,6.5145,0.0,0.0,0.0,127.77,77.90392,37.29406,86.3705254277,6.25392,1.82406,6.5145,71.65,35.47,79.9490049969,128.27,75.52392,37.86406,84.4840193874,6.25392,1.82406,6.5145,69.27,36.04,78.0846623864,128.27
2020-08-02 17:30:00,81.15552,37.41661,89.3656596818,4.20552,1.22661,4.38075,76.95,36.19,85.0353961595,131.69,4.20552,1.22661,4.38075,4.20552,1.22661,4.38075,0.0,0.0,0.0,127.4,80.75552,36.62661,88.6733475773,4.20552,1.22661,4.38075,76.55,35.4,84.3389737903,127.89,78.11552,36.97661,86.4251361119,4.20552,1.22661,4.38075,73.91,35.75,82.1020742734,127.89
2020-08-02 18:00:00,83.33976,36.99868,91.183430066,2.9097600000000003,0.8486800000000001,3.031,80.43,36.15,88.1805386693,131.5,2.9097600000000003,0.8486800000000001,3.031,2.9097600000000003,0.8486800000000001,3.031,0.0,0.0,0.0,127.24,82.92976,36.23868,90.5018619797,2.9097600000000003,0.8486800000000001,3.031,80.02,35.39,87.4965856477,127.72,80.11976,36.39868,88.0002264099,2.9097600000000003,0.8486800000000001,3.031,77.21,35.55,85.00109764,127.72
2020-08-02 18:30:00,83.81856,37.18333,91.6959706332,2.54856,0.74333,2.65475,81.27,36.44,89.0656302959,131.36,2.54856,0.74333,2.65475,2.54856,0.74333,2.65475,0.0,0.0,0.0,127.08,83.41856,36.42333,91.0237063669,2.54856,0.74333,2.65475,80.87,35.68,88.3912852039,127.61,80.56856,35.71333,88.129080332,2.54856,0.74333,2.65475,78.02,34.97,85.4986625626,127.61
2020-08-02 19:00:00,83.3548,36.87515,91.1471303474,2.5548,0.7451500000000001,2.66125,80.8,36.13,88.5099819229,130.86,2.5548,0.7451500000000001,2.66125,2.5548,0.7451500000000001,2.66125,0.0,0.0,0.0,126.61,82.9448,36.11515,90.4662583871,2.5548,0.7451500000000001,2.66125,80.39,35.37,87.8270402553,127.12,80.1048,35.63515,87.6735016899,2.5548,0.7451500000000001,2.66125,77.55,34.89,85.0371365934,127.12
2020-08-02 19:30:00,82.76288,36.80334,90.5769294084,2.10288,0.61334,2.1905,80.66,36.19,88.4067401277,131.0,2.10288,0.61334,2.1905,2.10288,0.61334,2.1905,0.0,0.0,0.0,126.74,82.35288,36.04334,89.8950454844,2.10288,0.61334,2.1905,80.25,35.43,87.7231292192,127.26,79.52288,35.50334,87.0883206558,2.10288,0.61334,2.1905,77.42,34.89,84.9185992583,127.26
2020-08-02 20:00:00,82.28208,37.07519,90.2491573515,1.25208,0.36519,1.3042500000000001,81.03,36.71,88.9577708803,131.28,1.25208,0.36519,1.3042500000000001,1.25208,0.36519,1.3042500000000001,0.0,0.0,0.0,126.97,81.88208,36.31519,89.5738134159,1.25208,0.36519,1.3042500000000001,80.63,35.95,88.2813649645,127.52,79.03208,35.07519,86.4658234371,1.25208,0.36519,1.3042500000000001,77.78,34.71,85.1734260201,127.52
2020-08-02 20:30:00,82.80216,37.07438,90.7232459354,0.87216,0.25438,0.9085000000000001,81.93,36.82,89.823367227,131.23,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,126.91,82.38216,36.31438,90.0308529397,0.87216,0.25438,0.9085000000000001,81.51,36.06,89.1302625375,127.48,79.50216,34.84438,86.8027894843,0.87216,0.25438,0.9085000000000001,78.63,34.59,85.9019499197,127.48
2020-08-02 21:00:00,83.0416,37.0863,90.9466930584,0.7416,0.21630000000000002,0.7725000000000001,82.3,36.87,90.1814110557,131.23,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,126.91,82.6316,36.3363,90.2679789086,0.7416,0.21630000000000002,0.7725000000000001,81.89,36.12,89.5021033272,127.48,79.7216,34.7863,86.9805735452,0.7416,0.21630000000000002,0.7725000000000001,78.98,34.57,86.214414688,127.48
2020-08-02 21:30:00,85.09416,36.67538,92.6612085193,0.70416,0.20538,0.7335,84.39,36.47,91.9333073483,130.49,0.70416,0.20538,0.7335,0.70416,0.20538,0.7335,0.0,0.0,0.0,126.24,84.66416,35.93538,91.9748418006,0.70416,0.20538,0.7335,83.96,35.73,91.246449246,126.78,81.63416,34.31538,88.5532686209,0.70416,0.20538,0.7335,80.93,34.11,87.8245808416,126.78
2020-08-02 22:00:00,83.3608,37.3744,91.3557264324,0.7008,0.2044,0.73,82.66,37.17,90.6326900186,130.82,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,126.5,82.9608,36.6244,90.6853958033,0.7008,0.2044,0.73,82.26,36.42,89.9617918897,127.09,80.0408,34.0144,86.9684372172,0.7008,0.2044,0.73,79.34,33.81,86.2435603393,127.09
2020-08-02 22:30:00,80.5804,38.3897,89.257884415,0.6504,0.1897,0.6775,79.93,38.2,88.5891917787,131.28,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,126.83,80.1804,37.6097,88.5628933485,0.6504,0.1897,0.6775,79.53,37.42,87.8935566467,127.52,77.3904,33.4097,84.2940215333,0.6504,0.1897,0.6775,76.74,33.22,83.6217435838,127.52
2020-08-02 23:00:00,76.438,39.74525,86.1536577376,0.738,0.21525000000000002,0.76875,75.7,39.53,85.3997125288,131.97,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,127.37,76.048,38.94525,85.4402177055,0.738,0.21525000000000002,0.76875,75.31,38.73,84.6853529248,128.18,73.498,32.97525,80.5563350492,0.738,0.21525000000000002,0.76875,72.76,32.76,79.7949572342,128.18
2020-08-02 23:30:00,72.27536,41.08573,83.1370246807,0.7053600000000001,0.20573000000000002,0.73475,71.57,40.88,82.4223228258,132.16,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,127.37,71.87536,40.24573,82.3758833541,0.7053600000000001,0.20573000000000002,0.73475,71.17,40.04,81.6600912319,128.36,69.53536,31.995730000000002,76.543406173,0.7053600000000001,0.20573000000000002,0.73475,68.83,31.79,75.8167066022,128.36
2020-08-03 00:00:00,69.7264,41.69395,81.2413461457,0.5964,0.17395000000000002,0.6212500000000001,69.13,41.52,80.6403577621,132.67,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,127.81,69.3364,40.83395,80.4670605749,0.5964,0.17395000000000002,0.6212500000000001,68.74,40.66,79.8650311463,128.83,67.1364,31.82395,74.2971062597,0.5964,0.17395000000000002,0.6212500000000001,66.54,31.65,73.6837437974,128.83
2020-08-03 00:30:00,67.13768,42.30349,79.3539749601,0.6976800000000001,0.20349,0.72675,66.44,42.1,78.6554740625,133.0,0.6976800000000001,0.20349,0.72675,0.6976800000000001,0.20349,0.72675,0.0,0.0,0.0,128.08,66.74768,41.43349,78.5619938581,0.6976800000000001,0.20349,0.72675,66.05,41.23,77.8621564048,129.14,64.67768,31.71349,72.0343510984,0.6976800000000001,0.20349,0.72675,63.98,31.51,71.3184443184,129.14
2020-08-03 01:00:00,65.2864,42.79395,78.0617459551,0.5964,0.17395000000000002,0.6212500000000001,64.69,42.62,77.4678029894,133.35,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,128.37,64.8964,41.89395,77.2440663065,0.5964,0.17395000000000002,0.6212500000000001,64.3,41.72,76.6488643099,129.47,62.9264,31.56395,70.3989684339,0.5964,0.17395000000000002,0.6212500000000001,62.33,31.39,69.787971743,129.47
2020-08-03 01:30:00,64.22536,43.42823,77.5300459697,0.64536,0.18823,0.67225,63.58,43.24,76.8902724667,133.6,0.64536,0.18823,0.67225,0.64536,0.18823,0.67225,0.0,0.0,0.0,128.55,63.84536,42.53823,76.7185180062,0.64536,0.18823,0.67225,63.2,42.35,76.077345511,129.72,61.94536,31.25823,69.3851898337,0.64536,0.18823,0.67225,61.3,31.07,68.7243399386,129.72
2020-08-03 02:00:00,63.91144,43.42667,77.2693201094,0.5714400000000001,0.16667,0.5952500000000001,63.34,43.26,76.7032150565,133.46,0.5714400000000001,0.16667,0.5952500000000001,0.5714400000000001,0.16667,0.5952500000000001,0.0,0.0,0.0,128.41,63.50144,42.51667,76.4205476947,0.5714400000000001,0.16667,0.5952500000000001,62.93,42.35,75.853196373,129.59,61.60144,31.10667,69.00987124,0.5714400000000001,0.16667,0.5952500000000001,61.03,30.94,68.4247360243,129.59
2020-08-03 02:30:00,62.76016,43.73213,76.4940316467,0.59016,0.17213,0.61475,62.17,43.56,75.9116756501,133.21,0.59016,0.17213,0.61475,0.59016,0.17213,0.61475,0.0,0.0,0.0,128.1,62.37016,42.83213,75.6612729126,0.59016,0.17213,0.61475,61.78,42.66,75.0775865355,129.35,60.53016,30.51213,67.7856205014,0.59016,0.17213,0.61475,59.94,30.34,67.1812414294,129.35
2020-08-03 03:00:00,61.83944,43.64942,75.692722278,0.64944,0.18942,0.6765,61.19,43.46,75.053232442,133.14,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,128.04,61.45944,42.73942,74.8593400121,0.64944,0.18942,0.6765,60.81,42.55,74.2183171461,129.28,59.64944,30.59942,67.040138698,0.64944,0.18942,0.6765,59.0,30.41,66.3759602567,129.28
2020-08-03 03:30:00,61.38968,43.97949,75.5174705029,0.64968,0.18949000000000002,0.6767500000000001,60.74,43.79,74.879314233,133.47,0.64968,0.18949000000000002,0.6767500000000001,0.64968,0.18949000000000002,0.6767500000000001,0.0,0.0,0.0,128.33,60.99968,43.06949,74.6722299718,0.64968,0.18949000000000002,0.6767500000000001,60.35,42.88,74.0325394675,129.59,59.22968,30.63949,66.6853307734,0.64968,0.18949000000000002,0.6767500000000001,58.58,30.45,66.0213518492,129.59
2020-08-03 04:00:00,61.44696,43.91953,75.5291599891,0.54696,0.15953,0.5697500000000001,60.9,43.76,74.9916502019,133.52,0.54696,0.15953,0.5697500000000001,0.54696,0.15953,0.5697500000000001,0.0,0.0,0.0,128.39,61.05696,42.99953,74.6787248463,0.54696,0.15953,0.5697500000000001,60.51,42.84,74.1399062584,129.63,59.27696,30.69953,66.7549183886,0.54696,0.15953,0.5697500000000001,58.73,30.54,66.1959553145,129.63
2020-08-03 04:30:00,61.73208,43.71769,75.6444718407,0.71208,0.20769,0.74175,61.02,43.51,74.9437155471,133.2,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,128.09,61.34208,42.79769,74.7963438148,0.71208,0.20769,0.74175,60.63,42.59,74.0938931357,129.34,59.55208,30.65769,66.9801775786,0.71208,0.20769,0.74175,58.84,30.45,66.2521554366,129.34
2020-08-03 05:00:00,62.43432,43.08251,75.8560939,0.69432,0.20251000000000002,0.7232500000000001,61.74,42.88,75.169954104,133.07,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,128.09,62.04432,42.18251,75.0257408771,0.69432,0.20251000000000002,0.7232500000000001,61.35,41.98,74.3380313164,129.2,60.22432,31.21251,67.8320683745,0.69432,0.20251000000000002,0.7232500000000001,59.53,31.01,67.1225818931,129.2
2020-08-03 05:30:00,64.01256,42.29783,76.7249259398,0.7125600000000001,0.20783000000000001,0.7422500000000001,63.3,42.09,76.0161699903,132.37,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,127.4,63.61256,41.40783,75.902346308,0.7125600000000001,0.20783000000000001,0.7422500000000001,62.9,41.2,75.1920873497,128.51,61.69256,31.13783,69.1052560697,0.7125600000000001,0.20783000000000001,0.7422500000000001,60.98,30.93,68.3756191928,128.51
2020-08-03 06:00:00,65.88688,41.72659,77.9883918873,0.77688,0.22659,0.80925,65.11,41.5,77.2111526918,133.38,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,128.51,65.49688,40.83659,77.1846381903,0.77688,0.22659,0.80925,64.72,40.61,76.4058276573,129.46,63.48688,32.77659,71.4485044222,0.77688,0.22659,0.80925,62.71,32.55,70.6544167055,129.46
2020-08-03 06:30:00,72.41424,38.65332,82.08472027,1.07424,0.31332000000000004,1.119,71.34,38.34,80.9898215827,132.98,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,128.51,72.00424,37.79332,81.3200197651,1.07424,0.31332000000000004,1.119,70.93,37.48,80.2235333303,129.09,69.66424,35.41332,78.1486376606,1.07424,0.31332000000000004,1.119,68.59,35.1,77.0493225149,129.09
2020-08-03 07:00:00,77.558,35.5315,85.309617607,1.308,0.3815,1.3625,76.25,35.15,83.9618067933,132.19,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,128.05,77.168,34.7315,84.623739673,1.308,0.3815,1.3625,75.86,34.35,83.2746185821,128.35,74.558,37.6415,83.5211223958,1.308,0.3815,1.3625,73.25,37.26,82.1819329293,128.35
2020-08-03 07:30:00,83.4096,31.85905,89.286955593,2.0196,0.5890500000000001,2.10375,81.39,31.27,87.1902804216,130.96,2.0196,0.5890500000000001,2.10375,2.0196,0.5890500000000001,2.10375,0.0,0.0,0.0,127.26,83.0196,31.09905,88.6532847393,2.0196,0.5890500000000001,2.10375,81.0,30.51,86.5555318856,127.17,80.1296,40.26905,89.679145759,2.0196,0.5890500000000001,2.10375,78.11,39.68,87.6109268299,127.17
2020-08-03 08:00:00,89.48864,28.49127,93.9146908383,2.91864,0.8512700000000001,3.04025,86.57,27.64,90.8753789538,130.7,2.91864,0.8512700000000001,3.04025,2.91864,0.8512700000000001,3.04025,0.0,0.0,0.0,127.42,89.11864,27.76127,93.3424882219,2.91864,0.8512700000000001,3.04025,86.2,26.91,90.3027579867,126.91,85.93864,43.73127,96.4254832545,2.91864,0.8512700000000001,3.04025,83.02,42.88,93.4398994006,126.91
2020-08-03 08:30:00,94.58944,25.63192,98.0008034783,3.94944,1.15192,4.114,90.64,24.48,93.8875923645,130.53,3.94944,1.15192,4.114,3.94944,1.15192,4.114,0.0,0.0,0.0,127.61,94.21944,24.93192,97.4623184046,3.94944,1.15192,4.114,90.27,23.78,93.3496722008,126.76,90.83944,46.67192,102.1277238364,3.94944,1.15192,4.114,86.89,45.52,98.0915006512,126.76
2020-08-03 09:00:00,97.392,22.77725,100.0200219034,5.202,1.51725,5.41875,92.19,21.26,94.6096385153,129.54,5.202,1.51725,5.41875,5.202,1.51725,5.41875,0.0,0.0,0.0,126.97,97.022,22.12725,99.5132336755,5.202,1.51725,5.41875,91.82,20.61,94.1046465378,125.8,93.562,49.14725,105.6849091714,5.202,1.51725,5.41875,88.36,47.63,100.3798112172,125.8
2020-08-03 09:30:00,99.09336,21.49348,101.3975526263,5.70336,1.66348,5.941,93.39,19.83,95.4720953997,129.78,5.70336,1.66348,5.941,5.70336,1.66348,5.941,0.0,0.0,0.0,127.38,98.73336,20.83348,100.9074341454,5.70336,1.66348,5.941,93.03,19.17,94.9845766427,126.04,95.19336,50.81348,107.9063739443,5.70336,1.66348,5.941,89.49,49.15,102.0988863798,126.04
2020-08-03 10:00:00,98.8812,21.09535,101.1064068448,6.6012,1.9253500000000001,6.87625,92.28,19.17,94.2501315649,129.59,6.6012,1.9253500000000001,6.87625,6.6012,1.9253500000000001,6.87625,0.0,0.0,0.0,127.26,98.5412,20.43535,100.6378240378,6.6012,1.9253500000000001,6.87625,91.94,18.51,93.7847732844,125.84,95.0612,51.56535,108.1462762469,6.6012,1.9253500000000001,6.87625,88.46,49.64,101.4361927519,125.84
2020-08-03 10:30:00,99.26672,21.15196,101.4952565956,6.9667200000000005,2.03196,7.257,92.3,19.12,94.2595586665,129.54,6.9667200000000005,2.03196,7.257,6.9667200000000005,2.03196,7.257,0.0,0.0,0.0,127.21,98.90672,20.49196,101.0072259088,6.9667200000000005,2.03196,7.257,91.94,18.46,93.7749177552,125.79,95.42672,51.60196,108.4851195593,6.9667200000000005,2.03196,7.257,88.46,49.57,101.4019551094,125.79
2020-08-03 11:00:00,100.20312,20.17091,102.2131638683,6.24312,1.82091,6.50325,93.96,18.35,95.7350724656,129.09,6.24312,1.82091,6.50325,6.24312,1.82091,6.50325,0.0,0.0,0.0,126.85,99.83312,19.53091,101.725652096,6.24312,1.82091,6.50325,93.59,17.71,95.2508908095,125.35,96.25312,51.67091,109.2453479557,6.24312,1.82091,6.50325,90.01,49.85,102.892286397,125.35
2020-08-03 11:30:00,102.17944,3.99442,102.2574855443,5.32944,1.55442,5.5515,96.85,2.44,96.8807313143,130.69,5.32944,1.55442,5.5515,5.32944,1.55442,5.5515,0.0,0.0,0.0,126.69,103.69944,18.34442,105.3095038515,5.32944,1.55442,5.5515,98.37,16.79,99.7925899053,126.87,101.05944,36.88442,107.5800671679,5.32944,1.55442,5.5515,95.73,35.33,102.0413729817,126.87
2020-08-03 12:00:00,103.44944,2.52567,103.4802669366,4.81944,1.40567,5.02025,98.63,1.12,98.636358915,130.85,4.81944,1.40567,5.02025,4.81944,1.40567,5.02025,0.0,0.0,0.0,126.69,105.15944,18.50567,106.7753138289,4.81944,1.40567,5.02025,100.34,17.1,101.7866671033,127.05,102.56944,35.12567,108.4172620705,4.81944,1.40567,5.02025,97.75,33.72,103.4026155375,127.05
2020-08-03 12:30:00,99.88752,4.15136,99.9737487624,9.94752,2.90136,10.362,89.94,1.25,89.948685927,131.28,9.94752,2.90136,10.362,9.94752,2.90136,10.362,0.0,0.0,0.0,126.75,101.38752,22.47136,103.8479235806,9.94752,2.90136,10.362,91.44,19.57,93.5107400249,127.47,99.13752,34.56136,104.9892160024,9.94752,2.90136,10.362,89.19,31.66,94.642546986,127.47
2020-08-03 13:00:00,98.5908,2.8931500000000003,98.6332406522,6.9708,2.03315,7.26125,91.62,0.86,91.6240361477,131.02,6.9708,2.03315,7.26125,6.9708,2.03315,7.26125,0.0,0.0,0.0,126.56,100.1408,21.20315,102.3608977811,6.9708,2.03315,7.26125,93.17,19.17,95.1216999428,127.21,97.7908,33.94315,103.5141439445,6.9708,2.03315,7.26125,90.82,31.91,96.2627679843,127.21
2020-08-03 13:30:00,98.19352,3.16186,98.2444132185,6.62352,1.93186,6.8995,91.57,1.23,91.5782605207,131.39,6.62352,1.93186,6.8995,6.62352,1.93186,6.8995,0.0,0.0,0.0,126.88,99.72352,21.56186,102.0279091614,6.62352,1.93186,6.8995,93.1,19.63,95.1469752541,127.57,97.40352,33.65186,103.0528669657,6.62352,1.93186,6.8995,90.78,31.72,96.1621900749,127.57
2020-08-03 14:00:00,99.052,2.531,99.0843310771,5.592,1.631,5.825,93.46,0.9,93.4643333042,131.69,5.592,1.631,5.825,5.592,1.631,5.825,0.0,0.0,0.0,127.13,100.622,20.991,102.7881752197,5.592,1.631,5.825,95.03,19.36,96.9820112186,127.85,98.232,33.791,103.8814589087,5.592,1.631,5.825,92.64,32.16,98.0634243742,127.85
2020-08-03 14:30:00,96.94472,3.21971,96.9981714692,5.24472,1.5297100000000001,5.46325,91.7,1.69,91.7155717422,131.56,5.24472,1.5297100000000001,5.46325,5.24472,1.5297100000000001,5.46325,0.0,0.0,0.0,126.99,98.47472,21.65971,100.8286344069,5.24472,1.5297100000000001,5.46325,93.23,20.13,95.3784556386,127.73,96.11472,32.82971,101.5668708751,5.24472,1.5297100000000001,5.46325,90.87,31.3,96.1095567569,127.73
2020-08-03 15:00:00,97.8244,2.7079500000000003,97.861873212,5.6844,1.65795,5.921250000000001,92.14,1.05,92.1459825494,131.43,5.6844,1.65795,5.921250000000001,5.6844,1.65795,5.921250000000001,0.0,0.0,0.0,126.99,99.3544,21.10795,101.5718580738,5.6844,1.65795,5.921250000000001,93.67,19.45,95.6680270519,127.6,96.9844,33.52795,102.6162622325,5.6844,1.65795,5.921250000000001,91.3,31.87,96.7025692523,127.6
2020-08-03 15:30:00,96.79296,3.41128,96.8530533169,7.27296,2.12128,7.5760000000000005,89.52,1.29,89.5292940886,131.25,7.27296,2.12128,7.5760000000000005,7.27296,2.12128,7.5760000000000005,0.0,0.0,0.0,126.72,98.26296,21.75128,100.6415793278,7.27296,2.12128,7.5760000000000005,90.99,19.63,93.083387347,127.44,95.98296,33.69128,101.7242889304,7.27296,2.12128,7.5760000000000005,88.71,31.57,94.1601242565,127.44
2020-08-03 16:00:00,94.18216,4.49063,94.2891564288,7.44216,2.17063,7.75225,86.74,2.32,86.771020508,131.54,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,126.87,95.59216,22.92063,98.3016598693,7.44216,2.17063,7.75225,88.15,20.75,90.5592899707,127.71,93.43216,32.90063,99.0556408119,7.44216,2.17063,7.75225,85.99,30.73,91.316006264,127.71
2020-08-03 16:30:00,95.10744,7.49467,95.4022810092,9.78744,2.85467,10.19525,85.32,4.64,85.4460765629,132.57,9.78744,2.85467,10.19525,9.78744,2.85467,10.19525,0.0,0.0,0.0,127.59,96.46744,26.26467,99.9789971462,9.78744,2.85467,10.19525,86.68,23.41,89.7855806909,128.69,94.36744,31.82467,99.5892732816,9.78744,2.85467,10.19525,84.58,28.97,89.4037879511,128.69
2020-08-03 17:00:00,95.86696,9.53078,96.3395546339,8.91696,2.6007800000000003,9.2885,86.95,6.93,87.2257267095,132.87,8.91696,2.6007800000000003,9.2885,8.91696,2.6007800000000003,9.2885,0.0,0.0,0.0,127.66,97.25696,28.42078,101.3245133433,8.91696,2.6007800000000003,9.2885,88.34,25.82,92.0360146899,129.0,95.10696,29.41078,99.5506294337,8.91696,2.6007800000000003,9.2885,86.19,26.81,90.2634599381,129.0
2020-08-03 17:30:00,95.61144,11.96042,96.3566246059,9.36144,2.73042,9.7515,86.25,9.23,86.7424659553,133.21,9.36144,2.73042,9.7515,9.36144,2.73042,9.7515,0.0,0.0,0.0,127.72,96.98144,30.96042,101.8034739636,9.36144,2.73042,9.7515,87.62,28.23,92.0554034264,129.34,94.84144,27.43042,98.728550494,9.36144,2.73042,9.7515,85.48,24.7,88.9770779471,129.34
2020-08-03 18:00:00,95.43112,12.81991,96.2883625204,8.81112,2.56991,9.17825,86.62,10.25,87.2243480916,132.95,8.81112,2.56991,9.17825,8.81112,2.56991,9.17825,0.0,0.0,0.0,127.37,96.80112,31.80991,101.8937054359,8.81112,2.56991,9.17825,87.99,29.24,92.7211825852,129.1,94.66112,26.14991,98.2066465809,8.81112,2.56991,9.17825,85.85,23.58,89.0294271575,129.1
2020-08-03 18:30:00,93.83944,14.10067,94.8929364809,7.57944,2.21067,7.89525,86.26,11.89,87.0755976149,132.99,7.57944,2.21067,7.89525,7.57944,2.21067,7.89525,0.0,0.0,0.0,127.22,95.18944,33.14067,100.7935191149,7.57944,2.21067,7.89525,87.61,30.93,92.9095097393,129.14,93.06944,24.22067,96.1694417014,7.57944,2.21067,7.89525,85.49,22.01,88.277857926,129.14
2020-08-03 19:00:00,93.56488,14.13059,94.6258967892,6.58488,1.9205900000000002,6.85925,86.98,12.21,87.8328213141,133.1,6.58488,1.9205900000000002,6.85925,6.58488,1.9205900000000002,6.85925,0.0,0.0,0.0,127.31,94.93488,33.20059,100.5729119443,6.58488,1.9205900000000002,6.85925,88.35,31.28,93.7238544875,129.25,92.77488,23.67059,95.7469330577,6.58488,1.9205900000000002,6.85925,86.19,21.75,88.8919490168,129.25
2020-08-03 19:30:00,94.33712,11.77416,95.0690436136,1.79712,0.5241600000000001,1.8719999999999999,92.54,11.25,93.2213178409,132.89,1.79712,0.5241600000000001,1.8719999999999999,1.79712,0.5241600000000001,1.8719999999999999,0.0,0.0,0.0,127.25,95.81712,30.79416,100.6439306426,1.79712,0.5241600000000001,1.8719999999999999,94.02,30.27,98.772634368,129.07,93.46712,23.07416,96.2731498436,1.79712,0.5241600000000001,1.8719999999999999,91.67,22.55,94.4028145767,129.07
2020-08-03 20:00:00,93.1468,12.0724,93.9258707279,1.0368,0.3024,1.08,92.11,11.77,92.8589521802,132.67,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,126.97,94.6468,31.0324,99.6043503066,1.0368,0.3024,1.08,93.61,30.73,98.5249460797,128.84,92.3168,22.2324,94.9561539449,1.0368,0.3024,1.08,91.28,21.93,93.8773843905,128.84
2020-08-03 20:30:00,92.2928,12.4929,93.1344913673,0.8328,0.2429,0.8675,91.46,12.25,92.276725668,132.17,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,126.43,93.7528,31.3329,98.8500790604,0.8328,0.2429,0.8675,92.92,31.09,97.983235811,128.35,91.4328,21.4829,93.9226911255,0.8328,0.2429,0.8675,90.6,21.24,93.0564215946,128.35
2020-08-03 21:00:00,91.53728,12.78004,92.4251213264,0.61728,0.18004,0.643,90.92,12.6,91.788923079,132.08,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,126.29,92.98728,31.61004,98.2131807376,0.61728,0.18004,0.643,92.37,31.43,97.5708040348,128.25,90.68728,21.05004,93.0982649559,0.61728,0.18004,0.643,90.07,20.87,92.456269663,128.25
2020-08-03 21:30:00,92.37488,13.11809,93.3016759778,0.64488,0.18809,0.6717500000000001,91.73,12.93,92.6368058603,132.31,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,126.51,93.84488,32.01809,99.1565408305,0.64488,0.18809,0.6717500000000001,93.2,31.83,98.4854755789,128.49,91.52488,20.80809,93.8604297266,0.64488,0.18809,0.6717500000000001,90.88,20.62,93.1899071788,128.49
2020-08-03 22:00:00,90.38872,14.26046,91.5067288381,0.61872,0.18046,0.6445000000000001,89.77,14.08,90.8674820824,132.86,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,126.9,91.83872,33.31046,97.6930767079,0.61872,0.18046,0.6445000000000001,91.22,33.13,97.0499113858,129.0,89.57872,19.96046,91.7756342405,0.61872,0.18046,0.6445000000000001,88.96,19.78,91.1324859751,129.0
2020-08-03 22:30:00,85.88888,16.545090000000002,87.4679353293,0.66888,0.19509,0.6967500000000001,85.22,16.35,86.7742525177,132.82,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,126.56,87.20888,35.60509,94.1971930832,0.66888,0.19509,0.6967500000000001,86.54,35.41,93.5042228993,128.98,85.11888,17.70509,86.9407496193,0.66888,0.19509,0.6967500000000001,84.45,17.51,86.2461744079,128.98
2020-08-03 23:00:00,81.4,17.46,83.2514960827,0.72,0.21,0.75,80.68,17.25,82.5034841689,133.32,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,126.92,82.62,36.67,90.3922192448,0.72,0.21,0.75,81.9,36.46,89.6489910707,129.43,80.71,17.14,82.509900618,0.72,0.21,0.75,79.99,16.93,81.7620021771,129.43
2020-08-03 23:30:00,76.40376,19.49443,78.8515525729,0.56376,0.16443000000000002,0.58725,75.84,19.33,78.2646439971,134.45,0.56376,0.16443000000000002,0.58725,0.56376,0.16443000000000002,0.58725,0.0,0.0,0.0,127.76,77.52376,39.04443,86.8009267149,0.56376,0.16443000000000002,0.58725,76.96,38.88,86.2235234724,130.5,75.81376,15.65443,77.4130956878,0.56376,0.16443000000000002,0.58725,75.25,15.49,76.82774629,130.5
2020-08-04 00:00:00,73.1648,20.55015,75.9960303178,0.5148,0.15015,0.53625,72.65,20.4,75.4598071824,135.46,0.5148,0.15015,0.53625,0.5148,0.15015,0.53625,0.0,0.0,0.0,128.61,74.1948,40.36015,84.4618852209,0.5148,0.15015,0.53625,73.68,40.21,83.9379919941,131.47,72.5948,15.07015,74.1425276617,0.5148,0.15015,0.53625,72.08,14.92,73.6079669601,131.47
2020-08-04 00:30:00,70.05136,21.36623,73.2373458166,0.50136,0.14623,0.52225,69.55,21.22,72.7151352883,135.13,0.50136,0.14623,0.52225,0.50136,0.14623,0.52225,0.0,0.0,0.0,128.18,71.01136,41.09623,82.0458004365,0.50136,0.14623,0.52225,70.51,40.95,81.5387184103,131.16,69.53136,14.13623,70.9538090737,0.50136,0.14623,0.52225,69.03,13.99,70.4333798706,131.16
2020-08-04 01:00:00,67.97072,21.82896,71.3899311668,0.5107200000000001,0.14896,0.532,67.46,21.68,70.8581258572,135.22,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,128.18,68.89072,41.60896,80.4812826339,0.5107200000000001,0.14896,0.532,68.38,41.46,79.9672182835,131.22,67.46072,13.75896,68.8495295786,0.5107200000000001,0.14896,0.532,66.95,13.61,68.3193574326,131.22
