Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-04 01:30:00,67.05784,22.29812,70.6679563947,0.5078400000000001,0.14812,0.529,66.55,22.15,70.1393256312,135.58,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0,128.49,67.94784,42.15812,79.963842095,0.5078400000000001,0.14812,0.529,67.44,42.01,79.4543497865,131.58,66.57784,13.41812,67.9165276159,0.5078400000000001,0.14812,0.529,66.07,13.27,67.389448729,131.58
2020-08-04 02:00:00,66.42936,22.83148,70.2434078686,0.51936,0.15148,0.541,65.91,22.68,69.703016434,135.58,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0,128.49,67.30936,42.68148,79.7010582025,0.51936,0.15148,0.541,66.79,42.53,79.1814687916,131.61,65.94936,12.911480000000001,67.2013720113,0.51936,0.15148,0.541,65.43,12.76,66.6626019594,131.61
2020-08-04 02:30:00,65.73328,22.81679,69.5806726431,0.5032800000000001,0.14679,0.52425,65.23,22.67,69.0570908741,135.64,0.5032800000000001,0.14679,0.52425,0.5032800000000001,0.14679,0.52425,0.0,0.0,0.0,128.49,66.60328,42.71679,79.1247183544,0.5032800000000001,0.14679,0.52425,66.1,42.57,78.6219746636,131.64,65.26328,12.95679,66.5370131841,0.5032800000000001,0.14679,0.52425,64.76,12.81,66.0147990984,131.64
2020-08-04 03:00:00,64.57112,23.13491,68.5904774642,0.53112,0.15491000000000002,0.55325,64.04,22.98,68.0382392482,135.58,0.53112,0.15491000000000002,0.55325,0.53112,0.15491000000000002,0.55325,0.0,0.0,0.0,128.39,65.40112,42.99491,78.2679294677,0.53112,0.15491000000000002,0.55325,64.87,42.84,77.7391953907,131.59,64.12112,12.66491,65.3599110722,0.53112,0.15491000000000002,0.55325,63.59,12.51,64.8088589623,131.59
2020-08-04 03:30:00,63.7528,23.51165,67.9501081203,0.6228,0.18165,0.64875,63.13,23.33,67.3029405004,135.33,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,128.12,64.5728,43.31165,77.7531062117,0.6228,0.18165,0.64875,63.95,43.13,77.1349427951,131.36,63.3128,12.19165,64.4759410444,0.6228,0.18165,0.64875,62.69,12.01,63.8300571831,131.36
2020-08-04 04:00:00,63.49448,23.71089,67.7772476209,0.6544800000000001,0.19089,0.6817500000000001,62.84,23.52,67.0973620942,135.11,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,127.87,64.28448,43.44089,77.5861153356,0.6544800000000001,0.19089,0.6817500000000001,63.63,43.25,76.9372432571,131.15,63.03448,11.93089,64.1536577684,0.6544800000000001,0.19089,0.6817500000000001,62.38,11.74,63.4751289877,131.15
2020-08-04 04:30:00,63.68544,23.21617,67.785144519,0.77544,0.22617,0.8077500000000001,62.91,22.99,66.9791624313,134.49,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,127.32,64.48544,42.796170000000004,77.3943417742,0.77544,0.22617,0.8077500000000001,63.71,42.57,76.62355382,130.53,63.23544,12.17617,64.3970495276,0.77544,0.22617,0.8077500000000001,62.46,11.95,63.5928777459,130.53
2020-08-04 05:00:00,64.97056,22.32558,68.6993827414,0.67056,0.19558,0.6985,64.3,22.13,68.0016683619,134.01,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,126.97,65.80056,41.78558,77.9470871313,0.67056,0.19558,0.6985,65.13,41.59,77.2764194305,130.06,64.49056,12.81558,65.7515887249,0.67056,0.19558,0.6985,63.82,12.62,65.0557975895,130.06
2020-08-04 05:30:00,65.46816,21.91988,69.0402861596,0.7881600000000001,0.22988000000000003,0.8210000000000001,64.68,21.69,68.2199274406,132.85,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,125.86,66.31816,41.00988,77.9737686879,0.7881600000000001,0.22988000000000003,0.8210000000000001,65.53,40.78,77.1828303446,128.94,64.96816,12.66988,66.1920514337,0.7881600000000001,0.22988000000000003,0.8210000000000001,64.18,12.44,65.3745057343,128.94
2020-08-04 06:00:00,67.26472,21.01346,70.4706184012,0.83472,0.24346,0.8695,66.43,20.77,69.6012772871,133.58,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,126.68,68.12472,40.35346,79.1794115225,0.83472,0.24346,0.8695,67.29,40.11,78.3374508138,129.62,66.73472,13.99346,68.1860673177,0.83472,0.24346,0.8695,65.9,13.75,67.3191837443,129.62
2020-08-04 06:30:00,74.09472,17.14596,76.0526888164,1.01472,0.29596,1.057,73.08,16.85,74.9973926213,133.04,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,126.68,75.13472,36.27596,83.4336348447,1.01472,0.29596,1.057,74.12,35.98,82.3913514879,129.1,73.48472,17.60596,75.5643692556,1.01472,0.29596,1.057,72.47,17.31,74.5086370832,129.1
2020-08-04 07:00:00,79.23576,14.55918,80.5622454072,1.50576,0.43918,1.5685,77.73,14.12,79.0020714918,132.67,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,126.62,80.39576,33.52918,87.1073139148,1.50576,0.43918,1.5685,78.89,33.09,85.54870074990001,128.76,78.55576,20.20918,81.1136140574,1.50576,0.43918,1.5685,77.05,19.77,79.5459326427,128.76
2020-08-04 07:30:00,85.23312,11.46341,86.0005494969,2.10312,0.61341,2.19075,83.13,10.85,83.8350726128,132.29,2.10312,0.61341,2.19075,2.10312,0.61341,2.19075,0.0,0.0,0.0,126.62,86.52312,30.28341,91.6697071871,2.10312,0.61341,2.19075,84.42,29.67,89.482094857,128.4,84.50312,23.38341,87.6787383176,2.10312,0.61341,2.19075,82.4,22.77,85.4882032798,128.4
2020-08-04 08:00:00,89.58184,9.09887,90.0427425896,3.32184,0.9688700000000001,3.4602500000000003,86.26,8.13,86.6422789405,131.95,3.32184,0.9688700000000001,3.4602500000000003,3.32184,0.9688700000000001,3.4602500000000003,0.0,0.0,0.0,126.62,90.94184,27.78887,95.0927944613,3.32184,0.9688700000000001,3.4602500000000003,87.62,26.82,91.632836909,128.06,88.79184,26.26887,92.5961358895,3.32184,0.9688700000000001,3.4602500000000003,85.47,25.3,89.1359125157,128.06
2020-08-04 08:30:00,94.86672,6.40696,95.0828254734,3.96672,1.15696,4.132,90.9,5.25,91.0514826897,131.82,3.96672,1.15696,4.132,3.96672,1.15696,4.132,0.0,0.0,0.0,126.86,96.34672,25.02696,99.5441569435,3.96672,1.15696,4.132,92.38,23.87,95.4140519001,127.95,94.02672,29.19696,98.4555054184,3.96672,1.15696,4.132,90.06,28.04,94.3241496119,127.95
2020-08-04 09:00:00,96.32392,5.09406,96.4585248252,4.81392,1.40406,5.0145,91.51,3.69,91.5843665698,131.65,4.81392,1.40406,5.0145,4.81392,1.40406,5.0145,0.0,0.0,0.0,126.86,97.82392,23.63406,100.6384027906,4.81392,1.40406,5.0145,93.01,22.23,95.6296658992,127.79,95.47392,30.90406,100.3510354937,4.81392,1.40406,5.0145,90.66,29.5,95.338793783,127.79
2020-08-04 09:30:00,99.88008,3.30419,99.9347189537,3.82008,1.11419,3.97925,96.06,2.19,96.084960842,131.26,3.82008,1.11419,3.97925,3.82008,1.11419,3.97925,0.0,0.0,0.0,126.72,101.49008,21.74419,103.7932856073,3.82008,1.11419,3.97925,97.67,20.63,99.8249758327,127.42,98.97008,31.90419,103.9853550975,3.82008,1.11419,3.97925,95.15,30.79,100.007732701,127.42
2020-08-04 10:00:00,101.04584,2.80337,101.0847202334,4.60584,1.34337,4.79775,96.44,1.46,96.4510507978,131.81,4.60584,1.34337,4.79775,4.60584,1.34337,4.79775,0.0,0.0,0.0,127.34,102.65584,21.33337,104.8491018639,4.60584,1.34337,4.79775,98.05,19.99,100.0669905613,127.94,100.13584,33.04337,105.446909644,4.60584,1.34337,4.79775,95.53,31.7,100.6522274965,127.94
2020-08-04 10:30:00,103.65008,1.8866900000000002,103.66724981,3.04008,0.8866900000000001,3.16675,100.61,1.0,100.6149695622,131.17,3.04008,0.8866900000000001,3.16675,3.04008,0.8866900000000001,3.16675,0.0,0.0,0.0,126.83,105.36008,20.30669,107.2991524494,3.04008,0.8866900000000001,3.16675,102.32,19.42,104.1466216447,127.34,102.68008,32.76669,107.7815141959,3.04008,0.8866900000000001,3.16675,99.64,31.88,104.6157923069,127.34
2020-08-04 11:00:00,106.5708,0.8694000000000001,106.5743462049,2.5008,0.7294,2.605,104.07,0.14,104.0700941673,130.65,2.5008,0.7294,2.605,2.5008,0.7294,2.605,0.0,0.0,0.0,126.49,108.3608,18.8094,109.9811643192,2.5008,0.7294,2.605,105.86,18.08,107.3928582355,126.84,105.5508,33.4494,110.7241335076,2.5008,0.7294,2.605,103.05,32.72,108.1198450794,126.84
2020-08-04 11:30:00,107.19352,1.31936,107.2016391703,2.84352,0.8293600000000001,2.9619999999999997,104.35,0.49,104.3511504489,130.61,2.84352,0.8293600000000001,2.9619999999999997,2.84352,0.8293600000000001,2.9619999999999997,0.0,0.0,0.0,126.49,109.01352,18.57936,110.5854428069,2.84352,0.8293600000000001,2.9619999999999997,106.17,17.75,107.6435385892,126.81,106.18352,33.88936,111.4604353159,2.84352,0.8293600000000001,2.9619999999999997,103.34,33.06,108.4993972333,126.81
2020-08-04 12:00:00,105.6812,1.3991,105.6904608479,4.1112,1.1991,4.2825,101.57,0.2,101.5701969083,130.81,4.1112,1.1991,4.2825,4.1112,1.1991,4.2825,0.0,0.0,0.0,126.63,107.4312,19.2391,109.140302832,4.1112,1.1991,4.2825,103.32,18.04,104.8830968269,127.0,104.7112,34.1091,110.1265912859,4.1112,1.1991,4.2825,100.6,32.91,105.8462474536,127.0
2020-08-04 12:30:00,104.70152,1.71086,104.7154970969,5.35152,1.56086,5.5745000000000005,99.35,0.15,99.350113236,131.39,5.35152,1.56086,5.5745000000000005,5.35152,1.56086,5.5745000000000005,0.0,0.0,0.0,127.12,106.38152,19.95086,108.2361520577,5.35152,1.56086,5.5745000000000005,101.03,18.39,102.6900822865,127.55,103.76152,34.53086,109.3564507702,5.35152,1.56086,5.5745000000000005,98.41,32.97,103.7860732468,127.55
2020-08-04 13:00:00,105.16424,1.44332,105.1741439109,3.95424,1.15332,4.119,101.21,0.29,101.2104154719,131.65,3.95424,1.15332,4.119,3.95424,1.15332,4.119,0.0,0.0,0.0,127.36,106.88424,19.94332,108.7289141535,3.95424,1.15332,4.119,102.93,18.79,104.6310135667,127.8,104.18424,33.91332,109.564908332,3.95424,1.15332,4.119,100.23,32.76,105.447951616,127.8
2020-08-04 13:30:00,104.82144,2.13042,104.843087388,4.80144,1.40042,5.0015,100.02,0.73,100.0226639317,131.27,4.80144,1.40042,5.0015,4.80144,1.40042,5.0015,0.0,0.0,0.0,126.93,106.52144,20.55042,108.4856531614,4.80144,1.40042,5.0015,101.72,19.15,103.5069123296,127.44,103.87144,33.55042,109.1554246469,4.80144,1.40042,5.0015,99.07,32.15,104.1560723146,127.44
2020-08-04 14:00:00,103.41008,1.9316900000000001,103.4281203148,4.60008,1.34169,4.79175,98.81,0.59,98.8117614457,132.04,4.60008,1.34169,4.79175,4.60008,1.34169,4.79175,0.0,0.0,0.0,127.64,105.09008,20.52169,107.0750422594,4.60008,1.34169,4.79175,100.49,19.18,102.3040199601,128.16,102.50008,33.99169,107.9893577584,4.60008,1.34169,4.79175,97.9,32.65,103.2009326508,128.16
2020-08-04 14:30:00,102.03824,2.59782,102.0713039549,5.47824,1.59782,5.7065,96.56,1.0,96.5651779888,132.15,5.47824,1.59782,5.7065,5.47824,1.59782,5.7065,0.0,0.0,0.0,127.64,103.64824,21.21782,105.7977010178,5.47824,1.59782,5.7065,98.17,19.62,100.1114044452,128.26,101.13824,33.91782,106.6740929366,5.47824,1.59782,5.7065,95.66,32.32,100.9723625553,128.26
2020-08-04 15:00:00,100.85336,2.51598,100.8847380858,5.88336,1.71598,6.1285,94.97,0.8,94.9733694253,131.74,5.88336,1.71598,6.1285,5.88336,1.71598,6.1285,0.0,0.0,0.0,127.3,102.43336,21.05598,104.5750808494,5.88336,1.71598,6.1285,96.55,19.34,98.4679546858,127.86,99.98336,34.12598,105.6468399331,5.88336,1.71598,6.1285,94.1,32.41,99.5249621954,127.86
2020-08-04 15:30:00,102.00176,2.17718,102.0249928,4.24176,1.23718,4.4185,97.76,0.9400000000000001,97.7645191263,131.38,4.24176,1.23718,4.4185,4.24176,1.23718,4.4185,0.0,0.0,0.0,126.95,103.65176,20.60718,105.6803823737,4.24176,1.23718,4.4185,99.41,19.37,101.279538901,127.53,101.07176,33.25718,106.4027287763,4.24176,1.23718,4.4185,96.83,32.02,101.9869074931,127.53
2020-08-04 16:00:00,100.59104,3.51947,100.6525906143,5.14104,1.49947,5.35525,95.45,2.02,95.4713721489,131.2,5.14104,1.49947,5.35525,5.14104,1.49947,5.35525,0.0,0.0,0.0,127.01,102.17104,21.91947,104.4958591513,5.14104,1.49947,5.35525,97.03,20.42,99.1554199225,127.36,99.76104,32.41947,104.8965544571,5.14104,1.49947,5.35525,94.62,30.92,99.5439139275,127.36
2020-08-04 16:30:00,95.26408,7.89494,95.590663853,11.19408,3.26494,11.6605,84.07,4.63,84.197397822,131.62,11.19408,3.26494,11.6605,11.19408,3.26494,11.6605,0.0,0.0,0.0,126.69,96.55408,26.45494,100.1127075603,11.19408,3.26494,11.6605,85.36,23.19,88.4539750379,127.75,94.58408,31.97494,99.842601015,11.19408,3.26494,11.6605,83.39,28.71,88.1938557951,127.75
2020-08-04 17:00:00,95.14752,10.16386,95.6888426738,11.08752,3.23386,11.5495,84.06,6.93,84.3451747286,132.39,11.08752,3.23386,11.5495,11.08752,3.23386,11.5495,0.0,0.0,0.0,127.15,96.45752,28.92386,100.7007588941,11.08752,3.23386,11.5495,85.37,25.69,89.1516292616,128.5,94.39752,29.88386,99.0148315691,11.08752,3.23386,11.5495,83.31,26.65,87.4687292694,128.5
2020-08-04 17:30:00,98.77576,10.23293,99.3043987946,8.13576,2.37293,8.47475,90.64,7.86,90.9801582764,132.44,8.13576,2.37293,8.47475,8.13576,2.37293,8.47475,0.0,0.0,0.0,127.15,100.21576,29.08293,104.3504449907,8.13576,2.37293,8.47475,92.08,26.71,95.8757033873,128.55,97.93576,28.13293,101.89639266020001,8.13576,2.37293,8.47475,89.8,25.76,93.4217191021,128.55
2020-08-04 18:00:00,100.01088,10.81984,100.5944583762,7.13088,2.07984,7.428,92.88,8.74,93.2903103221,132.16,7.13088,2.07984,7.428,7.13088,2.07984,7.428,0.0,0.0,0.0,126.82,101.52088,29.62984,105.756401671,7.13088,2.07984,7.428,94.39,27.55,98.3284017972,128.31,99.15088,26.83984,102.7193945465,7.13088,2.07984,7.428,92.02,24.76,95.2929063467,128.31
2020-08-04 18:30:00,99.51024,11.843820000000001,100.2125937048,6.39024,1.86382,6.6565,93.12,9.98,93.65326903,132.27,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0.0,0.0,0.0,126.82,101.00024,30.71382,105.5669797761,6.39024,1.86382,6.6565,94.61,28.85,98.9109427718,128.43,98.63024,25.44382,101.8592765469,6.39024,1.86382,6.6565,92.24,23.58,95.2062708019,128.43
2020-08-04 19:00:00,98.3796,12.37905,99.155365841,6.0996,1.77905,6.35375,92.28,10.6,92.8868042297,132.34,6.0996,1.77905,6.35375,6.0996,1.77905,6.35375,0.0,0.0,0.0,126.78,99.8396,31.23905,104.6127333218,6.0996,1.77905,6.35375,93.74,29.46,98.2602625683,128.5,97.4896,24.76905,100.5869173703,6.0996,1.77905,6.35375,91.39,22.99,94.2373185102,128.5
2020-08-04 19:30:00,98.09096,10.06278,98.6057603543,2.34096,0.68278,2.4385,95.75,9.38,96.2083515086,131.85,2.34096,0.68278,2.4385,2.34096,0.68278,2.4385,0.0,0.0,0.0,126.45,99.64096,28.83278,103.7287333011,2.34096,0.68278,2.4385,97.3,28.15,101.2902389177,128.0,97.17096,24.66278,100.2519235958,2.34096,0.68278,2.4385,94.83,23.98,97.8149748249,128.0
2020-08-04 20:00:00,96.45136,10.78623,97.0526022498,1.94136,0.56623,2.02225,94.51,10.22,95.0609725387,132.18,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,126.67,97.99136,29.62623,102.3719694968,1.94136,0.56623,2.02225,96.05,29.06,100.3498186346,128.32,95.57136,23.87623,98.5086758172,1.94136,0.56623,2.02225,93.63,23.31,96.4879940718,128.32
2020-08-04 20:30:00,94.78552,11.54411,95.4859218805,1.62552,0.47411000000000003,1.69325,93.16,11.07,93.8154065173,132.06,1.62552,0.47411000000000003,1.69325,1.62552,0.47411000000000003,1.69325,0.0,0.0,0.0,126.45,96.29552,30.38411,100.9753500245,1.62552,0.47411000000000003,1.69325,94.67,29.91,99.282511048,128.22,93.90552,22.90411,96.6583930208,1.62552,0.47411000000000003,1.69325,92.28,22.43,94.9668536912,128.22
2020-08-04 21:00:00,93.546,11.918,94.3021359249,1.536,0.448,1.6,92.01,11.47,92.7221710272,131.87,1.536,0.448,1.6,1.536,0.448,1.6,0.0,0.0,0.0,126.21,95.026,30.708,99.864517923,1.536,0.448,1.6,93.49,30.26,98.2651906832,128.03,92.696,22.398,95.3636137109,1.536,0.448,1.6,91.16,21.95,93.7653886037,128.03
2020-08-04 21:30:00,94.09272,11.953710000000001,94.8489912427,1.45272,0.42371000000000003,1.5132500000000002,92.64,11.53,93.3547561724,131.19,1.45272,0.42371000000000003,1.5132500000000002,1.45272,0.42371000000000003,1.5132500000000002,0.0,0.0,0.0,125.56,95.57272,30.57371,100.3438914502,1.45272,0.42371000000000003,1.5132500000000002,94.12,30.15,98.8311534892,127.38,93.21272,22.00371,95.7746021843,1.45272,0.42371000000000003,1.5132500000000002,91.76,21.58,94.2634287516,127.38
2020-08-04 22:00:00,90.998,13.7715,92.0341796087,1.548,0.4515,1.6125,89.45,13.32,90.4363029983,132.38,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0.0,0.0,0.0,126.49,92.408,32.7215,98.0302760694,1.548,0.4515,1.6125,90.86,32.27,96.4203946269,128.51,90.188,20.8415,92.564806845,1.548,0.4515,1.6125,88.64,20.39,90.9549432411,128.51
2020-08-04 22:30:00,85.9076,16.5268,87.4828603556,1.4976,0.4368,1.56,84.41,16.09,85.9298330034,132.26,1.4976,0.4368,1.56,1.4976,0.4368,1.56,0.0,0.0,0.0,126.03,87.1976,35.4668,94.1345597961,1.4976,0.4368,1.56,85.7,35.03,92.5828866476,128.4,85.1476,18.0568,87.0411501073,1.4976,0.4368,1.56,83.65,17.62,85.4855946929,128.4
2020-08-04 23:00:00,81.4532,17.50385,83.3127154465,1.4532,0.42385000000000006,1.51375,80.0,17.08,81.8029730511,132.37,1.4532,0.42385000000000006,1.51375,1.4532,0.42385000000000006,1.51375,0.0,0.0,0.0,126.03,82.6632,36.49385,90.3604212145,1.4532,0.42385000000000006,1.51375,81.21,36.07,88.8600528922,128.48,80.7632,17.14385,82.5627401863,1.4532,0.42385000000000006,1.51375,79.31,16.72,81.0532818583,128.48
2020-08-04 23:30:00,77.42128,18.22829,79.5381993332,1.33128,0.38829,1.3867500000000001,76.09,17.84,78.1533985186,132.91,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,126.39,78.50128,37.37829,86.945888488,1.33128,0.38829,1.3867500000000001,77.17,36.99,85.5772691782,128.98,76.77128,16.67829,78.5620442081,1.33128,0.38829,1.3867500000000001,75.44,16.29,77.1787386526,128.98
2020-08-05 00:00:00,74.11176,19.44218,76.6195231873,1.24176,0.36218,1.2935,72.87,19.08,75.3265112693,133.49,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,126.8,75.15176,38.712180000000004,84.5365004684,1.24176,0.36218,1.2935,73.91,38.35,83.2671039487,129.56,73.53176,15.66218,75.1812716775,1.24176,0.36218,1.2935,72.29,15.3,73.8913668841,129.56
2020-08-05 00:30:00,70.55976,20.50493,73.4787852755,1.31976,0.38493000000000005,1.3747500000000001,69.24,20.12,72.1040359481,132.91,1.31976,0.38493000000000005,1.3747500000000001,1.31976,0.38493000000000005,1.3747500000000001,0.0,0.0,0.0,126.08,71.49976,39.63493,81.7504945316,1.31976,0.38493000000000005,1.3747500000000001,70.18,39.25,80.4101666458,128.99,70.00976,14.40493,71.4763492602,1.31976,0.38493000000000005,1.3747500000000001,68.69,14.02,70.1061801841,128.99
2020-08-05 01:00:00,68.51672,20.95446,71.6493566855,1.14672,0.33446000000000004,1.1945000000000001,67.37,20.62,70.4549593712,133.22,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,126.33,69.42672,40.17446,80.2125718716,1.14672,0.33446000000000004,1.1945000000000001,68.28,39.84,79.0530454821,129.28,68.00672,14.01446,69.4357188646,1.14672,0.33446000000000004,1.1945000000000001,66.86,13.68,68.2451610006,129.28
2020-08-05 01:30:00,67.36784,21.53312,70.7255337428,1.3478400000000001,0.39312,1.404,66.02,21.14,69.3220022792,133.64,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,126.67,68.23784,40.87312,79.5425341965,1.3478400000000001,0.39312,1.404,66.89,40.48,78.1850529193,129.69,66.85784,13.78312,68.2637910345,1.3478400000000001,0.39312,1.404,65.51,13.39,66.8644315014,129.69
2020-08-05 02:00:00,66.97352,21.82311,70.4393392307,1.31352,0.38311,1.36825,65.66,21.44,69.0717684731,133.94,1.31352,0.38311,1.36825,1.31352,0.38311,1.36825,0.0,0.0,0.0,126.94,67.85352,41.25311,79.4098184173,1.31352,0.38311,1.36825,66.54,40.87,78.0892342132,129.97,66.48352,13.63311,67.8669295008,1.31352,0.38311,1.36825,65.17,13.25,66.5033187142,129.97
2020-08-05 02:30:00,65.98968,21.83949,69.5097201114,1.12968,0.32949,1.17675,64.86,21.51,68.3337376411,133.5,1.12968,0.32949,1.17675,1.12968,0.32949,1.17675,0.0,0.0,0.0,126.5,66.82968,41.16949,78.4928852557,1.12968,0.32949,1.17675,65.7,40.84,77.3588753796,129.55,65.49968,13.30949,66.8382420786,1.12968,0.32949,1.17675,64.37,12.98,65.6656477924,129.55
2020-08-05 03:00:00,64.70728,22.07754,68.3699484968,1.39728,0.40754,1.4555,63.31,21.67,66.9159547492,133.92,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,126.88,65.51728,41.49754,77.5535931124,1.39728,0.40754,1.4555,64.12,41.09,76.1561717788,129.95,64.24728,13.46754,65.6436411319,1.39728,0.40754,1.4555,62.85,13.06,64.1925704424,129.95
2020-08-05 03:30:00,64.0832,22.1176,67.7926600157,1.1232,0.3276,1.17,62.96,21.79,66.62406247,134.2,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0.0,0.0,0.0,127.14,64.8932,41.6576,77.1134426932,1.1232,0.3276,1.17,63.77,41.33,75.9919851037,130.23,63.6332,13.4376,65.0365530759,1.1232,0.3276,1.17,62.51,13.11,63.8699632065,130.23
2020-08-05 04:00:00,64.23064,22.19852,67.9584388064,1.16064,0.33852000000000004,1.209,63.07,21.86,66.7509138514,133.68,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,126.62,65.04064,41.54852,77.1787818367,1.16064,0.33852000000000004,1.209,63.88,41.21,76.0191982331,129.72,63.77064,13.06852,65.0959349038,1.16064,0.33852000000000004,1.209,62.61,12.73,63.8910400604,129.72
2020-08-05 04:30:00,64.68056,21.94058,68.3005409397,1.2705600000000001,0.37058,1.3235000000000001,63.41,21.57,66.9783024568,133.65,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,126.62,65.50056,41.28058,77.4235729313,1.2705600000000001,0.37058,1.3235000000000001,64.23,40.91,76.1519599223,129.69,64.22056,13.38058,65.5996970104,1.2705600000000001,0.37058,1.3235000000000001,62.95,13.01,64.2803438074,129.69
2020-08-05 05:00:00,65.6168,21.61615,69.0856163254,1.1868,0.34615,1.23625,64.43,21.27,67.8501127486,133.77,1.1868,0.34615,1.23625,1.1868,0.34615,1.23625,0.0,0.0,0.0,126.78,66.4668,40.96615,78.0772754908,1.1868,0.34615,1.23625,65.28,40.62,76.8860377442,129.8,65.1468,13.65615,66.5627221729,1.1868,0.34615,1.23625,63.96,13.31,65.330220419,129.8
2020-08-05 05:30:00,66.81216,21.21063,70.0981850611,1.2021600000000001,0.35063000000000005,1.25225,65.61,20.86,68.8462903866,134.01,1.2021600000000001,0.35063000000000005,1.25225,1.2021600000000001,0.35063000000000005,1.25225,0.0,0.0,0.0,127.06,67.68216,40.61063,78.9309701655,1.2021600000000001,0.35063000000000005,1.25225,66.48,40.26,77.7203834267,130.04,66.32216,14.19063,67.8233211135,1.2021600000000001,0.35063000000000005,1.25225,65.12,13.84,66.5744695811,130.04
2020-08-05 06:00:00,67.8892,20.3531,70.8744817,1.5192,0.4431,1.5825,66.37,19.91,69.2920269584,133.6,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,126.77,68.7792,39.6831,79.4060877909,1.5192,0.4431,1.5825,67.26,39.24,77.8696680358,129.63,67.3792,15.0631,69.0424041749,1.5192,0.4431,1.5825,65.86,14.62,67.463204786,129.63
2020-08-05 06:30:00,75.0332,16.1776,76.7573829934,1.8432,0.5376000000000001,1.92,73.19,15.64,74.8424057604,133.4,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,127.1,76.0732,35.3776,83.8969983968,1.8432,0.5376000000000001,1.92,74.23,34.84,81.9995030473,129.45,74.4232,19.2176,76.8643535587,1.8432,0.5376000000000001,1.92,72.58,18.68,74.94530539,129.45
2020-08-05 07:00:00,82.5688,12.1209,83.4537174142,1.8888,0.5509000000000001,1.9675,80.68,11.57,81.5053820309,133.27,1.8888,0.5509000000000001,1.9675,1.8888,0.5509000000000001,1.9675,0.0,0.0,0.0,127.48,83.8088,31.1909,89.4247571998,1.8888,0.5509000000000001,1.9675,81.92,30.64,87.4625405531,129.32,81.8788,23.1009,85.075198914,1.8888,0.5509000000000001,1.9675,79.99,22.55,83.1077770127,129.32
2020-08-05 07:30:00,89.15704,8.63247,89.5739768005,1.9970400000000001,0.58247,2.08025,87.16,8.05,87.5309550959,132.62,1.9970400000000001,0.58247,2.08025,1.9970400000000001,0.58247,2.08025,0.0,0.0,0.0,127.3,90.54704,27.49247,94.6287607414,1.9970400000000001,0.58247,2.08025,88.55,26.91,92.548639104,128.71,88.36704,26.26247,92.1870440402,1.9970400000000001,0.58247,2.08025,86.37,25.68,90.1068216064,128.71
2020-08-05 08:00:00,94.38752,5.86136,94.5693368529,2.26752,0.6613600000000001,2.362,92.12,5.2,92.2666483622,132.33,2.26752,0.6613600000000001,2.362,2.26752,0.6613600000000001,2.362,0.0,0.0,0.0,127.37,95.90752,24.61136,99.0150061031,2.26752,0.6613600000000001,2.362,93.64,23.95,96.6542916792,128.43,93.55752,29.02136,97.9553412775,2.26752,0.6613600000000001,2.362,91.29,28.36,95.5936906914,128.43
2020-08-05 08:30:00,99.71792,2.86606,99.7590991792,2.79792,0.8160600000000001,2.9145000000000003,96.92,2.05,96.9416778274,131.56,2.79792,0.8160600000000001,2.9145000000000003,2.79792,0.8160600000000001,2.9145000000000003,0.0,0.0,0.0,127.02,101.33792,21.38606,103.5699647207,2.79792,0.8160600000000001,2.9145000000000003,98.54,20.57,100.6640775053,127.69,98.79792,31.88606,103.8159420255,2.79792,0.8160600000000001,2.9145000000000003,96.0,31.07,100.9026506094,127.69
2020-08-05 09:00:00,102.2748,1.4089,102.2845037836,3.1848,0.9289000000000001,3.3175,99.09,0.48,99.0911625727,130.77,3.1848,0.9289000000000001,3.3175,3.1848,0.9289000000000001,3.3175,0.0,0.0,0.0,126.44,103.9248,19.6489,105.7659837861,3.1848,0.9289000000000001,3.3175,100.74,18.72,102.4645597268,126.92,101.3048,33.1689,106.5966154728,3.1848,0.9289000000000001,3.3175,98.12,32.24,103.2809372537,126.92
2020-08-05 09:30:00,104.40592,2.10506,104.4271392343,3.44592,1.00506,3.5895,100.96,1.1,100.9659922944,131.33,3.44592,1.00506,3.5895,3.44592,1.00506,3.5895,0.0,0.0,0.0,127.16,106.11592,18.27506,107.6780678479,3.44592,1.00506,3.5895,102.67,17.27,104.1123518128,127.45,103.43592,34.97506,109.1890304392,3.44592,1.00506,3.5895,99.99,33.97,105.6028456056,127.45
2020-08-05 10:00:00,103.66528,3.09529,103.7114800669,5.19528,1.51529,5.41175,98.47,1.58,98.4826751261,131.53,5.19528,1.51529,5.41175,5.19528,1.51529,5.41175,0.0,0.0,0.0,127.4,105.34528,18.30529,106.9238591721,5.19528,1.51529,5.41175,100.15,16.79,101.5476567923,127.65,102.74528,36.02529,108.8779779472,5.19528,1.51529,5.41175,97.55,34.51,103.4743572099,127.65
2020-08-05 10:30:00,100.15112,3.08491,100.1986202847,7.25112,2.11491,7.55325,92.9,0.97,92.9050639093,131.64,7.25112,2.11491,7.55325,7.25112,2.11491,7.55325,0.0,0.0,0.0,127.4,101.69112,19.53491,103.5504543474,7.25112,2.11491,7.55325,94.44,17.42,96.0331713524,127.76,99.31112,36.10491,105.6705402738,7.25112,2.11491,7.55325,92.06,33.99,98.1344164909,127.76
2020-08-05 11:00:00,99.28896,4.24178,99.3795264401,8.74896,2.55178,9.1135,90.54,1.69,90.5557712131,131.67,8.74896,2.55178,9.1135,8.74896,2.55178,9.1135,0.0,0.0,0.0,127.46,100.76896,19.22178,102.5858670863,8.74896,2.55178,9.1135,92.02,16.67,93.5177485828,127.8,98.45896,37.23178,105.2633471169,8.74896,2.55178,9.1135,89.71,34.68,96.1799693283,127.8
2020-08-05 11:30:00,99.75944,5.17442,99.8935457948,9.16944,2.67442,9.5515,90.59,2.5,90.6244895158,131.2,9.16944,2.67442,9.5515,9.16944,2.67442,9.5515,0.0,0.0,0.0,127.08,101.25944,18.42442,102.9219774463,9.16944,2.67442,9.5515,92.09,15.75,93.4271405963,127.34,98.93944,37.98442,105.9803234108,9.16944,2.67442,9.5515,89.77,35.31,96.4647552218,127.34
2020-08-05 12:00:00,101.38192,5.45181,101.5283996484,8.85192,2.58181,9.22075,92.53,2.87,92.5744986484,131.23,8.85192,2.58181,9.22075,8.85192,2.58181,9.22075,0.0,0.0,0.0,127.18,102.92192,17.96181,104.4775010946,8.85192,2.58181,9.22075,94.07,15.38,95.3189870907,127.34,100.53192,38.28181,107.5739927481,8.85192,2.58181,9.22075,91.68,35.7,98.3855294238,127.34
2020-08-05 12:30:00,104.07664,4.53777,104.1755170386,6.98664,2.03777,7.27775,97.09,2.5,97.1221812976,131.12,6.98664,2.03777,7.27775,6.98664,2.03777,7.27775,0.0,0.0,0.0,127.08,105.75664,17.77777,107.2404588309,6.98664,2.03777,7.27775,98.77,15.74,100.0163011714,127.28,103.19664,37.23777,109.7096077008,6.98664,2.03777,7.27775,96.21,35.2,102.4470795094,127.28
2020-08-05 13:00:00,102.836,3.4755000000000003,102.8947131599,6.636,1.9355,6.9125,96.2,1.54,96.2123256137,131.29,6.636,1.9355,6.9125,6.636,1.9355,6.9125,0.0,0.0,0.0,127.13,104.466,18.7055,106.1274747002,6.636,1.9355,6.9125,97.83,16.77,99.2569483714,127.44,101.946,36.2855,108.2110180446,6.636,1.9355,6.9125,95.31,34.35,101.3109994028,127.44
2020-08-05 13:30:00,104.1492,3.0006,104.1924155637,5.1792,1.5106000000000002,5.395,98.97,1.49,98.9812153896,131.49,5.1792,1.5106000000000002,5.395,5.1792,1.5106000000000002,5.395,0.0,0.0,0.0,127.35,105.8392,18.4206,107.4302320625,5.1792,1.5106000000000002,5.395,100.66,16.91,102.0704839804,127.63,103.2192,35.9506,109.3007268457,5.1792,1.5106000000000002,5.395,98.04,34.44,103.9132099398,127.63
2020-08-05 14:00:00,103.35952,3.66111,103.4243399837,5.96952,1.74111,6.21825,97.39,1.92,97.4089241292,131.55,5.96952,1.74111,6.21825,5.96952,1.74111,6.21825,0.0,0.0,0.0,127.43,105.03952,18.24111,106.6116262697,5.96952,1.74111,6.21825,99.07,16.5,100.4346299839,127.68,102.47952,36.67111,108.8431087762,5.96952,1.74111,6.21825,96.51,34.93,102.6366649887,127.68
2020-08-05 14:30:00,101.7104,2.93095,101.7526212737,6.3804,1.86095,6.64625,95.33,1.07,95.3360047411,131.55,6.3804,1.86095,6.64625,6.3804,1.86095,6.64625,0.0,0.0,0.0,127.32,103.3404,19.20095,105.109061232,6.3804,1.86095,6.64625,96.96,17.34,98.4983106454,127.68,100.8504,35.93095,107.0599661314,6.3804,1.86095,6.64625,94.47,34.07,100.4258223765,127.68
2020-08-05 15:00:00,101.83032,2.5630100000000002,101.8625696297,5.77032,1.68301,6.01075,96.06,0.88,96.0640307295,131.51,5.77032,1.68301,6.01075,5.77032,1.68301,6.01075,0.0,0.0,0.0,127.32,103.45032,19.20301,105.2175094799,5.77032,1.68301,6.01075,97.68,17.52,99.2387666187,127.68,100.95032,35.53301,107.0213152029,5.77032,1.68301,6.01075,95.18,33.85,101.0200717679,127.68
2020-08-05 15:30:00,103.27816,1.49113,103.288923906,4.11816,1.20113,4.28975,99.16,0.29,99.1604240612,131.11,4.11816,1.20113,4.28975,4.11816,1.20113,4.28975,0.0,0.0,0.0,126.86,104.98816,19.25113,106.7385579182,4.11816,1.20113,4.28975,100.87,18.05,102.4722372157,127.28,102.36816,34.25113,107.9461907066,4.11816,1.20113,4.28975,98.25,33.05,103.659852402,127.28
2020-08-05 16:00:00,102.95656,1.43608,102.966575027,3.82656,1.11608,3.9859999999999998,99.13,0.32,99.1305164921,130.75,3.82656,1.11608,3.9859999999999998,3.82656,1.11608,3.9859999999999998,0.0,0.0,0.0,126.46,104.64656,19.55608,106.458173875,3.82656,1.11608,3.9859999999999998,100.82,18.44,102.4924680159,126.92,102.00656,33.57608,107.3903693596,3.82656,1.11608,3.9859999999999998,98.18,32.46,103.4067889454,126.92
2020-08-05 16:30:00,102.69368,2.81399,102.7322269381,4.57368,1.33399,4.7642500000000005,98.12,1.48,98.1311612078,131.19,4.57368,1.33399,4.7642500000000005,4.57368,1.33399,4.7642500000000005,0.0,0.0,0.0,126.73,104.37368,21.20399,106.5057475851,4.57368,1.33399,4.7642500000000005,99.8,19.87,101.7588173084,127.36,101.80368,32.75399,106.9430368115,4.57368,1.33399,4.7642500000000005,97.23,31.42,102.1806698941,127.36
2020-08-05 17:00:00,100.89064,6.51227,101.1005979219,7.79064,2.27227,8.11525,93.1,4.24,93.1964999343,131.44,7.79064,2.27227,8.11525,7.79064,2.27227,8.11525,0.0,0.0,0.0,126.62,102.42064,25.00227,105.42817936,7.79064,2.27227,8.11525,94.63,22.73,97.3215793131,127.61,100.02064,31.07227,104.7359269256,7.79064,2.27227,8.11525,92.23,28.8,96.6220104324,127.61
2020-08-05 17:30:00,101.96008,8.17669,102.2874194266,7.84008,2.28669,8.16675,94.12,5.89,94.30411708930001,131.77,7.84008,2.28669,8.16675,7.84008,2.28669,8.16675,0.0,0.0,0.0,126.73,103.51008,26.80669,106.9249049116,7.84008,2.28669,8.16675,95.67,24.52,98.7622362039,127.92,101.09008,29.63669,105.3448511725,7.84008,2.28669,8.16675,93.25,27.35,97.178109675,127.92
2020-08-05 18:00:00,101.6928,9.3279,102.1197105864,6.9528,2.0279,7.2425,94.74,7.3,95.0208271907,132.13,6.9528,2.0279,7.2425,6.9528,2.0279,7.2425,0.0,0.0,0.0,126.97,103.2528,28.0879,107.0050037814,6.9528,2.0279,7.2425,96.3,26.06,99.7637890219,128.3,100.8128,28.1479,104.6686434337,6.9528,2.0279,7.2425,93.86,26.12,97.4266595958,128.3
2020-08-05 18:30:00,99.32368,11.20024,99.9531829648,6.82368,1.99024,7.108,92.5,9.21,92.9573778675,132.31,6.82368,1.99024,7.108,6.82368,1.99024,7.108,0.0,0.0,0.0,126.9,100.80368,30.03024,105.1817342318,6.82368,1.99024,7.108,93.98,28.04,98.073859922,128.47,98.46368,26.35024,101.9285604097,6.82368,1.99024,7.108,91.64,24.36,94.8224614741,128.47
2020-08-05 19:00:00,98.2112,11.60535,98.894509221,5.8812,1.71535,6.12625,92.33,9.89,92.8581768074,132.14,5.8812,1.71535,6.12625,5.8812,1.71535,6.12625,0.0,0.0,0.0,126.68,99.7012,30.41535,104.2373387854,5.8812,1.71535,6.12625,93.82,28.7,98.1115813755,128.32,97.3412,25.30535,100.5766869412,5.8812,1.71535,6.12625,91.46,23.59,94.4532672807,128.32
2020-08-05 19:30:00,98.56376,9.23193,98.9951681491,1.82376,0.53193,1.89975,96.74,8.7,97.1304154217,131.67,1.82376,0.53193,1.89975,1.82376,0.53193,1.89975,0.0,0.0,0.0,126.37,100.15376,27.91193,103.9704355981,1.82376,0.53193,1.89975,98.33,27.38,102.0708249207,127.87,97.65376,25.06193,100.8184366942,1.82376,0.53193,1.89975,95.83,24.53,98.9197139098,127.87
2020-08-05 20:00:00,97.47016,9.74713,97.9563098206,1.43016,0.41713000000000006,1.48975,96.04,9.33,96.4921266218,131.85,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,126.46,99.04016,28.47713,103.0529001332,1.43016,0.41713000000000006,1.48975,97.61,28.06,101.5631611363,128.03,96.56016,24.41713,99.5995016888,1.43016,0.41713000000000006,1.48975,95.13,24.0,98.1107379444,128.03
2020-08-05 20:30:00,96.30744,10.19217,96.845254549,1.20744,0.35217000000000004,1.2577500000000001,95.1,9.84,95.6077172617,131.97,1.20744,0.35217000000000004,1.2577500000000001,1.20744,0.35217000000000004,1.2577500000000001,0.0,0.0,0.0,126.52,97.87744,28.96217,102.0725259414,1.20744,0.35217000000000004,1.2577500000000001,96.67,28.61,100.814785622,128.14,95.41744,23.89217,98.3632230229,1.20744,0.35217000000000004,1.2577500000000001,94.21,23.54,97.1064143093,128.14
2020-08-05 21:00:00,95.0848,10.41765,95.6537851973,1.0548,0.30765000000000003,1.09875,94.03,10.11,94.5719461574,132.24,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,126.75,96.6048,29.26765,100.9409863215,1.0548,0.30765000000000003,1.09875,95.55,28.96,99.8422961475,128.4,94.2148,23.77765,97.168951721,1.0548,0.30765000000000003,1.09875,93.16,23.47,96.0709451395,128.4
2020-08-05 21:30:00,94.59752,11.39761,95.2816682466,1.15752,0.33761,1.20575,93.44,11.06,94.0922802359,132.18,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,126.58,96.12752,30.24761,100.7740939531,1.15752,0.33761,1.20575,94.97,29.91,99.5686145329,128.33,93.73752,22.81761,96.4746908876,1.15752,0.33761,1.20575,92.58,22.48,95.2701779152,128.33
2020-08-05 22:00:00,90.55584,13.40337,91.5423972019,1.00584,0.29337,1.04775,89.55,13.11,90.5045556864,132.53,1.00584,0.29337,1.04775,1.00584,0.29337,1.04775,0.0,0.0,0.0,126.66,91.99584,32.36337,97.5224194484,1.00584,0.29337,1.04775,90.99,32.07,96.4762405984,128.66,89.75584,20.91337,92.1600773592,1.00584,0.29337,1.04775,88.75,20.62,91.1139226463,128.66
2020-08-05 22:30:00,85.77024,15.60757,87.1787262522,1.02024,0.29757,1.06275,84.75,15.31,86.1217661222,132.17,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,126.02,87.09024,34.46757,93.6628169818,1.02024,0.29757,1.06275,86.07,34.17,92.6047180224,128.33,85.02024,18.54757,87.0198457972,1.02024,0.29757,1.06275,84.0,18.25,85.9596562348,128.33
2020-08-05 23:00:00,81.61344,16.26517,83.2184435312,0.9434400000000001,0.27517,0.9827500000000001,80.67,15.99,82.2394613309,132.82,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,126.56,82.83344,35.30517,90.0435106544,0.9434400000000001,0.27517,0.9827500000000001,81.89,35.03,89.0678000177,128.93,80.92344,18.23517,82.952544062,0.9434400000000001,0.27517,0.9827500000000001,79.98,17.96,81.9717146338,128.93
2020-08-05 23:30:00,77.45984,17.94787,79.5119667117,0.84984,0.24787,0.8852500000000001,76.61,17.7,78.6281253751,133.91,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,127.43,78.59984,37.27787,86.9918067393,0.84984,0.24787,0.8852500000000001,77.75,37.03,86.1178460019,130.0,76.84984,17.02787,78.7136980758,0.84984,0.24787,0.8852500000000001,76.0,16.78,77.8303822424,130.0
2020-08-06 00:00:00,73.88888,18.68759,76.2154354948,0.8488800000000001,0.24759000000000003,0.8842500000000001,73.04,18.44,75.3317675353,133.91,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,127.32,74.94888,38.03759,84.0487529132,0.8488800000000001,0.24759000000000003,0.8842500000000001,74.1,37.79,83.1798899975,130.0,73.31888000000001,16.31759,75.1127280017,0.8488800000000001,0.24759000000000003,0.8842500000000001,72.47,16.07,74.2303563241,130.0
2020-08-06 00:30:00,70.80104,19.99447,73.5701440508,0.7010400000000001,0.20447,0.7302500000000001,70.1,19.79,72.8399210598,134.65,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,127.87,71.78104,39.54447,81.9529304605,0.7010400000000001,0.20447,0.7302500000000001,71.08,39.34,81.2403963555,130.69,70.27104,15.31447,71.9204564367,0.7010400000000001,0.20447,0.7302500000000001,69.57,15.11,71.1919728621,130.69
2020-08-06 01:00:00,68.9352,20.3211,71.867996384,0.6552,0.19110000000000002,0.6825,68.28,20.13,71.1854992256,135.26,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,128.41,69.8752,40.0711,80.549591124,0.6552,0.19110000000000002,0.6825,69.22,39.88,79.8863117186,131.27,68.4352,15.3411,70.1336292249,0.6552,0.19110000000000002,0.6825,67.78,15.15,69.452508234,131.27
2020-08-06 01:30:00,67.94352,20.84186,71.0683124764,0.6235200000000001,0.18186000000000002,0.6495000000000001,67.32,20.66,70.4188753105,135.83,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,128.92,68.86352,40.74186,80.0130210844,0.6235200000000001,0.18186000000000002,0.6495000000000001,68.24,40.56,79.3839479996,131.83,67.46352,15.06186,69.1244251871,0.6235200000000001,0.18186000000000002,0.6495000000000001,66.84,14.88,68.4762732631,131.83
2020-08-06 02:00:00,67.48552,20.82411,70.6253422432,0.66552,0.19411,0.69325,66.82,20.63,69.9321764283,135.69,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,128.77,68.40552,40.68411,79.5896473982,0.66552,0.19411,0.69325,67.74,40.49,78.9186144075,131.69,67.01552,15.04411,68.6833689226,0.66552,0.19411,0.69325,66.35,14.85,67.9915068225,131.69
2020-08-06 02:30:00,66.5956,21.0783,69.8517621127,0.6456000000000001,0.1883,0.6725,65.95,20.89,69.1794376965,135.69,0.6456000000000001,0.1883,0.6725,0.6456000000000001,0.1883,0.6725,0.0,0.0,0.0,128.72,67.5056,40.9183,78.938668004,0.6456000000000001,0.1883,0.6725,66.86,40.73,78.2891595306,131.69,66.1456,14.7583,67.7720282879,0.6456000000000001,0.1883,0.6725,65.5,14.57,67.100930694,131.69
2020-08-06 03:00:00,65.11672,21.38321,68.5377917171,0.69672,0.20321000000000003,0.72575,64.42,21.18,67.8124531336,135.94,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,128.95,65.97672,41.30321,77.8388253911,0.69672,0.20321000000000003,0.72575,65.28,41.1,77.1407052081,131.93,64.67672,14.64321,66.3136615567,0.69672,0.20321000000000003,0.72575,63.98,14.44,65.5892826611,131.93
2020-08-06 03:30:00,64.35024,21.83132,67.9526299785,0.6902400000000001,0.20132000000000003,0.719,63.66,21.63,67.2343104375,136.03,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,128.95,65.19024,41.79132,77.435662447,0.6902400000000001,0.20132000000000003,0.719,64.5,41.59,76.7461927394,132.02,63.93024,14.24132,65.4972578189,0.6902400000000001,0.20132000000000003,0.719,63.24,14.04,64.7797746214,132.02
2020-08-06 04:00:00,64.45264,21.89077,68.0687051013,0.7226400000000001,0.21077,0.75275,63.73,21.68,67.316679211,136.24,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,129.17,65.30264,41.87077,77.5731665678,0.7226400000000001,0.21077,0.75275,64.58,41.66,76.8513630328,132.24,64.02264,14.26077,65.5916762521,0.7226400000000001,0.21077,0.75275,63.3,14.05,64.8405158832,132.24
2020-08-06 04:30:00,65.77256,45.84783,80.1751405653,0.7125600000000001,0.20783000000000001,0.7422500000000001,65.06,45.64,79.4720906986,134.88,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,129.17,64.89256,28.36783,70.8221584129,0.7125600000000001,0.20783000000000001,0.7422500000000001,64.18,28.16,70.0860756499,130.92,63.60256,26.30783,68.8286826684,0.7125600000000001,0.20783000000000001,0.7422500000000001,62.89,26.1,68.0908371222,130.92
2020-08-06 05:00:00,66.47808,48.52944,82.3069964657,0.71808,0.20944000000000002,0.748,65.76,48.32,81.6039214744,134.67,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,129.17,65.39808,26.76944,70.6647846215,0.71808,0.20944000000000002,0.748,64.68,26.56,69.9209267673,130.72,64.07808,27.69944,69.808733786,0.71808,0.20944000000000002,0.748,63.36,27.49,69.0665599259,130.72
2020-08-06 05:30:00,67.59928,47.93354,82.8690950442,0.6292800000000001,0.18354,0.6555000000000001,66.97,47.75,82.2498838905,134.32,0.6292800000000001,0.18354,0.6555000000000001,0.6292800000000001,0.18354,0.6555000000000001,0.0,0.0,0.0,128.85,66.49928,26.31354,71.5161284456,0.6292800000000001,0.18354,0.6555000000000001,65.87,26.13,70.863487072,130.38,65.12928,27.80354,70.8156758765,0.6292800000000001,0.18354,0.6555000000000001,64.5,27.62,70.1649086082,130.38
2020-08-06 06:00:00,69.48128,46.58704,83.6540528988,0.6412800000000001,0.18704,0.668,68.84,46.4,83.0175017692,133.95,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,128.62,68.32128,25.09704,72.785017123,0.6412800000000001,0.18704,0.668,67.68,24.91,72.11858637,130.01,66.88128,28.66704,72.7660964791,0.6412800000000001,0.18704,0.668,66.24,28.48,72.103037384,130.01
2020-08-06 06:30:00,76.69192,42.11806,87.4961803249,0.7819200000000001,0.22806,0.8145,75.91,41.89,86.7012122176,133.03,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,128.21,75.41192,21.06806,78.2995583018,0.7819200000000001,0.22806,0.8145,74.63,20.84,77.4851114731,129.15,73.72192,31.89806,80.3268804339,0.7819200000000001,0.22806,0.8145,72.94,31.67,79.5187556492,129.15
2020-08-06 07:00:00,83.19704,37.62872,91.310831962,1.12704,0.32872,1.174,82.07,37.3,90.1486267228,131.95,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,127.64,81.82704,16.97872,83.5699791073,1.12704,0.32872,1.174,80.7,16.65,82.3997117713,128.1,79.88704,35.25872,87.3219130345,1.12704,0.32872,1.174,78.76,34.93,86.1582410452,128.1
2020-08-06 07:30:00,89.72784,33.95437,95.9373989285,1.79784,0.52437,1.87275,87.93,33.43,94.0704512586,131.23,1.79784,0.52437,1.87275,1.79784,0.52437,1.87275,0.0,0.0,0.0,127.36,88.24784,13.58437,89.2872688179,1.79784,0.52437,1.87275,86.45,13.06,87.4309218755,127.39,86.12784,38.46437,94.3266271133,1.79784,0.52437,1.87275,84.33,37.94,92.4715767141,127.39
2020-08-06 08:00:00,94.63288,30.97209,99.5723472459,2.37288,0.6920900000000001,2.47175,92.26,30.28,97.101936129,130.62,2.37288,0.6920900000000001,2.47175,2.37288,0.6920900000000001,2.47175,0.0,0.0,0.0,127.1,93.07288,10.87209,93.7057273194,2.37288,0.6920900000000001,2.47175,90.7,10.18,91.2695042169,126.8,90.78288,40.96209,99.5963057461,2.37288,0.6920900000000001,2.47175,88.41,40.27,97.1493746763,126.8
2020-08-06 08:30:00,101.02312,26.63716,104.4758779212,2.01312,0.58716,2.097,99.01,26.05,102.3796005071,130.16,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0.0,0.0,0.0,127.15,99.38312,6.78716,99.6146077732,2.01312,0.58716,2.097,97.37,6.2,97.5671917193,126.36,96.83312,44.31716,106.4925527884,2.01312,0.58716,2.097,94.82,43.73,104.4181272577,126.36
2020-08-06 09:00:00,103.76768,24.58599,106.6405284911,2.55768,0.74599,2.66425,101.21,23.84,103.9798523754,129.53,2.55768,0.74599,2.66425,2.55768,0.74599,2.66425,0.0,0.0,0.0,126.78,102.07768,4.99599,102.1998662928,2.55768,0.74599,2.66425,99.52,4.25,99.6107067538,125.75,99.45768,45.84599,109.5156833977,2.55768,0.74599,2.66425,96.9,45.1,106.8813360695,125.75
2020-08-06 09:30:00,106.83736,23.50673,109.3928144215,2.21736,0.64673,2.30975,104.62,22.86,107.0883933954,129.48,2.21736,0.64673,2.30975,2.21736,0.64673,2.30975,0.0,0.0,0.0,126.88,105.09736,3.9567300000000003,105.1718155746,2.21736,0.64673,2.30975,102.88,3.31,102.9332332145,125.71,102.34736,46.65673,112.4803651899,2.21736,0.64673,2.30975,100.13,46.01,110.1949953492,125.71
2020-08-06 10:00:00,106.2504,25.5872,109.287933021,5.9904,1.7472,6.24,100.26,23.84,103.0553889906,129.65,5.9904,1.7472,6.24,5.9904,1.7472,6.24,0.0,0.0,0.0,126.88,104.5704,5.9472000000000005,104.7393801013,5.9904,1.7472,6.24,98.58,4.2,98.6694299163,125.87,101.9904,46.9872,112.2935379085,5.9904,1.7472,6.24,96.0,45.24,106.1256689025,125.87
2020-08-06 10:30:00,107.11304,23.26422,109.6103428981,2.9630400000000003,0.8642200000000001,3.0865,104.15,22.4,106.5316032922,129.55,2.9630400000000003,0.8642200000000001,3.0865,2.9630400000000003,0.8642200000000001,3.0865,0.0,0.0,0.0,126.97,105.38304,3.72422,105.4488261397,2.9630400000000003,0.8642200000000001,3.0865,102.42,2.86,102.4599238727,125.77,102.64304,47.32422,113.027321737,2.9630400000000003,0.8642200000000001,3.0865,99.68,46.46,109.9756063861,125.77
2020-08-06 11:00:00,107.27456,22.52508,109.6139154131,3.51456,1.02508,3.661,103.76,21.5,105.9640863689,129.55,3.51456,1.02508,3.661,3.51456,1.02508,3.661,0.0,0.0,0.0,127.06,105.54456,3.00508,105.5873318699,3.51456,1.02508,3.661,102.03,1.98,102.049210188,125.77,102.86456,48.31508,113.6462258916,3.51456,1.02508,3.661,99.35,47.29,110.0307529739,125.77
2020-08-06 11:30:00,106.2624,22.29445,108.5759649027,4.7124,1.37445,4.90875,101.55,20.92,103.6824425831,129.15,4.7124,1.37445,4.90875,4.7124,1.37445,4.90875,0.0,0.0,0.0,126.71,104.5724,2.85445,104.6113508495,4.7124,1.37445,4.90875,99.86,1.48,99.8709667521,125.38,101.9324,48.92445,113.0655384172,4.7124,1.37445,4.90875,97.22,47.55,108.2253708702,125.38
2020-08-06 12:00:00,104.89888,22.74759,107.3369827975,5.64888,1.64759,5.88425,99.25,21.1,101.4680861158,129.47,5.64888,1.64759,5.88425,5.64888,1.64759,5.88425,0.0,0.0,0.0,126.98,103.25888,3.24759,103.3099372745,5.64888,1.64759,5.88425,97.61,1.6,97.6231125298,125.69,100.70888,49.19759,112.0833679573,5.64888,1.64759,5.88425,95.06,47.55,106.2892567478,125.69
2020-08-06 12:30:00,107.46296,21.64628,109.6213902931,4.99296,1.45628,5.201,102.47,20.19,104.440112026,129.3,4.99296,1.45628,5.201,4.99296,1.45628,5.201,0.0,0.0,0.0,126.94,105.76296,2.17628,105.7853482416,4.99296,1.45628,5.201,100.77,0.72,100.7725721613,125.54,103.09296,49.77628,114.4807252432,4.99296,1.45628,5.201,98.1,48.32,109.3546176437,125.54
2020-08-06 13:00:00,106.18512,22.19566,108.4800766604,5.26512,1.53566,5.4845,100.92,20.66,103.0130185947,129.41,5.26512,1.53566,5.4845,5.26512,1.53566,5.4845,0.0,0.0,0.0,126.94,104.50512,2.73566,104.5409199398,5.26512,1.53566,5.4845,99.24,1.2,99.2472548739,125.65,101.89512,49.42566,113.2497741554,5.26512,1.53566,5.4845,96.63,47.89,107.8462284922,125.65
2020-08-06 13:30:00,107.362,22.1385,109.6207654883,3.972,1.1585,4.1375,103.39,20.98,105.4971682084,129.36,3.972,1.1585,4.1375,3.972,1.1585,4.1375,0.0,0.0,0.0,126.94,105.642,2.6785,105.6759505576,3.972,1.1585,4.1375,101.67,1.52,101.6813616156,125.59,102.952,48.7585,113.9144662729,3.972,1.1585,4.1375,98.98,47.6,109.8307807493,125.59
2020-08-06 14:00:00,107.7664,21.5052,109.8911761517,3.9264,1.1452,4.09,103.84,20.36,105.8171781896,129.21,3.9264,1.1452,4.09,3.9264,1.1452,4.09,0.0,0.0,0.0,126.83,106.0364,2.0952,106.0570977729,3.9264,1.1452,4.09,102.11,0.9500000000000001,102.1144191581,125.45,103.3164,49.1952,114.4309670151,3.9264,1.1452,4.09,99.39,48.05,110.3955370475,125.45
2020-08-06 14:30:00,106.9452,21.8911,109.1627045389,4.0152,1.1711,4.1825,102.93,20.72,104.9947774892,128.89,4.0152,1.1711,4.1825,4.0152,1.1711,4.1825,0.0,0.0,0.0,126.45,105.2152,2.5511,105.2461230747,4.0152,1.1711,4.1825,101.2,1.38,101.2094086535,125.14,102.5452,48.6011,113.4794473209,4.0152,1.1711,4.1825,98.53,47.43,109.351569719,125.14
2020-08-06 15:00:00,108.26352,21.87686,110.4517395347,3.8635200000000003,1.12686,4.0245,104.4,20.75,106.4421086788,129.4,3.8635200000000003,1.12686,4.0245,3.8635200000000003,1.12686,4.0245,0.0,0.0,0.0,126.98,106.54352,2.44686,106.5716133773,3.8635200000000003,1.12686,4.0245,102.68,1.32,102.6884842619,125.64,103.79352,48.89686,114.7344661026,3.8635200000000003,1.12686,4.0245,99.93,47.77,110.7609037522,125.64
