Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-06 15:30:00,107.94584,21.85087,110.1352118673,3.7058400000000002,1.08087,3.86025,104.24,20.77,106.2890892801,129.44,3.7058400000000002,1.08087,3.86025,3.7058400000000002,1.08087,3.86025,0.0,0.0,0.0,126.98,106.22584,2.35087,106.2518502119,3.7058400000000002,1.08087,3.86025,102.52,1.27,102.5278659682,125.68,103.51584,49.04087,114.5449084912,3.7058400000000002,1.08087,3.86025,99.81,47.96,110.7348079874,125.68
2020-08-06 16:00:00,106.83808,23.08194,109.3030250828,3.77808,1.10194,3.9355,103.06,21.98,105.3778155021,129.67,3.77808,1.10194,3.9355,3.77808,1.10194,3.9355,0.0,0.0,0.0,127.11,105.11808,3.51194,105.1767296765,3.77808,1.10194,3.9355,101.34,2.41,101.3686524523,125.91,102.43808,48.07194,113.1568453495,3.77808,1.10194,3.9355,98.66,46.97,109.2701995056,125.91
2020-08-06 16:30:00,107.37784,27.03187,110.7281469129,6.89784,2.01187,7.18525,100.48,25.02,103.5482051993,130.26,6.89784,2.01187,7.18525,6.89784,2.01187,7.18525,0.0,0.0,0.0,127.33,105.68784,7.23187,105.9349775455,6.89784,2.01187,7.18525,98.79,5.22,98.9278145923,126.49,103.11784,46.68187,113.1922520006,6.89784,2.01187,7.18525,96.22,44.67,106.0834449855,126.49
2020-08-06 17:00:00,106.66632,28.85226,110.4995779605,7.51632,2.19226,7.8295,99.15,26.66,102.6717005801,130.24,7.51632,2.19226,7.8295,7.51632,2.19226,7.8295,0.0,0.0,0.0,127.14,104.99632,8.99226,105.3806811206,7.51632,2.19226,7.8295,97.48,6.8,97.7168890213,126.47,102.46632,45.38226,112.0664814164,7.51632,2.19226,7.8295,94.95,43.19,104.3114499947,126.47
2020-08-06 17:30:00,107.02528,30.42779,111.2666210656,6.57528,1.91779,6.84925,100.45,28.51,104.4175397144,130.28,6.57528,1.91779,6.84925,6.57528,1.91779,6.84925,0.0,0.0,0.0,126.99,105.32528,10.53779,105.851120094,6.57528,1.91779,6.84925,98.75,8.62,99.1255108436,126.53,102.76528,43.36779,111.541328587,6.57528,1.91779,6.84925,96.19,41.45,104.7407208301,126.53
2020-08-06 18:00:00,105.4624,32.13695,110.2501762768,6.5724,1.91695,6.84625,98.89,30.22,103.4044510647,130.43,6.5724,1.91695,6.84625,6.5724,1.91695,6.84625,0.0,0.0,0.0,126.95,103.7824,12.13695,104.4896746337,6.5724,1.91695,6.84625,97.21,10.22,97.7457543835,126.66,101.2824,42.00695,109.648111694,6.5724,1.91695,6.84625,94.71,40.09,102.8454772948,126.66
2020-08-06 18:30:00,102.13856,34.56208,107.8277460249,6.41856,1.87208,6.686,95.72,32.69,101.1481809031,129.95,6.41856,1.87208,6.686,6.41856,1.87208,6.686,0.0,0.0,0.0,126.17,100.49856,14.63208,101.5581524409,6.41856,1.87208,6.686,94.08,12.76,94.9413713826,126.21,98.11856,39.18208,105.6526725152,6.41856,1.87208,6.686,91.7,37.31,98.999626767,126.21
2020-08-06 19:00:00,100.6784,34.83495,106.5345670103,5.9484,1.73495,6.19625,94.73,33.1,100.3463148302,129.92,5.9484,1.73495,6.19625,5.9484,1.73495,6.19625,0.0,0.0,0.0,126.08,99.0484,14.90495,100.1635815906,5.9484,1.73495,6.19625,93.1,13.17,94.0269051921,126.18,96.6884,38.64495,104.1253036253,5.9484,1.73495,6.19625,90.74,36.91,97.9596636376,126.18
2020-08-06 19:30:00,99.83464,35.13177,105.8357057295,5.11464,1.49177,5.32775,94.72,33.64,100.5163071347,129.83,5.11464,1.49177,5.32775,5.11464,1.49177,5.32775,0.0,0.0,0.0,125.92,98.18464,15.21177,99.3560339308,5.11464,1.49177,5.32775,93.07,13.72,94.0758380244,126.08,95.82464,37.76177,102.9966645317,5.11464,1.49177,5.32775,90.71,36.27,97.6924613263,126.08
2020-08-06 20:00:00,98.85168,35.60049,105.0668812094,4.80168,1.40049,5.00175,94.05,34.2,100.0751842367,130.14,4.80168,1.40049,5.00175,4.80168,1.40049,5.00175,0.0,0.0,0.0,126.16,97.22168,15.60049,98.4653764034,4.80168,1.40049,5.00175,92.42,14.2,93.5045260937,126.38,94.90168,37.39049,102.001851009,4.80168,1.40049,5.00175,90.1,35.99,97.0221113974,126.38
2020-08-06 20:30:00,97.25488,36.38934,103.8397599643,4.69488,1.36934,4.8905,92.56,35.02,98.9633972739,130.52,4.69488,1.36934,4.8905,4.69488,1.36934,4.8905,0.0,0.0,0.0,126.45,95.66488,16.22934,97.0317512068,4.69488,1.36934,4.8905,90.97,14.86,92.1757044996,126.75,93.39488,37.07934,100.48622326,4.69488,1.36934,4.8905,88.7,35.71,95.6184820001,126.75
2020-08-06 21:00:00,97.13656,34.43858,103.0607931323,0.8865600000000001,0.25858000000000003,0.9235000000000001,96.25,34.18,102.1388021273,130.05,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.0,0.0,0.0,126.11,95.48656,14.45858,96.5750157973,0.8865600000000001,0.25858000000000003,0.9235000000000001,94.6,14.2,95.6598139241,126.3,93.05656,36.23858,99.8636973051,0.8865600000000001,0.25858000000000003,0.9235000000000001,92.17,35.98,98.9437683738,126.3
2020-08-06 21:30:00,99.09072,34.303960000000004,104.8605381533,0.6307200000000001,0.18396,0.657,98.46,34.12,104.2043473181,129.95,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,126.04,97.39072,14.36396,98.4442770759,0.6307200000000001,0.18396,0.657,96.76,14.18,97.7935069419,126.21,94.91072,36.10396,101.5457566745,0.6307200000000001,0.18396,0.657,94.28,35.92,100.890855879,126.21
2020-08-06 22:00:00,96.01136,36.26623,102.6324543576,0.74136,0.21623,0.7722500000000001,95.27,36.05,101.8625318751,130.73,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,126.6,94.38136,16.05623,95.7373680297,0.74136,0.21623,0.7722500000000001,93.64,15.84,94.9702858793,126.97,92.01136,35.06623,98.4669023351,0.74136,0.21623,0.7722500000000001,91.27,34.85,97.6971616783,126.97
2020-08-06 22:30:00,90.71544,38.58867,98.5818264528,0.7154400000000001,0.20867000000000002,0.7452500000000001,90.0,38.38,97.8418335887,130.45,0.7154400000000001,0.20867000000000002,0.7452500000000001,0.7154400000000001,0.20867000000000002,0.7452500000000001,0.0,0.0,0.0,126.02,89.17544,18.39867,91.0536663565,0.7154400000000001,0.20867000000000002,0.7452500000000001,88.46,18.19,90.3108393273,126.69,86.99544,32.62867,92.9130598289,0.7154400000000001,0.20867000000000002,0.7452500000000001,86.28,32.42,92.1699235109,126.69
2020-08-06 23:00:00,86.22336,39.96098,95.0334032446,0.7233600000000001,0.21098000000000003,0.7535000000000001,85.5,39.75,94.288453694,130.65,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,126.02,84.75336,19.65098,87.0016841575,0.7233600000000001,0.21098000000000003,0.7535000000000001,84.03,19.44,86.2493739108,126.88,82.73336,31.53098,88.5381926439,0.7233600000000001,0.21098000000000003,0.7535000000000001,82.01,31.32,87.7871431361,126.88
2020-08-06 23:30:00,81.04096,42.03528,91.2940412207,0.60096,0.17528000000000002,0.626,80.44,41.86,90.6799492722,131.58,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,126.72,79.67096,21.39528,82.4937565735,0.60096,0.17528000000000002,0.626,79.07,21.22,81.8679015243,127.75,77.84096,30.52528,83.612246548,0.60096,0.17528000000000002,0.626,77.24,30.35,82.9887950268,127.75
2020-08-07 00:00:00,76.57352,43.63436,88.1332022441,0.56352,0.16436,0.587,76.01,43.47,87.5623263738,131.83,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0,126.78,75.28352,22.86436,78.6790146214,0.56352,0.16436,0.587,74.72,22.7,78.0920508118,127.99,73.60352,29.25436,79.2041396355,0.56352,0.16436,0.587,73.04,29.09,78.6197793179,127.99
2020-08-07 00:30:00,73.57776,45.06393,86.2811946699,0.52776,0.15393,0.5497500000000001,73.05,44.91,85.7508635525,132.65,0.52776,0.15393,0.5497500000000001,0.52776,0.15393,0.5497500000000001,0.0,0.0,0.0,127.44,72.33776,24.01393,76.219553632,0.52776,0.15393,0.5497500000000001,71.81,23.86,75.6701770845,128.78,70.76776,28.69393,76.3637183109,0.52776,0.15393,0.5497500000000001,70.24,28.54,75.8168134387,128.78
2020-08-07 01:00:00,70.37568,46.26624,84.2217388754,0.53568,0.15624000000000002,0.558,69.84,46.11,83.6884561932,132.88,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,127.53,69.19568,25.12624,73.6163709184,0.53568,0.15624000000000002,0.558,68.66,24.97,73.0595407869,129.0,67.73568,27.78624,73.2133695332,0.53568,0.15624000000000002,0.558,67.2,27.63,72.6584950298,129.0
2020-08-07 01:30:00,69.51784,46.32687,83.5398645095,0.5378400000000001,0.15687,0.56025,68.98,46.17,83.0054775301,133.06,0.5378400000000001,0.15687,0.56025,0.5378400000000001,0.15687,0.56025,0.0,0.0,0.0,127.73,68.33784,25.07687,72.7936108794,0.5378400000000001,0.15687,0.56025,67.8,24.92,72.2346620398,129.17,66.91784,28.07687,72.5693319472,0.5378400000000001,0.15687,0.56025,66.38,27.92,72.0127127666,129.17
2020-08-07 02:00:00,68.9824,47.1782,83.5724480017,0.5424,0.1582,0.5650000000000001,68.44,47.02,83.0356188632,133.7,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,128.28,67.8324,25.7682,72.5619364474,0.5424,0.1582,0.5650000000000001,67.29,25.61,71.9987235998,129.79,66.4224,27.7882,72.0008283355,0.5424,0.1582,0.5650000000000001,65.88,27.63,71.4394239898,129.79
2020-08-07 02:30:00,67.77376,47.18568,82.581904444,0.53376,0.15568,0.556,67.24,47.03,82.0550942965,133.21,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,127.79,66.64376,25.89568,71.4980908109,0.53376,0.15568,0.556,66.11,25.74,70.9442013134,129.32,65.58376,27.45568,71.0988321986,0.53376,0.15568,0.556,65.05,27.3,70.5463854496,129.32
2020-08-07 03:00:00,66.27872,47.46421,81.5212852926,0.5287200000000001,0.15421,0.5507500000000001,65.75,47.31,81.0018431889,133.31,0.5287200000000001,0.15421,0.5507500000000001,0.5287200000000001,0.15421,0.5507500000000001,0.0,0.0,0.0,127.84,65.17872,26.13421,70.2229483372,0.5287200000000001,0.15421,0.5507500000000001,64.65,25.98,69.6748369212,129.41,63.84872,27.18421,69.3948147844,0.5287200000000001,0.15421,0.5507500000000001,63.32,27.03,68.8479723739,129.41
2020-08-07 03:30:00,65.76192,47.76806,81.2798725285,0.5419200000000001,0.15806,0.5645,65.22,47.61,80.7487492163,133.48,0.5419200000000001,0.15806,0.5645,0.5419200000000001,0.15806,0.5645,0.0,0.0,0.0,127.99,64.66192,26.37806,69.8352772419,0.5419200000000001,0.15806,0.5645,64.12,26.22,69.2738247825,129.57,63.37192,27.04806,68.9028141243,0.5419200000000001,0.15806,0.5645,62.83,26.89,68.3423807019,129.57
2020-08-07 04:00:00,65.34608,47.81219,80.9698442876,0.55608,0.16219,0.57925,64.79,47.65,80.4255345024,133.6,0.55608,0.16219,0.57925,0.55608,0.16219,0.57925,0.0,0.0,0.0,128.09,64.26608,26.38219,69.4704900498,0.55608,0.16219,0.57925,63.71,26.22,68.8945026835,129.67,62.97608,27.19219,68.5959317246,0.55608,0.16219,0.57925,62.42,27.03,68.0211533275,129.67
2020-08-07 04:30:00,65.76976,47.72493,81.2608778808,0.5997600000000001,0.17493,0.62475,65.17,47.55,80.6729905235,133.48,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,127.97,64.65976,26.35493,69.8245436688,0.5997600000000001,0.17493,0.62475,64.06,26.18,69.2031502173,129.57,63.36976,27.04493,68.8995988462,0.5997600000000001,0.17493,0.62475,62.77,26.87,68.2793511979,129.57
2020-08-07 05:00:00,65.9964,47.4027,81.2560199631,0.6264000000000001,0.1827,0.6525000000000001,65.37,47.22,80.640965396,133.28,0.6264000000000001,0.1827,0.6525000000000001,0.6264000000000001,0.1827,0.6525000000000001,0.0,0.0,0.0,127.82,64.8964,26.0627,69.9343053462,0.6264000000000001,0.1827,0.6525000000000001,64.27,25.88,69.284971675,129.36,63.5964,27.2927,69.2054446287,0.6264000000000001,0.1827,0.6525000000000001,62.97,27.11,68.5578077246,129.36
2020-08-07 05:30:00,67.15664,46.49402,81.6805251688,0.5966400000000001,0.17402,0.6215,66.56,46.32,81.0911585809,132.29,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,126.92,66.02664,25.46402,70.76675423,0.5966400000000001,0.17402,0.6215,65.43,25.29,70.1474803539,128.42,64.66664,27.12402,70.1247944015,0.5966400000000001,0.17402,0.6215,64.07,26.95,69.5073190391,128.42
2020-08-07 06:00:00,68.90664,45.60027,82.6287459675,0.68664,0.20027,0.71525,68.22,45.4,81.9458870231,132.46,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,127.18,67.73664,24.56027,72.0517818028,0.68664,0.20027,0.71525,67.05,24.36,71.3380130085,128.57,66.35664,28.19027,72.0964284466,0.68664,0.20027,0.71525,65.67,27.99,71.3861961446,128.57
2020-08-07 06:30:00,76.49552,41.41661,86.9879311397,0.84552,0.24661000000000002,0.88075,75.65,41.17,86.1271815399,132.16,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,127.37,75.19552,20.60661,77.9679331762,0.84552,0.24661000000000002,0.88075,74.35,20.36,77.0873018078,128.29,73.54552,31.77661,80.116767628,0.84552,0.24661000000000002,0.88075,72.7,31.53,79.2428602462,128.29
2020-08-07 07:00:00,83.48416,37.50413,91.5213895107,1.2141600000000001,0.35413000000000006,1.26475,82.27,37.15,90.268906053,131.78,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,127.44,82.08416,16.93413,83.8127322175,1.2141600000000001,0.35413000000000006,1.26475,80.87,16.58,82.5521247455,127.91,80.19416,35.21413,87.5850343938,1.2141600000000001,0.35413000000000006,1.26475,78.98,34.86,86.3311067924,127.91
2020-08-07 07:30:00,90.37424,32.57957,96.0673286657,1.8842400000000001,0.54957,1.9627500000000002,88.49,32.03,94.1084533929,130.37,1.8842400000000001,0.54957,1.9627500000000002,1.8842400000000001,0.54957,1.9627500000000002,0.0,0.0,0.0,126.62,88.88424,12.51957,89.7616162586,1.8842400000000001,0.54957,1.9627500000000002,87.0,11.97,87.8195929164,126.56,86.74424,38.86957,95.0547560365,1.8842400000000001,0.54957,1.9627500000000002,84.86,38.32,93.1109123573,126.56
2020-08-07 08:00:00,95.50616,29.88513,100.0727115305,2.9661600000000004,0.8651300000000001,3.08975,92.54,29.02,96.9835656181,130.05,2.9661600000000004,0.8651300000000001,3.08975,2.9661600000000004,0.8651300000000001,3.08975,0.0,0.0,0.0,126.62,93.95616,9.98513,94.4852518812,2.9661600000000004,0.8651300000000001,3.08975,90.99,9.12,91.4459102421,126.24,91.66616,41.70513,100.7075109287,2.9661600000000004,0.8651300000000001,3.08975,88.7,40.84,97.6503742952,126.24
2020-08-07 08:30:00,100.57208,26.87644,104.1013270934,4.10208,1.19644,4.273,96.47,25.68,99.8294710995,129.41,4.10208,1.19644,4.273,4.10208,1.19644,4.273,0.0,0.0,0.0,126.4,98.95208,7.26644,99.2185229007,4.10208,1.19644,4.273,94.85,6.07,95.0440287446,125.64,96.51208,44.48644,106.271468089,4.10208,1.19644,4.273,92.41,43.29,102.0472057432,125.64
2020-08-07 09:00:00,102.02336,25.72973,105.217797884,5.31336,1.54973,5.53475,96.71,24.18,99.6869926319,129.46,5.31336,1.54973,5.53475,5.31336,1.54973,5.53475,0.0,0.0,0.0,126.61,100.40336,6.12973,100.5902991802,5.31336,1.54973,5.53475,95.09,4.58,95.2002337182,125.69,97.95336,46.29973,108.3444771706,5.31336,1.54973,5.53475,92.64,44.75,102.8821272136,125.69
2020-08-07 09:30:00,102.80728,24.92004,105.7844280346,6.37728,1.8600400000000001,6.643,96.43,23.06,99.1489208212,129.13,6.37728,1.8600400000000001,6.643,6.37728,1.8600400000000001,6.643,0.0,0.0,0.0,126.4,101.20728,5.43004,101.3528433711,6.37728,1.8600400000000001,6.643,94.83,3.5700000000000003,94.8971748789,125.36,98.74728,47.40004,109.5344197018,6.37728,1.8600400000000001,6.643,92.37,45.54,102.9859626357,125.36
2020-08-07 10:00:00,103.192,23.8435,105.9108179378,7.452,2.1735,7.7625,95.74,21.67,98.1617873717,129.01,7.452,2.1735,7.7625,7.452,2.1735,7.7625,0.0,0.0,0.0,126.4,101.592,4.4235,101.6882580058,7.452,2.1735,7.7625,94.14,2.25,94.1668843065,125.24,99.162,48.8335,110.5342162692,7.452,2.1735,7.7625,91.71,46.66,102.8974231942,125.24
2020-08-07 10:30:00,102.5676,23.9768,105.3328035704,8.217600000000001,2.3968,8.56,94.35,21.58,96.7864603134,129.13,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56,0.0,0.0,0.0,126.54,100.9876,4.5068,101.08811305,8.217600000000001,2.3968,8.56,92.77,2.11,92.7939922624,125.36,98.6276,49.2768,110.2524670926,8.217600000000001,2.3968,8.56,90.41,46.88,101.8415558601,125.36
2020-08-07 11:00:00,102.57232,22.62901,105.0388162717,8.84232,2.5790100000000002,9.21075,93.73,20.05,95.8504846101,128.92,8.84232,2.5790100000000002,9.21075,8.84232,2.5790100000000002,9.21075,0.0,0.0,0.0,126.39,101.06232,3.9090100000000003,101.1378904415,8.84232,2.5790100000000002,9.21075,92.22,1.33,92.2295901541,125.15,98.72232,49.78901,110.5669117908,8.84232,2.5790100000000002,9.21075,89.88,47.21,101.5243739207,125.15
2020-08-07 11:30:00,101.58328,4.18554,101.6694719208,9.41328,2.74554,9.8055,92.17,1.44,92.1812480931,131.13,9.41328,2.74554,9.8055,9.41328,2.74554,9.8055,0.0,0.0,0.0,126.63,101.91328,4.30554,102.0041877329,9.41328,2.74554,9.8055,92.5,1.56,92.5131536594,127.27,100.74328,34.09554,106.3565433485,9.41328,2.74554,9.8055,91.33,31.35,96.5608171051,127.27
2020-08-07 12:00:00,101.52016,4.06088,101.6013466092,9.74016,2.8408800000000003,10.146,91.78,1.22,91.7881081622,131.23,9.74016,2.8408800000000003,10.146,9.74016,2.8408800000000003,10.146,0.0,0.0,0.0,126.72,101.85016,4.17088,101.9355253678,9.74016,2.8408800000000003,10.146,92.11,1.33,92.1196016057,127.36,100.70016,34.47088,106.4366656374,9.74016,2.8408800000000003,10.146,90.96,31.63,96.3025363114,127.36
2020-08-07 12:30:00,101.50864,4.7662700000000005,101.620476895,9.51864,2.7762700000000002,9.91525,91.99,1.99,92.0115221046,131.43,9.51864,2.7762700000000002,9.91525,9.51864,2.7762700000000002,9.91525,0.0,0.0,0.0,126.84,101.83864,4.89627,101.9562752211,9.51864,2.7762700000000002,9.91525,92.32,2.12,92.344338213,127.58,100.66864,33.72627,106.167963,9.51864,2.7762700000000002,9.91525,91.15,30.95,96.2612331107,127.58
2020-08-07 13:00:00,101.26056,6.25683,101.4536787562,8.80056,2.56683,9.16725,92.46,3.69,92.5336030856,131.67,8.80056,2.56683,9.16725,8.80056,2.56683,9.16725,0.0,0.0,0.0,126.9,101.57056,6.39683,101.7717941905,8.80056,2.56683,9.16725,92.77,3.83,92.84902692,127.83,100.42056,31.94683,105.3797362768,8.80056,2.56683,9.16725,91.62,29.38,96.2154291161,127.83
2020-08-07 13:30:00,104.6184,5.8812,104.7835775873,4.5984,1.3412,4.79,100.02,4.54,100.1229843742,131.74,4.5984,1.3412,4.79,4.5984,1.3412,4.79,0.0,0.0,0.0,126.9,104.9784,6.0512,105.1526580168,4.5984,1.3412,4.79,100.38,4.71,100.4904398438,127.92,103.6884,29.9112,107.9164685301,4.5984,1.3412,4.79,99.09,28.57,103.1264902923,127.92
2020-08-07 14:00:00,99.25608,7.27094,99.5220376874,8.74608,2.55094,9.1105,90.51,4.72,90.6329879238,131.71,8.74608,2.55094,9.1105,8.74608,2.55094,9.1105,0.0,0.0,0.0,126.78,99.57608,7.41094,99.8514784059,8.74608,2.55094,9.1105,90.83,4.86,90.9599279903,127.92,98.42608,30.97094,103.1837794842,8.74608,2.55094,9.1105,89.68,28.42,94.0754952153,127.92
2020-08-07 14:30:00,97.61208,7.83394,97.9259351645,7.52208,2.19394,7.8355,90.09,5.64,90.2663708144,131.98,7.52208,2.19394,7.8355,7.52208,2.19394,7.8355,0.0,0.0,0.0,126.93,97.90208,7.97394,98.2262744252,7.52208,2.19394,7.8355,90.38,5.78,90.5646332737,128.15,96.82208,29.84394,101.3172045126,7.52208,2.19394,7.8355,89.3,27.65,93.4826855626,128.15
2020-08-07 15:00:00,99.55592,7.40631,99.8310304207,6.53592,1.90631,6.80825,93.02,5.5,93.1824575765,131.84,6.53592,1.90631,6.80825,6.53592,1.90631,6.80825,0.0,0.0,0.0,126.84,99.88592,7.56631,100.1720822448,6.53592,1.90631,6.80825,93.35,5.66,93.5214312337,128.03,98.69592,29.60631,103.0408570251,6.53592,1.90631,6.80825,92.16,27.7,96.2328197654,128.03
2020-08-07 15:30:00,99.6104,8.46845,99.9697275857,6.6804,1.9484500000000002,6.95875,92.93,6.52,93.1584419148,132.25,6.6804,1.9484500000000002,6.95875,6.6804,1.9484500000000002,6.95875,0.0,0.0,0.0,127.11,99.8804,8.61845,100.251543552,6.6804,1.9484500000000002,6.95875,93.2,6.67,93.4383695277,128.45,98.7504,28.82845,102.8723530865,6.6804,1.9484500000000002,6.95875,92.07,26.88,95.9136033105,128.45
2020-08-07 16:00:00,100.02488,10.38809,100.5628611012,6.64488,1.93809,6.92175,93.38,8.45,93.7615427561,132.45,6.64488,1.93809,6.92175,6.64488,1.93809,6.92175,0.0,0.0,0.0,127.11,100.33488,10.55809,100.888856714,6.64488,1.93809,6.92175,93.69,8.62,94.0857082665,128.64,99.14488,27.04809,102.7682168905,6.64488,1.93809,6.92175,92.5,25.11,95.8475983006,128.64
2020-08-07 16:30:00,95.39328,13.879290000000001,96.3976792255,9.56328,2.7892900000000003,9.96175,85.83,11.09,86.5434977338,132.89,9.56328,2.7892900000000003,9.96175,9.56328,2.7892900000000003,9.96175,0.0,0.0,0.0,127.17,95.64328,14.01929,96.6652859162,9.56328,2.7892900000000003,9.96175,86.08,11.23,86.8094424588,129.08,94.63328,25.52929,98.0163370641,9.56328,2.7892900000000003,9.96175,85.07,22.74,88.0568708279,129.08
2020-08-07 17:00:00,98.79296,13.14503,99.6636380997,7.18296,2.09503,7.48225,91.61,11.05,92.2740190953,132.32,7.18296,2.09503,7.48225,7.18296,2.09503,7.48225,0.0,0.0,0.0,126.68,99.05296,13.31503,99.9438787954,7.18296,2.09503,7.48225,91.87,11.22,92.5526082831,128.53,97.94296,24.58503,100.9814196457,7.18296,2.09503,7.48225,90.76,22.49,93.504960831,128.53
2020-08-07 17:30:00,99.06696,14.33328,100.0984789055,6.69696,1.9532800000000001,6.976,92.37,12.38,93.1959296321,133.03,6.69696,1.9532800000000001,6.976,6.69696,1.9532800000000001,6.976,0.0,0.0,0.0,127.22,99.34696,14.52328,100.4029089379,6.69696,1.9532800000000001,6.976,92.65,12.57,93.4988096181,129.21,98.20696,23.50328,100.9802513524,6.69696,1.9532800000000001,6.976,91.51,21.55,94.0132043917,129.21
2020-08-07 18:00:00,96.69384,16.36612,98.0691010349,7.56384,2.20612,7.879,89.13,14.16,90.2477839063,133.47,7.56384,2.20612,7.879,7.56384,2.20612,7.879,0.0,0.0,0.0,127.43,96.96384,16.53612,98.3637612752,7.56384,2.20612,7.879,89.4,14.33,90.5412000141,129.65,95.88384,22.15612,98.4103877982,7.56384,2.20612,7.879,88.32,19.95,90.5451539289,129.65
2020-08-07 18:30:00,95.79608,17.07719,97.3063171724,5.71608,1.6671900000000002,5.95425,90.08,15.41,91.3885906446,133.473,5.71608,1.6671900000000002,5.95425,5.71608,1.6671900000000002,5.95425,0.0,0.0,0.0,127.433,96.02608,17.25719,97.5644333088,5.71608,1.6671900000000002,5.95425,90.31,15.59,91.6457538569,129.653,94.97608,20.35719,97.1332639051,5.71608,1.6671900000000002,5.95425,89.26,18.69,91.19574387,129.653
2020-08-07 19:00:00,97.6292,16.55185,99.0223430901,4.4292,1.29185,4.61375,93.2,15.26,94.4410271016,133.12,4.4292,1.29185,4.61375,4.4292,1.29185,4.61375,0.0,0.0,0.0,126.99,97.8892,16.75185,99.3122346696,4.4292,1.29185,4.61375,93.46,15.46,94.730054365,129.32,96.7392,19.97185,98.7792873484,4.4292,1.29185,4.61375,92.31,18.68,94.181094175,129.32
2020-08-07 19:30:00,97.30752,14.73511,98.416852801,1.21752,0.35511000000000004,1.26825,96.09,14.38,97.1600355084,132.513,1.21752,0.35511000000000004,1.26825,1.21752,0.35511000000000004,1.26825,0.0,0.0,0.0,126.533,97.59752,14.95511,98.7366761911,1.21752,0.35511000000000004,1.26825,96.38,14.6,97.4795588829,128.733,96.39752,19.62511,98.3749297568,1.21752,0.35511000000000004,1.26825,95.18,19.27,97.111097718,128.733
2020-08-07 20:00:00,95.71608,15.49094,96.9615242901,0.82608,0.24094000000000002,0.8605,94.89,15.25,96.1076198852,132.513,0.82608,0.24094000000000002,0.8605,0.82608,0.24094000000000002,0.8605,0.0,0.0,0.0,126.533,96.00608,15.69094,97.2798694235,0.82608,0.24094000000000002,0.8605,95.18,15.45,96.4257999708,128.733,94.81608,18.85094,96.6718519811,0.82608,0.24094000000000002,0.8605,93.99,18.61,95.8146763288,128.733
2020-08-07 20:30:00,93.63728,16.35129,95.0542207925,0.82728,0.24129000000000003,0.86175,92.81,16.11,94.1978141997,132.513,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,126.533,93.91728,16.53129,95.3610981043,0.82728,0.24129000000000003,0.86175,93.09,16.29,94.5045617947,128.733,92.76728,17.97129,94.4919864479,0.82728,0.24129000000000003,0.86175,91.94,17.73,93.6339495055,128.733
2020-08-07 21:00:00,92.2912,16.72035,93.793580279,0.7212000000000001,0.21035,0.7512500000000001,91.57,16.51,93.0464668862,132.94,0.7212000000000001,0.21035,0.7512500000000001,0.7212000000000001,0.21035,0.7512500000000001,0.0,0.0,0.0,126.7,92.5512,16.90035,94.0815946483,0.7212000000000001,0.21035,0.7512500000000001,91.83,16.69,93.334372018,129.14,91.4312,17.66035,93.1211699645,0.7212000000000001,0.21035,0.7512500000000001,90.71,17.45,92.3731919985,129.14
2020-08-07 21:30:00,93.90248,17.43739,95.5077919343,0.64248,0.18739000000000003,0.66925,93.26,17.25,94.8419216381,132.98,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,126.68,94.17248,17.63739,95.8098821383,0.64248,0.18739000000000003,0.66925,93.53,17.45,95.1439088959,129.2,93.02248,16.86739,94.5393602198,0.64248,0.18739000000000003,0.66925,92.38,16.68,93.8737812171,129.2
2020-08-07 22:00:00,90.89512,19.49941,92.9631638347,0.61512,0.17941000000000001,0.64075,90.28,19.32,92.324107361,133.42,0.61512,0.17941000000000001,0.64075,0.61512,0.17941000000000001,0.64075,0.0,0.0,0.0,126.85,91.15512,19.68941,93.257325548,0.61512,0.17941000000000001,0.64075,90.54,19.51,92.6182039342,129.62,90.05512,14.999410000000001,91.2957115015,0.61512,0.17941000000000001,0.64075,89.44,14.82,90.6595058447,129.62
2020-08-07 22:30:00,86.96328,20.93679,89.4480924551,0.74328,0.21679,0.7742500000000001,86.22,20.72,88.6747246965,133.39,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,126.64,87.20328,21.11679,89.7236360312,0.74328,0.21679,0.7742500000000001,86.46,20.9,88.9502197861,129.59,86.18328,13.69679,87.2648830164,0.74328,0.21679,0.7742500000000001,85.44,13.48,86.4968438731,129.59
2020-08-07 23:00:00,83.15424,21.61957,85.918760681,0.6842400000000001,0.19957000000000003,0.7127500000000001,82.47,21.42,85.2063219486,133.23,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.0,0.0,0.0,126.39,83.38424,21.77957,86.181675255,0.6842400000000001,0.19957000000000003,0.7127500000000001,82.7,21.58,85.4692131706,129.41,82.42424,12.969570000000001,83.4383909574,0.6842400000000001,0.19957000000000003,0.7127500000000001,81.74,12.77,82.7314964206,129.41
2020-08-07 23:30:00,79.04456,22.88383,82.2904134214,0.66456,0.19383,0.69225,78.38,22.69,81.5981648078,133.47,0.66456,0.19383,0.69225,0.66456,0.19383,0.69225,0.0,0.0,0.0,126.46,79.25456,23.03383,82.5338876175,0.66456,0.19383,0.69225,78.59,22.84,81.8416379357,129.65,78.37456,11.80383,79.2584510186,0.66456,0.19383,0.69225,77.71,11.61,78.5724900967,129.65
2020-08-08 00:00:00,75.67016,24.44088,79.5193670096,0.62016,0.18088,0.646,75.05,24.26,78.8736337441,134.03,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0.0,0.0,0.0,126.81,75.86016,24.57088,79.7401531175,0.62016,0.18088,0.646,75.24,24.39,79.0944353289,130.18,75.04016,10.52088,75.7741019663,0.62016,0.18088,0.646,74.42,10.34,75.1348920276,130.18
2020-08-08 00:30:00,72.3656,25.83705,76.8396591355,0.6756,0.19705,0.7037500000000001,71.69,25.64,76.1371505902,134.64,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,127.26,72.5356,25.95705,77.0401305299,0.6756,0.19705,0.7037500000000001,71.86,25.76,76.3376525707,130.77,71.7956,9.49705,72.4210061934,0.6756,0.19705,0.7037500000000001,71.12,9.3,71.7254794337,130.77
2020-08-08 01:00:00,70.35488,26.66684,75.2391486887,0.67488,0.19684000000000001,0.7030000000000001,69.68,26.47,74.5383344327,135.08,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,127.56,70.50488,26.78684,75.42196564,0.67488,0.19684000000000001,0.7030000000000001,69.83,26.59,74.7211951189,131.19,69.81488,8.896840000000001,70.3794801871,0.67488,0.19684000000000001,0.7030000000000001,69.14,8.7,69.6852179447,131.19
2020-08-08 01:30:00,69.03688,27.00159,74.1294588046,0.65688,0.19159,0.68425,68.38,26.81,73.4479441509,135.53,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,127.95,69.17688,27.11159,74.2999262373,0.65688,0.19159,0.68425,68.52,26.92,73.6184542082,131.62,68.51688,8.801590000000001,69.0798873151,0.65688,0.19159,0.68425,67.86,8.61,68.4040327759,131.62
2020-08-08 02:00:00,68.25928,27.11479,73.4475400736,0.59928,0.17479,0.6242500000000001,67.66,26.94,72.826088732,135.533,0.59928,0.17479,0.6242500000000001,0.59928,0.17479,0.6242500000000001,0.0,0.0,0.0,127.953,68.39928,27.22479,73.6182769091,0.59928,0.17479,0.6242500000000001,67.8,27.05,72.9968663711,131.623,67.74928,8.79479,68.3177376064,0.59928,0.17479,0.6242500000000001,67.15,8.62,67.7010110707,131.623
2020-08-08 02:30:00,66.82248,27.59864,72.297501777,0.61248,0.17864000000000002,0.638,66.21,27.42,71.6632437167,135.97,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,128.31,66.95248,27.69864,72.455843353,0.61248,0.17864000000000002,0.638,66.34,27.52,71.8216262695,132.03,66.34248,8.42864,66.8757551344,0.61248,0.17864000000000002,0.638,65.73,8.25,66.2457198617,132.03
2020-08-08 03:00:00,65.2964,28.10145,71.0866467423,0.6564,0.19145,0.6837500000000001,64.64,27.91,70.408079792,136.39,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,128.66,65.4164,28.19145,71.2324591886,0.6564,0.19145,0.6837500000000001,64.76,28.0,70.5539339796,132.43,64.8364,8.21145,65.3543164302,0.6564,0.19145,0.6837500000000001,64.18,8.02,64.6791527465,132.43
2020-08-08 03:30:00,64.50752,34.79636,73.2939752353,0.70752,0.20636000000000002,0.737,63.8,34.59,72.5734669146,135.38,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,128.86,64.36752,33.75636,72.6819748727,0.70752,0.20636000000000002,0.737,63.66,33.55,71.9596977481,131.47,63.20752,18.89636,65.9716833634,0.70752,0.20636000000000002,0.737,62.5,18.69,65.2347001219,131.47
2020-08-08 04:00:00,64.32056,35.21683,73.3304817519,0.64056,0.18683000000000002,0.66725,63.68,35.03,72.6790430592,135.62,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,129.24,64.18056,34.85683,73.0352167078,0.64056,0.18683000000000002,0.66725,63.54,34.67,72.3832888172,131.69,62.95056,20.56683,66.2251274107,0.64056,0.18683000000000002,0.66725,62.31,20.38,65.5582222151,131.69
2020-08-08 04:30:00,64.17736,35.20173,73.1976456695,0.65736,0.19173,0.6847500000000001,63.52,35.01,72.5292389316,135.37,0.65736,0.19173,0.6847500000000001,0.65736,0.19173,0.6847500000000001,0.0,0.0,0.0,129.02,64.03736,34.85173,72.9069719558,0.65736,0.19173,0.6847500000000001,63.38,34.66,72.2380786012,131.46,62.79736,20.39173,66.0252305968,0.65736,0.19173,0.6847500000000001,62.14,20.2,65.3407958323,131.46
2020-08-08 05:00:00,63.8088,35.2809,72.9129951535,0.6888000000000001,0.20090000000000002,0.7175,63.12,35.08,72.2131622351,135.37,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,129.02,63.6688,34.9109,72.6118931873,0.6888000000000001,0.20090000000000002,0.7175,62.98,34.71,71.9115046429,131.46,62.4588,20.3509,65.6906449066,0.6888000000000001,0.20090000000000002,0.7175,61.77,20.15,64.9734976741,131.46
2020-08-08 05:30:00,64.15312,35.41341,73.2784580457,0.66312,0.19341000000000003,0.6907500000000001,63.49,35.22,72.6046038485,135.77,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,129.37,64.02312,35.05341,72.9911052606,0.66312,0.19341000000000003,0.6907500000000001,63.36,34.86,72.3167283552,131.83,62.78312,20.46341,66.0338648404,0.66312,0.19341000000000003,0.6907500000000001,62.12,20.27,65.3434564436,131.83
2020-08-08 06:00:00,63.80728,35.39754,72.9681767557,0.6772800000000001,0.19754000000000002,0.7055,63.13,35.2,72.2802663249,135.96,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,129.58,63.66728,35.03754,72.6715332978,0.6772800000000001,0.19754000000000002,0.7055,62.99,34.84,71.9830931539,132.02,62.44728,20.61754,65.7627990208,0.6772800000000001,0.19754000000000002,0.7055,61.77,20.42,65.0577382023,132.02
2020-08-08 06:30:00,66.75128,34.15079,74.9800629452,1.03128,0.30079,1.07425,65.72,33.85,73.925238586,135.21,1.03128,0.30079,1.07425,1.03128,0.30079,1.07425,0.0,0.0,0.0,128.98,66.62128,33.80079,74.7053435402,1.03128,0.30079,1.07425,65.59,33.5,73.6498343515,131.3,65.31128,21.47079,68.7499681343,1.03128,0.30079,1.07425,64.28,21.17,67.6763422475,131.3
2020-08-08 07:00:00,69.3808,32.3919,76.5697759841,1.2408000000000001,0.3619,1.2925,68.14,32.03,75.2926324417,134.42,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,128.4,69.2508,32.0619,76.3127691297,1.2408000000000001,0.3619,1.2925,68.01,31.7,75.0349925035,130.54,67.8508,22.6619,71.5352554497,1.2408000000000001,0.3619,1.2925,66.61,22.3,70.2437335283,130.54
2020-08-08 07:30:00,72.67216,30.82188,78.9381474688,1.89216,0.55188,1.971,70.78,30.27,76.9810450695,133.36,1.89216,0.55188,1.971,1.89216,0.55188,1.971,0.0,0.0,0.0,127.56,72.56216,30.50188,78.7123354208,1.89216,0.55188,1.971,70.67,29.95,76.7544878167,129.52,71.05216,23.77188,74.9233723173,1.89216,0.55188,1.971,69.16,23.22,72.9539169613,129.52
2020-08-08 08:00:00,75.55072,29.65396,81.1619900951,2.7907200000000003,0.81396,2.907,72.76,28.84,78.2672549666,133.11,2.7907200000000003,0.81396,2.907,2.7907200000000003,0.81396,2.907,0.0,0.0,0.0,127.46,75.44072,29.33396,80.9430876814,2.7907200000000003,0.81396,2.907,72.65,28.52,78.0475041241,129.27,73.84072,25.16396,78.0107480608,2.7907200000000003,0.81396,2.907,71.05,24.35,75.1067573525,129.27
2020-08-08 08:30:00,78.858,28.10775,83.7175595324,4.038,1.17775,4.20625,74.82,26.93,79.5189115871,132.71,4.038,1.17775,4.20625,4.038,1.17775,4.20625,0.0,0.0,0.0,127.29,78.768,27.81775,83.535771015,4.038,1.17775,4.20625,74.73,26.64,79.3363882465,128.89,77.098,27.01775,81.6949228475,4.038,1.17775,4.20625,73.06,25.84,77.4949624169,128.89
2020-08-08 09:00:00,80.45216,27.05313,84.8788659883,5.22216,1.52313,5.43975,75.23,25.53,79.4439034791,132.15,5.22216,1.52313,5.43975,5.22216,1.52313,5.43975,0.0,0.0,0.0,126.89,80.34216,26.74313,84.6761930867,5.22216,1.52313,5.43975,75.12,25.22,79.2405376054,128.35,78.64216,28.26313,83.5667029795,5.22216,1.52313,5.43975,73.42,26.74,78.1378525428,128.35
2020-08-08 09:30:00,82.092,26.1435,86.1543908124,6.492,1.8935,6.7625,75.6,24.25,79.3940961281,131.88,6.492,1.8935,6.7625,6.492,1.8935,6.7625,0.0,0.0,0.0,126.76,82.022,25.8535,86.0000694549,6.492,1.8935,6.7625,75.53,23.96,79.2392737221,128.08,80.282,29.6235,85.5730756503,6.492,1.8935,6.7625,73.79,27.73,78.8284022418,128.08
2020-08-08 10:00:00,82.20048,25.33764,86.0169454991,7.50048,2.18764,7.813,74.7,23.15,78.2049391023,131.61,7.50048,2.18764,7.813,7.50048,2.18764,7.813,0.0,0.0,0.0,126.61,82.11048,25.04764,85.8458804801,7.50048,2.18764,7.813,74.61,22.86,78.0335293319,127.83,80.42048,30.80764,86.1194768087,7.50048,2.18764,7.813,72.92,28.62,78.3353738741,127.83
2020-08-08 10:30:00,82.62024,24.54132,86.1880527974,8.37024,2.44132,8.719,74.25,22.1,77.4691712877,131.28,8.37024,2.44132,8.719,8.37024,2.44132,8.719,0.0,0.0,0.0,126.4,82.54024,24.24132,86.0263495366,8.37024,2.44132,8.719,74.17,21.8,77.3073664019,127.51,80.85024,31.86132,86.9016974529,8.37024,2.44132,8.719,72.48,29.42,78.2233136603,127.51
2020-08-08 11:00:00,82.0272,24.2046,85.5238224181,9.0672,2.6446,9.445,72.96,21.56,76.0788748602,131.23,9.0672,2.6446,9.445,9.0672,2.6446,9.445,0.0,0.0,0.0,126.4,81.9572,23.8846,85.3666020701,9.0672,2.6446,9.445,72.89,21.24,75.9216023277,127.46,80.3172,32.5146,86.6490151646,9.0672,2.6446,9.445,71.25,29.87,77.2578759739,127.46
2020-08-08 11:30:00,81.832,23.8685,85.2419000038,9.492,2.7685,9.8875,72.34,21.1,75.3544000042,131.19,9.492,2.7685,9.8875,9.492,2.7685,9.8875,0.0,0.0,0.0,126.4,81.762,23.5585,85.0883515309,9.492,2.7685,9.8875,72.27,20.79,75.2009108987,127.4,80.132,33.0885,86.6947879417,9.492,2.7685,9.8875,70.64,30.32,76.8720495369,127.4
2020-08-08 12:00:00,81.59008,24.10169,85.0754524834,9.64008,2.81169,10.04175,71.95,21.29,75.0337697307,131.24,9.64008,2.81169,10.04175,9.64008,2.81169,10.04175,0.0,0.0,0.0,126.4,81.50008,23.79169,84.9017523557,9.64008,2.81169,10.04175,71.86,20.98,74.8600026717,127.45,79.90008,32.94169,86.4244046787,9.64008,2.81169,10.04175,70.26,30.13,76.447920181,127.45
2020-08-08 12:30:00,81.63112,24.36241,85.1890061772,9.95112,2.90241,10.36575,71.68,21.46,74.8234856178,131.24,9.95112,2.90241,10.36575,9.95112,2.90241,10.36575,0.0,0.0,0.0,126.4,81.57112,24.04241,85.0404909244,9.95112,2.90241,10.36575,71.62,21.14,74.6747882488,127.45,79.95112,32.88241,86.4490281996,9.95112,2.90241,10.36575,70.0,29.98,76.1498548915,127.45
2020-08-08 13:00:00,80.8628,24.97165,84.630820199,9.9828,2.91165,10.39875,70.88,22.06,74.2335368954,131.55,9.9828,2.91165,10.39875,9.9828,2.91165,10.39875,0.0,0.0,0.0,126.62,80.7628,24.64165,84.4383845094,9.9828,2.91165,10.39875,70.78,21.73,74.0405382206,127.78,79.2128,32.44165,85.5986468267,9.9828,2.91165,10.39875,69.23,29.53,75.2649573175,127.78
2020-08-08 13:30:00,78.67848,25.68289,82.764207565,10.39848,3.03289,10.83175,68.28,22.65,71.9387301806,131.83,10.39848,3.03289,10.83175,10.39848,3.03289,10.83175,0.0,0.0,0.0,126.8,78.58848,25.35289,82.5767413989,10.39848,3.03289,10.83175,68.19,22.32,71.7499721254,128.03,77.10848,32.33289,83.6129981741,10.39848,3.03289,10.83175,66.71,29.3,72.8609229972,128.03
2020-08-08 14:00:00,77.62968,26.31449,81.968406114,10.12968,2.95449,10.55175,67.5,23.36,71.4278629108,132.36,10.12968,2.95449,10.55175,10.12968,2.95449,10.55175,0.0,0.0,0.0,127.26,77.53968,25.97449,81.7745443599,10.12968,2.95449,10.55175,67.41,23.02,71.2322153242,128.55,76.09968,31.93449,82.5286189613,10.12968,2.95449,10.55175,65.97,28.98,72.0547104636,128.55
2020-08-08 14:30:00,77.282,26.761,81.7842200244,9.912,2.891,10.325,67.37,23.87,71.4737280404,132.56,9.912,2.891,10.325,9.912,2.891,10.325,0.0,0.0,0.0,127.38,77.172,26.421,81.5695214219,9.912,2.891,10.325,67.26,23.53,71.2570592994,128.74,75.772,31.581,82.089923529,9.912,2.891,10.325,65.86,28.69,71.8377038887,128.74
2020-08-08 15:00:00,77.92552,26.64786,82.3559051304,9.21552,2.68786,9.5995,68.71,23.96,72.7677517861,132.56,9.21552,2.68786,9.5995,9.21552,2.68786,9.5995,0.0,0.0,0.0,127.38,77.82552,26.31786,82.1549835266,9.21552,2.68786,9.5995,68.61,23.63,72.5652051606,128.74,76.36552,31.29786,82.530289503,9.21552,2.68786,9.5995,67.15,28.61,72.9907843498,128.74
2020-08-08 15:30:00,77.49944,27.25067,82.1508503654,9.01944,2.6306700000000003,9.39525,68.48,24.62,72.7712498175,132.73,9.01944,2.6306700000000003,9.39525,9.01944,2.6306700000000003,9.39525,0.0,0.0,0.0,127.48,77.40944,26.91067,81.953679362,9.01944,2.6306700000000003,9.39525,68.39,24.28,72.5721055227,128.92,75.93944,30.73067,81.9217469672,9.01944,2.6306700000000003,9.39525,66.92,28.1,72.5802755575,128.92
2020-08-08 16:00:00,77.19064,27.80727,82.046567073,8.63064,2.51727,8.99025,68.56,25.29,73.0756984229,132.83,8.63064,2.51727,8.99025,8.63064,2.51727,8.99025,0.0,0.0,0.0,127.48,77.08064,27.47727,81.8316896408,8.63064,2.51727,8.99025,68.45,24.96,72.8587956255,129.01,75.63064,30.02727,81.3734025985,8.63064,2.51727,8.99025,67.0,27.51,72.4278958689,129.01
2020-08-08 16:30:00,78.67568,27.61124,83.3801127236,7.37568,2.15124,7.683,71.3,25.46,75.7093230719,132.57,7.37568,2.15124,7.683,7.37568,2.15124,7.683,0.0,0.0,0.0,127.25,78.56568,27.29124,83.1707752435,7.37568,2.15124,7.683,71.19,25.14,75.4985807814,128.78,77.01568,29.32124,82.4084345258,7.37568,2.15124,7.683,69.64,27.17,74.7525150079,128.78
2020-08-08 17:00:00,80.14344,27.58642,84.7583715243,7.15344,2.08642,7.4515,72.99,25.5,77.3161697189,132.41,7.15344,2.08642,7.4515,7.15344,2.08642,7.4515,0.0,0.0,0.0,127.1,80.05344,27.28642,84.5760129839,7.15344,2.08642,7.4515,72.9,25.2,77.1326778998,128.62,78.44344,29.05642,83.6519504988,7.15344,2.08642,7.4515,71.29,26.97,76.2210272825,128.62
2020-08-08 17:30:00,82.76608,27.60219,87.2473775615,6.07608,1.7721900000000002,6.32925,76.69,25.83,80.9230807619,132.29,6.07608,1.7721900000000002,6.32925,6.07608,1.7721900000000002,6.32925,0.0,0.0,0.0,126.97,82.66608,27.31219,87.0611078793,6.07608,1.7721900000000002,6.32925,76.59,25.54,80.7361114991,128.52,80.92608,28.29219,85.7290991389,6.07608,1.7721900000000002,6.32925,74.85,26.52,79.4092746472,128.52
2020-08-08 18:00:00,84.22768,27.37849,88.5657032539,4.89768,1.42849,5.10175,79.33,25.95,83.4664687165,132.17,4.89768,1.42849,5.10175,4.89768,1.42849,5.10175,0.0,0.0,0.0,126.86,84.11768000000001,27.09849,88.3748394559,4.89768,1.42849,5.10175,79.22,25.67,83.2751901829,128.42,82.29768,27.74849,86.8497946495,4.89768,1.42849,5.10175,77.4,26.32,81.7526904756,128.42
2020-08-08 18:30:00,85.17968,27.36449,89.467274452,3.8896800000000002,1.13449,4.05175,81.29,26.23,85.417076747,132.01,3.8896800000000002,1.13449,4.05175,3.8896800000000002,1.13449,4.05175,0.0,0.0,0.0,126.7,85.08968,27.11449,89.3053705578,3.8896800000000002,1.13449,4.05175,81.2,25.98,85.2549142279,128.28,83.18968,27.09449,87.4907666378,3.8896800000000002,1.13449,4.05175,79.3,25.96,83.4410666279,128.28
2020-08-08 19:00:00,85.55272,27.46246,89.8524045791,2.92272,0.8524600000000001,3.0445,82.63,26.61,86.8090375479,131.78,2.92272,0.8524600000000001,3.0445,2.92272,0.8524600000000001,3.0445,0.0,0.0,0.0,126.45,85.45272,27.20246,89.6779860693,2.92272,0.8524600000000001,3.0445,82.53,26.35,86.6344238741,128.06,83.49272,26.23246,87.5167198348,2.92272,0.8524600000000001,3.0445,80.57,25.38,84.4728909177,128.06
2020-08-08 19:30:00,85.0828,27.81915,89.5152945734,2.1228,0.6191500000000001,2.21125,82.96,27.2,87.3052209206,131.85,2.1228,0.6191500000000001,2.21125,2.1228,0.6191500000000001,2.21125,0.0,0.0,0.0,126.45,84.9928,27.55915,89.3492182426,2.1228,0.6191500000000001,2.21125,82.87,26.94,87.1389723373,128.14,83.0128,25.49915,86.8408407062,2.1228,0.6191500000000001,2.21125,80.89,24.88,84.6298203945,128.14
2020-08-08 20:00:00,84.01824,28.41657,88.6936643919,1.42824,0.41657000000000005,1.4877500000000001,82.59,28.0,87.2072709125,131.98,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,126.5,83.91824,28.16657,88.5190751774,1.42824,0.41657000000000005,1.4877500000000001,82.49,27.75,87.0325375937,128.27,81.96824,24.586570000000002,85.5762338098,1.42824,0.41657000000000005,1.4877500000000001,80.54,24.17,84.088527755,128.27
2020-08-08 20:30:00,83.58344,28.70392,88.3748067359,1.21344,0.35392,1.264,82.37,28.35,87.1122230229,131.89,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0.0,0.0,0.0,126.37,83.48344,28.45392,88.1992648359,1.21344,0.35392,1.264,82.27,28.1,86.93654525,128.18,81.52344,24.16392,85.0292085063,1.21344,0.35392,1.264,80.31,23.81,83.7652207064,128.18
2020-08-08 21:00:00,83.13752,29.21136,88.1200929686,1.06752,0.31136,1.112,82.07,28.9,87.0097402594,131.64,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0.0,0.0,0.0,126.07,83.04752,28.95136,87.9492570975,1.06752,0.31136,1.112,81.98,28.64,86.8387586277,127.93,81.09752,23.37136,84.3980344463,1.06752,0.31136,1.112,80.03,23.06,83.2860402469,127.93
2020-08-08 21:30:00,85.33456,28.73633,90.0431218487,1.08456,0.31633,1.12975,84.25,28.42,88.9143346148,131.25,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,125.76,85.23456,28.47633,89.865630742,1.08456,0.31633,1.12975,84.15,28.16,88.7367347833,127.56,83.21456,23.61633,86.5008325894,1.08456,0.31633,1.12975,82.13,23.3,85.3711127958,127.56
2020-08-08 22:00:00,83.80032,29.44801,88.8238646145,1.09032,0.31801,1.13575,82.71,29.13,87.6897998629,131.72,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,126.13,83.70032,29.19801,88.6468688452,1.09032,0.31801,1.13575,82.61,28.88,87.5126647977,128.0,81.73032,23.26801,84.9779118163,1.09032,0.31801,1.13575,80.64,22.95,83.8421856824,128.0
2020-08-08 22:30:00,80.73168,30.91424,86.4482179712,1.11168,0.32424000000000003,1.158,79.62,30.59,85.294152789,132.24,1.11168,0.32424000000000003,1.158,1.11168,0.32424000000000003,1.158,0.0,0.0,0.0,126.46,80.64168,30.62424,86.2607942741,1.11168,0.32424000000000003,1.158,79.53,30.3,85.1064680268,128.5,78.76168,22.21424,81.8344346544,1.11168,0.32424000000000003,1.158,77.65,21.89,80.6764810834,128.5
2020-08-08 23:00:00,77.10512,31.80066,83.4055244372,1.30512,0.38066000000000005,1.3595000000000002,75.8,31.42,82.0539846686,133.1,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,127.21,77.01512,31.50066,83.2082945928,1.30512,0.38066000000000005,1.3595000000000002,75.71,31.12,81.8563284053,129.3,75.29512,22.27066,78.5196624588,1.30512,0.38066000000000005,1.3595000000000002,73.99,21.89,77.1601723689,129.3
2020-08-08 23:30:00,74.03248,33.31489,81.1830646789,1.18248,0.34489000000000003,1.23175,72.85,32.97,79.9633878722,134.02,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,127.96,73.94248,32.98489,80.9660009934,1.18248,0.34489000000000003,1.23175,72.76,32.64,79.7457660318,130.19,72.32248,21.41489,75.4263788542,1.18248,0.34489000000000003,1.23175,71.14,21.07,74.1946392942,130.19
2020-08-09 00:00:00,70.68792,34.55481,78.6817445667,1.14792,0.33481000000000005,1.19575,69.54,34.22,77.5036773321,134.36,1.14792,0.33481000000000005,1.19575,1.14792,0.33481000000000005,1.19575,0.0,0.0,0.0,128.13,70.57792,34.21481,78.4340233245,1.14792,0.33481000000000005,1.19575,69.43,33.88,77.2552865505,130.52,69.08792,20.40481,72.0381632266,1.14792,0.33481000000000005,1.19575,67.94,20.07,70.8424202015,130.52
2020-08-09 00:30:00,67.9592,35.3581,76.6071021528,1.1592,0.3381,1.2075,66.8,35.02,75.4230760444,134.68,1.1592,0.3381,1.2075,1.1592,0.3381,1.2075,0.0,0.0,0.0,128.35,67.8492,34.9981,76.3438337016,1.1592,0.3381,1.2075,66.69,34.66,75.1589761772,130.82,66.4492,19.9381,69.3759613429,1.1592,0.3381,1.2075,65.29,19.6,68.1684978564,130.82
2020-08-09 01:00:00,66.01064,35.96102,75.170469951,1.10064,0.32102,1.1465,64.91,35.64,74.0507778487,135.06,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,128.66,65.88064,35.58102,74.8750139302,1.10064,0.32102,1.1465,64.78,35.26,73.7544303754,131.18,64.58064,19.63102,67.4984148632,1.10064,0.32102,1.1465,63.48,19.31,66.3519894201,131.18
2020-08-09 01:30:00,64.54472,36.66971,74.2340118232,1.16472,0.33971,1.21325,63.38,36.33,73.0540436937,135.41,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,128.92,64.42472,36.29971,73.9473697515,1.16472,0.33971,1.21325,63.26,35.96,72.7664015875,131.52,63.15472,19.21971,66.0145128798,1.16472,0.33971,1.21325,61.99,18.88,64.8013464366,131.52
2020-08-09 02:00:00,63.85968,36.39324,73.501881931,1.03968,0.30324,1.083,62.82,36.09,72.448881979,135.59,1.03968,0.30324,1.083,1.03968,0.30324,1.083,0.0,0.0,0.0,129.12,63.73968,36.00324,73.2050551328,1.03968,0.30324,1.083,62.7,35.7,72.1510914678,131.68,62.50968,19.68324,65.5354105091,1.03968,0.30324,1.083,61.47,19.38,64.452659371,131.68
2020-08-09 02:30:00,62.57616,36.92888,72.6602916207,0.9561600000000001,0.27888,0.996,61.62,36.65,71.6955152014,135.92,0.9561600000000001,0.27888,0.996,0.9561600000000001,0.27888,0.996,0.0,0.0,0.0,129.39,62.45616,36.53888,72.3592542361,0.9561600000000001,0.27888,0.996,61.5,36.26,71.393540324,131.99,61.26616,19.34888,64.2489028576,0.9561600000000001,0.27888,0.996,60.31,19.07,63.2531501192,131.99
2020-08-09 03:00:00,61.04232,37.65901,71.7242348524,0.92232,0.26901,0.9607500000000001,60.12,37.39,70.7984922156,136.23,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,129.62,60.92232,37.25901,71.4126242366,0.92232,0.26901,0.9607500000000001,60.0,36.99,70.4858858212,132.31,59.79232,18.81901,62.6839426677,0.92232,0.26901,0.9607500000000001,58.87,18.55,61.7234104696,132.31
2020-08-09 03:30:00,60.31432,37.74876,71.1532576809,1.02432,0.29876,1.067,59.29,37.45,70.1270746574,136.16,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,129.55,60.18432,37.34876,70.8313648563,1.02432,0.29876,1.067,59.16,37.05,69.8040693656,132.24,59.08432,18.79876,62.0028245115,1.02432,0.29876,1.067,58.06,18.5,60.9361436259,132.24
2020-08-09 04:00:00,59.85672,37.68821,70.7335005649,1.05672,0.30821000000000004,1.1007500000000001,58.8,37.38,69.6757088231,136.24,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,129.61,59.72672,37.28821,70.4108776182,1.05672,0.30821000000000004,1.1007500000000001,58.67,36.98,69.3519235494,132.3,58.63672,18.97821,61.6314642627,1.05672,0.30821000000000004,1.1007500000000001,57.58,18.67,60.5311927852,132.3
2020-08-09 04:30:00,59.76632,40.99476,72.4747083733,0.9763200000000001,0.28476,1.017,58.79,40.71,71.5092175877,136.18,0.9763200000000001,0.28476,1.017,0.9763200000000001,0.28476,1.017,0.0,0.0,0.0,129.8,59.75632,37.69476,70.6520538371,0.9763200000000001,0.28476,1.017,58.78,37.41,69.6749345174,132.26,58.34632,21.21476,62.0834849167,0.9763200000000001,0.28476,1.017,57.37,20.93,61.0686646325,132.26
