Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-09 05:00:00,60.058,59.22775,84.3498057737,1.158,0.33775000000000005,1.20625,58.9,58.89,83.2901080561,133.86,1.158,0.33775000000000005,1.20625,1.158,0.33775000000000005,1.20625,0.0,0.0,0.0,129.5,58.888,35.58775,68.8061370378,1.158,0.33775000000000005,1.20625,57.73,35.25,67.641077756,130.04,57.228,38.36775,68.8994065581,1.158,0.33775000000000005,1.20625,56.07,38.03,67.7504671571,130.04
2020-08-09 05:30:00,60.8664,58.92145,84.7139653131,1.1364,0.33145,1.18375,59.73,58.59,83.66875761,133.61,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,129.27,59.6564,35.38145,69.3594482754,1.1364,0.33145,1.18375,58.52,35.05,68.2135829582,129.79,57.9464,38.21145,69.41109554,1.1364,0.33145,1.18375,56.81,37.88,68.2808208797,129.79
2020-08-09 06:00:00,59.9844,59.11545,84.2185530157,1.1844000000000001,0.34545000000000003,1.2337500000000001,58.8,58.77,83.1345469706,133.97,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,129.63,58.8044,35.43545,68.6558706599,1.1844000000000001,0.34545000000000003,1.2337500000000001,57.62,35.09,67.4638606959,130.13,57.1444,38.58545,68.9515728832,1.1844000000000001,0.34545000000000003,1.2337500000000001,55.96,38.24,67.7777190528,130.13
2020-08-09 06:30:00,61.66368,58.19149,84.7859595662,1.2736800000000001,0.37149000000000004,1.32675,60.39,57.82,83.6068448155,133.59,1.2736800000000001,0.37149000000000004,1.32675,1.2736800000000001,0.37149000000000004,1.32675,0.0,0.0,0.0,129.35,60.46368,34.65149,69.689183941,1.2736800000000001,0.37149000000000004,1.32675,59.19,34.28,68.4001059941,129.75,58.73368,39.07149,70.5423737704,1.2736800000000001,0.37149000000000004,1.32675,57.46,38.7,69.2772805471,129.75
2020-08-09 07:00:00,63.4076,57.1018,85.3295921765,1.3776,0.40180000000000005,1.435,62.03,56.7,84.0393413825,133.12,1.3776,0.40180000000000005,1.435,1.3776,0.40180000000000005,1.435,0.0,0.0,0.0,128.96,62.1676,33.7418,70.7341470366,1.3776,0.40180000000000005,1.435,60.79,33.34,69.3323856506,129.28,60.3276,39.5318,72.1261570652,1.3776,0.40180000000000005,1.435,58.95,39.13,70.7549249169,129.28
2020-08-09 07:30:00,66.35536,56.28448,87.0113583942,1.45536,0.42448,1.516,64.9,55.86,85.6291398999,133.09,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,129.03,65.05536,32.94448,72.9214551912,1.45536,0.42448,1.516,63.6,32.52,71.4318584387,129.25,63.07536,40.32448,74.8636408839,1.45536,0.42448,1.516,61.62,39.9,73.4100429097,129.25
2020-08-09 08:00:00,68.73304,55.82297,88.5462295485,1.5530400000000002,0.45297000000000004,1.61775,67.18,55.37,87.0573908408,133.15,1.5530400000000002,0.45297000000000004,1.61775,1.5530400000000002,0.45297000000000004,1.61775,0.0,0.0,0.0,129.16,67.38304,32.47297,74.7995177809,1.5530400000000002,0.45297000000000004,1.61775,65.83,32.02,73.2042983711,129.31,65.29304,40.94297,77.0682026835,1.5530400000000002,0.45297000000000004,1.61775,63.74,40.49,75.5130962152,129.31
2020-08-09 08:30:00,72.17632,54.74351,90.5884819161,1.72632,0.50351,1.79825,70.45,54.24,88.911079737,132.81,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,128.94,70.75632,31.54351,77.4690250556,1.72632,0.50351,1.79825,69.03,31.04,75.6876641204,128.98,68.49632,41.57351,80.1255426644,1.72632,0.50351,1.79825,66.77,41.07,78.3899087893,128.98
2020-08-09 09:00:00,75.08664,53.52402,92.210759803,2.0366400000000002,0.5940200000000001,2.1215,73.05,52.93,90.2102399952,132.31,2.0366400000000002,0.5940200000000001,2.1215,2.0366400000000002,0.5940200000000001,2.1215,0.0,0.0,0.0,128.58,73.60664,30.54402,79.6923748539,2.0366400000000002,0.5940200000000001,2.1215,71.57,29.95,77.5839377706,128.52,71.20664,42.08402,82.7130601504,2.0366400000000002,0.5940200000000001,2.1215,69.17,41.49,80.6592152206,128.52
2020-08-09 09:30:00,78.42784,52.00312,94.1023409741,2.30784,0.67312,2.404,76.12,51.33,91.8097124492,131.45,2.30784,0.67312,2.404,2.30784,0.67312,2.404,0.0,0.0,0.0,127.86,76.88784,29.36312,82.3039048648,2.30784,0.67312,2.404,74.58,28.69,79.908025254,127.69,74.31784,42.46312,85.5935622719,2.30784,0.67312,2.404,72.01,41.79,83.257697542,127.69
2020-08-09 10:00:00,81.32656,50.46108,95.7096126635,2.50656,0.7310800000000001,2.6109999999999998,78.82,49.73,93.1969167945,130.84,2.50656,0.7310800000000001,2.6109999999999998,2.50656,0.7310800000000001,2.6109999999999998,0.0,0.0,0.0,127.42,79.70656,28.06108,84.5018338132,2.50656,0.7310800000000001,2.6109999999999998,77.2,27.33,81.8948649184,127.12,77.00656,43.22108,88.3066930612,2.50656,0.7310800000000001,2.6109999999999998,74.5,42.49,85.7650867195,127.12
2020-08-09 10:30:00,83.45336,49.50848,97.03377189,2.70336,0.7884800000000001,2.816,80.75,48.72,94.3090711438,130.69,2.70336,0.7884800000000001,2.816,2.70336,0.7884800000000001,2.816,0.0,0.0,0.0,127.36,81.81336,27.20848,86.2190655157,2.70336,0.7884800000000001,2.816,79.11,26.42,83.4050867753,126.96,78.99336,43.87848,90.3618942431,2.70336,0.7884800000000001,2.816,76.29,43.09,87.6179901618,126.96
2020-08-09 11:00:00,83.8992,49.0331,97.1767495662,3.1992,0.9331,3.3325,80.7,48.1,93.9473256671,130.44,3.1992,0.9331,3.3325,3.1992,0.9331,3.3325,0.0,0.0,0.0,127.17,82.2492,26.8531,86.5217884712,3.1992,0.9331,3.3325,79.05,25.92,83.1910385799,126.72,79.4392,44.2031,90.9092984587,3.1992,0.9331,3.3325,76.24,43.27,87.6631650124,126.72
2020-08-09 11:30:00,83.72344,48.96017,96.988208829,3.94344,1.1501700000000001,4.10775,79.78,47.81,93.0088409776,130.44,3.94344,1.1501700000000001,4.10775,3.94344,1.1501700000000001,4.10775,0.0,0.0,0.0,127.22,82.11344,26.79017,86.3732032361,3.94344,1.1501700000000001,4.10775,78.17,25.64,82.2676029795,126.72,79.32344,44.63017,91.0168127747,3.94344,1.1501700000000001,4.10775,75.38,43.48,87.0210020627,126.72
2020-08-09 12:00:00,82.754,48.5295,95.9340236113,5.004,1.4595,5.2125,77.75,47.07,90.888103732,130.19,5.004,1.4595,5.2125,5.004,1.4595,5.2125,0.0,0.0,0.0,127.0,81.164,26.4095,85.3525429396,5.004,1.4595,5.2125,76.16,24.95,80.1426734019,126.46,78.494,45.4995,90.7276834062,5.004,1.4595,5.2125,73.49,44.04,85.6755606927,126.46
2020-08-09 12:30:00,81.89912,48.79391,95.3326361214,6.45912,1.8839100000000002,6.72825,75.44,46.91,88.8354754589,130.11,6.45912,1.8839100000000002,6.72825,6.45912,1.8839100000000002,6.72825,0.0,0.0,0.0,126.92,80.36912,26.70391,84.6893987395,6.45912,1.8839100000000002,6.72825,73.91,24.82,77.9661497061,126.39,77.81912,45.90391,90.3492356961,6.45912,1.8839100000000002,6.72825,71.36,44.02,83.8451548988,126.39
2020-08-09 13:00:00,81.52224,48.57732,94.8980064754,7.36224,2.14732,7.6690000000000005,74.16,46.43,87.4954313093,130.31,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,127.15,80.02224,26.45732,84.2825526203,7.36224,2.14732,7.6690000000000005,72.66,24.31,76.6188730014,126.58,77.52224,46.79732,90.5521223042,7.36224,2.14732,7.6690000000000005,70.16,44.65,83.1627807375,126.58
2020-08-09 13:30:00,78.80032,49.11301,92.852453836,8.890320000000001,2.59301,9.26075,69.91,46.52,83.9733201678,130.55,8.890320000000001,2.59301,9.26075,8.890320000000001,2.59301,9.26075,0.0,0.0,0.0,127.35,77.38032,26.87301,81.9138119597,8.890320000000001,2.59301,9.26075,68.49,24.28,72.6663505345,126.8,75.11032,47.53301,88.8872724869,8.890320000000001,2.59301,9.26075,66.22,44.94,80.0293196272,126.8
2020-08-09 14:00:00,77.69816,49.05738,91.8892300536,9.24816,2.69738,9.6335,68.45,46.36,82.6719547368,130.76,9.24816,2.69738,9.6335,9.24816,2.69738,9.6335,0.0,0.0,0.0,127.58,76.31816,26.73738,80.8662416281,9.24816,2.69738,9.6335,67.07,24.04,71.2482034861,127.0,74.13816,48.16738,88.4113299541,9.24816,2.69738,9.6335,64.89,45.47,79.235301476,127.0
2020-08-09 14:30:00,76.28248,49.28614,90.8192730154,9.07248,2.64614,9.4505,67.21,46.64,81.807540606,130.98,9.07248,2.64614,9.4505,9.07248,2.64614,9.4505,0.0,0.0,0.0,127.77,74.93248,26.87614,79.6065541287,9.07248,2.64614,9.4505,65.86,24.23,70.1757258602,127.21,72.80248,48.16614,87.2936317073,9.07248,2.64614,9.4505,63.73,45.52,78.3171967067,127.21
2020-08-09 15:00:00,75.90392,49.51531,90.62654686,9.583919999999999,2.79531,9.98325,66.32,46.72,81.1239841231,130.95,9.583919999999999,2.79531,9.98325,9.583919999999999,2.79531,9.98325,0.0,0.0,0.0,127.7,74.56392,27.11531,79.3411507489,9.583919999999999,2.79531,9.98325,64.98,24.32,69.3820063129,127.17,72.48392,48.13531,87.0110724412,9.583919999999999,2.79531,9.98325,62.9,45.34,77.5378978307,127.17
2020-08-09 15:30:00,76.80376,49.36943,91.3025638669,8.84376,2.57943,9.21225,67.96,46.79,82.5097915402,130.87,8.84376,2.57943,9.21225,8.84376,2.57943,9.21225,0.0,0.0,0.0,127.62,75.43376,27.00943,80.1234139104,8.84376,2.57943,9.21225,66.59,24.43,70.9299161144,127.1,73.27376,47.73943,87.4533994837,8.84376,2.57943,9.21225,64.43,45.16,78.6806869568,127.1
2020-08-09 16:00:00,78.10792,49.45981,92.4506353248,8.22792,2.39981,8.57075,69.88,47.06,84.2487863414,130.98,8.22792,2.39981,8.57075,8.22792,2.39981,8.57075,0.0,0.0,0.0,127.72,76.69792,27.09981,81.3447640255,8.22792,2.39981,8.57075,68.47,24.7,72.78894765,127.23,74.43792,47.33981,88.2159937016,8.22792,2.39981,8.57075,66.21,44.94,80.0210453568,127.23
2020-08-09 16:30:00,80.31848,49.21164,94.1957734774,7.06848,2.06164,7.3629999999999995,73.25,47.15,87.1130587226,130.71,7.06848,2.06164,7.3629999999999995,7.06848,2.06164,7.3629999999999995,0.0,0.0,0.0,127.45,78.83848,26.95164,83.3180462289,7.06848,2.06164,7.3629999999999995,71.77,24.89,75.9634451562,126.98,76.40848,46.53164,89.461999402,7.06848,2.06164,7.3629999999999995,69.34,44.47,82.3748535659,126.98
2020-08-09 17:00:00,82.43528,48.45279,95.6203338598,6.21528,1.8127900000000001,6.47425,76.22,46.64,89.3575850166,130.2,6.21528,1.8127900000000001,6.47425,6.21528,1.8127900000000001,6.47425,0.0,0.0,0.0,126.99,80.88528,26.33279,85.0637663748,6.21528,1.8127900000000001,6.47425,74.67,24.52,78.5928705418,126.48,78.30528,46.28279,90.960505309,6.21528,1.8127900000000001,6.47425,72.09,44.47,84.7027095198,126.48
2020-08-09 17:30:00,84.95016,47.93213,97.5398317118,4.91016,1.43213,5.11475,80.04,46.5,92.5670114026,129.84,4.91016,1.43213,5.11475,4.91016,1.43213,5.11475,0.0,0.0,0.0,126.67,83.32016,25.96213,87.2713083239,4.91016,1.43213,5.11475,78.41,24.53,82.1574646639,126.15,80.56016,45.51213,92.5272573697,4.91016,1.43213,5.11475,75.65,44.08,87.555518958,126.15
2020-08-09 18:00:00,86.44608,47.52219,98.6472670162,4.15608,1.21219,4.32925,82.29,46.31,94.4259508822,129.46,4.15608,1.21219,4.32925,4.15608,1.21219,4.32925,0.0,0.0,0.0,126.31,84.75608,25.67219,88.5587626176,4.15608,1.21219,4.32925,80.6,24.46,84.2297548376,125.79,81.86608,45.02219,93.4293992647,4.15608,1.21219,4.32925,77.71,43.81,89.2085208935,125.79
2020-08-09 18:30:00,87.30424,47.50332,99.3911250213,2.99424,0.8733200000000001,3.119,84.31,46.63,96.3459028709,129.34,2.99424,0.8733200000000001,3.119,2.99424,0.8733200000000001,3.119,0.0,0.0,0.0,126.16,85.56424,25.71332,89.3443562415,2.99424,0.8733200000000001,3.119,82.57,24.84,86.2254631765,125.68,82.58424,44.16332,93.6512441444,2.99424,0.8733200000000001,3.119,79.59,43.29,90.6012814479,125.68
2020-08-09 19:00:00,87.8304,47.73845,99.9656879762,2.3604,0.68845,2.45875,85.47,47.05,97.5644576677,129.37,2.3604,0.68845,2.45875,2.3604,0.68845,2.45875,0.0,0.0,0.0,126.16,86.0704,25.95845,89.8996934509,2.3604,0.68845,2.45875,83.71,25.27,87.4410487128,125.72,83.0304,43.51845,93.743814807,2.3604,0.68845,2.45875,80.67,42.83,91.3348662888,125.72
2020-08-09 19:30:00,87.89336,47.70723,100.006112445,1.77336,0.5172300000000001,1.84725,86.12,47.19,98.2015809445,129.37,1.77336,0.5172300000000001,1.84725,1.77336,0.5172300000000001,1.84725,0.0,0.0,0.0,126.16,86.10336,25.90723,89.9164788543,1.77336,0.5172300000000001,1.84725,84.33,25.39,88.0692965795,125.72,83.02336,43.25723,93.6165917611,1.77336,0.5172300000000001,1.84725,81.25,42.74,91.805610395,125.72
2020-08-09 20:00:00,87.2428,48.03665,99.5933024609,1.2227999999999999,0.35665,1.2737500000000002,86.02,47.68,98.3505099123,129.68,1.2227999999999999,0.35665,1.2737500000000002,1.2227999999999999,0.35665,1.2737500000000002,0.0,0.0,0.0,126.44,85.4628,26.12665,89.3671753166,1.2227999999999999,0.35665,1.2737500000000002,84.24,25.77,88.0935326798,126.02,82.3928,43.06665,92.9694026767,1.2227999999999999,0.35665,1.2737500000000002,81.17,42.71,91.7208427785,126.02
2020-08-09 20:30:00,87.3516,48.28005,99.8061383411,0.8916000000000001,0.26005,0.9287500000000001,86.46,48.02,98.9002123355,129.85,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,126.58,85.5616,26.33005,89.521276396,0.8916000000000001,0.26005,0.9287500000000001,84.67,26.07,88.5926283615,126.2,82.4816,42.86005,92.9526665812,0.8916000000000001,0.26005,0.9287500000000001,81.59,42.6,92.0417736683,126.2
2020-08-09 21:00:00,87.42664,48.13402,99.8013089245,0.83664,0.24402000000000001,0.8715,86.59,47.89,98.9508979242,129.7,0.83664,0.24402000000000001,0.8715,0.83664,0.24402000000000001,0.8715,0.0,0.0,0.0,126.45,85.64664,26.18402,89.5597557313,0.83664,0.24402000000000001,0.8715,84.81,25.94,88.6883289954,126.04,82.55664,42.87402,93.0256975198,0.83664,0.24402000000000001,0.8715,81.72,42.63,92.1709026754,126.04
2020-08-09 21:30:00,89.74896,48.00178,101.779402161,0.82896,0.24178000000000002,0.8635,88.92,47.76,100.934553053,129.33,0.82896,0.24178000000000002,0.8635,0.82896,0.24178000000000002,0.8635,0.0,0.0,0.0,126.09,87.90896,26.22178,91.7363995078,0.82896,0.24178000000000002,0.8635,87.08,25.98,90.872915657,125.69,84.68896,42.45178,94.7331703842,0.82896,0.24178000000000002,0.8635,83.86,42.21,93.8838841335,125.69
2020-08-09 22:00:00,87.55096,49.03403,100.3469316669,0.8709600000000001,0.25403000000000003,0.9072500000000001,86.68,48.78,99.4631127605,129.77,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.0,0.0,0.0,126.43,85.74096,27.07403,89.9139328589,0.8709600000000001,0.25403000000000003,0.9072500000000001,84.87,26.82,89.0069059118,126.12,82.64096,42.02403,92.7121748594,0.8709600000000001,0.25403000000000003,0.9072500000000001,81.77,41.77,91.8208353262,126.12
2020-08-09 22:30:00,84.41872,49.80671,98.0164713069,0.9487200000000001,0.27671,0.9882500000000001,83.47,49.53,97.0590634614,130.07,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,126.65,82.68872,27.71671,87.2103229467,0.9487200000000001,0.27671,0.9882500000000001,81.74,27.44,86.2228577583,126.39,79.75872,41.83671,90.0653302868,0.9487200000000001,0.27671,0.9882500000000001,78.81,41.56,89.0968557245,126.39
2020-08-09 23:00:00,80.0472,51.1071,94.9709950366,0.8472000000000001,0.24710000000000001,0.8825000000000001,79.2,50.86,94.1242774209,130.69,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0,0.0,0.0,127.12,78.4072,28.7471,83.5109859255,0.8472000000000001,0.24710000000000001,0.8825000000000001,77.56,28.5,82.6305246262,126.97,75.6972,41.4671,86.3109869614,0.8472000000000001,0.24710000000000001,0.8825000000000001,74.85,41.22,85.4494640124,126.97
2020-08-09 23:30:00,76.10296,52.48628,92.4471206096,0.9129600000000001,0.26628,0.9510000000000001,75.19,52.22,91.544876973,131.28,0.9129600000000001,0.26628,0.9510000000000001,0.9129600000000001,0.26628,0.9510000000000001,0.0,0.0,0.0,127.59,74.55296,29.87628,80.3164737236,0.9129600000000001,0.26628,0.9510000000000001,73.64,29.61,79.3700302381,127.55,72.05296,41.07628,82.9390729596,0.9129600000000001,0.26628,0.9510000000000001,71.14,40.81,82.0143627665,127.55
2020-08-10 00:00:00,72.75912,52.95766,89.9911289842,0.8491200000000001,0.24766000000000002,0.8845000000000001,71.91,52.71,89.1593640623,130.54,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,126.72,71.25912,30.56766,77.5386614603,0.8491200000000001,0.24766000000000002,0.8845000000000001,70.41,30.32,76.6607494093,126.83,68.91912,39.57766,79.4747524227,0.8491200000000001,0.24766000000000002,0.8845000000000001,68.07,39.33,78.6153534623,126.83
2020-08-10 00:30:00,70.16064,53.88602,88.4659174861,0.7406400000000001,0.21602000000000002,0.7715000000000001,69.42,53.67,87.7473948331,131.02,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.0,0.0,0.0,127.1,68.74064,31.34602,75.5503048137,0.7406400000000001,0.21602000000000002,0.7715000000000001,68.0,31.13,74.7868765226,127.28,66.51064,39.17602,77.1908399763,0.7406400000000001,0.21602000000000002,0.7715000000000001,65.77,38.96,76.4432763557,127.28
2020-08-10 01:00:00,68.288,54.37275,87.2905887628,0.798,0.23275,0.83125,67.49,54.14,86.5219030073,131.38,0.798,0.23275,0.83125,0.798,0.23275,0.83125,0.0,0.0,0.0,127.41,66.908,31.67275,74.0259654213,0.798,0.23275,0.83125,66.11,31.44,73.2052300044,127.61,64.798,39.28275,75.775426436,0.798,0.23275,0.83125,64.0,39.05,74.9726783569,127.61
2020-08-10 01:30:00,67.27872,54.62546,86.6623738715,0.73872,0.21546,0.7695000000000001,66.54,54.41,85.9535903846,131.63,0.73872,0.21546,0.7695000000000001,0.73872,0.21546,0.7695000000000001,0.0,0.0,0.0,127.64,65.91872,31.83546,73.2036485419,0.73872,0.21546,0.7695000000000001,65.18,31.62,72.4448535094,127.85,63.85872,39.41546,75.0434181461,0.73872,0.21546,0.7695000000000001,63.12,39.2,74.3019138381,127.85
2020-08-10 02:00:00,66.83808,54.80694,86.435696389,0.7780800000000001,0.22694000000000003,0.8105,66.06,54.58,85.6907229518,131.79,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,127.81,65.50808,31.93694,72.8785063091,0.7780800000000001,0.22694000000000003,0.8105,64.73,31.71,72.0797960596,128.01,63.46808,39.56694,74.7913091198,0.7780800000000001,0.22694000000000003,0.8105,62.69,39.34,74.0112944084,128.01
2020-08-10 02:30:00,65.74096,55.72653,86.1819004639,0.81096,0.23653000000000002,0.8447500000000001,64.93,55.49,85.4110355867,132.3,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,128.23,64.42096,32.67653,72.2344495387,0.81096,0.23653000000000002,0.8447500000000001,63.61,32.44,71.4043815182,128.5,62.44096,39.33653,73.7986184028,0.81096,0.23653000000000002,0.8447500000000001,61.63,39.1,72.9867583881,128.5
2020-08-10 03:00:00,64.22992,56.21206,85.3538418154,0.8299200000000001,0.24206000000000003,0.8645,63.4,55.97,84.5706858196,132.55,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,128.45,62.95992,33.05206,71.1082990702,0.8299200000000001,0.24206000000000003,0.8645,62.13,32.81,70.2611770468,128.73,61.05992,39.30206,72.6151895312,0.8299200000000001,0.24206000000000003,0.8645,60.23,39.06,71.7867432051,128.73
2020-08-10 03:30:00,67.80384,56.36612,88.1731263061,0.84384,0.24612000000000003,0.879,66.96,56.12,87.3675912453,132.68,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,128.59,66.47384,33.17612,74.2928417992,0.84384,0.24612000000000003,0.879,65.63,32.93,73.4280722885,128.86,64.39384,39.34612,75.4631286722,0.84384,0.24612000000000003,0.879,63.55,39.1,74.6150956576,128.86
2020-08-10 04:00:00,74.15024,57.14757,93.6167872177,0.78024,0.22757000000000002,0.8127500000000001,73.37,56.92,92.8603429888,132.73,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,128.59,72.68024,33.95757,80.2217791299,0.78024,0.22757000000000002,0.8127500000000001,71.9,33.73,79.4186558688,128.92,70.28024,38.61757,80.1912018064,0.78024,0.22757000000000002,0.8127500000000001,69.5,38.39,79.3979980856,128.92
2020-08-10 04:30:00,74.74144,56.79792,93.8737799899,0.78144,0.22792,0.8140000000000001,73.96,56.57,93.1141584293,132.55,0.78144,0.22792,0.8140000000000001,0.78144,0.22792,0.8140000000000001,0.0,0.0,0.0,128.46,73.24144,33.68792,80.6175197287,0.78144,0.22792,0.8140000000000001,72.46,33.46,79.8124250979,128.74,70.82144,38.65792,80.6852597591,0.78144,0.22792,0.8140000000000001,70.04,38.43,79.8903404674,128.74
2020-08-10 05:00:00,75.52776,56.38268,94.2520510896,0.79776,0.23268000000000003,0.8310000000000001,74.73,56.15,93.4740359672,132.5,0.79776,0.23268000000000003,0.8310000000000001,0.79776,0.23268000000000003,0.8310000000000001,0.0,0.0,0.0,128.46,73.99776,33.28268,81.1381862812,0.79776,0.23268000000000003,0.8310000000000001,73.2,33.05,80.3152694075,128.68,71.54776,39.04268,81.5071335688,0.79776,0.23268000000000003,0.8310000000000001,70.75,38.81,80.6955921968,128.68
2020-08-10 05:30:00,77.598,55.8315,95.5960563844,0.8280000000000001,0.24150000000000002,0.8625,76.77,55.59,94.7833371432,131.84,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,127.82,76.038,32.9715,82.878810659,0.8280000000000001,0.24150000000000002,0.8625,75.21,32.73,82.0231491714,128.06,73.458,38.6315,82.9968105185,0.8280000000000001,0.24150000000000002,0.8625,72.63,38.39,82.1517437429,128.06
2020-08-10 06:00:00,79.50568,54.54249,96.4159549435,0.8656800000000001,0.25249000000000005,0.90175,78.64,54.29,95.5596865838,131.5,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,127.6,77.90568,31.85249,84.1657655788,0.8656800000000001,0.25249000000000005,0.90175,77.04,31.6,83.2689714119,127.73,75.22568,39.31249,84.8785885925,0.8656800000000001,0.25249000000000005,0.90175,74.36,39.06,83.9946022075,127.73
2020-08-10 06:30:00,88.69552,48.53786,101.1079577553,1.05552,0.30786,1.0995,87.64,48.23,100.0345065465,130.94,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,127.73,86.93552,26.16786,90.7884438387,1.05552,0.30786,1.0995,85.88,25.86,89.6889848309,127.19,83.78552,44.29786,94.7750693075,1.05552,0.30786,1.0995,82.73,43.99,93.6983084159,127.19
2020-08-10 07:00:00,96.17656,44.02858,105.7754534391,1.12656,0.32858000000000004,1.1735,95.05,43.7,104.6144946936,130.26,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,127.58,94.25656,22.01858,96.7941990423,1.12656,0.32858000000000004,1.1735,93.13,21.69,95.6224502928,126.55,90.72656,47.59858,102.4545436154,1.12656,0.32858000000000004,1.1735,89.6,47.27,101.3045551789,126.55
2020-08-10 07:30:00,104.55176,38.42343,111.3886461542,1.4517600000000002,0.42343000000000003,1.51225,103.1,38.0,109.8799799782,128.92,1.4517600000000002,0.42343000000000003,1.51225,1.4517600000000002,0.42343000000000003,1.51225,0.0,0.0,0.0,126.86,102.47176,16.97343,103.8679879629,1.4517600000000002,0.42343000000000003,1.51225,101.02,16.55,102.366707967,125.26,98.52176,51.27343,111.0653042919,1.4517600000000002,0.42343000000000003,1.51225,97.07,50.85,109.5824228606,125.26
2020-08-10 08:00:00,110.38808,34.41444,115.6282054111,2.03808,0.5944400000000001,2.123,108.35,33.82,113.5055721099,128.2,2.03808,0.5944400000000001,2.123,2.03808,0.5944400000000001,2.123,0.0,0.0,0.0,126.61,108.22808,13.32444,109.0452108155,2.03808,0.5944400000000001,2.123,106.19,12.73,106.9503108925,124.55,103.97808,54.33444,117.3186792058,2.03808,0.5944400000000001,2.123,101.94,53.74,115.2378028253,124.55
2020-08-10 08:30:00,115.72904,20.20347,117.4793211564,2.78904,0.81347,2.90525,112.94,19.39,114.5923893633,128.94,2.78904,0.81347,2.90525,2.78904,0.81347,2.90525,0.0,0.0,0.0,126.78,114.72904,10.70347,115.2272402228,2.78904,0.81347,2.90525,111.94,9.89,112.3760459351,125.24,110.89904,49.41347,121.4095881319,2.78904,0.81347,2.90525,108.11,48.6,118.531565838,125.24
2020-08-10 09:00:00,117.02616,9.04388,117.3750991045,3.71616,1.08388,3.871,113.31,7.96,113.5892499315,129.96,3.71616,1.08388,3.871,3.71616,1.08388,3.871,0.0,0.0,0.0,126.99,117.09616,8.89388,117.4334355633,3.71616,1.08388,3.871,113.38,7.8100000000000005,113.6486713517,126.22,113.98616,43.12388,121.8708894601,3.71616,1.08388,3.871,110.27,42.04,118.012009982,126.22
2020-08-10 09:30:00,117.83112,6.82491,118.0286077058,3.65112,1.06491,3.8032500000000002,114.18,5.76,114.3251940737,129.7,3.65112,1.06491,3.8032500000000002,3.65112,1.06491,3.8032500000000002,0.0,0.0,0.0,126.99,117.88112,6.66491,118.0693841678,3.65112,1.06491,3.8032500000000002,114.23,5.6,114.3671845417,125.98,114.74112,44.97491,123.2406878769,3.65112,1.06491,3.8032500000000002,111.09,43.91,119.4532385497,125.98
2020-08-10 10:00:00,118.51448,6.03214,118.6678923831,4.94448,1.44214,5.1505,113.57,4.59,113.6627159626,129.44,4.94448,1.44214,5.1505,4.94448,1.44214,5.1505,0.0,0.0,0.0,126.86,118.58448,5.88214,118.7302761213,4.94448,1.44214,5.1505,113.64,4.44,113.7267039881,125.71,115.47448,46.29214,124.4078685496,4.94448,1.44214,5.1505,110.53,44.85,119.2828713605,125.71
2020-08-10 10:30:00,117.80072,6.03771,117.9553456803,5.34072,1.5577100000000002,5.56325,112.46,4.48,112.5491981313,129.44,5.34072,1.5577100000000002,5.56325,5.34072,1.5577100000000002,5.56325,0.0,0.0,0.0,126.86,117.86072,5.88771,118.0076880884,5.34072,1.5577100000000002,5.56325,112.52,4.33,112.6032828118,125.71,114.78072,46.50771,123.8449868713,5.34072,1.5577100000000002,5.56325,109.44,44.95,118.311521417,125.71
2020-08-10 11:00:00,118.87128,4.59204,118.9599430069,4.60128,1.34204,4.793,114.27,3.25,114.3162079497,129.17,4.60128,1.34204,4.793,4.60128,1.34204,4.793,0.0,0.0,0.0,126.73,118.95128,4.45204,119.0345650381,4.60128,1.34204,4.793,114.35,3.11,114.3922838307,125.45,115.81128,47.25204,125.0800058339,4.60128,1.34204,4.793,111.21,45.91,120.3137240717,125.45
2020-08-10 11:30:00,121.4744,5.39045,121.5939423103,6.8244,1.99045,7.10875,114.65,3.4,114.7004032251,129.32,6.8244,1.99045,7.10875,6.8244,1.99045,7.10875,0.0,0.0,0.0,126.43,121.7644,5.20045,121.8754027175,6.8244,1.99045,7.10875,114.94,3.21,114.9848150844,125.58,119.3644,43.69045,127.109068947,6.8244,1.99045,7.10875,112.54,41.7,120.017255426,125.58
2020-08-10 12:00:00,113.51592,6.30631,113.6909567172,13.01592,3.79631,13.55825,100.5,2.51,100.5313388949,130.48,13.01592,3.79631,13.55825,13.01592,3.79631,13.55825,0.0,0.0,0.0,126.55,113.90592,6.18631,114.0737877098,13.01592,3.79631,13.55825,100.89,2.39,100.9183045835,126.69,112.57592,38.64631,119.0246824842,13.01592,3.79631,13.55825,99.56,34.85,105.4832503291,126.69
2020-08-10 12:30:00,114.84024,7.26507,115.0698134411,9.72024,2.83507,10.12525,105.12,4.43,105.2133038166,130.06,9.72024,2.83507,10.12525,9.72024,2.83507,10.12525,0.0,0.0,0.0,126.4,115.29024,7.14507,115.5114343455,9.72024,2.83507,10.12525,105.57,4.31,105.6579433834,126.3,113.85024,39.41507,120.479977138,9.72024,2.83507,10.12525,104.13,36.58,110.3682621953,126.3
2020-08-10 13:00:00,113.26136,6.54873,113.4505246073,9.32136,2.71873,9.70975,103.94,3.83,104.0105403313,130.31,9.32136,2.71873,9.70975,9.32136,2.71873,9.70975,0.0,0.0,0.0,126.55,113.69136,6.42873,113.8729726848,9.32136,2.71873,9.70975,104.37,3.71,104.4359181508,126.55,112.28136,38.77873,118.789282782,9.32136,2.71873,9.70975,102.96,36.06,109.092095039,126.55
2020-08-10 13:30:00,112.5012,6.5416,112.6912265085,9.3312,2.7216,9.72,103.17,3.8200000000000003,103.2406959488,130.18,9.3312,2.7216,9.72,9.3312,2.7216,9.72,0.0,0.0,0.0,126.41,112.9112,6.4216,113.0936604412,9.3312,2.7216,9.72,103.58,3.7,103.6460631187,126.42,111.5212,38.7516,118.0621215801,9.3312,2.7216,9.72,102.19,36.03,108.3556966661,126.42
2020-08-10 14:00:00,113.28112,7.12491,113.5049624068,8.93112,2.6049100000000003,9.30325,104.35,4.52,104.4478477519,130.15,8.93112,2.6049100000000003,9.30325,8.93112,2.6049100000000003,9.30325,0.0,0.0,0.0,126.47,113.70112,6.98491,113.9154671542,8.93112,2.6049100000000003,9.30325,104.77,4.38,104.861514866,126.38,112.28112,39.284909999999996,118.9552607587,8.93112,2.6049100000000003,9.30325,103.35,36.68,109.6660608393,126.38
2020-08-10 14:30:00,114.4788,6.4984,114.6630928067,8.4288,2.4584,8.78,106.05,4.04,106.126924482,130.24,8.4288,2.4584,8.78,8.4288,2.4584,8.78,0.0,0.0,0.0,126.47,114.9288,6.3684,115.1051066982,8.4288,2.4584,8.78,106.5,3.91,106.5717509474,126.47,113.4888,38.6984,119.9052704763,8.4288,2.4584,8.78,105.06,36.24,111.1347884328,126.47
2020-08-10 15:00:00,118.89416,6.16038,119.0536499392,6.58416,1.9203800000000002,6.8585,112.31,4.24,112.3900071181,130.04,6.58416,1.9203800000000002,6.8585,6.58416,1.9203800000000002,6.8585,0.0,0.0,0.0,126.41,119.37416,5.98038,119.5238679957,6.58416,1.9203800000000002,6.8585,112.79,4.06,112.863048426,126.27,117.81416,38.25038,123.867945275,6.58416,1.9203800000000002,6.8585,111.23,36.33,117.0127420412,126.27
2020-08-10 15:30:00,118.2064,5.6552,118.3415999892,7.0464,2.0552,7.34,111.16,3.6,111.2182790732,130.09,7.0464,2.0552,7.34,7.0464,2.0552,7.34,0.0,0.0,0.0,126.41,118.6464,5.4752,118.7726654075,7.0464,2.0552,7.34,111.6,3.42,111.6523909283,126.33,117.1164,37.7652,123.0547092963,7.0464,2.0552,7.34,110.07,35.71,115.7177989766,126.33
2020-08-10 16:00:00,116.1588,5.1734,116.2739475764,10.4688,3.0534,10.905,105.69,2.12,105.7112600436,130.71,10.4688,3.0534,10.905,10.4688,3.0534,10.905,0.0,0.0,0.0,126.72,116.5888,5.0134,116.696540073,10.4688,3.0534,10.905,106.12,1.96,106.1380987205,126.93,115.1588,37.6134,121.1458504324,10.4688,3.0534,10.905,104.69,34.56,110.2469487106,126.93
2020-08-10 16:30:00,117.9368,3.88865,118.0008914927,10.0068,2.91865,10.42375,107.93,0.97,107.9343587557,131.15,10.0068,2.91865,10.42375,10.0068,2.91865,10.42375,0.0,0.0,0.0,127.01,118.3668,3.80865,118.4280589939,10.0068,2.91865,10.42375,108.36,0.89,108.3636548848,127.36,116.8968,36.38865,122.4295540262,10.0068,2.91865,10.42375,106.89,33.47,112.0076470604,127.36
2020-08-10 17:00:00,120.47072,4.20521,120.5440922172,9.24072,2.6952100000000003,9.62575,111.23,1.51,111.2402490109,131.54,9.24072,2.6952100000000003,9.62575,9.24072,2.6952100000000003,9.62575,0.0,0.0,0.0,127.17,120.92072,4.40521,121.0009355355,9.24072,2.6952100000000003,9.62575,111.68,1.71,111.6930906547,127.76,119.38072,34.03521,124.1376325997,9.24072,2.6952100000000003,9.62575,110.14,31.34,114.5120744725,127.76
2020-08-10 17:30:00,120.65144,6.78792,120.8422352988,8.22144,2.39792,8.564,112.43,4.39,112.5156744636,131.98,8.22144,2.39792,8.564,8.22144,2.39792,8.564,0.0,0.0,0.0,127.29,121.08144,7.02792,121.2852289935,8.22144,2.39792,8.564,112.86,4.63,112.9549312779,128.2,119.54144,31.12792,123.52774296,8.22144,2.39792,8.564,111.32,28.73,114.9676271826,128.2
2020-08-10 18:00:00,118.21384,8.73612,118.536204428,7.56384,2.20612,7.879,110.65,6.53,110.8425162111,132.21,7.56384,2.20612,7.879,7.56384,2.20612,7.879,0.0,0.0,0.0,127.29,118.63384,8.96612,118.9721786848,7.56384,2.20612,7.879,111.07,6.76,111.2755251616,128.44,117.12384,28.95612,120.6501172059,7.56384,2.20612,7.879,109.56,26.75,112.7783494293,128.44
2020-08-10 18:30:00,117.6928,10.60165,118.1693283156,6.6228,1.93165,6.89875,111.07,8.67,111.4078713557,132.35,6.6228,1.93165,6.89875,6.6228,1.93165,6.89875,0.0,0.0,0.0,127.17,118.0828,10.84165,118.5794629376,6.6228,1.93165,6.89875,111.46,8.91,111.8155610816,128.59,116.5728,26.81165,119.6163963492,6.6228,1.93165,6.89875,109.95,24.88,112.7298403263,128.59
2020-08-10 19:00:00,118.52304,10.92797,119.0257599815,5.51304,1.60797,5.74275,113.01,9.32,113.3936616394,132.64,5.51304,1.60797,5.74275,5.51304,1.60797,5.74275,0.0,0.0,0.0,127.41,118.93304,11.17797,119.4571681272,5.51304,1.60797,5.74275,113.42,9.57,113.8230262293,128.88,117.40304,25.82797,120.2104730694,5.51304,1.60797,5.74275,111.89,24.22,114.481354377,128.88
2020-08-10 19:30:00,116.62384,11.90987,117.2303930718,5.07384,1.47987,5.28525,111.55,10.43,112.0365449307,132.64,5.07384,1.47987,5.28525,5.07384,1.47987,5.28525,0.0,0.0,0.0,127.25,117.02384,12.16987,117.6549398205,5.07384,1.47987,5.28525,111.95,10.69,112.459230835,128.88,115.50384,24.64987,118.1048396373,5.07384,1.47987,5.28525,110.43,23.17,112.8345416971,128.88
2020-08-10 20:00:00,115.87488,12.62434,116.5605498248,4.57488,1.33434,4.7655,111.3,11.29,111.8711495427,132.54,4.57488,1.33434,4.7655,4.57488,1.33434,4.7655,0.0,0.0,0.0,127.09,116.27488,12.87434,116.9854535806,4.57488,1.33434,4.7655,111.7,11.54,112.2945305881,128.8,114.76488,23.60434,117.1671564401,4.57488,1.33434,4.7655,110.19,22.27,112.4179211692,128.8
2020-08-10 20:30:00,115.07504,13.22272,115.8322284824,4.53504,1.32272,4.724,110.54,11.9,111.1786922031,132.43,4.53504,1.32272,4.724,4.53504,1.32272,4.724,0.0,0.0,0.0,126.89,115.46504,13.48272,116.2495557015,4.53504,1.32272,4.724,110.93,12.16,111.5944913515,128.68,113.96504,22.97272,116.2573705466,4.53504,1.32272,4.724,109.43,21.65,111.5510977086,128.68
2020-08-10 21:00:00,115.252,11.57225,115.8315176196,1.242,0.36225,1.29375,114.01,11.21,114.5597843923,132.59,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,127.18,115.682,11.83225,116.2855419391,1.242,0.36225,1.29375,114.44,11.47,115.0133666145,128.84,114.112,22.74225,116.3561707821,1.242,0.36225,1.29375,112.87,22.38,115.0673772187,128.84
2020-08-10 21:30:00,114.24856,14.980830000000001,115.2265539256,4.76856,1.39083,4.96725,109.48,13.59,110.32025426,132.84,4.76856,1.39083,4.96725,4.76856,1.39083,4.96725,0.0,0.0,0.0,127.11,114.61856,15.24083,115.6274067666,4.76856,1.39083,4.96725,109.85,13.85,110.7196685327,129.08,113.14856,21.54083,115.1807448629,4.76856,1.39083,4.96725,108.38,20.15,110.2372300995,129.08
2020-08-10 22:00:00,109.39776,18.15893,110.8946194897,4.72776,1.37893,4.92475,104.67,16.78,106.006496499,133.56,4.72776,1.37893,4.92475,4.72776,1.37893,4.92475,0.0,0.0,0.0,127.43,109.73776,18.39893,111.2694773735,4.72776,1.37893,4.92475,105.01,17.02,106.3803576794,129.78,108.36776,18.70893,109.970884643,4.72776,1.37893,4.92475,103.64,17.33,105.0789155825,129.78
2020-08-10 22:30:00,104.81248,18.03864,106.3534131883,1.33248,0.38864000000000004,1.388,103.48,17.65,104.9744392698,133.06,1.33248,0.38864000000000004,1.388,1.33248,0.38864000000000004,1.388,0.0,0.0,0.0,126.84,105.15248,18.27864,106.7293433429,1.33248,0.38864000000000004,1.388,103.82,17.89,105.3501044138,129.3,103.79248,16.67864,105.1240026673,1.33248,0.38864000000000004,1.388,102.46,16.29,103.7468828447,129.3
2020-08-10 23:00:00,99.91136,18.82873,101.6700591643,1.16136,0.33873000000000003,1.20975,98.75,18.49,100.4661266298,133.44,1.16136,0.33873000000000003,1.20975,1.16136,0.33873000000000003,1.20975,0.0,0.0,0.0,127.05,100.22136,19.03873,102.0136963366,1.16136,0.33873000000000003,1.20975,99.06,18.7,100.8095908136,129.63,98.96136,16.06873,100.2574429001,1.16136,0.33873000000000003,1.20975,97.8,15.73,99.0569174768,129.63
2020-08-10 23:30:00,94.41704,20.84622,96.6909630247,0.9470400000000001,0.27622,0.9865,93.47,20.57,95.7066653896,134.15,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,127.48,94.69704,21.05622,97.0097612895,0.9470400000000001,0.27622,0.9865,93.75,20.78,96.0253659196,130.31,93.54704,14.28622,94.6316267146,0.9470400000000001,0.27622,0.9865,92.6,14.01,93.6538312083,130.31
2020-08-11 00:00:00,89.80112,21.84366,92.4196225671,1.04112,0.30366000000000004,1.0845,88.76,21.54,91.3362425327,134.28,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,127.48,90.05112,22.03366,92.707531443,1.04112,0.30366000000000004,1.0845,89.01,21.73,91.6240852615,130.42,88.99112,13.48366,90.0068248848,1.04112,0.30366000000000004,1.0845,87.95,13.18,88.9320802635,130.42
2020-08-11 00:30:00,86.2332,23.3376,89.3353701285,0.8832000000000001,0.2576,0.92,85.35,23.08,88.4155467098,134.75,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,127.72,86.4632,23.5076,89.6018538424,0.8832000000000001,0.2576,0.92,85.58,23.25,88.6820100133,130.86,85.4732,12.1676,86.3349199803,0.8832000000000001,0.2576,0.92,84.59,11.91,85.4243302578,130.86
2020-08-11 01:00:00,83.55464,24.62052,87.1065317333,0.82464,0.24052,0.859,82.73,24.38,86.2475350372,134.66,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,127.47,83.78464,24.78052,87.3724216867,0.82464,0.24052,0.859,82.96,24.54,86.5134278595,130.78,82.83464,10.80052,83.5357936229,0.82464,0.24052,0.859,82.01,10.56,82.6870830299,130.78
2020-08-11 01:30:00,82.03608,25.38719,85.8744888652,0.9160800000000001,0.26719000000000004,0.95425,81.12,25.12,84.9203674038,134.91,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,127.64,82.24608,25.55719,86.1254180603,0.9160800000000001,0.26719000000000004,0.95425,81.33,25.29,85.1713155939,131.03,81.33608,10.20719,81.9740485609,0.9160800000000001,0.26719000000000004,0.95425,80.42,9.94,81.0319689999,131.03
2020-08-11 02:00:00,80.97712,25.39291,84.8651509264,0.8671200000000001,0.25291,0.9032500000000001,80.11,25.14,83.9620848955,134.97,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,127.69,81.18712,25.54291,85.110450035,0.8671200000000001,0.25291,0.9032500000000001,80.32,25.29,84.2074016937,131.08,80.29712,10.26291,80.9503230504,0.8671200000000001,0.25291,0.9032500000000001,79.43,10.01,80.0582600361,131.08
2020-08-11 02:30:00,79.95264,26.00702,84.0760948918,0.81264,0.23702,0.8465,79.14,25.77,83.229997597,135.63,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,128.27,80.17264,26.14702,84.3286360583,0.81264,0.23702,0.8465,79.36,25.91,83.4825592564,131.72,79.29264,9.92702,79.9116292178,0.81264,0.23702,0.8465,78.48,9.69,79.0759539936,131.72
2020-08-11 03:00:00,78.72368,26.08149,82.9316701469,0.79368,0.23149000000000003,0.8267500000000001,77.93,25.85,82.1054651043,135.87,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,128.5,78.93368,26.22149,83.1750706412,0.79368,0.23149000000000003,0.8267500000000001,78.14,25.99,82.3488900957,131.94,78.09368,10.02149,78.7340658023,0.79368,0.23149000000000003,0.8267500000000001,77.3,9.79,77.9174826339,131.94
2020-08-11 03:30:00,78.2584,26.2162,82.5328196114,0.8784000000000001,0.25620000000000004,0.915,77.38,25.96,81.6185395606,135.95,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,128.55,78.4584,26.3462,82.7637770102,0.8784000000000001,0.25620000000000004,0.915,77.58,26.09,81.8495235172,132.01,77.6184,9.9862,78.2581638489,0.8784000000000001,0.25620000000000004,0.915,76.74,9.73,77.354382552,132.01
2020-08-11 04:00:00,77.63176,26.57593,82.0546782095,0.9117600000000001,0.26593,0.9497500000000001,76.72,26.31,81.1059461445,136.08,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,128.63,77.83176,26.71593,82.2892689265,0.9117600000000001,0.26593,0.9497500000000001,76.92,26.45,81.3405735165,132.15,77.02176,9.70593,77.6308997157,0.9117600000000001,0.26593,0.9497500000000001,76.11,9.44,76.6931920055,132.15
2020-08-11 04:30:00,77.77408,26.59744,82.1962975711,0.81408,0.23744,0.848,76.96,26.36,81.3491929892,135.53,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0.0,0.0,0.0,128.09,77.98408,26.72744,82.4370837815,0.81408,0.23744,0.848,77.17,26.49,81.5900055154,131.62,77.14408,9.35744,77.7095281314,0.81408,0.23744,0.848,76.33,9.12,76.8729035486,131.62
2020-08-11 05:00:00,78.6904,25.9697,82.8649767408,0.6504,0.1897,0.6775,78.04,25.78,82.1878944857,135.42,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,128.09,78.8904,26.0997,83.0956650629,0.6504,0.1897,0.6775,78.24,25.91,82.4186004492,131.5,78.0404,9.8397,78.6582718362,0.6504,0.1897,0.6775,77.39,9.65,77.9893236283,131.5
2020-08-11 05:30:00,80.3892,25.25185,84.2619689128,0.8292,0.24185,0.86375,79.56,25.01,83.3984034619,134.46,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,127.22,80.6092,25.40185,84.5168451142,0.8292,0.24185,0.86375,79.78,25.16,83.6532964085,130.59,79.7192,10.16185,80.3642584988,0.8292,0.24185,0.86375,78.89,9.92,79.511247632,130.59
2020-08-11 06:00:00,82.08696,24.26828,85.5991729878,0.81696,0.23828000000000002,0.851,81.27,24.03,84.7481787415,134.46,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,127.34,82.31696,24.39828,85.8566128531,0.81696,0.23828000000000002,0.851,81.5,24.16,85.0056209906,130.59,81.39696,11.11828,82.1527920852,0.81696,0.23828000000000002,0.851,80.58,10.88,81.3111972609,130.59
2020-08-11 06:30:00,90.5468,19.5799,92.6395999249,0.8568,0.2499,0.8925000000000001,89.69,19.33,91.7493596708,134.08,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,127.54,90.8468,19.7199,92.9624414818,0.8568,0.2499,0.8925000000000001,89.99,19.47,92.0721510556,130.22,89.7568,15.5099,91.0869921792,0.8568,0.2499,0.8925000000000001,88.9,15.26,90.2002084255,130.22
2020-08-11 07:00:00,96.62752,16.19886,97.975918912,1.12752,0.32886000000000004,1.1745,95.5,15.87,96.8096425982,133.53,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,127.43,96.95752,16.35886,98.3278850838,1.12752,0.32886000000000004,1.1745,95.83,16.03,97.161462525,129.69,95.73752,18.69886,97.5465022492,1.12752,0.32886000000000004,1.1745,94.61,18.37,96.3769111354,129.69
2020-08-11 07:30:00,104.22304,12.07672,104.9203947419,1.2230400000000001,0.35672000000000004,1.274,103.0,11.72,103.6646439245,132.46,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,126.94,104.62304,12.24672,105.3373753689,1.2230400000000001,0.35672000000000004,1.274,103.4,11.89,104.0813724929,128.67,103.25304,22.25672,105.6245797833,1.2230400000000001,0.35672000000000004,1.274,102.03,21.9,104.3538734307,128.67
2020-08-11 08:00:00,111.01896,8.24428,111.3246497062,1.48896,0.43428000000000005,1.5510000000000002,109.53,7.8100000000000005,109.8080916873,131.66,1.48896,0.43428000000000005,1.5510000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.0,0.0,0.0,126.66,111.46896,8.43428,111.7875937777,1.48896,0.43428000000000005,1.5510000000000002,109.98,8.0,110.2705781249,127.9,109.97896,25.73428,112.9496560854,1.48896,0.43428000000000005,1.5510000000000002,108.49,25.3,111.4009429942,127.9
2020-08-11 08:30:00,116.656,5.2655,116.7747739293,1.8359999999999999,0.5355,1.9125,114.82,4.73,114.9173846726,131.69,1.8359999999999999,0.5355,1.9125,1.8359999999999999,0.5355,1.9125,0.0,0.0,0.0,127.09,117.136,5.4655000000000005,117.2634392564,1.8359999999999999,0.5355,1.9125,115.3,4.93,115.4053503959,127.9,115.516,28.8955,119.075170276,1.8359999999999999,0.5355,1.9125,113.68,28.36,117.1641242019,127.9
2020-08-11 09:00:00,120.236,3.098,120.275904902,1.776,0.518,1.85,118.46,2.58,118.4880922287,131.6,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,127.28,120.746,3.308,120.7913050679,1.776,0.518,1.85,118.97,2.79,119.0027100532,127.83,119.066,30.908,123.0122628846,1.776,0.518,1.85,117.29,30.39,121.1630975174,127.83
2020-08-11 09:30:00,122.7612,1.8291,122.7748257268,2.1912,0.6391,2.2825,120.57,1.19,120.5758723792,131.36,2.1912,0.6391,2.2825,2.1912,0.6391,2.2825,0.0,0.0,0.0,127.28,123.2812,2.0491,123.2982282283,2.1912,0.6391,2.2825,121.09,1.4100000000000001,121.098208905,127.61,121.5412,32.2091,125.7365874368,2.1912,0.6391,2.2825,119.35,31.57,123.4547990157,127.61
2020-08-11 10:00:00,122.20936,1.55523,122.2192554877,3.30936,0.96523,3.44725,118.9,0.59,118.9014638261,131.23,3.30936,0.96523,3.44725,3.30936,0.96523,3.44725,0.0,0.0,0.0,127.18,122.71936,1.77523,122.7321993625,3.30936,0.96523,3.44725,119.41,0.81,119.4127472257,127.48,121.01936,33.04523,125.4498813095,3.30936,0.96523,3.44725,117.71,32.08,122.003157746,127.48
2020-08-11 10:30:00,120.42456,1.75758,120.437385137,4.41456,1.28758,4.5985,116.01,0.47000000000000003,116.0109520692,131.23,4.41456,1.28758,4.5985,4.41456,1.28758,4.5985,0.0,0.0,0.0,127.18,120.92456,1.9775800000000001,120.940729425,4.41456,1.28758,4.5985,116.51,0.6900000000000001,116.5120431543,127.48,119.27456,33.52758,123.897212575,4.41456,1.28758,4.5985,114.86,32.24,119.2989404815,127.48
2020-08-11 11:00:00,118.65488,2.04434,118.6724899623,6.25488,1.82434,6.5155,112.4,0.22,112.4002153023,131.1,6.25488,1.82434,6.5155,6.25488,1.82434,6.5155,0.0,0.0,0.0,127.05,119.13488,2.02434,119.1520775524,6.25488,1.82434,6.5155,112.88,0.2,112.8801771792,127.34,117.55488,34.61434,122.5451033108,6.25488,1.82434,6.5155,111.3,32.79,116.0296259582,127.34
2020-08-11 11:30:00,114.69944,3.44567,114.7511837763,7.93944,2.31567,8.27025,106.76,1.13,106.7659800686,130.92,7.93944,2.31567,8.27025,7.93944,2.31567,8.27025,0.0,0.0,0.0,126.9,115.11944,3.29567,115.1666049976,7.93944,2.31567,8.27025,107.18,0.98,107.1844802199,127.16,113.65944,36.04567,119.2382431389,7.93944,2.31567,8.27025,105.72,33.73,110.9704073165,127.16
2020-08-11 12:00:00,113.28072,5.22271,113.4010503631,8.58072,2.50271,8.93825,104.7,2.7199999999999998,104.7353254638,130.65,8.58072,2.50271,8.93825,8.58072,2.50271,8.93825,0.0,0.0,0.0,126.79,113.71072,5.07271,113.823812226,8.58072,2.50271,8.93825,105.13,2.5700000000000003,105.1614083207,126.88,112.29072,37.65271,118.4353510083,8.58072,2.50271,8.93825,103.71,35.15,109.504733231,126.88
2020-08-11 12:30:00,113.08784,5.95062,113.2442909565,8.84784,2.58062,9.2165,104.24,3.37,104.2944605432,130.72,8.84784,2.58062,9.2165,8.84784,2.58062,9.2165,0.0,0.0,0.0,126.91,113.52784,5.82062,113.6769548864,8.84784,2.58062,9.2165,104.68,3.24,104.7301293802,126.96,112.09784,38.39062,118.4895161466,8.84784,2.58062,9.2165,103.25,35.81,109.2836611759,126.96
2020-08-11 13:00:00,112.9408,5.7419,113.0866646438,8.4408,2.4619,8.7925,104.5,3.2800000000000002,104.5514629262,130.88,8.4408,2.4619,8.7925,8.4408,2.4619,8.7925,0.0,0.0,0.0,127.06,113.3808,5.6019,113.5191045254,8.4408,2.4619,8.7925,104.94,3.14,104.9869668102,127.12,111.9608,38.2119,118.3020288848,8.4408,2.4619,8.7925,103.52,35.75,109.5191896427,127.12
2020-08-11 13:30:00,112.7816,5.92505,112.9371308121,9.1716,2.67505,9.55375,103.61,3.25,103.6609598644,130.88,9.1716,2.67505,9.55375,9.1716,2.67505,9.55375,0.0,0.0,0.0,127.06,113.2116,5.78505,113.3593100635,9.1716,2.67505,9.55375,104.04,3.11,104.0864722238,127.12,111.8116,38.47505,118.2461981083,9.1716,2.67505,9.55375,102.64,35.8,108.7042299085,127.12
2020-08-11 14:00:00,113.8916,6.1263,114.056249729,8.4216,2.4563,8.7725,105.47,3.67,105.53383248989999,130.84,8.4216,2.4563,8.7725,8.4216,2.4563,8.7725,0.0,0.0,0.0,127.06,114.3416,5.9863,114.4981977074,8.4216,2.4563,8.7725,105.92,3.5300000000000002,105.9788059,127.08,112.9016,38.6063,119.319812614,8.4216,2.4563,8.7725,104.48,36.15,110.5571928913,127.08
2020-08-11 14:30:00,114.87824,6.07907,115.0389721684,8.32824,2.4290700000000003,8.67525,106.55,3.65,106.6124992672,130.84,8.32824,2.4290700000000003,8.67525,8.32824,2.4290700000000003,8.67525,0.0,0.0,0.0,127.06,115.31824,5.91907,115.4700474858,8.32824,2.4290700000000003,8.67525,106.99,3.49,107.046906541,127.08,113.85824,38.54907,120.207028138,8.32824,2.4290700000000003,8.67525,105.53,36.12,111.5402855474,127.08
2020-08-11 15:00:00,114.7216,6.3488,114.897139947,8.3616,2.4388,8.71,106.36,3.91,106.4318453284,130.75,8.3616,2.4388,8.71,8.3616,2.4388,8.71,0.0,0.0,0.0,126.99,115.1716,6.1888,115.3377591771,8.3616,2.4388,8.71,106.81,3.75,106.8758092367,126.99,113.7216,38.7888,120.1547889682,8.3616,2.4388,8.71,105.36,36.35,111.4542601249,126.99
2020-08-11 15:30:00,115.52048,5.75264,115.6636250789,8.10048,2.36264,8.438,107.42,3.39,107.4734781237,130.72,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0.0,0.0,0.0,126.89,115.98048,5.59264,116.1152417351,8.10048,2.36264,8.438,107.88,3.23,107.928343358,126.97,114.52048,38.19264,120.7212412527,8.10048,2.36264,8.438,106.42,35.83,112.2898272329,126.97
2020-08-11 16:00:00,116.64712,5.02166,116.7551612283,7.61712,2.22166,7.9345,109.03,2.8,109.0659474813,130.88,7.61712,2.22166,7.9345,7.61712,2.22166,7.9345,0.0,0.0,0.0,127.01,117.09712,4.84166,117.1971722519,7.61712,2.22166,7.9345,109.48,2.62,109.511345531,127.12,115.58712,37.53166,121.527806745,7.61712,2.22166,7.9345,107.97,35.31,113.5971698591,127.12
2020-08-11 16:30:00,115.682,3.9785,115.7503934605,10.212,2.9785,10.6375,105.47,1.0,105.474740578,131.78,10.212,2.9785,10.6375,10.212,2.9785,10.6375,0.0,0.0,0.0,127.43,116.092,4.1285,116.1653863087,10.212,2.9785,10.6375,105.88,1.15,105.8862450935,128.0,114.672,35.1385,119.9349063711,10.212,2.9785,10.6375,104.46,32.16,109.298477574,128.0
2020-08-11 17:00:00,117.32584,5.13837,117.4383054117,9.04584,2.63837,9.42275,108.28,2.5,108.3088565169,132.08,9.04584,2.63837,9.42275,9.04584,2.63837,9.42275,0.0,0.0,0.0,127.56,117.76584,5.35837,117.8876804419,9.04584,2.63837,9.42275,108.72,2.7199999999999998,108.7540196958,128.3,116.29584,33.29837,120.969020191,9.04584,2.63837,9.42275,107.25,30.66,111.5463943837,128.3
