Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-11 17:30:00,119.81464,6.32802,119.9816310751,8.32464,2.42802,8.6715,111.49,3.9,111.5581915415,132.29,8.32464,2.42802,8.6715,8.32464,2.42802,8.6715,0.0,0.0,0.0,127.64,120.25464,6.56802,120.4338711835,8.32464,2.42802,8.6715,111.93,4.14,112.0065377556,128.53,118.73464,31.80802,122.9213767912,8.32464,2.42802,8.6715,110.41,29.38,114.2521444,128.53
2020-08-11 18:00:00,121.08784,6.9468700000000005,121.2869490038,7.49784,2.18687,7.81025,113.59,4.76,113.6896903857,132.29,7.49784,2.18687,7.81025,7.49784,2.18687,7.81025,0.0,0.0,0.0,127.64,121.53784,7.20687,121.7513265926,7.49784,2.18687,7.81025,114.04,5.02,114.1504358292,128.57,119.96784,30.72687,123.8403132032,7.49784,2.18687,7.81025,112.47,28.54,116.0346176794,128.57
2020-08-11 18:30:00,120.99792,8.33231,121.2844756523,6.48792,1.8923100000000002,6.75825,114.51,6.44,114.6909486402,132.51,6.48792,1.8923100000000002,6.75825,6.48792,1.8923100000000002,6.75825,0.0,0.0,0.0,127.64,121.42792,8.58231,121.7308334008,6.48792,1.8923100000000002,6.75825,114.94,6.69,115.1345287045,128.79,119.85792000000001,28.89231,123.2910644121,6.48792,1.8923100000000002,6.75825,113.37,27.0,116.5407950033,128.79
2020-08-11 19:00:00,121.11184,8.11887,121.3836638031,5.48184,1.59887,5.71025,115.63,6.52,115.8136749266,132.35,5.48184,1.59887,5.71025,5.48184,1.59887,5.71025,0.0,0.0,0.0,127.47,121.55184,8.39887,121.8416629264,5.48184,1.59887,5.71025,116.07,6.8,116.2690195194,128.63,119.96184,28.42887,123.2844017127,5.48184,1.59887,5.71025,114.48,26.83,117.5819684305,128.63
2020-08-11 19:30:00,119.79344,9.33142,120.1563301131,4.87344,1.42142,5.0765,114.92,7.91,115.1919029272,132.89,4.87344,1.42142,5.0765,4.87344,1.42142,5.0765,0.0,0.0,0.0,127.81,120.22344,9.601420000000001,120.6062303177,4.87344,1.42142,5.0765,115.35,8.18,115.6396770144,129.14,118.64344,27.15142,121.7105807358,4.87344,1.42142,5.0765,113.77,25.73,116.643241553,129.14
2020-08-11 20:00:00,119.33584,8.89337,119.6667653881,2.68584,0.78337,2.79775,116.65,8.11,116.9315808497,132.55,2.68584,0.78337,2.79775,2.68584,0.78337,2.79775,0.0,0.0,0.0,127.5,119.78584,9.17337,120.1365813633,2.68584,0.78337,2.79775,117.1,8.39,117.4001793014,128.82,118.17584,26.11337,121.0265972936,2.68584,0.78337,2.79775,115.49,25.33,118.2351428299,128.82
2020-08-11 20:30:00,118.73552,10.09411,119.1638148364,3.78552,1.10411,3.94325,114.95,8.99,115.3010086686,132.89,3.78552,1.10411,3.94325,3.78552,1.10411,3.94325,0.0,0.0,0.0,127.72,119.16552,10.37411,119.6162334935,3.78552,1.10411,3.94325,115.38,9.27,115.7517917788,129.16,117.58552,25.77411,120.3771542277,3.78552,1.10411,3.94325,113.8,24.67,116.4433291348,129.16
2020-08-11 21:00:00,118.37904,10.58722,118.8515306534,4.13904,1.20722,4.3115,114.24,9.38,114.6244389299,132.85,4.13904,1.20722,4.3115,4.13904,1.20722,4.3115,0.0,0.0,0.0,127.63,118.80904,10.86722,119.3050059983,4.13904,1.20722,4.3115,114.67,9.66,115.0761682539,129.11,117.23904,25.49722,119.9795846294,4.13904,1.20722,4.3115,113.1,24.29,115.6789267758,129.11
2020-08-11 21:30:00,119.82704,9.78247,120.2256887461,1.9970400000000001,0.58247,2.08025,117.83,9.2,118.18861578,132.66,1.9970400000000001,0.58247,2.08025,1.9970400000000001,0.58247,2.08025,0.0,0.0,0.0,127.51,120.27704,10.08247,120.6988920929,1.9970400000000001,0.58247,2.08025,118.28,9.5,118.6608966762,128.94,118.64704,24.93247,121.2383939231,1.9970400000000001,0.58247,2.08025,116.65,24.35,119.1643612831,128.94
2020-08-11 22:00:00,116.05064,11.137270000000001,116.5838317584,0.71064,0.20727,0.7402500000000001,115.34,10.93,115.8567240172,132.22,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,126.88,116.47064,11.43727,117.0308554487,0.71064,0.20727,0.7402500000000001,115.76,11.23,116.3034414796,128.52,114.86064,22.59727,117.0623903423,0.71064,0.20727,0.7402500000000001,114.15,22.39,116.3251245432,128.52
2020-08-11 22:30:00,110.49936,13.82523,111.3608797781,0.6693600000000001,0.19523000000000001,0.69725,109.83,13.63,110.6725160101,132.72,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,127.01,110.87936,14.10523,111.7729394235,0.6693600000000001,0.19523000000000001,0.69725,110.21,13.91,111.0843472322,128.99,109.39936,20.19523,111.2477742841,0.6693600000000001,0.19523000000000001,0.69725,108.73,20.0,110.5541175172,128.99
2020-08-11 23:00:00,104.15064,15.81227,105.3441203626,0.83064,0.24227,0.8652500000000001,103.32,15.57,104.4865890916,133.07,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,127.07,104.50064,16.06227,105.7278595166,0.83064,0.24227,0.8652500000000001,103.67,15.82,104.8701163344,129.31,103.14064,18.57227,104.7994314515,0.83064,0.24227,0.8652500000000001,102.31,18.33,103.9390446367,129.31
2020-08-11 23:30:00,99.48032,17.12551,100.9436335787,0.67032,0.19551000000000002,0.69825,98.81,16.93,100.249892768,133.5,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,127.3,99.79032,17.35551,101.2883097552,0.67032,0.19551000000000002,0.69825,99.12,17.16,100.5944332456,129.72,98.54032,17.44551,100.0726760153,0.67032,0.19551000000000002,0.69825,97.87,17.25,99.3785660995,129.72
2020-08-12 00:00:00,95.05744,18.90967,96.9200315666,0.54744,0.15967,0.57025,94.51,18.75,96.3519724759,133.93,0.54744,0.15967,0.57025,0.54744,0.15967,0.57025,0.0,0.0,0.0,127.47,95.35744,19.12967,97.2573166279,0.54744,0.15967,0.57025,94.81,18.97,96.6891772641,130.12,94.17744,15.79967,95.493558825,0.54744,0.15967,0.57025,93.63,15.64,94.92726952780001,130.12
2020-08-12 00:30:00,90.82968,20.37949,93.0878852567,0.64968,0.18949000000000002,0.6767500000000001,90.18,20.19,92.4124910388,133.83,0.64968,0.18949000000000002,0.6767500000000001,0.64968,0.18949000000000002,0.6767500000000001,0.0,0.0,0.0,127.18,91.09968,20.58949,93.3974239182,0.64968,0.18949000000000002,0.6767500000000001,90.45,20.4,92.7219634175,130.02,90.00968,14.37949,91.1510407311,0.64968,0.18949000000000002,0.6767500000000001,89.36,14.19,90.4796424617,130.02
2020-08-12 01:00:00,87.98696,21.37578,90.5462815396,0.6369600000000001,0.18578000000000003,0.6635,87.35,21.19,89.8834723406,134.05,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,127.26,88.24696,21.56578,90.8438705486,0.6369600000000001,0.18578000000000003,0.6635,87.61,21.38,90.1810207305,130.24,87.21696,13.50578,88.2564683468,0.6369600000000001,0.18578000000000003,0.6635,86.58,13.32,87.5986232769,130.24
2020-08-12 01:30:00,86.16512,22.45441,89.0428460521,0.7351200000000001,0.21441000000000002,0.76575,85.43,22.24,88.2774178372,134.3,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,127.4,86.41512,22.63441,89.3302271388,0.7351200000000001,0.21441000000000002,0.76575,85.68,22.42,88.5647717775,130.49,85.40512,12.60441,86.3302129828,0.7351200000000001,0.21441000000000002,0.76575,84.67,12.39,85.5717301449,130.49
2020-08-12 02:00:00,84.70296,23.21128,87.8257078081,0.7929600000000001,0.23128,0.8260000000000001,83.91,22.98,86.9998189653,134.51,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,127.53,84.94296,23.38128,88.1021606318,0.7929600000000001,0.23128,0.8260000000000001,84.15,23.15,87.2762567942,130.69,83.98296,12.01128,84.8375413222,0.7929600000000001,0.23128,0.8260000000000001,83.19,11.78,84.0199053796,130.69
2020-08-12 02:30:00,83.24584,23.888370000000002,86.60556621,0.8858400000000001,0.25837000000000004,0.9227500000000001,82.36,23.63,85.6828250001,135.05,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,127.96,83.48584,24.05837,86.8832011816,0.8858400000000001,0.25837000000000004,0.9227500000000001,82.6,23.8,85.9604560248,131.2,82.54584,11.72837,83.3748784956,0.8858400000000001,0.25837000000000004,0.9227500000000001,81.66,11.47,82.4616062177,131.2
2020-08-12 03:00:00,81.87728,24.29254,85.4050143718,0.7972800000000001,0.23254000000000002,0.8305,81.08,24.06,84.5745233507,135.25,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,128.13,82.10728,24.46254,85.6739242258,0.7972800000000001,0.23254000000000002,0.8305,81.31,24.23,84.843438167,131.4,81.18728,11.39254,81.9827079417,0.7972800000000001,0.23254000000000002,0.8305,80.39,11.16,81.1609370325,131.4
2020-08-12 03:30:00,81.11752,24.58386,84.7609475139,0.7675200000000001,0.22386000000000003,0.7995,80.35,24.36,83.9614917685,135.47,0.7675200000000001,0.22386000000000003,0.7995,0.7675200000000001,0.22386000000000003,0.7995,0.0,0.0,0.0,128.29,81.36752,24.74386,85.0466455461,0.7675200000000001,0.22386000000000003,0.7995,80.6,24.52,84.247198173,131.61,80.46752,11.20386,81.2437582455,0.7675200000000001,0.22386000000000003,0.7995,79.7,10.98,80.4527836684,131.61
2020-08-12 04:00:00,80.65672,24.71321,84.3578640653,0.69672,0.20321000000000003,0.72575,79.96,24.51,83.6321810071,135.59,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,128.4,80.88672,24.86321,84.6217506547,0.69672,0.20321000000000003,0.72575,80.19,24.66,83.8960767855,131.71,79.98672,11.09321,80.7523045149,0.69672,0.20321000000000003,0.72575,79.29,10.89,80.0343438781,131.71
2020-08-12 04:30:00,81.11232,24.35401,84.689587665,0.80232,0.23401000000000002,0.8357500000000001,80.31,24.12,83.8538639539,135.42,0.80232,0.23401000000000002,0.8357500000000001,0.80232,0.23401000000000002,0.8357500000000001,0.0,0.0,0.0,128.28,81.34232,24.51401,84.9559280407,0.80232,0.23401000000000002,0.8357500000000001,80.54,24.28,84.1202116022,131.56,80.45232,11.41401,81.2579560269,0.80232,0.23401000000000002,0.8357500000000001,79.65,11.18,80.4308081521,131.56
2020-08-12 05:00:00,82.618,23.7465,85.9629582218,0.708,0.20650000000000002,0.7375,81.91,23.54,85.2254639178,135.05,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,127.97,82.868,23.8965,86.2446991777,0.708,0.20650000000000002,0.7375,82.16,23.69,85.5072026206,131.21,81.928,11.7465,82.7657987713,0.708,0.20650000000000002,0.7375,81.22,11.54,82.0357239256,131.21
2020-08-12 05:30:00,84.05888,23.02259,87.1546611327,0.7288800000000001,0.21259000000000003,0.7592500000000001,83.33,22.81,86.3955149299,134.53,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,127.56,84.30888,23.18259,87.4380908184,0.7288800000000001,0.21259000000000003,0.7592500000000001,83.58,22.97,86.6789322731,130.69,83.34888,12.28259,84.2490226315,0.7288800000000001,0.21259000000000003,0.7592500000000001,82.62,12.07,83.4970017426,130.69
2020-08-12 06:00:00,84.99976,22.35618,87.890602366,0.80976,0.23618000000000003,0.8435,84.19,22.12,87.0474037522,134.32,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,127.43,85.24976,22.51618,88.1731248275,0.80976,0.23618000000000003,0.8435,84.44,22.28,87.3299032405,130.48,84.26976,12.85618,85.2447876099,0.80976,0.23618000000000003,0.8435,83.46,12.62,84.4087436229,130.48
2020-08-12 06:30:00,93.32088,17.60234,94.9664625931,0.8308800000000001,0.24234000000000003,0.8655,92.49,17.36,94.1050992242,133.83,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,127.54,93.66088,17.762340000000002,95.3302741245,0.8308800000000001,0.24234000000000003,0.8655,92.83,17.52,94.4688271336,130.02,92.51088,17.24234,94.1039914512,0.8308800000000001,0.24234000000000003,0.8655,91.68,17.0,93.2428142003,130.02
2020-08-12 07:00:00,100.22312,13.77341,101.1651155565,0.90312,0.26341000000000003,0.9407500000000001,99.32,13.51,100.2346372269,133.57,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,127.76,100.60312,13.95341,101.5661626939,0.90312,0.26341000000000003,0.9407500000000001,99.7,13.69,100.635511128,129.76,99.31312,20.93341,101.4953371262,0.90312,0.26341000000000003,0.9407500000000001,98.41,20.67,100.5573319057,129.76
2020-08-12 07:30:00,107.95664,9.42402,108.3671918666,1.07664,0.31402,1.1215,106.88,9.11,107.2675463502,132.62,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,127.43,108.37664,9.63402,108.8040001059,1.07664,0.31402,1.1215,107.3,9.32,107.7040036396,128.87,106.94664,24.80402,109.7853506414,1.07664,0.31402,1.1215,105.87,24.49,108.6656201381,128.87
2020-08-12 08:00:00,113.05464,5.72302,113.1994018688,1.48464,0.43302,1.5465,111.57,5.29,111.6953400998,131.4,1.48464,0.43302,1.5465,1.48464,0.43302,1.5465,0.0,0.0,0.0,126.72,113.53464,5.92302,113.6890348532,1.48464,0.43302,1.5465,112.05,5.49,112.1844133559,127.68,111.98464,28.07302,115.4497901594,1.48464,0.43302,1.5465,110.5,27.64,113.9044318716,127.68
2020-08-12 08:30:00,119.578,1.84275,119.5921979544,2.958,0.86275,3.08125,116.62,0.98,116.6241175744,130.51,2.958,0.86275,3.08125,2.958,0.86275,3.08125,0.0,0.0,0.0,126.45,120.088,1.87275,120.1026017061,2.958,0.86275,3.08125,117.13,1.01,117.1343544824,126.83,118.438,32.49275,122.8142444774,2.958,0.86275,3.08125,115.48,31.63,119.7334009372,126.83
2020-08-12 09:00:00,121.72784,3.04812,121.7659971692,4.58784,1.33812,4.779,117.14,1.71,117.1524805542,131.13,4.58784,1.33812,4.779,4.58784,1.33812,4.779,0.0,0.0,0.0,127.31,122.23784,2.82812,122.2705516083,4.58784,1.33812,4.779,117.65,1.49,117.6594348108,127.41,120.59784,35.67812,125.764729791,4.58784,1.33812,4.779,116.01,34.34,120.9857665182,127.41
2020-08-12 09:30:00,121.71744,4.65592,121.8064562788,5.67744,1.65592,5.914,116.04,3.0,116.0787732533,130.69,5.67744,1.65592,5.914,5.67744,1.65592,5.914,0.0,0.0,0.0,127.02,122.21744,4.45592,122.2986421151,5.67744,1.65592,5.914,116.54,2.8,116.5736316669,127.0,120.57744,37.05592,126.1430150425,5.67744,1.65592,5.914,114.9,35.4,120.2296552436,127.0
2020-08-12 10:00:00,119.4404,5.7647,119.5794335087,6.5304,1.9047,6.8025,112.91,3.86,112.9759607173,130.63,6.5304,1.9047,6.8025,6.5304,1.9047,6.8025,0.0,0.0,0.0,127.02,119.9404,5.5547,120.0689562054,6.5304,1.9047,6.8025,113.41,3.65,113.4687208001,126.93,118.3404,38.1347,124.3330431392,6.5304,1.9047,6.8025,111.81,36.23,117.5333527132,126.93
2020-08-12 10:30:00,119.44856,6.59458,119.6304600486,7.31856,2.13458,7.6235,112.13,4.46,112.2186637775,130.74,7.31856,2.13458,7.6235,7.31856,2.13458,7.6235,0.0,0.0,0.0,127.17,119.91856,6.40458,120.0894653059,7.31856,2.13458,7.6235,112.6,4.27,112.6809340572,127.04,118.35856,38.97458,124.6104594785,7.31856,2.13458,7.6235,111.04,36.84,116.9917398794,127.04
2020-08-12 11:00:00,117.75048,8.24764,118.0389728259,11.34048,3.30764,11.813,106.41,4.94,106.5246060777,130.51,11.34048,3.30764,11.813,11.34048,3.30764,11.813,0.0,0.0,0.0,126.95,118.21048,8.08764,118.486824173,11.34048,3.30764,11.813,106.87,4.78,106.9768446908,126.82,116.75048,40.53764,123.5879235079,11.34048,3.30764,11.813,105.41,37.23,111.791506833,126.82
2020-08-12 11:30:00,119.06744,10.68467,119.5458800677,8.58744,2.50467,8.94525,110.48,8.18,110.7824119615,129.81,8.58744,2.50467,8.94525,8.58744,2.50467,8.94525,0.0,0.0,0.0,126.68,119.56744,10.52467,120.0297520899,8.58744,2.50467,8.94525,110.98,8.02,111.2694063973,126.13,118.01744,42.60467,125.4722042923,8.58744,2.50467,8.94525,109.43,40.1,116.5458489179,126.13
2020-08-12 12:00:00,119.84928,11.07479,120.359880733,8.75928,2.55479,9.12425,111.09,8.52,111.4162398396,129.88,8.75928,2.55479,9.12425,8.75928,2.55479,9.12425,0.0,0.0,0.0,126.8,120.34928,10.89479,120.8414069997,8.75928,2.55479,9.12425,111.59,8.34,111.9012229603,126.21,118.79928,42.96479,126.3298939613,8.75928,2.55479,9.12425,110.04,40.41,117.2252946253,126.21
2020-08-12 12:30:00,120.21064,11.12102,120.723962224,9.02064,2.63102,9.3965,111.19,8.49,111.513659253,130.04,9.02064,2.63102,9.3965,9.02064,2.63102,9.3965,0.0,0.0,0.0,126.91,120.71064,10.94102,121.2054641006,9.02064,2.63102,9.3965,111.69,8.31,111.9987151712,126.36,119.16064,43.11102,126.7194466949,9.02064,2.63102,9.3965,110.14,40.48,117.3432997661,126.36
2020-08-12 13:00:00,119.4104,9.7322,119.806341005,8.7504,2.5522,9.115,110.66,7.18,110.8926868644,130.62,8.7504,2.5522,9.115,8.7504,2.5522,9.115,0.0,0.0,0.0,127.31,119.8804,9.5622,120.2611573743,8.7504,2.5522,9.115,111.13,7.01,111.3508733688,126.92,118.3404,41.9622,125.5598522658,8.7504,2.5522,9.115,109.59,39.41,116.4607925441,126.92
2020-08-12 13:30:00,118.68672,9.91071,119.0997887364,9.15672,2.67071,9.53825,109.53,7.24,109.7690234082,130.58,9.15672,2.67071,9.53825,9.15672,2.67071,9.53825,0.0,0.0,0.0,127.26,119.16672,9.74071,119.5641609633,9.15672,2.67071,9.53825,110.01,7.07,110.236949341,126.89,117.65672,42.18071,124.989263768,9.15672,2.67071,9.53825,108.5,39.51,115.4698666319,126.89
2020-08-12 14:00:00,119.12872,10.02546,119.5498296822,9.13872,2.66546,9.5195,109.99,7.36,110.2359728038,130.43,9.13872,2.66546,9.5195,9.13872,2.66546,9.5195,0.0,0.0,0.0,127.12,119.61872,9.85546,120.0240320363,9.13872,2.66546,9.5195,110.48,7.19,110.713714146,126.73,118.10872,42.23546,125.4332644136,9.13872,2.66546,9.5195,108.97,39.57,115.9320740779,126.73
2020-08-12 14:30:00,121.92576,9.74293,122.3144130369,8.61576,2.51293,8.97475,113.31,7.23,113.5404289229,130.33,8.61576,2.51293,8.97475,8.61576,2.51293,8.97475,0.0,0.0,0.0,127.05,122.43576,9.54293,122.8070960481,8.61576,2.51293,8.97475,113.82,7.03,114.0368944684,126.64,120.84576,41.87293,127.8946440503,8.61576,2.51293,8.97475,112.23,39.36,118.9318397234,126.64
2020-08-12 15:00:00,122.64472,8.95596,122.9712834909,8.21472,2.39596,8.557,114.43,6.5600000000000005,114.6178803678,130.42,8.21472,2.39596,8.557,8.21472,2.39596,8.557,0.0,0.0,0.0,127.1,123.14472,8.73596,123.4541982316,8.21472,2.39596,8.557,114.93,6.34,115.1047370876,126.75,121.53472,41.12596,128.3044533576,8.21472,2.39596,8.557,113.32,38.73,119.7557318044,126.75
2020-08-12 15:30:00,120.3144,8.06795,120.5846037625,7.6044,2.21795,7.921250000000001,112.71,5.85,112.8617145005,130.61,7.6044,2.21795,7.921250000000001,7.6044,2.21795,7.921250000000001,0.0,0.0,0.0,127.15,120.8044,7.86795,121.0603473337,7.6044,2.21795,7.921250000000001,113.2,5.65,113.3409127368,126.92,119.2344,40.33795,125.8729214468,7.6044,2.21795,7.921250000000001,111.63,38.12,117.9592781429,126.92
2020-08-12 16:00:00,121.23376,7.58068,121.4705366457,7.85376,2.29068,8.181,113.38,5.29,113.5033413605,130.9,7.85376,2.29068,8.181,7.85376,2.29068,8.181,0.0,0.0,0.0,127.38,121.72376,7.37068,121.9467124288,7.85376,2.29068,8.181,113.87,5.08,113.9832588585,127.22,120.12376,40.00068,126.6087363376,7.85376,2.29068,8.181,112.27,37.71,118.4339351706,127.22
2020-08-12 16:30:00,119.55752,4.11136,119.6281901125,10.18752,2.9713600000000002,10.612,109.37,1.1400000000000001,109.3759411388,131.73,10.18752,2.9713600000000002,10.612,10.18752,2.9713600000000002,10.612,0.0,0.0,0.0,127.64,119.99752,3.90136,120.0609237679,10.18752,2.9713600000000002,10.612,109.81,0.93,109.8139380953,128.01,118.50752,37.03136,124.1585837548,10.18752,2.9713600000000002,10.612,108.32,34.06,113.5486944002,128.01
2020-08-12 17:00:00,122.37552,2.61661,122.4034907311,8.04552,2.34661,8.38075,114.33,0.27,114.3303188135,131.98,8.04552,2.34661,8.38075,8.04552,2.34661,8.38075,0.0,0.0,0.0,127.84,122.85552,2.59661,122.8829572315,8.04552,2.34661,8.38075,114.81,0.25,114.8102721885,128.27,121.26552,35.45661,126.342777924,8.04552,2.34661,8.38075,113.22,33.11,117.9620299079,128.27
2020-08-12 17:30:00,124.49728,3.49754,124.5463990385,7.15728,2.08754,7.4555,117.34,1.4100000000000001,117.3484712299,132.21,7.15728,2.08754,7.4555,7.15728,2.08754,7.4555,0.0,0.0,0.0,127.91,124.97728,3.75754,125.0337539349,7.15728,2.08754,7.4555,117.82,1.67,117.8318348325,128.5,123.34728,33.85754,127.9096732005,7.15728,2.08754,7.4555,116.19,31.77,120.4551742351,128.5
2020-08-12 18:00:00,125.1864,5.11895,125.2910148178,5.9964,1.7489500000000002,6.24625,119.19,3.37,119.2376324824,132.52,5.9964,1.7489500000000002,6.24625,5.9964,1.7489500000000002,6.24625,0.0,0.0,0.0,128.0,125.6464,5.40895,125.7627710138,5.9964,1.7489500000000002,6.24625,119.65,3.66,119.7059651814,128.81,123.9764,31.67895,127.9597734839,5.9964,1.7489500000000002,6.24625,117.98,29.93,121.7172350162,128.81
2020-08-12 18:30:00,124.32944,7.02192,124.5275753044,5.62944,1.64192,5.864,118.7,5.38,118.8218599417,132.45,5.62944,1.64192,5.864,5.62944,1.64192,5.864,0.0,0.0,0.0,127.71,124.78944,7.31192,125.0034739901,5.62944,1.64192,5.864,119.16,5.67,119.2948217652,128.75,123.14944,29.60192,126.6572470884,5.62944,1.64192,5.864,117.52,27.96,120.8002980129,128.75
2020-08-12 19:00:00,122.7576,7.69555,122.9985766079,5.3676,1.56555,5.5912500000000005,117.39,6.13,117.5499425776,132.36,5.3676,1.56555,5.5912500000000005,5.3676,1.56555,5.5912500000000005,0.0,0.0,0.0,127.55,123.2176,7.96555,123.4748028408,5.3676,1.56555,5.5912500000000005,117.85,6.4,118.0236522905,128.67,121.5776,28.76555,124.934261468,5.3676,1.56555,5.5912500000000005,116.21,27.2,119.3507607852,128.67
2020-08-12 19:30:00,120.73936,8.47023,121.0361014304,5.10936,1.49023,5.32225,115.63,6.98,115.8404821295,132.56,5.10936,1.49023,5.32225,5.10936,1.49023,5.32225,0.0,0.0,0.0,127.63,121.17936,8.74023,121.4941517542,5.10936,1.49023,5.32225,116.07,7.25,116.2962054411,128.87,119.57936,27.93023,122.7978871392,5.10936,1.49023,5.32225,114.47,26.44,117.483847826,128.87
2020-08-12 20:00:00,120.76056,8.53183,121.061575137,4.36056,1.27183,4.54225,116.4,7.26,116.6261874538,132.7,4.36056,1.27183,4.54225,4.36056,1.27183,4.54225,0.0,0.0,0.0,127.74,121.21056,8.81183,121.5304414682,4.36056,1.27183,4.54225,116.85,7.54,117.0930147361,129.0,119.60056,27.48183,122.7173375382,4.36056,1.27183,4.54225,115.24,26.21,118.1830008927,129.0
2020-08-12 20:30:00,121.69064,6.8135200000000005,121.8812369415,0.80064,0.23352,0.834,120.89,6.58,121.0689411038,132.21,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,127.39,122.19064,7.10352,122.3969464488,0.80064,0.23352,0.834,121.39,6.87,121.5842465124,128.54,120.48064,26.89352,123.4457209983,0.80064,0.23352,0.834,119.68,26.66,122.613449507,128.54
2020-08-12 21:00:00,122.028,7.26525,122.2440863255,0.738,0.21525000000000002,0.76875,121.29,7.05,121.4947184037,132.42,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,127.56,122.498,7.56525,122.7313856011,0.738,0.21525000000000002,0.76875,121.76,7.35,121.9816383723,128.74,120.788,26.50525,123.6619150004,0.738,0.21525000000000002,0.76875,120.05,26.29,122.8949413117,128.74
2020-08-12 21:30:00,119.50376,11.03068,120.0117684038,4.01376,1.17068,4.181,115.49,9.86,115.9101363126,133.02,4.01376,1.17068,4.181,4.01376,1.17068,4.181,0.0,0.0,0.0,127.77,119.93376,11.32068,120.4668609344,4.01376,1.17068,4.181,115.92,10.15,116.3635204864,129.31,118.33376,25.01068,120.9479758814,4.01376,1.17068,4.181,114.32,23.84,116.7793132365,129.31
2020-08-12 22:00:00,115.51216,11.48438,116.0816526926,0.63216,0.18438000000000002,0.6585000000000001,114.88,11.3,115.4344160119,132.89,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,127.48,115.92216,11.76438,116.5175858652,0.63216,0.18438000000000002,0.6585000000000001,115.29,11.58,115.8701018382,129.2,114.35216,22.53438,116.551339669,0.63216,0.18438000000000002,0.6585000000000001,113.72,22.35,115.8954740272,129.2
2020-08-12 22:30:00,109.48176,14.10093,110.386104196,0.55176,0.16093000000000002,0.5747500000000001,108.93,13.94,109.8183431855,132.43,0.55176,0.16093000000000002,0.5747500000000001,0.55176,0.16093000000000002,0.5747500000000001,0.0,0.0,0.0,126.67,109.86176,14.37093,110.7976982584,0.55176,0.16093000000000002,0.5747500000000001,109.31,14.21,110.2297609541,128.74,108.39176,19.78093,110.1819351235,0.55176,0.16093000000000002,0.5747500000000001,107.84,19.62,109.6102641179,128.74
2020-08-12 23:00:00,105.13552,15.59286,106.2855345221,0.45552000000000004,0.13286,0.47450000000000003,104.68,15.46,105.8154714586,133.03,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0,127.05,105.46552,15.84286,106.6488261626,0.45552000000000004,0.13286,0.47450000000000003,105.01,15.71,106.1786428619,129.31,104.11552,18.52286,105.7503562521,0.45552000000000004,0.13286,0.47450000000000003,103.66,18.39,105.2786193868,129.31
2020-08-12 23:30:00,99.12408,17.41119,100.6416055767,0.7240800000000001,0.21119000000000002,0.7542500000000001,98.4,17.2,99.8919416169,133.27,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,127.05,99.43408,17.63119,100.9851232918,0.7240800000000001,0.21119000000000002,0.7542500000000001,98.71,17.42,100.2353256093,129.52,98.17408,17.08119,99.6489690647,0.7240800000000001,0.21119000000000002,0.7542500000000001,97.45,16.87,98.8994408478,129.52
2020-08-13 00:00:00,95.17944,19.18067,97.0928622524,0.6194400000000001,0.18067000000000003,0.6452500000000001,94.56,19.0,96.4499538621,133.9,0.6194400000000001,0.18067000000000003,0.6452500000000001,0.6194400000000001,0.18067000000000003,0.6452500000000001,0.0,0.0,0.0,127.42,95.47944,19.38067,97.4265560941,0.6194400000000001,0.18067000000000003,0.6452500000000001,94.86,19.2,96.7835709199,130.14,94.29944,15.56067,95.5746767463,0.6194400000000001,0.18067000000000003,0.6452500000000001,93.68,15.38,94.9341182084,130.14
2020-08-13 00:30:00,91.42424,20.29832,93.6504856069,0.7142400000000001,0.20832,0.744,90.71,20.09,92.9080846859,134.06,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,127.42,91.68424,20.49832,93.9477566906,0.7142400000000001,0.20832,0.744,90.97,20.29,93.205284185,130.29,90.58424,14.60832,91.7546050594,0.7142400000000001,0.20832,0.744,89.87,14.4,91.0163551237,130.29
2020-08-13 01:00:00,88.57224,21.43607,91.129286158,0.6722400000000001,0.19607000000000002,0.70025,87.9,21.24,90.4297937629,134.47,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,127.68,88.84224,21.62607,91.4364834837,0.6722400000000001,0.19607000000000002,0.70025,88.17,21.43,90.7369483728,130.68,87.79224,13.70607,88.8556906397,0.6722400000000001,0.19607000000000002,0.70025,87.12,13.51,88.1612981982,130.68
2020-08-13 01:30:00,86.66664,22.87152,89.6337710687,0.65664,0.19152000000000002,0.684,86.01,22.68,88.95,134.47,0.65664,0.19152000000000002,0.684,0.65664,0.19152000000000002,0.684,0.0,0.0,0.0,127.5,86.90664,23.05152,89.9118270885,0.65664,0.19152000000000002,0.684,86.25,22.86,89.2280342717,130.68,85.90664,12.25152,86.7758638009,0.65664,0.19152000000000002,0.684,85.25,12.06,86.0988159036,130.68
2020-08-13 02:00:00,85.4564,23.0052,88.4987882855,0.5664,0.1652,0.59,84.89,22.84,87.9089170676,134.35,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,127.39,85.7164,23.1652,88.7914845016,0.5664,0.1652,0.59,85.15,23.0,88.2016014594,130.57,84.7164,12.0452,85.5684245034,0.5664,0.1652,0.59,84.15,11.88,84.9844509307,130.57
2020-08-13 02:30:00,84.256,23.485500000000002,87.4679498231,0.636,0.1855,0.6625,83.62,23.3,86.8054975218,134.47,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,127.44,84.486,23.6555,87.7352088745,0.636,0.1855,0.6625,83.85,23.47,87.0727477458,130.67,83.526,11.6755,84.3380695549,0.636,0.1855,0.6625,82.89,11.49,83.6825680772,130.67
2020-08-13 03:00:00,82.91648,23.72814,86.2448101827,0.57648,0.16814,0.6005,82.34,23.56,85.6443179668,134.57,0.57648,0.16814,0.6005,0.57648,0.16814,0.6005,0.0,0.0,0.0,127.5,83.15648,23.87814,86.5168523228,0.57648,0.16814,0.6005,82.58,23.71,85.9163575811,130.76,82.21648,11.45814,83.0110748988,0.57648,0.16814,0.6005,81.64,11.29,82.4169503197,130.76
2020-08-13 03:30:00,81.68104,23.77697,85.0713617962,0.64104,0.18697000000000003,0.6677500000000001,81.04,23.59,84.4036118895,134.39,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,127.3,81.91104,23.92697,85.3341570959,0.64104,0.18697000000000003,0.6677500000000001,81.27,23.74,84.6664071518,130.59,81.00104,11.42697,81.8030813873,0.64104,0.18697000000000003,0.6677500000000001,80.36,11.24,81.142265189,130.59
2020-08-13 04:00:00,81.45776,24.03893,84.9307766346,0.64776,0.18893000000000001,0.6747500000000001,80.81,23.85,84.2560300513,134.43,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,127.3,81.68776,24.17893,85.1910252888,0.64776,0.18893000000000001,0.6747500000000001,81.04,23.99,84.5162806801,130.61,80.77776,11.16893,81.5462537948,0.64776,0.18893000000000001,0.6747500000000001,80.13,10.98,80.878781519,130.61
2020-08-13 04:30:00,81.44048,23.88014,84.8693871137,0.72048,0.21014000000000002,0.7505000000000001,80.72,23.67,84.1188878909,134.05,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,126.95,81.67048,24.02014,85.1295156162,0.72048,0.21014000000000002,0.7505000000000001,80.95,23.81,84.379017534,130.24,80.75048,11.19014,81.5221396521,0.72048,0.21014000000000002,0.7505000000000001,80.03,10.98,80.7797084669,130.24
2020-08-13 05:00:00,82.09416,23.70163,85.4471671313,0.7941600000000001,0.23163000000000003,0.82725,81.3,23.47,84.6199202316,134.11,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,127.06,82.32416,23.85163,85.709786917,0.7941600000000001,0.23163000000000003,0.82725,81.53,23.62,84.8825382514,130.32,81.40416,11.44163,82.2043074441,0.7941600000000001,0.23163000000000003,0.82725,80.61,11.21,81.3857247925,130.32
2020-08-13 05:30:00,84.32696,22.64703,87.3150854702,0.84696,0.24703000000000003,0.8822500000000001,83.48,22.4,86.4330399789,133.45,0.84696,0.24703000000000003,0.8822500000000001,0.84696,0.24703000000000003,0.8822500000000001,0.0,0.0,0.0,126.53,84.55696,22.77703,87.5709574006,0.84696,0.24703000000000003,0.8822500000000001,83.71,22.53,86.6888977897,129.67,83.58696,12.19703,84.4721695167,0.84696,0.24703000000000003,0.8822500000000001,82.74,11.95,83.5985053694,129.67
2020-08-13 06:00:00,85.70208,22.51269,88.6096367635,0.83208,0.24269000000000002,0.86675,84.87,22.27,87.7432037254,134.62,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,127.7,85.95208,22.67269,88.8921308562,0.83208,0.24269000000000002,0.86675,85.12,22.43,88.0256740957,130.81,84.97208,12.85269,85.9386177441,0.83208,0.24269000000000002,0.86675,84.14,12.61,85.0796785372,130.81
2020-08-13 06:30:00,92.86888,17.83009,94.5650092892,1.02888,0.30009,1.07175,91.84,17.53,93.4980561295,133.86,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,127.54,93.17888,17.97009,94.895878797,1.02888,0.30009,1.07175,92.15,17.67,93.8288409819,130.08,92.04888,17.24009,93.6494367974,1.02888,0.30009,1.07175,91.02,16.94,92.582957395,130.08
2020-08-13 07:00:00,99.33112,14.37616,100.3660568957,1.22112,0.35616000000000003,1.272,98.11,14.02,99.1066723284,133.62,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,127.75,99.68112,14.52616,100.7339814005,1.22112,0.35616000000000003,1.272,98.46,14.17,99.4744213353,129.84,98.42112,20.61616,100.5571624262,1.22112,0.35616000000000003,1.272,97.2,20.26,99.2890104694,129.84
2020-08-13 07:30:00,106.90552,10.95286,107.4651355029,1.1755200000000001,0.34286000000000005,1.2245,105.73,10.61,106.2610229576,133.07,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,127.68,107.31552,11.14286,107.8924657326,1.1755200000000001,0.34286000000000005,1.2245,106.14,10.8,106.6880480654,129.32,105.89552,23.57286,108.4875148791,1.1755200000000001,0.34286000000000005,1.2245,104.72,23.23,107.2656109851,129.32
2020-08-13 08:00:00,113.90072,5.82521,114.0495817093,1.5607199999999999,0.45521000000000006,1.62575,112.34,5.37,112.4682733041,131.67,1.5607199999999999,0.45521000000000006,1.62575,1.5607199999999999,0.45521000000000006,1.62575,0.0,0.0,0.0,126.97,114.37072,6.01521,114.5287926447,1.5607199999999999,0.45521000000000006,1.62575,112.81,5.5600000000000005,112.9469331146,127.96,112.81072,28.19521,116.2808170502,1.5607199999999999,0.45521000000000006,1.62575,111.25,27.74,114.6563129531,127.96
2020-08-13 08:30:00,120.08976,2.50243,120.1158299841,1.85976,0.5424300000000001,1.9372500000000001,118.23,1.96,118.2462451835,131.05,1.85976,0.5424300000000001,1.9372500000000001,1.85976,0.5424300000000001,1.9372500000000001,0.0,0.0,0.0,126.84,120.58976,2.71243,120.6202615374,1.85976,0.5424300000000001,1.9372500000000001,118.73,2.17,118.7498286315,127.37,118.92976,31.25243,122.9674842979,1.85976,0.5424300000000001,1.9372500000000001,117.07,30.71,121.0309423247,127.37
2020-08-13 09:00:00,123.52272,1.50496,123.5318876274,1.90272,0.55496,1.982,121.62,0.9500000000000001,121.6237102707,130.63,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0.0,0.0,0.0,126.76,124.08272,1.46496,124.0913675902,1.90272,0.55496,1.982,122.18,0.91,122.1833888055,126.94,122.32272,33.76496,126.8972826817,1.90272,0.55496,1.982,120.42,33.21,124.9154934346,126.94
2020-08-13 09:30:00,127.04864,3.03752,127.0849458181,2.04864,0.59752,2.134,125.0,2.44,125.0238121319,130.56,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0.0,0.0,0.0,126.92,127.60864,2.8075200000000002,127.6395204128,2.04864,0.59752,2.134,125.56,2.21,125.5794477612,126.88,125.76864,35.34752,130.6414864337,2.04864,0.59752,2.134,123.72,34.75,128.5075908264,126.88
2020-08-13 10:00:00,127.67344,3.45892,127.7202858163,2.05344,0.59892,2.1390000000000002,125.62,2.86,125.6525526999,130.56,2.05344,0.59892,2.1390000000000002,2.05344,0.59892,2.1390000000000002,0.0,0.0,0.0,126.98,128.23344,3.2389200000000002,128.274337796,2.05344,0.59892,2.1390000000000002,126.18,2.64,126.2076146673,126.88,126.40344,35.74892,131.3613905415,2.05344,0.59892,2.1390000000000002,124.35,35.15,129.2224632175,126.88
2020-08-13 10:30:00,126.99672,3.25071,127.038317079,2.67672,0.78071,2.78825,124.32,2.47,124.3445346608,130.45,2.67672,0.78071,2.78825,2.67672,0.78071,2.78825,0.0,0.0,0.0,126.82,127.54672,3.01071,127.5822485986,2.67672,0.78071,2.78825,124.87,2.23,124.8899107214,126.76,125.73672,35.50071,130.6522987431,2.67672,0.78071,2.78825,123.06,34.72,127.8641544765,126.76
2020-08-13 11:00:00,127.83168,4.61424,127.9149311941,2.79168,0.8142400000000001,2.908,125.04,3.8,125.0977281968,130.08,2.79168,0.8142400000000001,2.908,2.79168,0.8142400000000001,2.908,0.0,0.0,0.0,126.62,128.38168,4.38424,128.4565191806,2.79168,0.8142400000000001,2.908,125.59,3.5700000000000003,125.640729861,126.41,126.56168,36.66424,131.7654178425,2.79168,0.8142400000000001,2.908,123.77,35.85,128.8574227586,126.41
2020-08-13 11:30:00,130.81504,5.34772,130.9243017908,2.01504,0.58772,2.099,128.8,4.76,128.8879265098,129.93,2.01504,0.58772,2.099,2.01504,0.58772,2.099,0.0,0.0,0.0,126.62,131.40504,5.10772,131.5042711892,2.01504,0.58772,2.099,129.39,4.52,129.468924843,126.28,129.50504,37.27772,134.7634364128,2.01504,0.58772,2.099,127.49,36.69,132.6644496465,126.28
2020-08-13 12:00:00,134.48968,6.37324,134.6406038853,1.27968,0.37324,1.333,133.21,6.0,133.3450565263,129.6,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,126.53,135.09968,6.10324,135.2374691962,1.27968,0.37324,1.333,133.82,5.73,133.9426194309,125.95,133.09968,38.13324,138.4545730881,1.27968,0.37324,1.333,131.82,37.76,137.1215883805,125.95
2020-08-13 12:30:00,135.27232,5.93151,135.4023019341,1.34232,0.39151,1.39825,133.93,5.54,134.0445317796,129.78,1.34232,0.39151,1.39825,1.34232,0.39151,1.39825,0.0,0.0,0.0,126.65,135.87232,5.65151,135.9898044247,1.34232,0.39151,1.39825,134.53,5.26,134.6327913251,126.14,133.88232,37.75151,139.1030269831,1.34232,0.39151,1.39825,132.54,37.36,137.7048336116,126.14
2020-08-13 13:00:00,134.77504,5.32397,134.8801544467,1.38504,0.40397000000000005,1.44275,133.39,4.92,133.4807045981,130.25,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,127.04,135.35504,5.05397,135.4493612616,1.38504,0.40397000000000005,1.44275,133.97,4.65,134.0506747465,126.6,133.38504,37.40397,138.5302344889,1.38504,0.40397000000000005,1.44275,132.0,37.0,137.0875632579,126.6
2020-08-13 13:30:00,134.7644,4.8067,134.8500940758,1.3944,0.4067,1.4525000000000001,133.37,4.4,133.4425603022,130.58,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,127.26,135.3644,4.5167,135.4397333365,1.3944,0.4067,1.4525000000000001,133.97,4.11,134.0330295114,126.9,133.3744,37.0467,138.4239450249,1.3944,0.4067,1.4525000000000001,131.98,36.64,136.9715663924,126.9
2020-08-13 14:00:00,133.39352,4.17061,133.4587020983,1.37352,0.40061,1.43075,132.02,3.77,132.0738176173,130.88,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,127.46,133.97352,3.91061,134.0305820765,1.37352,0.40061,1.43075,132.6,3.51,132.6464477474,127.17,132.01352,36.56061,136.9826546186,1.37352,0.40061,1.43075,130.64,36.16,135.5520387158,127.17
2020-08-13 14:30:00,129.31112,2.71241,129.3395644173,2.27112,0.66241,2.3657500000000002,127.04,2.05,127.0565389895,131.35,2.27112,0.66241,2.3657500000000002,2.27112,0.66241,2.3657500000000002,0.0,0.0,0.0,127.65,129.85112,2.46241,129.8744656515,2.27112,0.66241,2.3657500000000002,127.58,1.8,127.5926972832,127.61,128.00112,35.41241,132.8093577398,2.27112,0.66241,2.3657500000000002,125.73,34.75,130.4438400232,127.61
2020-08-13 15:00:00,126.77624,2.44557,126.799825872,3.51624,1.02557,3.66275,123.26,1.42,123.2681791867,131.32,3.51624,1.02557,3.66275,3.51624,1.02557,3.66275,0.0,0.0,0.0,127.51,127.32624,2.22557,127.3456891864,3.51624,1.02557,3.66275,123.81,1.2,123.8158152257,127.61,125.51624,35.14557,130.343920435,3.51624,1.02557,3.66275,122.0,34.12,126.6813893198,127.61
2020-08-13 15:30:00,126.33008,1.91919,126.3446572003,3.22008,0.9391900000000001,3.35425,123.11,0.98,123.1139005149,131.35,3.22008,0.9391900000000001,3.35425,3.22008,0.9391900000000001,3.35425,0.0,0.0,0.0,127.47,126.85008,1.6791900000000002,126.8611937318,3.22008,0.9391900000000001,3.35425,123.63,0.74,123.632214653,127.63,125.09008,34.65919,129.8028796517,3.22008,0.9391900000000001,3.35425,121.87,33.72,126.4489434515,127.63
2020-08-13 16:00:00,126.266,1.41175,126.2738919732,3.126,0.9117500000000001,3.25625,123.14,0.5,123.1410151006,131.64,3.126,0.9117500000000001,3.25625,3.126,0.9117500000000001,3.25625,0.0,0.0,0.0,127.68,126.796,1.29175,126.8025797611,3.126,0.9117500000000001,3.25625,123.67,0.38,123.6705838104,127.91,125.006,34.05175,129.5608803384,3.126,0.9117500000000001,3.25625,121.88,33.14,126.3051622065,127.91
2020-08-13 16:30:00,120.54352,6.5606100000000005,120.7219193749,7.85352,2.29061,8.18075,112.69,4.27,112.7708694655,132.05,7.85352,2.29061,8.18075,7.85352,2.29061,8.18075,0.0,0.0,0.0,127.46,120.98352,6.77061,121.1728239803,7.85352,2.29061,8.18075,113.13,4.48,113.2186702801,128.3,119.42352,31.22061,123.4370431352,7.85352,2.29061,8.18075,111.57,28.93,115.2597492623,128.3
2020-08-13 17:00:00,118.35592,7.96006,118.6232960015,8.60592,2.51006,8.9645,109.75,5.45,109.885235587,132.21,8.60592,2.51006,8.9645,8.60592,2.51006,8.9645,0.0,0.0,0.0,127.46,118.77592,8.16006,119.0558933907,8.60592,2.51006,8.9645,110.17,5.65,110.3147832342,128.45,117.28592,30.37006,121.1541479878,8.60592,2.51006,8.9645,108.68,27.86,112.194126406,128.45
2020-08-13 17:30:00,118.81672,9.57321,119.201758801,8.37672,2.44321,8.72575,110.44,7.13,110.6699168699,132.29,8.37672,2.44321,8.72575,8.37672,2.44321,8.72575,0.0,0.0,0.0,127.32,119.24672,9.80321,119.6489998164,8.37672,2.44321,8.72575,110.87,7.36,111.1140247674,128.53,117.72672,28.67321,121.1682036413,8.37672,2.44321,8.72575,109.35,26.23,112.451924839,128.53
2020-08-13 18:00:00,118.75728,11.06004,119.2711869556,7.81728,2.28004,8.143,110.94,8.78,111.2868905128,131.81,7.81728,2.28004,8.143,7.81728,2.28004,8.143,0.0,0.0,0.0,126.68,119.15728,11.28004,119.6900024204,7.81728,2.28004,8.143,111.34,9.0,111.7031584155,128.06,117.64728,26.62004,120.6213456275,7.81728,2.28004,8.143,109.83,24.34,112.4947309877,128.06
2020-08-13 18:30:00,117.59624,12.63557,118.273130048,6.87624,2.00557,7.16275,110.72,10.63,111.2291117469,131.81,6.87624,2.00557,7.16275,6.87624,2.00557,7.16275,0.0,0.0,0.0,126.45,117.99624,12.88557,118.6977277304,6.87624,2.00557,7.16275,111.12,10.88,111.6513716888,128.06,116.47624,24.54557,119.0344466579,6.87624,2.00557,7.16275,109.6,22.54,111.8937513894,128.06
2020-08-13 19:00:00,117.86632,12.63601,118.5417147635,5.26632,1.53601,5.48575,112.6,11.1,113.1457909071,132.03,5.26632,1.53601,5.48575,5.26632,1.53601,5.48575,0.0,0.0,0.0,126.66,118.27632,12.87601,118.9751213753,5.26632,1.53601,5.48575,113.01,11.34,113.5775316689,128.29,116.72632,23.69601,119.1072402109,5.26632,1.53601,5.48575,111.46,22.16,113.6415293808,128.29
2020-08-13 19:30:00,117.62544,10.23117,118.0695598991,1.37544,0.40117,1.43275,116.25,9.83,116.6648678909,131.81,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,126.66,118.07544,10.49117,118.5406013953,1.37544,0.40117,1.43275,116.7,10.09,117.1353836379,128.08,116.44544,23.71117,118.8350120106,1.37544,0.40117,1.43275,115.07,23.31,117.4072442399,128.08
2020-08-13 20:00:00,116.22728,11.13379,116.7593332285,1.24728,0.36379,1.29925,114.98,10.77,115.4833031221,132.3,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,126.99,116.65728,11.39379,117.2123689188,1.24728,0.36379,1.29925,115.41,11.03,115.9358831424,128.55,115.05728,22.96379,117.3265244187,1.24728,0.36379,1.29925,113.81,22.6,116.0322200942,128.55
2020-08-13 20:30:00,113.57232,15.13401,114.5762197354,4.64232,1.3540100000000002,4.83575,108.93,13.78,109.7981479807,133.02,4.64232,1.3540100000000002,4.83575,4.64232,1.3540100000000002,4.83575,0.0,0.0,0.0,127.31,113.95232,15.37401,114.9847442788,4.64232,1.3540100000000002,4.83575,109.31,14.02,110.2054286322,129.24,112.48232,21.39401,114.4988033844,4.64232,1.3540100000000002,4.83575,107.84,20.04,109.6862215595,129.24
2020-08-13 21:00:00,114.80648,12.97564,115.5374185422,0.87648,0.25564000000000003,0.913,113.93,12.72,114.6378789929,132.14,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,126.63,115.26648,13.23564,116.0238922714,0.87648,0.25564000000000003,0.913,114.39,12.98,115.124074372,128.41,113.67648,20.88564,115.5792025557,0.87648,0.25564000000000003,0.913,112.8,20.63,114.6709941528,128.41
2020-08-13 21:30:00,114.64624,13.40307,115.427044628,0.6962400000000001,0.20307000000000003,0.7252500000000001,113.95,13.2,114.7119980647,131.91,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.0,0.0,0.0,126.34,115.05624,13.67307,115.8658327816,0.6962400000000001,0.20307000000000003,0.7252500000000001,114.36,13.47,115.1505557954,128.18,113.47624,20.23307,115.2659280367,0.6962400000000001,0.20307000000000003,0.7252500000000001,112.78,20.03,114.5448789776,128.18
2020-08-13 22:00:00,109.68536,16.05448,110.8540686055,0.73536,0.21448,0.766,108.95,15.84,110.0954499514,132.79,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,126.84,110.05536,16.31448,111.2580088012,0.73536,0.21448,0.766,109.32,16.1,110.4991963772,129.02,108.58536,18.06448,110.0777263755,0.73536,0.21448,0.766,107.85,17.85,109.3171761436,129.02
2020-08-13 22:30:00,103.4392,19.03435,105.1759220381,0.7692,0.22435000000000002,0.80125,102.67,18.81,104.3788532223,133.43,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,127.07,103.7792,19.25435,105.5502361275,0.7692,0.22435000000000002,0.80125,103.01,19.03,104.7530476884,129.62,102.4292,15.58435,103.6079773838,0.7692,0.22435000000000002,0.80125,101.66,15.36,102.8138375901,129.62
2020-08-13 23:00:00,97.95544,21.20242,100.2238037566,0.8654400000000001,0.25242000000000003,0.9015000000000001,97.09,20.95,99.324571985,134.4,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,127.74,98.25544,21.43242,100.5657999354,0.8654400000000001,0.25242000000000003,0.9015000000000001,97.39,21.18,99.6664662763,130.55,97.01544,13.97242,98.0164482067,0.8654400000000001,0.25242000000000003,0.9015000000000001,96.15,13.72,97.1239460689,130.55
2020-08-13 23:30:00,92.6872,23.4946,95.6185822578,0.9072,0.2646,0.9450000000000001,91.78,23.23,94.6741849714,134.94,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0,127.97,92.9572,23.6946,95.9295319545,0.9072,0.2646,0.9450000000000001,92.05,23.43,94.985090409,131.07,91.8272,12.0246,92.6111530271,0.9072,0.2646,0.9450000000000001,90.92,11.76,91.6773908878,131.07
2020-08-14 00:00:00,88.40784,24.16812,91.6517550176,0.98784,0.28812000000000004,1.029,87.42,23.88,90.6229043896,134.42,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,127.37,88.64784,24.33812,91.9281437961,0.98784,0.28812000000000004,1.029,87.66,24.05,90.8992744746,130.56,87.60784,11.21812,88.3231557736,0.98784,0.28812000000000004,1.029,86.62,10.93,87.3068685729,130.56
2020-08-14 00:30:00,84.7656,25.24455,88.4448655834,0.9756,0.28455,1.01625,83.79,24.96,87.4286320378,134.49,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,127.28,84.9956,25.42455,88.7167389057,0.9756,0.28455,1.01625,84.02,25.14,87.7005131114,130.62,84.0256,10.18455,84.6405725055,0.9756,0.28455,1.01625,83.05,9.9,83.6379847916,130.62
2020-08-14 01:00:00,82.26696,25.93328,86.257682088,0.9369600000000001,0.27328,0.976,81.33,25.66,85.2819119157,134.86,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,127.54,82.48696,26.08328,86.5126352945,0.9369600000000001,0.27328,0.976,81.55,25.81,85.5368844417,130.96,81.55696,9.70328,82.1321579359,0.9369600000000001,0.27328,0.976,80.62,9.43,81.1696328685,130.96
2020-08-14 01:30:00,80.88592,26.67006,85.1693850785,0.9259200000000001,0.27006,0.9645,79.96,26.4,84.2054725062,135.19,0.9259200000000001,0.27006,0.9645,0.9259200000000001,0.27006,0.9645,0.0,0.0,0.0,127.78,81.10592,26.84006,85.4316046897,0.9259200000000001,0.27006,0.9645,80.18,26.57,84.4677293409,131.3,80.20592,9.06006,80.7160101235,0.9259200000000001,0.27006,0.9645,79.28,8.79,79.7657978083,131.3
2020-08-14 02:00:00,79.6708,26.72315,84.0331072766,0.9708,0.28315,1.01125,78.7,26.44,83.0226691934,135.13,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,127.72,79.8808,26.86315,84.276752646,0.9708,0.28315,1.01125,78.91,26.58,83.2663467434,131.24,79.0108,9.09315,79.5323323785,0.9708,0.28315,1.01125,78.04,8.81,78.5357097122,131.24
2020-08-14 02:30:00,78.31952,27.26861,82.9308404899,0.7495200000000001,0.21861000000000003,0.78075,77.57,27.05,82.1511253727,135.4,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,127.91,78.52952,27.40861,83.1752211513,0.7495200000000001,0.21861000000000003,0.78075,77.78,27.19,82.3955368937,131.48,77.67952,8.53861,78.1473971938,0.7495200000000001,0.21861000000000003,0.78075,76.93,8.32,77.37859717,131.48
2020-08-14 03:00:00,77.30384,27.73987,82.130287144,0.7538400000000001,0.21987,0.7852500000000001,76.55,27.52,81.3464990027,135.75,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,128.18,77.50384,27.87987,82.3658446564,0.7538400000000001,0.21987,0.7852500000000001,76.75,27.66,81.5820942364,131.82,76.66384,8.22987,77.104313263,0.7538400000000001,0.21987,0.7852500000000001,75.91,8.01,76.3314365121,131.82
2020-08-14 03:30:00,76.82328,28.11304,81.8056194158,0.83328,0.24304,0.868,75.99,27.87,80.9395885831,135.82,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,128.18,77.04328,28.25304,82.0603513422,0.83328,0.24304,0.868,76.21,28.01,81.1943606416,131.9,76.21328,7.94304,76.626078673,0.83328,0.24304,0.868,75.38,7.7,75.7722534969,131.9
2020-08-14 04:00:00,76.41088,28.00234,81.3803024561,0.8308800000000001,0.24234000000000003,0.8655,75.58,27.76,80.5167932794,135.71,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,128.12,76.61088,28.14234,81.6162865796,0.8308800000000001,0.24234000000000003,0.8655,75.78,27.9,80.7528228609,131.79,75.79088,7.99234,76.2111211691,0.8308800000000001,0.24234000000000003,0.8655,74.96,7.75,75.3595654181,131.79
