Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-14 04:30:00,76.47616,27.48888,81.2664849246,0.9561600000000001,0.27888,0.996,75.52,27.21,80.2723769425,135.22,0.9561600000000001,0.27888,0.996,0.9561600000000001,0.27888,0.996,0.0,0.0,0.0,127.7,76.67616,27.61888,81.4986873808,0.9561600000000001,0.27888,0.996,75.72,27.34,80.5046209854,131.31,75.85616,8.37888,76.317512014,0.9561600000000001,0.27888,0.996,74.9,8.1,75.3367108387,131.31
2020-08-14 05:00:00,77.19744,27.25342,81.8669264371,0.93744,0.27342,0.9765,76.26,26.98,80.8919526282,135.15,0.93744,0.27342,0.9765,0.93744,0.27342,0.9765,0.0,0.0,0.0,127.65,77.39744,27.37342,82.0954800281,0.93744,0.27342,0.9765,76.46,27.1,81.1205374736,131.24,76.57744,8.57342,77.0558748406,0.93744,0.27342,0.9765,75.64,8.3,76.0940181617,131.24
2020-08-14 05:30:00,79.456,26.4355,83.7382325837,0.876,0.2555,0.9125000000000001,78.58,26.18,82.826377441,134.32,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,126.96,79.676,26.5755,83.9912029694,0.876,0.2555,0.9125000000000001,78.8,26.32,83.0793740949,130.45,78.786,8.9155,79.2888386613,0.876,0.2555,0.9125000000000001,77.91,8.66,78.3898188542,130.45
2020-08-14 06:00:00,81.86096,25.08278,85.617536899,0.9009600000000001,0.26278,0.9385,80.96,24.82,84.6791237555,134.25,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,127.05,82.09096,25.22278,85.8784859243,0.9009600000000001,0.26278,0.9385,81.19,24.96,84.9400829997,130.36,81.18096,10.24278,81.8245856002,0.9009600000000001,0.26278,0.9385,80.28,9.98,80.8979530025,130.36
2020-08-14 06:30:00,89.50552,20.52161,91.8279619041,0.96552,0.28161,1.00575,88.54,20.24,90.8239461816,134.36,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,127.72,89.80552,20.65161,92.1494461083,0.96552,0.28161,1.00575,88.84,20.37,91.1453920942,130.47,88.73552,14.79161,89.9599034907,0.96552,0.28161,1.00575,87.77,14.51,88.961300575,130.47
2020-08-14 07:00:00,96.24568,16.51624,97.6525324935,1.01568,0.29624,1.058,95.23,16.22,96.6014559932,134.17,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,128.02,96.59568,16.67624,98.0246008673,1.01568,0.29624,1.058,95.58,16.38,96.973402539,130.28,95.38568,18.61624,97.1853504434,1.01568,0.29624,1.058,94.37,18.32,96.1317809052,130.28
2020-08-14 07:30:00,103.95016,13.06088,104.7674679965,1.10016,0.32088,1.146,102.85,12.74,103.6360463352,133.78,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,128.1,104.35016,13.24088,105.1868660775,1.10016,0.32088,1.146,103.25,12.92,104.0552204361,129.91,102.99016,21.86088,105.2847146133,1.10016,0.32088,1.146,101.89,21.54,104.1419401586,129.91
2020-08-14 08:00:00,110.87208,8.98019,111.2351650152,1.37208,0.40019000000000005,1.4292500000000001,109.5,8.58,109.8356335622,132.66,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,127.54,111.33208,9.16019,111.7082858071,1.37208,0.40019000000000005,1.4292500000000001,109.96,8.76,110.3083822744,128.84,109.82208,25.47019,112.7369497288,1.37208,0.40019000000000005,1.4292500000000001,108.45,25.07,111.3099609199,128.84
2020-08-14 08:30:00,117.99216,5.37688,118.1146081567,1.5321600000000002,0.44688000000000005,1.596,116.46,4.93,116.5643019968,131.79,1.5321600000000002,0.44688000000000005,1.596,1.5321600000000002,0.44688000000000005,1.596,0.0,0.0,0.0,127.2,118.48216,5.57688,118.6133374828,1.5321600000000002,0.44688000000000005,1.596,116.95,5.13,117.0624593967,128.01,116.84216,28.616880000000002,120.2955368017,1.5321600000000002,0.44688000000000005,1.596,115.31,28.17,118.7010741316,128.01
2020-08-14 09:00:00,119.73848,5.96664,119.8870484481,5.5084800000000005,1.60664,5.7379999999999995,114.23,4.36,114.3131772807,131.55,5.5084800000000005,1.60664,5.7379999999999995,5.5084800000000005,1.60664,5.7379999999999995,0.0,0.0,0.0,127.0,120.22848,6.17664,120.3870353684,5.5084800000000005,1.60664,5.7379999999999995,114.72,4.57,114.8109894566,127.77,118.59848,30.23664,122.3922132196,5.5084800000000005,1.60664,5.7379999999999995,113.09,28.63,116.6577258479,127.77
2020-08-14 09:30:00,123.318,2.2765,123.339010764,2.148,0.6265000000000001,2.2375,121.17,1.65,121.1812336957,130.83,2.148,0.6265000000000001,2.2375,2.148,0.6265000000000001,2.2375,0.0,0.0,0.0,126.72,123.858,2.4965,123.883157355,2.148,0.6265000000000001,2.2375,121.71,1.87,121.7243648577,127.08,122.118,31.5265,126.1218701346,2.148,0.6265000000000001,2.2375,119.97,30.9,123.8854749355,127.08
2020-08-14 10:00:00,124.04608,1.0759400000000001,124.0507461092,1.9060800000000002,0.5559400000000001,1.9855,122.14,0.52,122.1411069215,130.63,1.9060800000000002,0.5559400000000001,1.9855,1.9060800000000002,0.5559400000000001,1.9855,0.0,0.0,0.0,126.67,124.57608,1.30594,124.5829249434,1.9060800000000002,0.5559400000000001,1.9855,122.67,0.75,122.6722927152,126.88,122.80608,32.43594,127.0174141157,1.9060800000000002,0.5559400000000001,1.9855,120.9,31.88,125.0325733559,126.88
2020-08-14 10:30:00,124.47416,1.5141300000000002,124.4833687581,2.41416,0.70413,2.5147500000000003,122.06,0.81,122.0626875831,130.69,2.41416,0.70413,2.5147500000000003,2.41416,0.70413,2.5147500000000003,0.0,0.0,0.0,126.67,125.00416,1.73413,125.0161878485,2.41416,0.70413,2.5147500000000003,122.59,1.03,122.5943269487,126.95,123.24416,32.32413,127.4126067325,2.41416,0.70413,2.5147500000000003,120.83,31.62,124.8988122442,126.95
2020-08-14 11:00:00,122.35696,3.36078,122.403106589,6.51696,1.9007800000000001,6.7885,115.84,1.46,115.8492002562,130.8,6.51696,1.9007800000000001,6.7885,6.51696,1.9007800000000001,6.7885,0.0,0.0,0.0,126.67,122.83696,3.57078,122.8888490134,6.51696,1.9007800000000001,6.7885,116.32,1.67,116.3319874325,127.04,121.17696,32.99078,125.5876076683,6.51696,1.9007800000000001,6.7885,114.66,31.09,118.8002680973,127.04
2020-08-14 11:30:00,121.77656,1.25108,121.7829863593,3.70656,1.08108,3.8609999999999998,118.07,0.17,118.070122385,130.52,3.70656,1.08108,3.8609999999999998,3.70656,1.08108,3.8609999999999998,0.0,0.0,0.0,126.57,122.26656,1.27108,122.2731668789,3.70656,1.08108,3.8609999999999998,118.56,0.19,118.5601522435,126.78,120.58656,33.43108,125.134949405,3.70656,1.08108,3.8609999999999998,116.88,32.35,121.2743043682,126.78
2020-08-14 12:00:00,118.12208,1.80394,118.135853927,4.88208,1.42394,5.0855,113.24,0.38,113.2406375821,130.67,4.88208,1.42394,5.0855,4.88208,1.42394,5.0855,0.0,0.0,0.0,126.62,118.59208,1.86394,118.6067270902,4.88208,1.42394,5.0855,113.71,0.44,113.7108512852,126.91,116.99208,33.66394,121.7390965921,4.88208,1.42394,5.0855,112.11,32.24,116.6536313194,126.91
2020-08-14 12:30:00,113.74992,2.30581,113.7732879887,6.97992,2.03581,7.27075,106.77,0.27,106.7703413875,130.67,6.97992,2.03581,7.27075,6.97992,2.03581,7.27075,0.0,0.0,0.0,126.53,114.17992,2.30581,114.2032000032,6.97992,2.03581,7.27075,107.2,0.27,107.2003400181,126.88,112.69992,34.50581,117.8640016789,6.97992,2.03581,7.27075,105.72,32.47,110.5939388032,126.88
2020-08-14 13:00:00,109.92144,3.68292,109.9831208477,8.58144,2.50292,8.939,101.34,1.18,101.3468697099,131.13,8.58144,2.50292,8.939,8.58144,2.50292,8.939,0.0,0.0,0.0,126.8,110.31144,3.82292,110.3776631035,8.58144,2.50292,8.939,101.73,1.32,101.738563485,127.34,108.97144,34.02292,114.1592476368,8.58144,2.50292,8.939,100.39,31.52,105.2219677634,127.34
2020-08-14 13:30:00,109.94224,5.45482,110.0774781572,9.58224,2.79482,9.9815,100.36,2.66,100.3952449073,131.72,9.58224,2.79482,9.9815,9.58224,2.79482,9.9815,0.0,0.0,0.0,127.19,110.35224,5.59482,110.4939766858,9.58224,2.79482,9.9815,100.77,2.8,100.8088929609,127.92,109.00224,33.17482,113.9388301109,9.58224,2.79482,9.9815,99.42,30.38,103.9580723176,127.92
2020-08-14 14:00:00,107.2828,5.5129,107.4243512536,8.9928,2.6229,9.3675,98.29,2.89,98.3324778494,131.98,8.9928,2.6229,9.3675,8.9928,2.6229,9.3675,0.0,0.0,0.0,127.37,107.6628,5.6429,107.8105784432,8.9928,2.6229,9.3675,98.67,3.02,98.7162058631,128.15,106.3728,32.8729,111.3364277056,8.9928,2.6229,9.3675,97.38,30.25,101.9702255563,128.15
2020-08-14 14:30:00,104.48616,5.89388,104.652259665,9.47616,2.7638800000000003,9.871,95.01,3.13,95.0615432233,132.25,9.47616,2.7638800000000003,9.871,9.47616,2.7638800000000003,9.871,0.0,0.0,0.0,127.56,104.85616,6.01388,105.0284772935,9.47616,2.7638800000000003,9.871,95.38,3.25,95.43535456,128.41,103.63616,32.97388,108.7553696228,9.47616,2.7638800000000003,9.871,94.16,30.21,98.8875608962,128.41
2020-08-14 15:00:00,105.48136,6.82998,105.7022513206,8.33136,2.42998,8.6785,97.15,4.4,97.2495886881,132.84,8.33136,2.42998,8.6785,8.33136,2.42998,8.6785,0.0,0.0,0.0,128.02,105.86136,6.96998,106.0905658494,8.33136,2.42998,8.6785,97.53,4.54,97.635610819,128.98,104.59136,31.62998,109.2694294917,8.33136,2.42998,8.6785,96.26,29.2,100.5913892935,128.98
2020-08-14 15:30:00,103.74928,8.17979,104.0712355311,7.67928,2.23979,7.99925,96.07,5.94,96.2534596781,133.06,7.67928,2.23979,7.99925,7.67928,2.23979,7.99925,0.0,0.0,0.0,128.02,104.10928,8.30979,104.4403887007,7.67928,2.23979,7.99925,96.43,6.07,96.6208559267,129.2,102.87928,30.05979,107.180862229,7.67928,2.23979,7.99925,95.2,27.82,99.1816132154,129.2
2020-08-14 16:00:00,105.92984,9.22162,106.3304720099,8.19984,2.39162,8.5415,97.73,6.83,97.9683714267,133.26,8.19984,2.39162,8.5415,8.19984,2.39162,8.5415,0.0,0.0,0.0,128.17,106.30984,9.37162,106.7221127145,8.19984,2.39162,8.5415,98.11,6.98,98.3579813742,129.39,105.03984,29.42162,109.0825362313,8.19984,2.39162,8.5415,96.84,27.03,100.5415660312,129.39
2020-08-14 16:30:00,106.93912,13.16516,107.7464469215,9.54912,2.7851600000000003,9.947,97.39,10.38,97.9415973935,133.85,9.54912,2.7851600000000003,9.947,9.54912,2.7851600000000003,9.947,0.0,0.0,0.0,128.35,107.29912,13.32516,108.1233602965,9.54912,2.7851600000000003,9.947,97.75,10.54,98.3166013448,129.97,106.03912,26.61516,109.3282292558,9.54912,2.7851600000000003,9.947,96.49,23.83,99.3890788769,129.97
2020-08-14 17:00:00,108.92656,13.56358,109.7677829595,9.646560000000001,2.81358,10.0485,99.28,10.75,99.8603069292,133.36,9.646560000000001,2.81358,10.0485,9.646560000000001,2.81358,10.0485,0.0,0.0,0.0,127.86,109.29656,13.74358,110.1572694789,9.646560000000001,2.81358,10.0485,99.65,10.93,100.2476303959,129.51,108.01656,26.03358,111.1095158924,9.646560000000001,2.81358,10.0485,98.37,23.22,101.0733659279,129.51
2020-08-14 17:30:00,112.1312,13.7066,112.9658218091,7.7712,2.2666,8.095,104.36,11.44,104.9851570461,133.05,7.7712,2.2666,8.095,7.7712,2.2666,8.095,0.0,0.0,0.0,127.53,112.5112,13.9166,113.3686106513,7.7712,2.2666,8.095,104.74,11.65,105.3859103486,129.22,111.1312,24.6366,113.8292830207,7.7712,2.2666,8.095,103.36,22.37,105.7530448734,129.22
2020-08-14 18:00:00,111.86208,14.79769,112.8365923416,6.71208,1.95769,6.99175,105.15,12.84,105.9310535207,133.28,6.71208,1.95769,6.99175,6.71208,1.95769,6.99175,0.0,0.0,0.0,127.62,112.26208,15.01769,113.2621102526,6.71208,1.95769,6.99175,105.55,13.06,106.3549063278,129.46,110.84208,23.04769,113.212908774,6.71208,1.95769,6.99175,104.13,21.09,106.2442704338,129.46
2020-08-14 18:30:00,110.1912,16.2341,111.3806381749,5.6712,1.6541000000000001,5.9075,104.52,14.58,105.5320178903,133.77,5.6712,1.6541000000000001,5.9075,5.6712,1.6541000000000001,5.9075,0.0,0.0,0.0,127.9,110.5712,16.4641,111.7902359701,5.6712,1.6541000000000001,5.9075,104.9,14.81,105.9402949779,129.94,109.1812,21.2741,111.2345349442,5.6712,1.6541000000000001,5.9075,103.51,19.62,105.3530469422,129.94
2020-08-14 19:00:00,110.36192,16.71056,111.6198736856,5.28192,1.5405600000000002,5.502,105.08,15.17,106.1693708185,133.42,5.28192,1.5405600000000002,5.502,5.28192,1.5405600000000002,5.502,0.0,0.0,0.0,127.52,110.74192,16.94056,112.0301540586,5.28192,1.5405600000000002,5.502,105.46,15.4,106.5784762511,129.62,109.34192,20.39056,111.2269320192,5.28192,1.5405600000000002,5.502,104.06,18.85,105.7535157808,129.62
2020-08-14 19:30:00,110.05152,14.84961,111.0488539854,1.54152,0.44961,1.60575,108.51,14.4,109.4613178251,132.14,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,126.4,110.45152,15.08961,111.4775071495,1.54152,0.44961,1.60575,108.91,14.64,109.8895704787,128.38,108.98152,19.439610000000002,110.7017169626,1.54152,0.44961,1.60575,107.44,18.99,109.1053330502,128.38
2020-08-14 20:00:00,108.45712,15.66916,109.5831622732,0.9571200000000001,0.27916,0.997,107.5,15.39,108.5960501123,132.37,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,126.5,108.84712,15.89916,110.0021764376,0.9571200000000001,0.27916,0.997,107.89,15.62,109.0148453193,128.61,107.38712,18.37916,108.9485523731,0.9571200000000001,0.27916,0.997,106.43,18.1,107.9581164156,128.61
2020-08-14 20:30:00,107.8632,16.27635,109.084322813,0.9132,0.26635000000000003,0.95125,106.95,16.01,108.1416783669,132.59,0.9132,0.26635000000000003,0.95125,0.9132,0.26635000000000003,0.95125,0.0,0.0,0.0,126.62,108.2532,16.51635,109.5059136648,0.9132,0.26635000000000003,0.95125,107.34,16.25,108.5630604764,128.8,106.8232,17.88635,108.3102837895,0.9132,0.26635000000000003,0.95125,105.91,17.62,107.3656951731,128.8
2020-08-14 21:00:00,108.20064,16.72727,109.4859811029,0.95064,0.27727,0.9902500000000001,107.25,16.45,108.5042165079,132.44,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,126.45,108.58064,16.96727,109.8983331724,0.95064,0.27727,0.9902500000000001,107.63,16.69,108.9163578164,128.67,107.13064,17.39727,108.5340454892,0.95064,0.27727,0.9902500000000001,106.18,17.12,107.5513217027,128.67
2020-08-14 21:30:00,106.59976,20.65743,108.5828635019,4.61976,1.3474300000000001,4.81225,101.98,19.31,103.7920830314,133.15,4.61976,1.3474300000000001,4.81225,4.61976,1.3474300000000001,4.81225,0.0,0.0,0.0,126.78,106.91976,20.88743,108.94090054,4.61976,1.3474300000000001,4.81225,102.3,19.54,104.1494195855,129.37,105.57976,15.96743,106.7803565384,4.61976,1.3474300000000001,4.81225,100.96,14.62,102.0130677904,129.37
2020-08-14 22:00:00,102.66008,20.85544,104.757058966,1.15008,0.33544,1.198,101.51,20.52,103.5632681022,133.72,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,127.21,103.01008,21.07544,105.143952526,1.15008,0.33544,1.198,101.86,20.74,103.950022607,129.9,101.68008,14.14544,102.6593012912,1.15008,0.33544,1.198,100.53,13.81,101.4741198533,129.9
2020-08-14 22:30:00,98.48048,22.53389,101.0256459497,0.87048,0.25389,0.9067500000000001,97.61,22.28,100.1204799229,134.08,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,127.32,98.79048,22.76389,101.3792563918,0.87048,0.25389,0.9067500000000001,97.92,22.51,100.474009077,130.24,97.55048,12.53389,98.3523998017,0.87048,0.25389,0.9067500000000001,96.68,12.28,97.4567637468,130.24
2020-08-14 23:00:00,93.95072,24.30146,97.0427676164,0.9307200000000001,0.27146000000000003,0.9695,93.02,24.03,96.0737284589,134.48,0.9307200000000001,0.27146000000000003,0.9695,0.9307200000000001,0.27146000000000003,0.9695,0.0,0.0,0.0,127.49,94.24072,24.50146,97.3736866317,0.9307200000000001,0.27146000000000003,0.9695,93.31,24.23,96.4046108856,130.63,93.07072,11.02146,93.7210302005,0.9307200000000001,0.27146000000000003,0.9695,92.14,10.75,92.7649831564,130.63
2020-08-14 23:30:00,89.57568,25.87624,93.2383088864,1.01568,0.29624,1.058,88.56,25.58,92.1803124317,134.83,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,127.62,89.83568,26.05624,93.5381047702,1.01568,0.29624,1.058,88.82,25.76,92.4801059688,130.96,88.76568,9.70624,89.2947761115,1.01568,0.29624,1.058,87.75,9.41,88.2531053278,130.96
2020-08-15 00:00:00,85.87832,26.64951,89.9181974311,0.9583200000000001,0.27951000000000004,0.9982500000000001,84.92,26.37,88.9200950292,135.15,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,127.82,86.11832,26.82951,90.2008184357,0.9583200000000001,0.27951000000000004,0.9982500000000001,85.16,26.55,89.2027359446,131.25,85.12832,9.11951,85.6153977311,0.9583200000000001,0.27951000000000004,0.9982500000000001,84.17,8.84,84.6329398048,131.25
2020-08-15 00:30:00,81.9052,27.8186,86.500498802,0.9552,0.2786,0.995,80.95,27.54,85.5064564814,135.78,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,128.29,82.1252,27.9786,86.7603050536,0.9552,0.2786,0.995,81.17,27.7,85.7663039894,131.84,81.2052,8.3186,81.6301636223,0.9552,0.2786,0.995,80.25,8.04,80.6517457964,131.84
2020-08-15 01:00:00,79.45936,29.24273,84.6695172389,0.9693600000000001,0.28273000000000004,1.00975,78.49,28.96,83.6621879943,136.2,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,128.73,79.64936,29.15273,84.8168745879,0.9693600000000001,0.28273000000000004,1.00975,78.68,28.87,83.8094225013,132.25,78.69936,9.03273,79.216030421,0.9693600000000001,0.28273000000000004,1.00975,77.73,8.75,78.2209396517,132.25
2020-08-15 01:30:00,78.1084,35.9287,85.975540907,1.0584,0.30870000000000003,1.1025,77.05,35.62,84.8851394533,134.91,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,128.62,78.0084,35.6187,85.7554794765,1.0584,0.30870000000000003,1.1025,76.95,35.31,84.6646242536,131.03,76.2784,19.4987,78.7311476371,1.0584,0.30870000000000003,1.1025,75.22,19.19,77.6292760497,131.03
2020-08-15 02:00:00,77.04608,35.93719,85.0151755186,0.9160800000000001,0.26719000000000004,0.95425,76.13,35.67,84.0721463982,134.85,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,128.54,76.94608,35.61719,84.789642356,0.9160800000000001,0.26719000000000004,0.95425,76.03,35.35,83.8461889414,130.94,75.23608,19.41719,77.7013191732,0.9160800000000001,0.26719000000000004,0.95425,74.32,19.15,76.7475400257,130.94
2020-08-15 02:30:00,76.064,36.112,84.2010014192,0.864,0.252,0.9,75.2,35.86,83.3125416729,134.94,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,128.6,75.974,35.782,83.9785698854,0.864,0.252,0.9,75.11,35.53,83.0896684312,131.03,74.294,19.262,76.750394657,0.864,0.252,0.9,73.43,19.01,75.8508075105,131.03
2020-08-15 03:00:00,74.16328,36.56929,82.6892077085,0.9232800000000001,0.26929000000000003,0.9617500000000001,73.24,36.3,81.7422020746,135.04,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,128.65,74.05328,36.22929,82.4405830442,0.9232800000000001,0.26929000000000003,0.9617500000000001,73.13,35.96,81.4930579866,131.12,72.45328,18.91929,74.8826903688,0.9232800000000001,0.26929000000000003,0.9617500000000001,71.53,18.65,73.9213325096,131.12
2020-08-15 03:30:00,73.1612,36.85785,81.9210735529,1.0212,0.29785,1.06375,72.14,36.56,80.8752941262,135.1,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,128.65,73.0712,36.51785,81.6881487002,1.0212,0.29785,1.06375,72.05,36.22,80.6417441528,131.18,71.5012,18.77785,73.9258361607,1.0212,0.29785,1.06375,70.48,18.48,72.8624786842,131.18
2020-08-15 04:00:00,72.62552,36.98036,81.4985471097,0.9955200000000001,0.29036,1.037,71.63,36.69,80.4798918985,135.26,0.9955200000000001,0.29036,1.037,0.9955200000000001,0.29036,1.037,0.0,0.0,0.0,128.83,72.51552,36.64036,81.2466406801,0.9955200000000001,0.29036,1.037,71.52,36.35,80.2273824825,131.33,70.96552,18.74036,73.3982705641,0.9955200000000001,0.29036,1.037,69.97,18.45,72.3616155154,131.33
2020-08-15 04:30:00,72.31672,37.36821,81.400805341,1.05672,0.30821000000000004,1.1007500000000001,71.26,37.06,80.3208017888,135.43,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,128.95,72.23672,37.01821,81.1695237633,1.05672,0.30821000000000004,1.1007500000000001,71.18,36.71,80.0888038367,131.51,70.69672,18.46821,73.0691521736,1.05672,0.30821000000000004,1.1007500000000001,69.64,18.16,71.9688488167,131.51
2020-08-15 05:00:00,72.51296,37.02378,81.4179934256,0.97296,0.28378000000000003,1.0135,71.54,36.74,80.4226286564,135.18,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0,128.74,72.41296,36.67378,81.1702095319,0.97296,0.28378000000000003,1.0135,71.44,36.39,80.1742209192,131.25,70.87296,18.62378,73.2790668653,0.97296,0.28378000000000003,1.0135,69.9,18.34,72.2659366507,131.25
2020-08-15 05:30:00,73.56912,36.74016,82.2329299879,1.02912,0.30016000000000004,1.072,72.54,36.44,81.1783542578,135.0,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,128.6,73.46912,36.40016,81.9919705922,1.02912,0.30016000000000004,1.072,72.44,36.1,80.9367876803,131.08,71.88912,18.79016,74.3042104271,1.02912,0.30016000000000004,1.072,70.86,18.49,73.2326409465,131.08
2020-08-15 06:00:00,73.73288,36.27959,82.1750950329,0.9928800000000001,0.28959,1.0342500000000001,72.74,35.99,81.1565628893,135.22,0.9928800000000001,0.28959,1.0342500000000001,0.9928800000000001,0.28959,1.0342500000000001,0.0,0.0,0.0,128.86,73.66288,35.93959,81.9626379472,0.9928800000000001,0.28959,1.0342500000000001,72.67,35.65,80.9435074605,131.29,72.06288,19.34959,74.6154495199,0.9928800000000001,0.28959,1.0342500000000001,71.07,19.06,73.5814412743,131.29
2020-08-15 06:30:00,77.21112,34.90116,84.732803689,1.10112,0.32116,1.147,76.11,34.58,83.5972995975,134.77,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,128.58,77.12112,34.57116,84.5152782271,1.10112,0.32116,1.147,76.02,34.25,83.3792714048,130.86,75.41112,20.40116,78.1219837754,1.10112,0.32116,1.147,74.31,20.08,76.9752070475,130.86
2020-08-15 07:00:00,79.69272,33.58996,86.4824550634,1.30272,0.37996,1.357,78.39,33.21,85.1345769943,134.18,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,128.14,79.62272,33.26996,86.2940773089,1.30272,0.37996,1.357,78.32,32.89,84.9457150185,130.29,77.81272,21.30996,80.6779634659,1.30272,0.37996,1.357,76.51,20.93,79.3211510254,130.29
2020-08-15 07:30:00,83.5628,31.7054,89.3754660575,1.7328000000000001,0.5054000000000001,1.8050000000000002,81.83,31.2,87.5761891155,133.37,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0,0.0,0.0,127.57,83.4828,31.3954,89.1910816001,1.7328000000000001,0.5054000000000001,1.8050000000000002,81.75,30.89,87.3913874475,129.52,81.5528,22.7354,84.6626104074,1.7328000000000001,0.5054000000000001,1.8050000000000002,79.82,22.23,82.8577413402,129.52
2020-08-15 08:00:00,87.15752,29.92511,92.1517525664,2.41752,0.70511,2.51825,84.74,29.22,89.636354232,133.0,2.41752,0.70511,2.51825,2.41752,0.70511,2.51825,0.0,0.0,0.0,127.45,87.11752,29.63511,92.0201175595,2.41752,0.70511,2.51825,84.7,28.93,89.5043848088,129.14,85.07752,24.63511,88.5724170047,2.41752,0.70511,2.51825,82.66,23.93,86.0541718919,129.14
2020-08-15 08:30:00,91.24672,28.56946,95.6147371248,2.70672,0.78946,2.8195,88.54,27.78,92.7957973186,132.53,2.70672,0.78946,2.8195,2.70672,0.78946,2.8195,0.0,0.0,0.0,127.18,91.20672,28.30946,95.4991690993,2.70672,0.78946,2.8195,88.5,27.52,92.6800971083,128.71,89.02672,25.64946,92.6479987493,2.70672,0.78946,2.8195,86.32,24.86,89.8285144038,128.71
2020-08-15 09:00:00,94.02848,27.07289,97.8483337828,2.71848,0.7928900000000001,2.83175,91.31,26.28,95.0166011811,132.12,2.71848,0.7928900000000001,2.83175,2.71848,0.7928900000000001,2.83175,0.0,0.0,0.0,126.96,93.99848,26.82289,97.7506095647,2.71848,0.7928900000000001,2.83175,91.28,26.03,94.9189090751,128.3,91.69848,26.77289,95.526953648,2.71848,0.7928900000000001,2.83175,88.98,25.98,92.6952037594,128.3
2020-08-15 09:30:00,95.50312,26.20341,99.032644241,3.54312,1.03341,3.69075,91.96,25.17,95.3423856425,131.95,3.54312,1.03341,3.69075,3.54312,1.03341,3.69075,0.0,0.0,0.0,126.96,95.48312,25.95341,98.947489587,3.54312,1.03341,3.69075,91.94,24.92,95.2573881649,128.14,93.15312,27.97341,97.2626106619,3.54312,1.03341,3.69075,89.61,26.94,93.5719813833,128.14
2020-08-15 10:00:00,95.10888,25.71509,98.523930639,5.46888,1.59509,5.69675,89.64,24.12,92.8283577362,131.91,5.46888,1.59509,5.69675,5.46888,1.59509,5.69675,0.0,0.0,0.0,126.96,95.05888,25.47509,98.4132657591,5.46888,1.59509,5.69675,89.59,23.88,92.7179729071,128.09,92.82888,29.51509,97.4081182436,5.46888,1.59509,5.69675,87.36,27.92,91.7131179276,128.09
2020-08-15 10:30:00,94.1792,24.92935,97.4227601953,6.8892,2.00935,7.17625,87.29,22.92,90.2489362818,131.58,6.8892,2.00935,7.17625,6.8892,2.00935,7.17625,0.0,0.0,0.0,126.73,94.1492,24.65935,97.3249988598,6.8892,2.00935,7.17625,87.26,22.65,90.1517060293,127.76,91.9892,30.85935,97.0273796362,6.8892,2.00935,7.17625,85.1,28.85,89.8572896319,127.76
2020-08-15 11:00:00,93.87008,23.88544,96.861272773,7.39008,2.15544,7.698,86.48,21.73,89.1682864027,131.54,7.39008,2.15544,7.698,7.39008,2.15544,7.698,0.0,0.0,0.0,126.81,93.83008,23.62544,96.7586963947,7.39008,2.15544,7.698,86.44,21.47,89.06646114,127.73,91.69008,32.09544,97.1451905099,7.39008,2.15544,7.698,84.3,29.94,89.4588933533,127.73
2020-08-15 11:30:00,94.4364,23.70895,97.3670783944,5.9964,1.7489500000000002,6.24625,88.44,21.96,91.1256012326,131.8,5.9964,1.7489500000000002,6.24625,5.9964,1.7489500000000002,6.24625,0.0,0.0,0.0,127.06,94.3964,23.43895,97.2628639824,5.9964,1.7489500000000002,6.24625,88.4,21.69,91.0220638087,127.97,92.2164,31.71895,97.5190043943,5.9964,1.7489500000000002,6.24625,86.22,29.97,91.280278812,127.97
2020-08-15 12:00:00,97.5116,24.14755,100.4570371132,5.9916,1.74755,6.24125,91.52,22.4,94.2213903527,132.17,5.9916,1.74755,6.24125,5.9916,1.74755,6.24125,0.0,0.0,0.0,127.4,97.4716,23.90755,100.3607680001,5.9916,1.74755,6.24125,91.48,22.16,94.125745681,128.33,95.1716,31.49755,100.2483371561,5.9916,1.74755,6.24125,89.18,29.75,94.0113551652,128.33
2020-08-15 12:30:00,96.61336,25.23348,99.8542429915,5.94336,1.7334800000000001,6.191,90.67,23.5,93.6658897358,132.35,5.94336,1.7334800000000001,6.191,5.94336,1.7334800000000001,6.191,0.0,0.0,0.0,127.45,96.57336,24.98348,99.7526347251,5.94336,1.7334800000000001,6.191,90.63,23.25,93.5647337409,128.52,94.31336,30.58348,99.1481675242,5.94336,1.7334800000000001,6.191,88.37,28.85,92.9600957401,128.52
2020-08-15 13:00:00,93.59376,25.978180000000002,97.1321663871,6.23376,1.81818,6.4935,87.36,24.16,90.6392586024,132.57,6.23376,1.81818,6.4935,6.23376,1.81818,6.4935,0.0,0.0,0.0,127.55,93.54376,25.70818,97.0120897304,6.23376,1.81818,6.4935,87.31,23.89,90.5194354821,128.72,91.39376,30.20818,96.2567062903,6.23376,1.81818,6.4935,85.16,28.39,89.7675759949,128.72
2020-08-15 13:30:00,91.67688,27.16909,95.6180410695,5.75688,1.67909,5.9967500000000005,85.92,25.49,89.6213506928,132.89,5.75688,1.67909,5.9967500000000005,5.75688,1.67909,5.9967500000000005,0.0,0.0,0.0,127.72,91.61688,26.89909,95.4841020472,5.75688,1.67909,5.9967500000000005,85.86,25.22,89.4873622362,129.04,89.53688,29.01909,94.1220508944,5.75688,1.67909,5.9967500000000005,83.78,27.34,88.1281112926,129.04
2020-08-15 14:00:00,93.93328,27.71804,97.9374843101,5.75328,1.6780400000000002,5.993,88.18,26.04,91.9445158778,133.11,5.75328,1.6780400000000002,5.993,5.75328,1.6780400000000002,5.993,0.0,0.0,0.0,127.89,93.87328,27.46804,97.8094367605,5.75328,1.6780400000000002,5.993,88.12,25.79,91.8164391599,129.24,91.71328,28.59804,96.0685881035,5.75328,1.6780400000000002,5.993,85.96,26.92,90.0766784468,129.24
2020-08-15 14:30:00,94.86448,27.81339,98.8577474403,5.15448,1.50339,5.36925,89.71,26.31,93.4885030365,133.11,5.15448,1.50339,5.36925,5.15448,1.50339,5.36925,0.0,0.0,0.0,127.89,94.82448,27.55339,98.7465002305,5.15448,1.50339,5.36925,89.67,26.05,93.3772531187,129.24,92.60448,28.28339,96.8273714709,5.15448,1.50339,5.36925,87.45,26.78,91.4585747757,129.24
2020-08-15 15:00:00,95.20192,28.09306,99.2603928657,4.26192,1.24306,4.4395,90.94,26.85,94.8209159416,133.3,4.26192,1.24306,4.4395,4.26192,1.24306,4.4395,0.0,0.0,0.0,128.04,95.15192,27.85306,99.1447468656,4.26192,1.24306,4.4395,90.89,26.61,94.7052490626,129.44,92.89192,27.56306,96.8949486705,4.26192,1.24306,4.4395,88.63,26.32,92.4554990252,129.44
2020-08-15 15:30:00,95.69584,28.64212,99.890263947,3.4358400000000002,1.00212,3.5789999999999997,92.26,27.64,96.3113555091,133.51,3.4358400000000002,1.00212,3.5789999999999997,3.4358400000000002,1.00212,3.5789999999999997,0.0,0.0,0.0,128.18,95.66584,28.41212,99.7957990388,3.4358400000000002,1.00212,3.5789999999999997,92.23,27.41,96.2168436398,129.66,93.36584,26.63212,97.0899062447,3.4358400000000002,1.00212,3.5789999999999997,89.93,25.63,93.5109715488,129.66
2020-08-15 16:00:00,96.67208,28.58644,100.8100967334,3.14208,0.91644,3.273,93.53,27.67,97.5371201133,133.41,3.14208,0.91644,3.273,3.14208,0.91644,3.273,0.0,0.0,0.0,128.11,96.62208,28.34644,100.6943245878,3.14208,0.91644,3.273,93.48,27.43,97.4213287735,129.57,94.28208,26.55644,97.9507790403,3.14208,0.91644,3.273,91.14,25.64,94.6779235091,129.57
2020-08-15 16:30:00,98.54416,28.60913,102.6130293358,2.53416,0.7391300000000001,2.6397500000000003,96.01,27.87,99.9732814306,133.29,2.53416,0.7391300000000001,2.6397500000000003,2.53416,0.7391300000000001,2.6397500000000003,0.0,0.0,0.0,127.98,98.50416,28.38913,102.5134734533,2.53416,0.7391300000000001,2.6397500000000003,95.97,27.65,99.8737372886,129.46,96.06416,26.03913,99.5306943996,2.53416,0.7391300000000001,2.6397500000000003,93.53,25.3,96.8914387343,129.46
2020-08-15 17:00:00,100.4356,30.20205,104.8783751379,5.5956,1.63205,5.82875,94.84,28.57,99.0498384653,133.05,5.5956,1.63205,5.82875,5.5956,1.63205,5.82875,0.0,0.0,0.0,127.65,100.3756,29.98205,104.7577414684,5.5956,1.63205,5.82875,94.78,28.35,98.9291205864,129.22,97.9856,26.14205,101.4129409176,5.5956,1.63205,5.82875,92.39,24.51,95.585836817,129.22
2020-08-15 17:30:00,104.37768,27.70974,107.9931931792,1.74768,0.5097400000000001,1.8205,102.63,27.2,106.1732400372,132.47,1.74768,0.5097400000000001,1.8205,1.74768,0.5097400000000001,1.8205,0.0,0.0,0.0,127.3,104.35768,27.52974,107.9278090181,1.74768,0.5097400000000001,1.8205,102.61,27.02,106.1079285445,128.69,101.67768,25.79974,104.8998436331,1.74768,0.5097400000000001,1.8205,99.93,25.29,103.0804976705,128.69
2020-08-15 18:00:00,105.13184,27.74137,108.730342551,1.5818400000000001,0.46137000000000006,1.64775,103.55,27.28,107.0831494681,132.41,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,127.23,105.09184,27.57137,108.6484020971,1.5818400000000001,0.46137000000000006,1.64775,103.51,27.11,107.0012719551,128.63,102.39184,25.62137,105.5487730827,1.5818400000000001,0.46137000000000006,1.64775,100.81,25.16,103.9022699463,128.63
2020-08-15 18:30:00,103.24384,30.86487,107.7586687838,5.19384,1.5148700000000002,5.4102500000000004,98.05,29.35,102.3485466433,132.73,5.19384,1.5148700000000002,5.4102500000000004,5.19384,1.5148700000000002,5.4102500000000004,0.0,0.0,0.0,127.23,103.17384,30.67487,107.6373025947,5.19384,1.5148700000000002,5.4102500000000004,97.98,29.16,102.2271294716,128.94,100.67384,24.91487,103.7110062022,5.19384,1.5148700000000002,5.4102500000000004,95.48,23.4,98.3055969922,128.94
2020-08-15 19:00:00,101.94776,31.40518,106.6753537601,5.05776,1.47518,5.2685,96.89,29.93,101.4074800002,132.97,5.05776,1.47518,5.2685,5.05776,1.47518,5.2685,0.0,0.0,0.0,127.44,101.89776,31.20518,106.5688357441,5.05776,1.47518,5.2685,96.84,29.73,101.3008316846,129.17,99.43776,24.48518,102.4079691892,5.05776,1.47518,5.2685,94.38,23.01,97.1444517201,129.17
2020-08-15 19:30:00,100.69576,31.61418,105.5418990688,4.98576,1.45418,5.1935,95.71,30.16,100.3495376173,133.02,4.98576,1.45418,5.1935,4.98576,1.45418,5.1935,0.0,0.0,0.0,127.44,100.62576,31.39418,105.4093834222,4.98576,1.45418,5.1935,95.64,29.94,100.2168309218,129.2,98.20576,24.36418,101.1829262487,4.98576,1.45418,5.1935,93.22,22.91,95.9939399129,129.2
2020-08-15 20:00:00,99.96232,31.93776,104.9403922882,4.79232,1.3977600000000001,4.992,95.17,30.54,99.950090045,132.81,4.79232,1.3977600000000001,4.992,4.79232,1.3977600000000001,4.992,0.0,0.0,0.0,127.21,99.90232,31.72776,104.8194843338,4.79232,1.3977600000000001,4.992,95.11,30.33,99.8289587244,129.0,97.50232,23.73776,100.3503047091,4.79232,1.3977600000000001,4.992,92.71,22.34,95.3636183248,129.0
2020-08-15 20:30:00,99.45264,32.37452,104.5893739736,4.71264,1.37452,4.909,94.74,31.0,99.6828350319,132.81,4.71264,1.37452,4.909,4.71264,1.37452,4.909,0.0,0.0,0.0,127.16,99.39264,32.16452,104.467474522,4.71264,1.37452,4.909,94.68,30.79,99.5606674345,129.0,97.00264,23.27452,99.7557790216,4.71264,1.37452,4.909,92.29,21.9,94.8528022781,129.0
2020-08-15 21:00:00,99.3352,32.77735,104.6032343289,4.8252,1.40735,5.02625,94.51,31.37,99.580203856,132.81,4.8252,1.40735,5.02625,4.8252,1.40735,5.02625,0.0,0.0,0.0,127.16,99.2552,32.56735,104.4616054494,4.8252,1.40735,5.02625,94.43,31.16,99.4382748241,129.0,96.8652,22.94735,99.5462095866,4.8252,1.40735,5.02625,92.04,21.54,94.5268914119,129.0
2020-08-15 21:30:00,97.5116,33.7513,103.1875108056,4.7016,1.3713,4.8975,92.81,32.38,98.2962893501,133.28,4.7016,1.3713,4.8975,4.7016,1.3713,4.8975,0.0,0.0,0.0,127.46,97.4316,33.5313,103.040112375,4.7016,1.3713,4.8975,92.73,32.16,98.1484513378,129.46,95.1216,22.2613,97.6917819689,4.7016,1.3713,4.8975,90.42,20.89,92.8017699185,129.46
2020-08-15 22:00:00,95.59768,32.33724,100.9188461696,1.08768,0.31724,1.133,94.51,32.02,99.7868753895,133.41,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0.0,0.0,0.0,127.65,95.54768,32.10724,100.7979861594,1.08768,0.31724,1.133,94.46,31.79,99.6659204543,129.59,93.16768,21.66724,95.6539904332,1.08768,0.31724,1.133,92.08,21.35,94.522742766,129.59
2020-08-15 22:30:00,92.09152,33.25461,97.9117824481,0.94152,0.27461,0.9807500000000001,91.15,32.98,96.9329814872,133.78,0.94152,0.27461,0.9807500000000001,0.94152,0.27461,0.9807500000000001,0.0,0.0,0.0,127.88,92.01152,33.02461,97.7586041142,0.94152,0.27461,0.9807500000000001,91.07,32.75,96.7796848517,129.92,89.77152,21.04461,92.2052135899,0.94152,0.27461,0.9807500000000001,88.83,20.77,91.2258833884,129.92
2020-08-15 23:00:00,88.60072,34.34021,95.02282677,0.9607200000000001,0.28021,1.00075,87.64,34.06,94.0258113499,134.37,0.9607200000000001,0.28021,1.00075,0.9607200000000001,0.28021,1.00075,0.0,0.0,0.0,128.34,88.52072,34.09021,94.8581060699,0.9607200000000001,0.28021,1.00075,87.56,33.81,93.8609061324,130.48,86.40072,20.52021,88.8040733016,0.9607200000000001,0.28021,1.00075,85.44,20.24,87.8046194685,130.48
2020-08-15 23:30:00,84.5828,35.6104,91.7733656569,0.8928,0.2604,0.93,83.69,35.35,90.8495382487,134.82,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,128.6,84.4828,35.3404,91.5766748031,0.8928,0.2604,0.93,83.59,35.08,90.6526033824,130.88,82.5128,19.6604,84.8227180182,0.8928,0.2604,0.93,81.62,19.4,83.8938877392,130.88
2020-08-16 00:00:00,80.98728,36.85254,88.9778018736,0.7972800000000001,0.23254000000000002,0.8305,80.19,36.62,88.1558874948,135.24,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,128.85,80.88728,36.55254,88.7628314457,0.7972800000000001,0.23254000000000002,0.8305,80.09,36.32,87.9406077987,131.29,79.03728,18.61254,81.1992504587,0.7972800000000001,0.23254000000000002,0.8305,78.24,18.38,80.3699073037,131.29
2020-08-16 00:30:00,77.80088,37.35734,86.3049696173,0.9508800000000001,0.27734000000000003,0.9905,76.85,37.08,85.3278905165,135.5,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,129.05,77.70088,37.03734,86.0766594789,0.9508800000000001,0.27734000000000003,0.9905,76.75,36.76,85.0991192669,131.54,75.98088,18.55734,78.2142505778,0.9508800000000001,0.27734000000000003,0.9905,75.03,18.28,77.2247324372,131.54
2020-08-16 01:00:00,75.292,37.656,84.1834876921,0.912,0.266,0.9500000000000001,74.38,37.39,83.249002997,135.05,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,128.52,75.172,37.336,83.9333454594,0.912,0.266,0.9500000000000001,74.26,37.07,82.9983885386,131.09,73.532,17.956,75.6926215691,0.912,0.266,0.9500000000000001,72.62,17.69,74.7435649404,131.09
2020-08-16 01:30:00,74.8268,38.06365,83.9517209446,0.7668,0.22365000000000002,0.7987500000000001,74.06,37.84,83.1669958577,135.49,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,128.92,74.7168,37.73365,83.7044117389,0.7668,0.22365000000000002,0.7987500000000001,73.95,37.51,82.919253494,131.53,73.0868,17.73365,75.2074642344,0.7668,0.22365000000000002,0.7987500000000001,72.32,17.51,74.4095591977,131.53
2020-08-16 02:00:00,73.64368,38.29524,83.0055239764,0.9436800000000001,0.27524000000000004,0.983,72.7,38.02,82.0415163195,135.52,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,128.92,73.53368,37.96524,82.756036291,0.9436800000000001,0.27524000000000004,0.983,72.59,37.69,81.7914677702,131.53,71.95368,17.68524,74.0952075333,0.9436800000000001,0.27524000000000004,0.983,71.01,17.41,73.1131192058,131.53
2020-08-16 02:30:00,72.1468,38.74865,81.8939474385,0.8868,0.25865000000000005,0.9237500000000001,71.26,38.49,80.9905408057,135.74,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,129.07,72.0368,38.40865,81.636541751,0.8868,0.25865000000000005,0.9237500000000001,71.15,38.15,80.7325522946,131.77,70.5168,17.33865,72.6171320424,0.8868,0.25865000000000005,0.9237500000000001,69.63,17.08,71.6942347752,131.77
2020-08-16 03:00:00,70.1728,39.6179,80.5841166748,0.9528000000000001,0.27790000000000004,0.9925,69.22,39.34,79.618113517,136.06,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,129.3,70.0528,39.2679,80.3079246292,0.9528000000000001,0.27790000000000004,0.9925,69.1,38.99,79.3412257279,132.08,68.6028,16.7579,70.6199078182,0.9528000000000001,0.27790000000000004,0.9925,67.65,16.48,69.6283914793,132.08
2020-08-16 03:30:00,69.3732,39.71885,79.9389011906,1.0932,0.31885,1.13875,68.28,39.4,78.8322167645,136.0,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,129.22,69.2532,39.36885,79.6612331097,1.0932,0.31885,1.13875,68.16,39.05,78.5537274736,132.02,67.8432,16.75885,69.882464464,1.0932,0.31885,1.13875,66.75,16.44,68.7447168879,132.02
2020-08-16 04:00:00,69.18648,39.49064,79.6635403582,0.99648,0.29064,1.038,68.19,39.2,78.6544092852,136.0,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0.0,0.0,0.0,129.22,69.08648,39.13064,79.3986694196,0.99648,0.29064,1.038,68.09,38.84,78.3887345223,132.02,67.66648,16.97064,69.7621325477,0.99648,0.29064,1.038,66.67,16.68,68.7248957802,132.02
2020-08-16 04:30:00,69.08096,39.78903,79.7204236245,0.9909600000000001,0.28903,1.03225,68.09,39.5,78.717838512,136.32,0.9909600000000001,0.28903,1.03225,0.9909600000000001,0.28903,1.03225,0.0,0.0,0.0,129.54,68.96096,39.43903,79.4421241626,0.9909600000000001,0.28903,1.03225,67.97,39.15,78.438787599,132.33,67.54096,16.87903,69.6181221483,0.9909600000000001,0.28903,1.03225,66.55,16.59,68.5866648847,132.33
2020-08-16 05:00:00,68.6152,39.8311,79.3382770058,1.1352,0.3311,1.1825,67.48,39.5,78.1907948546,136.22,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,129.45,68.5052,39.4611,79.0578322511,1.1352,0.3311,1.1825,67.37,39.13,77.9093948122,132.23,67.1252,16.9211,69.2251117749,1.1352,0.3311,1.1825,65.99,16.59,68.043428779,132.23
2020-08-16 05:30:00,69.08384,39.86487,79.7607974463,1.11384,0.32487000000000005,1.16025,67.97,39.54,78.6341687818,136.22,1.11384,0.32487000000000005,1.16025,1.11384,0.32487000000000005,1.16025,0.0,0.0,0.0,129.45,68.97384,39.51487,79.4909778243,1.11384,0.32487000000000005,1.16025,67.86,39.19,78.363484481,132.23,67.56384,16.80487,69.6223824015,1.11384,0.32487000000000005,1.16025,66.45,16.48,68.4630769101,132.23
2020-08-16 06:00:00,69.1704,39.8547,79.8307042951,1.0104,0.2947,1.0525,68.16,39.56,78.8084970038,136.17,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,129.38,69.0504,39.4847,79.5424369393,1.0104,0.2947,1.0525,68.04,39.19,78.5194097023,132.18,67.6404,16.7047,69.6725965804,1.0104,0.2947,1.0525,66.63,16.41,68.621024475,132.18
2020-08-16 06:30:00,69.95472,39.46846,80.3207456704,1.19472,0.34846000000000005,1.2445,68.76,39.12,79.1094937413,136.05,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,129.31,69.84472,39.11846,80.0533498653,1.19472,0.34846000000000005,1.2445,68.65,38.77,78.8412036945,132.07,68.41472,17.09846,70.5190133726,1.19472,0.34846000000000005,1.2445,67.22,16.75,69.275471128,132.07
2020-08-16 07:00:00,72.59432,38.62251,82.2291528289,1.17432,0.34251000000000004,1.22325,71.42,38.28,81.0319369138,135.77,1.17432,0.34251000000000004,1.22325,1.17432,0.34251000000000004,1.22325,0.0,0.0,0.0,129.13,72.49432,38.26251,81.9722276369,1.17432,0.34251000000000004,1.22325,71.32,37.92,80.7741839946,131.78,70.95432,17.69251,73.1268790306,1.17432,0.34251000000000004,1.22325,69.78,17.35,71.9045958197,131.78
2020-08-16 07:30:00,75.74536,37.41198,84.4808606079,1.27536,0.37198000000000003,1.3285,74.47,37.04,83.1729673632,135.01,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,128.56,75.65536,37.08198,84.2544167237,1.27536,0.37198000000000003,1.3285,74.38,36.71,82.9458166516,131.07,74.00536,18.39198,76.2565291437,1.27536,0.37198000000000003,1.3285,72.73,18.02,74.9291218419,131.07
2020-08-16 08:00:00,78.7304,35.9497,86.5497360727,1.3704,0.3997,1.4275,77.36,35.55,85.137371935,134.61,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,128.33,78.6504,35.6297,86.3444320281,1.3704,0.3997,1.4275,77.28,35.23,84.931450594,130.65,76.8904,19.5597,79.3392429775,1.3704,0.3997,1.4275,75.52,19.16,77.9126177201,130.65
2020-08-16 08:30:00,82.90856,34.95958,89.9777836749,1.43856,0.41958,1.4985,81.47,34.54,88.4893920196,134.65,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,128.49,82.82856,34.65958,89.7878434837,1.43856,0.41958,1.4985,81.39,34.24,88.2989790428,130.7,80.92856,20.49958,83.4845171505,1.43856,0.41958,1.4985,79.49,20.08,81.9869898216,130.7
2020-08-16 09:00:00,86.93424,33.51957,93.1725477668,1.64424,0.47957000000000005,1.7127500000000002,85.29,33.04,91.4659811077,134.24,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,128.29,86.86424,33.23957,93.0068019263,1.64424,0.47957000000000005,1.7127500000000002,85.22,32.76,91.2998685651,130.32,84.82424,21.71957,87.5607869572,1.64424,0.47957000000000005,1.7127500000000002,83.18,21.24,85.8489953348,130.32
2020-08-16 09:30:00,90.6864,32.14895,96.21630907,1.9163999999999999,0.5589500000000001,1.99625,88.77,31.59,94.2233569769,133.69,1.9163999999999999,0.5589500000000001,1.99625,1.9163999999999999,0.5589500000000001,1.99625,0.0,0.0,0.0,127.9,90.6364,31.87895,96.0792613318,1.9163999999999999,0.5589500000000001,1.99625,88.72,31.32,94.0860287184,129.78,88.4764,22.73895,91.3517006085,1.9163999999999999,0.5589500000000001,1.99625,86.56,22.18,89.3565106749,129.78
2020-08-16 10:00:00,95.13104,30.03947,99.76113737,1.5410400000000002,0.44947000000000004,1.60525,93.59,29.59,98.156284567,133.07,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,127.55,95.09104,29.79947,99.6509623665,1.5410400000000002,0.44947000000000004,1.60525,93.55,29.35,98.046035106,129.2,92.74104,24.05947,95.8110567574,1.5410400000000002,0.44947000000000004,1.60525,91.2,23.61,94.2065395819,129.2
2020-08-16 10:30:00,98.372,28.74475,102.4856625902,1.9020000000000001,0.5547500000000001,1.9812500000000002,96.47,28.19,100.5044128384,132.67,1.9020000000000001,0.5547500000000001,1.9812500000000002,1.9020000000000001,0.5547500000000001,1.9812500000000002,0.0,0.0,0.0,127.32,98.342,28.52475,102.3953628177,1.9020000000000001,0.5547500000000001,1.9812500000000002,96.44,27.97,100.4141150437,128.82,95.882,25.10475,99.1141079593,1.9020000000000001,0.5547500000000001,1.9812500000000002,93.98,24.55,97.1336342366,128.82
2020-08-16 11:00:00,100.90336,27.81098,104.6658428899,1.9233600000000002,0.56098,2.0035,98.98,27.25,102.6625681541,132.44,1.9233600000000002,0.56098,2.0035,1.9233600000000002,0.56098,2.0035,0.0,0.0,0.0,127.23,100.86336,27.590980000000002,104.5690182026,1.9233600000000002,0.56098,2.0035,98.94,27.03,102.5658057054,128.59,98.30336,25.87098,101.6506674521,1.9233600000000002,0.56098,2.0035,96.38,25.31,99.6478825666,128.59
2020-08-16 11:30:00,102.32072,27.36396,105.9165522862,2.7907200000000003,0.81396,2.907,99.53,26.55,103.0103072513,132.25,2.7907200000000003,0.81396,2.907,2.7907200000000003,0.81396,2.907,0.0,0.0,0.0,127.12,102.30072,27.17396,105.8482943396,2.7907200000000003,0.81396,2.907,99.51,26.36,102.9421667734,128.4,99.72072,26.62396,103.2136485325,2.7907200000000003,0.81396,2.907,96.93,25.81,100.3074324265,128.4
2020-08-16 12:00:00,104.2196,26.36405,107.5025030246,1.8996,0.55405,1.9787500000000002,102.32,25.81,105.5250610045,132.08,1.8996,0.55405,1.9787500000000002,1.8996,0.55405,1.9787500000000002,0.0,0.0,0.0,127.05,104.1996,26.16405,107.434231754,1.8996,0.55405,1.9787500000000002,102.3,25.61,105.4569205885,128.23,101.53960000000001,26.96405,105.0587947797,1.8996,0.55405,1.9787500000000002,99.64,26.41,103.080636882,128.23
2020-08-16 12:30:00,107.14792,25.45481,110.1300327452,1.86792,0.54481,1.94575,105.28,24.91,108.1868129672,131.7,1.86792,0.54481,1.94575,1.86792,0.54481,1.94575,0.0,0.0,0.0,126.8,107.12792,25.28481,110.0713989203,1.86792,0.54481,1.94575,105.26,24.74,108.1283274633,127.87,104.34792,27.48481,107.9069190973,1.86792,0.54481,1.94575,102.48,26.94,105.961851626,127.87
2020-08-16 13:00:00,107.9372,24.93585,110.7801234837,1.5972,0.46585000000000004,1.66375,106.34,24.47,109.1190931964,131.7,1.5972,0.46585000000000004,1.66375,1.5972,0.46585000000000004,1.66375,0.0,0.0,0.0,126.8,107.9172,24.77585,110.7247253285,1.5972,0.46585000000000004,1.66375,106.32,24.31,109.0638276423,127.84,105.1072,27.84585,108.7332279207,1.5972,0.46585000000000004,1.66375,103.51,27.38,107.0699981321,127.84
2020-08-16 13:30:00,107.40448,25.34839,110.355168432,1.43448,0.41839000000000004,1.49425,105.97,24.93,108.8629679919,131.96,1.43448,0.41839000000000004,1.49425,1.43448,0.41839000000000004,1.49425,0.0,0.0,0.0,127.06,107.38448,25.18839,110.299055008,1.43448,0.41839000000000004,1.49425,105.95,24.77,108.8069639315,128.13,104.58448,27.50839,108.1416893583,1.43448,0.41839000000000004,1.49425,103.15,27.09,106.6479751331,128.13
2020-08-16 14:00:00,106.0244,25.75545,109.1078209849,1.6644,0.48545000000000005,1.7337500000000001,104.36,25.27,107.3758934771,132.3,1.6644,0.48545000000000005,1.7337500000000001,1.6644,0.48545000000000005,1.7337500000000001,0.0,0.0,0.0,127.34,105.9944,25.58545,109.0386540776,1.6644,0.48545000000000005,1.7337500000000001,104.33,25.1,107.3068446093,128.45,103.2544,27.50545,106.8551397878,1.6644,0.48545000000000005,1.7337500000000001,101.59,27.02,105.1218745076,128.45
2020-08-16 14:30:00,105.00616,26.37763,108.2685226756,1.7061600000000001,0.49763,1.77725,103.3,25.88,106.4925556084,132.53,1.7061600000000001,0.49763,1.77725,1.7061600000000001,0.49763,1.77725,0.0,0.0,0.0,127.5,104.96616,26.19763,108.1859998464,1.7061600000000001,0.49763,1.77725,103.26,25.7,106.4101386147,128.67,102.26616,27.08763,105.7927558019,1.7061600000000001,0.49763,1.77725,100.56,26.59,104.0160646247,128.67
2020-08-16 15:00:00,103.26544,26.54492,106.6226236603,2.48544,0.72492,2.589,100.78,25.82,104.0349979574,132.42,2.48544,0.72492,2.589,2.48544,0.72492,2.589,0.0,0.0,0.0,127.38,103.23544,26.36492,106.5488858628,2.48544,0.72492,2.589,100.75,25.64,103.9613971626,128.5,100.63544,27.42492,104.3054074389,2.48544,0.72492,2.589,98.15,26.7,101.7168250586,128.5
2020-08-16 15:30:00,102.0664,27.3302,105.6621495191,3.3264,0.9702000000000001,3.465,98.74,26.36,102.1980293352,132.58,3.3264,0.9702000000000001,3.465,3.3264,0.9702000000000001,3.465,0.0,0.0,0.0,127.44,102.0064,27.1302,105.5526095982,3.3264,0.9702000000000001,3.465,98.68,26.16,102.088628162,128.62,99.4664,27.2202,103.1237315898,3.3264,0.9702000000000001,3.465,96.14,26.25,99.6592298786,128.62
2020-08-16 16:00:00,102.00744,27.65842,105.6906145892,3.45744,1.00842,3.6015,98.55,26.65,102.0897889115,132.64,3.45744,1.00842,3.6015,3.45744,1.00842,3.6015,0.0,0.0,0.0,127.44,101.96744,27.45842,105.5998278836,3.45744,1.00842,3.6015,98.51,26.45,101.9991303884,128.79,99.43744,26.968420000000002,103.0296081282,3.45744,1.00842,3.6015,95.98,25.96,99.4287785302,128.79
