Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-16 16:30:00,104.41168,29.40799,108.4740927423,5.58168,1.62799,5.81425,98.83,27.78,102.6601056886,132.75,5.58168,1.62799,5.81425,5.58168,1.62799,5.81425,0.0,0.0,0.0,127.44,104.36168,29.21799,108.3745873905,5.58168,1.62799,5.81425,98.78,27.59,102.560696663,128.9,101.83168,26.59799,105.2480124452,5.58168,1.62799,5.81425,96.25,24.97,99.4362278046,128.9
2020-08-16 17:00:00,108.43816,28.88738,112.2199414875,5.16816,1.50738,5.3835,103.27,27.38,106.8379955821,132.56,5.16816,1.50738,5.3835,5.16816,1.50738,5.3835,0.0,0.0,0.0,127.36,108.39816,28.71738,112.1376342066,5.16816,1.50738,5.3835,103.23,27.21,106.7558757165,128.73,105.71816,26.67738,109.032160198,5.16816,1.50738,5.3835,100.55,25.17,103.6524548672,128.73
2020-08-16 17:30:00,111.06712,28.32541,114.6221357189,4.88712,1.42541,5.09075,106.18,26.9,109.534480416,132.32,4.88712,1.42541,5.09075,4.88712,1.42541,5.09075,0.0,0.0,0.0,127.19,111.03712,28.16541,114.5536221093,4.88712,1.42541,5.09075,106.15,26.74,109.4662052873,128.49,108.23712,26.92541,111.5358769615,4.88712,1.42541,5.09075,103.35,25.5,106.4493893829,128.49
2020-08-16 18:00:00,111.83528,28.14154,115.3216203764,4.80528,1.40154,5.0055,107.03,26.74,110.3197557104,132.07,4.80528,1.40154,5.0055,4.80528,1.40154,5.0055,0.0,0.0,0.0,126.98,111.80528,27.99154,115.2560061231,4.80528,1.40154,5.0055,107.0,26.59,110.2543790514,128.26,108.97528,26.89154,112.2442273556,4.80528,1.40154,5.0055,104.17,25.49,107.2433168081,128.26
2020-08-16 18:30:00,112.2468,28.1124,115.7136601443,4.6368,1.3524,4.83,107.61,26.76,110.8873739431,132.22,4.6368,1.3524,4.83,4.6368,1.3524,4.83,0.0,0.0,0.0,127.14,112.2168,27.9624,115.6481993634,4.6368,1.3524,4.83,107.58,26.61,110.8221480571,128.4,109.3668,26.9124,112.6293665791,4.6368,1.3524,4.83,104.73,25.56,107.8039261808,128.4
2020-08-16 19:00:00,110.91168,28.65674,114.5539589357,4.65168,1.35674,4.8455,106.26,27.3,109.7108818668,132.44,4.65168,1.35674,4.8455,4.65168,1.35674,4.8455,0.0,0.0,0.0,127.25,110.86168,28.49674,114.4656117926,4.65168,1.35674,4.8455,106.21,27.14,109.6227334999,128.58,108.06168,26.52674,111.269917855,4.65168,1.35674,4.8455,103.41,25.17,106.4291172565,128.58
2020-08-16 19:30:00,107.33712,29.80291,111.3978041721,4.94712,1.44291,5.15325,102.39,28.36,106.2450078827,132.63,4.94712,1.44291,5.15325,4.94712,1.44291,5.15325,0.0,0.0,0.0,127.3,107.28712,29.62291,111.3015854099,4.94712,1.44291,5.15325,102.34,28.18,106.1488954252,128.77,104.61712,25.80291,107.7521784539,4.94712,1.44291,5.15325,99.67,24.36,102.6036963272,128.77
2020-08-16 20:00:00,105.17024,28.83757,109.0522114639,1.50024,0.43757,1.56275,103.67,28.4,107.4896688059,132.83,1.50024,0.43757,1.56275,1.50024,0.43757,1.56275,0.0,0.0,0.0,127.51,105.11024,28.65757,108.9468626036,1.50024,0.43757,1.56275,103.61,28.22,107.3843587307,128.95,102.41024,24.83757,105.3791352231,1.50024,0.43757,1.56275,100.91,24.4,103.8180528617,128.95
2020-08-16 20:30:00,102.65088,31.48359,107.3704782706,4.88088,1.42359,5.08425,97.77,30.06,102.2867366769,132.45,4.88088,1.42359,5.08425,4.88088,1.42359,5.08425,0.0,0.0,0.0,126.91,102.59088,31.28359,107.2546113809,4.88088,1.42359,5.08425,97.71,29.86,102.1707575581,128.59,100.10088,24.00359,102.9386152504,4.88088,1.42359,5.08425,95.22,22.58,97.8606396873,128.59
2020-08-16 21:00:00,102.40048,31.93389,107.2643073663,4.7104800000000004,1.37389,4.90675,97.69,30.56,102.358437366,132.52,4.7104800000000004,1.37389,4.90675,4.7104800000000004,1.37389,4.90675,0.0,0.0,0.0,126.91,102.34048,31.73389,107.1476253641,4.7104800000000004,1.37389,4.90675,97.63,30.36,102.2416084576,128.66,99.84048,23.50389,102.5697532987,4.7104800000000004,1.37389,4.90675,95.13,22.13,97.67012747,128.66
2020-08-16 21:30:00,100.87928,32.64854,106.0309214213,4.5892800000000005,1.33854,4.7805,96.29,31.31,101.2525565109,132.82,4.5892800000000005,1.33854,4.7805,4.5892800000000005,1.33854,4.7805,0.0,0.0,0.0,127.13,100.81928,32.43854,105.9093296034,4.5892800000000005,1.33854,4.7805,96.23,31.1,101.1307218406,128.95,98.36928,22.92854,101.0061047375,4.5892800000000005,1.33854,4.7805,93.78,21.59,96.233136185,128.95
2020-08-16 22:00:00,98.14696,31.16203,102.9752294048,0.96696,0.28203,1.00725,97.18,30.88,101.9682636902,132.64,0.96696,0.28203,1.00725,0.96696,0.28203,1.00725,0.0,0.0,0.0,127.01,98.08696,30.94203,102.851645308,0.96696,0.28203,1.00725,97.12,30.66,101.8446365794,128.75,95.61696,22.20203,98.1607517074,0.96696,0.28203,1.00725,94.65,21.92,97.1550765529,128.75
2020-08-16 22:30:00,94.21896,31.72803,99.4177062256,0.9189600000000001,0.26803000000000005,0.95725,93.3,31.46,98.4612695429,132.64,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,126.9,94.14896,31.51803,99.2845047536,0.9189600000000001,0.26803000000000005,0.95725,93.23,31.25,98.3279990644,128.75,91.80896,21.69803,94.338166413,0.9189600000000001,0.26803000000000005,0.95725,90.89,21.43,93.3822092264,128.75
2020-08-16 23:00:00,89.86264,32.95827,95.7159423981,0.7826400000000001,0.22827000000000003,0.81525,89.08,32.73,94.9025779418,133.37,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,127.46,89.79264,32.70827,95.5643716275,0.7826400000000001,0.22827000000000003,0.81525,89.01,32.48,94.7508865394,129.45,87.59264,20.94827,90.0627592191,0.7826400000000001,0.22827000000000003,0.81525,86.81,20.72,89.2484985868,129.45
2020-08-16 23:30:00,84.95424,34.41332,91.6596939085,0.8342400000000001,0.24332,0.869,84.12,34.17,90.7951722285,133.67,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,127.56,84.85424,34.13332,91.4621538135,0.8342400000000001,0.24332,0.869,84.02,33.89,90.5974199412,129.74,82.85424,19.83332,85.1949861682,0.8342400000000001,0.24332,0.869,82.02,19.59,84.3270330321,129.74
2020-08-17 00:00:00,81.24128,35.48579,88.6531830673,0.6712800000000001,0.19579000000000002,0.69925,80.57,35.29,87.9597009999,133.79,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,127.56,81.13128,35.19579,88.4365774336,0.6712800000000001,0.19579000000000002,0.69925,80.46,35.0,87.7428720752,129.86,79.27128,18.76579,81.4622041634,0.6712800000000001,0.19579000000000002,0.69925,78.6,18.57,80.7638836362,129.86
2020-08-17 00:30:00,78.66552,36.51161,86.7257845261,0.72552,0.21161000000000002,0.75575,77.94,36.3,85.9786810785,134.5,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,128.13,78.54552,36.20161,86.4867346977,0.72552,0.21161000000000002,0.75575,77.82,35.99,85.7393287821,130.54,76.76552,18.42161,78.9449224198,0.72552,0.21161000000000002,0.75575,76.04,18.21,78.1900613889,130.54
2020-08-17 01:00:00,76.71768,36.76974,85.074180597,0.78768,0.22974000000000003,0.8205,75.93,36.54,84.2646812134,134.91,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,128.49,76.61768000000001,36.44974,84.8460513792,0.78768,0.22974000000000003,0.8205,75.83,36.22,84.0361666189,130.91,74.92768,18.57974,77.1969168338,0.78768,0.22974000000000003,0.8205,74.14,18.35,76.3771045537,130.91
2020-08-17 01:30:00,75.51744,37.36092,84.2539143743,0.7574400000000001,0.22092,0.789,74.76,37.14,83.4771657401,135.18,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,128.71,75.40744,37.04092,84.01375936,0.7574400000000001,0.22092,0.789,74.65,36.82,83.2366199458,131.2,73.74744,18.16092,75.950667685,0.7574400000000001,0.22092,0.789,72.99,17.94,75.1623822134,131.2
2020-08-17 02:00:00,74.868,37.62525,83.7906728793,0.738,0.21525000000000002,0.76875,74.13,37.41,83.0347216531,135.11,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,128.61,74.768,37.29525,83.5535127721,0.738,0.21525000000000002,0.76875,74.03,37.08,82.7971454822,131.13,73.128,17.82525,75.2691432233,0.738,0.21525000000000002,0.76875,72.39,17.61,74.5011691183,131.13
2020-08-17 02:30:00,74.04672,37.66446,83.0754373437,0.6667200000000001,0.19446000000000002,0.6945,73.38,37.47,82.3931143968,135.37,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,128.85,73.93672,37.33446,82.8281381407,0.6667200000000001,0.19446000000000002,0.6945,73.27,37.14,82.1454350527,131.36,72.33672,17.99446,74.541274815,0.6667200000000001,0.19446000000000002,0.6945,71.67,17.8,73.8473350907,131.36
2020-08-17 03:00:00,72.73024,37.86382,81.9960771955,0.63024,0.18382,0.6565000000000001,72.1,37.68,81.3522734778,135.51,0.63024,0.18382,0.6565000000000001,0.63024,0.18382,0.6565000000000001,0.0,0.0,0.0,128.95,72.62024,37.51382,81.7372983934,0.63024,0.18382,0.6565000000000001,71.99,37.33,81.0930884848,131.5,71.06024,17.90382,73.2809967144,0.63024,0.18382,0.6565000000000001,70.43,17.72,72.6249495697,131.5
2020-08-17 03:30:00,72.81208,37.89019,82.0808472919,0.6520800000000001,0.19019000000000003,0.67925,72.16,37.7,81.4147136579,135.61,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,129.05,72.70208,37.54019,81.8221137686,0.6520800000000001,0.19019000000000003,0.67925,72.05,37.35,81.1555604996,131.6,71.14208,17.93019,73.3667994406,0.6520800000000001,0.19019000000000003,0.67925,70.49,17.74,72.6880162062,131.6
2020-08-17 04:00:00,72.15472,37.99846,81.5486761428,0.71472,0.20846,0.7445,71.44,37.79,80.8192903953,135.69,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,129.12,72.04472,37.64846,81.2886721521,0.71472,0.20846,0.7445,71.33,37.44,80.5588139188,131.68,70.51472,17.93846,72.7606630251,0.71472,0.20846,0.7445,69.8,17.73,72.0166154439,131.68
2020-08-17 04:30:00,72.18632,37.89726,81.5295474699,0.67632,0.19726000000000002,0.7045,71.51,37.7,80.8391619204,135.55,0.67632,0.19726000000000002,0.7045,0.67632,0.19726000000000002,0.7045,0.0,0.0,0.0,128.97,72.08632,37.55726,81.2833642872,0.67632,0.19726000000000002,0.7045,71.41,37.36,80.5925412182,131.54,70.54632,17.93726,72.7909923126,0.67632,0.19726000000000002,0.7045,69.87,17.74,72.0869232247,131.54
2020-08-17 05:00:00,72.94064,37.53352,82.0311043885,0.80064,0.23352,0.834,72.14,37.3,81.2124965753,135.44,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,128.91,72.82064,37.18352,81.7646608848,0.80064,0.23352,0.834,72.02,36.95,80.945555159,131.43,71.27064,18.30352,73.5834422299,0.80064,0.23352,0.834,70.47,18.07,72.7498852233,131.43
2020-08-17 05:30:00,75.4444,36.481700000000004,83.8019804435,0.7944,0.23170000000000002,0.8275,74.65,36.25,82.9860530451,134.67,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,128.28,75.3444,36.1517,83.5686784881,0.7944,0.23170000000000002,0.8275,74.55,35.92,82.7523347103,130.69,73.6944,18.7717,76.04762529,0.7944,0.23170000000000002,0.8275,72.9,18.54,75.2206195135,130.69
2020-08-17 06:00:00,78.91216,35.39813,86.4878985949,0.7821600000000001,0.22813000000000003,0.8147500000000001,78.13,35.17,85.6809535428,134.64,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,128.4,78.82216,35.07813,86.275188272,0.7821600000000001,0.22813000000000003,0.8147500000000001,78.04,34.85,85.4679126924,130.67,77.04216,19.69813,79.520505173,0.7821600000000001,0.22813000000000003,0.8147500000000001,76.26,19.47,78.7062164,130.67
2020-08-17 06:30:00,87.33296,29.36003,92.1360801422,0.82296,0.24003000000000002,0.8572500000000001,86.51,29.12,91.2795404239,133.46,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,127.93,87.30296,29.06003,92.0124565935,0.82296,0.24003000000000002,0.8572500000000001,86.48,28.82,91.1558160514,129.52,85.20296,24.69003,88.7081843697,0.82296,0.24003000000000002,0.8572500000000001,84.38,24.45,87.8509356808,129.52
2020-08-17 07:00:00,94.9096,25.15655,98.1869857978,0.8796,0.25655,0.9162500000000001,94.03,24.9,97.2710177802,133.16,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,128.14,94.8896,24.89655,98.1013475446,0.8796,0.25655,0.9162500000000001,94.01,24.64,97.1854397531,129.21,92.5296,28.52655,96.8271187791,0.8796,0.25655,0.9162500000000001,91.65,28.27,95.9109764313,129.21
2020-08-17 07:30:00,103.262,20.9135,105.3585076121,0.972,0.28350000000000003,1.0125,102.29,20.63,104.3496094866,132.13,0.972,0.28350000000000003,1.0125,0.972,0.28350000000000003,1.0125,0.0,0.0,0.0,127.68,103.282,20.7035,105.3366338756,0.972,0.28350000000000003,1.0125,102.31,20.42,104.3279085384,128.25,100.612,31.7535,105.5038355049,0.972,0.28350000000000003,1.0125,99.64,31.47,104.4915810006,128.25
2020-08-17 08:00:00,109.40792,17.23106,110.7565004298,1.4779200000000001,0.43106000000000005,1.5394999999999999,107.93,16.8,109.2296887298,131.3,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.0,0.0,0.0,127.32,109.45792,17.05106,110.7780433924,1.4779200000000001,0.43106000000000005,1.5394999999999999,107.98,16.62,109.2515665792,127.45,106.55792,34.93106,112.1372786697,1.4779200000000001,0.43106000000000005,1.5394999999999999,105.08,34.5,110.5986274779,127.45
2020-08-17 08:30:00,116.28672,13.33696,117.0490313945,1.5667200000000001,0.45696000000000003,1.6320000000000001,114.72,12.88,115.4407761582,130.26,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0,126.82,116.34672,13.19696,117.092779487,1.5667200000000001,0.45696000000000003,1.6320000000000001,114.78,12.74,115.4848734683,126.46,113.19672,37.90696,119.3751860112,1.5667200000000001,0.45696000000000003,1.6320000000000001,111.63,37.45,117.7444665366,126.46
2020-08-17 09:00:00,120.6924,10.48945,121.1473647219,1.7124000000000001,0.49945000000000006,1.78375,118.98,9.99,119.3986620528,130.4,1.7124000000000001,0.49945000000000006,1.78375,1.7124000000000001,0.49945000000000006,1.78375,0.0,0.0,0.0,127.31,120.7824,10.36945,121.2267035065,1.7124000000000001,0.49945000000000006,1.78375,119.07,9.87,119.4783737753,126.58,117.4824,40.81945,124.3717886342,1.7124000000000001,0.49945000000000006,1.78375,115.77,40.32,122.5903556566,126.58
2020-08-17 09:30:00,122.9352,9.2186,123.2803552274,2.1552,0.6286,2.245,120.78,8.59,121.0850795928,130.56,2.1552,0.6286,2.245,2.1552,0.6286,2.245,0.0,0.0,0.0,127.64,122.9952,9.1086,123.3320145664,2.1552,0.6286,2.245,120.84,8.48,121.1371784383,126.73,119.6252,42.4486,126.9333372956,2.1552,0.6286,2.245,117.47,41.82,124.6920739261,126.73
2020-08-17 10:00:00,122.47928,11.26104,122.9958741227,5.96928,1.74104,6.218,116.51,9.52,116.8982912621,130.66,5.96928,1.74104,6.218,5.96928,1.74104,6.218,0.0,0.0,0.0,127.64,122.53928,11.14104,123.0446988505,5.96928,1.74104,6.218,116.57,9.4,116.9483856237,126.84,119.32928,42.68104,126.7325855524,5.96928,1.74104,6.218,113.36,40.94,120.5262344886,126.84
2020-08-17 10:30:00,121.48184,11.51887,122.0267258262,6.20184,1.8088700000000002,6.46025,115.28,9.71,115.6882124505,130.79,6.20184,1.8088700000000002,6.46025,6.20184,1.8088700000000002,6.46025,0.0,0.0,0.0,127.64,121.55184,11.39887,122.0851507951,6.20184,1.8088700000000002,6.46025,115.35,9.59,115.7479615371,126.96,118.37184,42.63887,125.81719175,6.20184,1.8088700000000002,6.46025,112.17,40.83,119.3700037698,126.96
2020-08-17 11:00:00,120.15512,10.52691,120.6153750413,7.15512,2.08691,7.45325,113.0,8.44,113.3147545556,130.07,7.15512,2.08691,7.45325,7.15512,2.08691,7.45325,0.0,0.0,0.0,127.1,120.21512,10.38691,120.6630141177,7.15512,2.08691,7.45325,113.06,8.3,113.364251861,126.25,117.13512,43.72691,125.0307122093,7.15512,2.08691,7.45325,109.98,41.64,117.5988520352,126.25
2020-08-17 11:30:00,121.98728,7.22129,122.2008326938,5.14728,1.50129,5.36175,116.84,5.72,116.9799299025,129.79,5.14728,1.50129,5.36175,5.14728,1.50129,5.36175,0.0,0.0,0.0,127.15,122.06728,7.11129,122.2742462339,5.14728,1.50129,5.36175,116.92,5.61,117.0545108059,125.99,118.82728,45.36129,127.1910732035,5.14728,1.50129,5.36175,113.68,43.86,121.8476179496,125.99
2020-08-17 12:00:00,122.86392,9.20281,123.2080944973,9.40392,2.74281,9.79575,113.46,6.46,113.6437556578,130.08,9.40392,2.74281,9.79575,9.40392,2.74281,9.79575,0.0,0.0,0.0,127.32,122.92392,9.08281,123.2590262239,9.40392,2.74281,9.79575,113.52,6.34,113.6969040915,126.28,119.81392,46.10281,128.3777415118,9.40392,2.74281,9.79575,110.41,43.36,118.6189601202,126.28
2020-08-17 12:30:00,130.0288,7.8209,130.2637912324,6.4488,1.8809,6.7175,123.58,5.94,123.7226737506,129.55,6.4488,1.8809,6.7175,6.4488,1.8809,6.7175,0.0,0.0,0.0,126.98,130.1288,7.7509,130.359430193,6.4488,1.8809,6.7175,123.68,5.87,123.8192202366,125.76,126.6588,45.4409,134.5634683346,6.4488,1.8809,6.7175,120.21,43.56,127.8589758288,125.76
2020-08-17 13:00:00,132.73648,4.96189,132.8291890932,2.40648,0.70189,2.5067500000000003,130.33,4.26,130.3996031436,129.16,2.40648,0.70189,2.5067500000000003,2.40648,0.70189,2.5067500000000003,0.0,0.0,0.0,126.88,132.84648,4.93189,132.9379960258,2.40648,0.70189,2.5067500000000003,130.44,4.23,130.5085686842,125.36,129.12648,45.55189,136.9256094373,2.40648,0.70189,2.5067500000000003,126.72,44.85,134.4227692766,125.36
2020-08-17 13:30:00,126.96392,7.08031,127.161188149,4.90392,1.43031,5.10825,122.06,5.65,122.190695636,129.72,4.90392,1.43031,5.10825,4.90392,1.43031,5.10825,0.0,0.0,0.0,127.17,127.03392,7.01031,127.2272033681,4.90392,1.43031,5.10825,122.13,5.58,122.2574059106,125.93,123.60392,45.34031,131.6574067429,4.90392,1.43031,5.10825,118.7,43.91,126.5613610072,125.93
2020-08-17 14:00:00,117.42352,8.82936,117.7550026419,7.6435200000000005,2.22936,7.962,109.78,6.6,109.9782178434,130.26,7.6435200000000005,2.22936,7.962,7.6435200000000005,2.22936,7.962,0.0,0.0,0.0,127.43,117.45352,8.68936,117.7745063144,7.6435200000000005,2.22936,7.962,109.81,6.46,109.9998531817,126.44,114.46352,45.69936,123.2490523907,7.6435200000000005,2.22936,7.962,106.82,43.47,115.3262905846,126.44
2020-08-17 14:30:00,114.47688,8.38284,114.7833962775,4.94688,1.44284,5.153,109.53,6.94,109.7496446463,130.38,4.94688,1.44284,5.153,4.94688,1.44284,5.153,0.0,0.0,0.0,127.51,114.55688,8.23284,114.8523330621,4.94688,1.44284,5.153,109.61,6.79,109.8201083591,126.55,111.60688,44.68284,120.2191825534,4.94688,1.44284,5.153,106.66,43.24,115.0914992517,126.55
2020-08-17 15:00:00,119.60784,6.81062,119.8015856917,2.36784,0.69062,2.4665,117.24,6.12,117.3996252123,130.19,2.36784,0.69062,2.4665,2.36784,0.69062,2.4665,0.0,0.0,0.0,127.51,119.71784,6.70062,119.9052105734,2.36784,0.69062,2.4665,117.35,6.01,117.5037982365,126.36,116.45784,44.54062,124.684783865,2.36784,0.69062,2.4665,114.09,43.85,122.2266362132,126.36
2020-08-17 15:30:00,124.04288,6.54834,124.2156062476,2.22288,0.64834,2.3155,121.82,5.9,121.9627910471,130.09,2.22288,0.64834,2.3155,2.22288,0.64834,2.3155,0.0,0.0,0.0,127.51,124.13288,6.48834,124.3023348656,2.22288,0.64834,2.3155,121.91,5.84,122.0498000818,126.27,120.73288,44.58834,128.703334755,2.22288,0.64834,2.3155,118.51,43.94,126.3936062465,126.27
2020-08-17 16:00:00,123.43704,8.55497,123.7331417029,5.29704,1.5449700000000002,5.51775,118.14,7.01,118.3477912764,130.44,5.29704,1.5449700000000002,5.51775,5.29704,1.5449700000000002,5.51775,0.0,0.0,0.0,127.64,123.48704,8.45497,123.7761510375,5.29704,1.5449700000000002,5.51775,118.19,6.91,118.3918248867,126.6,120.20704,44.72497,128.2577693828,5.29704,1.5449700000000002,5.51775,114.91,43.18,122.7551241293,126.6
2020-08-17 16:30:00,115.2612,15.6441,116.3180213477,9.9912,2.9141,10.4075,105.27,12.73,106.0369077256,131.66,9.9912,2.9141,10.4075,9.9912,2.9141,10.4075,0.0,0.0,0.0,128.06,115.2912,15.4841,116.3263433202,9.9912,2.9141,10.4075,105.3,12.57,106.0476067622,127.77,112.4912,41.5041,119.9035462122,9.9912,2.9141,10.4075,102.5,38.59,109.5236873923,127.77
2020-08-17 17:00:00,113.91104,15.79947,115.0015142777,8.26104,2.4094700000000002,8.60525,105.65,13.39,106.4951388562,131.03,8.26104,2.4094700000000002,8.60525,8.26104,2.4094700000000002,8.60525,0.0,0.0,0.0,127.38,113.94104,15.63947,115.0093631761,8.26104,2.4094700000000002,8.60525,105.68,13.23,106.5049073987,127.18,111.14104,39.91947,118.0927383769,8.26104,2.4094700000000002,8.60525,102.88,37.51,109.5047693025,127.18
2020-08-17 17:30:00,118.38032,16.80426,119.5670661907,7.18032,2.0942600000000002,7.4795,111.2,14.71,112.1687304912,131.28,7.18032,2.0942600000000002,7.4795,7.18032,2.0942600000000002,7.4795,0.0,0.0,0.0,127.53,118.41032,16.66426,119.5771777717,7.18032,2.0942600000000002,7.4795,111.23,14.57,112.1802023532,127.42,115.42032,38.49426,121.6702852871,7.18032,2.0942600000000002,7.4795,108.24,36.4,114.1965743794,127.42
2020-08-17 18:00:00,119.04136,18.00998,120.3960330337,7.13136,2.07998,7.4285,111.91,15.93,113.038104195,131.34,7.13136,2.07998,7.4285,7.13136,2.07998,7.4285,0.0,0.0,0.0,127.45,119.06136,17.88998,120.397918709,7.13136,2.07998,7.4285,111.93,15.81,113.0410589122,127.48,116.04136,37.36998,121.9102646862,7.13136,2.07998,7.4285,108.91,35.29,114.4848120931,127.48
2020-08-17 18:30:00,119.39824,19.22407,120.9359523982,6.04824,1.76407,6.30025,113.35,17.46,114.6868523415,131.62,6.04824,1.76407,6.30025,6.04824,1.76407,6.30025,0.0,0.0,0.0,127.57,119.40824,19.11407,120.9283897679,6.04824,1.76407,6.30025,113.36,17.35,114.6800422916,127.76,116.34824,35.76407,121.720917077,6.04824,1.76407,6.30025,110.3,34.0,115.4213585087,127.76
2020-08-17 19:00:00,119.65144,19.71167,121.2642446406,5.49144,1.60167,5.72025,114.16,18.11,115.5875326322,131.14,5.49144,1.60167,5.72025,5.49144,1.60167,5.72025,0.0,0.0,0.0,127.06,119.65144,19.60167,121.246412569,5.49144,1.60167,5.72025,114.16,18.0,115.5703491385,127.33,116.56144,34.57167,121.5803012887,5.49144,1.60167,5.72025,111.07,32.97,115.8601130674,127.33
2020-08-17 19:30:00,119.18344,19.74392,120.807759466,4.81344,1.40392,5.014,114.37,18.34,115.8311378689,131.06,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0.0,0.0,0.0,126.95,119.19344,19.65392,120.80294992419999,4.81344,1.40392,5.014,114.38,18.25,115.8267969858,127.24,116.08344,34.12392,120.9950699756,4.81344,1.40392,5.014,111.27,32.72,115.981081647,127.24
2020-08-17 20:00:00,116.5856,20.7433,118.4165808586,4.6056,1.3433,4.7975,111.98,19.4,113.6480549768,131.27,4.6056,1.3433,4.7975,4.6056,1.3433,4.7975,0.0,0.0,0.0,127.01,116.5956,20.6233,118.4054662685,4.6056,1.3433,4.7975,111.99,19.28,113.6374872126,127.44,113.5656,33.2233,118.3255389434,4.6056,1.3433,4.7975,108.96,31.88,113.5280405891,127.44
2020-08-17 20:30:00,115.75272,21.55621,117.7427805726,4.51272,1.31621,4.70075,111.24,20.24,113.0663309743,131.1,4.51272,1.31621,4.70075,4.51272,1.31621,4.70075,0.0,0.0,0.0,126.75,115.74272,21.43621,117.7110374271,4.51272,1.31621,4.70075,111.23,20.12,113.0350711063,127.28,112.75272,32.25621,117.2759095081,4.51272,1.31621,4.70075,108.24,30.94,112.5752246278,127.28
2020-08-17 21:00:00,116.59888,21.61759,118.5859140651,4.44888,1.29759,4.63425,112.15,20.32,113.9759838738,130.46,4.44888,1.29759,4.63425,4.44888,1.29759,4.63425,0.0,0.0,0.0,126.14,116.59888,21.50759,118.565910973,4.44888,1.29759,4.63425,112.15,20.21,113.9564241278,126.66,113.56888000000001,31.64759,117.8959730324,4.44888,1.29759,4.63425,109.12,30.35,113.2620717628,126.66
2020-08-17 21:30:00,114.59424,22.48582,116.7795013787,3.65424,1.06582,3.8064999999999998,110.94,21.42,112.9889375116,130.76,3.65424,1.06582,3.8064999999999998,3.65424,1.06582,3.8064999999999998,0.0,0.0,0.0,126.32,114.59424,22.36582,116.7564548342,3.65424,1.06582,3.8064999999999998,110.94,21.3,112.9662498271,126.95,111.60424,30.51582,115.7010011031,3.65424,1.06582,3.8064999999999998,107.95,29.45,111.8950624469,126.95
2020-08-17 22:00:00,110.81512,22.41691,113.0597570958,0.67512,0.19691000000000003,0.70325,110.14,22.22,112.3590138796,131.16,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,126.61,110.82512,22.29691,113.0458288419,0.67512,0.19691000000000003,0.70325,110.15,22.1,112.3451489829,127.33,107.86512,29.14691,111.7337302481,0.67512,0.19691000000000003,0.70325,107.19,28.95,111.0306201009,127.33
2020-08-17 22:30:00,103.96384,26.16112,107.2048703521,0.72384,0.21112000000000003,0.754,103.24,25.95,106.4513978302,132.16,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0,127.11,103.91384,26.01112,107.1198604704,0.72384,0.21112000000000003,0.754,103.19,25.8,106.3664237436,128.28,101.22384,26.42112,104.6152061911,0.72384,0.21112000000000003,0.754,100.5,26.21,103.8615140463,128.28
2020-08-17 23:00:00,98.23552,28.09911,102.1752287615,0.7855200000000001,0.22911,0.81825,97.45,27.87,101.3569898922,132.16,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,126.86,98.17552,27.89911,102.0626918421,0.7855200000000001,0.22911,0.81825,97.39,27.67,101.2444615769,128.28,95.68552,24.60911,98.7994283013,0.7855200000000001,0.22911,0.81825,94.9,24.38,97.9816023547,128.28
2020-08-17 23:30:00,92.38696,29.32828,96.9303790656,0.81696,0.23828000000000002,0.851,91.57,29.09,96.0796180259,132.16,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,126.66,92.32696,29.11828,96.8098227093,0.81696,0.23828000000000002,0.851,91.51,28.88,95.9590251097,128.25,90.03696,23.56828,93.0705000964,0.81696,0.23828000000000002,0.851,89.22,23.33,92.2198313813,128.25
2020-08-18 00:00:00,88.55752,30.43386,93.641092385,0.7675200000000001,0.22386000000000003,0.7995,87.79,30.21,92.8424913496,132.67,0.7675200000000001,0.22386000000000003,0.7995,0.7675200000000001,0.22386000000000003,0.7995,0.0,0.0,0.0,127.02,88.48752,30.19386,93.4971142734,0.7675200000000001,0.22386000000000003,0.7995,87.72,29.97,92.6984320256,128.73,86.34752,22.91386,89.3361023901,0.7675200000000001,0.22386000000000003,0.7995,85.58,22.69,88.5368426137,128.73
2020-08-18 00:30:00,85.09784,31.99437,90.9135968069,0.83784,0.24437000000000003,0.87275,84.26,31.75,90.0433789904,133.36,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,127.5,85.00784,31.72437,90.7346048284,0.83784,0.24437000000000003,0.87275,84.17,31.48,89.8642270317,129.4,83.00784,21.94437,85.8595182619,0.83784,0.24437000000000003,0.87275,82.17,21.7,84.9870513667,129.4
2020-08-18 01:00:00,82.27,33.1275,88.6892561489,0.78,0.2275,0.8125,81.49,32.9,87.8807720722,133.93,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,127.93,82.18,32.8475,88.5014726219,0.78,0.2275,0.8125,81.4,32.62,87.6927841957,129.95,80.27,21.2475,83.0345058169,0.78,0.2275,0.8125,79.49,21.02,82.2222628003,129.95
2020-08-18 01:30:00,80.35744,34.40217,87.4118267974,0.7274400000000001,0.21217000000000003,0.75775,79.63,34.19,86.6596388176,134.55,0.7274400000000001,0.21217000000000003,0.75775,0.7274400000000001,0.21217000000000003,0.75775,0.0,0.0,0.0,128.4,80.26744,34.12217,87.2191745527,0.7274400000000001,0.21217000000000003,0.75775,79.54,33.91,86.466754883,130.54,78.45744,20.46217,81.0818740068,0.7274400000000001,0.21217000000000003,0.75775,77.73,20.25,80.3244383734,130.54
2020-08-18 02:00:00,79.57104,34.74322,86.8253519581,0.73104,0.21322000000000002,0.7615000000000001,78.84,34.53,86.0701254792,134.61,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,128.4,79.48104,34.44322,86.6231558156,0.73104,0.21322000000000002,0.7615000000000001,78.75,34.23,85.8676621319,130.61,77.68104,20.23322,80.2728295692,0.73104,0.21322000000000002,0.7615000000000001,76.95,20.02,79.5116526051,130.61
2020-08-18 02:30:00,78.642,35.0135,86.0843153324,0.732,0.21350000000000002,0.7625000000000001,77.91,34.8,85.3288233834,134.9,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,128.69,78.552,34.7135,85.8804039712,0.732,0.21350000000000002,0.7625000000000001,77.82,34.5,85.1246286336,130.88,76.782,20.2035,79.395572523,0.732,0.21350000000000002,0.7625000000000001,76.05,19.99,78.6333428006,130.88
2020-08-18 03:00:00,77.2032,35.40385,84.9338959725,0.7332000000000001,0.21385,0.76375,76.47,35.19,84.1783642036,135.24,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,128.96,77.1132,35.08385,84.7190778105,0.7332000000000001,0.21385,0.76375,76.38,34.87,83.963213969,131.21,75.4032,20.08385,78.0320677738,0.7332000000000001,0.21385,0.76375,74.67,19.87,77.2685304636,131.21
2020-08-18 03:30:00,76.8216,35.5738,84.6584518699,0.8016000000000001,0.2338,0.835,76.02,35.34,83.8329052342,135.24,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,128.96,76.7216,35.2538,84.433608954,0.8016000000000001,0.2338,0.835,75.92,35.02,83.607695818,131.21,75.0216,20.0038,77.6427232972,0.8016000000000001,0.2338,0.835,74.22,19.77,76.8079507603,131.21
2020-08-18 04:00:00,76.10336,35.79973,84.1031632661,0.75336,0.21973,0.7847500000000001,75.35,35.58,83.3280198973,135.33,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,128.96,76.00336,35.47973,83.8768261927,0.75336,0.21973,0.7847500000000001,75.25,35.26,83.1013242975,131.29,74.34336,19.84973,76.9476897455,0.75336,0.21973,0.7847500000000001,73.59,19.63,76.1631472564,131.29
2020-08-18 04:30:00,76.45416,35.53163,84.3073858672,0.7941600000000001,0.23163000000000003,0.82725,75.66,35.3,83.489673613,135.23,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,128.96,76.36416,35.22163,84.0954704628,0.7941600000000001,0.23163000000000003,0.82725,75.57,34.99,83.277397894,131.19,74.67416,20.05163,77.3194544559,0.7941600000000001,0.23163000000000003,0.82725,73.88,19.82,76.4923970078,131.19
2020-08-18 05:00:00,77.27456,35.17383,84.9032151338,0.66456,0.19383,0.69225,76.61,34.98,84.2181245339,135.23,0.66456,0.19383,0.69225,0.66456,0.19383,0.69225,0.0,0.0,0.0,128.96,77.18456,34.85383,84.6891124529,0.66456,0.19383,0.69225,76.52,34.66,84.0037261078,131.16,75.47456,20.29383,78.1552860865,0.66456,0.19383,0.69225,74.81,20.1,77.4631919043,131.16
2020-08-18 05:30:00,78.88504,34.80022,86.220095383,0.75504,0.22022000000000003,0.7865000000000001,78.13,34.58,85.4404664079,134.24,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,128.05,78.78504,34.49022,86.0038243536,0.75504,0.22022000000000003,0.7865000000000001,78.03,34.27,85.2239039237,130.25,77.01504,19.98022,79.564600027,0.75504,0.22022000000000003,0.7865000000000001,76.26,19.76,78.7784564459,130.25
2020-08-18 06:00:00,80.94832,33.44701,87.5861461006,0.77832,0.22701000000000002,0.8107500000000001,80.17,33.22,86.7801665129,133.75,0.77832,0.22701000000000002,0.8107500000000001,0.77832,0.22701000000000002,0.8107500000000001,0.0,0.0,0.0,127.71,80.85832,33.14701,87.3887417529,0.77832,0.22701000000000002,0.8107500000000001,80.08,32.92,86.5825201758,129.77,79.00832,20.90701,81.7277045827,0.77832,0.22701000000000002,0.8107500000000001,78.23,20.68,80.9172126312,129.77
2020-08-18 06:30:00,89.81024,27.47257,93.9181628401,0.90024,0.26257,0.9377500000000001,88.91,27.21,92.9804936532,132.35,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,127.03,89.77024,27.20257,93.8012569439,0.90024,0.26257,0.9377500000000001,88.87,26.94,92.8635585146,128.42,87.59024,25.65257,91.2694061056,0.90024,0.26257,0.9377500000000001,86.69,25.39,90.331656688,128.42
2020-08-18 07:00:00,96.97376,23.31818,99.7378947394,0.95376,0.27818000000000004,0.9935,96.02,23.04,98.7455416715,131.89,0.95376,0.27818000000000004,0.9935,0.95376,0.27818000000000004,0.9935,0.0,0.0,0.0,127.1,96.96376,23.08818,99.6746447651,0.95376,0.27818000000000004,0.9935,96.01,22.81,98.6824006599,127.98,94.52376,29.30818,98.963178099,0.95376,0.27818000000000004,0.9935,93.57,29.03,97.9698208634,127.98
2020-08-18 07:30:00,105.19144,19.52292,106.9877724537,1.14144,0.33292000000000005,1.189,104.05,19.19,105.8048136901,131.6,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,127.31,105.22144,19.32292,106.9809640684,1.14144,0.33292000000000005,1.189,104.08,18.99,105.7982348624,127.7,102.47144,32.77292,107.5846657336,1.14144,0.33292000000000005,1.189,101.33,32.44,106.3960643069,127.7
2020-08-18 08:00:00,112.28432,15.27876,113.319058525,1.5043199999999999,0.43876000000000004,1.5670000000000002,110.78,14.84,111.7695575727,130.8,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.0,0.0,0.0,127.06,112.32432,15.11876,113.3372391026,1.5043199999999999,0.43876000000000004,1.5670000000000002,110.82,14.68,111.7880798654,126.93,109.33432,36.41876,115.240269046,1.5043199999999999,0.43876000000000004,1.5670000000000002,107.83,35.98,113.6744003723,126.93
2020-08-18 08:30:00,117.70992,12.19081,118.3395162862,2.05992,0.6008100000000001,2.14575,115.65,11.59,116.2293018133,130.8,2.05992,0.6008100000000001,2.14575,2.05992,0.6008100000000001,2.14575,0.0,0.0,0.0,127.46,117.76992,12.06081,118.3858825818,2.05992,0.6008100000000001,2.14575,115.71,11.46,116.2761183563,126.93,114.58992,39.67081,121.26261968,2.05992,0.6008100000000001,2.14575,112.53,39.07,119.1195441563,126.93
2020-08-18 09:00:00,118.55544,12.92492,119.2578966383,6.56544,1.91492,6.839,111.99,11.01,112.5299080245,130.98,6.56544,1.91492,6.839,6.56544,1.91492,6.839,0.0,0.0,0.0,127.69,118.62544,12.77492,119.3113305441,6.56544,1.91492,6.839,112.06,10.86,112.5850043301,127.11,115.57544,41.74492,122.8833620837,6.56544,1.91492,6.839,109.01,39.83,116.0586446586,127.11
2020-08-18 09:30:00,121.86936,8.880230000000001,122.1924686372,3.42936,1.00023,3.57225,118.44,7.88,118.701844973,130.02,3.42936,1.00023,3.57225,3.42936,1.00023,3.57225,0.0,0.0,0.0,127.17,121.95936,8.76023,122.27357491,3.42936,1.00023,3.57225,118.53,7.76,118.7837467838,126.19,118.67936,43.10023,126.2632975811,3.42936,1.00023,3.57225,115.25,42.1,122.6987061871,126.19
2020-08-18 10:00:00,120.49968,8.78699,120.8196344696,4.30968,1.25699,4.48925,116.19,7.53,116.4337451085,130.02,4.30968,1.25699,4.48925,4.30968,1.25699,4.48925,0.0,0.0,0.0,127.17,120.56968,8.66699,120.8807861116,4.30968,1.25699,4.48925,116.26,7.41,116.4959042198,126.19,117.34968,43.55699,125.1725160487,4.30968,1.25699,4.48925,113.04,42.3,120.6952012302,126.19
2020-08-18 10:30:00,116.42592,9.20256,116.7890489661,6.3859200000000005,1.8625600000000002,6.652,110.04,7.34,110.28452838,130.32,6.3859200000000005,1.8625600000000002,6.652,6.3859200000000005,1.8625600000000002,6.652,0.0,0.0,0.0,127.43,116.48592,9.05256,116.837144782,6.3859200000000005,1.8625600000000002,6.652,110.1,7.19,110.3345190772,126.48,113.49592,44.63256,121.9565056436,6.3859200000000005,1.8625600000000002,6.652,107.11,42.77,115.3335380538,126.48
2020-08-18 11:00:00,117.39056,7.829330000000001,117.651357771,5.62056,1.6393300000000002,5.85475,111.77,6.19,111.9412747828,129.89,5.62056,1.6393300000000002,5.85475,5.62056,1.6393300000000002,5.85475,0.0,0.0,0.0,127.14,117.48056,7.67933,117.7312791367,5.62056,1.6393300000000002,5.85475,111.86,6.04,112.0229494345,126.04,114.42056,45.24933,123.042945414,5.62056,1.6393300000000002,5.85475,108.8,43.61,117.2146411503,126.04
2020-08-18 11:30:00,119.9404,6.745950000000001,120.1299604327,6.0204,1.75595,6.27125,113.92,4.99,114.0292352864,129.53,6.0204,1.75595,6.27125,6.0204,1.75595,6.27125,0.0,0.0,0.0,126.94,120.0304,6.61595,120.2125938434,6.0204,1.75595,6.27125,114.01,4.86,114.1135386359,125.68,116.9004,46.23595,125.7118395083,6.0204,1.75595,6.27125,110.88,44.48,119.4690118817,125.68
2020-08-18 12:00:00,121.83872,5.95671,121.9842452338,4.54872,1.32671,4.73825,117.29,4.63,117.3813486036,129.43,4.54872,1.32671,4.73825,4.54872,1.32671,4.73825,0.0,0.0,0.0,126.94,121.94872,5.84671,122.0887968958,4.54872,1.32671,4.73825,117.4,4.52,117.4869797041,125.6,118.68872,46.00671,127.29347831,4.54872,1.32671,4.73825,114.14,44.68,122.5734147358,125.6
2020-08-18 12:30:00,125.04104,6.09697,125.1895951246,4.961040000000001,1.44697,5.16775,120.08,4.65,120.17,129.47,4.961040000000001,1.44697,5.16775,4.961040000000001,1.44697,5.16775,0.0,0.0,0.0,126.99,125.13104,5.99697,125.2746615268,4.961040000000001,1.44697,5.16775,120.17,4.55,120.2561075372,125.64,121.77104,46.10697,130.2076759076,4.961040000000001,1.44697,5.16775,116.81,44.66,125.0563540969,125.64
2020-08-18 13:00:00,120.5068,7.7349,120.7547826144,6.0168,1.7549000000000001,6.2675,114.49,5.98,114.6460662212,129.94,6.0168,1.7549000000000001,6.2675,6.0168,1.7549000000000001,6.2675,0.0,0.0,0.0,127.24,120.5668,7.6049,120.8064061474,6.0168,1.7549000000000001,6.2675,114.55,5.85,114.6992807301,126.12,117.4268,45.4649,125.9210486386,6.0168,1.7549000000000001,6.2675,111.41,43.71,119.6777013482,126.12
2020-08-18 13:30:00,117.10768,8.57849,117.4214597323,5.85768,1.70849,6.10175,111.25,6.87,111.4619190576,130.09,5.85768,1.70849,6.10175,5.85768,1.70849,6.10175,0.0,0.0,0.0,127.24,117.19768,8.43849,117.5010821689,5.85768,1.70849,6.10175,111.34,6.73,111.543213599,126.25,114.13768,44.77849,122.6071905006,5.85768,1.70849,6.10175,108.28,43.07,116.5314691403,126.25
2020-08-18 14:00:00,119.78264,8.31952,120.0712091153,5.7926400000000005,1.68952,6.034,113.99,6.63,114.1826475433,130.17,5.7926400000000005,1.68952,6.034,5.7926400000000005,1.68952,6.034,0.0,0.0,0.0,127.36,119.86264,8.19952,120.1427675559,5.7926400000000005,1.68952,6.034,114.07,6.51,114.2556125536,126.31,116.74264,44.99952,125.1151501394,5.7926400000000005,1.68952,6.034,110.95,43.31,119.1035624992,126.31
2020-08-18 14:30:00,118.6872,7.30335,118.9116914566,4.7772,1.39335,4.97625,113.91,5.91,114.0632114224,130.17,4.7772,1.39335,4.97625,4.7772,1.39335,4.97625,0.0,0.0,0.0,127.41,118.7672,7.17335,118.9836322612,4.7772,1.39335,4.97625,113.99,5.78,114.136446852,126.31,115.6372,45.40335,124.2313415168,4.7772,1.39335,4.97625,110.86,44.01,119.2762327541,126.31
2020-08-18 15:00:00,122.95904,6.48597,123.129985481,3.20904,0.9359700000000001,3.34275,119.75,5.55,119.8785427005,130.0,3.20904,0.9359700000000001,3.34275,3.20904,0.9359700000000001,3.34275,0.0,0.0,0.0,127.41,123.05904,6.39597,123.2251425561,3.20904,0.9359700000000001,3.34275,119.85,5.46,119.9743059992,126.15,119.72904,45.23597,127.9895933315,3.20904,0.9359700000000001,3.34275,116.52,44.3,124.6571313644,126.15
2020-08-18 15:30:00,120.1172,8.66585,120.4293929739,6.1572,1.7958500000000002,6.41375,113.96,6.87,114.1668888076,130.36,6.1572,1.7958500000000002,6.41375,6.1572,1.7958500000000002,6.41375,0.0,0.0,0.0,127.52,120.1872,8.54585,120.490641114,6.1572,1.7958500000000002,6.41375,114.03,6.75,114.2296082458,126.51,117.0672,44.99585,125.4167286811,6.1572,1.7958500000000002,6.41375,110.91,43.2,119.0263336409,126.51
2020-08-18 16:00:00,120.3556,9.27455,120.7124174601,4.0956,1.19455,4.26625,116.26,8.08,116.5404393333,130.62,4.0956,1.19455,4.26625,4.0956,1.19455,4.26625,0.0,0.0,0.0,127.68,120.4356,9.16455,120.7837850213,4.0956,1.19455,4.26625,116.34,7.97,116.6126772697,126.76,117.2456,43.44455,125.0358334401,4.0956,1.19455,4.26625,113.15,42.25,120.7807310791,126.76
2020-08-18 16:30:00,121.86864,12.00252,122.4582618764,6.24864,1.82252,6.509,115.62,10.18,116.0672942736,131.14,6.24864,1.82252,6.509,6.24864,1.82252,6.509,0.0,0.0,0.0,127.94,121.92864,11.89252,122.5072458437,6.24864,1.82252,6.509,115.68,10.07,116.1174719842,127.25,118.76864,42.49252,126.1412069999,6.24864,1.82252,6.509,112.52,40.67,119.6444704113,127.25
2020-08-18 17:00:00,124.77256,13.41158,125.4912833907,6.38256,1.86158,6.6485,118.39,11.55,118.9520684982,131.05,6.38256,1.86158,6.6485,6.38256,1.86158,6.6485,0.0,0.0,0.0,127.72,124.83256,13.32158,125.5413578461,6.38256,1.86158,6.6485,118.45,11.46,119.0030844138,127.18,121.57256,41.04158,128.3132831544,6.38256,1.86158,6.6485,115.19,39.18,121.6709024377,127.18
2020-08-18 17:30:00,121.3308,16.80815,122.4894972439,8.2908,2.41815,8.63625,113.04,14.39,113.952243067,131.27,8.2908,2.41815,8.63625,8.2908,2.41815,8.63625,0.0,0.0,0.0,127.59,121.3508,16.69815,122.4942646578,8.2908,2.41815,8.63625,113.06,14.28,113.9582467398,127.42,118.2708,39.12815,124.5752553883,8.2908,2.41815,8.63625,109.98,36.71,115.944920113,127.42
2020-08-18 18:00:00,118.32456,18.51758,119.7647789137,7.29456,2.12758,7.5985,111.03,16.39,112.2332080981,131.71,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0.0,0.0,0.0,127.8,118.34456,18.38758,119.764510519,7.29456,2.12758,7.5985,111.05,16.26,112.2340861771,127.86,115.36456,37.22758,121.2224171375,7.29456,2.12758,7.5985,108.07,35.1,113.6271750067,127.86
2020-08-18 18:30:00,118.48448,19.92964,120.1489182282,6.92448,2.01964,7.213,111.56,17.91,112.9885025124,131.89,6.92448,2.01964,7.213,6.92448,2.01964,7.213,0.0,0.0,0.0,127.8,118.51448,19.80964,120.1586609721,6.92448,2.01964,7.213,111.59,17.79,112.9991690235,128.05,115.49448,35.81964,120.921551099,6.92448,2.01964,7.213,108.57,33.8,113.7096517451,128.05
2020-08-18 19:00:00,117.20504,20.15272,118.9249911701,5.73504,1.67272,5.974,111.47,18.48,112.9914656069,131.13,5.73504,1.67272,5.974,5.73504,1.67272,5.974,0.0,0.0,0.0,127.0,117.20504,20.03272,118.9047150957,5.73504,1.67272,5.974,111.47,18.36,112.9719013737,127.33,114.20504,34.32272,119.2511646467,5.73504,1.67272,5.974,108.47,32.65,113.2773737337,127.33
2020-08-18 19:30:00,118.23848,17.39914,119.5117911566,1.36848,0.39914000000000005,1.4255,116.87,17.0,118.0999445385,130.55,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,126.65,118.28848,17.30914,119.5481945838,1.36848,0.39914000000000005,1.4255,116.92,16.91,118.1365079051,126.76,115.08848,34.03914,120.0167541664,1.36848,0.39914000000000005,1.4255,113.72,33.64,118.5912644338,126.76
2020-08-18 20:00:00,117.24424,17.82957,118.5921809377,0.9242400000000001,0.26957000000000003,0.9627500000000001,116.32,17.56,117.637987062,130.73,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,126.76,117.26424,17.73957,118.598458365,0.9242400000000001,0.26957000000000003,0.9627500000000001,116.34,17.47,117.6443645059,126.92,114.09424,33.48957,118.9077243074,0.9242400000000001,0.26957000000000003,0.9627500000000001,113.17,33.22,117.9449757302,126.92
2020-08-18 20:30:00,114.66656,21.51233,116.6670490081,4.39656,1.28233,4.57975,110.27,20.23,112.1103286945,131.29,4.39656,1.28233,4.57975,4.39656,1.28233,4.57975,0.0,0.0,0.0,126.94,114.66656,21.38233,116.6431481848,4.39656,1.28233,4.57975,110.27,20.1,112.0869434858,127.46,111.69656,32.31233,116.276430053,4.39656,1.28233,4.57975,107.3,31.03,111.6966915356,127.46
2020-08-18 21:00:00,115.6504,21.2822,117.5922916564,4.4304,1.2922,4.615,111.22,19.99,113.0021614838,130.71,4.4304,1.2922,4.615,4.4304,1.2922,4.615,0.0,0.0,0.0,126.41,115.6504,21.1722,117.5724333039,4.4304,1.2922,4.615,111.22,19.88,112.9827544362,126.9,112.6604,32.1722,117.164056694,4.4304,1.2922,4.615,108.23,30.88,112.5491328265,126.9
2020-08-18 21:30:00,114.78256,22.566580000000002,116.9798555865,4.34256,1.26658,4.5235,110.44,21.3,112.4752577236,130.6,4.34256,1.26658,4.5235,4.34256,1.26658,4.5235,0.0,0.0,0.0,126.16,114.77256,22.45658,116.948871368,4.34256,1.26658,4.5235,110.43,21.19,112.4446574987,126.79,111.80256,30.816580000000002,115.971867388,4.34256,1.26658,4.5235,107.46,29.55,111.44888559340001,126.79
2020-08-18 22:00:00,109.39,25.4975,112.3222800973,4.38,1.2775,4.5625,105.01,24.22,107.7669174654,131.28,4.38,1.2775,4.5625,4.38,1.2775,4.5625,0.0,0.0,0.0,126.45,109.35,25.3575,112.2516160518,4.38,1.2775,4.5625,104.97,24.08,107.6965519411,127.45,106.57,28.4475,110.3015192835,4.38,1.2775,4.5625,102.19,27.17,105.7402714201,127.45
2020-08-18 22:30:00,104.42608,25.36844,107.4633143552,0.8860800000000001,0.25844,0.923,103.54,25.11,106.5412769775,131.65,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,126.69,104.38608,25.20844,107.3867736036,0.8860800000000001,0.25844,0.923,103.5,24.95,106.4647946506,127.78,101.67608,27.00844,105.2020963451,0.8860800000000001,0.25844,0.923,100.79,26.75,104.2793680456,127.78
2020-08-18 23:00:00,99.36256,27.17283,103.0110723173,0.5925600000000001,0.17283,0.6172500000000001,98.77,27.0,102.3939104635,132.42,0.5925600000000001,0.17283,0.6172500000000001,0.5925600000000001,0.17283,0.6172500000000001,0.0,0.0,0.0,127.2,99.33256,26.99283,102.934786868,0.5925600000000001,0.17283,0.6172500000000001,98.74,26.82,102.3176426624,128.51,96.78256,25.66283,100.1271429921,0.5925600000000001,0.17283,0.6172500000000001,96.19,25.49,99.5100808964,128.51
2020-08-18 23:30:00,93.4896,29.21405,97.9477719275,0.6996,0.20405,0.72875,92.79,29.01,97.2191555199,132.79,0.6996,0.20405,0.72875,0.6996,0.20405,0.72875,0.0,0.0,0.0,127.3,93.4196,29.00405,97.8184879282,0.6996,0.20405,0.72875,92.72,28.8,97.089847049,128.86,91.1196,24.07405,94.2461743922,0.6996,0.20405,0.72875,90.42,23.87,93.5176630375,128.86
2020-08-19 00:00:00,89.25528,30.26779,94.2477804479,0.57528,0.16779000000000002,0.5992500000000001,88.68,30.1,93.6490918269,133.27,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,127.62,89.19528,30.02779,94.1141123667,0.57528,0.16779000000000002,0.5992500000000001,88.62,29.86,93.515367721,129.31,87.02528,23.35779,90.1054144475,0.57528,0.16779000000000002,0.5992500000000001,86.45,23.19,89.5063048059,129.31
2020-08-19 00:30:00,85.38464,31.62552,91.0533374633,0.70464,0.20552,0.734,84.68,31.42,90.3211979549,133.57,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0.0,0.0,0.0,127.74,85.28464,31.36552,90.8694979891,0.70464,0.20552,0.734,84.58,31.16,90.1372398069,129.6,83.27464,22.34552,86.2205771913,0.70464,0.20552,0.734,82.57,22.14,85.4867504354,129.6
2020-08-19 01:00:00,82.52112,32.40866,88.6569596199,0.6811200000000001,0.19866,0.7095,81.84,32.21,87.9503820344,133.96,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,128.03,82.44112,32.13866,88.4840761575,0.6811200000000001,0.19866,0.7095,81.76,31.94,87.7773387612,129.96,80.53112,21.94866,83.4685866913,0.6811200000000001,0.19866,0.7095,79.85,21.75,82.7591988845,129.96
2020-08-19 01:30:00,81.1272,33.84335,87.9033271217,0.6972,0.20335,0.7262500000000001,80.43,33.64,87.1816179019,134.68,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,128.59,81.0372,33.56335,87.7127484865,0.6972,0.20335,0.7262500000000001,80.34,33.36,86.9908339999,130.66,79.1772,21.10335,81.941322793,0.6972,0.20335,0.7262500000000001,78.48,20.9,81.2152719629,130.66
2020-08-19 02:00:00,80.426,34.27425,87.4246286184,0.666,0.19425,0.6937500000000001,79.76,34.08,86.7358288137,134.87,0.666,0.19425,0.6937500000000001,0.666,0.19425,0.6937500000000001,0.0,0.0,0.0,128.74,80.336,33.98425,87.2284480205,0.666,0.19425,0.6937500000000001,79.67,33.79,86.5394303194,130.85,78.516,20.85425,81.2383037678,0.666,0.19425,0.6937500000000001,77.85,20.66,80.5447583645,130.85
2020-08-19 02:30:00,79.44432,34.45501,86.594155082,0.6343200000000001,0.18501,0.6607500000000001,78.81,34.27,85.9386350834,135.24,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,129.07,79.34432,34.15501,86.3833654378,0.6343200000000001,0.18501,0.6607500000000001,78.71,33.97,85.7276209865,131.2,77.55432,20.92501,80.3276328181,0.6343200000000001,0.18501,0.6607500000000001,76.92,20.74,79.667019525,131.2
2020-08-19 03:00:00,77.9084,34.59995,85.2459695854,0.5484,0.15995,0.57125,77.36,34.44,84.679886632,135.24,0.5484,0.15995,0.57125,0.5484,0.15995,0.57125,0.0,0.0,0.0,129.07,77.8184,34.29995,85.0422832981,0.5484,0.15995,0.57125,77.27,34.14,84.4759877125,131.2,76.0884,20.71995,78.8591208584,0.5484,0.15995,0.57125,75.54,20.56,78.2879633149,131.2
2020-08-19 03:30:00,77.05024,34.89132,84.582171262,0.6902400000000001,0.20132000000000003,0.719,76.36,34.69,83.8704101576,135.44,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,129.22,76.96024,34.59132,84.376761968,0.6902400000000001,0.20132000000000003,0.719,76.27,34.39,83.6647177728,131.4,75.25024,20.77132,78.0643731455,0.6902400000000001,0.20132000000000003,0.719,74.56,20.57,77.3454491228,131.4
