Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-19 04:00:00,76.67432,35.26751,84.3963779381,0.57432,0.16751000000000002,0.5982500000000001,76.1,35.1,83.8046538087,135.7,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,129.44,76.59432,34.94751,84.1903694698,0.57432,0.16751000000000002,0.5982500000000001,76.02,34.78,83.5983779747,131.65,74.89432,20.50751,77.6512532717,0.57432,0.16751000000000002,0.5982500000000001,74.32,20.34,77.0530855969,131.65
2020-08-19 04:30:00,77.1132,35.0301,84.6968330001,0.5832,0.1701,0.6075,76.53,34.86,84.0955438772,135.34,0.5832,0.1701,0.6075,0.5832,0.1701,0.6075,0.0,0.0,0.0,129.09,77.0232,34.7101,84.4829236015,0.5832,0.1701,0.6075,76.44,34.54,83.8813757636,131.31,75.3232,20.4401,78.0473071044,0.5832,0.1701,0.6075,74.74,20.27,77.4399154183,131.31
2020-08-19 05:00:00,77.76176,34.618430000000004,85.1194866876,0.6117600000000001,0.17843,0.6372500000000001,77.15,34.44,84.4880825916,135.14,0.6117600000000001,0.17843,0.6372500000000001,0.6117600000000001,0.17843,0.6372500000000001,0.0,0.0,0.0,128.94,77.66176,34.30843,84.9023988787,0.6117600000000001,0.17843,0.6372500000000001,77.05,34.13,84.2707505603,131.1,75.93176,20.72843,78.7102279692,0.6117600000000001,0.17843,0.6372500000000001,75.32,20.55,78.0730741037,131.1
2020-08-19 05:30:00,80.1648,33.71515,86.9661227063,0.6348,0.18515,0.66125,79.53,33.53,86.309221987,134.57,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,128.48,80.0748,33.42515,86.7710449837,0.6348,0.18515,0.66125,79.44,33.24,86.1139431219,130.55,78.2548,21.18515,81.0717232058,0.6348,0.18515,0.66125,77.62,21.0,80.4105988039,130.55
2020-08-19 06:00:00,82.58824,33.14032,88.9893150665,0.61824,0.18032,0.644,81.97,32.96,88.3484153791,134.63,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,128.63,82.51824,32.85032,88.8166845632,0.61824,0.18032,0.644,81.9,32.67,88.1756139757,130.62,80.60824,21.69032,83.4754954319,0.61824,0.18032,0.644,79.99,21.51,82.8316376755,130.62
2020-08-19 06:30:00,90.28608,28.03469,94.5384582335,0.7360800000000001,0.21469000000000002,0.76675,89.55,27.82,93.7718235932,133.7,0.7360800000000001,0.21469000000000002,0.76675,0.7360800000000001,0.21469000000000002,0.76675,0.0,0.0,0.0,128.32,90.24608,27.77469,94.4234523832,0.7360800000000001,0.21469000000000002,0.76675,89.51,27.56,93.6567867269,129.72,88.06608,25.94469,91.8082860409,0.7360800000000001,0.21469000000000002,0.76675,87.33,25.73,91.041538871,129.72
2020-08-19 07:00:00,96.5776,24.0493,99.5268890916,1.1976,0.3493,1.2475,95.38,23.7,98.2803866496,132.72,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,127.85,96.5576,23.8193,99.4521451264,1.1976,0.3493,1.2475,95.36,23.47,98.2057559413,128.78,94.1476,29.3293,98.6102348859,1.1976,0.3493,1.2475,92.95,28.98,97.3629441831,128.78
2020-08-19 07:30:00,104.48768,19.86849,106.3599180456,1.29768,0.37849000000000005,1.35175,103.19,19.49,105.0144571,131.86,1.29768,0.37849000000000005,1.35175,1.29768,0.37849000000000005,1.35175,0.0,0.0,0.0,127.54,104.52768,19.65849,106.3601998647,1.29768,0.37849000000000005,1.35175,103.23,19.28,105.0150051183,127.96,101.80768,32.69849,106.9298599796,1.29768,0.37849000000000005,1.35175,100.51,32.32,105.5786081553,127.96
2020-08-19 08:00:00,110.97744,18.24717,112.4675571085,4.92744,1.43717,5.13275,106.05,16.81,107.3740126846,131.46,4.92744,1.43717,5.13275,4.92744,1.43717,5.13275,0.0,0.0,0.0,127.46,111.02744,18.08717,112.491058096,4.92744,1.43717,5.13275,106.1,16.65,107.3984753151,127.56,108.19744,36.02717,114.0379015975,4.92744,1.43717,5.13275,103.27,34.59,108.908957391,127.56
2020-08-19 08:30:00,117.25656,14.81358,118.1885908853,5.32656,1.5535800000000002,5.5485,111.93,13.26,112.7126989296,130.69,5.32656,1.5535800000000002,5.5485,5.32656,1.5535800000000002,5.5485,0.0,0.0,0.0,127.15,117.30656,14.66358,118.2194975351,5.32656,1.5535800000000002,5.5485,111.98,13.11,112.7448114105,126.82,114.26656,38.95358,120.7237678713,5.32656,1.5535800000000002,5.5485,108.94,37.4,115.1810904619,126.82
2020-08-19 09:00:00,120.28256,12.17783,120.8974515185,5.99256,1.74783,6.24225,114.29,10.43,114.7649293121,130.02,5.99256,1.74783,6.24225,5.99256,1.74783,6.24225,0.0,0.0,0.0,126.83,120.35256,12.06783,120.9560714452,5.99256,1.74783,6.24225,114.36,10.32,114.8247011753,126.17,117.20256,41.37783,124.2922559376,5.99256,1.74783,6.24225,111.21,39.63,118.0601583939,126.17
2020-08-19 09:30:00,122.34672,10.936960000000001,122.8345919878,6.12672,1.78696,6.382,116.22,9.15,116.5796332984,130.06,6.12672,1.78696,6.382,6.12672,1.78696,6.382,0.0,0.0,0.0,127.04,122.40672,10.82696,122.8846132109,6.12672,1.78696,6.382,116.28,9.04,116.630870699,126.22,119.21672,42.70696,126.6353456188,6.12672,1.78696,6.382,113.09,40.92,120.2655166704,126.22
2020-08-19 10:00:00,126.82496,8.42728,127.1046400695,5.30496,1.5472800000000002,5.526,121.52,6.88,121.7146038896,129.75,5.30496,1.5472800000000002,5.526,5.30496,1.5472800000000002,5.526,0.0,0.0,0.0,127.04,126.92496,8.33728,127.1984894124,5.30496,1.5472800000000002,5.526,121.62,6.79,121.8093941369,125.91,123.52496,44.33728,131.2410383257,5.30496,1.5472800000000002,5.526,118.22,42.79,125.7257034182,125.91
2020-08-19 10:30:00,130.17616,7.63888,130.400096319,5.51616,1.60888,5.746,124.66,6.03,124.8057550756,129.38,5.51616,1.60888,5.746,5.51616,1.60888,5.746,0.0,0.0,0.0,126.79,130.26616,7.58888,130.4870244155,5.51616,1.60888,5.746,124.75,5.98,124.8932460143,125.55,126.76616,44.94888,134.4992978956,5.51616,1.60888,5.746,121.25,43.34,128.7630307969,125.55
2020-08-19 11:00:00,130.21616,7.65638,130.4410536597,6.05616,1.76638,6.3085,124.16,5.89,124.2996287203,129.23,6.05616,1.76638,6.3085,6.05616,1.76638,6.3085,0.0,0.0,0.0,126.66,130.29616,7.58638,130.5168283106,6.05616,1.76638,6.3085,124.24,5.82,124.3762437124,125.41,126.80616,45.08638,134.5829999497,6.05616,1.76638,6.3085,120.75,43.32,128.2855599824,125.41
2020-08-19 11:30:00,131.924,6.17325,132.0683565112,5.634,1.64325,5.86875,126.29,4.53,126.3712190334,128.89,5.634,1.64325,5.86875,5.634,1.64325,5.86875,0.0,0.0,0.0,126.52,132.004,6.12325,132.1459428305,5.634,1.64325,5.86875,126.37,4.48,126.4493863172,125.09,128.424,46.03325,136.4250119354,5.634,1.64325,5.86875,122.79,44.39,130.5674392795,125.09
2020-08-19 12:00:00,133.15416,5.87038,133.2835011794,5.86416,1.71038,6.1085,127.29,4.16,127.3579589189,128.99,5.86416,1.71038,6.1085,5.86416,1.71038,6.1085,0.0,0.0,0.0,126.66,133.24416,5.85038,133.3725351047,5.86416,1.71038,6.1085,127.38,4.14,127.4472596802,125.18,129.64416,46.54038,137.7447465156,5.86416,1.71038,6.1085,123.78,44.83,131.6480812621,125.18
2020-08-19 12:30:00,134.03904,6.78222,134.2105165486,5.93904,1.73222,6.1865,128.1,5.05,128.1995027291,129.09,5.93904,1.73222,6.1865,5.93904,1.73222,6.1865,0.0,0.0,0.0,126.66,134.13904,6.75222,134.3088773203,5.93904,1.73222,6.1865,128.2,5.02,128.2982478446,125.29,130.48904,45.73222,138.270841128,5.93904,1.73222,6.1865,124.55,44.0,132.093536935,125.29
2020-08-19 13:00:00,133.19016,7.00338,133.3741581126,4.88016,1.42338,5.0835,128.31,5.58,128.4312753966,129.21,4.88016,1.42338,5.0835,4.88016,1.42338,5.0835,0.0,0.0,0.0,126.75,133.28016,6.973380000000001,133.4624631807,4.88016,1.42338,5.0835,128.4,5.55,128.5198914565,125.41,129.64016,44.96338,137.216167509,4.88016,1.42338,5.0835,124.76,43.54,132.13927955,125.41
2020-08-19 13:30:00,131.84936,6.01648,131.9865590278,2.31936,0.6764800000000001,2.416,129.53,5.34,129.6400266122,129.21,2.31936,0.6764800000000001,2.416,2.31936,0.6764800000000001,2.416,0.0,0.0,0.0,126.8,131.94936,5.98648,132.0850920702,2.31936,0.6764800000000001,2.416,129.63,5.31,129.7387104915,125.41,128.25936,44.50648,135.761887839,2.31936,0.6764800000000001,2.416,125.94,43.83,133.3489876227,125.41
2020-08-19 14:00:00,133.4004,5.0172,133.4947153111,1.9104,0.5572,1.99,131.49,4.46,131.565617469,129.17,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0.0,0.0,0.0,126.88,133.5004,5.0072,133.5942695328,1.9104,0.5572,1.99,131.59,4.45,131.6652216798,125.37,129.7604,45.1772,137.3999301601,1.9104,0.5572,1.99,127.85,44.62,135.4125802871,125.37
2020-08-19 14:30:00,133.23952,4.93986,133.3310612972,2.39952,0.69986,2.4995,130.84,4.24,130.9086826761,129.1,2.39952,0.69986,2.4995,2.39952,0.69986,2.4995,0.0,0.0,0.0,126.81,133.33952,4.91986,133.4302537517,2.39952,0.69986,2.4995,130.94,4.22,131.0079844895,125.3,129.59952,45.49986,137.3545515964,2.39952,0.69986,2.4995,127.2,44.8,134.8587409106,125.3
2020-08-19 15:00:00,132.75888,4.9625900000000005,132.8515996078,2.40888,0.70259,2.50925,130.35,4.26,130.4195924698,129.1,2.40888,0.70259,2.50925,2.40888,0.70259,2.50925,0.0,0.0,0.0,126.81,132.84888,4.94259,132.9407917577,2.40888,0.70259,2.50925,130.44,4.24,130.5088931836,125.3,129.13888,45.39259,136.8843948541,2.40888,0.70259,2.50925,126.73,44.69,134.3789008736,125.3
2020-08-19 15:30:00,131.41368,4.14274,131.478962522,2.44368,0.71274,2.5455,128.97,3.43,129.0156029324,129.42,2.44368,0.71274,2.5455,2.44368,0.71274,2.5455,0.0,0.0,0.0,126.5,131.74368,4.12274,131.8081719965,2.44368,0.71274,2.5455,129.3,3.41,129.344957768,125.6,128.75368,40.33274,134.9230893118,2.44368,0.71274,2.5455,126.31,39.62,132.3780967532,125.6
2020-08-19 16:00:00,130.3096,1.37905,130.3168969515,2.7396000000000003,0.79905,2.8537500000000002,127.57,0.58,127.571318485,130.23,2.7396000000000003,0.79905,2.8537500000000002,2.7396000000000003,0.79905,2.8537500000000002,0.0,0.0,0.0,126.45,130.8296,1.14905,130.8346458399,2.7396000000000003,0.79905,2.8537500000000002,128.09,0.35000000000000003,128.0904781785,126.37,128.9596,33.48905,133.2369877401,2.7396000000000003,0.79905,2.8537500000000002,126.22,32.69,130.3845255389,126.37
2020-08-19 16:30:00,129.89984,4.48412,129.9772124805,5.73984,1.67412,5.979,124.16,2.81,124.1917940123,130.98,5.73984,1.67412,5.979,5.73984,1.67412,5.979,0.0,0.0,0.0,126.72,130.39984,4.76412,130.4868388436,5.73984,1.67412,5.979,124.66,3.09,124.698290686,127.11,128.60984,31.41412,132.3908527059,5.73984,1.67412,5.979,122.87,29.74,126.4179753832,127.11
2020-08-19 17:00:00,130.32192,5.91931,130.4562802757,6.03192,1.7593100000000002,6.28325,124.29,4.16,124.3595983429,131.32,6.03192,1.7593100000000002,6.28325,6.03192,1.7593100000000002,6.28325,0.0,0.0,0.0,126.91,130.83192,6.19931,130.9787110005,6.03192,1.7593100000000002,6.28325,124.8,4.44,124.8789557932,127.43,129.03192,30.37931,132.5599443835,6.03192,1.7593100000000002,6.28325,123.0,28.62,126.2858044279,127.43
2020-08-19 17:30:00,130.81192,7.93306,131.0522485692,5.46192,1.59306,5.6895,125.35,6.34,125.5102310571,132.25,5.46192,1.59306,5.6895,5.46192,1.59306,5.6895,0.0,0.0,0.0,127.56,131.31192,8.23306,131.5697670859,5.46192,1.59306,5.6895,125.85,6.64,126.0250455267,128.34,129.52192,28.52306,132.6253848713,5.46192,1.59306,5.6895,124.06,26.93,126.9492359174,128.34
2020-08-19 18:00:00,128.9432,10.13135,129.340608778,5.3532,1.56135,5.57625,123.59,8.57,123.8867749197,132.59,5.3532,1.56135,5.57625,5.3532,1.56135,5.57625,0.0,0.0,0.0,127.62,129.4232,10.42135,129.84209346,5.3532,1.56135,5.57625,124.07,8.86,124.3859497693,128.67,127.6632,26.43135,130.370659648,5.3532,1.56135,5.57625,122.31,24.87,124.8128719323,128.67
2020-08-19 18:30:00,126.73904,12.01222,127.3070213674,5.21904,1.52222,5.4365,121.52,10.49,121.9719250483,132.59,5.21904,1.52222,5.4365,5.21904,1.52222,5.4365,0.0,0.0,0.0,127.37,127.18904,12.30222,127.7826142832,5.21904,1.52222,5.4365,121.97,10.78,122.4454543868,128.67,125.46904,24.53222,127.8448662116,5.21904,1.52222,5.4365,120.25,23.01,122.4317058609,128.67
2020-08-19 19:00:00,124.48536,12.74073,125.1356506167,5.14536,1.50073,5.35975,119.34,11.24,119.8681492307,132.02,5.14536,1.50073,5.35975,5.14536,1.50073,5.35975,0.0,0.0,0.0,126.74,124.92536,13.02073,125.6020898746,5.14536,1.50073,5.35975,119.78,11.52,120.33270046,128.14,123.24536,23.46073,125.4584577207,5.14536,1.50073,5.35975,118.1,21.96,120.1243172717,128.14
2020-08-19 19:30:00,122.198,10.69525,122.6651522502,1.698,0.49525,1.76875,120.5,10.2,120.9309307001,131.8,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,126.65,122.668,10.97525,123.1580055724,1.698,0.49525,1.76875,120.97,10.48,121.4231085914,127.91,120.958,23.47525,123.2149549631,1.698,0.49525,1.76875,119.26,22.98,121.4538101502,127.91
2020-08-19 20:00:00,120.90944,11.18942,121.4260919286,1.12944,0.32942000000000005,1.1765,119.78,10.86,120.2713099621,132.45,1.12944,0.32942000000000005,1.1765,1.12944,0.32942000000000005,1.1765,0.0,0.0,0.0,127.18,121.35944,11.45942,121.8992698249,1.12944,0.32942000000000005,1.1765,120.23,11.13,120.7440673491,128.52,119.66944,22.93942,121.8482328959,1.12944,0.32942000000000005,1.1765,118.54,22.61,120.6770222536,128.52
2020-08-19 20:30:00,120.44848,12.12414,121.0571398351,1.00848,0.29414,1.0505,119.44,11.83,120.0244245977,132.18,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,126.82,120.88848,12.40414,121.5231964929,1.00848,0.29414,1.0505,119.88,12.11,120.4901095526,128.27,119.20848,21.84414,121.1933502972,1.00848,0.29414,1.0505,118.2,21.55,120.148418633,128.27
2020-08-19 21:00:00,119.62168,12.84174,120.3090047014,0.9316800000000001,0.27174000000000004,0.9705,118.69,12.57,119.3537640797,132.26,0.9316800000000001,0.27174000000000004,0.9705,0.9316800000000001,0.27174000000000004,0.9705,0.0,0.0,0.0,126.82,120.06168,13.12174,120.776599824,0.9316800000000001,0.27174000000000004,0.9705,119.13,12.85,119.8210307083,128.35,118.40168,21.10174,120.2673740374,0.9316800000000001,0.27174000000000004,0.9705,117.47,20.83,119.3025138042,128.35
2020-08-19 21:30:00,116.04912,14.43266,116.9431482706,0.9691200000000001,0.28266,1.0095,115.08,14.15,115.9466640314,132.67,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,127.0,116.46912,14.71266,117.3947114561,0.9691200000000001,0.28266,1.0095,115.5,14.43,116.3979162185,128.74,114.87912,19.76266,116.5666116101,0.9691200000000001,0.28266,1.0095,113.91,19.48,115.5636556189,128.74
2020-08-19 22:00:00,110.17704,17.45622,111.5513323984,0.9470400000000001,0.27622,0.9865,109.23,17.18,110.572805427,133.15,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,127.07,110.56704,17.706220000000002,111.9758034624,0.9470400000000001,0.27622,0.9865,109.62,17.43,110.9970688802,129.2,109.07704,17.01622,110.3963423228,0.9470400000000001,0.27622,0.9865,108.13,16.74,109.4181177868,129.2
2020-08-19 22:30:00,104.44952,20.00611,106.3482330157,1.04952,0.30611000000000005,1.09325,103.4,19.7,105.2599163975,133.3,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,126.86,104.77952,20.24611,106.7176310717,1.04952,0.30611000000000005,1.09325,103.73,19.94,105.6291460725,129.34,103.40952,14.696110000000001,104.4485733544,1.04952,0.30611000000000005,1.09325,102.36,14.39,103.3665405245,129.34
2020-08-19 23:00:00,98.73152,21.41211,101.0266870493,1.24152,0.36211000000000004,1.29325,97.49,21.05,99.7366662768,134.18,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,127.52,99.03152,21.63211,101.3666125337,1.24152,0.36211000000000004,1.29325,97.79,21.27,100.0764557726,130.15,97.79152,13.962110000000001,98.7832065665,1.24152,0.36211000000000004,1.29325,96.55,13.6,97.503140975,130.15
2020-08-19 23:30:00,93.44088,23.70484,96.4008168772,1.01088,0.29484000000000005,1.053,92.43,23.41,95.3484818967,134.7,1.01088,0.29484000000000005,1.053,1.01088,0.29484000000000005,1.053,0.0,0.0,0.0,127.73,93.71088,23.89484,96.7093191425,1.01088,0.29484000000000005,1.053,92.7,23.6,95.6569391106,130.67,92.57088,11.76484,93.3154825535,1.01088,0.29484000000000005,1.053,91.56,11.47,92.2756441321,130.67
2020-08-20 00:00:00,89.4388,25.0859,92.8902649595,1.0488,0.3059,1.0925,88.39,24.78,91.7978240483,135.22,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,128.05,89.6888,25.2859,93.1850716813,1.0488,0.3059,1.0925,88.64,24.98,92.092616425,131.17,88.6288,10.6659,89.2682788691,1.0488,0.3059,1.0925,87.58,10.36,88.1906230843,131.17
2020-08-20 00:30:00,85.476,26.1105,89.3750792237,1.476,0.4305,1.5375,84.0,25.68,87.837704888,135.54,1.476,0.4305,1.5375,1.476,0.4305,1.5375,0.0,0.0,0.0,128.21,85.716,26.2805,89.6543213473,1.476,0.4305,1.5375,84.24,25.85,88.1169682865,131.46,84.746,10.1405,85.3505375276,1.476,0.4305,1.5375,83.27,9.71,83.834223322,131.46
2020-08-20 01:00:00,83.01328,26.88929,87.2596044746,1.40328,0.40929000000000004,1.46175,81.61,26.48,85.7984994041,135.87,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,128.43,83.22328,27.03929,87.5056428904,1.40328,0.40929000000000004,1.46175,81.82,26.63,86.0445774003,131.77,82.30328,9.50929,82.8508086567,1.40328,0.40929000000000004,1.46175,80.9,9.1,81.4101959216,131.77
2020-08-20 01:30:00,81.96648,27.13814,86.3422404519,1.53648,0.44814000000000004,1.6005,80.43,26.69,84.7427932039,135.73,1.53648,0.44814000000000004,1.6005,1.53648,0.44814000000000004,1.6005,0.0,0.0,0.0,128.27,82.17648,27.28814,86.5887778517,1.53648,0.44814000000000004,1.6005,80.64,26.84,84.9893828663,131.65,81.27648,9.29814,81.8066110327,1.53648,0.44814000000000004,1.6005,79.74,8.85,80.2296086242,131.65
2020-08-20 02:00:00,81.64984,27.00662,86.0003133474,1.59984,0.46662000000000003,1.6665,80.05,26.54,84.3348925416,135.82,1.59984,0.46662000000000003,1.6665,1.59984,0.46662000000000003,1.6665,0.0,0.0,0.0,128.36,81.85984,27.16662,86.2499776641,1.59984,0.46662000000000003,1.6665,80.26,26.7,84.584617987,131.72,80.95984,9.52662,81.5184162104,1.59984,0.46662000000000003,1.6665,79.36,9.06,79.875485601,131.72
2020-08-20 02:30:00,79.69288,27.73459,84.3810559614,1.59288,0.46459000000000006,1.6592500000000001,78.1,27.27,82.7240164644,135.19,1.59288,0.46459000000000006,1.6592500000000001,1.59288,0.46459000000000006,1.6592500000000001,0.0,0.0,0.0,127.67,79.90288,27.87459,84.6254276206,1.59288,0.46459000000000006,1.6592500000000001,78.31,27.41,82.9684530409,131.13,79.04288,8.49459,79.4980184531,1.59288,0.46459000000000006,1.6592500000000001,77.45,8.03,77.8651616578,131.13
2020-08-20 03:00:00,78.24624,28.18557,83.1679050497,1.59624,0.46557000000000004,1.66275,76.65,27.72,81.5084099955,135.58,1.59624,0.46557000000000004,1.66275,1.59624,0.46557000000000004,1.66275,0.0,0.0,0.0,127.99,78.42624,28.33557,83.3881265395,1.59624,0.46557000000000004,1.66275,76.83,27.87,81.7287330135,131.5,77.59624,8.22557,78.0309968151,1.59624,0.46557000000000004,1.66275,76.0,7.76,76.3951412068,131.5
2020-08-20 03:30:00,76.76688,28.52784,81.8962240888,1.70688,0.49784000000000006,1.778,75.06,28.03,80.1229336707,135.06,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,127.45,76.93688,28.66784,82.1043759759,1.70688,0.49784000000000006,1.778,75.23,28.17,80.3312006633,131.01,76.14688,7.75784,76.5410439908,1.70688,0.49784000000000006,1.778,74.44,7.26,74.7931895295,131.01
2020-08-20 04:00:00,76.42752,28.81011,81.677342339,1.57752,0.46011,1.64325,74.85,28.35,80.0390217332,135.25,1.57752,0.46011,1.64325,1.57752,0.46011,1.64325,0.0,0.0,0.0,127.6,76.60752,28.94011,81.8916484592,1.57752,0.46011,1.64325,75.03,28.48,80.2534192418,131.19,75.80752,7.50011,76.1776327971,1.57752,0.46011,1.64325,74.23,7.04,74.5630907353,131.19
2020-08-20 04:30:00,76.44544,28.64492,81.6360014859,1.5254400000000001,0.44492000000000004,1.589,74.92,28.2,80.0515234084,134.74,1.5254400000000001,0.44492000000000004,1.589,1.5254400000000001,0.44492000000000004,1.589,0.0,0.0,0.0,127.12,76.61544,28.78492,81.8443477938,1.5254400000000001,0.44492000000000004,1.589,75.09,28.34,80.259975704,130.7,75.83544,7.39492,76.1951363395,1.5254400000000001,0.44492000000000004,1.589,74.31,6.95,74.6342990856,130.7
2020-08-20 05:00:00,76.90072,28.11396,81.8786631755,1.35072,0.39396000000000003,1.407,75.55,27.72,80.4748463807,134.33,1.35072,0.39396000000000003,1.407,1.35072,0.39396000000000003,1.407,0.0,0.0,0.0,126.77,77.07072,28.25396,82.0864308945,1.35072,0.39396000000000003,1.407,75.72,27.86,80.6826995086,130.28,76.26072,7.64396,76.642857067,1.35072,0.39396000000000003,1.407,74.91,7.25,75.2600199309,130.28
2020-08-20 05:30:00,79.05016,27.57963,83.7231377038,1.13016,0.32963000000000003,1.17725,77.92,27.25,82.5474948136,134.14,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,126.64,79.24016,27.71963,83.9486798238,1.13016,0.32963000000000003,1.17725,78.11,27.39,82.7730886218,130.09,78.38016,7.92963,78.7802545919,1.13016,0.32963000000000003,1.17725,77.25,7.6,77.6229508586,130.09
2020-08-20 06:00:00,81.468,26.72525,85.7395708618,0.978,0.28525,1.01875,80.49,26.44,84.7213886808,134.17,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,126.78,81.658,26.88525,85.9700275187,0.978,0.28525,1.01875,80.68,26.6,84.9518828514,130.13,80.768,8.64525,81.2293676669,0.978,0.28525,1.01875,79.79,8.36,80.2267642374,130.13
2020-08-20 06:30:00,89.4516,21.70255,92.046669788,1.0716,0.31255000000000005,1.11625,88.38,21.39,90.9316034171,133.78,1.0716,0.31255000000000005,1.11625,1.0716,0.31255000000000005,1.11625,0.0,0.0,0.0,127.01,89.7316,21.85255,92.3541768415,1.0716,0.31255000000000005,1.11625,88.66,21.54,91.2390661943,129.75,88.6716,13.46255,89.6877522244,1.0716,0.31255000000000005,1.11625,87.6,13.15,88.5815020193,129.75
2020-08-20 07:00:00,96.26024,18.57632,98.0362864943,1.29024,0.37632000000000004,1.344,94.97,18.2,96.6981949159,133.44,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,127.09,96.60024,18.73632,98.4004880842,1.29024,0.37632000000000004,1.344,95.31,18.36,97.0622774305,129.43,95.38024,16.43632,96.7860671667,1.29024,0.37632000000000004,1.344,94.09,16.06,95.4507815578,129.43
2020-08-20 07:30:00,103.26456,15.06258,104.3573220634,1.89456,0.5525800000000001,1.9735,101.37,14.51,102.4032079576,133.49,1.89456,0.5525800000000001,1.9735,1.89456,0.5525800000000001,1.9735,0.0,0.0,0.0,127.6,103.62456,15.25258,104.7410646874,1.89456,0.5525800000000001,1.9735,101.73,14.7,102.7865891058,129.48,102.31456,20.252580000000002,104.2997420162,1.89456,0.5525800000000001,1.9735,100.42,19.7,102.334092071,129.48
2020-08-20 08:00:00,108.6936,11.7998,109.3322183119,2.9136,0.8498,3.035,105.78,10.95,106.3452438993,133.26,2.9136,0.8498,3.035,2.9136,0.8498,3.035,0.0,0.0,0.0,127.8,109.0836,11.9898,109.7405444355,2.9136,0.8498,3.035,106.17,11.14,106.7528383698,129.25,107.6836,23.9398,110.3126091297,2.9136,0.8498,3.035,104.77,23.09,107.2842066662,129.25
2020-08-20 08:30:00,112.20496,10.90853,112.7339748051,7.6749600000000004,2.23853,7.99475,104.53,8.67,104.8889403131,133.21,7.6749600000000004,2.23853,7.99475,7.6749600000000004,2.23853,7.99475,0.0,0.0,0.0,127.99,112.58496,11.08853,113.1296986461,7.6749600000000004,2.23853,7.99475,104.91,8.85,105.2826224977,129.21,111.19496,27.52853,114.5519056732,7.6749600000000004,2.23853,7.99475,103.52,25.29,106.5644147922,129.21
2020-08-20 09:00:00,113.21312,8.96466,113.5674938926,9.03312,2.6346600000000002,9.4095,104.18,6.33,104.3721289425,132.53,9.03312,2.6346600000000002,9.4095,9.03312,2.6346600000000002,9.4095,0.0,0.0,0.0,127.59,113.59312,9.13466,113.9598127616,9.03312,2.6346600000000002,9.4095,104.56,6.5,104.76184229,128.57,112.20312,29.85466,116.107023308,9.03312,2.6346600000000002,9.4095,103.17,27.22,106.7004090901,128.57
2020-08-20 09:30:00,112.882,7.61225,113.1383766635,10.122,2.9522500000000003,10.54375,102.76,4.66,102.8656074692,132.19,10.122,2.9522500000000003,10.54375,10.122,2.9522500000000003,10.54375,0.0,0.0,0.0,127.43,113.262,7.77225,113.528359955,10.122,2.9522500000000003,10.54375,103.14,4.82,103.2525641328,128.24,111.902,31.66225,116.2951231955,10.122,2.9522500000000003,10.54375,101.78,28.71,105.7517493945,128.24
2020-08-20 10:00:00,111.90944,7.07567,112.1329026961,11.05944,3.22567,11.52025,100.85,3.85,100.923461098,132.57,11.05944,3.22567,11.52025,11.05944,3.22567,11.52025,0.0,0.0,0.0,127.86,112.27944,7.22567,112.5117014077,11.05944,3.22567,11.52025,101.22,4.0,101.2990049309,128.6,110.94944,32.88567,115.7205492886,11.05944,3.22567,11.52025,99.89,29.66,104.2004208245,128.6
2020-08-20 10:30:00,112.25112,4.10991,112.3263339625,8.09112,2.35991,8.42825,104.16,1.75,104.1746999036,132.36,8.09112,2.35991,8.42825,8.09112,2.35991,8.42825,0.0,0.0,0.0,127.91,112.65112,4.24991,112.7312581863,8.09112,2.35991,8.42825,104.56,1.8900000000000001,104.5770801849,128.39,111.26112,34.02991,116.3489217752,8.09112,2.35991,8.42825,103.17,31.67,107.9214427257,128.39
2020-08-20 11:00:00,110.98408,3.04494,111.0258423659,8.55408,2.49494,8.9105,102.43,0.55,102.4314766075,132.56,8.55408,2.49494,8.9105,8.55408,2.49494,8.9105,0.0,0.0,0.0,128.19,111.38408,3.18494,111.4296061209,8.55408,2.49494,8.9105,102.83,0.6900000000000001,102.8323149598,128.58,110.02408,35.41494,115.5833731773,8.55408,2.49494,8.9105,101.47,32.92,106.6765545938,128.58
2020-08-20 11:30:00,110.48176,2.53843,110.5109176487,8.29176,2.41843,8.63725,102.19,0.12,102.190070457,132.77,8.29176,2.41843,8.63725,8.29176,2.41843,8.63725,0.0,0.0,0.0,128.46,110.89176,2.50843,110.9201273753,8.29176,2.41843,8.63725,102.6,0.09,102.6000394737,128.78,109.52176,36.11843,115.3237048449,8.29176,2.41843,8.63725,101.23,33.7,106.6920938964,128.78
2020-08-20 12:00:00,109.32088,2.75859,109.3556794262,9.32088,2.71859,9.70925,100.0,0.04,100.000008,132.96,9.32088,2.71859,9.70925,9.32088,2.71859,9.70925,0.0,0.0,0.0,128.62,109.71088,2.76859,109.7458075781,9.32088,2.71859,9.70925,100.39,0.05,100.3900124514,128.96,108.41088,36.42859,114.3676574551,9.32088,2.71859,9.70925,99.09,33.71,104.6670540333,128.96
2020-08-20 12:30:00,110.40808,2.99194,110.4486117353,9.05808,2.64194,9.4355,101.35,0.35000000000000003,101.3506043396,132.62,9.05808,2.64194,9.4355,9.05808,2.64194,9.4355,0.0,0.0,0.0,128.32,110.81808,2.90194,110.8560693451,9.05808,2.64194,9.4355,101.76,0.26,101.7603321535,128.64,109.47808,36.43194,115.3808313917,9.05808,2.64194,9.4355,100.42,33.79,105.952538903,128.64
2020-08-20 13:00:00,110.04752,3.09261,110.0909664539,8.71752,2.54261,9.08075,101.33,0.55,101.3314926368,132.85,8.71752,2.54261,9.08075,8.71752,2.54261,9.08075,0.0,0.0,0.0,128.46,110.43752,3.22261,110.484528505,8.71752,2.54261,9.08075,101.72,0.68,101.7222728806,128.86,109.09752,35.59261,114.7567111622,8.71752,2.54261,9.08075,100.38,33.05,105.6808729146,128.86
2020-08-20 13:30:00,107.82976,4.60993,107.9282567091,9.35976,2.72993,9.74975,98.47,1.88,98.4879449476,132.85,9.35976,2.72993,9.74975,9.35976,2.72993,9.74975,0.0,0.0,0.0,128.29,108.18976,4.73993,108.293541383,9.35976,2.72993,9.74975,98.83,2.01,98.8504375306,128.89,106.90976,34.47993,112.3323744789,9.35976,2.72993,9.74975,97.55,31.75,102.586865631,128.89
2020-08-20 14:00:00,107.35008,4.40294,107.4403348685,9.13008,2.66294,9.5105,98.22,1.74,98.2354111306,133.11,9.13008,2.66294,9.5105,9.13008,2.66294,9.5105,0.0,0.0,0.0,128.54,107.74008,4.53294,107.8353948546,9.13008,2.66294,9.5105,98.61,1.87,98.6277293665,129.12,106.46008,34.65294,111.9579156838,9.13008,2.66294,9.5105,97.33,31.99,102.4523743014,129.12
2020-08-20 14:30:00,108.28816,4.79113,108.394098192,8.67816,2.53113,9.03975,99.61,2.26,99.6356346896,132.91,8.67816,2.53113,9.03975,8.67816,2.53113,9.03975,0.0,0.0,0.0,128.3,108.66816,4.91113,108.7790797703,8.67816,2.53113,9.03975,99.99,2.38,100.0183208217,128.93,107.36816,33.92113,112.5991333993,8.67816,2.53113,9.03975,98.69,31.39,103.5618085976,128.93
2020-08-20 15:00:00,107.49096,4.28153,107.5761961628,8.61096,2.51153,8.96975,98.88,1.77,98.8958406608,132.91,8.61096,2.51153,8.96975,8.61096,2.51153,8.96975,0.0,0.0,0.0,128.35,107.86096,4.41153,107.9511384334,8.61096,2.51153,8.96975,99.25,1.9,99.2681847321,128.93,106.57096,34.43153,111.9950881667,8.61096,2.51153,8.96975,97.96,31.92,103.0293550402,128.93
2020-08-20 15:30:00,107.3928,5.0829,107.5130195104,8.7528,2.5529,9.1175,98.64,2.5300000000000002,98.6724404279,133.0,8.7528,2.5529,9.1175,8.7528,2.5529,9.1175,0.0,0.0,0.0,128.35,107.7728,5.2229,107.8992822231,8.7528,2.5529,9.1175,99.02,2.67,99.0559907325,129.01,106.5128,33.7629,111.7358938759,8.7528,2.5529,9.1175,97.76,31.21,102.621058755,129.01
2020-08-20 16:00:00,109.18232,6.00151,109.3471404421,7.34232,2.1415100000000002,7.64825,101.84,3.86,101.9131257493,133.27,7.34232,2.1415100000000002,7.64825,7.34232,2.1415100000000002,7.64825,0.0,0.0,0.0,128.5,109.58232,6.16151,109.7554056166,7.34232,2.1415100000000002,7.64825,102.24,4.02,102.3190011679,129.28,108.22232,32.12151,112.888714896,7.34232,2.1415100000000002,7.64825,100.88,29.98,105.240556821,129.28
2020-08-20 16:30:00,107.81176,10.65093,108.336595406,10.87176,3.1709300000000002,11.32475,96.94,7.48,97.2281543587,133.59,10.87176,3.1709300000000002,11.32475,10.87176,3.1709300000000002,11.32475,0.0,0.0,0.0,128.36,108.15176,10.79093,108.688763731,10.87176,3.1709300000000002,11.32475,97.28,7.62,97.5779831724,129.6,106.91176,29.82093,110.9928479334,10.87176,3.1709300000000002,11.32475,96.04,26.65,99.6689726043,129.6
2020-08-20 17:00:00,109.8508,11.3594,110.4365620119,9.7008,2.8294,10.105,100.15,8.53,100.5126031898,133.5,9.7008,2.8294,10.105,9.7008,2.8294,10.105,0.0,0.0,0.0,128.2,110.2008,11.5294,110.8022715697,9.7008,2.8294,10.105,100.5,8.7,100.8758643086,129.52,108.9108,28.3794,112.5475575079,9.7008,2.8294,10.105,99.21,25.55,102.4471893221,129.52
2020-08-20 17:30:00,111.31768,12.89974,112.0626127335,9.18768,2.67974,9.5705,102.13,10.22,102.6400764809,133.87,9.18768,2.67974,9.5705,9.18768,2.67974,9.5705,0.0,0.0,0.0,128.39,111.68768,13.08974,112.4521193978,9.18768,2.67974,9.5705,102.5,10.41,103.0272687205,129.89,110.34768,26.77974,113.5507153472,9.18768,2.67974,9.5705,101.16,24.1,103.9911323143,129.89
2020-08-20 18:00:00,113.87408,14.18994,114.7547841837,8.43408,2.45994,8.7855,105.44,11.73,106.0904637562,134.01,8.43408,2.45994,8.7855,8.43408,2.45994,8.7855,0.0,0.0,0.0,128.39,114.24408,14.41994,115.1505296759,8.43408,2.45994,8.7855,105.81,11.96,106.4837907853,130.04,112.86408,25.06994,115.6148885129,8.43408,2.45994,8.7855,104.43,22.61,106.8495999057,130.04
2020-08-20 18:30:00,114.04792,15.24856,115.0627943273,7.29792,2.1285600000000002,7.602,106.75,13.12,107.5532282175,133.69,7.29792,2.1285600000000002,7.602,7.29792,2.1285600000000002,7.602,0.0,0.0,0.0,127.95,114.40792,15.46856,115.4488999826,7.29792,2.1285600000000002,7.602,107.11,13.34,107.9375175738,129.76,112.99792,23.25856,115.3667653079,7.29792,2.1285600000000002,7.602,105.7,21.13,107.791311802,129.76
2020-08-20 19:00:00,115.28168,14.96299,116.2486852113,5.94168,1.73299,6.18925,109.34,13.23,110.1374981557,133.39,5.94168,1.73299,6.18925,5.94168,1.73299,6.18925,0.0,0.0,0.0,127.68,115.66168,15.20299,116.6565691479,5.94168,1.73299,6.18925,109.72,13.47,110.5437438302,129.47,114.20168,22.59299,116.4150630802,5.94168,1.73299,6.18925,108.26,20.86,110.2513818508,129.47
2020-08-20 19:30:00,114.72464,15.58427,115.7782902558,5.29464,1.54427,5.51525,109.43,14.04,110.3269980558,132.62,5.29464,1.54427,5.51525,5.29464,1.54427,5.51525,0.0,0.0,0.0,126.85,115.08464,15.83427,116.168836055,5.29464,1.54427,5.51525,109.79,14.29,110.7160701976,128.73,113.61464,21.24427,115.5837593703,5.29464,1.54427,5.51525,108.32,19.7,110.0968319254,128.73
2020-08-20 20:00:00,113.61504,16.40397,114.7931511283,4.98504,1.45397,5.19275,108.63,14.95,109.6539073631,132.84,4.98504,1.45397,5.19275,4.98504,1.45397,5.19275,0.0,0.0,0.0,126.96,113.97504,16.64397,115.18390287,4.98504,1.45397,5.19275,108.99,15.19,110.0434286998,128.94,112.51504,20.30397,114.332346359,4.98504,1.45397,5.19275,107.53,18.85,109.1697000087,128.94
2020-08-20 20:30:00,112.85016,17.02963,114.1278533486,4.73016,1.3796300000000001,4.92725,108.12,15.65,109.2467706617,132.7,4.73016,1.3796300000000001,4.92725,4.73016,1.3796300000000001,4.92725,0.0,0.0,0.0,126.75,113.22016,17.27963,114.5311758578,4.73016,1.3796300000000001,4.92725,108.49,15.9,109.6489402594,128.81,111.77016,19.46963,113.4532289482,4.73016,1.3796300000000001,4.92725,107.04,18.09,108.5578633725,128.81
2020-08-20 21:00:00,114.05376,17.22943,115.3477933394,4.76376,1.38943,4.96225,109.29,15.84,110.4319233736,132.13,4.76376,1.38943,4.96225,4.76376,1.38943,4.96225,0.0,0.0,0.0,126.23,114.43376,17.48943,115.762539664,4.76376,1.38943,4.96225,109.67,16.1,110.8454730695,128.28,112.94376,19.01943,114.5339759218,4.76376,1.38943,4.96225,108.18,17.63,109.6071589815,128.28
2020-08-20 21:30:00,112.22352,18.37061,113.7171831913,4.73352,1.38061,4.93075,107.49,16.99,108.824446702,132.67,4.73352,1.38061,4.93075,4.73352,1.38061,4.93075,0.0,0.0,0.0,126.6,112.58352,18.63061,114.1146292311,4.73352,1.38061,4.93075,107.85,17.25,109.220808457,128.79,111.13352,18.11061,112.599526918,4.73352,1.38061,4.93075,106.4,16.73,107.7072555588,128.79
2020-08-20 22:00:00,107.4012,20.7141,109.3804904919,4.7112,1.3741,4.9075,102.69,19.34,104.4953190339,133.77,4.7112,1.3741,4.9075,4.7112,1.3741,4.9075,0.0,0.0,0.0,127.34,107.7112,20.9441,109.7285647872,4.7112,1.3741,4.9075,103.0,19.57,104.842667364,129.83,106.3712,16.3741,107.6240834584,4.7112,1.3741,4.9075,101.66,15.0,102.7606714653,129.83
2020-08-20 22:30:00,101.53568,21.67874,103.8241883236,1.19568,0.34874000000000005,1.2455,100.34,21.33,102.5820866428,134.06,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,127.39,101.84568,21.91874,104.1776065085,1.19568,0.34874000000000005,1.2455,100.65,21.57,102.9353554421,130.11,100.56568,13.58874,101.4796031163,1.19568,0.34874000000000005,1.2455,99.37,13.24,100.2481645717,130.11
2020-08-20 23:00:00,95.87448,22.98839,98.5919975965,0.9544800000000001,0.27839,0.9942500000000001,94.92,22.71,97.5989267359,134.02,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,127.17,96.15448,23.18839,98.9109976437,0.9544800000000001,0.27839,0.9942500000000001,95.2,22.91,97.9178640494,130.05,94.96448,12.17839,95.742183204,0.9544800000000001,0.27839,0.9942500000000001,94.01,11.9,94.7601714857,130.05
2020-08-20 23:30:00,90.46112,25.23616,93.9152703409,0.9811200000000001,0.28616,1.022,89.48,24.95,92.8933415267,134.85,0.9811200000000001,0.28616,1.022,0.9811200000000001,0.28616,1.022,0.0,0.0,0.0,127.69,90.70112,25.42616,94.1975731195,0.9811200000000001,0.28616,1.022,89.72,25.14,93.175629861,130.85,89.63112,10.39616,90.2320221163,0.9811200000000001,0.28616,1.022,88.65,10.11,89.2246300076,130.85
2020-08-21 00:00:00,86.20232,26.38776,90.1507285118,0.95232,0.27776,0.992,85.25,26.11,89.1588167261,135.17,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,127.86,86.43232,26.54776,90.4175287298,0.95232,0.27776,0.992,85.48,26.27,89.425629995,131.16,85.43232,9.42776,85.9509392572,0.95232,0.27776,0.992,84.48,9.15,84.9740719279,131.16
2020-08-21 00:30:00,82.73288,27.24084,87.1021974292,0.9628800000000001,0.28084000000000003,1.003,81.77,26.96,86.0997938441,135.14,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,127.68,82.93288,27.41084,87.3453875977,0.9628800000000001,0.28084000000000003,1.003,81.97,27.13,86.3430240378,131.12,82.01288,8.59084,82.4615972305,0.9628800000000001,0.28084000000000003,1.003,81.05,8.31,81.47489552,131.12
2020-08-21 01:00:00,80.25656,28.19108,85.0638137788,1.06656,0.31108,1.111,79.19,27.88,83.9544549146,135.72,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,128.13,80.44656,28.33108,85.2895017561,1.06656,0.31108,1.111,79.38,28.02,84.1801924445,131.68,79.57656,8.02108,79.9797888582,1.06656,0.31108,1.111,78.51,7.71,78.8876682378,131.68
2020-08-21 01:30:00,78.80624,28.70057,83.8698168668,1.23624,0.36057000000000006,1.28775,77.57,28.34,82.5848684687,135.37,1.23624,0.36057000000000006,1.28775,1.23624,0.36057000000000006,1.28775,0.0,0.0,0.0,127.72,78.98624,28.84057,84.0868871303,1.23624,0.36057000000000006,1.28775,77.75,28.48,82.8020102413,131.34,78.14624,7.44057,78.4996618341,1.23624,0.36057000000000006,1.28775,76.91,7.08,77.2351895188,131.34
2020-08-21 02:00:00,78.41312,28.87341,83.5601052726,1.38312,0.40341000000000005,1.44075,77.03,28.47,82.1228457861,135.62,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,127.94,78.59312,29.01341,83.7774222041,1.38312,0.40341000000000005,1.44075,77.21,28.61,82.3402465384,131.58,77.77312,7.47341,78.1313640708,1.38312,0.40341000000000005,1.44075,76.39,7.07,76.7164715038,131.58
2020-08-21 02:30:00,77.35656,30.72858,83.2363082065,1.60656,0.46858000000000005,1.6735,75.75,30.26,81.5703996558,135.88,1.60656,0.46858000000000005,1.6735,1.60656,0.46858000000000005,1.6735,0.0,0.0,0.0,128.51,77.49656,31.15858,83.5258877202,1.60656,0.46858000000000005,1.6735,75.89,30.69,81.8606633249,131.82,76.45656,10.61858,77.1904126706,1.60656,0.46858000000000005,1.6735,74.85,10.15,75.5350580856,131.82
2020-08-21 03:00:00,76.40464,35.86052,84.401693752,1.54464,0.45052000000000003,1.609,74.86,35.41,82.812364415,135.2,1.54464,0.45052000000000003,1.609,1.54464,0.45052000000000003,1.609,0.0,0.0,0.0,128.88,76.27464,35.54052,84.1483765084,1.54464,0.45052000000000003,1.609,74.73,35.09,82.558349063,131.17,74.63464,20.21052,77.3226655425,1.54464,0.45052000000000003,1.609,73.09,19.76,75.7139729508,131.17
2020-08-21 03:30:00,75.96832,36.59951,84.3250246123,1.67832,0.48951000000000006,1.74825,74.29,36.11,82.6010665791,135.75,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,129.35,75.84832,36.27951,84.078359241,1.67832,0.48951000000000006,1.74825,74.17,35.79,82.3535852286,131.7,74.22832,19.90951,76.8520141471,1.67832,0.48951000000000006,1.74825,72.55,19.42,75.1041869672,131.7
2020-08-21 04:00:00,75.7016,36.68505,84.1220847106,1.7316,0.50505,1.80375,73.97,36.18,82.344115151,135.89,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,129.48,75.5816,36.35505,83.8705426181,1.7316,0.50505,1.80375,73.85,35.85,82.0916865462,131.84,73.9716,19.95505,76.6159358558,1.7316,0.50505,1.80375,72.24,19.45,74.8125664578,131.84
2020-08-21 04:30:00,76.13016,36.22588,84.3096414617,1.70016,0.49588000000000004,1.771,74.43,35.73,82.561842276,136.09,1.70016,0.49588000000000004,1.771,1.70016,0.49588000000000004,1.771,0.0,0.0,0.0,129.74,76.02016,35.89588,84.0688939347,1.70016,0.49588000000000004,1.771,74.32,35.4,82.320242954,132.03,74.40016,20.57588,77.1929442747,1.70016,0.49588000000000004,1.771,72.7,20.08,75.4221214234,132.03
2020-08-21 05:00:00,77.31328,35.65804,85.1401144056,1.67328,0.48804000000000003,1.7429999999999999,75.64,35.17,83.4166560107,136.17,1.67328,0.48804000000000003,1.7429999999999999,1.67328,0.48804000000000003,1.7429999999999999,0.0,0.0,0.0,129.87,77.21328,35.33804,84.9156503797,1.67328,0.48804000000000003,1.7429999999999999,75.54,34.85,83.1914304481,132.1,75.53328,21.16804,78.4433700513,1.67328,0.48804000000000003,1.7429999999999999,73.86,20.68,76.7004693597,132.1
2020-08-21 05:30:00,79.34544,34.86742,86.668540003,1.70544,0.49742000000000003,1.7765,77.64,34.37,84.9073995598,135.46,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,129.28,79.25544,34.55742,86.4617837351,1.70544,0.49742000000000003,1.7765,77.55,34.06,84.6999769776,131.43,77.51544,21.44742,80.4278264225,1.70544,0.49742000000000003,1.7765,75.81,20.95,78.6515009393,131.43
2020-08-21 06:00:00,81.99032,33.26801,88.4826144678,1.81032,0.5280100000000001,1.88575,80.18,32.74,86.6068126651,134.68,1.81032,0.5280100000000001,1.88575,1.81032,0.5280100000000001,1.88575,0.0,0.0,0.0,128.69,81.91032,32.95801,88.2923040002,1.81032,0.5280100000000001,1.88575,80.1,32.43,86.4159412377,130.67,80.07032,22.44801,83.1574969432,1.81032,0.5280100000000001,1.88575,78.26,21.92,81.271852446,130.67
2020-08-21 06:30:00,90.04136,28.58748,94.4705802004,1.9113600000000002,0.5574800000000001,1.991,88.13,28.03,92.48014814,133.7,1.9113600000000002,0.5574800000000001,1.991,1.9113600000000002,0.5574800000000001,1.991,0.0,0.0,0.0,128.27,89.99136,28.31748,94.3415314069,1.9113600000000002,0.5574800000000001,1.991,88.08,27.76,92.3509826694,129.72,87.85136,26.15748,91.6628344194,1.9113600000000002,0.5574800000000001,1.991,85.94,25.6,89.6718662681,129.72
2020-08-21 07:00:00,96.26352,26.80686,99.9263379988,5.30352,1.5468600000000001,5.5245,90.96,25.26,94.4022732777,132.75,5.30352,1.5468600000000001,5.5245,5.30352,1.5468600000000001,5.5245,0.0,0.0,0.0,127.65,96.21352,26.55686,99.8113633002,5.30352,1.5468600000000001,5.5245,90.91,25.01,94.2874763688,128.82,93.94352,29.04686,98.3316074609,5.30352,1.5468600000000001,5.5245,88.64,27.5,92.8078638909,128.82
2020-08-21 07:30:00,103.84768,20.53224,105.8579875154,2.6476800000000003,0.77224,2.758,101.2,19.76,103.1110934866,131.78,2.6476800000000003,0.77224,2.758,2.6476800000000003,0.77224,2.758,0.0,0.0,0.0,127.39,103.87768,20.33224,105.8488185366,2.6476800000000003,0.77224,2.758,101.23,19.56,103.1024078283,127.89,101.23768,32.80224,106.4192407453,2.6476800000000003,0.77224,2.758,98.59,32.03,103.6624763355,127.89
2020-08-21 08:00:00,110.6584,16.4412,111.8731180758,2.6784,0.7812,2.79,107.98,15.66,109.1096512688,131.01,2.6784,0.7812,2.79,2.6784,0.7812,2.79,0.0,0.0,0.0,127.15,110.7084,16.2512,111.8948226327,2.6784,0.7812,2.79,108.03,15.47,109.1320383755,127.15,107.8084,36.2012,113.7241310892,2.6784,0.7812,2.79,105.13,35.42,110.9364381076,127.15
2020-08-21 08:30:00,116.40808,11.95694,117.0205516285,3.41808,0.99694,3.5605,112.99,10.96,113.5203140411,129.87,3.41808,0.99694,3.5605,3.41808,0.99694,3.5605,0.0,0.0,0.0,126.58,116.46808,11.81694,117.0660229522,3.41808,0.99694,3.5605,113.05,10.82,113.5666099697,126.04,113.37808,40.06694,120.2495268409,3.41808,0.99694,3.5605,109.96,39.07,116.6947578086,126.04
2020-08-21 09:00:00,120.78152,10.09711,121.2028349663,4.00152,1.16711,4.1682500000000005,116.78,8.93,117.1209345079,129.71,4.00152,1.16711,4.1682500000000005,4.00152,1.16711,4.1682500000000005,0.0,0.0,0.0,126.69,120.83152,9.96711,121.2419049144,4.00152,1.16711,4.1682500000000005,116.83,8.8,117.1609529664,125.88,117.60152,42.00711,124.8788004301,4.00152,1.16711,4.1682500000000005,113.6,40.84,120.7181245713,125.88
2020-08-21 09:30:00,120.04344,9.61767,120.4280991433,5.20344,1.51767,5.42025,114.84,8.1,115.1253039084,129.9,5.20344,1.51767,5.42025,5.20344,1.51767,5.42025,0.0,0.0,0.0,126.94,120.09344,9.48767,120.4676313914,5.20344,1.51767,5.42025,114.89,7.97,115.1661104666,126.07,116.94344,43.28767,124.6979973098,5.20344,1.51767,5.42025,111.74,41.77,119.2919129698,126.07
2020-08-21 10:00:00,115.1112,9.6941,115.5186735565,7.1112,2.0741,7.4075,108.0,7.62,108.2684829486,129.75,7.1112,2.0741,7.4075,7.1112,2.0741,7.4075,0.0,0.0,0.0,126.78,115.1412,9.5241,115.5344295795,7.1112,2.0741,7.4075,108.03,7.45,108.2865799626,125.91,112.2312,44.2741,120.6484073009,7.1112,2.0741,7.4075,105.12,42.2,113.2742442041,125.91
2020-08-21 10:30:00,119.18104,8.45072,119.4802701872,5.59104,1.6307200000000002,5.824,113.59,6.82,113.7945539119,129.79,5.59104,1.6307200000000002,5.824,5.59104,1.6307200000000002,5.824,0.0,0.0,0.0,126.94,119.26104,8.31072,119.55025608,5.59104,1.6307200000000002,5.824,113.67,6.68,113.8661112887,125.95,116.14104,44.57072,124.3997196685,5.59104,1.6307200000000002,5.824,110.55,42.94,118.5965686687,125.95
2020-08-21 11:00:00,120.57592,8.40256,120.8683395203,6.62592,1.93256,6.902,113.95,6.47,114.1335331969,129.56,6.62592,1.93256,6.902,6.62592,1.93256,6.902,0.0,0.0,0.0,126.76,120.62592,8.27256,120.9092545044,6.62592,1.93256,6.902,114.0,6.34,114.1761603839,125.73,117.49592,44.99256,125.8158244101,6.62592,1.93256,6.902,110.87,43.06,118.9383054361,125.73
2020-08-21 11:30:00,124.10352,7.15436,124.3095673848,5.36352,1.5643600000000002,5.587,118.74,5.59,118.8715092022,129.7,5.36352,1.5643600000000002,5.587,5.36352,1.5643600000000002,5.587,0.0,0.0,0.0,127.05,124.17352,7.03436,124.3726066696,5.36352,1.5643600000000002,5.587,118.81,5.47,118.9358524584,125.87,120.87352,45.60436,129.190423361,5.36352,1.5643600000000002,5.587,115.51,44.04,123.6207171149,125.87
2020-08-21 12:00:00,123.3404,7.7597000000000005,123.5842514896,6.8904,2.0097,7.1775,116.45,5.75,116.5918736448,129.96,6.8904,2.0097,7.1775,6.8904,2.0097,7.1775,0.0,0.0,0.0,127.26,123.4204,7.6397,123.6566219507,6.8904,2.0097,7.1775,116.53,5.63,116.6659239024,126.12,120.1904,46.0397,128.7065896846,6.8904,2.0097,7.1775,113.3,44.03,121.5546416226,126.12
2020-08-21 12:30:00,122.99776,8.05393,123.2611648228,6.52776,1.9039300000000001,6.79975,116.47,6.15,116.6322571161,129.72,6.52776,1.9039300000000001,6.79975,6.52776,1.9039300000000001,6.79975,0.0,0.0,0.0,126.97,123.05776,7.94393,123.3139015686,6.52776,1.9039300000000001,6.79975,116.53,6.04,116.6864280883,125.89,119.83776,45.42393,128.1578017074,6.52776,1.9039300000000001,6.79975,113.31,43.52,121.3801734222,125.89
2020-08-21 13:00:00,118.4908,10.1369,118.9236159316,7.8408,2.2869,8.1675,110.65,7.85,110.9281073489,130.85,7.8408,2.2869,8.1675,7.8408,2.2869,8.1675,0.0,0.0,0.0,127.81,118.5108,9.9869,118.9308533907,7.8408,2.2869,8.1675,110.67,7.7,110.9375450422,126.96,115.5108,44.9869,123.9619541966,7.8408,2.2869,8.1675,107.67,42.7,115.8279711469,126.96
2020-08-21 13:30:00,116.75752,11.56136,117.328528166,6.34752,1.8513600000000001,6.612,110.41,9.71,110.8361502399,130.98,6.34752,1.8513600000000001,6.612,6.34752,1.8513600000000001,6.612,0.0,0.0,0.0,127.74,116.78752,11.40136,117.3427280985,6.34752,1.8513600000000001,6.612,110.44,9.55,110.8521361995,127.09,113.82752,42.93136,121.6544531894,6.34752,1.8513600000000001,6.612,107.48,41.08,115.0630992108,127.09
2020-08-21 14:00:00,120.2544,11.3117,120.7852444475,5.1144,1.4917,5.3275,115.14,9.82,115.5580027519,131.16,5.1144,1.4917,5.3275,5.1144,1.4917,5.3275,0.0,0.0,0.0,127.99,120.3044,11.1817,120.8229244566,5.1144,1.4917,5.3275,115.19,9.69,115.5968520333,127.28,117.1444,42.5117,124.6196416631,5.1144,1.4917,5.3275,112.03,41.02,119.3036516625,127.28
2020-08-21 14:30:00,117.9376,12.3093,118.5782288628,5.0376,1.4693,5.2475,112.9,10.84,113.4192029596,131.57,5.0376,1.4693,5.2475,5.0376,1.4693,5.2475,0.0,0.0,0.0,128.24,117.9776,12.1793,118.6045928717,5.0376,1.4693,5.2475,112.94,10.71,113.4466733756,127.67,114.9076,41.8593,122.294552349,5.0376,1.4693,5.2475,109.87,40.39,117.0588270913,127.67
2020-08-21 15:00:00,117.2888,13.6559,118.0811001399,4.6488,1.3559,4.8425,112.64,12.3,113.3095741762,131.37,4.6488,1.3559,4.8425,4.6488,1.3559,4.8425,0.0,0.0,0.0,127.9,117.3288,13.5259,118.1058731827,4.6488,1.3559,4.8425,112.68,12.17,113.3353047378,127.48,114.2788,40.1859,121.1385598736,4.6488,1.3559,4.8425,109.63,38.83,116.3035072558,127.48
2020-08-21 15:30:00,114.21232,15.32026,115.2352567848,4.97232,1.45026,5.1795,109.24,13.87,110.1170036824,131.47,4.97232,1.45026,5.1795,4.97232,1.45026,5.1795,0.0,0.0,0.0,127.8,114.22232,15.17026,115.2253234955,4.97232,1.45026,5.1795,109.25,13.72,110.1081327605,127.59,111.28232,38.88026,117.8788758101,4.97232,1.45026,5.1795,106.31,37.43,112.7067921644,127.59
2020-08-21 16:00:00,113.38056,16.33183,114.5507750173,4.84056,1.4118300000000001,5.04225,108.54,14.92,109.5606589977,131.85,4.84056,1.4118300000000001,5.04225,4.84056,1.4118300000000001,5.04225,0.0,0.0,0.0,128.06,113.39056,16.18183,114.5393850135,4.84056,1.4118300000000001,5.04225,108.55,14.77,109.550241442,127.97,110.49056,38.13183,116.8854152932,4.84056,1.4118300000000001,5.04225,105.65,36.72,111.8493670076,127.97
2020-08-21 16:30:00,112.00904,20.59597,113.886869401,8.24904,2.40597,8.59275,103.76,18.19,105.3423642226,132.59,8.24904,2.40597,8.59275,8.24904,2.40597,8.59275,0.0,0.0,0.0,128.37,111.98904,20.42597,113.8365729042,8.24904,2.40597,8.59275,103.74,18.02,105.2934375923,128.68,109.25904,36.55597,115.2123116874,8.24904,2.40597,8.59275,101.01,34.15,106.6266505148,128.68
2020-08-21 17:00:00,110.90344,21.71142,113.0086667572,8.47344,2.47142,8.8265,102.43,19.24,104.2213149984,132.38,8.47344,2.47142,8.8265,8.47344,2.47142,8.8265,0.0,0.0,0.0,128.03,110.88344,21.53142,112.9545896077,8.47344,2.47142,8.8265,102.41,19.06,104.1685734759,128.47,108.22344,35.45142,113.8820273153,8.47344,2.47142,8.8265,99.75,32.98,105.0606629524,128.47
2020-08-21 17:30:00,109.78792,23.75481,112.3284397473,8.58792,2.50481,8.94575,101.2,21.25,103.4069751032,132.73,8.58792,2.50481,8.94575,8.58792,2.50481,8.94575,0.0,0.0,0.0,128.15,109.74792,23.58481,112.2535042084,8.58792,2.50481,8.94575,101.16,21.08,103.3330150533,128.82,107.11792,33.73481,112.3044353125,8.58792,2.50481,8.94575,98.53,31.23,103.3608910565,128.82
