Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-21 18:00:00,110.08496,24.07978,112.6877731746,7.64496,2.22978,7.9635,102.44,21.85,104.7443368398,132.23,7.64496,2.22978,7.9635,7.64496,2.22978,7.9635,0.0,0.0,0.0,127.6,110.04496,23.89978,112.6103578959,7.64496,2.22978,7.9635,102.4,21.67,104.6678025947,128.35,107.38496,32.57978,112.2184106956,7.64496,2.22978,7.9635,99.74,30.35,104.2554080132,128.35
2020-08-21 18:30:00,110.97616,24.94638,113.7454612873,7.01616,2.04638,7.3085,103.96,22.9,106.4522972979,132.21,7.01616,2.04638,7.3085,7.01616,2.04638,7.3085,0.0,0.0,0.0,127.49,110.92616,24.77638,113.6595001672,7.01616,2.04638,7.3085,103.91,22.73,106.3670108633,128.35,108.20616,31.30638,112.6439634008,7.01616,2.04638,7.3085,101.19,29.26,105.3354816764,128.35
2020-08-21 19:00:00,111.46272,24.71746,114.17044617,6.16272,1.79746,6.4195,105.3,22.92,107.7655622173,132.13,6.16272,1.79746,6.4195,6.16272,1.79746,6.4195,0.0,0.0,0.0,127.43,111.44272,24.56746,114.1185345676,6.16272,1.79746,6.4195,105.28,22.77,107.7142112258,128.26,108.67272,30.99746,113.007090922,6.16272,1.79746,6.4195,102.51,29.2,106.5877108301,128.26
2020-08-21 19:30:00,111.64168,22.82299,113.9506629457,2.10168,0.61299,2.18925,109.54,22.21,111.7689388873,132.16,2.10168,0.61299,2.18925,2.10168,0.61299,2.18925,0.0,0.0,0.0,127.56,111.62168,22.68299,113.9031056704,2.10168,0.61299,2.18925,109.52,22.07,111.7215972854,128.29,108.70168,30.49299,112.8976424641,2.10168,0.61299,2.18925,106.6,29.88,110.7085109646,128.29
2020-08-21 20:00:00,111.48496,22.47603,113.7280450494,1.73496,0.5060300000000001,1.80725,109.75,21.97,111.9274023642,132.3,1.73496,0.5060300000000001,1.80725,1.73496,0.5060300000000001,1.80725,0.0,0.0,0.0,127.75,111.47496,22.33603,113.6906545991,1.73496,0.5060300000000001,1.80725,109.74,21.83,111.890198409,128.41,108.55496,30.796030000000002,112.8387114618,1.73496,0.5060300000000001,1.80725,106.82,30.29,111.031511293,128.41
2020-08-21 20:30:00,109.8556,23.47955,112.3367353966,1.5756000000000001,0.45955,1.64125,108.28,23.02,110.6999494128,131.96,1.5756000000000001,0.45955,1.64125,1.5756000000000001,0.45955,1.64125,0.0,0.0,0.0,127.28,109.8356,23.31955,112.2838387283,1.5756000000000001,0.45955,1.64125,108.26,22.86,110.6472195765,128.09,106.9656,29.46955,110.9508628203,1.5756000000000001,0.45955,1.64125,105.39,29.01,109.3097991948,128.09
2020-08-21 21:00:00,109.93664,24.03902,112.5341694644,1.4366400000000001,0.41902000000000006,1.4965,108.5,23.62,111.0412283794,131.44,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,126.71,109.90664,23.88902,112.4729069272,1.4366400000000001,0.41902000000000006,1.4965,108.47,23.47,110.9800964137,127.6,107.01664,28.34902,110.707850543,1.4366400000000001,0.41902000000000006,1.4965,105.58,27.93,109.2118184996,127.6
2020-08-21 21:30:00,107.80872,25.31796,110.741677821,1.39872,0.40796000000000004,1.457,106.41,24.91,109.2867613208,132.22,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,127.32,107.77872,25.14796,110.673720354,1.39872,0.40796000000000004,1.457,106.38,24.74,109.2189177753,128.34,104.96872,27.67796,108.5564445263,1.39872,0.40796000000000004,1.457,103.57,27.27,107.0999430439,128.34
2020-08-21 22:00:00,102.1756,28.0908,105.9667225123,1.5455999999999999,0.45080000000000003,1.6099999999999999,100.63,27.64,104.3569187931,132.74,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,127.48,102.1356,27.910800000000002,105.8805626355,1.5455999999999999,0.45080000000000003,1.6099999999999999,100.59,27.46,104.2707998435,128.84,99.5156,25.5108,102.7334198788,1.5455999999999999,0.45080000000000003,1.6099999999999999,97.97,25.06,101.1243022226,128.84
2020-08-21 22:30:00,97.21912,30.42266,101.8680299949,1.44912,0.42266000000000004,1.5095,95.77,30.0,100.3588207384,132.89,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,127.34,97.16912,30.20266,101.7547962145,1.44912,0.42266000000000004,1.5095,95.72,29.78,100.2455325688,128.99,94.73912,23.37266,97.5796192545,1.44912,0.42266000000000004,1.5095,93.29,22.95,96.0714661073,128.99
2020-08-21 23:00:00,92.65392,31.83656,97.9709928703,1.63392,0.47656000000000004,1.702,91.02,31.36,96.2709198045,133.43,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,127.69,92.55392,31.59656,97.7986232582,1.63392,0.47656000000000004,1.702,90.92,31.12,96.0983912456,129.5,90.30392,22.54656,93.0760191199,1.63392,0.47656000000000004,1.702,88.67,22.07,91.3753456902,129.5
2020-08-21 23:30:00,87.27864,33.52877,93.4972695749,1.53864,0.44877000000000006,1.60275,85.74,33.08,91.9001305766,133.72,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,127.74,87.18864,33.25877,93.3166905058,1.53864,0.44877000000000006,1.60275,85.65,32.81,91.7192378948,129.76,85.11864,21.13877,87.7042215208,1.53864,0.44877000000000006,1.60275,83.58,20.69,86.1028019289,129.76
2020-08-22 00:00:00,82.93528,35.93779,90.3868653,1.5352800000000002,0.44779,1.59925,81.4,35.49,88.8003384003,134.81,1.5352800000000002,0.44779,1.59925,1.5352800000000002,0.44779,1.59925,0.0,0.0,0.0,128.55,82.82528,35.65779,90.174857886,1.5352800000000002,0.44779,1.59925,81.29,35.21,88.5878558269,130.81,80.94528,19.57779,83.2792183895,1.5352800000000002,0.44779,1.59925,79.41,19.13,81.6817299033,130.81
2020-08-22 00:30:00,79.28976,36.59368,87.3267625462,1.58976,0.46368000000000004,1.6560000000000001,77.7,36.13,85.6893628171,134.34,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,127.98,79.16976,36.28368,87.0882100677,1.58976,0.46368000000000004,1.6560000000000001,77.58,35.82,85.450153891,130.36,77.40976,18.71368,79.6396431584,1.58976,0.46368000000000004,1.6560000000000001,75.82,18.25,77.9854787765,130.36
2020-08-22 01:00:00,77.18384,36.95737,85.5756528135,1.53384,0.44737000000000005,1.59775,75.65,36.51,83.9994202361,134.86,1.53384,0.44737000000000005,1.59775,1.53384,0.44737000000000005,1.59775,0.0,0.0,0.0,128.43,77.06384,36.63737,85.3295512473,1.53384,0.44737000000000005,1.59775,75.53,36.19,83.7525939897,130.84,75.38384,18.74737,77.6800309929,1.53384,0.44737000000000005,1.59775,73.85,18.3,76.0835889006,130.84
2020-08-22 01:30:00,75.62016,37.38838,84.3581623641,1.40016,0.40838,1.4585,74.22,36.98,82.9224263996,134.86,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,128.35,75.50016,37.06838,84.1090896149,1.40016,0.40838,1.4585,74.1,36.66,82.672641182,130.84,73.87016,18.28838,76.100363872,1.40016,0.40838,1.4585,72.47,17.88,74.6431195758,130.84
2020-08-22 02:00:00,75.07336,37.50223,83.9191672782,1.41336,0.41223000000000004,1.47225,73.66,37.09,82.4709870197,134.86,1.41336,0.41223000000000004,1.47225,1.41336,0.41223000000000004,1.47225,0.0,0.0,0.0,128.35,74.95336,37.18223,83.6691365024,1.41336,0.41223000000000004,1.47225,73.54,36.77,82.2202195327,130.84,73.34336,18.20223,75.5683110375,1.41336,0.41223000000000004,1.47225,71.93,17.79,74.0972941476,130.84
2020-08-22 02:30:00,73.6076,37.8993,82.7915196035,1.4376,0.4193,1.4975,72.17,37.48,81.3219484518,135.15,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,128.62,73.4876,37.5593,82.5295605844,1.4376,0.4193,1.4975,72.05,37.14,81.059127185,131.12,71.9276,18.0393,74.1552155027,1.4376,0.4193,1.4975,70.49,17.62,72.6588225889,131.12
2020-08-22 03:00:00,72.11048,37.82889,81.4306222773,1.47048,0.42889000000000005,1.5317500000000002,70.64,37.4,79.9297791815,135.44,1.47048,0.42889000000000005,1.5317500000000002,1.47048,0.42889000000000005,1.5317500000000002,0.0,0.0,0.0,128.91,71.98048,37.48889,81.1579101164,1.47048,0.42889000000000005,1.5317500000000002,70.51,37.06,79.6561592094,131.39,70.48048,18.43889,72.8525272414,1.47048,0.42889000000000005,1.5317500000000002,69.01,18.01,71.3213866943,131.39
2020-08-22 03:30:00,71.69392,38.19781,81.2347884454,1.36392,0.39781000000000005,1.42075,70.33,37.8,79.8445295559,135.44,1.36392,0.39781000000000005,1.42075,1.36392,0.39781000000000005,1.42075,0.0,0.0,0.0,128.91,71.56392,37.84781,80.9558606128,1.36392,0.39781000000000005,1.42075,70.2,37.45,79.5647063716,131.39,70.07392,17.96781,72.3408353585,1.36392,0.39781000000000005,1.42075,68.71,17.57,70.9208643489,131.39
2020-08-22 04:00:00,71.1256,38.1158,80.6948894602,1.4256,0.4158,1.4849999999999999,69.7,37.7,79.242539081,135.56,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0,129.0,71.0056,37.7658,80.4241933811,1.4256,0.4158,1.4849999999999999,69.58,37.35,78.9708737447,131.51,69.5356,18.2158,71.8819520951,1.4256,0.4158,1.4849999999999999,68.11,17.8,70.397529076,131.51
2020-08-22 04:30:00,71.31064,38.04102,80.8228097745,1.34064,0.39102000000000003,1.3965,69.97,37.65,79.4564245357,135.78,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,129.21,71.20064,37.69102,80.5614307535,1.34064,0.39102000000000003,1.3965,69.86,37.3,79.1941260448,131.72,69.72064,18.40102,72.1080105054,1.34064,0.39102000000000003,1.3965,68.38,18.01,70.7119827186,131.72
2020-08-22 05:00:00,71.51288,37.86959,80.9209358118,1.23288,0.35959,1.2842500000000001,70.28,37.51,79.6635330625,135.87,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,129.3,71.39288,37.51959,80.6514906772,1.23288,0.35959,1.2842500000000001,70.16,37.16,79.3932692361,131.8,69.91288,18.56959,72.3369923529,1.23288,0.35959,1.2842500000000001,68.68,18.21,71.0531244915,131.8
2020-08-22 05:30:00,72.26008,37.80419,81.5516765196,1.18008,0.34419000000000005,1.22925,71.08,37.46,80.3468605485,135.61,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,129.05,72.13008,37.46419,81.2792345754,1.18008,0.34419000000000005,1.22925,70.95,37.12,80.07369668,131.56,70.62008,18.40419,72.9788319224,1.18008,0.34419000000000005,1.22925,69.44,18.06,71.750102439,131.56
2020-08-22 06:00:00,72.57768,37.68974,81.7804141311,1.26768,0.36974,1.3205,71.31,37.32,80.4853930847,135.58,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,129.05,72.45768,37.33974,81.5130147538,1.26768,0.36974,1.3205,71.19,36.97,80.2171864378,131.54,70.93768,18.49974,73.3102641098,1.26768,0.36974,1.3205,69.67,18.13,71.9903174045,131.54
2020-08-22 06:30:00,76.21856,35.67583,84.1548200323,1.28856,0.37583000000000005,1.34225,74.93,35.3,82.8287081874,135.13,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,128.83,76.11856,35.34583,83.9247453071,1.28856,0.37583000000000005,1.34225,74.83,34.97,82.5980011865,131.1,74.45856,20.09583,77.1227563088,1.28856,0.37583000000000005,1.34225,73.17,19.72,75.7807845037,131.1
2020-08-22 07:00:00,79.96448,33.69214,86.7725668599,1.34448,0.39214000000000004,1.4005,78.62,33.3,85.3814640305,134.25,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,128.2,79.87448,33.37214,86.5657685431,1.34448,0.39214000000000004,1.4005,78.53,32.98,85.1741821211,130.25,78.08448,21.39214,80.9617790729,1.34448,0.39214000000000004,1.4005,76.74,21.0,79.5614705746,130.25
2020-08-22 07:30:00,83.38328,32.27929,89.4132201996,1.88328,0.5492900000000001,1.96175,81.5,31.73,87.458806875,134.08,1.88328,0.5492900000000001,1.96175,1.88328,0.5492900000000001,1.96175,0.0,0.0,0.0,128.2,83.30328,31.98929,89.2342486575,1.88328,0.5492900000000001,1.96175,81.42,31.44,87.2793790079,130.08,81.40328,22.90929,84.5655341322,1.88328,0.5492900000000001,1.96175,79.52,22.36,82.6038740012,130.08
2020-08-22 08:00:00,86.16904,31.08847,91.6056571477,2.90904,0.8484700000000001,3.03025,83.26,30.24,88.5815172595,133.51,2.90904,0.8484700000000001,3.03025,2.90904,0.8484700000000001,3.03025,0.0,0.0,0.0,127.82,86.08904,30.78847,91.4289488787,2.90904,0.8484700000000001,3.03025,83.18,29.94,88.4042759147,129.54,84.10904,24.12847,87.5015066971,2.90904,0.8484700000000001,3.03025,81.2,23.28,84.4712874295,129.54
2020-08-22 08:30:00,89.76824,28.81157,94.2785419836,3.70824,1.08157,3.86275,86.06,27.73,90.4172356357,133.09,3.70824,1.08157,3.86275,3.70824,1.08157,3.86275,0.0,0.0,0.0,127.7,89.71824,28.53157,94.1457013111,3.70824,1.08157,3.86275,86.01,27.45,90.2841215275,129.14,87.62824,26.461570000000002,91.5364579409,3.70824,1.08157,3.86275,83.92,25.38,87.6738889294,129.14
2020-08-22 09:00:00,92.55296,26.82253,96.361291608,4.12296,1.20253,4.29475,88.43,25.62,92.0665482138,132.41,4.12296,1.20253,4.29475,4.12296,1.20253,4.29475,0.0,0.0,0.0,127.27,92.51296,26.56253,96.2507961939,4.12296,1.20253,4.29475,88.39,25.36,91.9560857149,128.49,90.33296,28.07253,94.5944533414,4.12296,1.20253,4.29475,86.21,26.87,90.3003931331,128.49
2020-08-22 09:30:00,94.95696,25.34078,98.2801067534,4.59696,1.34078,4.7885,90.36,24.0,93.4929387708,132.21,4.59696,1.34078,4.7885,4.59696,1.34078,4.7885,0.0,0.0,0.0,127.27,94.90696,25.08078,98.1650476588,4.59696,1.34078,4.7885,90.31,23.74,93.3781757157,128.3,92.65696,29.65078,97.2855641452,4.59696,1.34078,4.7885,88.06,28.31,92.4987551268,128.3
2020-08-22 10:00:00,96.966,24.378,99.9834588319,4.656,1.358,4.85,92.31,23.02,95.1370406309,131.93,4.656,1.358,4.85,4.656,1.358,4.85,0.0,0.0,0.0,127.11,96.936,24.138,99.8961017257,4.656,1.358,4.85,92.28,22.78,95.0501278274,128.03,94.606,30.348,99.3543976883,4.656,1.358,4.85,89.95,28.99,94.5062040292,128.03
2020-08-22 10:30:00,98.8952,23.9261,101.7483112599,4.3752,1.2761,4.5575,94.52,22.65,97.1959510474,131.93,4.3752,1.2761,4.5575,4.3752,1.2761,4.5575,0.0,0.0,0.0,127.18,98.8652,23.6861,101.662968205,4.3752,1.2761,4.5575,94.49,22.41,97.1111126494,128.03,96.4552,30.5661,101.182469214,4.3752,1.2761,4.5575,92.08,29.29,96.6262412598,128.03
2020-08-22 11:00:00,94.10368,24.61024,97.2685278104,7.06368,2.06024,7.358,87.04,22.55,89.9136480185,131.93,7.06368,2.06024,7.358,7.06368,2.06024,7.358,0.0,0.0,0.0,127.11,94.03368,24.36024,97.137810698,7.06368,2.06024,7.358,86.97,22.3,89.7834667408,128.03,91.89368,31.49024,97.1395060683,7.06368,2.06024,7.358,84.83,29.43,89.7900540149,128.03
2020-08-22 11:30:00,90.67472,24.87596,94.0250936346,7.25472,2.11596,7.557,83.42,22.76,86.4691505683,132.05,7.25472,2.11596,7.557,7.25472,2.11596,7.557,0.0,0.0,0.0,127.17,90.61472,24.58596,93.8908776708,7.25472,2.11596,7.557,83.36,22.47,86.3353374928,128.14,88.61472,31.41596,94.0187808015,7.25472,2.11596,7.557,81.36,29.3,86.4750808037,128.14
2020-08-22 12:00:00,95.52536,25.27073,98.8114578268,6.34536,1.85073,6.60975,89.18,23.42,92.203952193,132.1,6.34536,1.85073,6.60975,6.34536,1.85073,6.60975,0.0,0.0,0.0,127.17,95.48536,25.02073,98.7091226993,6.34536,1.85073,6.60975,89.14,23.17,92.1020548088,128.18,93.28536,30.60073,98.1761838068,6.34536,1.85073,6.60975,86.94,28.75,91.57033417,128.18
2020-08-22 12:30:00,96.40816,25.66613,99.7661442763,5.43816,1.58613,5.66475,90.97,24.08,94.1030674314,132.27,5.43816,1.58613,5.66475,5.43816,1.58613,5.66475,0.0,0.0,0.0,127.32,96.35816,25.42613,99.6563248638,5.43816,1.58613,5.66475,90.92,23.84,93.9935742485,128.35,94.07816,29.79613,98.6838869926,5.43816,1.58613,5.66475,88.64,28.21,93.0207165098,128.35
2020-08-22 13:00:00,95.2192,25.73435,98.6354541661,5.3292,1.55435,5.55125,89.89,24.18,93.0853613626,132.56,5.3292,1.55435,5.55125,5.3292,1.55435,5.55125,0.0,0.0,0.0,127.59,95.1492,25.48435,98.5029053153,5.3292,1.55435,5.55125,89.82,23.93,92.9530919335,128.64,92.9192,29.88435,97.6066191586,5.3292,1.55435,5.55125,87.59,28.33,92.057574376,128.64
2020-08-22 13:30:00,86.4348,28.30765,90.952172594,8.0148,2.33765,8.34875,78.42,25.97,82.6083367464,133.27,8.0148,2.33765,8.34875,8.0148,2.33765,8.34875,0.0,0.0,0.0,128.01,86.3448,28.01765,90.7767216778,8.0148,2.33765,8.34875,78.33,25.68,82.43210115,129.32,84.5148,29.51765,89.5211878862,8.0148,2.33765,8.34875,76.5,27.18,81.1849887602,129.32
2020-08-22 14:00:00,88.22152,27.55086,92.4234087115,5.11152,1.49086,5.3245000000000005,83.11,26.06,87.0999179104,133.65,5.11152,1.49086,5.3245000000000005,5.11152,1.49086,5.3245000000000005,0.0,0.0,0.0,128.42,88.16152,27.26086,92.2800525393,5.11152,1.49086,5.3245000000000005,83.05,25.77,86.9562844192,129.68,86.20152,28.92086,90.9236943456,5.11152,1.49086,5.3245000000000005,81.09,27.43,85.6036973501,129.68
2020-08-22 14:30:00,89.79088,28.88234,94.3217456107,7.07088,2.06234,7.3655,82.72,26.82,86.9592479268,133.94,7.07088,2.06234,7.3655,7.07088,2.06234,7.3655,0.0,0.0,0.0,128.61,89.70088,28.60234,94.1506331697,7.07088,2.06234,7.3655,82.63,26.54,86.7876056819,129.95,87.73088,28.99234,92.3973110228,7.07088,2.06234,7.3655,80.66,26.93,85.0368184965,129.95
2020-08-22 15:00:00,85.39088,29.50609,90.3449596506,4.82088,1.40609,5.02175,80.57,28.1,85.3295663882,134.1,4.82088,1.40609,5.02175,4.82088,1.40609,5.02175,0.0,0.0,0.0,128.61,85.33088,29.21609,90.1938966697,4.82088,1.40609,5.02175,80.51,27.81,85.1777917065,130.1,83.47088,27.18609,87.7865097692,4.82088,1.40609,5.02175,78.65,25.78,82.7673299074,130.1
2020-08-22 15:30:00,89.56848,29.87539,94.4195506088,5.77848,1.68539,6.01925,83.79,28.19,88.4049783666,133.94,5.77848,1.68539,6.01925,5.77848,1.68539,6.01925,0.0,0.0,0.0,128.46,89.47848,29.60539,94.2490185634,5.77848,1.68539,6.01925,83.7,27.92,88.2338733141,129.96,87.46848,27.26539,91.6195202201,5.77848,1.68539,6.01925,81.69,25.58,85.60135805,129.96
2020-08-22 16:00:00,84.172,30.42975,89.5036047825,6.102,1.77975,6.35625,78.07,28.65,83.1609728178,133.94,6.102,1.77975,6.35625,6.102,1.77975,6.35625,0.0,0.0,0.0,128.37,84.092,30.11975,89.3233665065,6.102,1.77975,6.35625,77.99,28.34,82.9794896345,129.96,82.312,26.95975,86.6146261555,6.102,1.77975,6.35625,76.21,25.18,80.2620489397,129.96
2020-08-22 16:30:00,91.784,30.1745,96.616784806,5.124,1.4945,5.3375,86.66,28.68,91.2825174938,133.81,5.124,1.4945,5.3375,5.124,1.4945,5.3375,0.0,0.0,0.0,128.32,91.714,29.9145,96.469348014,5.124,1.4945,5.3375,86.59,28.42,91.1346503806,129.84,89.624,26.5345,93.4694659568,5.124,1.4945,5.3375,84.5,25.04,88.1320123451,129.84
2020-08-22 17:00:00,91.35256,30.54283,96.3231783267,5.63256,1.64283,5.86725,85.72,28.9,90.4606455869,133.51,5.63256,1.64283,5.86725,5.63256,1.64283,5.86725,0.0,0.0,0.0,127.98,91.27256,30.28283,96.1651184254,5.63256,1.64283,5.86725,85.64,28.64,90.3020442736,129.56,89.20256,26.19283,92.968602517,5.63256,1.64283,5.86725,83.57,24.55,87.1013627907,129.56
2020-08-22 17:30:00,92.76024,30.26007,97.5711738233,5.28024,1.54007,5.50025,87.48,28.72,92.0738225556,133.22,5.28024,1.54007,5.50025,5.28024,1.54007,5.50025,0.0,0.0,0.0,127.71,92.69024,30.00007,97.4242515561,5.28024,1.54007,5.50025,87.41,28.46,91.9264907412,129.28,90.56024,26.04007,94.2297315844,5.28024,1.54007,5.50025,85.28,24.5,88.7295238351,129.28
2020-08-22 18:00:00,95.80768,29.88849,100.3615134474,3.9376800000000003,1.14849,4.10175,91.87,28.74,96.260503323,133.29,3.9376800000000003,1.14849,4.10175,3.9376800000000003,1.14849,4.10175,0.0,0.0,0.0,127.82,95.75768,29.67849,100.2514141928,3.9376800000000003,1.14849,4.10175,91.82,28.53,96.1502641702,129.35,93.46768,25.63849,96.9202732872,3.9376800000000003,1.14849,4.10175,89.53,24.49,92.819076703,129.35
2020-08-22 18:30:00,97.86224,32.41982,103.0924960734,6.82224,1.98982,7.1065,91.04,30.43,95.9909709296,133.09,6.82224,1.98982,7.1065,6.82224,1.98982,7.1065,0.0,0.0,0.0,127.43,97.79224,32.18982,102.9539057824,6.82224,1.98982,7.1065,90.97,30.2,95.8518695697,129.17,95.55224,24.68982,98.6905151504,6.82224,1.98982,7.1065,88.73,22.7,91.5876787565,129.17
2020-08-22 19:00:00,99.65712,32.39666,104.7906729907,5.81712,1.69666,6.0595,93.84,30.7,98.7341663255,132.59,5.81712,1.69666,6.0595,5.81712,1.69666,6.0595,0.0,0.0,0.0,126.94,99.57712,32.17666,104.6467403995,5.81712,1.69666,6.0595,93.76,30.48,98.5898980626,128.7,97.21712,23.69666,100.0634804324,5.81712,1.69666,6.0595,91.4,22.0,94.0104249538,128.7
2020-08-22 19:30:00,99.81856,32.21708,104.8889182145,5.57856,1.62708,5.811,94.24,30.59,99.0804001809,132.55,5.57856,1.62708,5.811,5.57856,1.62708,5.811,0.0,0.0,0.0,126.94,99.72856,32.00708,104.7389080037,5.57856,1.62708,5.811,94.15,30.38,98.9301111897,128.66,97.36856,23.80708,100.2367873318,5.57856,1.62708,5.811,91.79,22.18,94.4317557816,128.66
2020-08-22 20:00:00,98.4836,33.0848,103.892364782,5.1936,1.5148000000000001,5.41,93.29,31.57,98.486999142,133.05,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,127.31,98.4136,32.8648,103.7561166582,5.1936,1.5148000000000001,5.41,93.22,31.35,98.3503477371,129.15,96.0736,23.0648,98.8034494135,5.1936,1.5148000000000001,5.41,90.88,21.55,93.400090471,129.15
2020-08-22 20:30:00,97.41752,33.50761,103.019091099,5.23752,1.5276100000000001,5.45575,92.18,31.98,97.5698355026,133.35,5.23752,1.5276100000000001,5.45575,5.23752,1.5276100000000001,5.45575,0.0,0.0,0.0,127.55,97.32752,33.28761,102.8625837166,5.23752,1.5276100000000001,5.45575,92.09,31.76,97.4128620871,129.43,95.03752,22.94761,97.768722056,5.23752,1.5276100000000001,5.45575,89.8,21.42,92.3193175885,129.43
2020-08-22 21:00:00,98.12192,33.96306,103.8335236282,5.22192,1.52306,5.4395,92.9,32.44,98.4010345474,133.29,5.22192,1.52306,5.4395,5.22192,1.52306,5.4395,0.0,0.0,0.0,127.45,98.05192,33.73306,103.6923254279,5.22192,1.52306,5.4395,92.83,32.21,98.25931508,129.37,95.73192,22.42306,98.3229074359,5.22192,1.52306,5.4395,90.51,20.9,92.8917116862,129.37
2020-08-22 21:30:00,96.19472,34.90096,102.3303530962,5.21472,1.52096,5.432,90.98,33.38,96.9101893508,133.59,5.21472,1.52096,5.432,5.21472,1.52096,5.432,0.0,0.0,0.0,127.63,96.08472,34.67096,102.1486607098,5.21472,1.52096,5.432,90.87,33.15,96.7278625836,129.66,93.84472,21.72096,96.3256537751,5.21472,1.52096,5.432,88.63,20.2,90.9027881861,129.66
2020-08-22 22:00:00,92.74048,35.82014,99.4176999344,5.28048,1.54014,5.5005,87.46,34.28,93.9381179288,134.01,5.28048,1.54014,5.5005,5.28048,1.54014,5.5005,0.0,0.0,0.0,127.93,92.65048,35.57014,99.2438728781,5.28048,1.54014,5.5005,87.37,34.03,93.7633073222,130.05,90.54048,21.31014,93.0145181434,5.28048,1.54014,5.5005,85.26,19.77,87.5221143483,130.05
2020-08-22 22:30:00,90.10224,35.24857,96.751616731,1.57224,0.45857000000000003,1.63775,88.53,34.79,95.1204762393,134.23,1.57224,0.45857000000000003,1.63775,1.57224,0.45857000000000003,1.63775,0.0,0.0,0.0,128.1,90.02224,34.99857,96.5862495217,1.57224,0.45857000000000003,1.63775,88.45,34.54,94.9548002999,130.28,87.86224,19.79857,90.0652907166,1.57224,0.45857000000000003,1.63775,86.29,19.34,88.4307621815,130.28
2020-08-22 23:00:00,85.81576,36.63918,93.3100968569,1.50576,0.43918,1.5685,84.31,36.2,91.7530168441,134.61,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,128.29,85.70576,36.36918,93.103139319,1.50576,0.43918,1.5685,84.2,35.93,91.5456438068,130.63,83.70576,18.78918,85.7886212866,1.50576,0.43918,1.5685,82.2,18.35,84.2232895344,130.63
2020-08-22 23:30:00,82.21512,37.41316,90.3275732974,1.24512,0.36316000000000004,1.297,80.97,37.05,89.0440531423,135.22,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,128.78,82.12512,37.12316,90.1258250636,1.24512,0.36316000000000004,1.297,80.88,36.76,88.8418369914,131.21,80.23512,18.41316,82.3208293362,1.24512,0.36316000000000004,1.297,78.99,18.05,81.0260612396,131.21
2020-08-23 00:00:00,78.8956,38.3083,87.704284663,1.1256,0.32830000000000004,1.1725,77.77,37.98,86.5485603578,135.86,1.1256,0.32830000000000004,1.1725,1.1256,0.32830000000000004,1.1725,0.0,0.0,0.0,129.31,78.7756,38.0083,87.4655705078,1.1256,0.32830000000000004,1.1725,77.65,37.68,86.309355808,131.83,77.0256,17.9183,79.0822896118,1.1256,0.32830000000000004,1.1725,75.9,17.59,77.9116043988,131.83
2020-08-23 00:30:00,75.76304,38.83797,85.137689326,1.19304,0.34797,1.24275,74.57,38.49,83.9176084025,135.86,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,129.26,75.65304,38.51797,84.894148645,1.19304,0.34797,1.24275,74.46,38.17,83.6734157304,131.83,74.01304,17.57797,76.0717761023,1.19304,0.34797,1.24275,72.82,17.23,74.8306441239,131.83
2020-08-23 01:00:00,73.278,44.174,85.5628865806,1.008,0.294,1.05,72.27,43.88,84.5482542694,135.69,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,129.74,72.968,43.004,84.6975385711,1.008,0.294,1.05,71.96,42.71,83.6802587233,131.65,70.988,24.124,74.9750859953,1.008,0.294,1.05,69.98,23.83,73.9261070259,131.65
2020-08-23 01:30:00,72.10936,47.27023,86.222006726,1.02936,0.30023,1.07225,71.08,46.97,85.197108519,135.23,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,129.91,71.71936,46.38023,85.409556454,1.02936,0.30023,1.07225,70.69,46.08,84.3827144621,131.21,69.43936,29.50023,75.4459295606,1.02936,0.30023,1.07225,68.41,29.2,74.3812348647,131.21
2020-08-23 02:00:00,71.4344,47.2792,85.6632725034,1.0944,0.31920000000000004,1.1400000000000001,70.34,46.96,84.5751571089,135.4,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,130.08,71.0344,46.3792,84.834640189,1.0944,0.31920000000000004,1.1400000000000001,69.94,46.06,83.7444159332,131.37,68.8044,29.7692,74.9683315007,1.0944,0.31920000000000004,1.1400000000000001,67.71,29.45,73.8372981629,131.37
2020-08-23 02:30:00,70.1572,47.6171,84.7904530254,1.0872,0.3171,1.1325,69.07,47.3,83.7135287752,135.72,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0,130.37,69.7572,46.7171,83.9556691609,1.0872,0.3171,1.1325,68.67,46.4,82.8765883709,131.67,67.5972,29.7771,73.8651279851,1.0872,0.3171,1.1325,66.51,29.46,72.7425027065,131.67
2020-08-23 03:00:00,68.55592,47.87881,83.6199414856,0.9559200000000001,0.27881,0.9957500000000001,67.6,47.6,82.6772036295,135.72,0.9559200000000001,0.27881,0.9957500000000001,0.9559200000000001,0.27881,0.9957500000000001,0.0,0.0,0.0,130.3,68.17592,46.96881,82.7890402207,0.9559200000000001,0.27881,0.9957500000000001,67.22,46.69,81.8442698055,131.67,66.08592,29.42881,72.3422675914,0.9559200000000001,0.27881,0.9957500000000001,65.13,29.15,71.3557243674,131.67
2020-08-23 03:30:00,67.81792,47.84981,82.9992445156,1.02792,0.29981,1.07075,66.79,47.55,81.9872343722,135.82,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,130.41,67.43792,46.92981,82.1600883675,1.02792,0.29981,1.07075,66.41,46.63,81.1458255242,131.76,65.38792,29.68981,71.8127070912,1.02792,0.29981,1.07075,64.36,29.39,70.7529624821,131.76
2020-08-23 04:00:00,67.3616,47.9063,82.6595350474,0.9816,0.2863,1.0225,66.38,47.62,81.6943621066,135.87,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,130.48,66.9716,46.9963,81.8159362242,0.9816,0.2863,1.0225,65.99,46.71,80.8486499578,131.81,64.9516,29.6763,71.4100351789,0.9816,0.2863,1.0225,63.97,29.39,70.3983877656,131.81
2020-08-23 04:30:00,67.31072,47.897710000000004,82.6130961178,1.02072,0.29771000000000003,1.06325,66.29,47.6,81.6095833833,136.02,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,130.61,66.93072,46.98771,81.7775407478,1.02072,0.29771000000000003,1.06325,65.91,46.69,80.7718032484,131.95,64.91072,29.84771,71.4442955257,1.02072,0.29771000000000003,1.06325,63.89,29.55,70.3927169528,131.95
2020-08-23 05:00:00,67.06584,47.91962,82.4264331137,1.3358400000000001,0.38962,1.3915,65.73,47.53,81.1143254919,136.06,1.3358400000000001,0.38962,1.3915,1.3358400000000001,0.38962,1.3915,0.0,0.0,0.0,130.61,66.69584,46.99962,81.5922750844,1.3358400000000001,0.38962,1.3915,65.36,46.61,80.2771555301,131.99,64.69584,30.08962,71.350801993,1.3358400000000001,0.38962,1.3915,63.36,29.7,69.9755643064,131.99
2020-08-23 05:30:00,67.58808,47.94694,82.8677115254,1.25808,0.36694000000000004,1.3105,66.33,47.58,81.6304189625,135.97,1.25808,0.36694000000000004,1.3105,1.25808,0.36694000000000004,1.3105,0.0,0.0,0.0,130.54,67.20808,47.03694,82.0329186476,1.25808,0.36694000000000004,1.3105,65.95,46.67,80.7928920141,131.9,65.19808,29.85694,71.7093194909,1.25808,0.36694000000000004,1.3105,63.94,29.49,70.4129512235,131.9
2020-08-23 06:00:00,67.88968,47.91199,83.0937268165,1.06968,0.31199000000000005,1.11425,66.82,47.6,82.0406752776,135.97,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,130.54,67.49968,46.99199,82.2463003682,1.06968,0.31199000000000005,1.11425,66.43,46.68,81.1909311438,131.9,65.45968,29.69199,71.8789536364,1.06968,0.31199000000000005,1.11425,64.39,29.38,70.7761011924,131.9
2020-08-23 06:30:00,69.07848,47.57039,83.8735858531,1.09848,0.32039,1.14425,67.98,47.25,82.787939339,135.92,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,130.54,68.67848,46.65039,83.0240477348,1.09848,0.32039,1.14425,67.58,46.33,81.9361049843,131.85,66.56848,29.970390000000002,73.0040191103,1.09848,0.32039,1.14425,65.47,29.65,71.8710191941,131.85
2020-08-23 07:00:00,70.51032,46.82426,84.6416951097,1.18032,0.34426,1.2295,69.33,46.48,83.4687923718,135.51,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,130.23,70.12032,45.92426,83.8206235568,1.18032,0.34426,1.2295,68.94,45.58,82.6453870461,131.47,67.96032,30.38426,74.4433230737,1.18032,0.34426,1.2295,66.78,30.04,73.2254737096,131.47
2020-08-23 07:30:00,73.14056,45.45808,86.1160760509,1.8105600000000002,0.52808,1.8860000000000001,71.33,44.93,84.3010901472,134.89,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,129.78,72.76056,44.58808,85.3357836409,1.8105600000000002,0.52808,1.8860000000000001,70.95,44.06,83.5175795866,130.86,70.47056,31.42808,77.1610266858,1.8105600000000002,0.52808,1.8860000000000001,68.66,30.9,75.2927991245,130.86
2020-08-23 08:00:00,74.96488,44.16434,87.0070236306,2.89488,0.8443400000000001,3.0155,72.07,43.32,84.0874978817,134.28,2.89488,0.8443400000000001,3.0155,2.89488,0.8443400000000001,3.0155,0.0,0.0,0.0,129.32,74.57488,43.29434,86.2311579596,2.89488,0.8443400000000001,3.0155,71.68,42.45,83.3068118463,130.27,72.23488,32.58434,79.2440351184,2.89488,0.8443400000000001,3.0155,69.34,31.74,76.2591843649,130.27
2020-08-23 08:30:00,77.23176,43.22593,88.5055126931,4.2717600000000004,1.24593,4.44975,72.96,41.98,84.1753051673,133.79,4.2717600000000004,1.24593,4.44975,4.2717600000000004,1.24593,4.44975,0.0,0.0,0.0,128.95,76.84176,42.37593,87.7517835902,4.2717600000000004,1.24593,4.44975,72.57,41.13,83.4151173349,129.8,74.44176,33.69593,81.7128590276,4.2717600000000004,1.24593,4.44975,70.17,32.45,77.3099696029,129.8
2020-08-23 09:00:00,81.67824,41.61657,91.6693721374,5.2682400000000005,1.53657,5.48775,76.41,40.08,86.283802072,133.18,5.2682400000000005,1.53657,5.48775,5.2682400000000005,1.53657,5.48775,0.0,0.0,0.0,128.57,81.29824,40.77657,90.9512643566,5.2682400000000005,1.53657,5.48775,76.03,39.24,85.5589767353,129.21,78.72824,35.19657,86.2376618031,5.2682400000000005,1.53657,5.48775,73.46,33.66,80.8044998747,129.21
2020-08-23 09:30:00,83.73928,39.87979,92.750550755,5.99928,1.74979,6.24925,77.74,38.13,86.5875539555,132.76,5.99928,1.74979,6.24925,5.99928,1.74979,6.24925,0.0,0.0,0.0,128.34,83.36928,39.06979,92.0700023806,5.99928,1.74979,6.24925,77.37,37.32,85.9005197889,128.81,80.69928,36.67979,88.6441243792,5.99928,1.74979,6.24925,74.7,34.93,82.4632942587,128.81
2020-08-23 10:00:00,85.3796,38.13655,93.5097457063,6.1596,1.79655,6.41625,79.22,36.34,87.1573519561,132.33,6.1596,1.79655,6.41625,6.1596,1.79655,6.41625,0.0,0.0,0.0,128.1,85.0096,37.34655,92.8514775815,6.1596,1.79655,6.41625,78.85,35.55,86.4934968654,128.41,82.2696,37.96655,90.6076487007,6.1596,1.79655,6.41625,76.11,36.17,84.2674373646,128.41
2020-08-23 10:30:00,88.43312,37.13591,95.9139850307,6.12312,1.78591,6.37825,82.31,35.35,89.5799006474,131.92,6.12312,1.78591,6.37825,6.12312,1.78591,6.37825,0.0,0.0,0.0,127.8,88.05312,36.36591,95.267157782,6.12312,1.78591,6.37825,81.93,34.58,88.9286303729,128.02,85.14312,38.36591,93.3878682349,6.12312,1.78591,6.37825,79.02,36.58,87.0761551747,128.02
2020-08-23 11:00:00,88.80208,36.60144,96.0493353564,6.14208,1.7914400000000001,6.398,82.66,34.81,89.6906444397,131.68,6.14208,1.7914400000000001,6.398,6.14208,1.7914400000000001,6.398,0.0,0.0,0.0,127.63,88.39208,35.83144,95.3784666432,6.14208,1.7914400000000001,6.398,82.25,34.04,89.0156396371,127.77,85.46208,38.78144,93.8497054146,6.14208,1.7914400000000001,6.398,79.32,36.99,87.5209831983,127.77
2020-08-23 11:30:00,89.23016,35.50963,96.0362185655,5.45016,1.58963,5.67725,83.78,33.92,90.3861427432,131.23,5.45016,1.58963,5.67725,5.45016,1.58963,5.67725,0.0,0.0,0.0,127.26,88.85016,34.74963,95.403813955,5.45016,1.58963,5.67725,83.4,33.16,89.7504629515,127.33,85.86016,38.96963,94.2899736852,5.45016,1.58963,5.67725,80.41,37.38,88.6737418856,127.33
2020-08-23 12:00:00,95.3948,34.9639,101.6004043803,6.4248,1.8739,6.6925,88.97,33.09,94.9242276766,131.05,6.4248,1.8739,6.6925,6.4248,1.8739,6.6925,0.0,0.0,0.0,127.21,95.0048,34.2439,100.9879037818,6.4248,1.8739,6.6925,88.58,32.37,94.3092429192,127.17,91.7548,39.7039,99.9767122797,6.4248,1.8739,6.6925,85.33,37.83,93.3397975142,127.17
2020-08-23 12:30:00,95.89184,34.98762,102.0753571233,6.47184,1.88762,6.7415,89.42,33.1,95.3496009431,130.91,6.47184,1.88762,6.7415,6.47184,1.88762,6.7415,0.0,0.0,0.0,127.07,95.49184,34.27762,101.4576105546,6.47184,1.88762,6.7415,89.02,32.39,94.7294700714,127.04,92.21184,39.54762,100.334628538,6.47184,1.88762,6.7415,85.74,37.66,93.6462663431,127.04
2020-08-23 13:00:00,92.96608,35.59969,99.5491333898,6.13608,1.7896900000000002,6.39175,86.83,33.81,93.180282249,130.97,6.13608,1.7896900000000002,6.39175,6.13608,1.7896900000000002,6.39175,0.0,0.0,0.0,127.07,92.56608,34.86969,98.915996923,6.13608,1.7896900000000002,6.39175,86.43,33.08,92.544212677,127.08,89.41608,38.91969,97.5191141893,6.13608,1.7896900000000002,6.39175,83.28,37.13,91.1822093393,127.08
2020-08-23 13:30:00,96.39208,35.08644,102.5791955447,4.34208,1.26644,4.523,92.05,33.82,98.066278098,131.31,4.34208,1.26644,4.523,4.34208,1.26644,4.523,0.0,0.0,0.0,127.42,96.00208,34.37644,101.9712655183,4.34208,1.26644,4.523,91.66,33.11,97.4567991471,127.42,92.59208,38.65644,100.3374986344,4.34208,1.26644,4.523,88.25,37.39,95.8440118109,127.42
2020-08-23 14:00:00,98.24648,35.09564,104.3267692369,3.99648,1.16564,4.163,94.25,33.93,100.1713901271,131.77,3.99648,1.16564,4.163,3.99648,1.16564,4.163,0.0,0.0,0.0,127.87,97.84648,34.40564,103.7192446569,3.99648,1.16564,4.163,93.85,33.24,99.5626440991,127.85,94.31648,38.89564,102.0219055429,3.99648,1.16564,4.163,90.32,37.73,97.8838868252,127.85
2020-08-23 14:30:00,99.55784,35.38687,105.6598034915,3.89784,1.13687,4.06025,95.66,34.25,101.6065849244,131.83,3.89784,1.13687,4.06025,3.89784,1.13687,4.06025,0.0,0.0,0.0,127.93,99.14784,34.69687,105.0436431416,3.89784,1.13687,4.06025,95.25,33.56,100.9892870556,127.94,95.56784,38.67687,103.0975863697,3.89784,1.13687,4.06025,91.67,37.54,99.0587729583,127.94
2020-08-23 15:00:00,97.12888,35.89259,103.5485265321,3.60888,1.05259,3.75925,93.52,34.84,99.7988777492,132.07,3.60888,1.05259,3.75925,3.60888,1.05259,3.75925,0.0,0.0,0.0,128.09,96.71888,35.20259,102.9260127041,3.60888,1.05259,3.75925,93.11,34.15,99.1750704562,128.18,93.24888,38.27259,100.797543455,3.60888,1.05259,3.75925,89.64,37.22,97.0600741809,128.18
2020-08-23 15:30:00,95.23656,36.44858,101.9730422448,3.52656,1.02858,3.6734999999999998,91.71,35.42,98.3122601714,132.13,3.52656,1.02858,3.6734999999999998,3.52656,1.02858,3.6734999999999998,0.0,0.0,0.0,128.09,94.82656,35.71858,101.3306145183,3.52656,1.02858,3.6734999999999998,91.3,34.69,97.6682450953,128.24,91.43656,37.77858,98.9336424653,3.52656,1.02858,3.6734999999999998,87.91,36.75,95.2823729763,128.24
2020-08-23 16:00:00,97.55904,35.99597,103.9878653592,4.64904,1.3559700000000001,4.8427500000000006,92.91,34.64,99.1574389544,131.98,4.64904,1.3559700000000001,4.8427500000000006,4.64904,1.3559700000000001,4.8427500000000006,0.0,0.0,0.0,128.03,97.14904,35.29597,103.3621858861,4.64904,1.3559700000000001,4.8427500000000006,92.5,33.94,98.5300644474,128.1,93.70904,38.72597,101.3956849682,4.64904,1.3559700000000001,4.8427500000000006,89.06,37.37,96.5826097183,128.1
2020-08-23 16:30:00,99.86352,36.13936,106.2015817585,4.04352,1.17936,4.212,95.82,34.96,101.9984019483,131.92,4.04352,1.17936,4.212,4.04352,1.17936,4.212,0.0,0.0,0.0,127.96,99.45352,35.44936,105.5824784934,4.04352,1.17936,4.212,95.41,34.27,101.3780104362,128.04,95.87352,38.15936,103.1885099844,4.04352,1.17936,4.212,91.83,36.98,98.9963095272,128.04
2020-08-23 17:00:00,99.1928,36.1804,105.5851926929,4.0128,1.1703999999999999,4.18,95.18,35.01,101.4146562386,131.68,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,127.71,98.7828,35.4904,104.9648039488,4.0128,1.1703999999999999,4.18,94.77,34.32,100.792932788,127.82,95.2128,37.8504,102.4603828999,4.0128,1.1703999999999999,4.18,91.2,36.68,98.2998596133,127.82
2020-08-23 17:30:00,101.28192,35.66056,107.3764539292,2.88192,0.8405600000000001,3.002,98.4,34.82,104.3790802795,131.35,2.88192,0.8405600000000001,3.002,2.88192,0.8405600000000001,3.002,0.0,0.0,0.0,127.43,100.87192,34.99056,106.7683639174,2.88192,0.8405600000000001,3.002,97.99,34.15,103.77023947160001,127.5,97.15192,37.29056,104.0628724608,2.88192,0.8405600000000001,3.002,94.27,36.45,101.0714371126,127.5
2020-08-23 18:00:00,101.83592,37.93006,108.6703457888,5.72592,1.67006,5.9645,96.11,36.26,102.7225374492,131.61,5.72592,1.67006,5.9645,5.72592,1.67006,5.9645,0.0,0.0,0.0,127.51,101.40592,37.25006,108.0311417187,5.72592,1.67006,5.9645,95.68,35.58,102.0813342389,127.75,97.79592,36.93006,104.5364591913,5.72592,1.67006,5.9645,92.07,35.26,98.5908337524,127.75
2020-08-23 18:30:00,103.63176,35.46718,109.5329290116,2.3217600000000003,0.67718,2.4185,101.31,34.79,107.1170397276,131.03,2.3217600000000003,0.67718,2.4185,2.3217600000000003,0.67718,2.4185,0.0,0.0,0.0,127.14,103.22176,34.81718,108.9356129126,2.3217600000000003,0.67718,2.4185,100.9,34.14,106.5192452095,127.19,99.33176,36.837180000000004,105.9423257015,2.3217600000000003,0.67718,2.4185,97.01,36.16,103.530119772,127.19
2020-08-23 19:00:00,102.03304,35.96797,108.1870422812,2.15304,0.62797,2.24275,99.88,35.34,105.9477701511,130.84,2.15304,0.62797,2.24275,2.15304,0.62797,2.24275,0.0,0.0,0.0,126.88,101.60304,35.30797,107.5631464897,2.15304,0.62797,2.24275,99.45,34.68,105.3233350213,127.02,97.78304,36.00797,104.2021919883,2.15304,0.62797,2.24275,95.63,35.38,101.9649022949,127.02
2020-08-23 19:30:00,101.07736,36.22423,107.3723779361,1.79736,0.5242300000000001,1.8722500000000002,99.28,35.7,105.5035942516,130.92,1.79736,0.5242300000000001,1.8722500000000002,1.79736,0.5242300000000001,1.8722500000000002,0.0,0.0,0.0,126.88,100.66736,35.56423,106.7648435809,1.79736,0.5242300000000001,1.8722500000000002,98.87,35.04,104.8955599632,127.08,96.87736,35.72423,103.2542662056,1.79736,0.5242300000000001,1.8722500000000002,95.08,35.2,101.3866184464,127.08
2020-08-23 20:00:00,99.8568,36.51865,106.3249373574,1.3668,0.39865000000000006,1.42375,98.49,36.12,104.9044064851,131.04,1.3668,0.39865000000000006,1.42375,1.3668,0.39865000000000006,1.42375,0.0,0.0,0.0,126.98,99.4268,35.84865,105.6920728582,1.3668,0.39865000000000006,1.42375,98.06,35.45,104.2711182447,127.19,95.6968,35.39865,102.0340235023,1.3668,0.39865000000000006,1.42375,94.33,35.0,100.6138603772,127.19
2020-08-23 20:30:00,99.13136,39.53998,106.725988184,4.97136,1.44998,5.1785,94.16,38.09,101.5724061938,131.42,4.97136,1.44998,5.1785,4.97136,1.44998,5.1785,0.0,0.0,0.0,127.12,98.69136,38.83998,106.0590806346,4.97136,1.44998,5.1785,93.72,37.39,100.9031738847,127.56,95.19136,34.98998,101.4184091723,4.97136,1.44998,5.1785,90.22,33.54,96.2526882741,127.56
2020-08-23 21:00:00,101.19752,39.66886,108.6947860196,4.72752,1.37886,4.9245,96.47,38.29,103.7910641626,131.31,4.72752,1.37886,4.9245,4.72752,1.37886,4.9245,0.0,0.0,0.0,127.03,100.76752,38.97886,108.0437162164,4.72752,1.37886,4.9245,96.04,37.6,103.1379736082,127.46,97.13752,34.56886,103.1053047784,4.72752,1.37886,4.9245,92.41,33.19,98.1895320286,127.46
2020-08-23 21:30:00,100.76104,38.02197,107.6961344922,1.00104,0.29197,1.04275,99.76,37.73,106.6565070683,131.47,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,127.27,100.34104,37.35197,107.0677074153,1.00104,0.29197,1.04275,99.34,37.06,106.0277284487,127.63,96.54104,34.09197,102.3837624956,1.00104,0.29197,1.04275,95.54,33.8,101.3426445284,127.63
2020-08-23 22:00:00,96.5452,39.66485,104.3756483504,0.8052,0.23485000000000003,0.8387500000000001,95.74,39.43,103.5416462106,132.39,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,127.99,96.1252,38.95485,103.718534571,0.8052,0.23485000000000003,0.8387500000000001,95.32,38.72,102.8841134481,128.5,92.5452,33.36485,98.3759485777,0.8052,0.23485000000000003,0.8387500000000001,91.74,33.13,97.5388358553,128.5
2020-08-23 22:30:00,92.94464,40.50302,101.3863932382,1.00464,0.29302,1.0465,91.94,40.21,100.3484314775,132.71,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,128.18,92.51464,39.76302,100.6978469176,1.00464,0.29302,1.0465,91.51,39.47,99.6592243598,128.78,89.14464,33.19302,95.1238320162,1.00464,0.29302,1.0465,88.14,32.9,94.0801232992,128.78
2020-08-23 23:00:00,88.26016,41.18713,97.3973075647,0.9501600000000001,0.27713000000000004,0.9897500000000001,87.31,40.91,96.4192107414,133.19,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,128.57,87.86016,40.42713,96.7148414426,0.9501600000000001,0.27713000000000004,0.9897500000000001,86.91,40.15,95.735942049,129.23,84.71016,33.08713,90.9426708364,0.9501600000000001,0.27713000000000004,0.9897500000000001,83.76,32.81,89.9568435418,129.23
2020-08-23 23:30:00,83.64952,42.48861,93.8217681349,0.7495200000000001,0.21861000000000003,0.78075,82.9,42.27,93.0546232059,133.81,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,129.02,83.22952,41.69861,93.0909612979,0.7495200000000001,0.21861000000000003,0.78075,82.48,41.48,92.3230242139,129.82,80.33952,32.40861,86.6299975526,0.7495200000000001,0.21861000000000003,0.78075,79.59,32.19,85.8531548634,129.82
2020-08-24 00:00:00,79.51704,44.38247,91.0646105447,0.7970400000000001,0.23247,0.83025,78.72,44.15,90.2555311324,134.42,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,129.42,79.11704,43.54247,90.3075451558,0.7970400000000001,0.23247,0.83025,78.32,43.31,89.497365883,130.41,76.44704,31.24247,82.5847555936,0.7970400000000001,0.23247,0.83025,75.65,31.01,81.7590520982,130.41
2020-08-24 00:30:00,76.38272,45.07246,88.6896079879,0.7627200000000001,0.22246000000000002,0.7945,75.62,44.85,87.9198891037,134.63,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,129.55,75.97272,44.23246,87.9111181925,0.7627200000000001,0.22246000000000002,0.7945,75.21,44.01,87.1402559097,130.6,73.47272,30.93246,79.718615554,0.7627200000000001,0.22246000000000002,0.7945,72.71,30.71,78.9293874295,130.6
2020-08-24 01:00:00,74.7016,45.6863,87.5646449787,0.7416,0.21630000000000002,0.7725000000000001,73.96,45.47,86.819367079,134.8,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,129.63,74.2916,44.8163,86.7625643711,0.7416,0.21630000000000002,0.7725000000000001,73.55,44.6,86.016059547,130.77,71.8716,30.3963,78.0350045829,0.7416,0.21630000000000002,0.7725000000000001,71.13,30.18,77.2677765954,130.77
2020-08-24 01:30:00,73.9764,45.85645,87.0363243914,0.7764000000000001,0.22645,0.8087500000000001,73.2,45.63,86.2573875097,134.68,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,129.48,73.5864,44.98645,86.2481243191,0.7764000000000001,0.22645,0.8087500000000001,72.81,44.76,85.4678518509,130.67,71.1964,30.13645,77.311920113,0.7764000000000001,0.22645,0.8087500000000001,70.42,29.91,76.508721725,130.67
2020-08-24 02:00:00,73.49592,45.70381,86.5476083157,0.8359200000000001,0.24381000000000003,0.87075,72.66,45.46,85.7093180465,134.61,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,129.48,73.10592,44.83381,85.7586500486,0.8359200000000001,0.24381000000000003,0.87075,72.27,44.59,84.9189083773,130.59,70.74592,30.31381,76.9669557236,0.8359200000000001,0.24381000000000003,0.87075,69.91,30.07,76.1026477857,130.59
2020-08-24 02:30:00,72.25288,45.89709,85.598022984,0.81288,0.23709000000000002,0.8467500000000001,71.44,45.66,84.785076517,134.61,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,129.43,71.86288,45.02709,84.8039642691,0.81288,0.23709000000000002,0.8467500000000001,71.05,44.79,83.9895624468,130.59,69.57288,30.13709,75.8197192369,0.81288,0.23709000000000002,0.8467500000000001,68.76,29.9,74.9796479053,130.59
2020-08-24 03:00:00,70.79624,45.93557,84.3930340097,0.87624,0.25557,0.9127500000000001,69.92,45.68,83.5192720275,134.68,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,129.48,70.40624,45.04557,83.583144279,0.87624,0.25557,0.9127500000000001,69.53,44.79,82.707708226,130.64,68.18624,30.29557,74.6135703941,0.87624,0.25557,0.9127500000000001,67.31,30.04,73.7091425808,130.64
2020-08-24 03:30:00,70.34352,46.16936,84.1416698717,0.9235200000000001,0.26936000000000004,0.962,69.42,45.9,83.2222710577,134.88,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,129.64,69.97352,45.28936,83.3511825375,0.9235200000000001,0.26936000000000004,0.962,69.05,45.02,82.4299878685,130.83,67.78352,30.28936,74.2431876525,0.9235200000000001,0.26936000000000004,0.962,66.86,30.02,73.290244917,130.83
2020-08-24 04:00:00,70.38256,46.40533,84.3039702776,1.01256,0.29533000000000004,1.05475,69.37,46.11,83.296632585,134.98,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,129.72,70.00256,45.51533,83.4985249664,1.01256,0.29533000000000004,1.05475,68.99,45.22,82.4892023237,130.93,67.81256,30.16533,74.2192052488,1.01256,0.29533000000000004,1.05475,66.8,29.87,73.1741545903,130.93
2020-08-24 04:30:00,71.25712,46.06291,84.8490944463,0.8671200000000001,0.25291,0.9032500000000001,70.39,45.81,83.9839758525,134.85,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,129.63,70.87712,45.18291,84.0539201677,0.8671200000000001,0.25291,0.9032500000000001,70.01,44.93,83.1871684817,130.81,68.63712,30.25291,75.0086182073,0.8671200000000001,0.25291,0.9032500000000001,67.77,30.0,74.1132437558,130.81
2020-08-24 05:00:00,71.84008,45.54544,85.0610615922,0.9100800000000001,0.26544,0.9480000000000001,70.93,45.28,84.1507177628,134.74,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,129.63,71.46008,44.66544,84.2706625345,0.9100800000000001,0.26544,0.9480000000000001,70.55,44.4,83.3586378248,130.7,69.19008,30.75544,75.71766148,0.9100800000000001,0.26544,0.9480000000000001,68.28,30.49,74.77832908,130.7
2020-08-24 05:30:00,74.17592,44.98506,86.750923517,1.04592,0.30506,1.0895,73.13,44.68,85.6988873907,134.13,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,129.05,73.76592,44.10506,85.94572282,1.04592,0.30506,1.0895,72.72,43.8,84.8919218772,130.11,71.38592,30.70506,77.7093963678,1.04592,0.30506,1.0895,70.34,30.4,76.628164535,130.11
2020-08-24 06:00:00,77.5916,43.6438,89.0238039459,1.0416,0.3038,1.085,76.55,43.34,87.9673695185,133.53,1.0416,0.3038,1.085,1.0416,0.3038,1.085,0.0,0.0,0.0,128.59,77.2016,42.7938,88.2688867099,1.0416,0.3038,1.085,76.16,42.49,87.2109264943,129.55,74.6316,31.1438,80.8691040942,1.0416,0.3038,1.085,73.59,30.84,79.7909374553,129.55
2020-08-24 06:30:00,86.73384,37.30862,94.4176473306,1.02384,0.29862000000000005,1.0665,85.71,37.01,93.3592212907,132.26,1.02384,0.29862000000000005,1.0665,1.02384,0.29862000000000005,1.0665,0.0,0.0,0.0,128.04,86.34384,36.528620000000004,93.7528601433,1.02384,0.29862000000000005,1.0665,85.32,36.23,92.6936637532,128.32,83.28384,35.778620000000004,90.6438506146,1.02384,0.29862000000000005,1.0665,82.26,35.48,89.5853671087,128.32
2020-08-24 07:00:00,94.35456,33.29883,100.0579585648,1.02456,0.29883000000000004,1.06725,93.33,33.0,98.9923678876,131.61,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,127.87,93.98456,32.57883,99.4709891504,1.02456,0.29883000000000004,1.06725,92.96,32.28,98.4050811696,127.69,90.51456,38.87883,98.5111617745,1.02456,0.29883000000000004,1.06725,89.49,38.58,97.4519189139,127.69
