Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-24 07:30:00,102.13544,29.28617,106.2512487327,1.49544,0.43617000000000006,1.55775,100.64,28.85,104.6935150809,131.03,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,127.8,101.75544,28.60617,105.699964672,1.49544,0.43617000000000006,1.55775,100.26,28.17,104.142289681,127.14,97.89544,42.296170000000004,106.6418453022,1.49544,0.43617000000000006,1.55775,96.4,41.86,105.0962397044,127.14
2020-08-24 08:00:00,107.68928,25.23729,110.6069700944,1.9792800000000002,0.5772900000000001,2.06175,105.71,24.66,108.5482367429,130.33,1.9792800000000002,0.5772900000000001,2.06175,1.9792800000000002,0.5772900000000001,2.06175,0.0,0.0,0.0,127.58,107.34928,24.61729,110.1357293682,1.9792800000000002,0.5772900000000001,2.06175,105.37,24.04,108.0775577999,126.44,103.20928,45.71729,112.8814691748,1.9792800000000002,0.5772900000000001,2.06175,101.23,45.14,110.8383169306,126.44
2020-08-24 08:30:00,112.81216,21.64063,114.8690572376,3.12216,0.91063,3.25225,109.69,20.73,111.6316666542,129.69,3.12216,0.91063,3.25225,3.12216,0.91063,3.25225,0.0,0.0,0.0,127.39,112.46216,21.04063,114.4134849686,3.12216,0.91063,3.25225,109.34,20.13,111.1775719289,125.84,108.09216,49.03063,118.6925344395,3.12216,0.91063,3.25225,104.97,48.12,115.4739594021,125.84
2020-08-24 09:00:00,117.44752,18.27761,118.8612257276,2.83752,0.8276100000000001,2.95575,114.61,17.45,115.9308181632,129.07,2.83752,0.8276100000000001,2.95575,2.83752,0.8276100000000001,2.95575,0.0,0.0,0.0,127.18,117.09752,17.73761,118.4333230078,2.83752,0.8276100000000001,2.95575,114.26,16.91,115.5045267511,125.23,112.45752,51.41761,123.6546174741,2.83752,0.8276100000000001,2.95575,109.62,50.59,120.7306609772,125.23
2020-08-24 09:30:00,117.0288,17.59715,118.3444114336,5.3388,1.55715,5.56125,111.69,16.04,112.8358883512,128.89,5.3388,1.55715,5.56125,5.3388,1.55715,5.56125,0.0,0.0,0.0,127.13,116.6788,17.04715,117.9175461607,5.3388,1.55715,5.56125,111.34,15.49,112.4123467418,125.06,112.1888,53.24715,124.1836777864,5.3388,1.55715,5.56125,106.85,51.69,118.6961608478,125.06
2020-08-24 10:00:00,114.99448,17.57089,116.3291305128,6.89448,2.01089,7.18175,108.1,15.56,109.214118135,128.97,6.89448,2.01089,7.18175,6.89448,2.01089,7.18175,0.0,0.0,0.0,127.24,114.63448,17.01089,115.8897509854,6.89448,2.01089,7.18175,107.74,15.0,108.7791689617,125.15,110.33448,54.21089,122.9329820327,6.89448,2.01089,7.18175,103.44,52.2,115.864893734,125.15
2020-08-24 10:30:00,112.94192,17.78556,114.3337370937,7.80192,2.27556,8.127,105.14,15.51,106.2778419992,129.12,7.80192,2.27556,8.127,7.80192,2.27556,8.127,0.0,0.0,0.0,127.35,112.61192,17.19556,113.917214721,7.80192,2.27556,8.127,104.81,14.92,105.8666259971,125.29,108.46192,54.75556,121.4996273286,7.80192,2.27556,8.127,100.66,52.48,113.5190997145,125.29
2020-08-24 11:00:00,112.40832,17.20576,113.7174946189,8.96832,2.61576,9.342,103.44,14.59,104.4638774888,128.92,8.96832,2.61576,9.342,8.96832,2.61576,9.342,0.0,0.0,0.0,127.23,112.07832,16.61576,113.3032801573,8.96832,2.61576,9.342,103.11,14.0,104.0561007342,125.09,108.00832,55.77576,121.559584537,8.96832,2.61576,9.342,99.04,53.16,112.405103087,125.09
2020-08-24 11:30:00,110.19984,16.22537,111.387913921,9.06984,2.6453699999999998,9.44775,101.13,13.58,102.0377052858,128.69,9.06984,2.6453699999999998,9.44775,9.06984,2.6453699999999998,9.44775,0.0,0.0,0.0,127.07,109.86984,15.63537,110.9767837733,9.06984,2.6453699999999998,9.44775,100.8,12.99,101.6335579422,124.87,105.90984,56.49537,120.0359156264,9.06984,2.6453699999999998,9.44775,96.84,53.85,110.805271084,124.87
2020-08-24 12:00:00,110.68648,15.71689,111.7967686745,8.52648,2.48689,8.88175,102.16,13.23,103.0130986817,128.69,8.52648,2.48689,8.88175,8.52648,2.48689,8.88175,0.0,0.0,0.0,127.07,110.38648,15.12689,111.4181213621,8.52648,2.48689,8.88175,101.86,12.64,102.6412646064,124.87,106.36648,56.62689,120.5007582493,8.52648,2.48689,8.88175,97.84,54.14,111.8204149518,124.87
2020-08-24 12:30:00,110.51176,15.85218,111.642916072,8.20176,2.39218,8.5435,102.31,13.46,103.1916067323,128.78,8.20176,2.39218,8.5435,8.20176,2.39218,8.5435,0.0,0.0,0.0,127.16,110.19176,15.27218,111.2450603571,8.20176,2.39218,8.5435,101.99,12.88,102.8000705253,124.95,106.16176,56.42218,120.2238814972,8.20176,2.39218,8.5435,97.96,54.03,111.872259743,124.95
2020-08-24 13:00:00,109.68712,16.60541,110.9369367486,8.48712,2.47541,8.84075,101.2,14.13,102.1816857367,128.99,8.48712,2.47541,8.84075,8.48712,2.47541,8.84075,0.0,0.0,0.0,127.28,109.35712,16.02541,110.5250806847,8.48712,2.47541,8.84075,100.87,13.55,101.7760256642,125.15,105.40712,56.03541,119.3759947417,8.48712,2.47541,8.84075,96.92,53.56,110.7346377607,125.15
2020-08-24 13:30:00,107.58416,18.29413,109.1284870021,9.61416,2.80413,10.01475,97.97,15.49,99.1870001563,129.16,9.61416,2.80413,10.01475,9.61416,2.80413,10.01475,0.0,0.0,0.0,127.28,107.24416,17.67413,108.6907757142,9.61416,2.80413,10.01475,97.63,14.87,98.7559304548,125.32,103.47416,55.32413,117.335677217,9.61416,2.80413,10.01475,93.86,52.52,107.5548697177,125.32
2020-08-24 14:00:00,110.63456,15.855080000000001,111.7648845935,6.6345600000000005,1.9350800000000001,6.911,104.0,13.92,104.9274339722,129.02,6.6345600000000005,1.9350800000000001,6.911,6.6345600000000005,1.9350800000000001,6.911,0.0,0.0,0.0,127.37,110.31456,15.28508,111.3684686911,6.6345600000000005,1.9350800000000001,6.911,103.68,13.35,104.5359502755,125.19,106.22456,55.78508,119.9817998606,6.6345600000000005,1.9350800000000001,6.911,99.59,53.85,113.2165650424,125.19
2020-08-24 14:30:00,111.62264,16.11577,112.7800150881,7.56264,2.2057700000000002,7.87775,104.06,13.91,104.9855785334,129.14,7.56264,2.2057700000000002,7.87775,7.56264,2.2057700000000002,7.87775,0.0,0.0,0.0,127.48,111.27264,15.52577,112.3505671844,7.56264,2.2057700000000002,7.87775,103.71,13.32,104.5618788087,125.3,107.17264,56.20577,121.0167895206,7.56264,2.2057700000000002,7.87775,99.61,54.0,113.3055695895,125.3
2020-08-24 15:00:00,108.88424,16.72332,110.1610055882,7.31424,2.13332,7.619,101.57,14.59,102.6125382202,129.45,7.31424,2.13332,7.619,7.31424,2.13332,7.619,0.0,0.0,0.0,127.67,108.55424,16.13332,109.7465581975,7.31424,2.13332,7.619,101.24,14.0,102.2034128589,125.59,104.61424,55.74332,118.538841463,7.31424,2.13332,7.619,97.3,53.61,111.0915032755,125.59
2020-08-24 15:30:00,112.0236,15.979800000000001,113.1575934924,5.5536,1.6198000000000001,5.785,106.47,14.36,107.4340285943,129.5,5.5536,1.6198000000000001,5.785,5.5536,1.6198000000000001,5.785,0.0,0.0,0.0,127.8,111.6936,15.4098,112.7515951861,5.5536,1.6198000000000001,5.785,106.14,13.79,107.0320685589,125.63,107.4836,55.5898,121.0080581325,5.5536,1.6198000000000001,5.785,101.93,53.97,115.336402753,125.63
2020-08-24 16:00:00,112.07864,17.62752,113.4563837146,5.8886400000000005,1.71752,6.134,106.19,15.91,107.3752494758,129.73,5.8886400000000005,1.71752,6.134,5.8886400000000005,1.71752,6.134,0.0,0.0,0.0,127.86,111.73864,17.05752,113.0331042553,5.8886400000000005,1.71752,6.134,105.85,15.34,106.9557763751,125.85,107.56864,54.46752,120.5724804688,5.8886400000000005,1.71752,6.134,101.68,52.75,114.5486136974,125.85
2020-08-24 16:30:00,111.7076,22.1943,113.8910657174,7.7976,2.2743,8.1225,103.91,19.92,105.8021478988,130.25,7.7976,2.2743,8.1225,7.7976,2.2743,8.1225,0.0,0.0,0.0,127.95,111.3476,21.6143,113.4260375322,7.7976,2.2743,8.1225,103.55,19.34,105.3405814489,126.37,107.2976,51.8243,119.157597476,7.7976,2.2743,8.1225,99.5,49.55,111.1550831046,126.37
2020-08-24 17:00:00,112.66824,23.89032,115.173259459,8.29824,2.4203200000000002,8.644,104.37,21.47,106.5554212605,130.49,8.29824,2.4203200000000002,8.644,8.29824,2.4203200000000002,8.644,0.0,0.0,0.0,128.01,112.30824,23.29032,114.697775818,8.29824,2.4203200000000002,8.644,104.01,20.87,106.0831607749,126.61,108.24824,50.67032,119.5205538474,8.29824,2.4203200000000002,8.644,99.95,48.25,110.9867784919,126.61
2020-08-24 17:30:00,121.14184,21.15387,122.9749227061,2.48184,0.72387,2.5852500000000003,118.66,20.43,120.4058989419,130.04,2.48184,0.72387,2.5852500000000003,2.48184,0.72387,2.5852500000000003,0.0,0.0,0.0,127.81,120.77184,20.65387,122.5251797916,2.48184,0.72387,2.5852500000000003,118.29,19.93,119.9571965328,126.2,115.98184,49.41387,126.069495748,2.48184,0.72387,2.5852500000000003,113.5,48.69,123.5028991563,126.2
2020-08-24 18:00:00,120.99272,24.71996,123.4921645911,5.62272,1.63996,5.857,115.37,23.08,117.6559531006,130.39,5.62272,1.63996,5.857,5.62272,1.63996,5.857,0.0,0.0,0.0,127.86,120.57272,24.17996,122.9733762804,5.62272,1.63996,5.857,114.95,22.54,117.1390374726,126.54,115.97272,48.16996,125.5787276198,5.62272,1.63996,5.857,110.35,46.53,119.7587717038,126.54
2020-08-24 18:30:00,119.766,26.598,122.6839368459,5.616,1.638,5.85,114.15,24.96,116.8470115151,130.39,5.616,1.638,5.85,5.616,1.638,5.85,0.0,0.0,0.0,127.61,119.356,26.058,122.1674019532,5.616,1.638,5.85,113.74,24.42,116.3319560568,126.54,114.796,46.358,123.8030119989,5.616,1.638,5.85,109.18,44.72,117.9836887031,126.54
2020-08-24 19:00:00,116.55568,27.81874,119.8294990203,5.27568,1.53874,5.4955,111.28,26.28,114.3410547441,130.16,5.27568,1.53874,5.4955,5.27568,1.53874,5.4955,0.0,0.0,0.0,127.24,116.12568,27.25874,119.2820709992,5.27568,1.53874,5.4955,110.85,25.72,113.7947314246,126.34,111.72568,44.75874,120.3576851632,5.27568,1.53874,5.4955,106.45,43.22,114.8893854975,126.34
2020-08-24 19:30:00,116.04128,25.65079,118.8425079324,0.7912800000000001,0.23079000000000002,0.82425,115.25,25.42,118.0200783765,129.64,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,126.84,115.63128,25.12079,118.3285553223,0.7912800000000001,0.23079000000000002,0.82425,114.84,24.89,117.5063304678,125.84,111.02128,43.77079,119.3382028944,0.7912800000000001,0.23079000000000002,0.82425,110.23,43.54,118.5174438638,125.84
2020-08-24 20:00:00,115.59352,25.92311,118.4646339549,0.83352,0.24311000000000002,0.8682500000000001,114.76,25.68,117.5981292368,129.64,0.83352,0.24311000000000002,0.8682500000000001,0.83352,0.24311000000000002,0.8682500000000001,0.0,0.0,0.0,126.84,115.17352,25.39311,117.9396021049,0.83352,0.24311000000000002,0.8682500000000001,114.34,25.15,117.0733022512,125.84,110.58352,43.55311,118.8511181532,0.83352,0.24311000000000002,0.8682500000000001,109.75,43.31,117.9865187214,125.84
2020-08-24 20:30:00,115.5252,28.1436,118.9038857902,4.1952,1.2236,4.37,111.33,26.92,114.5384446376,129.39,4.1952,1.2236,4.37,4.1952,1.2236,4.37,0.0,0.0,0.0,126.4,115.1152,27.6036,118.3784946855,4.1952,1.2236,4.37,110.92,26.38,114.0138184607,125.59,110.6952,43.2036,118.827515147,4.1952,1.2236,4.37,106.5,41.98,114.4751955666,125.59
2020-08-24 21:00:00,115.83136,28.89623,119.3813053525,4.10136,1.19623,4.27225,111.73,27.7,115.1124793409,129.71,4.10136,1.19623,4.27225,4.10136,1.19623,4.27225,0.0,0.0,0.0,126.65,115.40136,28.33623,118.8293558868,4.10136,1.19623,4.27225,111.3,27.14,114.5612046026,125.9,110.97136,42.63623,118.880153301,4.10136,1.19623,4.27225,106.87,41.44,114.623167379,125.9
2020-08-24 21:30:00,111.77832,30.87451,115.9639089966,4.19832,1.22451,4.37325,107.58,29.65,111.591123751,130.3,4.19832,1.22451,4.37325,4.19832,1.22451,4.37325,0.0,0.0,0.0,126.99,111.34832,30.29451,115.3958651901,4.19832,1.22451,4.37325,107.15,29.07,111.0233642077,126.47,107.14832,41.43451,114.8807255277,4.19832,1.22451,4.37325,102.95,40.21,110.5239639173,126.47
2020-08-24 22:00:00,108.12024,30.66257,112.3840713654,0.42024000000000006,0.12257000000000001,0.43775000000000003,107.7,30.54,111.946333571,130.73,0.42024000000000006,0.12257000000000001,0.43775000000000003,0.42024000000000006,0.12257000000000001,0.43775000000000003,0.0,0.0,0.0,127.32,107.72024,30.05257,111.8338368709,0.42024000000000006,0.12257000000000001,0.43775000000000003,107.3,29.93,111.3961170778,126.88,103.49024,39.90257,110.916386832,0.42024000000000006,0.12257000000000001,0.43775000000000003,103.07,39.78,110.4801941526,126.88
2020-08-24 22:30:00,101.59448,33.42089,106.9504289606,0.41448,0.12089000000000001,0.43175,101.18,33.3,106.5189297731,130.93,0.41448,0.12089000000000001,0.43175,0.41448,0.12089000000000001,0.43175,0.0,0.0,0.0,127.17,101.15448,32.77089,106.3304286433,0.41448,0.12089000000000001,0.43175,100.74,32.65,105.8988673216,127.07,97.29448,37.74089,104.3579925854,0.41448,0.12089000000000001,0.43175,96.88,37.62,103.9278538218,127.07
2020-08-24 23:00:00,96.29456,35.51508,102.6350972767,0.39456,0.11508000000000002,0.41100000000000003,95.9,35.4,102.2250947664,131.75,0.39456,0.11508000000000002,0.41100000000000003,0.39456,0.11508000000000002,0.41100000000000003,0.0,0.0,0.0,127.72,95.88456,34.82508,102.0129160616,0.39456,0.11508000000000002,0.41100000000000003,95.49,34.71,101.6027765369,127.85,92.28456,36.47508,99.2314036754,0.39456,0.11508000000000002,0.41100000000000003,91.89,36.36,98.8221721073,127.85
2020-08-24 23:30:00,90.31608,37.72219,97.8772594884,0.31608,0.09219000000000001,0.32925000000000004,90.0,37.63,97.5500738083,132.52,0.31608,0.09219000000000001,0.32925000000000004,0.31608,0.09219000000000001,0.32925000000000004,0.0,0.0,0.0,128.24,89.88608,37.00219,97.2042665862,0.31608,0.09219000000000001,0.32925000000000004,89.57,36.91,96.8768961105,128.58,86.61608,35.26219,93.5188075104,0.31608,0.09219000000000001,0.32925000000000004,86.3,35.17,93.1913027058,128.58
2020-08-25 00:00:00,86.05336,38.89973,94.4371206749,0.27336000000000005,0.07973000000000001,0.28475,85.78,38.82,94.1551952895,132.81,0.27336000000000005,0.07973000000000001,0.28475,0.27336000000000005,0.07973000000000001,0.28475,0.0,0.0,0.0,128.38,85.65336,38.12973,93.7569964811,0.27336000000000005,0.07973000000000001,0.28475,85.38,38.05,93.4748463492,128.85,82.60336,34.41973,89.4876130901,0.27336000000000005,0.07973000000000001,0.28475,82.33,34.34,89.204621517,128.85
2020-08-25 00:30:00,82.35,39.54,91.3506108354,0.0,0.0,0.0,82.35,39.54,91.3506108354,133.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.53,81.94,38.76,90.6449182249,0.0,0.0,0.0,81.94,38.76,90.6449182249,129.08,79.07,34.03,86.0819713994,0.0,0.0,0.0,79.07,34.03,86.0819713994,129.08
2020-08-25 01:00:00,80.04,41.08,89.9664826477,0.0,0.0,0.0,80.04,41.08,89.9664826477,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.45,79.64,40.26,89.2378686433,0.0,0.0,0.0,79.64,40.26,89.2378686433,130.12,76.92,33.71,83.9824416173,0.0,0.0,0.0,76.92,33.71,83.9824416173,130.12
2020-08-25 01:30:00,78.63,41.8,89.0500808534,0.0,0.0,0.0,78.63,41.8,89.0500808534,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.04,78.22,40.99,88.3093907804,0.0,0.0,0.0,78.22,40.99,88.3093907804,129.81,75.56,32.75,82.3521469058,0.0,0.0,0.0,75.56,32.75,82.3521469058,129.81
2020-08-25 02:00:00,77.85,42.22,88.5615655914,0.0,0.0,0.0,77.85,42.22,88.5615655914,134.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.19,77.45,41.39,87.8159131365,0.0,0.0,0.0,77.45,41.39,87.8159131365,130.0,74.83,32.52,81.5909265789,0.0,0.0,0.0,74.83,32.52,81.5909265789,130.0
2020-08-25 02:30:00,76.98,42.4,87.8844718935,0.0,0.0,0.0,76.98,42.4,87.8844718935,133.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.92,76.58,41.58,87.1400757402,0.0,0.0,0.0,76.58,41.58,87.1400757402,129.79,74.0,32.14,80.6782473781,0.0,0.0,0.0,74.0,32.14,80.6782473781,129.79
2020-08-25 03:00:00,75.78,42.6,86.9331260222,0.0,0.0,0.0,75.78,42.6,86.9331260222,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.04,75.38,41.75,86.1696402453,0.0,0.0,0.0,75.38,41.75,86.1696402453,129.91,72.85,31.99,79.5643299475,0.0,0.0,0.0,72.85,31.99,79.5643299475,129.91
2020-08-25 03:30:00,74.76,42.34,85.917013449,0.0,0.0,0.0,74.76,42.34,85.917013449,133.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.37,74.35,41.51,85.152819096,0.0,0.0,0.0,74.35,41.51,85.152819096,129.27,71.88,31.65,78.5395244447,0.0,0.0,0.0,71.88,31.65,78.5395244447,129.27
2020-08-25 04:00:00,74.75,42.41,85.9428333254,0.0,0.0,0.0,74.75,42.41,85.9428333254,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.65,74.35,41.56,85.17720411,0.0,0.0,0.0,74.35,41.56,85.17720411,129.53,71.87,31.83,78.60309027,0.0,0.0,0.0,71.87,31.83,78.60309027,129.53
2020-08-25 04:30:00,75.27,42.01,86.1998433873,0.0,0.0,0.0,75.27,42.01,86.1998433873,133.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.47,74.87,41.16,85.438062361,0.0,0.0,0.0,74.87,41.16,85.438062361,129.33,72.37,32.02,79.1372055357,0.0,0.0,0.0,72.37,32.02,79.1372055357,129.33
2020-08-25 05:00:00,75.99,41.69,86.6748879434,0.0,0.0,0.0,75.99,41.69,86.6748879434,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.41,75.58,40.85,85.9130892239,0.0,0.0,0.0,75.58,40.85,85.9130892239,129.22,73.05,32.11,79.7957053982,0.0,0.0,0.0,73.05,32.11,79.7957053982,129.22
2020-08-25 05:30:00,78.32,40.05,87.966044017,0.0,0.0,0.0,78.32,40.05,87.966044017,132.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.72,77.92,39.24,87.2427876675,0.0,0.0,0.0,77.92,39.24,87.2427876675,128.37,75.25,32.84,82.1037642255,0.0,0.0,0.0,75.25,32.84,82.1037642255,128.37
2020-08-25 06:00:00,82.13,38.08,90.528577256,0.0,0.0,0.0,82.13,38.08,90.528577256,131.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.49,81.73,37.29,89.8350544053,0.0,0.0,0.0,81.73,37.29,89.8350544053,127.94,78.86,34.32,86.0044301185,0.0,0.0,0.0,78.86,34.32,86.0044301185,127.94
2020-08-25 06:30:00,90.48,33.76,96.5731225549,0.0,0.0,0.0,90.48,33.76,96.5731225549,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.22,90.09,33.02,95.9506565897,0.0,0.0,0.0,90.09,33.02,95.9506565897,128.16,86.78,38.52,94.9450304123,0.0,0.0,0.0,86.78,38.52,94.9450304123,128.16
2020-08-25 07:00:00,97.94,29.16,102.188791949,0.0,0.0,0.0,97.94,29.16,102.188791949,131.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.9,97.58,28.46,101.6456000031,0.0,0.0,0.0,97.58,28.46,101.6456000031,127.34,93.86,41.95,102.8080838261,0.0,0.0,0.0,93.86,41.95,102.8080838261,127.34
2020-08-25 07:30:00,106.53,24.72,109.3605015533,0.0,0.0,0.0,106.53,24.72,109.3605015533,130.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.5,106.16,24.1,108.8611758158,0.0,0.0,0.0,106.16,24.1,108.8611758158,126.41,101.99,45.07,111.5045514766,0.0,0.0,0.0,101.99,45.07,111.5045514766,126.41
2020-08-25 08:00:00,114.05,20.02,115.7937947388,0.0,0.0,0.0,114.05,20.02,115.7937947388,129.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.95,113.69,19.46,115.3434337099,0.0,0.0,0.0,113.69,19.46,115.3434337099,125.35,109.1,48.35,119.3337022806,0.0,0.0,0.0,109.1,48.35,119.3337022806,125.35
2020-08-25 08:30:00,121.75,9.84,122.146993823,0.0,0.0,0.0,121.75,9.84,122.146993823,129.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.95,121.78,9.79,122.1728795601,0.0,0.0,0.0,121.78,9.79,122.1728795601,126.05,118.29,41.45,125.3420384388,0.0,0.0,0.0,118.29,41.45,125.3420384388,126.05
2020-08-25 09:00:00,124.04,7.98,124.2964279455,0.0,0.0,0.0,124.04,7.98,124.2964279455,129.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.95,124.11,7.9,124.3611760157,0.0,0.0,0.0,124.11,7.9,124.3611760157,125.97,120.63,41.91,127.702956113,0.0,0.0,0.0,120.63,41.91,127.702956113,125.97
2020-08-25 09:30:00,125.72,7.6,125.9495073432,0.0,0.0,0.0,125.72,7.6,125.9495073432,130.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.47,125.8,7.51,126.0239663715,0.0,0.0,0.0,125.8,7.51,126.0239663715,126.4,122.26,42.58,129.4625969151,0.0,0.0,0.0,122.26,42.58,129.4625969151,126.4
2020-08-25 10:00:00,126.19,7.01,126.3845568098,0.0,0.0,0.0,126.19,7.01,126.3845568098,129.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.28,126.26,6.93,126.4500395413,0.0,0.0,0.0,126.26,6.93,126.4500395413,126.14,122.71,42.91,129.9962007137,0.0,0.0,0.0,122.71,42.91,129.9962007137,126.14
2020-08-25 10:30:00,125.08,7.19,125.2864817129,0.0,0.0,0.0,125.08,7.19,125.2864817129,130.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.33,125.16,7.11,125.36178724,0.0,0.0,0.0,125.16,7.11,125.36178724,126.21,121.64,42.86,128.970032178,0.0,0.0,0.0,121.64,42.86,128.970032178,126.21
2020-08-25 11:00:00,127.03,6.42,127.192127508,0.0,0.0,0.0,127.03,6.42,127.192127508,129.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.02,127.12,6.34,127.2780028127,0.0,0.0,0.0,127.12,6.34,127.2780028127,125.81,123.52,43.18,130.8499247229,0.0,0.0,0.0,123.52,43.18,130.8499247229,125.81
2020-08-25 11:30:00,127.49,5.49,127.6081509936,0.0,0.0,0.0,127.49,5.49,127.6081509936,129.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.15,127.58,5.41,127.6946533728,0.0,0.0,0.0,127.58,5.41,127.6946533728,125.81,123.96,44.11,131.5742136591,0.0,0.0,0.0,123.96,44.11,131.5742136591,125.81
2020-08-25 12:00:00,125.4,4.8100000000000005,125.4922152964,0.0,0.0,0.0,125.4,4.8100000000000005,125.4922152964,130.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.65,125.49,4.71,125.5783588044,0.0,0.0,0.0,125.49,4.71,125.5783588044,126.26,121.97,45.19,130.0723529425,0.0,0.0,0.0,121.97,45.19,130.0723529425,126.26
2020-08-25 12:30:00,114.88,5.44,115.0087301034,0.0,0.0,0.0,114.88,5.44,115.0087301034,130.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.08,114.94,5.29,115.061669117,0.0,0.0,0.0,114.94,5.29,115.061669117,126.88,111.78,45.09,120.531641074,0.0,0.0,0.0,111.78,45.09,120.531641074,126.88
2020-08-25 13:00:00,113.96,6.8,114.1626979359,0.0,0.0,0.0,113.96,6.8,114.1626979359,131.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.4,113.99,6.64,114.1832286284,0.0,0.0,0.0,113.99,6.64,114.1832286284,127.33,110.88,44.08,119.3206637595,0.0,0.0,0.0,110.88,44.08,119.3206637595,127.33
2020-08-25 13:30:00,115.06,7.66,115.3146963747,0.0,0.0,0.0,115.06,7.66,115.3146963747,131.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.25,115.11,7.51,115.3547233537,0.0,0.0,0.0,115.11,7.51,115.3547233537,127.27,111.95,43.26,120.0176241225,0.0,0.0,0.0,111.95,43.26,120.0176241225,127.27
2020-08-25 14:00:00,113.39,7.87,113.6627863463,0.0,0.0,0.0,113.39,7.87,113.6627863463,131.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.4,113.45,7.71,113.7116818977,0.0,0.0,0.0,113.45,7.71,113.7116818977,127.46,110.37,43.15,118.5051028437,0.0,0.0,0.0,110.37,43.15,118.5051028437,127.46
2020-08-25 14:30:00,118.12,7.26,118.3429000828,0.0,0.0,0.0,118.12,7.26,118.3429000828,131.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.45,118.18,7.13,118.3948871362,0.0,0.0,0.0,118.18,7.13,118.3948871362,127.4,114.93,43.73,122.9683609714,0.0,0.0,0.0,114.93,43.73,122.9683609714,127.4
2020-08-25 15:00:00,113.16,7.92,113.4368194194,0.0,0.0,0.0,113.16,7.92,113.4368194194,131.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.16,113.21,7.77,113.4763279279,0.0,0.0,0.0,113.21,7.77,113.4763279279,127.24,110.12,43.0,118.2176568876,0.0,0.0,0.0,110.12,43.0,118.2176568876,127.24
2020-08-25 15:30:00,112.06,8.58,112.3879886821,0.0,0.0,0.0,112.06,8.58,112.3879886821,131.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.33,112.12,8.42,112.435718524,0.0,0.0,0.0,112.12,8.42,112.435718524,127.48,109.1,42.55,117.1038534806,0.0,0.0,0.0,109.1,42.55,117.1038534806,127.48
2020-08-25 16:00:00,116.36,9.26,116.7278767048,0.0,0.0,0.0,116.36,9.26,116.7278767048,131.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.33,116.43,9.13,116.7874214117,0.0,0.0,0.0,116.43,9.13,116.7874214117,127.51,113.23,41.88,120.7268292469,0.0,0.0,0.0,113.23,41.88,120.7268292469,127.51
2020-08-25 16:30:00,113.31,13.04,114.0578699608,0.0,0.0,0.0,113.31,13.04,114.0578699608,131.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.94,113.34,12.9,114.0717563641,0.0,0.0,0.0,113.34,12.9,114.0717563641,127.58,110.25,38.21,116.6836175305,0.0,0.0,0.0,110.25,38.21,116.6836175305,127.58
2020-08-25 17:00:00,112.68,14.26,113.5787392077,0.0,0.0,0.0,112.68,14.26,113.5787392077,131.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.79,112.71,14.12,113.5910141693,0.0,0.0,0.0,112.71,14.12,113.5910141693,127.58,109.66,37.08,115.759414304,0.0,0.0,0.0,109.66,37.08,115.759414304,127.58
2020-08-25 17:30:00,116.89,15.41,117.901400331,0.0,0.0,0.0,116.89,15.41,117.901400331,131.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.7,116.94,15.29,117.935353902,0.0,0.0,0.0,116.94,15.29,117.935353902,127.58,113.73,35.94,119.2736203022,0.0,0.0,0.0,113.73,35.94,119.2736203022,127.58
2020-08-25 18:00:00,118.76,16.38,119.884285876,0.0,0.0,0.0,118.76,16.38,119.884285876,131.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.56,118.78,16.27,119.8891208576,0.0,0.0,0.0,118.78,16.27,119.8891208576,127.51,115.52,34.92,120.6825455482,0.0,0.0,0.0,115.52,34.92,120.6825455482,127.51
2020-08-25 18:30:00,118.31,17.89,119.6549547658,0.0,0.0,0.0,118.31,17.89,119.6549547658,131.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.41,118.34,17.78,119.6682246881,0.0,0.0,0.0,118.34,17.78,119.6682246881,127.54,115.08,33.43,119.8372700791,0.0,0.0,0.0,115.08,33.43,119.8372700791,127.54
2020-08-25 19:00:00,115.2,19.14,116.7791916396,0.0,0.0,0.0,115.2,19.14,116.7791916396,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.08,115.21,19.02,116.7694502,0.0,0.0,0.0,115.21,19.02,116.7694502,127.36,112.07,32.05,116.5628045304,0.0,0.0,0.0,112.07,32.05,116.5628045304,127.36
2020-08-25 19:30:00,119.42,18.15,120.7913858684,0.0,0.0,0.0,119.42,18.15,120.7913858684,130.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.76,119.45,18.04,120.8045698639,0.0,0.0,0.0,119.45,18.04,120.8045698639,126.89,116.16,32.68,120.6694990459,0.0,0.0,0.0,116.16,32.68,120.6694990459,126.89
2020-08-25 20:00:00,118.86,18.52,120.2941810729,0.0,0.0,0.0,118.86,18.52,120.2941810729,130.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.67,118.89,18.4,120.3054117652,0.0,0.0,0.0,118.89,18.4,120.3054117652,126.85,115.61,32.31,120.0400274908,0.0,0.0,0.0,115.61,32.31,120.0400274908,126.85
2020-08-25 20:30:00,117.49,19.52,119.1005058763,0.0,0.0,0.0,117.49,19.52,119.1005058763,130.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.35,117.51,19.42,119.1038895251,0.0,0.0,0.0,117.51,19.42,119.1038895251,126.65,114.27,31.15,118.4396698746,0.0,0.0,0.0,114.27,31.15,118.4396698746,126.65
2020-08-25 21:00:00,114.52,20.97,116.4241010272,0.0,0.0,0.0,114.52,20.97,116.4241010272,130.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.49,114.52,20.83,116.3989660607,0.0,0.0,0.0,114.52,20.83,116.3989660607,126.98,111.39,30.02,115.3643467454,0.0,0.0,0.0,111.39,30.02,115.3643467454,126.98
2020-08-25 21:30:00,110.07,23.29,112.5070175589,0.0,0.0,0.0,110.07,23.29,112.5070175589,131.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.94,110.05,23.14,112.4564898083,0.0,0.0,0.0,110.05,23.14,112.4564898083,127.71,107.08,28.36,110.7719097967,0.0,0.0,0.0,107.08,28.36,110.7719097967,127.71
2020-08-25 22:00:00,104.24,25.22,107.2474988053,0.0,0.0,0.0,104.24,25.22,107.2474988053,131.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.78,104.2,25.05,107.1687571077,0.0,0.0,0.0,104.2,25.05,107.1687571077,127.79,101.45,26.66,104.8945093892,0.0,0.0,0.0,101.45,26.66,104.8945093892,127.79
2020-08-25 22:30:00,98.07,28.27,102.0633029056,0.0,0.0,0.0,98.07,28.27,102.0633029056,132.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.84,97.99,28.07,101.9311777623,0.0,0.0,0.0,97.99,28.07,101.9311777623,128.22,95.47,24.14,98.4746693318,0.0,0.0,0.0,95.47,24.14,98.4746693318,128.22
2020-08-25 23:00:00,92.62,30.36,97.468938642,0.0,0.0,0.0,92.62,30.36,97.468938642,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.52,92.53,30.11,97.3057706408,0.0,0.0,0.0,92.53,30.11,97.3057706408,129.13,90.22,22.9,93.0809239318,0.0,0.0,0.0,90.22,22.9,93.0809239318,129.13
2020-08-25 23:30:00,87.62,31.79,93.2087361785,0.0,0.0,0.0,87.62,31.79,93.2087361785,132.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.01,87.53,31.53,93.0357017494,0.0,0.0,0.0,87.53,31.53,93.0357017494,128.84,85.39,21.29,88.0040692241,0.0,0.0,0.0,85.39,21.29,88.0040692241,128.84
2020-08-26 00:00:00,83.94,32.4,89.9760168045,0.0,0.0,0.0,83.94,32.4,89.9760168045,133.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.83,83.84,32.12,89.7821808601,0.0,0.0,0.0,83.84,32.12,89.7821808601,129.69,81.84,21.46,84.6068389671,0.0,0.0,0.0,81.84,21.46,84.6068389671,129.69
2020-08-26 00:30:00,81.28656,34.62608,88.3542316632,1.42656,0.41608000000000006,1.486,79.86,34.21,86.8789025023,134.08,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,127.96,81.17656,34.32608,88.1357683441,1.42656,0.41608000000000006,1.486,79.75,33.91,86.6599711516,130.03,79.33656,20.42608,81.9238335089,1.42656,0.41608000000000006,1.486,77.91,20.01,80.4385989435,130.03
2020-08-26 01:00:00,78.95536,35.88573,86.7279337374,1.42536,0.41573000000000004,1.48475,77.53,35.47,85.2585585147,134.59,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,128.3,78.85536,35.58573,86.513074043,1.42536,0.41573000000000004,1.48475,77.43,35.17,85.0431290581,130.52,77.08536,19.57573,79.5321440134,1.42536,0.41573000000000004,1.48475,75.66,19.16,78.0483260551,130.52
2020-08-26 01:30:00,78.09056,35.96558,85.9747550497,1.39056,0.40558000000000005,1.4485000000000001,76.7,35.56,84.5423183974,135.27,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,128.99,77.97056,35.63558,85.7280746818,1.39056,0.40558000000000005,1.4485000000000001,76.58,35.23,84.2950134943,131.16,76.25056,20.07558,78.8490761687,1.39056,0.40558000000000005,1.4485000000000001,74.86,19.67,77.4010884936,131.16
2020-08-26 02:00:00,77.33632,36.11726,85.3543370957,1.39632,0.40726,1.4545,75.94,35.71,83.9171478305,135.23,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,128.94,77.23632,35.79726,85.1286846524,1.39632,0.40726,1.4545,75.84,35.39,83.6908459749,131.13,75.54632,19.91726,78.1277397052,1.39632,0.40726,1.4545,74.15,19.51,76.6737412678,131.13
2020-08-26 02:30:00,76.28944,36.80817,84.7048997063,1.39944,0.40817000000000003,1.45775,74.89,36.4,83.2674732414,135.48,1.39944,0.40817000000000003,1.45775,1.39944,0.40817000000000003,1.45775,0.0,0.0,0.0,129.1,76.17944,36.46817,84.4584779751,1.39944,0.40817000000000003,1.45775,74.78,36.06,83.0203107679,131.37,74.51944,19.38817,77.0003121673,1.39944,0.40817000000000003,1.45775,73.12,18.98,75.5431982378,131.37
2020-08-26 03:00:00,75.11912,37.37266,83.9023116788,1.44912,0.42266000000000004,1.5095,73.67,36.95,82.4170577005,135.85,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,129.39,74.99912,37.03266,83.6438037601,1.44912,0.42266000000000004,1.5095,73.55,36.61,82.1577421793,131.76,73.38912,19.11266,75.8370404661,1.44912,0.42266000000000004,1.5095,71.94,18.69,74.3281891344,131.76
2020-08-26 03:30:00,74.49304,37.26547,83.2942270674,1.4930400000000001,0.43547,1.55525,73.0,36.83,81.7645944159,135.67,1.4930400000000001,0.43547,1.55525,1.4930400000000001,0.43547,1.55525,0.0,0.0,0.0,129.25,74.38304,36.93547,83.0485736407,1.4930400000000001,0.43547,1.55525,72.89,36.5,81.5181090311,131.58,72.79304,19.21547,75.2865257517,1.4930400000000001,0.43547,1.55525,71.3,18.78,73.7318004663,131.58
2020-08-26 04:00:00,73.9956,37.1633,82.8037419822,1.4856,0.4333,1.5474999999999999,72.51,36.73,81.2821813192,135.65,1.4856,0.4333,1.5474999999999999,1.4856,0.4333,1.5474999999999999,0.0,0.0,0.0,129.25,73.8956,36.8133,82.5577298395,1.4856,0.4333,1.5474999999999999,72.41,36.38,81.0352546735,131.55,72.3256,19.3033,74.8572628824,1.4856,0.4333,1.5474999999999999,70.84,18.87,73.3101800571,131.55
2020-08-26 04:30:00,74.4172,36.85335,83.0426942125,1.4172,0.41335000000000005,1.47625,73.0,36.44,81.5896660123,135.73,1.4172,0.41335000000000005,1.47625,1.4172,0.41335000000000005,1.47625,0.0,0.0,0.0,129.33,74.3172,36.51335,82.8026022783,1.4172,0.41335000000000005,1.47625,72.9,36.1,81.3487553685,131.62,72.7272,19.62335,75.3280922702,1.4172,0.41335000000000005,1.47625,71.31,19.21,73.8521509504,131.62
2020-08-26 05:00:00,75.63256,36.32908,83.9052214454,1.40256,0.40908000000000005,1.461,74.23,35.92,82.4641697951,135.63,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,129.33,75.53256,35.99908,83.6725844049,1.40256,0.40908000000000005,1.461,74.13,35.59,82.2308032309,131.52,73.89256,19.98908,76.5485058156,1.40256,0.40908000000000005,1.461,72.49,19.58,75.0877919505,131.52
2020-08-26 05:30:00,77.57752,35.73636,85.4128739442,1.42752,0.41636,1.487,76.15,35.32,83.9423903639,134.86,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,128.61,77.48752,35.40636,85.1934626846,1.42752,0.41636,1.487,76.06,34.99,83.7223010912,130.79,75.77752,20.01636,78.3765730624,1.42752,0.41636,1.487,74.35,19.6,76.8900676291,130.79
2020-08-26 06:00:00,81.22224,34.64357,88.3019207773,1.45224,0.42357000000000006,1.51275,79.77,34.22,86.8001226958,134.29,1.45224,0.42357000000000006,1.51275,1.45224,0.42357000000000006,1.51275,0.0,0.0,0.0,128.19,80.74224,34.18357,87.680247366,1.45224,0.42357000000000006,1.51275,79.29,33.76,86.1779652812,130.24,78.93224,20.77357,81.6200938615,1.45224,0.42357000000000006,1.51275,77.48,20.35,80.107882883,130.24
2020-08-26 06:30:00,90.2436,28.3298,94.5858599845,1.4736,0.4298,1.5350000000000001,88.77,27.9,93.051184302,133.32,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,127.94,90.1536,28.0798,94.4253502032,1.4736,0.4298,1.5350000000000001,88.68,27.65,92.8906071678,129.29,87.9936,25.9798,91.7486983504,1.4736,0.4298,1.5350000000000001,86.52,25.55,90.2137068299,129.29
2020-08-26 07:00:00,97.94192,24.52431,100.9656450198,1.59192,0.46431000000000006,1.65825,96.35,24.06,99.308640611,132.7,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,127.8,97.88192,24.29431,100.8517910662,1.59192,0.46431000000000006,1.65825,96.29,23.83,99.1949242653,128.7,95.43192,29.06431,99.759638485,1.59192,0.46431000000000006,1.65825,93.84,28.6,98.1015066143,128.7
2020-08-26 07:30:00,107.47944,19.34942,109.2072803299,2.08944,0.6094200000000001,2.1765,105.39,18.74,107.0431674606,131.17,2.08944,0.6094200000000001,2.1765,2.08944,0.6094200000000001,2.1765,0.0,0.0,0.0,126.95,107.46944,19.16942,109.1656869032,2.08944,0.6094200000000001,2.1765,105.38,18.56,107.0019532532,127.24,104.67944,33.18942,109.8149477924,2.08944,0.6094200000000001,2.1765,102.59,32.58,107.639047283,127.24
2020-08-26 08:00:00,113.65816,15.82613,114.7547111249,2.55816,0.7461300000000001,2.66475,111.1,15.08,112.11876025,130.52,2.55816,0.7461300000000001,2.66475,2.55816,0.7461300000000001,2.66475,0.0,0.0,0.0,126.78,113.65816,15.67613,114.7341204105,2.55816,0.7461300000000001,2.66475,111.1,14.93,112.0986837568,126.6,110.64816,36.37613,116.47419519,2.55816,0.7461300000000001,2.66475,108.09,35.63,113.811005619,126.6
2020-08-26 08:30:00,120.78928,11.87354,121.3714592277,2.54928,0.7435400000000001,2.6555,118.24,11.13,118.7626814281,130.76,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,127.53,120.84928,11.753540000000001,121.4194967007,2.54928,0.7435400000000001,2.6555,118.3,11.01,118.8112372631,126.85,117.58928,40.26354,124.2915581375,2.54928,0.7435400000000001,2.6555,115.04,39.52,121.6389411332,126.85
2020-08-26 09:00:00,121.53888,9.99884,121.949481971,2.97888,0.8688400000000001,3.103,118.56,9.13,118.9110192539,129.88,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103,0.0,0.0,0.0,126.9,121.62888,9.88884,122.0302159574,2.97888,0.8688400000000001,3.103,118.65,9.02,118.9923648811,126.0,118.31888000000001,41.64884,125.4351754405,2.97888,0.8688400000000001,3.103,115.34,40.78,122.3369281942,126.0
2020-08-26 09:30:00,123.49272,8.99621,123.8199648173,3.55272,1.03621,3.70075,119.94,7.96,120.2038485241,129.17,3.55272,1.03621,3.70075,3.55272,1.03621,3.70075,0.0,0.0,0.0,126.38,123.57272,8.90621,123.8932512478,3.55272,1.03621,3.70075,120.02,7.87,120.2777506441,125.32,120.21272,42.37621,127.4630974979,3.55272,1.03621,3.70075,116.66,41.34,123.7681348328,125.32
2020-08-26 10:00:00,123.03808,8.53944,123.3340632818,3.83808,1.11944,3.998,119.2,7.42,119.4307179916,129.25,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0.0,0.0,0.0,126.51,123.16808,8.41944,123.4555098033,3.83808,1.11944,3.998,119.33,7.3,119.5530798432,125.4,119.81808,42.93944,127.279879802,3.83808,1.11944,3.998,115.98,41.82,123.2893864045,125.4
2020-08-26 10:30:00,118.98904,8.85472,119.3180527263,4.19904,1.22472,4.374,114.79,7.63,115.0433005438,129.53,4.19904,1.22472,4.374,4.19904,1.22472,4.374,0.0,0.0,0.0,126.72,119.06904,8.73472,119.3889928762,4.19904,1.22472,4.374,114.87,7.51,115.1152335705,125.68,115.88904,43.05472,123.628388756,4.19904,1.22472,4.374,111.69,41.83,119.2661100229,125.68
2020-08-26 11:00:00,120.23736,7.53798,120.4734156661,4.58736,1.33798,4.7785,115.65,6.2,115.8160718553,129.39,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,126.72,120.32736,7.42798,120.5564119052,4.58736,1.33798,4.7785,115.74,6.09,115.9001108714,125.52,117.10736,44.47798,125.2694075625,4.58736,1.33798,4.7785,112.52,43.14,120.5064728552,125.52
2020-08-26 11:30:00,123.27664,7.02277,123.4765130224,4.46664,1.30277,4.65275,118.81,5.72,118.9476124182,129.35,4.46664,1.30277,4.65275,4.46664,1.30277,4.65275,0.0,0.0,0.0,126.78,123.36664,6.91277,123.5601645109,4.46664,1.30277,4.65275,118.9,5.61,119.0322733548,125.49,120.04664,44.88277,128.1626264484,4.46664,1.30277,4.65275,115.58,43.58,123.5230861013,125.49
2020-08-26 12:00:00,122.51336,7.6647300000000005,122.752887805,6.39336,1.8647300000000002,6.65975,116.12,5.8,116.2647599232,129.19,6.39336,1.8647300000000002,6.65975,6.39336,1.8647300000000002,6.65975,0.0,0.0,0.0,126.59,122.62336,7.55473,122.8558601088,6.39336,1.8647300000000002,6.65975,116.23,5.69,116.3691926585,125.33,119.37336,45.24473,127.6600355259,6.39336,1.8647300000000002,6.65975,112.98,43.38,121.0219186759,125.33
2020-08-26 12:30:00,121.07288,8.18084,121.3489530841,8.64288,2.52084,9.003,112.43,5.66,112.5723789391,129.03,8.64288,2.52084,9.003,8.64288,2.52084,9.003,0.0,0.0,0.0,126.4,121.16288,8.05084,121.430060177,8.64288,2.52084,9.003,112.52,5.53,112.6558089936,125.17,118.06288,45.96084,126.6934980471,8.64288,2.52084,9.003,109.42,43.44,117.7275243943,125.17
2020-08-26 13:00:00,121.7928,8.41415,122.0831030571,7.0428,2.05415,7.33625,114.75,6.36,114.926115831,129.17,7.0428,2.05415,7.33625,7.0428,2.05415,7.33625,0.0,0.0,0.0,126.47,121.8728,8.30415,122.1553858291,7.0428,2.05415,7.33625,114.83,6.25,114.9999626087,125.29,118.7028,44.87415,126.9017102566,7.0428,2.05415,7.33625,111.66,42.82,119.5889125295,125.29
2020-08-26 13:30:00,118.64064,8.762270000000001,118.9637711035,6.11064,1.78227,6.36525,112.53,6.98,112.7462695613,129.59,6.11064,1.78227,6.36525,6.11064,1.78227,6.36525,0.0,0.0,0.0,126.78,118.71064,8.62227,119.023357326,6.11064,1.78227,6.36525,112.6,6.84,112.8075600303,125.71,115.63064,44.32227,123.8341977192,6.11064,1.78227,6.36525,109.52,42.54,117.4916252335,125.71
2020-08-26 14:00:00,118.07456,9.39008,118.447352531,7.95456,2.32008,8.286,110.12,7.07,110.3467231049,129.86,7.95456,2.32008,8.286,7.95456,2.32008,8.286,0.0,0.0,0.0,126.99,118.17456,9.26008,118.5368116359,7.95456,2.32008,8.286,110.22,6.94,110.4382723516,125.96,115.14456,44.95008,123.6073597712,7.95456,2.32008,8.286,107.19,42.63,115.3560271507,125.96
2020-08-26 14:30:00,111.56224,9.36232,111.9543944184,8.44224,2.46232,8.794,103.12,6.9,103.3505897419,130.2,8.44224,2.46232,8.794,8.44224,2.46232,8.794,0.0,0.0,0.0,127.25,111.59224,9.18232,111.969384337,8.44224,2.46232,8.794,103.15,6.72,103.3686649812,126.28,108.85224,45.63232,118.0301604743,8.44224,2.46232,8.794,100.41,43.17,109.2969212741,126.28
2020-08-26 15:00:00,116.46416,9.08538,116.8179981606,5.50416,1.60538,5.7335,110.96,7.48,111.2118339027,130.35,5.50416,1.60538,5.7335,5.50416,1.60538,5.7335,0.0,0.0,0.0,127.43,116.55416,8.93538,116.8961643043,5.50416,1.60538,5.7335,111.05,7.33,111.291650181,126.45,113.51416,44.26538,121.8396010624,5.50416,1.60538,5.7335,108.01,42.66,116.129392059,126.45
2020-08-26 15:30:00,112.18912,10.30016,112.6609601521,6.7891200000000005,1.9801600000000001,7.072,105.4,8.32,105.727869552,130.1,6.7891200000000005,1.9801600000000001,7.072,6.7891200000000005,1.9801600000000001,7.072,0.0,0.0,0.0,127.03,112.23912,10.13016,112.695342406,6.7891200000000005,1.9801600000000001,7.072,105.45,8.15,105.7644789142,126.2,109.40912,43.72016,117.8210844017,6.7891200000000005,1.9801600000000001,7.072,102.62,41.74,110.78398801270001,126.2
2020-08-26 16:00:00,112.69608,10.70219,113.2031064864,5.11608,1.49219,5.32925,107.58,9.21,107.9735175865,130.1,5.11608,1.49219,5.32925,5.11608,1.49219,5.32925,0.0,0.0,0.0,126.96,112.71608,10.55219,113.2089369456,5.11608,1.49219,5.32925,107.6,9.06,107.9807556929,126.2,109.82608,42.36219,117.7128837034,5.11608,1.49219,5.32925,104.71,40.87,112.4034741456,126.2
2020-08-26 16:30:00,119.9856,10.98455,120.487362599,3.1356,0.9145500000000001,3.26625,116.85,10.07,117.2831079056,130.22,3.1356,0.9145500000000001,3.26625,3.1356,0.9145500000000001,3.26625,0.0,0.0,0.0,127.08,120.0556,10.87455,120.5470983851,3.1356,0.9145500000000001,3.26625,116.92,9.96,117.3434616841,126.33,116.8356,41.05455,123.8387399123,3.1356,0.9145500000000001,3.26625,113.7,40.14,120.5774008677,126.33
2020-08-26 17:00:00,117.73576,15.76168,118.7861092014,6.96576,2.03168,7.256,110.77,13.73,111.6176769154,130.89,6.96576,2.03168,7.256,6.96576,2.03168,7.256,0.0,0.0,0.0,127.28,117.78576,15.61168,118.8158651494,6.96576,2.03168,7.256,110.82,13.58,111.648953421,126.99,114.78576,39.15168,121.2791191657,6.96576,2.03168,7.256,107.82,37.12,114.030902829,126.99
2020-08-26 17:30:00,115.71504,18.66272,117.2103561977,7.65504,2.23272,7.974,108.06,16.43,109.3019144389,131.46,7.65504,2.23272,7.974,7.65504,2.23272,7.974,0.0,0.0,0.0,127.5,115.73504,18.51272,117.2063150415,7.65504,2.23272,7.974,108.08,16.28,109.2992442792,127.55,112.84504,37.21272,118.8225129443,7.65504,2.23272,7.974,105.19,34.98,110.8536715675,127.55
2020-08-26 18:00:00,117.80416,19.51663,119.4098779828,6.6741600000000005,1.94663,6.95225,111.13,17.57,112.5103630783,131.82,6.6741600000000005,1.94663,6.95225,6.6741600000000005,1.94663,6.95225,0.0,0.0,0.0,127.77,117.81416,19.38663,119.398566655,6.6741600000000005,1.94663,6.95225,111.14,17.44,112.5000142222,127.91,114.82416,36.04663,120.3492719299,6.6741600000000005,1.94663,6.95225,108.15,34.1,113.3985559873,127.91
2020-08-26 18:30:00,117.13672,20.80321,118.9696798292,6.2167200000000005,1.8132100000000002,6.47575,110.92,18.99,112.5338460198,131.41,6.2167200000000005,1.8132100000000002,6.47575,6.2167200000000005,1.8132100000000002,6.47575,0.0,0.0,0.0,127.21,117.10672,20.66321,118.9157353619,6.2167200000000005,1.8132100000000002,6.47575,110.89,18.85,112.4807299052,127.52,114.13672,34.21321,119.1542470534,6.2167200000000005,1.8132100000000002,6.47575,107.92,32.4,112.6786865383,127.52
2020-08-26 19:00:00,117.1756,21.1683,119.0723232336,5.2056000000000004,1.5183,5.4225,111.97,19.65,113.6811479534,131.14,5.2056000000000004,1.5183,5.4225,5.2056000000000004,1.5183,5.4225,0.0,0.0,0.0,126.88,117.1756,21.0483,119.0510485811,5.2056000000000004,1.5183,5.4225,111.97,19.53,113.6604671819,127.25,114.1556,33.0883,118.8542662602,5.2056000000000004,1.5183,5.4225,108.95,31.57,113.4317742081,127.25
2020-08-26 19:30:00,118.38656,18.60858,119.8401303331,1.60656,0.46858000000000005,1.6735,116.78,18.14,118.1804890834,131.14,1.60656,0.46858000000000005,1.6735,1.60656,0.46858000000000005,1.6735,0.0,0.0,0.0,127.07,118.39656,18.50858,119.834523212,1.60656,0.46858000000000005,1.6735,116.79,18.04,118.1750637825,127.25,115.19656,33.44858,119.9543869137,1.60656,0.46858000000000005,1.6735,113.59,32.98,118.2808881434,127.25
2020-08-26 20:00:00,115.71328,22.10179,117.8051454291,4.70328,1.37179,4.89925,111.01,20.73,112.9289732531,131.71,4.70328,1.37179,4.89925,4.70328,1.37179,4.89925,0.0,0.0,0.0,127.3,115.71328,21.97179,117.7808249426,4.70328,1.37179,4.89925,111.01,20.6,112.9051819006,127.81,112.73328,32.25179,117.2560035894,4.70328,1.37179,4.89925,108.03,30.88,112.3568213328,127.81
2020-08-26 20:30:00,116.84808,21.78694,118.861871743,4.61808,1.34694,4.8105,112.23,20.44,114.0761434306,131.33,4.61808,1.34694,4.8105,4.61808,1.34694,4.8105,0.0,0.0,0.0,127.0,116.81808,21.676940000000002,118.8122617521,4.61808,1.34694,4.8105,112.2,20.33,114.0269656704,127.45,113.79808,32.32694,118.3006088803,4.61808,1.34694,4.8105,109.18,30.98,113.4902321788,127.45
2020-08-26 21:00:00,117.00792,22.44356,119.1409531949,4.53792,1.32356,4.727,112.47,21.12,114.4358130132,131.38,4.53792,1.32356,4.727,4.53792,1.32356,4.727,0.0,0.0,0.0,127.0,116.99792,22.31356,119.1067094844,4.53792,1.32356,4.727,112.46,20.99,114.4020616073,127.5,113.97792,31.66356,118.2943247979,4.53792,1.32356,4.727,109.44,30.34,113.5677295714,127.5
2020-08-26 21:30:00,113.80832,24.00201,116.3117800795,4.49832,1.31201,4.6857500000000005,109.31,22.69,111.6401012182,131.69,4.49832,1.31201,4.6857500000000005,4.49832,1.31201,4.6857500000000005,0.0,0.0,0.0,127.06,113.80832,23.86201,116.2829704749,4.49832,1.31201,4.6857500000000005,109.31,22.55,111.6117314622,127.79,110.87832,30.35201,114.9575850349,4.49832,1.31201,4.6857500000000005,106.38,29.04,110.2725079065,127.79
2020-08-26 22:00:00,108.69352,24.01436,111.3147374618,0.80352,0.23436,0.837,107.89,23.78,110.4795931383,131.96,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,127.21,108.67352,23.86436,111.262939146,0.80352,0.23436,0.837,107.87,23.63,110.427866954,128.05,105.81352,28.48436,109.5803804492,0.80352,0.23436,0.837,105.01,28.25,108.7435634877,128.05
2020-08-26 22:30:00,101.64176,28.02593,105.434814593,0.67176,0.19593000000000002,0.6997500000000001,100.97,27.83,104.7351411896,132.8,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,127.54,101.62176,27.83593,105.3651797534,0.67176,0.19593000000000002,0.6997500000000001,100.95,27.64,104.6655248876,128.85,99.01176,25.18593,102.1648652339,0.67176,0.19593000000000002,0.6997500000000001,98.34,24.99,101.4655394703,128.85
2020-08-26 23:00:00,96.24032,29.52176,100.6664467795,0.7603200000000001,0.22176,0.792,95.48,29.3,99.874523278,133.4,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,127.92,96.20032,29.31176,100.5667979126,0.7603200000000001,0.22176,0.792,95.44,29.09,99.7748550488,129.4,93.78032,24.32176,96.8829006007,0.7603200000000001,0.22176,0.792,93.02,24.1,96.0912607889,129.4
2020-08-26 23:30:00,90.87584,30.99962,96.017679288,0.61584,0.17962,0.6415000000000001,90.26,30.82,95.3768315683,133.95,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,128.27,90.82584,30.75962,95.8931042059,0.61584,0.17962,0.6415000000000001,90.21,30.58,95.2521942004,129.93,88.60584,23.27962,91.6129662736,0.61584,0.17962,0.6415000000000001,87.99,23.1,90.9716994455,129.93
2020-08-27 00:00:00,86.25736,32.96298,92.3411620278,0.62736,0.18298,0.6535000000000001,85.63,32.78,91.6898320426,134.33,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0,128.4,86.19736,32.70298,92.1925689622,0.62736,0.18298,0.6535000000000001,85.57,32.52,91.5411126216,130.31,84.13736,21.59298,86.8639863986,0.62736,0.18298,0.6535000000000001,83.51,21.41,86.2108357459,130.31
2020-08-27 00:30:00,82.75912,33.50891,89.2856035011,0.5791200000000001,0.16891,0.6032500000000001,82.18,33.34,88.685444127,133.9,0.5791200000000001,0.16891,0.6032500000000001,0.5791200000000001,0.16891,0.6032500000000001,0.0,0.0,0.0,127.89,82.69912,33.22891,89.1252203844,0.5791200000000001,0.16891,0.6032500000000001,82.12,33.06,88.5249004518,129.89,80.76912,20.76891,83.3966328347,0.5791200000000001,0.16891,0.6032500000000001,80.19,20.6,82.7936960161,129.89
2020-08-27 01:00:00,80.33312,33.97591,87.2225465649,0.6031200000000001,0.17591,0.6282500000000001,79.73,33.8,86.5985733139,134.18,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,128.08,80.25312,33.68591,87.0362212085,0.6031200000000001,0.17591,0.6282500000000001,79.65,33.51,86.4120512429,130.13,78.41312,20.59591,81.0728616546,0.6031200000000001,0.17591,0.6282500000000001,77.81,20.42,80.4448413511,130.13
2020-08-27 01:30:00,79.19672,34.67821,86.4563398922,0.57672,0.16821000000000003,0.60075,78.62,34.51,85.860610876,134.43,0.57672,0.16821000000000003,0.60075,0.57672,0.16821000000000003,0.60075,0.0,0.0,0.0,128.26,79.12672,34.37821,86.2722385288,0.57672,0.16821000000000003,0.60075,78.55,34.21,85.6762896022,130.38,77.31672,20.04821,79.8736872553,0.57672,0.16821000000000003,0.60075,76.74,19.88,79.273211112,130.38
2020-08-27 02:00:00,78.25264,35.27452,85.8357001964,0.6326400000000001,0.18452000000000002,0.659,77.62,35.09,85.1831702862,134.48,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,128.26,78.16264,34.97452,85.6306915831,0.6326400000000001,0.18452000000000002,0.659,77.53,34.79,84.977908894,130.43,76.40264,19.58452,78.8727888603,0.6326400000000001,0.18452000000000002,0.659,75.77,19.4,78.2141476972,130.43
