Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-27 02:30:00,77.1684,35.65745,85.0083272336,0.6084,0.17745000000000002,0.63375,76.56,35.48,84.3816567744,134.66,0.6084,0.17745000000000002,0.63375,0.6084,0.17745000000000002,0.63375,0.0,0.0,0.0,128.39,77.0884,35.34745,84.8060353752,0.6084,0.17745000000000002,0.63375,76.48,35.17,84.1790906342,130.6,75.3584,19.30745,77.7924551358,0.6084,0.17745000000000002,0.63375,74.75,19.13,77.1590526121,130.6
2020-08-27 03:00:00,76.04208,36.08269,84.1686310235,0.59208,0.17269,0.61675,75.45,35.91,83.5597426995,134.92,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,128.62,75.96208,35.76269,83.9595592768,0.59208,0.17269,0.61675,75.37,35.59,83.3503749242,130.86,74.28208,19.05269,76.6865855633,0.59208,0.17269,0.61675,73.69,18.88,76.0701682659,130.86
2020-08-27 03:30:00,75.35272,36.18996,83.5927366235,0.58272,0.16996000000000003,0.607,74.77,36.02,82.9939353206,135.0,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,128.67,75.25272,35.87996,83.3687195356,0.58272,0.16996000000000003,0.607,74.67,35.71,82.7696381531,130.93,73.59272,19.04996,76.0183491862,0.58272,0.16996000000000003,0.607,73.01,18.88,75.4116337179,130.93
2020-08-27 04:00:00,74.652,36.56975,83.1280200598,0.582,0.16975,0.6062500000000001,74.07,36.4,82.5307512386,135.03,0.582,0.16975,0.6062500000000001,0.582,0.16975,0.6062500000000001,0.0,0.0,0.0,128.67,74.562,36.23975,82.9024204958,0.582,0.16975,0.6062500000000001,73.98,36.07,82.3048315714,130.96,72.932,18.66975,75.2837046715,0.582,0.16975,0.6062500000000001,72.35,18.5,74.67779121,130.96
2020-08-27 04:30:00,74.81424,36.30332,83.1570895943,0.5942400000000001,0.17332,0.619,74.22,36.13,82.5468672937,134.79,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,128.45,74.74424,35.99332,82.9591495725,0.5942400000000001,0.17332,0.619,74.15,35.82,82.3486180819,130.73,73.08424,18.773320000000002,75.4568994871,0.5942400000000001,0.17332,0.619,72.49,18.6,74.8382261949,130.73
2020-08-27 05:00:00,75.56632,35.97976,83.6947540053,0.6163200000000001,0.17976,0.642,74.95,35.8,83.0610769254,134.65,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,128.33,75.47632,35.65976,83.4763042066,0.6163200000000001,0.17976,0.642,74.86,35.48,82.8423201027,130.59,73.80632,18.94976,76.2001724145,0.6163200000000001,0.17976,0.642,73.19,18.77,75.5585137493,130.59
2020-08-27 05:30:00,77.97904,35.29347,85.5941569499,0.62904,0.18347000000000002,0.65525,77.35,35.11,84.9454801623,134.42,0.62904,0.18347000000000002,0.65525,0.62904,0.18347000000000002,0.65525,0.0,0.0,0.0,128.19,77.88904,34.98347,85.3846925705,0.62904,0.18347000000000002,0.65525,77.26,34.8,84.7357516046,130.36,76.12904,19.48347,78.5826719739,0.62904,0.18347000000000002,0.65525,75.5,19.3,77.9277870852,130.36
2020-08-27 06:00:00,81.33712,33.97291,88.1469551588,0.62712,0.18291000000000002,0.6532500000000001,80.71,33.79,87.4978182585,134.18,0.62712,0.18291000000000002,0.6532500000000001,0.62712,0.18291000000000002,0.6532500000000001,0.0,0.0,0.0,128.14,81.23712,33.68291,87.9432094704,0.62712,0.18291000000000002,0.6532500000000001,80.61,33.5,87.29388352,130.13,79.36712,20.61291,82.0001938764,0.62712,0.18291000000000002,0.6532500000000001,78.74,20.43,81.3472341263,130.13
2020-08-27 06:30:00,89.65064,29.03102,94.2339502231,0.6206400000000001,0.18102000000000001,0.6465000000000001,89.03,28.85,93.5877310335,133.44,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,127.98,89.57064,28.79102,94.0841239671,0.6206400000000001,0.18102000000000001,0.6465000000000001,88.95,28.61,93.4378649157,129.42,87.39064,24.77102,90.8335146928,0.6206400000000001,0.18102000000000001,0.6465000000000001,86.77,24.59,90.1870334361,129.42
2020-08-27 07:00:00,97.82176,24.13343,100.7547476453,0.7317600000000001,0.21343,0.7622500000000001,97.09,23.92,99.9931722669,132.47,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,127.61,97.77176,23.92343,100.6560855411,0.7317600000000001,0.21343,0.7622500000000001,97.04,23.71,99.8945729257,128.48,95.31176,28.83343,99.5775992875,0.7317600000000001,0.21343,0.7622500000000001,94.58,28.62,98.8153874657,128.48
2020-08-27 07:30:00,106.8216,20.19755,108.7142826521,1.1916,0.34755,1.24125,105.63,19.85,107.4789253761,132.16,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,127.84,106.8216,20.02755,108.682827464,1.1916,0.34755,1.24125,105.63,19.68,107.4476584203,128.2,104.0316,32.50755,108.9922685587,1.1916,0.34755,1.24125,102.84,32.16,107.7512468605,128.2
2020-08-27 08:00:00,112.2468,16.72615,113.4861586453,1.6668,0.48615,1.73625,110.58,16.24,111.7661576686,131.75,1.6668,0.48615,1.73625,1.6668,0.48615,1.73625,0.0,0.0,0.0,127.84,112.2568,16.57615,113.4740406219,1.6668,0.48615,1.73625,110.59,16.09,111.7543565146,127.8,109.2868,35.83615,115.0123223879,1.6668,0.48615,1.73625,107.62,35.35,113.2770360665,127.8
2020-08-27 08:30:00,117.6956,15.8683,118.7605035534,5.4456,1.5883,5.6725,112.25,14.28,113.1546768808,131.21,5.4456,1.5883,5.6725,5.4456,1.5883,5.6725,0.0,0.0,0.0,127.57,117.7356,15.7183,118.7802023161,5.4456,1.5883,5.6725,112.29,14.13,113.1755318079,127.3,114.6856,38.2883,120.9081501151,5.4456,1.5883,5.6725,109.24,36.7,115.2400433877,127.3
2020-08-27 09:00:00,120.87664,12.48527,121.5197270597,5.12664,1.49527,5.34025,115.75,10.99,116.2705577522,130.49,5.12664,1.49527,5.34025,5.12664,1.49527,5.34025,0.0,0.0,0.0,127.27,120.90664,12.38527,121.5393372907,5.12664,1.49527,5.34025,115.78,10.89,116.29101642,126.59,117.72664,40.895270000000004,124.6273841259,5.12664,1.49527,5.34025,112.6,39.4,119.2942580345,126.59
2020-08-27 09:30:00,125.59128,7.92704,125.8411998322,2.08128,0.60704,2.168,123.51,7.32,123.726725084,129.75,2.08128,0.60704,2.168,2.08128,0.60704,2.168,0.0,0.0,0.0,127.04,125.69128,7.84704,125.9359913003,2.08128,0.60704,2.168,123.61,7.24,123.8218466184,125.87,122.21128,42.98704,129.5510809187,2.08128,0.60704,2.168,120.13,42.38,127.3863465996,125.87
2020-08-27 10:00:00,125.35056,8.02183,125.6069769116,3.40056,0.9918300000000001,3.54225,121.95,7.03,122.152459656,129.73,3.40056,0.9918300000000001,3.54225,3.40056,0.9918300000000001,3.54225,0.0,0.0,0.0,127.04,125.44056,7.92183,125.6904510441,3.40056,0.9918300000000001,3.54225,122.04,6.93,122.2366004927,125.87,122.02056,43.58183,129.5700311371,3.40056,0.9918300000000001,3.54225,118.62,42.59,126.0341719535,125.87
2020-08-27 10:30:00,125.692,7.52475,125.9170390637,2.622,0.76475,2.73125,123.07,6.76,123.2555171179,129.43,2.622,0.76475,2.73125,2.622,0.76475,2.73125,0.0,0.0,0.0,126.79,125.752,7.45475,125.9727700797,2.622,0.76475,2.73125,123.13,6.69,123.311609348,125.55,122.312,43.49475,129.8153250643,2.622,0.76475,2.73125,119.69,42.73,127.0887445842,125.55
2020-08-27 11:00:00,127.87472,6.65096,128.04756649,2.33472,0.68096,2.432,125.54,5.97,125.6818702121,129.2,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0.0,0.0,0.0,126.67,127.97472,6.58096,128.1438176176,2.33472,0.68096,2.432,125.64,5.9,125.7784544348,125.32,124.42472,43.97096,131.9657390022,2.33472,0.68096,2.432,122.09,43.29,129.5376092106,125.32
2020-08-27 11:30:00,126.5564,9.70395,126.927889081,6.5964,1.92395,6.87125,119.96,7.78,120.2120210295,129.43,6.5964,1.92395,6.87125,6.5964,1.92395,6.87125,0.0,0.0,0.0,126.67,126.6364,9.60395,127.0000537817,6.5964,1.92395,6.87125,120.04,7.68,120.2854272138,125.56,123.2964,43.58395,130.7729442605,6.5964,1.92395,6.87125,116.7,41.66,123.9130566163,125.56
2020-08-27 12:00:00,126.94832,9.36701,127.2934280596,6.53832,1.90701,6.8107500000000005,120.41,7.46,120.6408707694,129.29,6.53832,1.90701,6.8107500000000005,6.53832,1.90701,6.8107500000000005,0.0,0.0,0.0,126.54,127.00832,9.29701,127.3481360058,6.53832,1.90701,6.8107500000000005,120.47,7.39,120.6964498235,125.42,123.64832,43.79701,131.175779486,6.53832,1.90701,6.8107500000000005,117.11,41.89,124.3765420005,125.42
2020-08-27 12:30:00,130.06856,8.69083,130.3585855499,5.96856,1.74083,6.21725,124.1,6.95,124.2944588467,129.35,5.96856,1.74083,6.21725,5.96856,1.74083,6.21725,0.0,0.0,0.0,126.7,130.11856,8.62083,130.4038280357,5.96856,1.74083,6.21725,124.15,6.88,124.3404877745,125.48,126.63856,44.17083,134.1207929508,5.96856,1.74083,6.21725,120.67,42.43,127.9122894799,125.48
2020-08-27 13:00:00,131.77928,9.07479,132.0913715988,5.39928,1.5747900000000001,5.62425,126.38,7.5,126.6023475296,129.96,5.39928,1.5747900000000001,5.62425,5.39928,1.5747900000000001,5.62425,0.0,0.0,0.0,127.26,131.83928,9.02479,132.1478058292,5.39928,1.5747900000000001,5.62425,126.44,7.45,126.6592914081,126.08,128.27928,43.84479,135.5652584089,5.39928,1.5747900000000001,5.62425,122.88,42.27,129.9470942345,126.08
2020-08-27 13:30:00,131.13672,9.49321,131.4798857942,5.25672,1.53321,5.47575,125.88,7.96,126.1314235232,129.82,5.25672,1.53321,5.47575,5.25672,1.53321,5.47575,0.0,0.0,0.0,127.06,131.22672,9.43321,131.565335453,5.25672,1.53321,5.47575,125.97,7.9,126.2174746222,125.94,127.66672,43.36321,134.8301130203,5.25672,1.53321,5.47575,122.41,41.83,129.3597966912,125.94
2020-08-27 14:00:00,132.90744,6.44217,133.0634779407,1.44744,0.42217000000000005,1.5077500000000001,131.46,6.02,131.5977659385,129.56,1.44744,0.42217000000000005,1.5077500000000001,1.44744,0.42217000000000005,1.5077500000000001,0.0,0.0,0.0,127.06,132.98744,6.41217,133.1419360001,1.44744,0.42217000000000005,1.5077500000000001,131.54,5.99,131.6763141191,125.7,129.25744,43.87217,136.5000113402,1.44744,0.42217000000000005,1.5077500000000001,127.81,43.45,134.9936983714,125.7
2020-08-27 14:30:00,132.91984,6.29537,133.0688376332,1.14984,0.33537,1.19775,131.77,5.96,131.9047175047,129.69,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,127.23,133.01984,6.26537,133.1673109095,1.14984,0.33537,1.19775,131.87,5.93,132.0032643536,125.82,129.25984,43.98537,136.538708837,1.14984,0.33537,1.19775,128.11,43.65,135.3421390403,125.82
2020-08-27 15:00:00,132.30856,6.99208,132.4931856059,1.13856,0.33208000000000004,1.186,131.17,6.66,131.3389679417,130.09,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,127.53,132.39856,6.96208,132.5814815425,1.13856,0.33208000000000004,1.186,131.26,6.63,131.4273354367,126.21,128.67856,43.50208,135.8329958736,1.13856,0.33208000000000004,1.186,127.54,43.17,134.6480616273,126.21
2020-08-27 15:30:00,131.06888,7.96384,131.3106014456,1.4188800000000001,0.41384000000000004,1.478,129.65,7.55,129.8696461842,130.5,1.4188800000000001,0.41384000000000004,1.478,1.4188800000000001,0.41384000000000004,1.478,0.0,0.0,0.0,127.82,131.15888,7.92384,131.3980176532,1.4188800000000001,0.41384000000000004,1.478,129.74,7.51,129.9571764082,126.6,127.48888,43.06384,134.56563023,1.4188800000000001,0.41384000000000004,1.478,126.07,42.65,133.0889454463,126.6
2020-08-27 16:00:00,130.97912,9.03891,131.2906385466,1.53912,0.44891000000000003,1.60325,129.44,8.59,129.72471507,130.56,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,127.76,131.07912,8.98891,131.3869712071,1.53912,0.44891000000000003,1.60325,129.54,8.54,129.8211970365,126.66,127.39912,42.13891,134.1872703082,1.53912,0.44891000000000003,1.60325,125.86,41.69,132.5850508164,126.66
2020-08-27 16:30:00,128.53464,14.06552,129.3019432677,5.26464,1.53552,5.484,123.27,12.53,123.9051806826,130.95,5.26464,1.53552,5.484,5.26464,1.53552,5.484,0.0,0.0,0.0,127.64,128.59464,13.98552,129.3529134051,5.26464,1.53552,5.484,123.33,12.45,123.9568126405,127.04,125.15464,39.73552,131.3110637502,5.26464,1.53552,5.484,119.89,38.2,125.8286616793,127.04
2020-08-27 17:00:00,127.516,16.64925,128.598319513,5.586,1.62925,5.81875,121.93,15.02,122.8516393867,131.37,5.586,1.62925,5.81875,5.586,1.62925,5.81875,0.0,0.0,0.0,127.76,127.526,16.55925,128.5966151831,5.586,1.62925,5.81875,121.94,14.93,122.8505942192,127.45,124.146,37.79925,129.7729271326,5.586,1.62925,5.81875,118.56,36.17,123.9545985432,127.45
2020-08-27 17:30:00,127.63264,18.06202,128.9043341391,5.49264,1.60202,5.7215,122.14,16.46,123.2441122326,131.39,5.49264,1.60202,5.7215,5.49264,1.60202,5.7215,0.0,0.0,0.0,127.62,127.66264,17.97202,128.9214611872,5.49264,1.60202,5.7215,122.17,16.37,123.2618586587,127.47,124.28264,36.42202,129.509606386,5.49264,1.60202,5.7215,118.79,34.82,123.7881113031,127.47
2020-08-27 18:00:00,125.72192,20.00181,127.3030776209,5.49192,1.60181,5.72075,120.23,18.4,121.6298191234,131.66,5.49192,1.60181,5.72075,5.49192,1.60181,5.72075,0.0,0.0,0.0,127.62,125.74192,19.92181,127.3102861475,5.49192,1.60181,5.72075,120.25,18.32,121.6375143613,127.73,122.42192,34.66181,127.2343018567,5.49192,1.60181,5.72075,116.93,33.06,121.5137379065,127.73
2020-08-27 18:30:00,123.7596,21.2953,125.5783755041,5.2296,1.5253,5.4475,118.53,19.77,120.1674406817,131.92,5.2296,1.5253,5.4475,5.2296,1.5253,5.4475,0.0,0.0,0.0,127.73,123.7596,21.1953,125.5614564038,5.2296,1.5253,5.4475,118.53,19.67,120.1510291258,127.98,120.5296,33.5153,125.1025971363,5.2296,1.5253,5.4475,115.3,31.99,119.6555477193,127.98
2020-08-27 19:00:00,123.2424,21.77195,125.1507369717,4.7724,1.39195,4.97125,118.47,20.38,120.2101713667,132.21,4.7724,1.39195,4.97125,4.7724,1.39195,4.97125,0.0,0.0,0.0,127.96,123.2324,21.66195,125.1217986106,4.7724,1.39195,4.97125,118.46,20.27,120.1817144993,128.25,120.0024,32.96195,124.4470415621,4.7724,1.39195,4.97125,115.23,31.57,119.4764319856,128.25
2020-08-27 19:30:00,121.78416,20.18663,123.4458652919,1.39416,0.40663000000000005,1.45225,120.39,19.78,122.0041003409,131.08,1.39416,0.40663000000000005,1.45225,1.39416,0.40663000000000005,1.45225,0.0,0.0,0.0,126.93,121.79416,20.10663,123.4426748741,1.39416,0.40663000000000005,1.45225,120.4,19.7,122.0010245859,127.17,118.47416,31.73663,122.6512954333,1.39416,0.40663000000000005,1.45225,117.08,31.33,121.1994030513,127.17
2020-08-27 20:00:00,118.46904,21.09472,120.3324588397,1.07904,0.31472,1.124,117.39,20.78,119.2150179298,131.35,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,127.06,118.47904,20.98472,120.3230709083,1.07904,0.31472,1.124,117.4,20.67,119.2057418919,127.41,115.25904,30.94472,119.3407809493,1.07904,0.31472,1.124,114.18,30.63,118.2170431875,127.41
2020-08-27 20:30:00,119.51608,21.30719,121.4005342833,0.67608,0.19719,0.70425,118.84,21.11,120.7003632969,131.45,0.67608,0.19719,0.70425,0.67608,0.19719,0.70425,0.0,0.0,0.0,127.14,119.52608,21.19719,121.391122674,0.67608,0.19719,0.70425,118.85,21.0,120.6910207928,127.52,116.26608,30.55719,120.2145715763,0.67608,0.19719,0.70425,115.59,30.36,119.5105756827,127.52
2020-08-27 21:00:00,117.8316,22.33005,119.9288000922,0.6516000000000001,0.19005000000000002,0.6787500000000001,117.18,22.14,119.2532263714,131.89,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,127.44,117.8516,22.22005,119.9280210983,0.6516000000000001,0.19005000000000002,0.6787500000000001,117.2,22.03,119.2525089883,127.95,114.6516,29.87005,118.4787291861,0.6516000000000001,0.19005000000000002,0.6787500000000001,114.0,29.68,117.8002648554,127.95
2020-08-27 21:30:00,113.21888,24.44259,115.8272636056,0.7288800000000001,0.21259000000000003,0.7592500000000001,112.49,24.23,115.0699482923,132.08,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,127.36,113.21888,24.30259,115.7978007959,0.7288800000000001,0.21259000000000003,0.7592500000000001,112.49,24.09,115.0405502421,128.12,110.17888,28.07259,113.6989705642,0.7288800000000001,0.21259000000000003,0.7592500000000001,109.45,27.86,112.9401704444,128.12
2020-08-27 22:00:00,107.35024,26.56757,110.5889226087,0.78024,0.22757000000000002,0.8127500000000001,106.57,26.34,109.7768668709,132.17,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,127.17,107.35024,26.40757,110.550593763,0.78024,0.22757000000000002,0.8127500000000001,106.57,26.18,109.7385861946,128.2,104.52024,26.17757,107.7485301095,0.78024,0.22757000000000002,0.8127500000000001,103.74,25.95,106.9363834249,128.2
2020-08-27 22:30:00,101.15328,28.96804,105.2194535065,0.71328,0.20804000000000003,0.743,100.44,28.76,104.476462421,132.83,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,127.49,101.14328,28.76804,105.1549485978,0.71328,0.20804000000000003,0.743,100.43,28.56,104.4119653105,128.81,98.54328,24.43804,101.5283006467,0.71328,0.20804000000000003,0.743,97.83,24.23,100.7859206437,128.81
2020-08-27 23:00:00,95.92448,30.42589,100.6341922289,0.7744800000000001,0.22589,0.8067500000000001,95.15,30.2,99.8276640015,133.13,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,127.59,95.89448,30.20589,100.5392813042,0.7744800000000001,0.22589,0.8067500000000001,95.12,29.98,99.7327167985,129.11,93.48448,23.23589,96.3288875933,0.7744800000000001,0.22589,0.8067500000000001,92.71,23.01,95.5227941384,129.11
2020-08-27 23:30:00,89.8008,32.4869,95.4965043981,0.6408,0.1869,0.6675,89.16,32.3,94.8303516813,134.04,0.6408,0.1869,0.6675,0.6408,0.1869,0.6675,0.0,0.0,0.0,128.22,89.7708,32.2369,95.383511438,0.6408,0.1869,0.6675,89.13,32.05,94.7172603067,129.96,87.5808,21.9169,90.2814877716,0.6408,0.1869,0.6675,86.94,21.73,89.614488226,129.96
2020-08-28 00:00:00,85.30368,34.66774,92.0791508337,0.64368,0.18774000000000002,0.6705,84.66,34.48,91.4121764318,135.47,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,129.38,85.25368,34.37774,91.9239846887,0.64368,0.18774000000000002,0.6705,84.61,34.19,91.2568254982,131.32,83.23368,20.90774,85.819456292,0.64368,0.18774000000000002,0.6705,82.59,20.72,85.149436287,131.32
2020-08-28 00:30:00,81.73848,35.95914,89.2985938425,0.6484800000000001,0.18914,0.6755,81.09,35.77,88.6288948368,135.76,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,129.5,81.66848,35.65914,89.114055519,0.6484800000000001,0.18914,0.6755,81.02,35.47,88.444113993,131.61,79.79848,19.86914,82.2349082486,0.6484800000000001,0.18914,0.6755,79.15,19.68,81.559946665,131.61
2020-08-28 01:00:00,79.33256,36.88033,87.4860778471,0.65256,0.19033000000000003,0.6797500000000001,78.68,36.69,86.8141607113,136.12,0.65256,0.19033000000000003,0.6797500000000001,0.65256,0.19033000000000003,0.6797500000000001,0.0,0.0,0.0,129.75,79.24256,36.57033,87.27412189,0.65256,0.19033000000000003,0.6797500000000001,78.59,36.38,86.6019197247,131.96,77.46256,19.29033,79.8283473038,0.65256,0.19033000000000003,0.6797500000000001,76.81,19.1,79.1491383402,131.96
2020-08-28 01:30:00,78.18032,37.28551,86.616232262,0.67032,0.19551000000000002,0.69825,77.51,37.09,85.9271098083,136.06,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,129.63,78.07032,36.96551,86.3795334235,0.67032,0.19551000000000002,0.69825,77.4,36.77,85.6900980277,131.9,76.34032,18.88551,78.6416362092,0.67032,0.19551000000000002,0.69825,75.67,18.69,77.9439862979,131.9
2020-08-28 02:00:00,78.54456,37.19508,86.9063972432,0.63456,0.18508000000000002,0.661,77.91,37.01,86.2537431072,136.12,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,129.7,78.45456,36.86508,86.6842091052,0.63456,0.18508000000000002,0.661,77.82,36.68,86.031243162,131.96,76.69456,18.98508,79.0094221989,0.63456,0.18508000000000002,0.661,76.06,18.8,78.3489859539,131.96
2020-08-28 02:30:00,76.96088,37.36984,85.5539712228,0.65088,0.18984,0.678,76.31,37.18,84.8856201014,136.17,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,129.7,76.86088,37.05984,85.3289318766,0.65088,0.18984,0.678,76.21,36.87,84.6602681309,132.01,75.17088,18.90984,77.5128586029,0.65088,0.18984,0.678,74.52,18.72,76.8353356211,132.01
2020-08-28 03:00:00,75.7328,42.6004,86.8921807529,0.6528,0.1904,0.68,75.08,42.41,86.2300092775,135.49,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,129.99,75.4428,41.6504,86.1763998552,0.6528,0.1904,0.68,74.79,41.46,85.5130147989,131.35,73.2228,27.4604,78.2026342779,0.6528,0.1904,0.68,72.57,27.27,77.5245625592,131.35
2020-08-28 03:30:00,75.12856,44.90208,87.5242670121,0.65856,0.19208000000000003,0.686,74.47,44.71,86.8606067213,134.88,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,129.82,74.73856,44.03208,86.7448927603,0.65856,0.19208000000000003,0.686,74.08,43.84,86.0801486988,130.76,72.28856,31.24208,78.75089504,0.65856,0.19208000000000003,0.686,71.63,31.05,78.0702209552,130.76
2020-08-28 04:00:00,74.96176,44.21593,87.0305344581,0.67176,0.19593000000000002,0.6997500000000001,74.29,44.02,86.3525593135,134.59,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,129.6,74.57176,43.35593,86.2593998105,0.67176,0.19593000000000002,0.6997500000000001,73.9,43.16,85.5803458745,130.45,72.13176,31.75593,78.8126251997,0.67176,0.19593000000000002,0.6997500000000001,71.46,31.56,78.1189170432,130.45
2020-08-28 04:30:00,75.5976,44.0618,87.5010819647,0.6576000000000001,0.1918,0.685,74.94,43.87,86.8365159366,134.47,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,129.5,75.2076,43.1918,86.7278195564,0.6576000000000001,0.1918,0.685,74.55,43.0,86.062201343,130.34,72.7276,31.6818,79.3286849317,0.6576000000000001,0.1918,0.685,72.07,31.49,78.6492530162,130.34
2020-08-28 05:00:00,76.33168,43.51299,87.862993748,0.66168,0.19299000000000002,0.68925,75.67,43.32,87.1927250406,134.04,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,129.12,75.92168,42.67299,87.092396738,0.66168,0.19299000000000002,0.68925,75.26,42.48,86.4211663888,129.92,73.41168,31.75299,79.9845430965,0.66168,0.19299000000000002,0.68925,72.75,31.56,79.3006689757,129.92
2020-08-28 05:30:00,78.97096,42.01278,89.4510268619,0.6609600000000001,0.19278,0.6885,78.31,41.82,88.7770719274,133.18,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,128.41,78.56096,41.17278,88.6962358223,0.6609600000000001,0.19278,0.6885,77.9,40.98,88.0214201203,129.09,75.90096,32.31278,82.4928571468,0.6609600000000001,0.19278,0.6885,75.24,32.12,81.8092415317,129.09
2020-08-28 06:00:00,82.22376,40.39068,91.6086990378,0.65376,0.19068000000000002,0.681,81.57,40.2,90.9379178341,132.72,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,128.14,81.80376,39.59068,90.8805649905,0.65376,0.19068000000000002,0.681,81.15,39.4,90.2091043077,128.64,78.96376,33.30068,85.6983703567,0.65376,0.19068000000000002,0.681,78.31,33.11,85.0219277598,128.64
2020-08-28 06:30:00,90.77776,34.84893,97.2370795158,0.64776,0.18893000000000001,0.6747500000000001,90.13,34.66,96.5646545067,131.34,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,127.39,90.32776,34.11893,96.5567481379,0.64776,0.18893000000000001,0.6747500000000001,89.68,33.93,95.8840304743,127.32,87.03776,37.07893,94.6066525978,0.64776,0.18893000000000001,0.6747500000000001,86.39,36.89,93.936703157,127.32
2020-08-28 07:00:00,99.31424,30.80207,103.9811799465,0.62424,0.18207,0.6502500000000001,98.69,30.62,103.3310238989,131.69,0.62424,0.18207,0.6502500000000001,0.62424,0.18207,0.6502500000000001,0.0,0.0,0.0,128.24,98.89424,30.12207,103.379929417,0.62424,0.18207,0.6502500000000001,98.27,29.94,102.7297254936,127.64,95.15424,41.24207,103.7074622574,0.62424,0.18207,0.6502500000000001,94.53,41.06,103.0623330805,127.64
2020-08-28 07:30:00,107.30456,27.74633,110.8337828699,0.8445600000000001,0.24633000000000002,0.87975,106.46,27.5,109.9544523883,131.63,0.8445600000000001,0.24633000000000002,0.87975,0.8445600000000001,0.24633000000000002,0.87975,0.0,0.0,0.0,128.61,106.91456,27.11633,110.2996758502,0.8445600000000001,0.24633000000000002,0.87975,106.07,26.87,109.4204816294,127.59,102.75456,44.09633,111.816751519,0.8445600000000001,0.24633000000000002,0.87975,101.91,43.85,110.9435469056,127.59
2020-08-28 08:00:00,114.73472,22.99471,117.0162922907,0.8047200000000001,0.23471000000000003,0.83825,113.93,22.76,116.1811624146,129.9,0.8047200000000001,0.23471000000000003,0.83825,0.8047200000000001,0.23471000000000003,0.83825,0.0,0.0,0.0,127.43,114.31472,22.43471,116.4953708156,0.8047200000000001,0.23471000000000003,0.83825,113.51,22.2,115.6605382142,125.9,109.76472,46.72471,119.2958183729,0.8047200000000001,0.23471000000000003,0.83825,108.96,46.49,118.4635036625,125.9
2020-08-28 08:30:00,121.46824,10.39407,121.9121405762,1.00824,0.29407,1.05025,120.46,10.1,120.8826770054,129.61,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,127.28,122.41824,22.26407,124.4263408514,1.00824,0.29407,1.05025,121.41,21.97,123.3818017375,125.53,117.45824,46.77407,126.4288407297,1.00824,0.29407,1.05025,116.45,46.48,125.3833836679,125.53
2020-08-28 09:00:00,124.6216,4.41005,124.6996059639,1.1316,0.33005,1.17875,123.49,4.08,123.5573814064,129.76,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,127.37,126.3916,23.37005,128.5340257969,1.1316,0.33005,1.17875,125.26,23.04,127.3613332217,125.71,121.2416,45.88005,129.6321895154,1.1316,0.33005,1.17875,120.11,45.55,128.4570535237,125.71
2020-08-28 09:30:00,127.88224,3.09482,127.9196826851,1.18224,0.34482,1.2315,126.7,2.75,126.7298406059,129.41,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0,127.21,129.72224,21.90482,131.5586587415,1.18224,0.34482,1.2315,128.54,21.56,130.3355868518,125.46,124.39224,46.83482,132.9170031886,1.18224,0.34482,1.2315,123.21,46.49,131.6891195202,125.46
2020-08-28 10:00:00,128.01344,2.78892,128.0438163107,1.33344,0.38892000000000004,1.389,126.68,2.4,126.7027324094,129.0,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,126.86,129.84344,21.31892,131.5819716413,1.33344,0.38892000000000004,1.389,128.51,20.93,130.2032449672,125.07,124.50344,46.90892,133.0471846654,1.33344,0.38892000000000004,1.389,123.17,46.52,131.6622926278,125.07
2020-08-28 10:30:00,128.03576,1.80043,128.0484181353,2.43576,0.71043,2.5372500000000002,125.6,1.09,125.6047296084,130.26,2.43576,0.71043,2.5372500000000002,2.43576,0.71043,2.5372500000000002,0.0,0.0,0.0,126.31,128.54576,2.00043,128.5613244104,2.43576,0.71043,2.5372500000000002,126.11,1.29,126.1165976389,126.27,126.71576,32.00043,130.6939606583,2.43576,0.71043,2.5372500000000002,124.28,31.29,128.1584273468,126.27
2020-08-28 11:00:00,125.0588,1.74965,125.0710387442,3.8388,1.11965,3.9987500000000002,121.22,0.63,121.221637095,130.55,3.8388,1.11965,3.9987500000000002,3.8388,1.11965,3.9987500000000002,0.0,0.0,0.0,126.57,125.5688,1.9696500000000001,125.5842468408,3.8388,1.11965,3.9987500000000002,121.73,0.85,121.7329675971,126.55,123.8188,32.90965,128.1176814361,3.8388,1.11965,3.9987500000000002,119.98,31.79,124.1201212536,126.55
2020-08-28 11:30:00,118.96984,3.35412,119.0171120075,6.93984,2.02412,7.229,112.03,1.33,112.0378944822,130.74,6.93984,2.02412,7.229,6.93984,2.02412,7.229,0.0,0.0,0.0,126.57,119.39984,3.53412,119.4521318194,6.93984,2.02412,7.229,112.46,1.51,112.4701369253,126.73,117.83984,33.25412,122.4420858537,6.93984,2.02412,7.229,110.9,31.23,115.2133798654,126.73
2020-08-28 12:00:00,120.03928,3.50104,120.0903244396,7.64928,2.23104,7.968,112.39,1.27,112.3971752314,130.88,7.64928,2.23104,7.968,7.64928,2.23104,7.968,0.0,0.0,0.0,126.71,120.47928,3.6810400000000003,120.5355008485,7.64928,2.23104,7.968,112.83,1.45,112.8393167296,126.87,118.91928,33.55104,123.5615937126,7.64928,2.23104,7.968,111.27,31.32,115.5939241483,126.87
2020-08-28 12:30:00,121.94384,3.28737,121.9881425199,6.09384,1.7773700000000001,6.34775,115.85,1.51,115.8598403244,130.81,6.09384,1.7773700000000001,6.34775,6.09384,1.7773700000000001,6.34775,0.0,0.0,0.0,126.65,122.40384,3.48737,122.4535087136,6.09384,1.7773700000000001,6.34775,116.31,1.71,116.3225696071,126.8,120.78384,32.84737,125.1706264307,6.09384,1.7773700000000001,6.34775,114.69,31.07,118.8239916852,126.8
2020-08-28 13:00:00,125.44104,3.22697,125.4825400271,3.76104,1.09697,3.91775,121.68,2.13,121.6986413236,131.01,3.76104,1.09697,3.91775,3.76104,1.09697,3.91775,0.0,0.0,0.0,126.85,125.93104,3.44697,125.9782062012,3.76104,1.09697,3.91775,122.17,2.35,122.1925996123,127.01,124.20104,31.60697,128.1596617102,3.76104,1.09697,3.91775,120.44,30.51,124.2443306554,127.01
2020-08-28 13:30:00,124.2072,4.7546,124.2981687435,4.0272,1.1746,4.195,120.18,3.58,120.2333098605,130.52,4.0272,1.1746,4.195,4.0272,1.1746,4.195,0.0,0.0,0.0,126.19,124.6872,4.9846,124.7867944977,4.0272,1.1746,4.195,120.66,3.81,120.7201379224,126.56,122.9772,30.0346,126.591741109,4.0272,1.1746,4.195,118.95,28.86,122.4009889666,126.56
2020-08-28 14:00:00,119.972,6.7185,120.1599726458,6.612,1.9285,6.8875,113.36,4.79,113.4611550267,131.1,6.612,1.9285,6.8875,6.612,1.9285,6.8875,0.0,0.0,0.0,126.52,120.432,6.9285,120.6311350202,6.612,1.9285,6.8875,113.82,5.0,113.9297695951,127.11,118.842,29.9185,122.5501432323,6.612,1.9285,6.8875,112.23,27.99,115.667683473,127.11
2020-08-28 14:30:00,121.41672,6.66071,121.5992802333,4.59672,1.34071,4.78825,116.82,5.32,116.9410740501,131.52,4.59672,1.34071,4.78825,4.59672,1.34071,4.78825,0.0,0.0,0.0,126.92,121.84672,6.8807100000000005,122.0408429374,4.59672,1.34071,4.78825,117.25,5.54,117.3808080565,127.5,120.22672,29.02071,123.6796903734,4.59672,1.34071,4.78825,115.63,27.68,118.8969272101,127.5
2020-08-28 15:00:00,121.32768,8.29099,121.6106346064,2.91768,0.85099,3.03925,118.41,7.44,118.6435067756,132.7,2.91768,0.85099,3.03925,2.91768,0.85099,3.03925,0.0,0.0,0.0,127.82,121.78768,8.51099,122.0847080947,2.91768,0.85099,3.03925,118.87,7.66,119.1165500676,128.64,120.11768000000001,26.95099,123.104073493,2.91768,0.85099,3.03925,117.2,26.1,120.0710206503,128.64
2020-08-28 15:30:00,118.28472,10.90096,118.7859668244,3.53472,1.03096,3.682,114.75,9.87,115.1736923086,132.93,3.53472,1.03096,3.682,3.53472,1.03096,3.682,0.0,0.0,0.0,127.73,118.70472,11.14096,119.2263877671,3.53472,1.03096,3.682,115.17,10.11,115.6128928796,128.88,117.12472,24.89096,119.7403855213,3.53472,1.03096,3.682,113.59,23.86,116.0688920426,128.88
2020-08-28 16:00:00,119.4204,10.43595,119.8755228917,2.9004000000000003,0.8459500000000001,3.02125,116.52,9.59,116.9139790615,132.55,2.9004000000000003,0.8459500000000001,3.02125,2.9004000000000003,0.8459500000000001,3.02125,0.0,0.0,0.0,127.44,119.8504,10.66595,120.3240660448,2.9004000000000003,0.8459500000000001,3.02125,116.95,9.82,117.3615563121,128.52,118.2304,24.87595,120.8190397767,2.9004000000000003,0.8459500000000001,3.02125,115.33,24.03,117.8068325693,128.52
2020-08-28 16:30:00,118.25312,14.33591,119.1189267298,6.84312,1.99591,7.12825,111.41,12.34,112.0913185755,133.02,6.84312,1.99591,7.12825,6.84312,1.99591,7.12825,0.0,0.0,0.0,127.53,118.66312,14.55591,119.55254311,6.84312,1.99591,7.12825,111.82,12.56,112.5231798342,128.96,117.15312,23.51591,119.4899642182,6.84312,1.99591,7.12825,110.31,21.52,112.3895302063,128.96
2020-08-28 17:00:00,118.9604,14.86345,119.8853573797,6.3204,1.84345,6.58375,112.64,13.02,113.3899907399,132.15,6.3204,1.84345,6.58375,6.3204,1.84345,6.58375,0.0,0.0,0.0,126.62,119.3604,15.10345,120.3121743219,6.3204,1.84345,6.58375,113.04,13.26,113.8150657866,128.13,117.8104,22.28345,119.8993014661,6.3204,1.84345,6.58375,111.49,20.44,113.3481967214,128.13
2020-08-28 17:30:00,112.98328,16.94429,114.2467965554,6.3232800000000005,1.84429,6.58675,106.66,15.1,107.7235610254,132.21,6.3232800000000005,1.84429,6.58675,6.3232800000000005,1.84429,6.58675,0.0,0.0,0.0,126.39,113.39328,17.15429,114.6835019284,6.3232800000000005,1.84429,6.58675,107.07,15.31,108.1590541749,128.19,111.93328,20.28429,113.7563694584,6.3232800000000005,1.84429,6.58675,105.61,18.44,107.2077688416,128.19
2020-08-28 18:00:00,103.16776,19.40893,104.9775845939,5.92776,1.72893,6.17475,97.24,17.68,98.8342046055,132.81,5.92776,1.72893,6.17475,5.92776,1.72893,6.17475,0.0,0.0,0.0,126.61,103.46776,19.59893,105.3076227847,5.92776,1.72893,6.17475,97.54,17.87,99.163443365,128.77,102.21776,17.92893,103.778210576,5.92776,1.72893,6.17475,96.29,16.2,97.6432491266,128.77
2020-08-28 18:30:00,102.77056,20.03058,104.7044036221,5.83056,1.70058,6.0735,96.94,18.33,98.6577543835,132.98,5.83056,1.70058,6.0735,5.83056,1.70058,6.0735,0.0,0.0,0.0,126.69,103.06056,20.22058,105.0254773046,5.83056,1.70058,6.0735,97.23,18.52,98.9780950514,128.93,101.82056,17.38058,103.2933250498,5.83056,1.70058,6.0735,95.99,15.68,97.2622357341,128.93
2020-08-28 19:00:00,102.17376,20.34443,104.1795232498,5.60376,1.63443,5.83725,96.57,18.71,98.3657918181,133.32,5.60376,1.63443,5.83725,5.60376,1.63443,5.83725,0.0,0.0,0.0,126.98,102.46376,20.53443,104.501124055,5.60376,1.63443,5.83725,96.86,18.9,98.6867245378,129.26,101.23376,17.11443,102.670238521,5.60376,1.63443,5.83725,95.63,15.48,96.8748021933,129.26
2020-08-28 19:30:00,102.81232,18.36776,104.4401634966,2.63232,0.7677600000000001,2.742,100.18,17.6,101.7142684189,133.12,2.63232,0.7677600000000001,2.742,2.63232,0.7677600000000001,2.742,0.0,0.0,0.0,126.93,103.12232,18.56776,104.7806021819,2.63232,0.7677600000000001,2.742,100.49,17.8,102.0542997624,129.06,101.81232,17.25776,103.2646056691,2.63232,0.7677600000000001,2.742,99.18,16.49,100.5414964082,129.06
2020-08-28 20:00:00,101.26904,18.90347,103.0182490657,1.82904,0.53347,1.90525,99.44,18.37,101.1225518863,133.14,1.82904,0.53347,1.90525,1.82904,0.53347,1.90525,0.0,0.0,0.0,126.87,101.56904,19.09347,103.3481034328,1.82904,0.53347,1.90525,99.74,18.56,101.4521621258,129.1,100.28904,16.22347,101.5927779075,1.82904,0.53347,1.90525,98.46,15.69,99.7022953597,129.1
2020-08-28 20:30:00,100.74312,19.69591,102.6504023278,1.80312,0.52591,1.87825,98.94,19.17,100.7800203413,133.38,1.80312,0.52591,1.87825,1.80312,0.52591,1.87825,0.0,0.0,0.0,127.02,101.06312,19.88591,103.0009885422,1.80312,0.52591,1.87825,99.26,19.36,101.130397013,129.31,99.77312,15.53591,100.9754424306,1.80312,0.52591,1.87825,97.97,15.01,99.1131726866,129.31
2020-08-28 21:00:00,97.34376,20.77818,99.5366283086,1.6737600000000001,0.48818000000000006,1.7435,95.67,20.29,97.7979192008,133.13,1.6737600000000001,0.48818000000000006,1.7435,1.6737600000000001,0.48818000000000006,1.7435,0.0,0.0,0.0,126.63,97.66376,20.95818,99.8872130267,1.6737600000000001,0.48818000000000006,1.7435,95.99,20.47,98.148362187,129.08,96.42376,14.20818,97.4649366257,1.6737600000000001,0.48818000000000006,1.7435,94.75,13.72,95.7381893499,129.08
2020-08-28 21:30:00,93.5168,22.1324,96.1001301352,1.7568000000000001,0.5124000000000001,1.83,91.76,21.62,94.2725941088,133.18,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,126.5,93.8068,22.3024,96.4215368681,1.7568000000000001,0.5124000000000001,1.83,92.05,21.79,94.5939036091,129.1,92.6468,13.0024,93.5547537862,1.7568000000000001,0.5124000000000001,1.83,90.89,12.49,91.744167117,129.1
2020-08-28 22:00:00,89.232,23.951,92.3904769173,1.752,0.511,1.8250000000000002,87.48,23.44,90.5659097012,133.95,1.752,0.511,1.8250000000000002,1.752,0.511,1.8250000000000002,0.0,0.0,0.0,127.02,89.492,24.111,92.6831073335,1.752,0.511,1.8250000000000002,87.74,23.6,90.8585031794,129.83,88.422,11.621,89.1823846115,1.752,0.511,1.8250000000000002,86.67,11.11,87.3791794422,129.83
2020-08-28 22:30:00,84.24072,26.39021,88.277642073,1.68072,0.49021000000000003,1.75075,82.56,25.9,86.527241953,134.89,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,127.63,84.46072,26.53021,88.5294598739,1.68072,0.49021000000000003,1.75075,82.78,26.04,86.7790873425,130.72,83.50072,9.75021,84.0680488388,1.68072,0.49021000000000003,1.75075,81.82,9.26,82.3423341909,130.72
2020-08-28 23:00:00,79.69576,27.58168,84.3336423594,1.6857600000000001,0.49168000000000006,1.756,78.01,27.09,82.5798292563,134.76,1.6857600000000001,0.49168000000000006,1.756,1.6857600000000001,0.49168000000000006,1.756,0.0,0.0,0.0,127.34,79.90576,27.71168,84.5746279306,1.6857600000000001,0.49168000000000006,1.756,78.22,27.22,82.8208717655,130.6,79.02576,8.46168,79.4774859441,1.6857600000000001,0.49168000000000006,1.756,77.34,7.97,77.7495755615,130.6
2020-08-28 23:30:00,75.0564,28.60645,80.3230487629,1.4964,0.43645000000000006,1.55875,73.56,28.17,78.7694261754,135.38,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,127.8,75.2364,28.70645,80.5268660545,1.4964,0.43645000000000006,1.55875,73.74,28.27,78.9732897884,131.19,74.4464,7.70645,74.8442104946,1.4964,0.43645000000000006,1.55875,72.95,7.27,73.3113592835,131.19
2020-08-29 00:00:00,71.28512,30.19191,77.4152424453,1.27512,0.37191,1.3282500000000002,70.01,29.82,76.0962055559,136.29,1.27512,0.37191,1.3282500000000002,1.27512,0.37191,1.3282500000000002,0.0,0.0,0.0,128.51,71.42512,29.92191,77.4394503148,1.27512,0.37191,1.3282500000000002,70.15,29.55,76.1198068836,132.04,70.71512,6.84191,71.0453371381,1.27512,0.37191,1.3282500000000002,69.44,6.47,69.7407664139,132.04
2020-08-29 00:30:00,68.8644,43.1142,81.2473989061,1.2144,0.3542,1.2650000000000001,67.65,42.76,80.0308696691,134.44,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,127.38,67.9444,23.2442,71.810405409,1.2144,0.3542,1.2650000000000001,66.73,22.89,70.5467575442,130.28,67.2944,12.4842,68.4426148025,1.2144,0.3542,1.2650000000000001,66.08,12.13,67.1841000535,130.28
2020-08-29 01:00:00,67.0016,43.7188,80.0034241517,1.1616,0.3388,1.21,65.84,43.38,78.8462427767,134.86,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,127.73,66.1216,23.7188,70.2470459165,1.1616,0.3388,1.21,64.96,23.38,69.0393076443,130.67,65.4916,12.1788,66.6143591127,1.1616,0.3388,1.21,64.33,11.84,65.4105075657,130.67
2020-08-29 01:30:00,65.82256,44.12783,79.2456609882,1.19256,0.34783000000000003,1.24225,64.63,43.78,78.0623167732,134.81,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,127.61,64.95256,24.13783,69.2926394912,1.19256,0.34783000000000003,1.24225,63.76,23.79,68.0536677924,130.61,64.36256,11.76783,65.4295113283,1.19256,0.34783000000000003,1.24225,63.17,11.42,64.1939662274,130.61
2020-08-29 02:00:00,65.7388,44.19965,79.2161529334,1.1988,0.34965,1.24875,64.54,43.85,78.0271369461,135.06,1.1988,0.34965,1.24875,1.1988,0.34965,1.24875,0.0,0.0,0.0,127.86,64.8688,24.12965,69.2112795906,1.1988,0.34965,1.24875,63.67,23.78,67.9658539268,130.85,64.2788,11.86965,65.365531594,1.1988,0.34965,1.24875,63.08,11.52,64.1232937395,130.85
2020-08-29 02:30:00,64.79312,44.59966,78.6592529296,1.23312,0.35966000000000004,1.2845,63.56,44.24,77.4406301627,134.92,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,127.66,63.94312,24.56966,68.5010276408,1.23312,0.35966000000000004,1.2845,62.71,24.21,67.221039861,130.72,63.36312,11.38966,64.3786403324,1.23312,0.35966000000000004,1.2845,62.13,11.03,63.1014880966,130.72
2020-08-29 03:00:00,63.47376,44.72443,77.6478772882,1.28376,0.37443000000000004,1.33725,62.19,44.35,76.3840205802,135.06,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,127.77,62.62376,24.634430000000002,67.2948026074,1.28376,0.37443000000000004,1.33725,61.34,24.26,65.9631957989,130.84,62.08376,11.45443,63.1315865662,1.28376,0.37443000000000004,1.33725,60.8,11.08,61.8013462637,130.84
2020-08-29 03:30:00,62.39696,45.07453,76.9746313532,1.38696,0.40453000000000006,1.44475,61.01,44.67,75.6150051246,135.2,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,127.89,61.58696,24.93453,66.4430916527,1.38696,0.40453000000000006,1.44475,60.2,24.53,65.0058528134,130.99,61.05696,11.27453,62.0891890039,1.38696,0.40453000000000006,1.44475,59.67,10.87,60.6520057377,130.99
2020-08-29 04:00:00,62.20088,45.25859,76.9239198271,1.40088,0.40859,1.45925,60.8,44.85,75.5523824906,135.63,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,128.29,61.39088,25.00859,66.2892881314,1.40088,0.40859,1.45925,59.99,24.6,64.8379526204,131.4,60.87088,11.42859,61.9344548806,1.40088,0.40859,1.45925,59.47,11.02,60.4824048794,131.4
2020-08-29 04:30:00,62.1308,45.0644,76.7530875991,1.4208,0.41440000000000005,1.48,60.71,44.65,75.3613070481,135.63,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,128.35,61.3208,24.8044,66.1475530311,1.4208,0.41440000000000005,1.48,59.9,24.39,64.6752046769,131.4,60.8108,11.6844,61.9231669087,1.4208,0.41440000000000005,1.48,59.39,11.27,60.4498552521,131.4
2020-08-29 05:00:00,62.15248,45.33739,76.9312010966,1.3624800000000001,0.39739,1.41925,60.79,44.94,75.5978022167,135.84,1.3624800000000001,0.39739,1.41925,1.3624800000000001,0.39739,1.41925,0.0,0.0,0.0,128.5,61.34248,25.01739,66.2477898119,1.3624800000000001,0.39739,1.41925,59.98,24.62,64.8362923061,131.59,60.82248,11.49739,61.899628837,1.3624800000000001,0.39739,1.41925,59.46,11.1,60.4872019521,131.59
2020-08-29 05:30:00,62.89704,44.72372,77.1767372425,1.48704,0.43372000000000005,1.549,61.41,44.29,75.7152045497,134.92,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0,127.65,62.06704,24.66372,66.7878472374,1.48704,0.43372000000000005,1.549,60.58,24.23,65.2459140483,130.7,61.53704,11.47372,62.5975522093,1.48704,0.43372000000000005,1.549,60.05,11.04,61.0564009748,130.7
2020-08-29 06:00:00,63.9452,44.60485,77.9652566632,1.5252,0.44485,1.58875,62.42,44.16,76.4615066553,135.41,1.5252,0.44485,1.58875,1.5252,0.44485,1.58875,0.0,0.0,0.0,128.15,63.1052,24.44485,67.6743449068,1.5252,0.44485,1.58875,61.58,24.0,66.0915758626,131.17,62.5652,11.90485,63.6877516055,1.5252,0.44485,1.58875,61.04,11.46,62.106466652,131.17
2020-08-29 06:30:00,66.464,43.40825,79.3834961693,1.434,0.41825,1.49375,65.03,42.99,77.9553782622,135.64,1.434,0.41825,1.49375,1.434,0.41825,1.49375,0.0,0.0,0.0,128.52,65.594,23.20825,69.5787015118,1.434,0.41825,1.49375,64.16,22.79,68.0873681383,131.39,65.004,13.20825,66.3323291017,1.434,0.41825,1.49375,63.57,12.79,64.8438817469,131.39
2020-08-29 07:00:00,69.30184,42.66887,81.3841353979,1.40184,0.40887,1.46025,67.9,42.26,79.9769816885,135.59,1.40184,0.40887,1.46025,1.40184,0.40887,1.46025,0.0,0.0,0.0,128.56,68.37184,22.51887,71.9847762451,1.40184,0.40887,1.46025,66.97,22.11,70.5254067695,131.35,67.72184,13.78887,69.1113633845,1.40184,0.40887,1.46025,66.32,13.38,67.6562399192,131.35
2020-08-29 07:30:00,73.60224,41.23732,84.3670924816,1.84224,0.53732,1.919,71.76,40.7,82.4984096816,135.78,1.84224,0.53732,1.919,1.84224,0.53732,1.919,0.0,0.0,0.0,128.97,72.65224,21.03732,75.6367424589,1.84224,0.53732,1.919,70.81,20.5,73.7177461674,131.53,71.92224,15.66732,73.6089228464,1.84224,0.53732,1.919,70.08,15.13,71.6946532177,131.53
2020-08-29 08:00:00,76.5616,40.07505,86.4157869088,2.2116,0.64505,2.30375,74.35,39.43,84.1584660031,135.32,2.2116,0.64505,2.30375,2.2116,0.64505,2.30375,0.0,0.0,0.0,128.65,75.5616,20.05505,78.1777489127,2.2116,0.64505,2.30375,73.35,19.41,75.8747032943,131.09,74.7816,16.59505,76.6008053682,2.2116,0.64505,2.30375,72.57,15.95,74.3021359047,131.09
2020-08-29 08:30:00,80.66896,38.73053,89.4848314608,3.25896,0.9505300000000001,3.39475,77.41,37.78,86.1373118921,135.2,3.25896,0.9505300000000001,3.39475,3.25896,0.9505300000000001,3.39475,0.0,0.0,0.0,128.73,79.64896,18.80053,81.8377465316,3.25896,0.9505300000000001,3.39475,76.39,17.85,78.4477826328,130.98,78.79896,18.36053,80.9097346366,3.25896,0.9505300000000001,3.39475,75.54,17.41,77.5203179818,130.98
2020-08-29 09:00:00,83.6164,37.67395,91.7116615135,4.4364,1.2939500000000002,4.62125,79.18,36.38,87.137688746,134.67,4.4364,1.2939500000000002,4.62125,4.4364,1.2939500000000002,4.62125,0.0,0.0,0.0,128.36,82.5464,17.92395,84.469971804,4.4364,1.2939500000000002,4.62125,78.11,16.63,79.8606849457,130.47,81.6764,19.62395,84.0007960115,4.4364,1.2939500000000002,4.62125,77.24,18.33,79.3851780876,130.47
2020-08-29 09:30:00,86.27424,36.50457,93.679390041,4.64424,1.35457,4.83775,81.63,35.15,88.8762026642,134.1,4.64424,1.35457,4.83775,4.64424,1.35457,4.83775,0.0,0.0,0.0,127.94,85.18424,16.95457,86.8551218309,4.64424,1.35457,4.83775,80.54,15.6,82.0368917012,129.94,84.24424,20.37457,86.6730354601,4.64424,1.35457,4.83775,79.6,19.02,81.840823554,129.94
2020-08-29 10:00:00,86.97688,36.01409,94.1381555644,6.11688,1.78409,6.3717500000000005,80.86,34.23,87.8067907397,134.0,6.11688,1.78409,6.3717500000000005,6.11688,1.78409,6.3717500000000005,0.0,0.0,0.0,127.94,85.89688,16.54409,87.4756017851,6.11688,1.78409,6.3717500000000005,79.78,14.76,81.1338770182,129.83,84.97688,21.49409,87.6531005696,6.11688,1.78409,6.3717500000000005,78.86,19.71,81.2858148757,129.83
2020-08-29 10:30:00,87.43024,35.01632,94.1816836375,6.09024,1.7763200000000001,6.344,81.34,33.24,87.8697513369,133.76,6.09024,1.7763200000000001,6.344,6.09024,1.7763200000000001,6.344,0.0,0.0,0.0,127.8,86.34024,15.58632,87.7357989329,6.09024,1.7763200000000001,6.344,80.25,13.81,81.4295929009,129.58,85.42024,22.39632,88.3074886473,6.09024,1.7763200000000001,6.344,79.33,20.62,81.9660496791,129.58
2020-08-29 11:00:00,88.87344,34.30267,95.2636421021,5.32344,1.55267,5.54525,83.55,32.75,89.7394283467,133.69,5.32344,1.55267,5.54525,5.32344,1.55267,5.54525,0.0,0.0,0.0,127.8,87.74344,14.90267,89.0000046975,5.32344,1.55267,5.54525,82.42,13.35,83.4941848274,129.52,86.77344,22.58267,89.6638548902,5.32344,1.55267,5.54525,81.45,21.03,84.1211233876,129.52
2020-08-29 11:30:00,91.39056,33.65808,97.3914822066,4.45056,1.2980800000000001,4.636,86.94,32.36,92.7670911477,133.55,4.45056,1.2980800000000001,4.636,4.45056,1.2980800000000001,4.636,0.0,0.0,0.0,127.74,90.22056,14.31808,91.3496407305,4.45056,1.2980800000000001,4.636,85.77,13.02,86.752598232,129.39,89.19056,22.59808,92.0088539913,4.45056,1.2980800000000001,4.636,84.74,21.3,87.3759555026,129.39
2020-08-29 12:00:00,92.17904,33.66472,98.1340348095,4.43904,1.29472,4.624,87.74,32.37,93.5207169562,133.51,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0.0,0.0,0.0,127.74,91.01904,14.35472,92.1440374023,4.43904,1.29472,4.624,86.58,13.06,87.5594655077,129.35,89.94904,22.53472,92.7288703824,4.43904,1.29472,4.624,85.51,21.24,88.1084428418,129.35
2020-08-29 12:30:00,92.27872,33.97921,98.3358982115,3.76872,1.09921,3.92575,88.51,32.88,94.4198840287,133.46,3.76872,1.09921,3.92575,3.76872,1.09921,3.92575,0.0,0.0,0.0,127.61,91.09872,14.64921,92.2690421499,3.76872,1.09921,3.92575,87.33,13.55,88.3749478076,129.31,90.02872,21.82921,92.6373835666,3.76872,1.09921,3.92575,86.26,20.73,88.7159540331,129.31
2020-08-29 13:00:00,93.1756,33.96205,99.1721396137,3.1955999999999998,0.93205,3.32875,89.98,33.03,95.8508283741,133.77,3.1955999999999998,0.93205,3.32875,3.1955999999999998,0.93205,3.32875,0.0,0.0,0.0,127.9,91.9656,14.58205,93.1144874097,3.1955999999999998,0.93205,3.32875,88.77,13.65,89.8133364262,129.6,90.8656,21.71205,93.4236071802,3.1955999999999998,0.93205,3.32875,87.67,20.78,90.0990416153,129.6
2020-08-29 13:30:00,90.57408,35.39744,97.2452709719,3.93408,1.14744,4.098,86.64,34.25,93.1641137993,134.31,3.93408,1.14744,4.098,3.93408,1.14744,4.098,0.0,0.0,0.0,128.28,89.42408,15.81744,90.8122100381,3.93408,1.14744,4.098,85.49,14.67,86.7395469207,130.12,88.39408,21.17744,90.8955298351,3.93408,1.14744,4.098,84.46,20.03,86.8026065277,130.12
2020-08-29 14:00:00,88.90696,36.17703,95.9855459747,4.20696,1.22703,4.38225,84.7,34.95,91.6274658604,134.45,4.20696,1.22703,4.38225,4.20696,1.22703,4.38225,0.0,0.0,0.0,128.34,87.77696,16.56703,89.3267103943,4.20696,1.22703,4.38225,83.57,15.34,84.9662315276,130.27,86.78696,20.64703,89.2091714672,4.20696,1.22703,4.38225,82.58,19.42,84.832734248,130.27
2020-08-29 14:30:00,88.41968,36.17699,95.5343624921,3.34968,0.97699,3.48925,85.07,35.2,92.0648950469,134.29,3.34968,0.97699,3.48925,3.34968,0.97699,3.48925,0.0,0.0,0.0,128.16,87.26968,16.57699,88.8301392815,3.34968,0.97699,3.48925,83.92,15.6,85.3576382054,130.1,86.28968,20.13699,88.6081668965,3.34968,0.97699,3.48925,82.94,19.16,85.12431615,130.1
2020-08-29 15:00:00,87.78344,36.71142,95.1507262014,3.43344,1.00142,3.5765000000000002,84.35,35.71,91.5976342489,134.59,3.43344,1.00142,3.5765000000000002,3.43344,1.00142,3.5765000000000002,0.0,0.0,0.0,128.4,86.67344,17.02142,88.3290096189,3.43344,1.00142,3.5765000000000002,83.24,16.02,84.7675527546,130.39,85.68344,19.87142,87.957519423,3.43344,1.00142,3.5765000000000002,82.25,18.87,84.3868437613,130.39
