Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-29 15:30:00,88.58848,37.11789,96.0502813466,3.5584800000000003,1.03789,3.70675,85.03,36.08,92.3681075913,134.59,3.5584800000000003,1.03789,3.70675,3.5584800000000003,1.03789,3.70675,0.0,0.0,0.0,128.34,87.43848,17.43789,89.1603487676,3.5584800000000003,1.03789,3.70675,83.88,16.4,85.4682069544,130.39,86.44848,19.50789,88.6222176802,3.5584800000000003,1.03789,3.70675,82.89,18.47,84.9228650011,130.39
2020-08-29 16:00:00,90.09232,36.49276,97.202611361,2.51232,0.7327600000000001,2.617,87.58,35.76,94.5993340357,134.36,2.51232,0.7327600000000001,2.617,2.51232,0.7327600000000001,2.617,0.0,0.0,0.0,128.19,88.91232,16.89276,90.5028507186,2.51232,0.7327600000000001,2.617,86.4,16.16,87.8982684699,130.19,87.87232,19.36276,89.9803372799,2.51232,0.7327600000000001,2.617,85.36,18.63,87.3693682019,130.19
2020-08-29 16:30:00,91.30088,36.15984,98.2007368486,2.33088,0.6798400000000001,2.428,88.97,35.48,95.7835648741,133.9,2.33088,0.6798400000000001,2.428,2.33088,0.6798400000000001,2.428,0.0,0.0,0.0,127.78,90.09088,16.67984,91.6219609133,2.33088,0.6798400000000001,2.428,87.76,16.0,89.2066006526,129.76,89.02088,19.25984,91.0805056683,2.33088,0.6798400000000001,2.428,86.69,18.58,88.6587418138,129.76
2020-08-29 17:00:00,93.4296,36.04405,100.1412187691,2.3796,0.6940500000000001,2.4787500000000002,91.05,35.35,97.6715158068,133.86,2.3796,0.6940500000000001,2.4787500000000002,2.3796,0.6940500000000001,2.4787500000000002,0.0,0.0,0.0,127.78,92.1896,16.61405,93.6746977874,2.3796,0.6940500000000001,2.4787500000000002,89.81,15.92,91.2101008661,129.76,91.0796,19.26405,93.094560306,2.3796,0.6940500000000001,2.4787500000000002,88.7,18.57,90.6230373581,129.76
2020-08-29 17:30:00,96.006,35.3255,102.298792692,2.316,0.6755,2.4125,93.69,34.65,99.8921348255,133.42,2.316,0.6755,2.4125,2.316,0.6755,2.4125,0.0,0.0,0.0,127.41,94.736,16.0255,96.0818731408,2.316,0.6755,2.4125,92.42,15.35,93.6860656661,129.32,93.576,19.6255,95.6118613261,2.316,0.6755,2.4125,91.26,18.95,93.2067063038,129.32
2020-08-29 18:00:00,97.47304,35.55047,103.7536960501,1.61304,0.47047000000000005,1.68025,95.86,35.08,102.0771570921,133.33,1.61304,0.47047000000000005,1.68025,1.61304,0.47047000000000005,1.68025,0.0,0.0,0.0,127.29,96.15304,16.27047,97.5199225557,1.61304,0.47047000000000005,1.68025,94.54,15.8,95.8511950891,129.24,94.95304,18.91047,96.8177963024,1.61304,0.47047000000000005,1.68025,93.34,18.44,95.1440444799,129.24
2020-08-29 18:30:00,98.44264,35.46202,104.6351194994,1.4126400000000001,0.41202000000000005,1.4715,97.03,35.05,103.1664838986,133.06,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,127.04,97.11264,16.27202,98.4664586682,1.4126400000000001,0.41202000000000005,1.4715,95.7,15.86,97.0053070713,128.98,95.89264,18.67202,97.6936166648,1.4126400000000001,0.41202000000000005,1.4715,94.48,18.26,96.2283638019,128.98
2020-08-29 19:00:00,98.22968,35.42574,104.4224740535,1.45968,0.42574,1.5205000000000002,96.77,35.0,102.9049702395,132.99,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,126.98,96.90968,16.26574,98.2652551793,1.45968,0.42574,1.5205000000000002,95.45,15.84,96.7554034667,128.9,95.66968,18.68574,97.477405334,1.45968,0.42574,1.5205000000000002,94.21,18.26,95.9632830826,128.9
2020-08-29 19:30:00,97.09272,35.94496,103.5327794778,1.42272,0.41496000000000005,1.482,95.67,35.53,102.05454326,133.24,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,127.16,95.79272,16.68496,97.2349376263,1.42272,0.41496000000000005,1.482,94.37,16.27,95.7622566568,129.15,94.59272,18.36496,96.3589872965,1.42272,0.41496000000000005,1.482,93.17,17.95,94.8833568125,129.15
2020-08-29 20:00:00,95.3812,36.2966,102.0539880896,1.5312000000000001,0.4466,1.595,93.85,35.85,100.4641478339,132.99,1.5312000000000001,0.4466,1.595,1.5312000000000001,0.4466,1.595,0.0,0.0,0.0,126.88,94.1112,17.0866,95.6497248559,1.5312000000000001,0.4466,1.595,92.58,16.64,94.0635210908,128.9,92.9312,17.9166,94.6425511543,1.5312000000000001,0.4466,1.595,91.4,17.47,93.0546124596,128.9
2020-08-29 20:30:00,94.718,37.00775,101.6910668843,1.3980000000000001,0.40775000000000006,1.45625,93.32,36.6,100.2406225041,133.19,1.3980000000000001,0.40775000000000006,1.45625,1.3980000000000001,0.40775000000000006,1.45625,0.0,0.0,0.0,126.98,93.448,17.73775,95.1165415638,1.3980000000000001,0.40775000000000006,1.45625,92.05,17.33,93.6671308411,129.08,92.288,17.32775,93.9006169525,1.3980000000000001,0.40775000000000006,1.45625,90.89,16.92,92.4514926867,129.08
2020-08-29 21:00:00,92.57552,38.28411,100.1793390963,1.14552,0.33411,1.19325,91.43,37.95,98.9931684512,133.62,1.14552,0.33411,1.19325,1.14552,0.33411,1.19325,0.0,0.0,0.0,127.26,91.33552,18.89411,93.2693122434,1.14552,0.33411,1.19325,90.19,18.56,92.0799093179,129.5,90.20552,16.15411,91.6405538414,1.14552,0.33411,1.19325,89.06,15.82,90.4541651888,129.5
2020-08-29 21:30:00,89.68168,39.28924,97.9104085754,1.23168,0.35924,1.283,88.45,38.93,96.6382294954,133.69,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,127.19,88.48168,19.83924,90.678570453,1.23168,0.35924,1.283,87.25,19.48,89.3981705629,129.55,87.42168,15.32924,88.7554828335,1.23168,0.35924,1.283,86.19,14.97,87.4803806576,129.55
2020-08-29 22:00:00,86.11288,40.76834,95.2758397929,1.26288,0.36834000000000006,1.3155000000000001,84.85,40.4,93.9770317684,134.37,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,127.7,84.99288,21.09834,87.5724248919,1.26288,0.36834000000000006,1.3155000000000001,83.73,20.73,86.2580187577,130.2,83.98288,14.46834,85.2200504309,1.26288,0.36834000000000006,1.3155000000000001,82.72,14.1,83.9131002883,130.2
2020-08-29 22:30:00,82.38744,42.01467,92.482013197,1.38744,0.40467000000000003,1.4452500000000001,81.0,41.61,91.0625724433,135.06,1.38744,0.40467000000000003,1.4452500000000001,1.38744,0.40467000000000003,1.4452500000000001,0.0,0.0,0.0,128.24,81.32744,22.09467,84.2753044454,1.38744,0.40467000000000003,1.4452500000000001,79.94,21.69,82.8303066516,130.85,80.40744,13.94467,81.6076603559,1.38744,0.40467000000000003,1.4452500000000001,79.02,13.54,80.1716408713,130.85
2020-08-29 23:00:00,78.41096,42.96653,89.4114162082,1.29096,0.37653000000000003,1.34475,77.12,42.59,88.0988223531,135.47,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,128.53,77.41096,22.88653,80.7232926952,1.29096,0.37653000000000003,1.34475,76.12,22.51,79.378551889,131.25,76.56096,13.32653,77.7121418953,1.29096,0.37653000000000003,1.34475,75.27,12.95,76.375882319,131.25
2020-08-29 23:30:00,73.62568,51.29499,89.7324732444,1.2856800000000002,0.37499000000000005,1.33925,72.34,50.92,88.4642413634,135.69,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,128.85,72.20568,21.34499,75.2945470958,1.2856800000000002,0.37499000000000005,1.33925,70.92,20.97,73.9553060977,131.46,71.44568,14.92499,72.9879477528,1.2856800000000002,0.37499000000000005,1.33925,70.16,14.55,71.6528303698,131.46
2020-08-30 00:00:00,71.00448,59.49214,92.6334221642,1.10448,0.32214000000000004,1.1505,69.9,59.17,91.5811055841,135.67,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,129.17,69.06448,17.56214,71.2624105616,1.10448,0.32214000000000004,1.1505,67.96,17.24,70.1126179799,131.42,68.37448,18.50214,70.8335986651,1.10448,0.32214000000000004,1.1505,67.27,18.18,69.6833215339,131.42
2020-08-30 00:30:00,68.01656,60.21108,90.8384642594,1.06656,0.31108,1.111,66.95,59.9,89.8349180442,135.98,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,129.41,66.18656,18.06108,68.6065837613,1.06656,0.31108,1.111,65.12,17.75,67.4957546813,131.72,65.54656,18.16108,68.0160007248,1.06656,0.31108,1.111,64.48,17.85,66.9051036917,131.72
2020-08-30 01:00:00,66.20248,60.86364,89.9285885144,0.9724800000000001,0.28364,1.013,65.23,60.58,89.0218473185,136.24,0.9724800000000001,0.28364,1.013,0.9724800000000001,0.28364,1.013,0.0,0.0,0.0,129.58,64.41248,18.56364,67.0341428662,0.9724800000000001,0.28364,1.013,63.44,18.28,66.0211481269,131.96,63.81248,17.69364,66.2200687118,0.9724800000000001,0.28364,1.013,62.84,17.41,65.2071598829,131.96
2020-08-30 01:30:00,64.90072,51.41146,82.7963868526,0.9307200000000001,0.27146000000000003,0.9695,63.97,51.14,81.8990872965,135.36,0.9307200000000001,0.27146000000000003,0.9695,0.9307200000000001,0.27146000000000003,0.9695,0.0,0.0,0.0,129.58,64.06072,36.25146,73.6066858312,0.9307200000000001,0.27146000000000003,0.9695,63.13,35.98,72.663314678,131.12,62.60072,25.74146,67.6865784883,0.9307200000000001,0.27146000000000003,0.9695,61.67,25.47,66.7226333413,131.12
2020-08-30 02:00:00,64.63184,46.35762,79.5380643079,0.9518400000000001,0.27762000000000003,0.9915,63.68,46.08,78.6034910166,134.97,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,129.7,64.27184,45.42762,78.7053878451,0.9518400000000001,0.27762000000000003,0.9915,63.32,45.15,77.7685341253,130.73,62.35184,30.09762,69.2359637836,0.9518400000000001,0.27762000000000003,0.9915,61.4,29.82,68.2582771538,130.73
2020-08-30 02:30:00,63.6664,46.79895,79.0161515771,0.9564,0.27895000000000003,0.9962500000000001,62.71,46.52,78.0810764526,135.25,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,129.95,63.3064,45.85895,78.1712451996,0.9564,0.27895000000000003,0.9962500000000001,62.35,45.58,77.2337937693,131.0,61.4264,29.95895,68.3428218766,0.9564,0.27895000000000003,0.9962500000000001,60.47,29.68,67.3611408751,131.0
2020-08-30 03:00:00,62.51376,47.04568,78.2385211772,1.01376,0.29568,1.056,61.5,46.75,77.251618106,135.49,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,130.16,62.42376,46.29568,77.717538556,1.01376,0.29568,1.056,61.41,46.0,76.728013789,131.24,60.35376,29.99568,67.3967147923,1.01376,0.29568,1.056,59.34,29.7,66.3575587254,131.24
2020-08-30 03:30:00,61.61528,47.31904,77.6887010832,1.02528,0.29904000000000003,1.068,60.59,47.02,76.6943837579,135.55,1.02528,0.29904000000000003,1.068,1.02528,0.29904000000000003,1.068,0.0,0.0,0.0,130.16,61.25528,46.34904,76.8143400466,1.02528,0.29904000000000003,1.068,60.23,46.05,75.8172500161,131.29,59.49528,29.80904,66.545226786,1.02528,0.29904000000000003,1.068,58.47,29.51,65.4948929307,131.29
2020-08-30 04:00:00,60.8584,47.44995,77.1702183848,1.0284,0.29995000000000005,1.07125,59.83,47.15,76.1757927428,135.55,1.0284,0.29995000000000005,1.07125,1.0284,0.29995000000000005,1.07125,0.0,0.0,0.0,130.16,60.4984,46.48995,76.2979151325,1.0284,0.29995000000000005,1.07125,59.47,46.19,75.30071048799999,131.29,58.7784,29.71995,65.8648292685,1.0284,0.29995000000000005,1.07125,57.75,29.42,64.8120274332,131.29
2020-08-30 04:30:00,60.65184,47.34887,76.9451829919,0.9218400000000001,0.26887,0.96025,59.73,47.08,76.0539236332,135.68,0.9218400000000001,0.26887,0.96025,0.9218400000000001,0.26887,0.96025,0.0,0.0,0.0,130.31,60.28184,46.38887,76.0646270855,0.9218400000000001,0.26887,0.96025,59.36,46.12,75.1708986244,131.41,58.58184,29.91887,65.7797138931,0.9218400000000001,0.26887,0.96025,57.66,29.65,64.83670334,131.41
2020-08-30 05:00:00,60.389920000000004,47.35581,76.7431767544,0.9799200000000001,0.28581,1.02075,59.41,47.07,75.796655599,135.72,0.9799200000000001,0.28581,1.02075,0.9799200000000001,0.28581,1.02075,0.0,0.0,0.0,130.36,60.03992,46.39581,75.8772902729,0.9799200000000001,0.28581,1.02075,59.06,46.11,74.928070174,131.45,58.34992,30.01581,65.6175434923,0.9799200000000001,0.28581,1.02075,57.37,29.73,64.6157086164,131.45
2020-08-30 05:30:00,60.78984,47.39162,77.0802847261,0.9998400000000001,0.29162000000000005,1.0415,59.79,47.1,76.1134291699,135.79,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,130.44,60.42984,46.42162,76.2019183869,0.9998400000000001,0.29162000000000005,1.0415,59.43,46.13,75.232318853,131.52,58.71984,30.07162,65.9721300175,0.9998400000000001,0.29162000000000005,1.0415,57.72,29.78,64.9495712072,131.52
2020-08-30 06:00:00,61.37144,47.18667,77.4146980448,1.05144,0.30667,1.09525,60.32,46.88,76.3952668691,135.61,1.05144,0.30667,1.09525,1.05144,0.30667,1.09525,0.0,0.0,0.0,130.28,61.02144,46.24667,76.5661193072,1.05144,0.30667,1.09525,59.97,45.94,75.543924309,131.34,59.27144,30.14667,66.4975586902,1.05144,0.30667,1.09525,58.22,29.84,65.4216630788,131.34
2020-08-30 06:30:00,62.33416,46.45288,77.7394209086,1.00416,0.29288000000000003,1.046,61.33,46.16,76.7601100833,135.36,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,130.11,61.98416,45.51288,76.899013887,1.00416,0.29288000000000003,1.046,60.98,45.22,75.9171179643,131.09,60.17416,30.47288,67.4501738115,1.00416,0.29288000000000003,1.046,59.17,30.18,66.4222952027,131.09
2020-08-30 07:00:00,63.80088,46.12109,78.7255182997,1.10088,0.32109000000000004,1.14675,62.7,45.8,77.6461847099,135.29,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,130.11,63.45088,45.17109,77.8873644731,1.10088,0.32109000000000004,1.14675,62.35,44.85,76.8052407066,131.03,61.57088,30.731090000000002,68.8140476688,1.10088,0.32109000000000004,1.14675,60.47,30.41,67.685958662,131.03
2020-08-30 07:30:00,66.75456,45.20633,80.6212351236,1.32456,0.38633,1.37975,65.43,44.82,79.3089988589,134.84,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,129.75,66.40456,44.28633,79.8175708329,1.32456,0.38633,1.37975,65.08,43.9,78.5023337233,130.6,64.37456,31.28633,71.5745654549,1.32456,0.38633,1.37975,63.05,30.9,70.2147598444,130.6
2020-08-30 08:00:00,69.69104,44.33572,82.5984087268,1.63104,0.47572000000000003,1.699,68.06,43.86,80.9682851492,134.4,1.63104,0.47572000000000003,1.699,1.63104,0.47572000000000003,1.699,0.0,0.0,0.0,129.41,69.33104,43.44572,81.8188468129,1.63104,0.47572000000000003,1.699,67.7,42.97,80.1854781117,130.17,67.16104,31.78572,74.3030099646,1.63104,0.47572000000000003,1.699,65.53,31.31,72.6257323543,130.17
2020-08-30 08:30:00,73.544,42.8045,85.0937433437,2.2439999999999998,0.6545000000000001,2.3375,71.3,42.15,82.8270034469,133.6,2.2439999999999998,0.6545000000000001,2.3375,2.2439999999999998,0.6545000000000001,2.3375,0.0,0.0,0.0,128.79,73.184,41.9245,84.341932372,2.2439999999999998,0.6545000000000001,2.3375,70.94,41.27,82.0712891333,129.4,70.844,32.7145,78.0327549575,2.2439999999999998,0.6545000000000001,2.3375,68.6,32.06,75.7218832307,129.4
2020-08-30 09:00:00,75.19168,41.98424,86.1189012331,4.23168,1.23424,4.408,70.96,40.75,81.8283819955,133.14,4.23168,1.23424,4.408,4.23168,1.23424,4.408,0.0,0.0,0.0,128.45,74.84168,41.11424,85.3912044417,4.23168,1.23424,4.408,70.61,39.88,81.0936896435,128.95,72.50168,34.16424,80.1479188601,4.23168,1.23424,4.408,68.27,32.93,75.796951126,128.95
2020-08-30 09:30:00,76.48192,41.13931,86.844268171,6.75192,1.9693100000000001,7.03325,69.73,39.17,79.9785083632,132.73,6.75192,1.9693100000000001,7.03325,6.75192,1.9693100000000001,7.03325,0.0,0.0,0.0,128.2,76.14192,40.28931,86.1441842585,6.75192,1.9693100000000001,7.03325,69.39,38.32,79.2678654942,128.55,73.85192,35.94931,82.1368308201,6.75192,1.9693100000000001,7.03325,67.1,33.98,75.2133658335,128.55
2020-08-30 10:00:00,78.01296,40.18878,87.7562531439,8.05296,2.34878,8.3885,69.96,37.84,79.5378350221,132.54,8.05296,2.34878,8.3885,8.05296,2.34878,8.3885,0.0,0.0,0.0,128.14,77.67296,39.32878,87.0622860454,8.05296,2.34878,8.3885,69.62,36.98,78.8318768012,128.37,75.36296,37.33878,84.1056492267,8.05296,2.34878,8.3885,67.31,34.99,75.861295797,128.37
2020-08-30 10:30:00,80.96288,39.02084,89.8755466865,6.96288,2.03084,7.253,74.0,36.99,82.730043515,132.41,6.96288,2.03084,7.253,6.96288,2.03084,7.253,0.0,0.0,0.0,128.14,80.62288,38.19084,89.2109244398,6.96288,2.03084,7.253,73.66,36.16,82.0569387682,128.25,78.10288,37.55084,86.6609799679,6.96288,2.03084,7.253,71.14,35.52,79.5145898562,128.25
2020-08-30 11:00:00,83.90928,37.57604,91.9387081278,6.08928,1.77604,6.343,77.82,35.8,85.6597478399,131.84,6.08928,1.77604,6.343,6.08928,1.77604,6.343,0.0,0.0,0.0,127.71,83.56928,36.76604,91.299322325,6.08928,1.77604,6.343,77.48,34.99,85.0144134838,127.7,80.83928,37.96604,89.3107461854,6.08928,1.77604,6.343,74.75,36.19,83.0498561107,127.7
2020-08-30 11:30:00,84.4748,37.23265,92.3160986018,5.7348,1.67265,5.97375,78.74,35.56,86.3973448666,131.55,5.7348,1.67265,5.97375,5.7348,1.67265,5.97375,0.0,0.0,0.0,127.45,84.1348,36.43265,91.6842546846,5.7348,1.67265,5.97375,78.4,34.76,85.7602332086,127.43,81.3648,37.73265,89.6882576208,5.7348,1.67265,5.97375,75.63,36.06,83.7867561134,127.43
2020-08-30 12:00:00,86.41592,36.64006,93.8626934743,5.965920000000001,1.7400600000000002,6.2145,80.45,34.9,87.6938566834,131.48,5.965920000000001,1.7400600000000002,6.2145,5.965920000000001,1.7400600000000002,6.2145,0.0,0.0,0.0,127.45,86.05592,35.86006,93.228564669,5.965920000000001,1.7400600000000002,6.2145,80.09,34.12,87.0550544196,127.36,83.19592,38.35006,91.6094329567,5.965920000000001,1.7400600000000002,6.2145,77.23,36.61,85.4679179576,127.36
2020-08-30 12:30:00,87.24112,36.55491,94.5900336397,6.05112,1.76491,6.30325,81.19,34.79,88.3298375409,131.14,6.05112,1.76491,6.30325,6.05112,1.76491,6.30325,0.0,0.0,0.0,127.12,86.89112,35.77491,93.9676056967,6.05112,1.76491,6.30325,80.84,34.01,87.7028260662,127.03,83.98112,38.12491,92.22980689,6.05112,1.76491,6.30325,77.93,36.36,85.994967876,127.03
2020-08-30 13:00:00,88.88896,36.34053,96.0306270445,5.17896,1.5105300000000002,5.39475,83.71,34.83,90.6669344359,131.41,5.17896,1.5105300000000002,5.39475,5.17896,1.5105300000000002,5.39475,0.0,0.0,0.0,127.41,88.52896,35.57053,95.4077531606,5.17896,1.5105300000000002,5.39475,83.35,34.06,90.0405802958,127.29,85.50896,38.07053,93.6010015692,5.17896,1.5105300000000002,5.39475,80.33,36.56,88.2583848708,127.29
2020-08-30 13:30:00,87.00512,36.84566,94.4854145731,4.78512,1.39566,4.9845,82.22,35.45,89.5367572564,131.85,4.78512,1.39566,4.9845,4.78512,1.39566,4.9845,0.0,0.0,0.0,127.77,86.65512,36.07566,93.8645996457,4.78512,1.39566,4.9845,81.87,34.68,88.9123124207,127.7,83.72512,37.82566,91.8731531703,4.78512,1.39566,4.9845,78.94,36.43,86.9406032875,127.7
2020-08-30 14:00:00,85.36888,38.22134,93.5345738422,5.7988800000000005,1.69134,6.0405,79.57,36.53,87.5547017584,132.48,5.7988800000000005,1.69134,6.0405,5.7988800000000005,1.69134,6.0405,0.0,0.0,0.0,128.26,85.01888,37.42134,92.8900782853,5.7988800000000005,1.69134,6.0405,79.22,35.73,86.9047829524,128.32,82.21888,37.65134,90.4299045242,5.7988800000000005,1.69134,6.0405,76.42,35.96,84.4579066755,128.32
2020-08-30 14:30:00,83.59696,38.85328,92.1847551822,4.77696,1.39328,4.976,78.82,37.46,87.2688031315,132.54,4.77696,1.39328,4.976,4.77696,1.39328,4.976,0.0,0.0,0.0,128.26,83.22696,38.04328,91.5096608233,4.77696,1.39328,4.976,78.45,36.65,86.5888272238,128.37,80.49696,36.71328,88.47386901,4.77696,1.39328,4.976,75.72,35.32,83.5525032539,128.37
2020-08-30 15:00:00,82.28704,39.22247,91.1567830985,5.35704,1.56247,5.58025,76.93,37.66,85.6533741309,132.72,5.35704,1.56247,5.58025,5.35704,1.56247,5.58025,0.0,0.0,0.0,128.4,81.93704,38.40247,90.4899343909,5.35704,1.56247,5.58025,76.58,36.84,84.9804801116,128.55,79.28704,36.91247,87.4583623987,5.35704,1.56247,5.58025,73.93,35.35,81.9467351394,128.55
2020-08-30 15:30:00,82.08,39.43625,91.0623095142,6.09,1.77625,6.34375,75.99,37.66,84.8101155523,132.68,6.09,1.77625,6.34375,6.09,1.77625,6.34375,0.0,0.0,0.0,128.34,81.71,38.60625,90.3712710935,6.09,1.77625,6.34375,75.62,36.83,84.1120282718,128.51,79.11,37.07625,87.3672731294,6.09,1.77625,6.34375,73.02,35.3,81.1049344985,128.51
2020-08-30 16:00:00,85.51472,38.31971,93.7078839328,3.08472,0.8997100000000001,3.21325,82.43,37.42,90.5260255396,132.58,3.08472,0.8997100000000001,3.21325,3.08472,0.8997100000000001,3.21325,0.0,0.0,0.0,128.34,85.16472,37.52971,93.0672265911,3.08472,0.8997100000000001,3.21325,82.08,36.63,89.8826084401,128.42,82.22472,36.27971,89.8728097745,3.08472,0.8997100000000001,3.21325,79.14,35.38,86.6884306006,128.42
2020-08-30 16:30:00,87.8732,37.8876,95.6931006499,2.5632,0.7476,2.67,85.31,37.14,93.0439449938,132.21,2.5632,0.7476,2.67,2.5632,0.7476,2.67,0.0,0.0,0.0,127.99,87.5132,37.1276,95.0632360905,2.5632,0.7476,2.67,84.95,36.38,92.4121577499,128.08,84.4132,35.9576,91.7525876038,2.5632,0.7476,2.67,81.85,35.21,89.1020010999,128.08
2020-08-30 17:00:00,89.6108,37.1869,97.0204154199,2.3208,0.6769000000000001,2.4175,87.29,36.51,94.6177795132,131.97,2.3208,0.6769000000000001,2.4175,2.3208,0.6769000000000001,2.4175,0.0,0.0,0.0,127.82,89.2508,36.4369,96.4020382681,2.3208,0.6769000000000001,2.4175,86.93,35.76,93.9978856145,127.85,86.0608,36.2769,93.3941902382,2.3208,0.6769000000000001,2.4175,83.74,35.6,90.9931184211,127.85
2020-08-30 17:30:00,90.47616,37.53138,97.9517228692,2.81616,0.8213800000000001,2.9335,87.66,36.71,95.0363072725,131.78,2.81616,0.8213800000000001,2.9335,2.81616,0.8213800000000001,2.9335,0.0,0.0,0.0,127.63,90.10616,36.77138,97.3203702061,2.81616,0.8213800000000001,2.9335,87.29,35.95,94.4031069404,127.69,86.88616,35.95138,94.0303489489,2.81616,0.8213800000000001,2.9335,84.07,35.13,91.1146629253,127.69
2020-08-30 18:00:00,91.55192,37.25181,98.840535227,2.13192,0.6218100000000001,2.2207500000000002,89.42,36.63,96.6317406446,131.75,2.13192,0.6218100000000001,2.2207500000000002,2.13192,0.6218100000000001,2.2207500000000002,0.0,0.0,0.0,127.63,91.18192,36.51181,98.2204398502,2.13192,0.6218100000000001,2.2207500000000002,89.05,35.89,96.0103879796,127.67,87.89192,35.79181,94.9001752599,2.13192,0.6218100000000001,2.2207500000000002,85.76,35.17,92.691458614,127.67
2020-08-30 18:30:00,91.12736,37.59298,98.5770149977,1.5873599999999999,0.46298000000000006,1.6535000000000002,89.54,37.13,96.933216701,131.89,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.0,0.0,0.0,127.68,90.73736,36.85298,97.9357474809,1.5873599999999999,0.46298000000000006,1.6535000000000002,89.15,36.39,96.2909891942,127.8,87.44736,35.27298,94.2932865534,1.5873599999999999,0.46298000000000006,1.6535000000000002,85.86,34.81,92.6481284215,127.8
2020-08-30 19:00:00,90.39216,37.94813,98.0347038551,1.50216,0.43813,1.56475,88.89,37.51,96.480216625,132.13,1.50216,0.43813,1.56475,1.50216,0.43813,1.56475,0.0,0.0,0.0,127.86,90.01216,37.19813,97.3955328717,1.50216,0.43813,1.56475,88.51,36.76,95.840063126,128.03,86.74216,35.07813,93.5664337557,1.50216,0.43813,1.56475,85.24,34.64,92.0097125308,128.03
2020-08-30 19:30:00,89.53896,38.05053,97.2885820185,1.09896,0.32053000000000004,1.14475,88.44,37.73,96.1518928571,132.13,1.09896,0.32053000000000004,1.14475,1.09896,0.32053000000000004,1.14475,0.0,0.0,0.0,127.86,89.13896,37.30053,96.6285864957,1.09896,0.32053000000000004,1.14475,88.04,36.98,95.4911618947,128.03,85.89896,34.84053,92.6957057245,1.09896,0.32053000000000004,1.14475,84.8,34.52,91.5569243695,128.03
2020-08-30 20:00:00,89.49272,37.75496,97.1307569084,0.9427200000000001,0.27496000000000004,0.982,88.55,37.48,96.155358145,131.91,0.9427200000000001,0.27496000000000004,0.982,0.9427200000000001,0.27496000000000004,0.982,0.0,0.0,0.0,127.69,89.11272,37.00496,96.4906416727,0.9427200000000001,0.27496000000000004,0.982,88.17,36.73,95.5146156355,127.81,85.87272,34.91496,92.6993984447,0.9427200000000001,0.27496000000000004,0.982,84.93,34.64,91.7225953623,127.81
2020-08-30 20:30:00,92.10248,37.38114,99.3992779141,0.7924800000000001,0.23114,0.8255,91.31,37.15,98.5780837712,131.54,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,127.35,91.72248,36.65114,98.7740826363,0.7924800000000001,0.23114,0.8255,90.93,36.42,97.9524440736,127.46,88.31248,34.78114,94.914813509,0.7924800000000001,0.23114,0.8255,87.52,34.55,94.0927887779,127.46
2020-08-30 21:00:00,91.03816,37.53863,98.4738306275,0.8181600000000001,0.23863,0.8522500000000001,90.22,37.3,97.6265250841,131.23,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,127.01,90.64816,36.80863,97.836415275,0.8181600000000001,0.23863,0.8522500000000001,89.83,36.57,96.9886271683,127.16,87.31816,34.22863,93.7873135209,0.8181600000000001,0.23863,0.8522500000000001,86.5,33.99,92.938528609,127.16
2020-08-30 21:30:00,88.388,38.6915,96.4855984914,0.8280000000000001,0.24150000000000002,0.8625,87.56,38.45,95.6303095258,131.63,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,127.28,87.998,37.9315,95.8250838573,0.8280000000000001,0.24150000000000002,0.8625,87.17,37.69,94.9691792109,127.54,84.818,33.6115,91.2350045555,0.8280000000000001,0.24150000000000002,0.8625,83.99,33.37,90.376307736,127.54
2020-08-30 22:00:00,84.85856,39.67458,93.6752235303,0.8385600000000001,0.24458000000000002,0.8735,84.02,39.43,92.8120967331,132.01,0.8385600000000001,0.24458000000000002,0.8735,0.8385600000000001,0.24458000000000002,0.8735,0.0,0.0,0.0,127.53,84.46856,38.89458,92.9931501878,0.8385600000000001,0.24458000000000002,0.8735,83.63,38.65,92.1292537688,127.89,81.46856,33.13458,87.9490003368,0.8385600000000001,0.24458000000000002,0.8735,80.63,32.89,87.0801297656,127.89
2020-08-30 22:30:00,81.56632,40.89601,91.2444419801,0.7063200000000001,0.20601000000000003,0.73575,80.86,40.69,90.5208025815,132.56,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,127.93,81.17632,40.09601,90.5388587661,0.7063200000000001,0.20601000000000003,0.73575,80.47,39.89,89.8144364788,128.43,78.35632,32.40601,84.7930561312,0.7063200000000001,0.20601000000000003,0.73575,77.65,32.2,84.0616589177,128.43
2020-08-30 23:00:00,77.45064,42.03352,88.1216116512,0.80064,0.23352,0.834,76.65,41.8,87.3067150911,133.16,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,128.39,77.06064,41.19352,87.3799080292,0.80064,0.23352,0.834,76.26,40.96,86.5639024074,128.99,74.46064,32.16352,81.1102886692,0.80064,0.23352,0.834,73.66,31.93,80.2827534406,128.99
2020-08-30 23:30:00,72.98256,43.28783,84.8545242769,0.7125600000000001,0.20783000000000001,0.7422500000000001,72.27,43.08,84.1358383806,133.55,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,128.62,72.60256,42.42783,84.090739544,0.7125600000000001,0.20783000000000001,0.7422500000000001,71.89,42.22,83.3708612166,129.36,70.23256,31.33783,76.9069052378,0.7125600000000001,0.20783000000000001,0.7422500000000001,69.52,31.13,76.1715649045,129.36
2020-08-31 00:00:00,69.56824,44.61782,82.646777785,0.6782400000000001,0.19782000000000002,0.7065,68.89,44.42,81.9693143804,134.31,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,129.22,69.18824,43.72782,81.848242475,0.6782400000000001,0.19782000000000002,0.7065,68.51,43.53,81.169458542,130.1,67.00824,30.867820000000002,73.7761922266,0.6782400000000001,0.19782000000000002,0.7065,66.33,30.67,73.0774780627,130.1
2020-08-31 00:30:00,66.54984,45.54412,80.6420986247,0.69984,0.20412000000000002,0.729,65.85,45.34,79.9495972473,134.46,0.69984,0.20412000000000002,0.729,0.69984,0.20412000000000002,0.729,0.0,0.0,0.0,129.27,66.17984,44.64412,79.8302491102,0.69984,0.20412000000000002,0.729,65.48,44.44,79.1362369588,130.25,64.14984,30.16412,70.887771212,0.69984,0.20412000000000002,0.729,63.45,29.96,70.1676855825,130.25
2020-08-31 01:00:00,64.73144,45.98292,79.4014373686,0.66144,0.19292,0.6890000000000001,64.07,45.79,78.7508031705,134.52,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,129.27,64.37144,45.06292,78.577026201,0.66144,0.19292,0.6890000000000001,63.71,44.87,77.9248419953,130.31,62.43144,29.71292,69.1414659622,0.66144,0.19292,0.6890000000000001,61.77,29.52,68.4614000733,130.31
2020-08-31 01:30:00,64.07184,46.08012,78.9213414749,0.6518400000000001,0.19012,0.679,63.42,45.89,78.2814697103,134.32,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,129.04,63.71184,45.16012,78.0937577185,0.6518400000000001,0.19012,0.679,63.06,44.97,77.4523369564,130.11,61.80184,29.35012,68.4170809915,0.6518400000000001,0.19012,0.679,61.15,29.16,67.7467940201,130.11
2020-08-31 02:00:00,63.55096,45.90153,78.3943554936,0.69096,0.20153000000000001,0.7197500000000001,62.86,45.7,77.7165979698,134.16,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,128.91,63.19096,44.98153,77.565684854,0.69096,0.20153000000000001,0.7197500000000001,62.5,44.78,76.8862692553,129.95,61.30096,29.56153,68.0565335061,0.69096,0.20153000000000001,0.7197500000000001,60.61,29.36,67.3467274632,129.95
2020-08-31 02:30:00,62.882,46.276,78.0744138627,0.672,0.196,0.7000000000000001,62.21,46.08,77.41737854,134.4,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,129.11,62.512,45.346,77.227002143,0.672,0.196,0.7000000000000001,61.84,45.15,76.5683230847,130.19,60.672,29.386,67.4138604443,0.672,0.196,0.7000000000000001,60.0,29.19,66.7237296619,130.19
2020-08-31 03:00:00,61.5148,46.6439,77.199248871,0.6648000000000001,0.19390000000000002,0.6925,60.85,46.45,76.5527595845,134.47,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,129.11,61.1548,45.7139,76.3522770862,0.6648000000000001,0.19390000000000002,0.6925,60.49,45.52,75.7040983039,130.25,59.3748,28.9939,66.0758133681,0.6648000000000001,0.19390000000000002,0.6925,58.71,28.8,65.3934560946,130.25
2020-08-31 03:30:00,60.84576,46.90418,76.8258329695,0.66576,0.19418000000000002,0.6935,60.18,46.71,76.1804207129,134.75,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,129.4,60.49576,45.96418,75.9765939027,0.66576,0.19418000000000002,0.6935,59.83,45.77,75.3294218749,130.52,58.74576,29.08418,65.5511544082,0.66576,0.19418000000000002,0.6935,58.08,28.89,64.8684707697,130.52
2020-08-31 04:00:00,60.50328,46.74929,76.4600745897,0.6832800000000001,0.19929000000000002,0.7117500000000001,59.82,46.55,75.7979874403,134.61,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,129.27,60.19328,45.79929,75.6360094245,0.6832800000000001,0.19929000000000002,0.7117500000000001,59.51,45.6,74.9719954383,130.38,58.45328,29.15929,65.3226617344,0.6832800000000001,0.19929000000000002,0.7117500000000001,57.77,28.96,64.6223993674,130.38
2020-08-31 04:30:00,60.40768,46.94474,76.5042248288,0.66768,0.19474000000000002,0.6955,59.74,46.75,75.8579600306,134.88,0.66768,0.19474000000000002,0.6955,0.66768,0.19474000000000002,0.6955,0.0,0.0,0.0,129.52,60.07768,45.97474,75.6505409911,0.66768,0.19474000000000002,0.6955,59.41,45.78,75.002376629,130.64,58.34768,29.20474,65.2485141582,0.66768,0.19474000000000002,0.6955,57.68,29.01,64.5644058286,130.64
2020-08-31 05:00:00,60.61968,46.58824,76.4539711827,0.6796800000000001,0.19824000000000003,0.708,59.94,46.39,75.7946944053,134.8,0.6796800000000001,0.19824000000000003,0.708,0.6796800000000001,0.19824000000000003,0.708,0.0,0.0,0.0,129.47,60.29968,45.63824,75.6234114438,0.6796800000000001,0.19824000000000003,0.708,59.62,45.44,74.9622438298,130.56,58.55968,29.52824,65.5831768002,0.6796800000000001,0.19824000000000003,0.708,57.88,29.33,64.8871582056,130.56
2020-08-31 05:30:00,61.95136,46.23748,77.3037875049,0.7113600000000001,0.20748000000000003,0.741,61.24,46.03,76.61004177,134.56,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,129.27,61.50136,45.27748,76.370593012,0.7113600000000001,0.20748000000000003,0.741,60.79,45.07,75.6751544432,130.33,59.73136,29.71748,66.7155453024,0.7113600000000001,0.20748000000000003,0.741,59.02,29.51,65.986366016,130.33
2020-08-31 06:00:00,63.31632,46.04476,78.2884174179,0.7363200000000001,0.21476,0.767,62.58,45.83,77.5670374579,134.74,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,129.48,62.84632,45.07476,77.3394719829,0.7363200000000001,0.21476,0.767,62.11,44.86,76.6163931545,130.5,61.01632,30.07476,68.0256017643,0.7363200000000001,0.21476,0.767,60.28,29.86,67.2703352155,130.5
2020-08-31 06:30:00,65.12048,45.32889,79.3434633985,0.75048,0.21889000000000003,0.7817500000000001,64.37,45.11,78.6028561822,134.64,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,129.48,64.62048,44.39889,78.4032388914,0.75048,0.21889000000000003,0.7817500000000001,63.87,44.18,77.6611183283,130.4,62.71048,30.63889,69.7950276328,0.75048,0.21889000000000003,0.7817500000000001,61.96,30.42,69.0247636722,130.4
2020-08-31 07:00:00,66.96992,44.67706,80.5047195825,0.9499200000000001,0.27706000000000003,0.9895,66.02,44.4,79.5612996374,134.36,0.9499200000000001,0.27706000000000003,0.9895,0.9499200000000001,0.27706000000000003,0.9895,0.0,0.0,0.0,129.27,66.55992,43.75706,79.6549009807,0.9499200000000001,0.27706000000000003,0.9895,65.61,43.48,78.7094816398,130.14,64.52992,31.10706,71.6363019498,0.9499200000000001,0.27706000000000003,0.9895,63.58,30.83,70.6604932052,130.14
2020-08-31 07:30:00,70.26968,43.66199,82.7296639547,1.30968,0.38199000000000005,1.36425,68.96,43.28,81.4164602522,133.77,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,128.79,69.89968,42.78199,81.9528152809,1.30968,0.38199000000000005,1.36425,68.59,42.4,80.6371384661,129.56,67.67968,31.631990000000002,74.706906483,1.30968,0.38199000000000005,1.36425,66.37,31.25,73.3589762742,129.56
2020-08-31 08:00:00,71.60304,45.09047,84.6176448624,5.21304,1.52047,5.43025,66.39,43.57,79.4101819668,133.89,5.21304,1.52047,5.43025,5.21304,1.52047,5.43025,0.0,0.0,0.0,128.88,71.20304,44.20047,83.8066492199,5.21304,1.52047,5.43025,65.99,42.68,78.5892009121,129.68,69.15304,32.63047,76.4649626539,5.21304,1.52047,5.43025,63.94,31.11,71.1066501813,129.68
2020-08-31 08:30:00,75.14496,43.29603,86.725493525,6.29496,1.83603,6.55725,68.85,41.46,80.3694848808,132.98,6.29496,1.83603,6.55725,6.29496,1.83603,6.55725,0.0,0.0,0.0,128.2,74.75496,42.41603,85.9501230107,6.29496,1.83603,6.55725,68.46,40.58,79.5833399651,128.8,72.54496,34.05603,80.1410281988,6.29496,1.83603,6.55725,66.25,32.22,73.6694706103,128.8
2020-08-31 09:00:00,77.41256,42.57033,88.3455570024,7.37256,2.15033,7.67975,70.04,40.42,80.8664207196,132.78,7.37256,2.15033,7.67975,7.37256,2.15033,7.67975,0.0,0.0,0.0,128.1,77.02256,41.71033,87.5912460104,7.37256,2.15033,7.67975,69.65,39.56,80.1006622944,128.61,74.75256,34.98033,82.5322283321,7.37256,2.15033,7.67975,67.38,32.83,74.9524736083,128.61
2020-08-31 09:30:00,80.93896,38.58053,89.6636634371,4.21896,1.23053,4.39475,76.72,37.35,85.3286639999,132.14,4.21896,1.23053,4.39475,4.21896,1.23053,4.39475,0.0,0.0,0.0,127.8,80.55896,37.76053,88.9696783301,4.21896,1.23053,4.39475,76.34,36.53,84.6299976368,127.98,77.91896,36.35053,85.9809592803,4.21896,1.23053,4.39475,73.7,35.12,81.6400906418,127.98
2020-08-31 10:00:00,81.79536,37.88698,90.1437971857,5.71536,1.6669800000000001,5.9535,76.08,36.22,84.2618229093,132.07,5.71536,1.6669800000000001,5.9535,5.71536,1.6669800000000001,5.9535,0.0,0.0,0.0,127.85,81.40536,37.06698,89.4471555895,5.71536,1.6669800000000001,5.9535,75.69,35.4,83.5591772339,127.91,78.79536,37.64698,87.326993883,5.71536,1.6669800000000001,5.9535,73.08,35.98,81.4570242521,127.91
2020-08-31 10:30:00,83.21304,36.63297,90.919659684,5.39304,1.5729700000000002,5.61775,77.82,35.06,85.3531253089,131.56,5.39304,1.5729700000000002,5.61775,5.39304,1.5729700000000002,5.61775,0.0,0.0,0.0,127.46,82.83304,35.83297,90.2513947519,5.39304,1.5729700000000002,5.61775,77.44,34.26,84.6799929145,127.42,80.13304,38.26297,88.7995437649,5.39304,1.5729700000000002,5.61775,74.74,36.69,83.2599765794,127.42
2020-08-31 11:00:00,85.73664,35.71652,92.878637153,6.05664,1.76652,6.309,79.68,33.95,86.6112284868,131.77,6.05664,1.76652,6.309,6.05664,1.76652,6.309,0.0,0.0,0.0,127.81,85.35664,34.93652,92.2296938182,6.05664,1.76652,6.309,79.3,33.17,85.9577739358,127.62,82.55664,39.64652,91.5829970912,6.05664,1.76652,6.309,76.5,37.88,85.3647725939,127.62
2020-08-31 11:30:00,86.5028,35.38665,93.4609512367,6.2628,1.82665,6.52375,80.24,33.56,86.9754632066,131.94,6.2628,1.82665,6.52375,6.2628,1.82665,6.52375,0.0,0.0,0.0,128.02,86.1228,34.59665,92.8119866777,6.2628,1.82665,6.52375,79.86,32.77,86.3220278955,127.77,83.3128,40.40665,92.5943843225,6.2628,1.82665,6.52375,77.05,38.58,86.1691296231,127.77
2020-08-31 12:00:00,86.36592,35.24256,93.2797414919,6.62592,1.93256,6.902,79.74,33.31,86.4177279266,131.79,6.62592,1.93256,6.902,6.62592,1.93256,6.902,0.0,0.0,0.0,127.89,85.98592,34.46256,92.635017569,6.62592,1.93256,6.902,79.36,32.53,85.7683537209,127.63,83.20592,40.60256,92.5839781042,6.62592,1.93256,6.902,76.58,38.67,85.789657302,127.63
2020-08-31 12:30:00,86.44944,35.65067,93.5119027064,6.1394400000000005,1.79067,6.39525,80.31,33.86,87.1561569827,131.9,6.1394400000000005,1.79067,6.39525,6.1394400000000005,1.79067,6.39525,0.0,0.0,0.0,127.95,86.05944,34.87067,92.8557528609,6.1394400000000005,1.79067,6.39525,79.92,33.08,86.4956230106,127.75,83.24944,39.93067,92.3305348569,6.1394400000000005,1.79067,6.39525,77.11,38.14,86.026808031,127.75
2020-08-31 13:00:00,85.85576,35.79043,93.0170221237,6.03576,1.76043,6.28725,79.82,34.03,86.7713852603,131.85,6.03576,1.76043,6.28725,6.03576,1.76043,6.28725,0.0,0.0,0.0,127.86,85.46576,35.01043,92.3586830848,6.03576,1.76043,6.28725,79.43,33.25,86.1085791312,127.7,82.68576,39.61043,91.6838103024,6.03576,1.76043,6.28725,76.65,37.85,85.4859345156,127.7
2020-08-31 13:30:00,85.23024,36.39007,92.673788123,5.52024,1.61007,5.75025,79.71,34.78,86.9674220614,131.95,5.52024,1.61007,5.75025,5.52024,1.61007,5.75025,0.0,0.0,0.0,127.86,84.83024,35.60007,91.9974706308,5.52024,1.61007,5.75025,79.31,33.99,86.2867092894,127.79,82.04024,38.98007,90.8297684488,5.52024,1.61007,5.75025,76.52,37.37,85.1576614287,127.79
2020-08-31 14:00:00,85.366,36.2005,92.7244852035,4.356,1.2705,4.5375,81.01,34.93,88.2197540237,131.95,4.356,1.2705,4.5375,4.356,1.2705,4.5375,0.0,0.0,0.0,127.86,84.976,35.4205,92.0626547317,4.356,1.2705,4.5375,80.62,34.15,87.5545938258,127.79,82.126,38.4305,90.6729463856,4.356,1.2705,4.5375,77.77,37.16,86.1918702663,127.79
2020-08-31 14:30:00,85.70472,36.26471,93.061421769,4.16472,1.21471,4.33825,81.54,35.05,88.7540089235,132.02,4.16472,1.21471,4.33825,4.16472,1.21471,4.33825,0.0,0.0,0.0,127.94,85.31472,35.49471,92.4038737644,4.16472,1.21471,4.33825,81.15,34.28,88.0933646763,127.87,82.44472,38.37471,90.9381670338,4.16472,1.21471,4.33825,78.28,37.16,86.6523167607,127.87
2020-08-31 15:00:00,84.73344,36.54767,92.2794020173,4.48344,1.3076699999999999,4.67025,80.25,35.24,87.6465635379,132.07,4.48344,1.3076699999999999,4.67025,4.48344,1.3076699999999999,4.67025,0.0,0.0,0.0,127.94,84.34344,35.76767,91.6140932841,4.48344,1.3076699999999999,4.67025,79.86,34.46,86.9776477033,127.91,81.53344,38.39767,90.1225992727,4.48344,1.3076699999999999,4.67025,77.05,37.09,85.5124002704,127.91
2020-08-31 15:30:00,85.64352,36.62686,93.1468700035,3.8635200000000003,1.12686,4.0245,81.78,35.5,89.1527812241,132.07,3.8635200000000003,1.12686,4.0245,3.8635200000000003,1.12686,4.0245,0.0,0.0,0.0,127.94,85.25352,35.86686,92.4910499381,3.8635200000000003,1.12686,4.0245,81.39,34.74,88.4940659027,127.91,82.36352,37.88686,90.6596028419,3.8635200000000003,1.12686,4.0245,78.5,36.76,86.6807221936,127.91
2020-08-31 16:00:00,87.76192,36.20431,94.9363295302,3.27192,0.9543100000000001,3.4082500000000002,84.49,35.25,91.5484713144,131.95,3.27192,0.9543100000000001,3.4082500000000002,3.27192,0.9543100000000001,3.4082500000000002,0.0,0.0,0.0,127.87,87.35192,35.44431,94.269067244,3.27192,0.9543100000000001,3.4082500000000002,84.08,34.49,90.8790762497,127.82,84.34192,37.75431,92.4064250627,3.27192,0.9543100000000001,3.4082500000000002,81.07,36.8,89.0313703141,127.82
2020-08-31 16:30:00,90.05792,35.99731,96.9857478291,3.00792,0.87731,3.13325,87.05,35.12,93.8675497709,131.91,3.00792,0.87731,3.13325,3.00792,0.87731,3.13325,0.0,0.0,0.0,127.87,89.64792,35.24731,96.3282015952,3.00792,0.87731,3.13325,86.64,34.37,93.2082963046,127.79,86.48792,37.83731,94.402448771,3.00792,0.87731,3.13325,83.48,36.96,91.2959582895,127.79
2020-08-31 17:00:00,92.56056,35.12558,99.0013314953,2.83056,0.8255800000000001,2.9485,89.73,34.3,96.0622865645,131.26,2.83056,0.8255800000000001,2.9485,2.83056,0.8255800000000001,2.9485,0.0,0.0,0.0,127.31,92.14056,34.40558,98.3545969045,2.83056,0.8255800000000001,2.9485,89.31,33.58,95.414320204,127.18,88.84056,37.87558,96.5774542088,2.83056,0.8255800000000001,2.9485,86.01,37.05,93.6505344352,127.18
2020-08-31 17:30:00,95.88792,34.08731,101.7665854048,2.52792,0.73731,2.6332500000000003,93.36,33.35,99.1378439346,131.06,2.52792,0.73731,2.6332500000000003,2.52792,0.73731,2.6332500000000003,0.0,0.0,0.0,127.24,95.47792,33.37731,101.1438482082,2.52792,0.73731,2.6332500000000003,92.95,32.64,98.5143243392,126.99,91.98792,38.48731,99.71484572,2.52792,0.73731,2.6332500000000003,89.46,37.75,97.0986822774,126.99
2020-08-31 18:00:00,95.55664,34.44402,101.5749081311,2.5166399999999998,0.73402,2.6215,93.04,33.71,98.9586059926,130.91,2.5166399999999998,0.73402,2.6215,2.5166399999999998,0.73402,2.6215,0.0,0.0,0.0,127.05,95.12664,33.74402,100.9343178679,2.5166399999999998,0.73402,2.6215,92.61,33.01,98.3172019537,126.85,91.67664,37.93402,99.2148990578,2.5166399999999998,0.73402,2.6215,89.16,37.2,96.6092417939,126.85
2020-08-31 18:30:00,93.91392,37.32406,101.058942329,5.77392,1.6840600000000001,6.0145,88.14,35.64,95.0729677669,130.97,5.77392,1.6840600000000001,6.0145,5.77392,1.6840600000000001,6.0145,0.0,0.0,0.0,126.86,93.49392,36.60406,100.404035205,5.77392,1.6840600000000001,6.0145,87.72,34.92,94.4150665943,126.9,90.27392,37.17406,97.6283328192,5.77392,1.6840600000000001,6.0145,84.5,35.49,91.6503687936,126.9
2020-08-31 19:00:00,93.58728,37.58379,100.8519719617,5.32728,1.55379,5.54925,88.26,36.03,95.3309419863,131.05,5.32728,1.55379,5.54925,5.32728,1.55379,5.54925,0.0,0.0,0.0,126.86,93.15728,36.853790000000004,100.1822372198,5.32728,1.55379,5.54925,87.83,35.3,94.6583271561,126.99,89.94728,36.65379,97.128849992,5.32728,1.55379,5.54925,84.62,35.1,91.610885816,126.99
2020-08-31 19:30:00,93.67008,37.31919,100.830579833,4.90008,1.42919,5.10425,88.77,35.89,95.7507441224,130.76,4.90008,1.42919,5.10425,4.90008,1.42919,5.10425,0.0,0.0,0.0,126.61,93.24008,36.59919,100.165928474,4.90008,1.42919,5.10425,88.34,35.17,95.0835658776,126.71,90.00008,36.46919,97.1082706017,4.90008,1.42919,5.10425,85.1,35.04,92.0315793627,126.71
2020-08-31 20:00:00,93.37072,37.38396,100.5765967738,4.71072,1.37396,4.907,88.66,36.01,95.6938644846,130.79,4.71072,1.37396,4.907,4.71072,1.37396,4.907,0.0,0.0,0.0,126.61,92.93072,36.65396,99.8981056047,4.71072,1.37396,4.907,88.22,35.28,95.012877022,126.74,89.70072,36.31396,96.7725315335,4.71072,1.37396,4.907,84.99,34.94,91.8918043136,126.74
2020-08-31 20:30:00,96.18224,36.77357,102.9724173843,4.57224,1.33357,4.7627500000000005,91.61,35.44,98.2261966076,130.69,4.57224,1.33357,4.7627500000000005,4.57224,1.33357,4.7627500000000005,0.0,0.0,0.0,126.61,95.75224,36.06357,102.3184858477,4.57224,1.33357,4.7627500000000005,91.18,34.73,97.5703095209,126.65,92.35224,36.80357,99.4154867099,4.57224,1.33357,4.7627500000000005,87.78,35.47,94.6754947175,126.65
2020-08-31 21:00:00,95.22776,37.70643,102.4211947693,4.54776,1.32643,4.73725,90.68,36.38,97.7055105918,131.33,4.54776,1.32643,4.73725,4.54776,1.32643,4.73725,0.0,0.0,0.0,127.19,94.77776,36.99643,101.7426145888,4.54776,1.32643,4.73725,90.23,35.67,97.0247483893,127.28,91.45776,36.39643,98.4338457085,4.54776,1.32643,4.73725,86.91,35.07,93.7190108783,127.28
2020-08-31 21:30:00,93.08528,36.59654,100.0208782837,0.84528,0.24654,0.8805000000000001,92.24,36.35,99.1440371379,131.52,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,127.39,92.65528,35.87654,99.3585780607,0.84528,0.24654,0.8805000000000001,91.81,35.63,98.4813332566,127.46,89.23528,35.51654,96.043530809,0.84528,0.24654,0.8805000000000001,88.39,35.27,95.1670373606,127.46
2020-08-31 22:00:00,88.04896,38.07428,95.9284637352,0.7689600000000001,0.22428,0.801,87.28,37.85,95.1337001278,131.69,0.7689600000000001,0.22428,0.801,0.7689600000000001,0.22428,0.801,0.0,0.0,0.0,127.39,87.62896,37.33428,95.2506330362,0.7689600000000001,0.22428,0.801,86.86,37.11,94.4553423582,127.63,84.47896,34.34428,91.193334468,0.7689600000000001,0.22428,0.801,83.71,34.12,90.3965624346,127.63
2020-08-31 22:30:00,83.53064,39.22477,92.2819072211,0.7706400000000001,0.22477000000000003,0.8027500000000001,82.76,39.0,91.488893315,131.49,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,127.01,83.11064,38.45477,91.5759128645,0.7706400000000001,0.22477000000000003,0.8027500000000001,82.34,38.23,90.7822036525,127.41,80.19064,33.04477,86.7323213569,0.7706400000000001,0.22477000000000003,0.8027500000000001,79.42,32.82,85.9342120462,127.41
2020-08-31 23:00:00,78.79048,40.41639,88.5518171426,0.8104800000000001,0.23639000000000002,0.8442500000000001,77.98,40.18,87.7229320075,132.18,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,127.53,78.37048,39.61639,87.8145232411,0.8104800000000001,0.23639000000000002,0.8442500000000001,77.56,39.38,86.984699804,128.05,75.73048,32.71639,82.4952591102,0.8104800000000001,0.23639000000000002,0.8442500000000001,74.92,32.48,81.6575581315,128.05
2020-08-31 23:30:00,74.08168,41.95924,85.1391398418,0.75168,0.21924000000000002,0.783,73.33,41.74,84.377227378,133.27,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,128.46,73.68168,41.11924,84.3787998599,0.75168,0.21924000000000002,0.783,72.93,40.9,83.6157574863,129.08,71.27168,32.44924,78.3109541929,0.75168,0.21924000000000002,0.783,70.52,32.23,77.5360774092,129.08
2020-09-01 00:00:00,70.63912,43.26391,82.835084251,0.6991200000000001,0.20391,0.7282500000000001,69.94,43.06,82.1326195856,133.99,0.6991200000000001,0.20391,0.7282500000000001,0.6991200000000001,0.20391,0.7282500000000001,0.0,0.0,0.0,129.04,70.23912,42.39391,82.0413163197,0.6991200000000001,0.20391,0.7282500000000001,69.54,42.19,81.3376155293,129.77,68.00912,31.95391,75.1418177013,0.6991200000000001,0.20391,0.7282500000000001,67.31,31.75,74.4224334458,129.77
2020-09-01 00:30:00,67.64408,44.33494,80.8783559665,0.8740800000000001,0.25494,0.9105000000000001,66.77,44.08,80.0079952255,133.77,0.8740800000000001,0.25494,0.9105000000000001,0.8740800000000001,0.25494,0.9105000000000001,0.0,0.0,0.0,128.67,67.23408,43.43494,80.0438350296,0.8740800000000001,0.25494,0.9105000000000001,66.36,43.18,79.1717247507,129.58,65.16408,30.71494,72.0400226364,0.8740800000000001,0.25494,0.9105000000000001,64.29,30.46,71.1408159919,129.58
2020-09-01 01:00:00,65.68976,44.52618,79.3582086129,0.80976,0.23618000000000003,0.8435,64.88,44.29,78.5558304647,133.84,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,128.73,65.29976,43.63618,78.5377289018,0.80976,0.23618000000000003,0.8435,64.49,43.4,77.7336484413,129.63,63.31976,30.67618,70.3592213278,0.80976,0.23618000000000003,0.8435,62.51,30.44,69.527647019,129.63
2020-09-01 01:30:00,65.7724,44.70695,79.5281081132,0.8124,0.23695000000000002,0.8462500000000001,64.96,44.47,78.7234558439,134.03,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,128.89,65.4024,43.80695,78.7179953636,0.8124,0.23695000000000002,0.8462500000000001,64.59,43.57,77.9115716694,129.81,63.4124,30.64695,70.4298801508,0.8124,0.23695000000000002,0.8462500000000001,62.6,30.41,69.5954603405,129.81
