Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-01 02:00:00,65.66312,44.61841,79.3879577711,0.78312,0.22841000000000003,0.8157500000000001,64.88,44.39,78.6122541338,134.27,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,129.16,65.28312,43.70841,78.5640557867,0.78312,0.22841000000000003,0.8157500000000001,64.5,43.48,77.7866338133,130.04,63.30312,31.03841,70.5029637467,0.78312,0.22841000000000003,0.8157500000000001,62.52,30.81,69.6994010017,130.04
2020-09-01 02:30:00,64.83608,45.15469,79.010526506,0.7360800000000001,0.21469000000000002,0.76675,64.1,44.94,78.2841848651,134.45,0.7360800000000001,0.21469000000000002,0.76675,0.7360800000000001,0.21469000000000002,0.76675,0.0,0.0,0.0,129.28,64.46608,44.25469,78.1943288069,0.7360800000000001,0.21469000000000002,0.76675,63.73,44.04,77.4663443051,130.22,62.53608,30.67469,69.6541305908,0.7360800000000001,0.21469000000000002,0.76675,61.8,30.46,68.8988504984,130.22
2020-09-01 03:00:00,63.37992,45.63581,78.1002011109,0.73992,0.21581000000000003,0.77075,62.64,45.42,77.3740654225,134.58,0.73992,0.21581000000000003,0.77075,0.73992,0.21581000000000003,0.77075,0.0,0.0,0.0,129.37,62.98992,44.70581,77.2420835385,0.73992,0.21581000000000003,0.77075,62.25,44.49,76.5141986823,130.35,61.13992,30.28581,68.2299062359,0.73992,0.21581000000000003,0.77075,60.4,30.07,67.471215344,130.35
2020-09-01 03:30:00,62.95776,45.52893,77.6953216813,0.8877600000000001,0.25893,0.9247500000000001,62.07,45.27,76.824851448,134.54,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,129.37,62.58776,44.60893,76.8582093049,0.8877600000000001,0.25893,0.9247500000000001,61.7,44.35,75.9856071898,130.3,60.74776,30.47893,67.9651051567,0.8877600000000001,0.25893,0.9247500000000001,59.86,30.22,67.0557081836,130.3
2020-09-01 04:00:00,63.1836,45.4473,77.8307419099,0.8136,0.2373,0.8475,62.37,45.21,77.0322075498,134.64,0.8136,0.2373,0.8475,0.8136,0.2373,0.8475,0.0,0.0,0.0,129.45,62.8036,44.5173,76.9810507349,0.8136,0.2373,0.8475,61.99,44.28,76.1805651069,130.4,60.9536,30.5773,68.1932007479,0.8136,0.2373,0.8475,60.14,30.34,67.3597446551,130.4
2020-09-01 04:30:00,63.51024,45.15132,77.9242727435,0.9302400000000001,0.27132,0.969,62.58,44.88,77.0095500571,134.47,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,129.3,63.13024,44.22132,77.0775735542,0.9302400000000001,0.27132,0.969,62.2,43.95,76.1606361581,130.24,61.26024,30.75132,68.5453184878,0.9302400000000001,0.27132,0.969,60.33,30.48,67.5924500222,130.24
2020-09-01 05:00:00,64.27608,44.91844,78.4160743228,0.8860800000000001,0.25844,0.923,63.39,44.66,77.5422962002,134.76,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,129.62,63.90608,44.00844,77.5933621658,0.8860800000000001,0.25844,0.923,63.02,43.75,76.7175527503,130.51,62.00608,31.26844,69.4440011592,0.8860800000000001,0.25844,0.923,61.12,31.01,68.5366653697,130.51
2020-09-01 05:30:00,66.36336,44.29223,79.7865727354,0.9333600000000001,0.27223,0.9722500000000001,65.43,44.02,78.8596557182,134.18,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,129.12,65.99336,43.38223,78.9755749828,0.9333600000000001,0.27223,0.9722500000000001,65.06,43.11,78.0466251673,129.95,63.96336,31.36223,71.2383386461,0.9333600000000001,0.27223,0.9722500000000001,63.03,31.09,70.2806445616,129.95
2020-09-01 06:00:00,70.09256,42.82533,82.1399772155,1.01256,0.29533000000000004,1.05475,69.08,42.53,81.1224216848,133.8,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,128.91,69.69256,41.94533,81.3416475624,1.01256,0.29533000000000004,1.05475,68.68,41.65,80.3222565669,129.56,67.48256,32.47533,74.8902060537,1.01256,0.29533000000000004,1.05475,66.47,32.18,73.8499377116,129.56
2020-09-01 06:30:00,78.70816,38.04738,87.4218369485,0.84816,0.24738000000000002,0.8835000000000001,77.86,37.8,86.5506764849,132.57,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,128.22,78.32816,37.21738,86.7204360174,0.84816,0.24738000000000002,0.8835000000000001,77.48,36.97,85.8483040019,128.4,75.62816,35.44738,83.5232622318,0.84816,0.24738000000000002,0.8835000000000001,74.78,35.2,82.6503986681,128.4
2020-09-01 07:00:00,86.53592,34.09631,93.0108800403,1.01592,0.29631,1.05825,85.52,33.8,91.9571117424,131.64,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,127.75,86.14592,33.32631,92.3675401365,1.01592,0.29631,1.05825,85.13,33.03,91.3131852473,127.51,83.03592,38.24631,91.4206991817,1.01592,0.29631,1.05825,82.02,37.95,90.3741273817,127.51
2020-09-01 07:30:00,96.09312,29.18216,100.426521266,1.4131200000000002,0.41216,1.472,94.68,28.77,98.954612323,130.44,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,127.16,95.70312,28.48216,99.8514928081,1.4131200000000002,0.41216,1.472,94.29,28.07,98.3795151442,126.35,92.09312,41.83216,101.1487635199,1.4131200000000002,0.41216,1.472,90.68,41.42,99.6919194318,126.35
2020-09-01 08:00:00,102.44904,25.48722,105.5717963296,1.9790400000000001,0.5772200000000001,2.0615,100.47,24.91,103.5119751526,129.68,1.9790400000000001,0.5772200000000001,2.0615,1.9790400000000001,0.5772200000000001,2.0615,0.0,0.0,0.0,126.84,102.05904,24.83722,105.0377795988,1.9790400000000001,0.5772200000000001,2.0615,100.08,24.26,102.9784152141,125.61,98.15904,44.82722,107.9105035974,1.9790400000000001,0.5772200000000001,2.0615,96.18,44.25,105.870935105,125.61
2020-09-01 08:30:00,104.94424,25.70582,108.0466690419,6.29424,1.83582,6.5565,98.65,23.87,101.4967950233,130.25,6.29424,1.83582,6.5565,6.29424,1.83582,6.5565,0.0,0.0,0.0,127.51,104.56424,25.05582,107.5242968015,6.29424,1.83582,6.5565,98.27,23.22,100.9760431984,126.16,100.78424,47.65582,111.4833629393,6.29424,1.83582,6.5565,94.49,45.82,105.013487229,126.16
2020-09-01 09:00:00,103.59768,25.83224,106.7697706507,7.9276800000000005,2.31224,8.258,95.67,23.52,98.5187256312,129.94,7.9276800000000005,2.31224,8.258,7.9276800000000005,2.31224,8.258,0.0,0.0,0.0,127.22,103.21768,25.17224,106.2427933142,7.9276800000000005,2.31224,8.258,95.29,22.86,97.9936921439,125.86,99.56768,48.13224,110.591299061,7.9276800000000005,2.31224,8.258,91.64,45.82,102.456634729,125.86
2020-09-01 09:30:00,105.04216,22.70313,107.4676113499,5.94216,1.73313,6.18975,99.1,20.97,101.2943774353,129.68,5.94216,1.73313,6.18975,5.94216,1.73313,6.18975,0.0,0.0,0.0,127.27,104.68216,22.06313,106.9819439329,5.94216,1.73313,6.18975,98.74,20.33,100.811192335,125.61,100.83216,49.66313,112.3990701548,5.94216,1.73313,6.18975,94.89,47.93,106.3080288595,125.61
2020-09-01 10:00:00,104.7428,22.18915,107.067327087,7.1628,2.08915,7.46125,97.58,20.1,99.6286424679,129.62,7.1628,2.08915,7.46125,7.1628,2.08915,7.46125,0.0,0.0,0.0,127.27,104.3728,21.54915,106.5741396661,7.1628,2.08915,7.46125,97.21,19.46,99.1386690449,125.55,100.6428,50.79915,112.7365372564,7.1628,2.08915,7.46125,93.48,48.71,105.4095560184,125.55
2020-09-01 10:30:00,105.4324,22.84695,107.8794424071,8.2524,2.40695,8.59625,97.18,20.44,99.3063240685,129.48,8.2524,2.40695,8.59625,8.2524,2.40695,8.59625,0.0,0.0,0.0,127.11,105.0624,22.20695,107.3836883426,8.2524,2.40695,8.59625,96.81,19.8,98.8140480903,125.42,101.3124,50.63695,113.2620991288,8.2524,2.40695,8.59625,93.06,48.23,104.8155355851,125.42
2020-09-01 11:00:00,108.48912,21.79766,110.6572507333,9.00912,2.62766,9.3845,99.48,19.17,101.3102132068,129.19,9.00912,2.62766,9.3845,9.00912,2.62766,9.3845,0.0,0.0,0.0,126.97,108.11912,21.17766,110.1736692348,9.00912,2.62766,9.3845,99.11,18.55,100.8310200286,125.13,104.27912,51.78766,116.4306514465,9.00912,2.62766,9.3845,95.27,49.16,107.2057764302,125.13
2020-09-01 11:30:00,109.82336,20.91098,111.7964198275,7.20336,2.10098,7.5035,102.62,18.81,104.3296721935,128.99,7.20336,2.10098,7.5035,7.20336,2.10098,7.5035,0.0,0.0,0.0,126.83,109.46336,20.30098,111.3299464271,7.20336,2.10098,7.5035,102.26,18.2,103.8669706885,124.94,105.42336,51.47098,117.3172903533,7.20336,2.10098,7.5035,98.22,49.37,109.9298198852,124.94
2020-09-01 12:00:00,111.07568,20.31874,112.9188110221,5.99568,1.7487400000000002,6.2455,105.08,18.57,106.7082531953,129.13,5.99568,1.7487400000000002,6.2455,5.99568,1.7487400000000002,6.2455,0.0,0.0,0.0,127.03,110.70568,19.73874,112.451613777,5.99568,1.7487400000000002,6.2455,104.71,17.99,106.2441725461,125.08,106.56568,51.45874,118.3395372488,5.99568,1.7487400000000002,6.2455,100.57,49.71,112.1847092968,125.08
2020-09-01 12:30:00,111.49832,20.36076,113.3421188729,8.12832,2.37076,8.467,103.37,17.99,104.9237675648,128.93,8.12832,2.37076,8.467,8.12832,2.37076,8.467,0.0,0.0,0.0,126.86,111.13832,19.76076,112.8814148042,8.12832,2.37076,8.467,103.01,17.39,104.4675653014,124.89,107.08832,52.49076,119.2610085728,8.12832,2.37076,8.467,98.96,50.12,110.9283372272,124.89
2020-09-01 13:00:00,109.74264,21.13452,111.7591829328,7.35264,2.14452,7.659,102.39,18.99,104.1361234155,129.22,7.35264,2.14452,7.659,7.35264,2.14452,7.659,0.0,0.0,0.0,127.03,109.37264,20.54452,111.2854513519,7.35264,2.14452,7.659,102.02,18.4,103.6660040708,125.17,105.36264,51.51452,117.28184718279999,7.35264,2.14452,7.659,98.01,49.37,109.7422297933,125.17
2020-09-01 13:30:00,109.49712,21.36416,111.5618510997,6.11712,1.78416,6.372,103.38,19.58,105.2178730064,129.19,6.11712,1.78416,6.372,6.11712,1.78416,6.372,0.0,0.0,0.0,126.94,109.13712,20.76416,111.0948302236,6.11712,1.78416,6.372,103.02,18.98,104.7538104319,125.17,105.10712,50.62416,116.6632429277,6.11712,1.78416,6.372,98.99,48.84,110.3828143327,125.17
2020-09-01 14:00:00,108.76184,20.94137,110.7595540694,6.62184,1.93137,6.89775,102.14,19.01,103.8939829827,129.17,6.62184,1.93137,6.89775,6.62184,1.93137,6.89775,0.0,0.0,0.0,126.94,108.39184,20.34137,110.2840075082,6.62184,1.93137,6.89775,101.77,18.41,103.4217627001,125.12,104.41184,51.27137,116.3210458768,6.62184,1.93137,6.89775,97.79,49.34,109.5322769781,125.12
2020-09-01 14:30:00,108.28168,20.78174,110.2578928742,6.45168,1.8817400000000002,6.7205,101.83,18.9,103.5691020527,129.2,6.45168,1.8817400000000002,6.7205,6.45168,1.8817400000000002,6.7205,0.0,0.0,0.0,126.99,107.91168,20.18174,109.7826639768,6.45168,1.8817400000000002,6.7205,101.46,18.3,103.0971464203,125.16,103.94168,51.29174,115.9082198701,6.45168,1.8817400000000002,6.7205,97.49,49.41,109.296149063,125.16
2020-09-01 15:00:00,107.09376,21.24443,109.1805808602,5.84376,1.7044300000000001,6.08725,101.25,19.54,103.1182529914,129.37,5.84376,1.7044300000000001,6.08725,5.84376,1.7044300000000001,6.08725,0.0,0.0,0.0,127.09,106.71376,20.634430000000002,108.6904148247,5.84376,1.7044300000000001,6.08725,100.87,18.93,102.6309008048,125.33,102.78376,50.73443,114.6232249902,5.84376,1.7044300000000001,6.08725,96.94,49.03,108.633809194,125.33
2020-09-01 15:30:00,107.9824,21.2932,110.0617966235,4.7424,1.3832,4.94,103.24,19.91,105.1423116543,129.5,4.7424,1.3832,4.94,4.7424,1.3832,4.94,0.0,0.0,0.0,127.19,107.6024,20.7032,109.5759963496,4.7424,1.3832,4.94,102.86,19.32,104.6586929022,125.45,103.5724,50.1732,115.0851512577,4.7424,1.3832,4.94,98.83,48.79,110.2172082753,125.45
2020-09-01 16:00:00,111.208,21.1565,113.2025474813,4.068,1.1865,4.2375,107.14,19.97,108.9852306508,129.37,4.068,1.1865,4.2375,4.068,1.1865,4.2375,0.0,0.0,0.0,127.1,110.838,20.5765,112.7317816601,4.068,1.1865,4.2375,106.77,19.39,108.5163812519,125.34,106.598,49.8065,117.6597681718,4.068,1.1865,4.2375,102.53,48.62,113.4738088724,125.34
2020-09-01 16:30:00,112.87888,21.83759,114.9718308416,3.24888,0.94759,3.38425,109.63,20.89,111.602549254,129.74,3.24888,0.94759,3.38425,3.24888,0.94759,3.38425,0.0,0.0,0.0,127.4,112.50888,21.27759,114.5032048244,3.24888,0.94759,3.38425,109.26,20.33,111.135307171,125.71,108.14888,48.99759,118.730552391,3.24888,0.94759,3.38425,104.9,48.05,115.3811618073,125.71
2020-09-01 17:00:00,114.6192,22.7481,116.8547691036,3.5592,1.0381,3.7075,111.06,21.71,113.1620417808,129.62,3.5592,1.0381,3.7075,3.5592,1.0381,3.7075,0.0,0.0,0.0,127.19,114.2292,22.1981,116.3660851634,3.5592,1.0381,3.7075,110.67,21.16,112.6747287549,125.59,109.7992,48.2481,119.9322453482,3.5592,1.0381,3.7075,106.24,47.21,116.2571361251,125.59
2020-09-01 17:30:00,115.95576,24.04043,118.4216219774,3.39576,0.99043,3.5372500000000002,112.56,23.05,114.8958489241,129.55,3.39576,0.99043,3.5372500000000002,3.39576,0.99043,3.5372500000000002,0.0,0.0,0.0,126.99,115.53576,23.49043,117.8995849881,3.39576,0.99043,3.5372500000000002,112.14,22.5,114.3749518033,125.54,111.06576,46.89043,120.558348819,3.39576,0.99043,3.5372500000000002,107.67,45.9,117.0454565543,125.54
2020-09-01 18:00:00,114.56088,27.24234,117.7554258412,5.39088,1.57234,5.6155,109.17,25.67,112.1473931931,129.76,5.39088,1.57234,5.6155,5.39088,1.57234,5.6155,0.0,0.0,0.0,126.87,114.13088,26.68234,117.2083829658,5.39088,1.57234,5.6155,108.74,25.11,111.601521943,125.75,109.84088,45.12234,118.7478188694,5.39088,1.57234,5.6155,104.45,43.55,113.165387818,125.75
2020-09-01 18:30:00,112.60984,29.43037,116.3921077357,6.06984,1.7703700000000002,6.32275,106.54,27.66,110.0720091576,130.21,6.06984,1.7703700000000002,6.32275,6.06984,1.7703700000000002,6.32275,0.0,0.0,0.0,127.08,112.15984,28.83037,115.8059581505,6.06984,1.7703700000000002,6.32275,106.09,27.06,109.4866736183,126.18,108.00984,43.98037,116.6207463626,6.06984,1.7703700000000002,6.32275,101.94,42.21,110.3333480866,126.18
2020-09-01 19:00:00,111.3884,29.57995,115.2490741679,5.3484,1.5599500000000002,5.57125,106.04,28.02,109.6795423039,130.21,5.3484,1.5599500000000002,5.57125,5.3484,1.5599500000000002,5.57125,0.0,0.0,0.0,127.03,110.9584,28.97995,114.6804431129,5.3484,1.5599500000000002,5.57125,105.61,27.42,109.1115415527,126.18,106.8284,43.41995,115.3152162751,5.3484,1.5599500000000002,5.57125,101.48,41.86,109.7745416752,126.18
2020-09-01 19:30:00,110.27416,30.490380000000002,114.41177228,4.66416,1.3603800000000001,4.8585,105.61,29.13,109.5537721852,130.32,4.66416,1.3603800000000001,4.8585,4.66416,1.3603800000000001,4.8585,0.0,0.0,0.0,127.03,109.82416,29.88038,113.8164453348,4.66416,1.3603800000000001,4.8585,105.16,28.52,108.9587811973,126.29,105.72416,42.19038,113.831569313,4.66416,1.3603800000000001,4.8585,101.06,40.83,108.9963875548,126.29
2020-09-01 20:00:00,110.06704,30.674970000000002,114.2615730631,4.57704,1.33497,4.76775,105.49,29.34,109.4941811239,130.45,4.57704,1.33497,4.76775,4.57704,1.33497,4.76775,0.0,0.0,0.0,127.15,109.63704,30.06497,113.6845766191,4.57704,1.33497,4.76775,105.06,28.73,108.917475641,126.42,105.53704,42.18497,113.6557895836,4.57704,1.33497,4.76775,100.96,40.85,108.911175276,126.42
2020-09-01 20:30:00,113.28656,27.72358,116.6295055492,0.76656,0.22358000000000003,0.7985,112.52,27.5,115.8317762965,129.28,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,126.24,112.84656,27.17358,116.0721738999,0.76656,0.22358000000000003,0.7985,112.08,26.95,115.274580459,125.31,108.34656,41.58358,116.0524501656,0.76656,0.22358000000000003,0.7985,107.58,41.36,115.2566961178,125.31
2020-09-01 21:00:00,110.60056,28.99683,114.3385325355,0.8805600000000001,0.25683,0.9172500000000001,109.72,28.74,113.4216293306,129.81,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,126.63,110.15056,28.42683,113.7595294125,0.8805600000000001,0.25683,0.9172500000000001,109.27,28.17,112.8427303817,125.81,105.86056,41.00683,113.5254080379,0.8805600000000001,0.25683,0.9172500000000001,104.98,40.75,112.6115575774,125.81
2020-09-01 21:30:00,104.67152,34.44711,110.1940583083,4.48152,1.30711,4.6682500000000005,100.19,33.14,105.5286487168,131.09,4.48152,1.30711,4.6682500000000005,4.48152,1.30711,4.6682500000000005,0.0,0.0,0.0,127.37,104.21152,33.80711,109.5580284017,4.48152,1.30711,4.6682500000000005,99.73,32.5,104.8919582237,127.04,100.42152,39.22711,107.8111675016,4.48152,1.30711,4.6682500000000005,95.94,37.92,103.1620569783,127.04
2020-09-01 22:00:00,100.17648,33.93564,105.7684017436,0.87648,0.25564000000000003,0.913,99.3,33.68,104.8562463566,131.05,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,127.28,99.72648,33.26564,105.1283673316,0.87648,0.25564000000000003,0.913,98.85,33.01,104.2160381131,127.01,95.96648,37.61564,103.0752232896,0.87648,0.25564000000000003,0.913,95.09,37.36,102.1659321888,127.01
2020-09-01 22:30:00,92.97912,36.58266,99.9170044019,0.7291200000000001,0.21266000000000002,0.7595000000000001,92.25,36.37,99.1606746649,130.57,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,126.42,92.52912,35.89266,99.246768662,0.7291200000000001,0.21266000000000002,0.7595000000000001,91.8,35.68,98.4901132094,126.55,89.13912,34.57266,95.608846525,0.7291200000000001,0.21266000000000002,0.7595000000000001,88.41,34.36,94.8521886938,126.55
2020-09-01 23:00:00,87.2604,37.6822,95.0490694589,0.8304,0.2422,0.865,86.43,37.44,94.1907559159,131.08,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,126.77,86.8204,36.9422,94.3531027418,0.8304,0.2422,0.865,85.99,36.7,93.4942249553,127.0,83.7304,34.1922,90.4427245554,0.8304,0.2422,0.865,82.9,33.95,89.582434104,127.0
2020-09-01 23:30:00,81.83848,40.21414,91.1850528576,0.76848,0.22414,0.8005,81.07,39.99,90.3965983873,133.03,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,128.42,81.42848,39.42414,90.4702170322,0.76848,0.22414,0.8005,80.66,39.2,89.6809656505,128.85,78.61848,33.84414,85.5937568392,0.76848,0.22414,0.8005,77.85,33.62,84.7993331342,128.85
2020-09-02 00:00:00,77.61704,41.63497,88.0788034959,0.73704,0.21497000000000002,0.76775,76.88,41.42,87.3278351959,132.82,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,128.02,77.17704,40.81497,87.3049670939,0.73704,0.21497000000000002,0.76775,76.44,40.6,86.5530681143,128.66,74.60704,32.16497,81.2452811717,0.73704,0.21497000000000002,0.76775,73.87,31.95,80.483410713,128.66
2020-09-02 00:30:00,74.12672,42.46071,85.426474302,0.7567200000000001,0.22071000000000002,0.7882500000000001,73.37,42.24,84.6603478613,132.47,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.0,0.0,0.0,127.57,73.70672,41.62071,84.6461108029,0.7567200000000001,0.22071000000000002,0.7882500000000001,72.95,41.4,83.8788560962,128.34,71.31672,31.04071,77.7791760619,0.7567200000000001,0.22071000000000002,0.7882500000000001,70.56,30.82,76.9973116414,128.34
2020-09-02 01:00:00,72.19336,42.92723,83.9918347434,0.8133600000000001,0.23723000000000002,0.8472500000000001,71.38,42.69,83.1717530175,132.74,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,127.78,71.78336,42.07723,83.2066346956,0.8133600000000001,0.23723000000000002,0.8472500000000001,70.97,41.84,82.3852322932,128.58,69.46336,30.95723,76.0493817974,0.8133600000000001,0.23723000000000002,0.8472500000000001,68.65,30.72,75.2099787262,128.58
2020-09-02 01:30:00,71.57552,42.83786,83.4154500836,0.81552,0.23786000000000002,0.8495,70.76,42.6,82.5938109061,132.34,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,127.39,71.15552,41.97786,82.6150637393,0.81552,0.23786000000000002,0.8495,70.34,41.74,81.7920729655,128.2,68.88552,30.74786,75.4363689493,0.81552,0.23786000000000002,0.8495,68.07,30.51,74.5948054492,128.2
2020-09-02 02:00:00,71.77944,42.71317,83.5266598049,0.79944,0.23317000000000002,0.8327500000000001,70.98,42.48,82.7206793976,132.57,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,127.66,71.35944,41.85317,82.7276103617,0.79944,0.23317000000000002,0.8327500000000001,70.56,41.62,81.9203149408,128.41,69.05944,31.17317,75.7692073402,0.79944,0.23317000000000002,0.8327500000000001,68.26,30.94,74.9447209615,128.41
2020-09-02 02:30:00,71.10488,43.25434,83.227650986,0.7348800000000001,0.21434000000000003,0.7655000000000001,70.37,43.04,82.4886567959,133.14,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.0,0.0,0.0,128.16,70.69488,42.39434,82.4320697438,0.7348800000000001,0.21434000000000003,0.7655000000000001,69.96,42.18,81.6918233362,128.96,68.44488,31.13434,75.1934087899,0.7348800000000001,0.21434000000000003,0.7655000000000001,67.71,30.92,74.4358146325,128.96
2020-09-02 03:00:00,69.87792,43.38981,82.2532632505,0.7879200000000001,0.22981000000000001,0.8207500000000001,69.09,43.16,81.4629590673,133.51,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,128.52,69.47792,42.51981,81.4562189766,0.7879200000000001,0.22981000000000001,0.8207500000000001,68.69,42.29,80.6644915685,129.31,67.28792,31.49981,74.2960443628,0.7879200000000001,0.22981000000000001,0.8207500000000001,66.5,31.27,73.4851202625,129.31
2020-09-02 03:30:00,69.59584,43.79712,82.2299742527,0.6758400000000001,0.19712000000000002,0.704,68.92,43.6,81.5532120765,133.69,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,128.67,69.18584,42.91712,81.4159667731,0.6758400000000001,0.19712000000000002,0.704,68.51,42.72,80.737961951,129.49,67.00584,31.20712,73.9166214921,0.6758400000000001,0.19712000000000002,0.704,66.33,31.01,73.2208235408,129.49
2020-09-02 04:00:00,69.01296,44.26128,81.9868864831,0.7929600000000001,0.23128,0.8260000000000001,68.22,44.03,81.1948846911,133.89,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,128.82,68.60296,43.37128,81.1630091212,0.7929600000000001,0.23128,0.8260000000000001,67.81,43.14,80.3694948348,129.69,66.47296,31.01128,73.3508956891,0.7929600000000001,0.23128,0.8260000000000001,65.68,30.78,72.5346179421,129.69
2020-09-02 04:30:00,69.10392,43.87906,81.8579480921,0.8539200000000001,0.24906000000000003,0.8895000000000001,68.25,43.63,81.0039468174,133.29,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.0,0.0,0.0,128.25,68.70392,42.99906,81.0502793595,0.8539200000000001,0.24906000000000003,0.8895000000000001,67.85,42.75,80.1946693989,129.11,66.55392,30.85906,73.360110765,0.8539200000000001,0.24906000000000003,0.8895000000000001,65.7,30.61,72.4807705533,129.11
2020-09-02 05:00:00,70.054,43.442,82.430396578,0.864,0.252,0.9,69.19,43.19,81.5636696085,133.04,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,128.07,69.634,42.562,81.6113827845,0.864,0.252,0.9,68.77,42.31,80.7431049688,128.86,67.444,31.022,74.2364978969,0.864,0.252,0.9,66.58,30.77,73.3463652815,128.86
2020-09-02 05:30:00,72.47688,41.89659,83.7151264,0.77688,0.22659,0.80925,71.7,41.67,82.9293609043,131.48,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,126.62,72.05688,41.04659,82.9277788558,0.77688,0.22659,0.80925,71.28,40.82,82.1407986326,127.37,69.68688,30.63659,76.1239902459,0.77688,0.22659,0.80925,68.91,30.41,75.3216847926,127.37
2020-09-02 06:00:00,75.97704,40.66622,86.1757045591,0.9470400000000001,0.27622,0.9865,75.03,40.39,85.2106390071,131.64,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,126.95,75.55704,39.83622,85.4154009383,0.9470400000000001,0.27622,0.9865,74.61,39.56,84.4490716349,127.51,73.01704,32.19622,79.800280154,0.9470400000000001,0.27622,0.9865,72.07,31.92,78.8224035411,127.51
2020-09-02 06:30:00,84.96616,36.38263,92.4280482909,0.86616,0.25263,0.9022500000000001,84.1,36.13,91.5324363272,132.21,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,128.05,84.55616,35.59263,91.7419179234,0.86616,0.25263,0.9022500000000001,83.69,35.34,90.8456476668,128.06,81.54616,36.68263,89.4169533951,0.86616,0.25263,0.9022500000000001,80.68,36.43,88.5234844547,128.06
2020-09-02 07:00:00,93.74512,32.00066,99.0564978396,1.06512,0.31066000000000005,1.1095,92.68,31.69,97.9481418915,131.23,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,127.59,93.35512,31.28066,98.4563767374,1.06512,0.31066000000000005,1.1095,92.29,30.97,97.3477529273,127.12,89.87512,39.92066,98.3422406184,1.06512,0.31066000000000005,1.1095,88.81,39.61,97.2428310982,127.12
2020-09-02 07:30:00,102.74016,27.97838,106.4815957067,1.64016,0.47838,1.7085,101.1,27.5,104.7733744804,130.61,1.64016,0.47838,1.7085,1.64016,0.47838,1.7085,0.0,0.0,0.0,127.49,102.34016,27.30838,105.9209892658,1.64016,0.47838,1.7085,100.7,26.83,104.2129497711,126.53,98.43016,43.34838,107.5526775411,1.64016,0.47838,1.7085,96.79,42.87,105.8590619645,126.53
2020-09-02 08:00:00,107.96392,23.74406,110.5440564076,2.41392,0.70406,2.5145,105.55,23.04,108.0353835556,129.35,2.41392,0.70406,2.5145,2.41392,0.70406,2.5145,0.0,0.0,0.0,126.75,107.56392,23.13406,110.0235502874,2.41392,0.70406,2.5145,105.15,22.43,107.5157076896,125.33,103.42392,46.53406,113.410431479,2.41392,0.70406,2.5145,101.01,45.83,110.9207329583,125.33
2020-09-02 08:30:00,111.5064,21.4727,113.5550707201,3.9864,1.1627,4.1525,107.52,20.31,109.4214170078,129.27,3.9864,1.1627,4.1525,3.9864,1.1627,4.1525,0.0,0.0,0.0,126.98,111.1164,20.872700000000002,113.0598246693,3.9864,1.1627,4.1525,107.13,19.71,108.9280542376,125.24,106.8664,49.3327,117.7036224517,3.9864,1.1627,4.1525,102.88,48.17,113.5986060654,125.24
2020-09-02 09:00:00,109.30856,23.61583,111.8305357041,8.96856,2.61583,9.34225,100.34,21.0,102.5139775835,129.21,8.96856,2.61583,9.34225,8.96856,2.61583,9.34225,0.0,0.0,0.0,126.77,108.89856,22.99583,111.3000654423,8.96856,2.61583,9.34225,99.93,20.38,101.9870055448,125.18,105.02856,50.07583,116.3554346211,8.96856,2.61583,9.34225,96.06,47.46,107.1446461565,125.18
2020-09-02 09:30:00,111.08144,20.60792,112.9768678943,6.30144,1.83792,6.564,104.78,18.77,106.4479276454,128.76,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0.0,0.0,0.0,126.6,110.70144,20.00792,112.4950029148,6.30144,1.83792,6.564,104.4,18.17,105.9693771804,124.75,106.56144,50.95792,118.1187965804,6.30144,1.83792,6.564,100.26,49.12,111.6460568045,124.75
2020-09-02 10:00:00,111.19088,19.91359,112.9600055854,6.80088,1.98359,7.08425,104.39,17.93,105.9186338658,128.76,6.80088,1.98359,7.08425,6.80088,1.98359,7.08425,0.0,0.0,0.0,126.64,110.84088,19.543590000000002,112.5506667651,6.80088,1.98359,7.08425,104.04,17.56,105.5114932128,124.75,106.75088,51.50359,118.5258206623,6.80088,1.98359,7.08425,99.95,49.52,111.5447573846,124.75
2020-09-02 10:30:00,110.50432,13.30126,111.3019687887,7.20432,2.10126,7.5045,103.3,11.2,103.9053896581,130.02,7.20432,2.10126,7.5045,7.20432,2.10126,7.5045,0.0,0.0,0.0,126.64,110.51432,13.11126,111.2893528773,7.20432,2.10126,7.5045,103.31,11.01,103.8950249049,125.94,107.75432,41.17126,115.3519229517,7.20432,2.10126,7.5045,100.55,39.07,107.8738494724,125.94
2020-09-02 11:00:00,112.09,12.55875,112.7913573886,6.27,1.82875,6.53125,105.82,10.73,106.3626123222,130.19,6.27,1.82875,6.53125,6.27,1.82875,6.53125,0.0,0.0,0.0,126.84,112.1,12.37875,112.7813967442,6.27,1.82875,6.53125,105.83,10.55,106.3545551446,126.11,109.27,41.41875,116.8565177967,6.27,1.82875,6.53125,103.0,39.59,110.3465817323,126.11
2020-09-02 11:30:00,111.22464,12.33427,111.9064553972,6.97464,2.03427,7.26525,104.25,10.3,104.7575892239,130.23,6.97464,2.03427,7.26525,6.97464,2.03427,7.26525,0.0,0.0,0.0,126.9,111.22464,12.14427,111.8856730639,6.97464,2.03427,7.26525,104.25,10.11,104.7390786669,126.14,108.48464,42.10427,116.3687529716,6.97464,2.03427,7.26525,101.51,40.07,109.1324195645,126.14
2020-09-02 12:00:00,112.19224,11.74107,112.8049264924,6.31224,1.8410700000000002,6.5752500000000005,105.88,9.9,106.3418280828,129.71,6.31224,1.8410700000000002,6.5752500000000005,6.31224,1.8410700000000002,6.5752500000000005,0.0,0.0,0.0,126.47,112.21224,11.57107,112.8072536088,6.31224,1.8410700000000002,6.5752500000000005,105.9,9.73,106.3460525831,125.64,109.36224,41.91107,117.1180486789,6.31224,1.8410700000000002,6.5752500000000005,103.05,40.07,110.566303185,125.64
2020-09-02 12:30:00,114.008,11.769,114.6138448225,5.928,1.729,6.175,108.08,10.04,108.5453269376,129.68,5.928,1.729,6.175,5.928,1.729,6.175,0.0,0.0,0.0,126.47,114.028,11.609,114.6174230429,5.928,1.729,6.175,108.1,9.88,108.5505614909,125.64,111.108,41.619,118.6470767655,5.928,1.729,6.175,105.18,39.89,112.4901973507,125.64
2020-09-02 13:00:00,113.88608,12.42344,114.5616911502,5.08608,1.48344,5.298,108.8,10.94,109.3486332791,129.56,5.08608,1.48344,5.298,5.08608,1.48344,5.298,0.0,0.0,0.0,126.24,113.87608,12.27344,114.5355793001,5.08608,1.48344,5.298,108.79,10.79,109.3237769198,125.52,110.94608,40.37344,118.0637426342,5.08608,1.48344,5.298,105.86,38.89,112.7775318935,125.52
2020-09-02 13:30:00,113.8416,12.91755,114.5721300691,4.0716,1.18755,4.24125,109.77,11.73,110.394953689,129.41,4.0716,1.18755,4.24125,4.0716,1.18755,4.24125,0.0,0.0,0.0,126.02,113.8416,12.76755,114.5553151258,4.0716,1.18755,4.24125,109.77,11.58,110.3791162313,125.37,110.8616,39.24755,117.6038457516,4.0716,1.18755,4.24125,106.79,38.06,113.3696065972,125.37
2020-09-02 14:00:00,115.64952,11.68986,116.2388244222,3.11952,0.9098600000000001,3.2495,112.53,10.78,113.0451648679,129.65,3.11952,0.9098600000000001,3.2495,3.11952,0.9098600000000001,3.2495,0.0,0.0,0.0,126.38,115.67952,11.54986,116.2546799636,3.11952,0.9098600000000001,3.2495,112.56,10.64,113.0617671894,125.6,112.59952,40.04986,119.5100129288,3.11952,0.9098600000000001,3.2495,109.48,39.14,116.2661171623,125.6
2020-09-02 14:30:00,117.24424,11.42582,117.7996654318,2.45424,0.71582,2.5564999999999998,114.79,10.71,115.2885432296,129.81,2.45424,0.71582,2.5564999999999998,2.45424,0.71582,2.5564999999999998,0.0,0.0,0.0,126.56,117.27424,11.30582,117.8179482653,2.45424,0.71582,2.5564999999999998,114.82,10.59,115.3073306429,125.76,114.10424,40.02582,120.9208164571,2.45424,0.71582,2.5564999999999998,111.65,39.31,118.3680641051,125.76
2020-09-02 15:00:00,118.89592,11.06256,119.4094637221,2.06592,0.6025600000000001,2.152,116.83,10.46,117.2973166786,129.81,2.06592,0.6025600000000001,2.152,2.06592,0.6025600000000001,2.152,0.0,0.0,0.0,126.6,118.92592,10.94256,119.4282800144,2.06592,0.6025600000000001,2.152,116.86,10.34,117.3165597859,125.76,115.72592,40.13256,122.4871868074,2.06592,0.6025600000000001,2.152,113.66,39.53,120.3379262743,125.76
2020-09-02 15:30:00,119.33128,11.81329,119.9145871321,1.69128,0.49329000000000006,1.7617500000000001,117.64,11.32,118.1833829267,129.47,1.69128,0.49329000000000006,1.7617500000000001,1.69128,0.49329000000000006,1.7617500000000001,0.0,0.0,0.0,126.19,119.35128,11.71329,119.924681364,1.69128,0.49329000000000006,1.7617500000000001,117.66,11.22,118.1937561803,125.47,116.10128,38.91329,122.4489745007,1.69128,0.49329000000000006,1.7617500000000001,114.41,38.42,120.6886262247,125.47
2020-09-02 16:00:00,122.51664,11.62777,123.0671853585,1.94664,0.56777,2.02775,120.57,11.06,121.0762094716,129.47,1.94664,0.56777,2.02775,1.94664,0.56777,2.02775,0.0,0.0,0.0,126.25,122.53664,11.53777,123.0786264104,1.94664,0.56777,2.02775,120.59,10.97,121.0879391186,125.47,119.17664,39.21777,125.4635604686,1.94664,0.56777,2.02775,117.23,38.65,123.4370098471,125.47
2020-09-02 16:30:00,121.2612,15.80035,122.2862612298,6.0012,1.75035,6.25125,115.26,14.05,116.1131779774,130.66,6.0012,1.75035,6.25125,6.0012,1.75035,6.25125,0.0,0.0,0.0,127.04,121.2412,15.67035,122.2496971226,6.0012,1.75035,6.25125,115.24,13.92,116.0776636567,126.62,118.1112,38.49035,124.2246457373,6.0012,1.75035,6.25125,112.11,36.74,117.9766065794,126.62
2020-09-02 17:00:00,122.06304,16.51297,123.1749321585,5.87304,1.71297,6.11775,116.19,14.8,117.1288013257,130.44,5.87304,1.71297,6.11775,5.87304,1.71297,6.11775,0.0,0.0,0.0,126.76,122.06304,16.40297,123.1602336749,5.87304,1.71297,6.11775,116.19,14.69,117.1149529309,126.42,118.88304,37.55297,124.6731837865,5.87304,1.71297,6.11775,113.01,35.84,118.5570145542,126.42
2020-09-02 17:30:00,122.1832,18.50385,123.5764007692,5.7732,1.68385,6.01375,116.41,16.82,117.6188781616,131.28,5.7732,1.68385,6.01375,5.7732,1.68385,6.01375,0.0,0.0,0.0,127.37,122.1832,18.38385,123.558489401,5.7732,1.68385,6.01375,116.41,16.7,117.6017776226,127.23,119.0132,36.20385,124.397992464,5.7732,1.68385,6.01375,113.24,34.52,118.3846611686,127.23
2020-09-02 18:00:00,120.05472,20.74846,121.834454842,5.5147200000000005,1.60846,5.7445,114.54,19.14,116.1281671258,131.51,5.5147200000000005,1.60846,5.7445,5.5147200000000005,1.60846,5.7445,0.0,0.0,0.0,127.33,120.04472,20.62846,121.8042206241,5.5147200000000005,1.60846,5.7445,114.53,19.02,116.0985844014,127.47,116.93472,33.98846,121.7741522436,5.5147200000000005,1.60846,5.7445,111.42,32.38,116.0296548301,127.47
2020-09-02 18:30:00,118.67896,21.90928,120.6843490134,5.20896,1.5192800000000002,5.426,113.47,20.39,115.2874364361,130.93,5.20896,1.5192800000000002,5.426,5.20896,1.5192800000000002,5.426,0.0,0.0,0.0,126.58,118.64896,21.77928,120.6313091465,5.20896,1.5192800000000002,5.426,113.44,20.26,115.2349825357,126.9,115.57896,32.28928,120.0045565702,5.20896,1.5192800000000002,5.426,110.37,30.77,114.5789238909,126.9
2020-09-02 19:00:00,118.26536,22.10698,120.3138144215,4.99536,1.4569800000000002,5.2035,113.27,20.65,115.1369419431,130.96,4.99536,1.4569800000000002,5.2035,4.99536,1.4569800000000002,5.2035,0.0,0.0,0.0,126.58,118.23536,21.97698,120.2605005987,4.99536,1.4569800000000002,5.2035,113.24,20.52,115.0841778873,126.9,115.19536,31.96698,119.5485624165,4.99536,1.4569800000000002,5.2035,110.2,30.51,114.3455294273,126.9
2020-09-02 19:30:00,116.64904,22.49847,118.7989043942,5.06904,1.4784700000000002,5.28025,111.58,21.02,113.5426651088,130.53,5.06904,1.4784700000000002,5.28025,5.06904,1.4784700000000002,5.28025,0.0,0.0,0.0,126.12,116.60904,22.35847,118.7331857168,5.06904,1.4784700000000002,5.28025,111.54,20.88,113.4775131909,126.51,113.59904,31.36847,117.8504255362,5.06904,1.4784700000000002,5.28025,108.53,29.89,112.5707466441,126.51
2020-09-02 20:00:00,115.95768,20.78849,117.80638721,1.29768,0.37849000000000005,1.35175,114.66,20.41,116.4623703176,130.96,1.29768,0.37849000000000005,1.35175,1.29768,0.37849000000000005,1.35175,0.0,0.0,0.0,126.63,115.92768,20.66849,117.7557364593,1.29768,0.37849000000000005,1.35175,114.63,20.29,116.4118593615,126.91,112.80768,31.11849,117.0210796688,1.29768,0.37849000000000005,1.35175,111.51,30.74,115.6694760946,126.91
2020-09-02 20:30:00,114.75736,21.54173,116.7617137831,1.13736,0.33173,1.18475,113.62,21.21,115.5827344373,131.06,1.13736,0.33173,1.18475,1.13736,0.33173,1.18475,0.0,0.0,0.0,126.63,114.73736,21.40173,116.7163048882,1.13736,0.33173,1.18475,113.6,21.07,115.5374610246,127.01,111.66736,30.42173,115.7371199986,1.13736,0.33173,1.18475,110.53,30.09,114.5525599889,127.01
2020-09-02 21:00:00,110.2436,23.37605,112.6946806844,1.0836000000000001,0.31605000000000005,1.12875,109.16,23.06,111.5691229687,131.63,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,126.95,110.2036,23.22605,112.6245215376,1.0836000000000001,0.31605000000000005,1.12875,109.12,22.91,111.4990695028,127.55,107.3136,29.05605,111.1776181907,1.0836000000000001,0.31605000000000005,1.12875,106.23,28.74,110.0490822315,127.55
2020-09-02 21:30:00,104.60296,26.01878,107.7903342302,1.33296,0.38878,1.3885,103.27,25.63,106.4029595453,132.48,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,127.45,104.55296,25.828780000000002,107.6960877704,1.33296,0.38878,1.3885,103.22,25.44,106.3088049035,128.36,101.87296,27.36878,105.4853074975,1.33296,0.38878,1.3885,100.54,26.98,104.0971277221,128.36
2020-09-02 22:00:00,98.37048,28.06139,102.2946379052,1.17048,0.34139,1.21925,97.2,27.72,101.0754094723,132.34,1.17048,0.34139,1.21925,1.17048,0.34139,1.21925,0.0,0.0,0.0,127.03,98.29048,27.86139,102.1629850355,1.17048,0.34139,1.21925,97.12,27.52,100.9437704863,128.2,95.84048,25.26139,99.1137499612,1.17048,0.34139,1.21925,94.67,24.92,97.8949196843,128.2
2020-09-02 22:30:00,92.3368,30.2374,97.1616436306,1.1568,0.33740000000000003,1.205,91.18,29.9,95.957294668,133.31,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,127.7,92.2368,29.9974,96.9921196851,1.1568,0.33740000000000003,1.205,91.08,29.66,95.78769232,129.12,90.0168,23.9774,93.1554614234,1.1568,0.33740000000000003,1.205,88.86,23.64,91.9507977127,129.12
2020-09-02 23:00:00,86.58696,32.28703,92.4107891334,1.08696,0.31703000000000003,1.13225,85.5,31.97,91.2816021989,133.82,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,127.96,86.48696,32.00703,92.2195435874,1.08696,0.31703000000000003,1.13225,85.4,31.69,91.090153694,129.61,84.46696,22.29703,87.3603163826,1.08696,0.31703000000000003,1.13225,83.38,21.98,86.2284454226,129.61
2020-09-02 23:30:00,80.814,34.6895,87.9446644558,1.164,0.3395,1.2125,79.65,34.35,86.7412531613,133.78,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,127.6,80.684,34.3995,87.7110794384,1.164,0.3395,1.2125,79.52,34.06,86.5073060498,129.57,78.864,19.8995,81.3358506211,1.164,0.3395,1.2125,77.7,19.56,80.1241761268,129.57
2020-09-03 00:00:00,76.7264,35.21895,84.4234262279,1.1964000000000001,0.34895000000000004,1.24625,75.53,34.87,83.1907314549,133.74,1.1964000000000001,0.34895000000000004,1.24625,1.1964000000000001,0.34895000000000004,1.24625,0.0,0.0,0.0,127.47,76.6064,34.90895,84.1853628077,1.1964000000000001,0.34895000000000004,1.24625,75.41,34.56,82.9521651315,129.52,74.9164,19.41895,77.3922645234,1.1964000000000001,0.34895000000000004,1.24625,73.72,19.07,76.1465908626,129.52
2020-09-03 00:30:00,74.19944,35.83817,82.4010395885,1.15944,0.33817,1.20775,73.04,35.5,81.2101693139,134.38,1.15944,0.33817,1.20775,1.15944,0.33817,1.20775,0.0,0.0,0.0,128.04,74.07944,35.51817,82.1541467661,1.15944,0.33817,1.20775,72.92,35.18,80.9627000538,130.13,72.48944,19.35817,75.0297118298,1.15944,0.33817,1.20775,71.33,19.02,73.8222818667,130.13
2020-09-03 01:00:00,72.54256,36.28533,81.1113320354,1.01256,0.29533000000000004,1.05475,71.53,35.99,80.0738471662,134.63,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,128.24,72.42256,35.94533,80.8522970964,1.01256,0.29533000000000004,1.05475,71.41,35.65,79.8142255491,130.37,70.88256,19.01533,73.3888280814,1.01256,0.29533000000000004,1.05475,69.87,18.72,72.3343300239,130.37
2020-09-03 01:30:00,71.86008,36.60794,80.6474572981,1.09008,0.31794,1.1355,70.77,36.29,79.532113011,135.01,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0.0,0.0,0.0,128.57,71.74008,36.26794,80.3865819043,1.09008,0.31794,1.1355,70.65,35.95,79.2705809238,130.75,70.23008,18.96794,72.7464561656,1.09008,0.31794,1.1355,69.14,18.65,71.6111869752,130.75
2020-09-03 02:00:00,71.9064,36.63645,80.7016717891,1.2564,0.36645000000000005,1.30875,70.65,36.27,79.4162162282,135.17,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,128.73,71.7864,36.29645,80.4407826141,1.2564,0.36645000000000005,1.30875,70.53,35.93,79.1545690406,130.9,70.2864,19.18645,72.8580667364,1.2564,0.36645000000000005,1.30875,69.03,18.82,71.5495164204,130.9
2020-09-03 02:30:00,70.89568,36.99124,79.9659257397,1.37568,0.40124000000000004,1.433,69.52,36.59,78.5611767987,135.45,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,128.98,70.77568,36.63124,79.6934415332,1.37568,0.40124000000000004,1.433,69.4,36.23,78.287757025,131.17,69.30568,19.17124,71.9083703292,1.37568,0.40124000000000004,1.433,67.93,18.77,70.4755120592,131.17
2020-09-03 03:00:00,69.70416,37.48538,79.1443215591,1.18416,0.34538,1.2335,68.52,37.14,77.9382447839,135.94,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,129.41,69.58416,37.13538,78.8732639787,1.18416,0.34538,1.2335,68.4,36.79,77.6663640194,131.66,68.16416,18.91538,70.7399767391,1.18416,0.34538,1.2335,66.98,18.57,69.5065845802,131.66
2020-09-03 03:30:00,69.12552,37.51786,78.6506664578,1.05552,0.30786,1.0995,68.07,37.21,77.5764719487,135.27,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,128.73,68.99552,37.15786,78.3650964387,1.05552,0.30786,1.0995,67.94,36.85,77.290142321,131.02,67.58552,18.27786,70.0134464217,1.05552,0.30786,1.0995,66.53,17.97,68.9141625502,131.02
2020-09-03 04:00:00,69.15968,36.98574,78.4283513855,1.21968,0.35574000000000006,1.2705,67.94,36.63,77.1854941035,135.23,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,128.73,69.04968,36.62574,78.1620313109,1.21968,0.35574000000000006,1.2705,67.83,36.27,76.918280012,130.97,67.62968,18.975740000000002,70.2413861299,1.21968,0.35574000000000006,1.2705,66.41,18.62,68.9709540314,130.97
2020-09-03 04:30:00,69.578,36.63525,78.6335782383,1.218,0.35525,1.26875,68.36,36.28,77.3907488011,134.78,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,128.34,69.468,36.28525,78.3736077488,1.218,0.35525,1.26875,68.25,35.93,77.1299384156,130.54,68.028,18.89525,70.6033940867,1.218,0.35525,1.26875,66.81,18.54,69.3347510272,130.54
2020-09-03 05:00:00,70.72104,36.10947,79.4062927126,1.30104,0.37947000000000003,1.35525,69.42,35.73,78.0754077799,134.72,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,128.34,70.60104,35.76947,79.1451946309,1.30104,0.37947000000000003,1.35525,69.3,35.39,77.8135084674,130.48,69.12104,19.42947,71.7998779606,1.30104,0.37947000000000003,1.35525,67.82,19.05,70.4446939095,130.48
2020-09-03 05:30:00,73.31656,35.46483,81.4436746295,1.21656,0.35483000000000003,1.26725,72.1,35.11,80.1942772272,134.65,1.21656,0.35483000000000003,1.26725,1.21656,0.35483000000000003,1.26725,0.0,0.0,0.0,128.34,73.20656,35.12483,81.1970080087,1.21656,0.35483000000000003,1.26725,71.99,34.77,79.9469386531,130.42,71.64656,19.94483,74.3708666318,1.21656,0.35483000000000003,1.26725,70.43,19.59,73.1037139959,130.42
2020-09-03 06:00:00,76.43248,34.38364,83.8102541375,1.45248,0.42364,1.513,74.98,33.96,82.312101176,134.35,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,128.2,76.33248,34.06364,83.5881515108,1.45248,0.42364,1.513,74.88,33.64,82.0893659374,130.13,74.64248,20.86364,77.5034921445,1.45248,0.42364,1.513,73.19,20.44,75.990589549,130.13
2020-09-03 06:30:00,86.01176,28.89843,90.7366635642,1.33176,0.38843000000000005,1.38725,84.68,28.51,89.3505595953,133.15,1.33176,0.38843000000000005,1.38725,1.33176,0.38843000000000005,1.38725,0.0,0.0,0.0,127.66,85.95176,28.59843,90.5846302943,1.33176,0.38843000000000005,1.38725,84.62,28.21,89.1983660164,128.99,83.88176,25.10843,87.5590253358,1.33176,0.38843000000000005,1.38725,82.55,24.72,86.1718103558,128.99
2020-09-03 07:00:00,94.4616,24.99255,97.7119308481,1.3115999999999999,0.38255000000000006,1.36625,93.15,24.61,96.3461187594,132.63,1.3115999999999999,0.38255000000000006,1.36625,1.3115999999999999,0.38255000000000006,1.36625,0.0,0.0,0.0,127.66,94.4216,24.75255,97.6121266957,1.3115999999999999,0.38255000000000006,1.36625,93.11,24.37,96.2463973352,128.48,92.0416,28.45255,96.3390042094,1.3115999999999999,0.38255000000000006,1.36625,90.73,28.07,94.9729319333,128.48
2020-09-03 07:30:00,105.72424,19.06207,107.4289413346,1.34424,0.39207000000000003,1.40025,104.38,18.67,106.0365658629,131.19,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,126.97,105.73424,18.86207,107.4034784961,1.34424,0.39207000000000003,1.40025,104.39,18.47,106.0113814644,127.11,102.94424,33.02207,108.1109321774,1.34424,0.39207000000000003,1.40025,101.6,32.63,106.7111845122,127.11
2020-09-03 08:00:00,112.21024,15.49882,113.2755550957,1.23024,0.35882000000000003,1.2815,110.98,15.14,112.0079461467,131.06,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,127.29,112.25024,15.34882,113.2947600529,1.23024,0.35882000000000003,1.2815,111.02,14.99,112.0274095925,126.98,109.23024,36.28882,115.1004942972,1.23024,0.35882000000000003,1.2815,108.0,35.93,113.8198791952,126.98
2020-09-03 08:30:00,115.99712,12.93041,116.7155831544,1.88712,0.5504100000000001,1.96575,114.11,12.38,114.7795996682,130.59,1.88712,0.5504100000000001,1.96575,1.88712,0.5504100000000001,1.96575,0.0,0.0,0.0,127.15,116.05712,12.78041,116.7586998149,1.88712,0.5504100000000001,1.96575,114.17,12.23,114.823176232,126.52,112.90712,38.78041,119.3814807517,1.88712,0.5504100000000001,1.96575,111.02,38.23,117.4179428367,126.52
2020-09-03 09:00:00,118.55048,10.45389,119.0105042606,1.83048,0.5338900000000001,1.9067500000000002,116.72,9.92,117.1407905044,130.31,1.83048,0.5338900000000001,1.9067500000000002,1.83048,0.5338900000000001,1.9067500000000002,0.0,0.0,0.0,127.19,118.53048,10.33389,118.9800990568,1.83048,0.5338900000000001,1.9067500000000002,116.7,9.8,117.1107595398,126.23,115.26048,40.90389,122.3033379224,1.83048,0.5338900000000001,1.9067500000000002,113.43,40.37,120.3997583054,126.23
2020-09-03 09:30:00,121.72608,8.85594,122.0478030341,1.9060800000000002,0.5559400000000001,1.9855,119.82,8.3,120.1071288475,129.98,1.9060800000000002,0.5559400000000001,1.9855,1.9060800000000002,0.5559400000000001,1.9855,0.0,0.0,0.0,127.1,121.70608,8.76594,122.0213572005,1.9060800000000002,0.5559400000000001,1.9855,119.8,8.21,120.0809897527,125.91,118.31608,42.21594,125.6219740995,1.9060800000000002,0.5559400000000001,1.9855,116.41,41.66,123.6399761404,125.91
2020-09-03 10:00:00,123.72976,7.94243,123.984417182,1.85976,0.5424300000000001,1.9372500000000001,121.87,7.4,122.0944589242,129.8,1.85976,0.5424300000000001,1.9372500000000001,1.85976,0.5424300000000001,1.9372500000000001,0.0,0.0,0.0,127.1,123.71976,7.85243,123.968704403,1.85976,0.5424300000000001,1.9372500000000001,121.86,7.31,122.0790551241,125.74,120.24976,42.88243,127.6671750403,1.85976,0.5424300000000001,1.9372500000000001,118.39,42.34,125.7333197685,125.74
2020-09-03 10:30:00,124.31312,8.03091,124.5722574234,1.6831200000000002,0.49091,1.75325,122.63,7.54,122.8615826856,129.45,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,126.7,124.27312,7.96091,124.5278460529,1.6831200000000002,0.49091,1.75325,122.59,7.47,122.8173806918,125.4,120.78312,42.41091,128.012684387,1.6831200000000002,0.49091,1.75325,119.1,41.92,126.2620148738,125.4
2020-09-03 11:00:00,124.54912,7.37141,124.7670668813,1.7191200000000002,0.50141,1.79075,122.83,6.87,123.0219728341,129.5,1.7191200000000002,0.50141,1.79075,1.7191200000000002,0.50141,1.79075,0.0,0.0,0.0,126.8,124.50912,7.29141,124.722434321,1.7191200000000002,0.50141,1.79075,122.79,6.79,122.9775922679,125.44,121.01912,43.15141,128.4821839422,1.7191200000000002,0.50141,1.79075,119.3,42.65,126.6945638139,125.44
2020-09-03 11:30:00,125.1676,7.38055,125.385009503,2.1276,0.62055,2.21625,123.04,6.76,123.2255622832,129.45,2.1276,0.62055,2.21625,2.1276,0.62055,2.21625,0.0,0.0,0.0,126.8,125.2376,7.31055,125.4507895354,2.1276,0.62055,2.21625,123.11,6.69,123.2916388082,125.41,121.7876,43.38055,129.2829904978,2.1276,0.62055,2.21625,119.66,42.76,127.0705835353,125.41
2020-09-03 12:00:00,125.02416,7.46913,125.2470697728,2.53416,0.7391300000000001,2.6397500000000003,122.49,6.73,122.6747447521,130.02,2.53416,0.7391300000000001,2.6397500000000003,2.53416,0.7391300000000001,2.6397500000000003,0.0,0.0,0.0,127.33,125.08416,7.39913,125.3028100549,2.53416,0.7391300000000001,2.6397500000000003,122.55,6.66,122.7308359786,125.97,121.64416,43.93913,129.3365718088,2.53416,0.7391300000000001,2.6397500000000003,119.11,43.2,126.7021392874,125.97
2020-09-03 12:30:00,123.72704,8.48372,124.0175549356,3.88704,1.13372,4.049,119.84,7.35,120.0651827134,130.07,3.88704,1.13372,4.049,3.88704,1.13372,4.049,0.0,0.0,0.0,127.28,123.75704,8.39372,124.0413619927,3.88704,1.13372,4.049,119.87,7.26,120.0896519272,126.03,120.44704,43.78372,128.1581194533,3.88704,1.13372,4.049,116.56,42.65,124.1179120836,126.03
2020-09-03 13:00:00,120.39952,10.37736,120.8459102196,5.33952,1.55736,5.562,115.06,8.82,115.3975562999,130.63,5.33952,1.55736,5.562,5.33952,1.55736,5.562,0.0,0.0,0.0,127.6,120.41952,10.26736,120.856441609,5.33952,1.55736,5.562,115.08,8.71,115.4091439185,126.57,117.31952,43.17736,125.0126161217,5.33952,1.55736,5.562,111.98,41.62,119.4644080888,126.57
