Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-03 13:30:00,113.18544,13.62492,114.0025538003,7.52544,2.19492,7.839,105.66,11.43,106.2764343587,130.87,7.52544,2.19492,7.839,7.52544,2.19492,7.839,0.0,0.0,0.0,127.44,113.18544,13.45492,113.9823613556,7.52544,2.19492,7.839,105.66,11.26,106.258285324,126.8,110.36544,41.56492,117.9329170376,7.52544,2.19492,7.839,102.84,39.37,110.118402186,126.8
2020-09-03 14:00:00,113.82904,12.86097,114.5532840937,7.40904,2.16097,7.7177500000000006,106.42,10.7,106.956563146,130.49,7.40904,2.16097,7.7177500000000006,7.40904,2.16097,7.7177500000000006,0.0,0.0,0.0,127.15,113.81904,12.70097,114.5254928191,7.40904,2.16097,7.7177500000000006,106.41,10.54,106.9307238356,126.42,111.00904,41.89097,118.6501594152,7.40904,2.16097,7.7177500000000006,103.6,39.73,110.956896586,126.42
2020-09-03 14:30:00,111.70672,12.74446,112.4313681934,7.38672,2.15446,7.6945,104.32,10.59,104.8561419279,129.81,7.38672,2.15446,7.6945,7.38672,2.15446,7.6945,0.0,0.0,0.0,126.45,111.67672,12.58446,112.3835327059,7.38672,2.15446,7.6945,104.29,10.43,104.8102523611,125.76,108.90672,41.58446,116.5759022039,7.38672,2.15446,7.6945,101.52,39.43,108.908380302,125.76
2020-09-03 15:00:00,110.0172,13.3896,110.8289929757,7.5072,2.1896,7.82,102.51,11.2,103.1200276377,130.01,7.5072,2.1896,7.82,7.5072,2.1896,7.82,0.0,0.0,0.0,126.58,110.0072,13.2096,110.7974619926,7.5072,2.1896,7.82,102.5,11.02,103.0906901713,125.96,107.3072,41.1296,114.919446431,7.5072,2.1896,7.82,99.8,38.94,107.1277909788,125.96
2020-09-03 15:30:00,110.51616,13.80888,111.3755214937,6.956160000000001,2.02888,7.246,103.56,11.78,104.2278369727,130.27,6.956160000000001,2.02888,7.246,6.956160000000001,2.02888,7.246,0.0,0.0,0.0,126.77,110.51616,13.64888,111.3557970938,6.956160000000001,2.02888,7.246,103.56,11.62,104.209874772,126.22,107.76616,40.62888,115.1705306543,6.956160000000001,2.02888,7.246,100.81,38.6,107.9472838936,126.22
2020-09-03 16:00:00,113.01944,13.94567,113.87658025100001,6.49944,1.89567,6.77025,106.52,12.05,107.1994071812,130.66,6.49944,1.89567,6.77025,6.49944,1.89567,6.77025,0.0,0.0,0.0,127.16,113.01944,13.77567,113.855886549,6.49944,1.89567,6.77025,106.52,11.88,107.1804310497,126.6,110.16944,40.49567,117.3763383253,6.49944,1.89567,6.77025,103.67,38.6,110.6229130877,126.6
2020-09-03 16:30:00,114.59496,17.34728,115.9005305458,8.42496,2.45728,8.776,106.17,14.89,107.2090527894,131.67,8.42496,2.45728,8.776,8.42496,2.45728,8.776,0.0,0.0,0.0,127.84,114.56496,17.19728,115.8485066766,8.42496,2.45728,8.776,106.14,14.74,107.1586076804,127.59,111.76496,39.04728,118.3895956543,8.42496,2.45728,8.776,103.34,36.59,109.6265647551,127.59
2020-09-03 17:00:00,114.69648,18.75689,116.2200647344,8.28648,2.41689,8.63175,106.41,16.34,107.6572510331,131.72,8.28648,2.41689,8.63175,8.28648,2.41689,8.63175,0.0,0.0,0.0,127.74,114.66648,18.60689,116.1663375986,8.28648,2.41689,8.63175,106.38,16.19,107.6049278611,127.65,111.85648,37.63689,118.0186748225,8.28648,2.41689,8.63175,103.57,35.22,109.3946676031,127.65
2020-09-03 17:30:00,115.92152,19.62961,117.5717669675,7.06152,2.05961,7.3557500000000005,108.86,17.57,110.2687829805,131.38,7.06152,2.05961,7.3557500000000005,7.06152,2.05961,7.3557500000000005,0.0,0.0,0.0,127.32,115.89152,19.48961,117.5188891449,7.06152,2.05961,7.3557500000000005,108.83,17.43,110.2169397144,127.35,112.99152,35.93961,118.5695540974,7.06152,2.05961,7.3557500000000005,105.93,33.88,111.2160928103,127.35
2020-09-03 18:00:00,114.95504,20.91897,116.8429053356,7.02504,2.04897,7.31775,107.93,18.87,109.5671565753,131.12,7.02504,2.04897,7.31775,7.02504,2.04897,7.31775,0.0,0.0,0.0,126.88,114.89504,20.77897,116.758878938,7.02504,2.04897,7.31775,107.87,18.73,109.484016185,127.09,112.03504,34.41897,117.202882574,7.02504,2.04897,7.31775,105.01,32.37,109.8859272155,127.09
2020-09-03 18:30:00,113.01912,22.20016,115.1788547851,6.30912,1.84016,6.572,106.71,20.36,108.6349561605,131.07,6.30912,1.84016,6.572,6.30912,1.84016,6.572,0.0,0.0,0.0,126.66,112.95912,22.05016,115.0911479967,6.30912,1.84016,6.572,106.65,20.21,108.5479921509,127.04,110.14912,32.80016,114.9290178014,6.30912,1.84016,6.572,103.84,30.96,108.3571280535,127.04
2020-09-03 19:00:00,112.14376,22.34318,114.3478928509,5.6337600000000005,1.64318,5.8685,106.51,20.7,108.5028575661,131.31,5.6337600000000005,1.64318,5.8685,5.6337600000000005,1.64318,5.8685,0.0,0.0,0.0,126.85,112.09376,22.20318,114.2715722875,5.6337600000000005,1.64318,5.8685,106.46,20.56,108.4271423584,127.26,109.27376,32.42318,113.9825303538,5.6337600000000005,1.64318,5.8685,103.64,30.78,108.1140971382,127.26
2020-09-03 19:30:00,112.80224,20.25107,114.6056333047,1.27224,0.37107,1.32525,111.53,19.88,113.2879309547,131.66,1.27224,0.37107,1.32525,1.27224,0.37107,1.32525,0.0,0.0,0.0,127.34,112.78224,20.14107,114.5665586468,1.27224,0.37107,1.32525,111.51,19.77,113.2489867504,127.6,109.77224,32.16107,114.3865337274,1.27224,0.37107,1.32525,108.5,31.79,113.0612847088,127.6
2020-09-03 20:00:00,112.20856,20.71958,114.1054859884,0.9585600000000001,0.27958,0.9985,111.25,20.44,113.11213949,131.84,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,127.46,112.17856,20.58958,114.0524446395,0.9585600000000001,0.27958,0.9985,111.22,20.31,113.0592079399,127.78,109.19856,31.62958,113.6870961765,0.9585600000000001,0.27958,0.9985,108.24,31.35,112.6885979148,127.78
2020-09-03 20:30:00,114.21312,20.64341,116.0637202426,0.90312,0.26341000000000003,0.9407500000000001,113.31,20.38,115.1281915953,132.13,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,127.77,114.18312,20.53341,116.0146793262,0.90312,0.26341000000000003,0.9407500000000001,113.28,20.27,115.0792392224,128.06,111.14312,31.94341,115.6424427525,0.90312,0.26341000000000003,0.9407500000000001,110.24,31.68,114.7017000746,128.06
2020-09-03 21:00:00,110.88592,22.46131,113.1379587104,0.89592,0.26131000000000004,0.93325,109.99,22.2,112.2080215493,131.97,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,127.4,110.85592,22.34131,113.0847873569,0.89592,0.26131000000000004,0.93325,109.96,22.08,112.15492855869999,127.91,107.92592,30.06131,112.034309775,0.89592,0.26131000000000004,0.93325,107.03,29.8,111.1011291572,127.91
2020-09-03 21:30:00,106.17784,24.61562,108.9938643,0.8078400000000001,0.23562000000000002,0.8415,105.37,24.38,108.1536929559,132.22,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,127.4,106.10784,24.44562,108.8873824033,0.8078400000000001,0.23562000000000002,0.8415,105.3,24.21,108.0472771522,128.15,103.36784,28.13562,107.12853709,0.8078400000000001,0.23562000000000002,0.8415,102.56,27.9,106.2871751436,128.15
2020-09-03 22:00:00,99.66696,27.49828,103.3908038396,1.05696,0.30828,1.101,98.61,27.19,102.2899222798,133.04,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,127.82,99.59696,27.31828,103.2755676014,1.05696,0.30828,1.101,98.54,27.01,102.1747116463,128.92,97.10696,26.21828,100.5840936063,1.05696,0.30828,1.101,96.05,25.91,99.4833181996,128.92
2020-09-03 22:30:00,93.29872,29.94171,97.9854945967,0.58872,0.17171,0.6132500000000001,92.71,29.77,97.3724653072,132.55,0.58872,0.17171,0.6132500000000001,0.58872,0.17171,0.6132500000000001,0.0,0.0,0.0,126.99,93.20872,29.73171,97.8357811006,0.58872,0.17171,0.6132500000000001,92.62,29.56,97.2227236812,128.44,90.91872,23.21171,93.8349461958,0.58872,0.17171,0.6132500000000001,90.33,23.04,93.2220494304,128.44
2020-09-03 23:00:00,88.23864,30.99627,93.5244692204,0.6386400000000001,0.18627000000000002,0.66525,87.6,30.81,92.8601965322,133.26,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,127.52,88.14864,30.74627,93.3569271814,0.6386400000000001,0.18627000000000002,0.66525,87.51,30.56,92.6925762939,129.1,86.02864,22.76627,88.9900553431,0.6386400000000001,0.18627000000000002,0.66525,85.39,22.58,88.3250162751,129.1
2020-09-03 23:30:00,82.53104,32.47822,88.6916418714,0.61104,0.17822000000000002,0.6365000000000001,81.92,32.3,88.0578014715,133.5,0.61104,0.17822000000000002,0.6365000000000001,0.61104,0.17822000000000002,0.6365000000000001,0.0,0.0,0.0,127.52,82.42104,32.20822,88.4906620511,0.61104,0.17822000000000002,0.6365000000000001,81.81,32.03,87.8566844355,129.33,80.52104,21.50822,83.3441144308,0.61104,0.17822000000000002,0.6365000000000001,79.91,21.33,82.7077807706,129.33
2020-09-04 00:00:00,78.31752,33.63511,85.2347028132,0.49752,0.14511000000000002,0.51825,77.82,33.49,84.7203192865,133.78,0.49752,0.14511000000000002,0.51825,0.49752,0.14511000000000002,0.51825,0.0,0.0,0.0,127.69,78.18752,33.33511,84.9971637319,0.49752,0.14511000000000002,0.51825,77.69,33.19,84.4826147796,129.6,76.43752,20.61511,79.1686631443,0.49752,0.14511000000000002,0.51825,75.94,20.47,78.6505212952,129.6
2020-09-04 00:30:00,74.83504,35.14897,82.6784935994,0.5450400000000001,0.15897,0.5677500000000001,74.29,34.99,82.1176241741,133.99,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,127.69,74.70504,34.83897,82.429344484,0.5450400000000001,0.15897,0.5677500000000001,74.16,34.68,81.8682355984,129.81,73.07504,19.27897,75.5753938479,0.5450400000000001,0.15897,0.5677500000000001,72.53,19.12,75.0078349241,129.81
2020-09-04 01:00:00,73.1292,35.4581,81.272115441,0.43920000000000003,0.12810000000000002,0.4575,72.69,35.33,80.8210677979,133.99,0.43920000000000003,0.12810000000000002,0.4575,0.43920000000000003,0.12810000000000002,0.4575,0.0,0.0,0.0,127.69,72.9792,35.1281,80.9935,0.43920000000000003,0.12810000000000002,0.4575,72.54,35.0,80.5422348833,129.81,71.3992,18.9781,73.8783732919,0.43920000000000003,0.12810000000000002,0.4575,70.96,18.85,73.4210058498,129.81
2020-09-04 01:30:00,72.24168,36.49049,80.9346414687,0.48168000000000005,0.14049,0.50175,71.76,36.35,80.4414078693,134.37,0.48168000000000005,0.14049,0.50175,0.48168000000000005,0.14049,0.50175,0.0,0.0,0.0,127.91,72.10168,36.16049,80.6612254795,0.48168000000000005,0.14049,0.50175,71.62,36.02,80.1677291683,130.17,70.56168,18.23049,72.878676237,0.48168000000000005,0.14049,0.50175,70.08,18.09,72.3771683613,130.17
2020-09-04 02:00:00,72.06944,36.80567,80.9238007391,0.49944000000000005,0.14567000000000002,0.52025,71.57,36.66,80.4128130337,134.37,0.49944000000000005,0.14567000000000002,0.52025,0.49944000000000005,0.14567000000000002,0.52025,0.0,0.0,0.0,127.91,71.92944,36.48567,80.653880589,0.49944000000000005,0.14567000000000002,0.52025,71.43,36.34,80.1426259864,130.17,70.38944,17.99567,72.6534059922,0.49944000000000005,0.14567000000000002,0.52025,69.89,17.85,72.1334499383,130.17
2020-09-04 02:30:00,71.24272,36.55121,80.0719433101,0.5527200000000001,0.16121000000000002,0.5757500000000001,70.69,36.39,79.5066550674,133.96,0.5527200000000001,0.16121000000000002,0.5757500000000001,0.5527200000000001,0.16121000000000002,0.5757500000000001,0.0,0.0,0.0,127.53,71.10272,36.21121,79.7925342439,0.5527200000000001,0.16121000000000002,0.5757500000000001,70.55,36.05,79.2269209297,129.77,69.60272,18.10121,71.9179562756,0.5527200000000001,0.16121000000000002,0.5757500000000001,69.05,17.94,71.3424565038,129.77
2020-09-04 03:00:00,70.41248,36.93364,79.5110753505,0.49248000000000003,0.14364000000000002,0.513,69.92,36.79,79.0082938684,134.64,0.49248000000000003,0.14364000000000002,0.513,0.49248000000000003,0.14364000000000002,0.513,0.0,0.0,0.0,128.14,70.28248,36.59364,79.238383902,0.49248000000000003,0.14364000000000002,0.513,69.79,36.45,78.7352945,130.42,68.79248,18.13364,71.1423516915,0.49248000000000003,0.14364000000000002,0.513,68.3,17.99,70.6295271115,130.42
2020-09-04 03:30:00,69.65592,37.04881,78.8958903458,0.47592000000000007,0.13881000000000002,0.49575,69.18,36.91,78.4105892083,134.27,0.47592000000000007,0.13881000000000002,0.49575,0.47592000000000007,0.13881000000000002,0.49575,0.0,0.0,0.0,127.76,69.51592,36.70881,78.6129751699,0.47592000000000007,0.13881000000000002,0.49575,69.04,36.57,78.1273735639,130.07,68.07592,17.74881,70.3516250009,0.47592000000000007,0.13881000000000002,0.49575,67.6,17.61,69.8560813387,130.07
2020-09-04 04:00:00,69.2468,37.1674,78.5909341655,0.4368,0.1274,0.455,68.81,37.04,78.1458744912,134.12,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0.0,0.0,0.0,127.58,69.0968,36.8174,78.2936058245,0.4368,0.1274,0.455,68.66,36.69,77.8482607384,129.92,67.6468,17.447400000000002,69.8605848601,0.4368,0.1274,0.455,67.21,17.32,69.4058102755,129.92
2020-09-04 04:30:00,69.36856,36.81958,78.5345693809,0.47856000000000004,0.13958,0.4985,68.89,36.68,78.0464893509,133.94,0.47856000000000004,0.13958,0.4985,0.47856000000000004,0.13958,0.4985,0.0,0.0,0.0,127.46,69.21856,36.46958,78.2383493809,0.47856000000000004,0.13958,0.4985,68.74,36.33,77.7499614148,129.73,67.76856,17.74958,70.0544453597,0.47856000000000004,0.13958,0.4985,67.29,17.61,69.5561370405,129.73
2020-09-04 05:00:00,70.24952,36.79111,79.3005727297,0.44952000000000003,0.13111,0.46825000000000006,69.8,36.66,78.8415854737,133.98,0.44952000000000003,0.13111,0.46825000000000006,0.44952000000000003,0.13111,0.46825000000000006,0.0,0.0,0.0,127.46,70.10952,36.44111,79.0145511451,0.44952000000000003,0.13111,0.46825000000000006,69.66,36.31,78.5552779895,129.79,68.61952,17.68111,70.8608507983,0.44952000000000003,0.13111,0.46825000000000006,68.17,17.55,70.3928362832,129.79
2020-09-04 05:30:00,72.6168,36.27865,81.1747503111,0.4068,0.11865,0.42375,72.21,36.16,80.7578460584,134.63,0.4068,0.11865,0.42375,0.4068,0.11865,0.42375,0.0,0.0,0.0,128.21,72.4868,35.94865,80.9113194248,0.4068,0.11865,0.42375,72.08,35.83,80.4941942006,130.4,70.9068,18.64865,73.3181180409,0.4068,0.11865,0.42375,70.5,18.53,72.8945189983,130.4
2020-09-04 06:00:00,75.374,35.35575,83.2542427391,0.534,0.15575,0.55625,74.84,35.2,82.7046891053,133.98,0.534,0.15575,0.55625,0.534,0.15575,0.55625,0.0,0.0,0.0,127.69,75.244,35.02575,82.9967631843,0.534,0.15575,0.55625,74.71,34.87,82.4469587068,129.78,73.574,19.13575,76.0217758544,0.534,0.15575,0.55625,73.04,18.98,75.4657670736,129.78
2020-09-04 06:30:00,84.32056,30.21183,89.5695903232,0.52056,0.15183000000000002,0.54225,83.8,30.06,89.0283303224,132.85,0.52056,0.15183000000000002,0.54225,0.52056,0.15183000000000002,0.54225,0.0,0.0,0.0,127.18,84.25056,29.92183,89.4062233341,0.52056,0.15183000000000002,0.54225,83.73,29.77,88.8648738254,128.7,82.21056,23.16183,85.4110446281,0.52056,0.15183000000000002,0.54225,81.69,23.01,84.8688175952,128.7
2020-09-04 07:00:00,93.51912,25.40141,96.9074684199,0.75912,0.22141000000000002,0.7907500000000001,92.76,25.18,96.1168559619,132.4,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,127.34,93.45912,25.15141,96.7842990167,0.75912,0.22141000000000002,0.7907500000000001,92.7,24.93,95.9937232323,128.27,91.11912,27.63141,95.2165366318,0.75912,0.22141000000000002,0.7907500000000001,90.36,27.41,94.4258317411,128.27
2020-09-04 07:30:00,102.86832,21.34951,105.0604246939,0.9583200000000001,0.27951000000000004,0.9982500000000001,101.91,21.07,104.065330442,131.72,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,127.2,102.84832,21.13951,104.9983609866,0.9583200000000001,0.27951000000000004,0.9982500000000001,101.89,20.86,104.0034215783,127.63,100.15832,31.07951,104.8695618712,0.9583200000000001,0.27951000000000004,0.9982500000000001,99.2,30.8,103.8714590251,127.63
2020-09-04 08:00:00,108.31192,17.91306,109.7831942177,1.62192,0.47306000000000004,1.6895,106.69,17.44,108.1060113962,131.09,1.62192,0.47306000000000004,1.6895,1.62192,0.47306000000000004,1.6895,0.0,0.0,0.0,127.02,108.30192,17.733060000000002,109.7440991245,1.62192,0.47306000000000004,1.6895,106.68,17.26,108.0672475822,127.01,105.45192,34.34306,110.9033507242,1.62192,0.47306000000000004,1.6895,103.83,33.87,109.214677585,127.01
2020-09-04 08:30:00,112.50424,15.43707,113.5583865162,1.9442400000000002,0.5670700000000001,2.02525,110.56,14.87,111.5555041224,130.66,1.9442400000000002,0.5670700000000001,2.02525,1.9442400000000002,0.5670700000000001,2.02525,0.0,0.0,0.0,126.91,112.51424,15.27707,113.5466559198,1.9442400000000002,0.5670700000000001,2.02525,110.57,14.71,111.5442020008,126.6,109.51424,36.48707,115.4325562394,1.9442400000000002,0.5670700000000001,2.02525,107.57,35.92,113.4087796425,126.6
2020-09-04 09:00:00,112.73952,14.18486,113.6283838794,2.75952,0.80486,2.8745000000000003,109.98,13.38,110.790905764,130.52,2.75952,0.80486,2.8745000000000003,2.75952,0.80486,2.8745000000000003,0.0,0.0,0.0,126.91,112.73952,14.02486,113.6085211058,2.75952,0.80486,2.8745000000000003,109.98,13.22,110.7716967461,126.45,109.76952,38.06486,116.1821031306,2.75952,0.80486,2.8745000000000003,107.01,37.26,113.3112867282,126.45
2020-09-04 09:30:00,113.79,13.61,114.6010305364,3.36,0.98,3.5,110.43,12.63,111.1499068826,130.57,3.36,0.98,3.5,3.36,0.98,3.5,0.0,0.0,0.0,127.07,113.8,13.45,114.59206997,3.36,0.98,3.5,110.44,12.47,111.1417765739,126.5,110.82,38.99,117.4789023612,3.36,0.98,3.5,107.46,38.01,113.9842607556,126.5
2020-09-04 10:00:00,114.34368,13.08024,115.0893993138,4.18368,1.22024,4.358,110.16,11.86,110.7965938105,130.16,4.18368,1.22024,4.358,4.18368,1.22024,4.358,0.0,0.0,0.0,126.75,114.37368,12.93024,115.1022579414,4.18368,1.22024,4.358,110.19,11.71,110.810469722,126.1,111.37368,39.60024,118.2043806498,4.18368,1.22024,4.358,107.19,38.38,113.8539437174,126.1
2020-09-04 10:30:00,113.11064,13.38477,113.8998197942,5.09064,1.4847700000000001,5.30275,108.02,11.9,108.6735036704,130.19,5.09064,1.4847700000000001,5.30275,5.09064,1.4847700000000001,5.30275,0.0,0.0,0.0,126.75,113.11064,13.22477,113.8811284751,5.09064,1.4847700000000001,5.30275,108.02,11.74,108.6560996907,126.13,110.21064,39.86477,117.1989123514,5.09064,1.4847700000000001,5.30275,105.12,38.38,111.9072776901,126.13
2020-09-04 11:00:00,112.13864,13.38502,112.9346419016,6.42864,1.8750200000000001,6.6965,105.71,11.51,106.3347741804,129.83,6.42864,1.8750200000000001,6.6965,6.42864,1.8750200000000001,6.6965,0.0,0.0,0.0,126.41,112.11864,13.21502,112.8947571371,6.42864,1.8750200000000001,6.6965,105.69,11.34,106.296621301,125.78,109.32864000000001,40.41502,116.5595357139,6.42864,1.8750200000000001,6.6965,102.9,38.54,109.8805788117,125.78
2020-09-04 11:30:00,111.26992,13.23956,112.0548126847,6.64992,1.9395600000000002,6.927,104.62,11.3,105.2284866374,130.05,6.64992,1.9395600000000002,6.927,6.64992,1.9395600000000002,6.927,0.0,0.0,0.0,126.62,111.26992,13.06956,112.0348539313,6.64992,1.9395600000000002,6.927,104.62,11.13,105.2103668846,125.99,108.47992,40.84956,115.9162611345,6.64992,1.9395600000000002,6.927,101.83,38.91,109.0107196564,125.99
2020-09-04 12:00:00,111.8676,13.5568,112.6860539552,6.2976,1.8368,6.5600000000000005,105.57,11.72,106.2185638201,130.43,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,126.96,111.8476,13.386800000000001,112.645870053,6.2976,1.8368,6.5600000000000005,105.55,11.55,106.1800593332,126.36,109.0376,40.5768,116.3429194751,6.2976,1.8368,6.5600000000000005,102.74,38.74,109.8011621068,126.36
2020-09-04 12:30:00,107.23952,14.29361,108.1879010641,6.62952,1.93361,6.90575,100.61,12.36,101.3663736157,130.34,6.62952,1.93361,6.90575,6.62952,1.93361,6.90575,0.0,0.0,0.0,126.75,107.19952,14.09361,108.1220002176,6.62952,1.93361,6.90575,100.57,12.16,101.3024703549,126.28,104.58952,40.04361,111.9931176263,6.62952,1.93361,6.90575,97.96,38.11,105.1120054989,126.28
2020-09-04 13:00:00,104.83864,14.95002,105.8992140436,6.06864,1.7700200000000001,6.3215,98.77,13.18,99.6454981422,130.54,6.06864,1.7700200000000001,6.3215,6.06864,1.7700200000000001,6.3215,0.0,0.0,0.0,126.85,104.80864,14.76002,105.8428514783,6.06864,1.7700200000000001,6.3215,98.74,12.99,99.590801282,126.48,102.23864,39.27002,109.521112028,6.06864,1.7700200000000001,6.3215,96.17,37.5,103.2226665999,126.48
2020-09-04 13:30:00,106.71616,15.12013,107.7819889238,3.08616,0.9001300000000001,3.21475,103.63,14.22,104.6010769543,130.62,3.08616,0.9001300000000001,3.21475,3.08616,0.9001300000000001,3.21475,0.0,0.0,0.0,126.85,106.69616,14.93013,107.7356920457,3.08616,0.9001300000000001,3.21475,103.61,14.03,104.5555976502,126.57,103.94616,37.49013,110.5002897108,3.08616,0.9001300000000001,3.21475,100.86,36.59,107.2919740708,126.57
2020-09-04 14:00:00,106.618,15.96775,107.807082161,2.598,0.75775,2.70625,104.02,15.21,105.1261361413,131.44,2.598,0.75775,2.70625,2.598,0.75775,2.70625,0.0,0.0,0.0,127.58,106.588,15.79775,107.7523579745,2.598,0.75775,2.70625,103.99,15.04,105.0719834209,127.36,103.848,36.98775,110.2383814924,2.598,0.75775,2.70625,101.25,36.23,107.5368560076,127.36
2020-09-04 14:30:00,107.39208,15.68019,108.5307661687,1.85208,0.5401900000000001,1.9292500000000001,105.54,15.14,106.6204070523,131.35,1.85208,0.5401900000000001,1.9292500000000001,1.85208,0.5401900000000001,1.9292500000000001,0.0,0.0,0.0,127.5,107.37208,15.50019,108.4851116677,1.85208,0.5401900000000001,1.9292500000000001,105.52,14.96,106.575194112,127.28,104.58208,36.82019,110.874423781,1.85208,0.5401900000000001,1.9292500000000001,102.73,36.28,108.9481128795,127.28
2020-09-04 15:00:00,106.64064,16.17977,107.8610729451,1.85064,0.5397700000000001,1.92775,104.79,15.64,105.9507135417,131.35,1.85064,0.5397700000000001,1.92775,1.85064,0.5397700000000001,1.92775,0.0,0.0,0.0,127.42,106.60064,16.00977,107.796146424,1.85064,0.5397700000000001,1.92775,104.75,15.47,105.8861813458,127.28,103.86064,36.27977,110.0147910622,1.85064,0.5397700000000001,1.92775,102.01,35.74,108.0897206028,127.28
2020-09-04 15:30:00,103.35872,18.03171,104.9198149329,2.5087200000000003,0.7317100000000001,2.61325,100.85,17.3,102.3230790193,130.98,2.5087200000000003,0.7317100000000001,2.61325,2.5087200000000003,0.7317100000000001,2.61325,0.0,0.0,0.0,126.84,103.30872,17.85171,104.8397595284,2.5087200000000003,0.7317100000000001,2.61325,100.8,17.12,102.2435054172,126.92,100.67872,34.65171,106.4750941148,2.5087200000000003,0.7317100000000001,2.61325,98.17,33.92,103.8648896403,126.92
2020-09-04 16:00:00,104.98944,18.10817,106.5396092177,1.8794400000000002,0.54817,1.95775,103.11,17.56,104.5945777753,131.31,1.8794400000000002,0.54817,1.95775,1.8794400000000002,0.54817,1.95775,0.0,0.0,0.0,127.18,104.93944,17.91817,106.458193126,1.8794400000000002,0.54817,1.95775,103.06,17.37,104.5135421847,127.23,102.22944,34.45817,107.880600121,1.8794400000000002,0.54817,1.95775,100.35,33.91,105.9245514505,127.23
2020-09-04 16:30:00,104.3896,21.41405,106.5633620226,5.4996,1.60405,5.72875,98.89,19.81,100.8546885375,131.92,5.4996,1.60405,5.72875,5.4996,1.60405,5.72875,0.0,0.0,0.0,127.48,104.3196,21.21405,106.4547549974,5.4996,1.60405,5.72875,98.82,19.61,100.7469329558,127.82,101.78960000000001,33.83405,107.2653979975,5.4996,1.60405,5.72875,96.29,32.23,101.5408144541,127.82
2020-09-04 17:00:00,105.25288,21.93084,107.5133967997,5.52288,1.61084,5.753,99.73,20.32,101.7790513809,131.5,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,127.03,105.17288,21.75084,107.398481033,5.52288,1.61084,5.753,99.65,20.14,101.6648518417,127.43,102.60288,33.00084,107.7794341468,5.52288,1.61084,5.753,97.08,31.39,102.0287140956,127.43
2020-09-04 17:30:00,105.35144,23.08292,107.8505776795,5.94144,1.73292,6.189,99.41,21.35,101.6767947961,131.9,5.94144,1.73292,6.189,5.94144,1.73292,6.189,0.0,0.0,0.0,127.3,105.29144,22.89292,107.7514413982,5.94144,1.73292,6.189,99.35,21.16,101.5783840194,127.81,102.73144,32.42292,107.7264800585,5.94144,1.73292,6.189,96.79,30.69,101.5390575099,127.81
2020-09-04 18:00:00,103.98048,24.33389,106.7898797806,6.15048,1.7938900000000002,6.40675,97.83,22.54,100.3930301366,131.74,6.15048,1.7938900000000002,6.40675,6.15048,1.7938900000000002,6.40675,0.0,0.0,0.0,127.0,103.90048,24.13389,106.66655704,6.15048,1.7938900000000002,6.40675,97.75,22.34,100.2703251216,127.68,101.41048,31.12389,106.0791307589,6.15048,1.7938900000000002,6.40675,95.26,29.33,99.673048012,127.68
2020-09-04 18:30:00,103.01472,25.05096,106.0169002263,5.45472,1.59096,5.682,97.56,23.46,100.3410444434,131.89,5.45472,1.59096,5.682,5.45472,1.59096,5.682,0.0,0.0,0.0,127.05,102.92472,24.85096,105.8823318595,5.45472,1.59096,5.682,97.47,23.26,100.2069284032,127.82,100.43472,30.20096,104.8772185291,5.45472,1.59096,5.682,94.98,28.61,99.1954258018,127.82
2020-09-04 19:00:00,101.6224,25.55945,104.7873926866,5.3124,1.54945,5.53375,96.31,24.01,99.2577261476,132.19,5.3124,1.54945,5.53375,5.3124,1.54945,5.53375,0.0,0.0,0.0,127.26,101.5324,25.34945,104.6490461737,5.3124,1.54945,5.53375,96.22,23.8,99.1197679578,128.1,99.0924,29.85945,103.4934321204,5.3124,1.54945,5.53375,93.78,28.31,97.9599127194,128.1
2020-09-04 19:30:00,101.54536,23.53948,104.2380317168,1.33536,0.38948000000000005,1.391,100.21,23.15,102.8492420974,132.19,1.33536,0.38948000000000005,1.391,1.33536,0.38948000000000005,1.391,0.0,0.0,0.0,127.38,101.45536,23.34948,104.1075803628,1.33536,0.38948000000000005,1.391,100.12,22.96,102.7189174398,128.1,98.87536,29.55948,103.1993201189,1.33536,0.38948000000000005,1.391,97.54,29.17,101.8083518185,128.1
2020-09-04 20:00:00,100.48536,24.183230000000002,103.3544202614,1.00536,0.29323000000000005,1.04725,99.48,23.89,102.3083696478,132.25,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,127.38,100.41536,23.99323,103.2420438085,1.00536,0.29323000000000005,1.04725,99.41,23.7,102.1960767349,128.17,97.85536,28.77323,101.9978933379,1.00536,0.29323000000000005,1.04725,96.85,28.48,100.9506458622,128.17
2020-09-04 20:30:00,102.69232,24.05276,105.4715499583,0.8323200000000001,0.24276000000000003,0.867,101.86,23.81,104.6058110241,132.37,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,127.53,102.61232,23.86276,105.3504605144,0.8323200000000001,0.24276000000000003,0.867,101.78,23.62,104.4847969802,128.28,99.98232,28.87276,104.0677691824,0.8323200000000001,0.24276000000000003,0.867,99.15,28.63,103.2007722839,128.28
2020-09-04 21:00:00,99.5976,25.36555,102.7769091409,0.8076,0.23555,0.84125,98.79,25.13,101.9361613953,132.46,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,127.45,99.5476,25.16555,102.6792558045,0.8076,0.23555,0.84125,98.74,24.93,101.8385609678,128.39,97.0076,27.58555,100.8535424592,0.8076,0.23555,0.84125,96.2,27.35,100.0123117421,128.39
2020-09-04 21:30:00,95.73248,26.23739,99.2628246675,0.88248,0.25739,0.9192500000000001,94.85,25.98,98.3436978154,131.05,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,125.92,95.64248,26.02739,99.1206790269,0.88248,0.25739,0.9192500000000001,94.76,25.77,98.2015809445,127.02,93.24248,25.79739,96.7453637513,0.88248,0.25739,0.9192500000000001,92.36,25.54,95.8262030971,127.02
2020-09-04 22:00:00,90.92232,28.83776,95.3859773552,0.95232,0.27776,0.992,89.97,28.56,94.3942503546,131.68,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,126.23,90.81232,28.59776,95.2087671425,0.95232,0.27776,0.992,89.86,28.32,94.2169942208,127.62,88.61232,23.84776,91.7652380414,0.95232,0.27776,0.992,87.66,23.57,90.7734570235,127.62
2020-09-04 22:30:00,85.96416,30.81038,91.318762148,0.8241600000000001,0.24038,0.8585,85.14,30.57,90.4618400211,132.06,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,126.34,85.83416,30.55038,91.1088839853,0.8241600000000001,0.24038,0.8585,85.01,30.31,90.2518487345,127.99,83.80416,22.18038,86.6897138665,0.8241600000000001,0.24038,0.8585,82.98,21.94,85.8314860643,127.99
2020-09-04 23:00:00,81.28936,32.35898,87.4932205136,0.8193600000000001,0.23898000000000003,0.8535,80.47,32.12,86.6436108435,132.09,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,126.17,81.14936,32.07898,87.259839481,0.8193600000000001,0.23898000000000003,0.8535,80.33,31.84,86.4100370327,127.99,79.27936,20.58898,81.9092364721,0.8193600000000001,0.23898000000000003,0.8535,78.46,20.35,81.0561169808,127.99
2020-09-04 23:30:00,76.8672,33.5221,83.8587957477,0.9672000000000001,0.2821,1.0075,75.9,33.24,82.8595655311,133.2,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,127.11,76.7272,33.2121,83.6068586077,0.9672000000000001,0.2821,1.0075,75.76,32.93,82.607278735,129.06,75.0372,20.522100000000002,77.792917237,0.9672000000000001,0.2821,1.0075,74.07,20.24,76.7855617939,129.06
2020-09-05 00:00:00,72.99416,35.50288,81.1702031684,1.00416,0.29288000000000003,1.046,71.99,35.21,80.1392800067,134.57,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,128.25,72.85416,35.17288,80.9003097448,1.00416,0.29288000000000003,1.046,71.85,34.88,79.868873161,130.37,71.30416,19.66288,73.9656141947,1.00416,0.29288000000000003,1.046,70.3,19.37,72.9197291547,130.37
2020-09-05 00:30:00,69.51976,36.05243,78.3120344479,1.13976,0.33243,1.1872500000000001,68.38,35.72,77.1475391701,133.48,1.13976,0.33243,1.1872500000000001,1.13976,0.33243,1.1872500000000001,0.0,0.0,0.0,127.07,69.37976,35.70243,78.0270120251,1.13976,0.33243,1.1872500000000001,68.24,35.37,76.8617882956,129.33,67.93976,18.48243,70.4088858566,1.13976,0.33243,1.1872500000000001,66.8,18.15,69.2218354278,129.33
2020-09-05 01:00:00,67.73744,36.51217,76.9512789748,0.9674400000000001,0.28217000000000003,1.00775,66.77,36.23,75.9660832214,134.06,0.9674400000000001,0.28217000000000003,1.00775,0.9674400000000001,0.28217000000000003,1.00775,0.0,0.0,0.0,127.59,67.57744,36.15217,76.6400012569,0.9674400000000001,0.28217000000000003,1.00775,66.61,35.87,75.6541406666,129.88,66.20744,18.34217,68.7012395206,0.9674400000000001,0.28217000000000003,1.00775,65.24,18.06,67.6935831523,129.88
2020-09-05 01:30:00,66.34072,36.82146,75.8743108479,1.17072,0.34146000000000004,1.2195,65.17,36.48,74.6854691356,133.31,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,126.8,66.17072,36.46146,75.5513219649,1.17072,0.34146000000000004,1.2195,65.0,36.12,74.361646028,129.15,64.85072,17.64146,67.2074177115,1.17072,0.34146000000000004,1.2195,63.68,17.3,65.9881231738,129.15
2020-09-05 02:00:00,66.31216,36.92438,75.8993570608,1.11216,0.32438,1.1585,65.2,36.6,74.7703149652,133.22,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,126.7,66.14216,36.56438,75.5760492104,1.11216,0.32438,1.1585,65.03,36.24,74.4462121266,129.06,64.81216,17.44438,67.1187192775,1.11216,0.32438,1.1585,63.7,17.12,65.9604760444,129.06
2020-09-05 02:30:00,65.72056,37.04308,75.4412472233,0.9705600000000001,0.28308,1.011,64.75,36.76,74.4571024147,133.64,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,127.1,65.55056,36.67308,75.1118546769,0.9705600000000001,0.28308,1.011,64.58,36.39,74.1269755217,129.47,64.25056,17.56308,66.6077791208,0.9705600000000001,0.28308,1.011,63.28,17.28,65.5969267573,129.47
2020-09-05 03:00:00,64.28032,37.48926,74.4137363304,0.82032,0.23926000000000003,0.8545,63.46,37.25,73.584876843,134.02,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,127.41,64.12032,37.11926,74.0895060035,0.82032,0.23926000000000003,0.8545,63.3,36.88,73.25997816,129.84,62.85032,17.26926,65.179675245,0.82032,0.23926000000000003,0.8545,62.03,17.03,64.3252811887,129.84
2020-09-05 03:30:00,63.58088,37.47109,73.8011577644,0.8608800000000001,0.25109000000000004,0.89675,62.72,37.22,72.9323439909,133.72,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,127.13,63.41088,37.09109,73.4621580119,0.8608800000000001,0.25109000000000004,0.89675,62.55,36.84,72.5926173932,129.56,62.19088,17.14109,64.509863754,0.8608800000000001,0.25109000000000004,0.89675,61.33,16.89,63.6132140361,129.56
2020-09-05 04:00:00,63.29792,37.49856,73.5715208379,0.8179200000000001,0.23856000000000002,0.852,62.48,37.26,72.7465325634,134.03,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,127.43,63.13792,37.11856,73.2405928321,0.8179200000000001,0.23856000000000002,0.852,62.32,36.88,72.4148934957,129.85,61.89792,17.32856,64.2777682562,0.8179200000000001,0.23856000000000002,0.852,61.08,17.09,63.4258188753,129.85
2020-09-05 04:30:00,63.11272,37.45496,73.3899819757,0.9427200000000001,0.27496000000000004,0.982,62.17,37.18,72.4393629182,133.95,0.9427200000000001,0.27496000000000004,0.982,0.9427200000000001,0.27496000000000004,0.982,0.0,0.0,0.0,127.37,62.95272,37.08496,73.0639392149,0.9427200000000001,0.27496000000000004,0.982,62.01,36.81,72.112524571,129.78,61.73272,17.39496,64.13667712,0.9427200000000001,0.27496000000000004,0.982,60.79,17.12,63.1547187469,129.78
2020-09-05 05:00:00,63.05736,37.33548,73.2814350091,0.8073600000000001,0.23548000000000002,0.841,62.25,37.1,72.4670442339,133.88,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,127.31,62.89736,36.95548,72.9505681746,0.8073600000000001,0.23548000000000002,0.841,62.09,36.72,72.1354732431,129.71,61.67736,17.35548,64.0726885857,0.8073600000000001,0.23548000000000002,0.841,60.87,17.12,63.2317270047,129.71
2020-09-05 05:30:00,64.26088,36.97359,74.1384317063,0.80088,0.23359000000000002,0.83425,63.46,36.74,73.3280246563,133.66,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,127.13,64.10088,36.59359,73.8106607873,0.80088,0.23359000000000002,0.83425,63.3,36.36,72.9995863002,129.5,62.83088,17.543590000000002,65.2341707364,0.80088,0.23359000000000002,0.83425,62.03,17.31,64.3999767081,129.5
2020-09-05 06:00:00,65.43048,36.75139,75.0454021241,0.9304800000000001,0.27139,0.9692500000000001,64.5,36.48,74.1015546396,133.46,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,126.97,65.27048,36.38139,74.7251035313,0.9304800000000001,0.27139,0.9692500000000001,64.34,36.11,73.7805374066,129.31,63.95048,17.66139,66.3444691663,0.9304800000000001,0.27139,0.9692500000000001,63.02,17.39,65.3753202669,129.31
2020-09-05 06:30:00,68.50144,35.52292,77.1642736466,0.90144,0.26292000000000004,0.9390000000000001,67.6,35.26,76.2432134685,134.48,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,128.14,68.35144,35.16292,76.8657940374,0.90144,0.26292000000000004,0.9390000000000001,67.45,34.9,75.9441406561,130.28,66.94144,19.61292,69.7554515447,0.90144,0.26292000000000004,0.9390000000000001,66.04,19.35,68.816452248,130.28
2020-09-05 07:00:00,70.88544,34.22492,78.7152510826,1.04544,0.30492,1.089,69.84,33.92,77.6414322382,133.43,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,127.26,70.74544,33.86492,78.4330930628,1.04544,0.30492,1.089,69.7,33.56,77.3586685511,129.27,69.23544,20.22492,72.1290062388,1.04544,0.30492,1.089,68.19,19.92,71.0400063345,129.27
2020-09-05 07:30:00,75.37672,33.61446,82.53230785,1.38672,0.40446000000000004,1.4445000000000001,73.99,33.21,81.1013205811,134.55,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,128.51,75.25672,33.27446,82.2846498045,1.38672,0.40446000000000004,1.4445000000000001,73.87,32.87,80.8530382855,130.36,73.60672,21.76446,76.7570254,1.38672,0.40446000000000004,1.4445000000000001,72.22,21.36,75.3125354772,130.36
2020-09-05 08:00:00,78.06576,32.54043,84.5762523937,2.43576,0.71043,2.5372500000000002,75.63,31.83,82.0551387788,133.94,2.43576,0.71043,2.5372500000000002,2.43576,0.71043,2.5372500000000002,0.0,0.0,0.0,128.05,77.95576,32.22043,84.3519805729,2.43576,0.71043,2.5372500000000002,75.52,31.51,81.8300097764,129.79,76.23576,22.94043,79.6125268495,2.43576,0.71043,2.5372500000000002,73.8,22.23,77.0753715528,129.79
2020-09-05 08:30:00,82.37016,30.73963,87.9190998075,3.77016,1.09963,3.92725,78.6,29.64,84.0029142352,133.57,3.77016,1.09963,3.92725,3.77016,1.09963,3.92725,0.0,0.0,0.0,127.92,82.27016,30.41963,87.7139277183,3.77016,1.09963,3.92725,78.5,29.32,83.7968519695,129.42,80.45016,25.10963,84.2776468749,3.77016,1.09963,3.92725,76.68,24.01,80.3511200918,129.42
2020-09-05 09:00:00,83.6652,29.52235,88.7211070747,5.1852,1.51235,5.40125,78.48,28.01,83.3286895373,132.87,5.1852,1.51235,5.40125,5.1852,1.51235,5.40125,0.0,0.0,0.0,127.38,83.5652,29.21235,88.5240308818,5.1852,1.51235,5.40125,78.38,27.7,83.1307067214,128.73,81.7352,26.54235,85.9368329796,5.1852,1.51235,5.40125,76.55,25.03,80.538210807,128.73
2020-09-05 09:30:00,88.06096,27.33403,92.2056498928,4.47096,1.30403,4.65725,83.59,26.03,87.5491233537,132.48,4.47096,1.30403,4.65725,4.47096,1.30403,4.65725,0.0,0.0,0.0,127.26,87.97096,27.05403,92.037005289,4.47096,1.30403,4.65725,83.5,25.75,87.3802752342,128.36,85.96096,27.924030000000002,90.38273118,4.47096,1.30403,4.65725,81.49,26.62,85.7277347187,128.36
2020-09-05 10:00:00,90.57016,26.15838,94.2720251541,4.04016,1.17838,4.2085,86.53,24.98,90.0635403479,132.64,4.04016,1.17838,4.2085,4.04016,1.17838,4.2085,0.0,0.0,0.0,127.57,90.49016,25.87838,94.1177964481,4.04016,1.17838,4.2085,86.45,24.7,89.9093571326,128.52,88.37016,28.93838,92.9877143253,4.04016,1.17838,4.2085,84.33,27.76,88.7815662173,128.52
2020-09-05 10:30:00,91.7488,25.9109,95.3373853231,4.2888,1.2509000000000001,4.4675,87.46,24.66,90.8700566744,132.61,4.2888,1.2509000000000001,4.4675,4.2888,1.2509000000000001,4.4675,0.0,0.0,0.0,127.57,91.6688,25.6509,95.1900076912,4.2888,1.2509000000000001,4.4675,87.38,24.4,90.7227887578,128.49,89.5388,29.3309,94.2204776057,4.2888,1.2509000000000001,4.4675,85.25,28.08,89.7554950964,128.49
2020-09-05 11:00:00,88.27848,27.08039,92.3387110245,6.61848,1.93039,6.89425,81.66,25.15,85.4451759902,132.77,6.61848,1.93039,6.89425,6.61848,1.93039,6.89425,0.0,0.0,0.0,127.63,88.18848,26.78039,92.1650546208,6.61848,1.93039,6.89425,81.57,24.85,85.2712577602,128.65,86.23848,29.59039,91.1738263597,6.61848,1.93039,6.89425,79.62,27.66,84.2877215257,128.65
2020-09-05 11:30:00,91.78432,25.72751,95.3219081254,4.17432,1.21751,4.34825,87.61,24.51,90.9739094466,132.47,4.17432,1.21751,4.34825,4.17432,1.21751,4.34825,0.0,0.0,0.0,127.44,91.70432,25.46751,95.1749776583,4.17432,1.21751,4.34825,87.53,24.25,90.8271071872,128.35,89.54432,29.29751,94.2153349326,4.17432,1.21751,4.34825,85.37,28.08,89.8694792463,128.35
2020-09-05 12:00:00,91.28768,26.44474,95.0408585475,5.46768,1.59474,5.6955,85.82,24.85,89.3453686545,132.57,5.46768,1.59474,5.6955,5.46768,1.59474,5.6955,0.0,0.0,0.0,127.44,91.18768,26.18474,94.8727231223,5.46768,1.59474,5.6955,85.72,24.59,89.1772756929,128.45,89.13768,29.39474,93.8593454881,5.46768,1.59474,5.6955,83.67,27.8,88.1675047849,128.45
2020-09-05 12:30:00,86.33936,28.45023,90.9059990994,8.94936,2.61023,9.32225,77.39,25.84,81.5899362667,132.68,8.94936,2.61023,9.32225,8.94936,2.61023,9.32225,0.0,0.0,0.0,127.44,86.22936,28.14023,90.7048789783,8.94936,2.61023,9.32225,77.28,25.53,81.3878326287,128.56,84.45936,29.58023,89.4895161372,8.94936,2.61023,9.32225,75.51,26.97,80.181924397,128.56
2020-09-05 13:00:00,86.96496,28.29478,91.4521669675,7.04496,2.05478,7.3385,79.92,26.24,84.117441711,132.65,7.04496,2.05478,7.3385,7.04496,2.05478,7.3385,0.0,0.0,0.0,127.36,86.85496,27.99478,91.2550918242,7.04496,2.05478,7.3385,79.81,25.94,83.9197217584,128.53,84.97496,28.60478,89.6603438865,7.04496,2.05478,7.3385,77.93,26.55,82.3285333284,128.53
2020-09-05 13:30:00,86.12616,28.87263,90.836909896,7.10616,2.07263,7.40225,79.02,26.8,83.4409995146,132.91,7.10616,2.07263,7.40225,7.10616,2.07263,7.40225,0.0,0.0,0.0,127.54,85.99616,28.57263,90.6186223679,7.10616,2.07263,7.40225,78.89,26.5,83.2218847419,128.78,84.17616,28.34263,88.8196520352,7.10616,2.07263,7.40225,77.07,26.27,81.424184368,128.78
2020-09-05 14:00:00,84.7652,29.29485,89.684599389,6.3252,1.84485,6.58875,78.44,27.45,83.1043687179,133.39,6.3252,1.84485,6.58875,6.3252,1.84485,6.58875,0.0,0.0,0.0,127.94,84.6552,28.99485,89.4829828155,6.3252,1.84485,6.58875,78.33,27.15,82.9018178329,129.23,82.8552,27.86485,87.4152963306,6.3252,1.84485,6.58875,76.53,26.02,80.8324272801,129.23
2020-09-05 14:30:00,81.97192,30.90681,87.6049460525,7.05192,2.05681,7.34575,74.92,28.85,80.2828057557,133.64,7.05192,2.05681,7.34575,7.05192,2.05681,7.34575,0.0,0.0,0.0,128.0,81.85192,30.576810000000002,87.3766451488,7.05192,2.05681,7.34575,74.8,28.52,80.0526726599,129.48,80.17192,26.85681,84.5507244195,7.05192,2.05681,7.34575,73.12,24.8,77.2112323435,129.48
2020-09-05 15:00:00,78.8792,31.79185,85.0449876187,8.0292,2.34185,8.36375,70.85,29.45,76.7269509364,133.75,8.0292,2.34185,8.36375,8.0292,2.34185,8.36375,0.0,0.0,0.0,128.0,78.7592,31.45185,84.8070188903,8.0292,2.34185,8.36375,70.73,29.11,76.4861098501,129.58,77.2292,26.66185,81.7019190599,8.0292,2.34185,8.36375,69.2,24.32,73.3491813179,129.58
2020-09-05 15:30:00,78.92992,31.68581,85.0524710197,7.6999200000000005,2.24581,8.02075,71.23,29.44,77.0741623373,133.89,7.6999200000000005,2.24581,8.02075,7.6999200000000005,2.24581,8.02075,0.0,0.0,0.0,128.17,78.78992,31.34581,84.7962929506,7.6999200000000005,2.24581,8.02075,71.09,29.1,76.8153506794,129.72,77.24992,26.75581,81.7522079748,7.6999200000000005,2.24581,8.02075,69.55,24.51,73.7424070668,129.72
2020-09-05 16:00:00,80.29192,31.67431,86.3136972401,5.91192,1.72431,6.15825,74.38,29.95,80.1834577703,134.59,5.91192,1.72431,6.15825,5.91192,1.72431,6.15825,0.0,0.0,0.0,128.83,80.17192,31.34431,86.081371538,5.91192,1.72431,6.15825,74.26,29.62,79.9493089401,130.38,78.52192,26.264310000000002,82.7979824649,5.91192,1.72431,6.15825,72.61,24.54,76.6447891249,130.38
2020-09-05 16:30:00,82.80752,31.61761,88.6383586866,4.27752,1.24761,4.45575,78.53,30.37,84.197967909,134.76,4.27752,1.24761,4.45575,4.27752,1.24761,4.45575,0.0,0.0,0.0,128.99,82.71752,31.31761,88.4476161977,4.27752,1.24761,4.45575,78.44,30.07,84.0061813202,130.56,80.90752,25.43761,84.8121382531,4.27752,1.24761,4.45575,76.63,24.19,80.3574078726,130.56
2020-09-05 17:00:00,85.42088,31.25234,90.9584272921,4.91088,1.43234,5.1155,80.51,29.82,85.8550668278,134.39,4.91088,1.43234,5.1155,4.91088,1.43234,5.1155,0.0,0.0,0.0,128.72,85.32088,30.95234,90.7617756297,4.91088,1.43234,5.1155,80.41,29.52,85.6574485961,130.23,83.44088,25.93234,87.3777243527,4.91088,1.43234,5.1155,78.53,24.5,82.2630591456,130.23
2020-09-05 17:30:00,86.1364,31.685200000000002,91.779253124,4.8864,1.4252,5.09,81.25,30.26,86.7019613388,134.29,4.8864,1.4252,5.09,4.8864,1.4252,5.09,0.0,0.0,0.0,128.59,86.0164,31.3952,91.5668043125,4.8864,1.4252,5.09,81.13,29.97,86.4885992487,130.14,84.1264,25.3852,87.8729739795,4.8864,1.4252,5.09,79.24,23.96,82.7832060263,130.14
2020-09-05 18:00:00,88.27024,31.21632,93.6274206843,2.7302400000000002,0.79632,2.844,85.54,30.42,90.7880388598,133.97,2.7302400000000002,0.79632,2.844,2.7302400000000002,0.79632,2.844,0.0,0.0,0.0,128.28,88.19024,30.94632,93.4622552307,2.7302400000000002,0.79632,2.844,85.46,30.15,90.6224812064,129.85,86.12024,24.25632,89.4710276995,2.7302400000000002,0.79632,2.844,83.39,23.46,86.6271533643,129.85
2020-09-05 18:30:00,91.63616,30.41263,96.5510946756,1.58616,0.46263000000000004,1.65225,90.05,29.95,94.8999736565,133.54,1.58616,0.46263000000000004,1.65225,1.58616,0.46263000000000004,1.65225,0.0,0.0,0.0,127.94,91.55616,30.15263,96.393524315,1.58616,0.46263000000000004,1.65225,89.97,29.69,94.7422661751,129.46,89.31616,24.02263,92.4903410593,1.58616,0.46263000000000004,1.65225,87.73,23.56,90.8384637695,129.46
2020-09-05 19:00:00,93.62216,28.97938,98.0046596252,1.23216,0.35938000000000003,1.2835,92.39,28.62,96.7213342547,132.68,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,127.25,93.55216,28.75938,97.8729205585,1.23216,0.35938000000000003,1.2835,92.32,28.4,96.5895563713,128.62,91.24216,24.55938,94.4896550287,1.23216,0.35938000000000003,1.2835,90.01,24.2,93.2064380824,128.62
2020-09-05 19:30:00,94.21,30.97625,99.171831505,4.65,1.35625,4.84375,89.56,29.62,94.3310023269,132.71,4.65,1.35625,4.84375,4.65,1.35625,4.84375,0.0,0.0,0.0,127.13,94.11,30.74625,99.0051715269,4.65,1.35625,4.84375,89.46,29.39,94.1640255087,128.65,91.92,24.59625,95.1538854386,4.65,1.35625,4.84375,87.27,23.24,90.3114084709,128.65
2020-09-05 20:00:00,92.5956,31.51955,97.81322595419999,4.6956,1.36955,4.89125,87.9,30.15,92.9270278229,132.88,4.6956,1.36955,4.89125,4.6956,1.36955,4.89125,0.0,0.0,0.0,127.25,92.4956,31.27955,97.6414167634,4.6956,1.36955,4.89125,87.8,29.91,92.7547740011,128.82,90.3556,24.23955,93.5504689222,4.6956,1.36955,4.89125,85.66,22.87,88.6604336782,128.82
2020-09-05 20:30:00,92.50792,32.25231,97.9690091971,4.56792,1.33231,4.75825,87.94,30.92,93.2174339917,132.75,4.56792,1.33231,4.75825,4.56792,1.33231,4.75825,0.0,0.0,0.0,127.04,92.40792,32.00231,97.7924921661,4.56792,1.33231,4.75825,87.84,30.67,93.0403917662,128.71,90.25792,23.34231,93.2274399459,4.56792,1.33231,4.75825,85.69,22.01,88.471555881,128.71
2020-09-05 21:00:00,89.7556,33.32455,95.7423279645,4.5756,1.3345500000000001,4.76625,85.18,31.99,90.9889691116,133.26,4.5756,1.3345500000000001,4.76625,4.5756,1.3345500000000001,4.76625,0.0,0.0,0.0,127.42,89.6356,33.06455,95.5395481152,4.5756,1.3345500000000001,4.76625,85.06,31.73,90.7854421149,129.2,87.6056,22.67455,90.4924105606,4.5756,1.3345500000000001,4.76625,83.03,21.34,85.7285045944,129.2
2020-09-05 21:30:00,88.24816,31.83988,93.8163935664,1.02816,0.29988000000000004,1.071,87.22,31.54,92.747506705,133.43,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,127.65,88.15816,31.57988,93.6437397555,1.02816,0.29988000000000004,1.071,87.13,31.28,92.5747011877,129.36,86.02816,22.23988,88.856381737,1.02816,0.29988000000000004,1.071,85.0,21.94,87.7858963615,129.36
2020-09-05 22:00:00,85.0648,33.0539,91.2610568876,0.9048,0.2639,0.9425,84.16,32.79,90.322144018,133.95,0.9048,0.2639,0.9425,0.9048,0.2639,0.9425,0.0,0.0,0.0,128.01,84.9548,32.7839,91.0609803497,0.9048,0.2639,0.9425,84.05,32.52,90.1218780319,129.86,82.9748,21.3839,85.685988436,0.9048,0.2639,0.9425,82.07,21.12,84.7439632068,129.86
2020-09-05 22:30:00,81.15096,34.14278,88.0409435152,0.9009600000000001,0.26278,0.9385,80.25,33.88,87.1086499723,133.78,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,127.7,81.06096,33.86278,87.8496847203,0.9009600000000001,0.26278,0.9385,80.16,33.6,86.9171191423,129.69,79.18096,20.18278,81.7127226021,0.9009600000000001,0.26278,0.9385,78.28,19.92,80.7747782417,129.69
2020-09-05 23:00:00,77.67696,35.55078,85.425804494,0.7569600000000001,0.22078000000000003,0.7885000000000001,76.92,35.33,84.6457045573,134.65,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.0,0.0,0.0,128.39,77.55696,35.24078,85.1879957473,0.7569600000000001,0.22078000000000003,0.7885000000000001,76.8,35.02,84.4075849672,130.52,75.83696,19.39078,78.2767325011,0.7569600000000001,0.22078000000000003,0.7885000000000001,75.08,19.17,77.4886785279,130.52
2020-09-05 23:30:00,73.4556,36.6833,82.1059661063,1.0056,0.2933,1.0475,72.45,36.39,81.0754870476,135.21,1.0056,0.2933,1.0475,1.0056,0.2933,1.0475,0.0,0.0,0.0,128.8,73.3256,36.3533,81.8425686074,1.0056,0.2933,1.0475,72.32,36.06,80.8115462047,131.04,71.7656,19.0133,74.2415444361,1.0056,0.2933,1.0475,70.76,18.72,73.1943713683,131.04
2020-09-06 00:00:00,69.89,37.6725,79.3966583444,0.9,0.2625,0.9375,68.99,37.41,78.4801134046,135.73,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,129.18,69.75,37.3125,79.1030034591,0.9,0.2625,0.9375,68.85,37.05,78.1858363132,131.54,68.31,18.4225,70.7505802538,0.9,0.2625,0.9375,67.41,18.16,69.8132773905,131.54
2020-09-06 00:30:00,67.66328,43.40429,80.3881325244,0.8032800000000001,0.23429000000000003,0.8367500000000001,66.86,43.17,79.5858561555,135.34,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,129.74,67.30328,42.03429,79.3512005868,0.8032800000000001,0.23429000000000003,0.8367500000000001,66.5,41.8,78.5461011127,131.18,65.50328,26.99429,70.8475220693,0.8032800000000001,0.23429000000000003,0.8367500000000001,64.7,26.76,70.0156239707,131.18
