Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-06 01:00:00,66.27648,51.98814,84.2338322876,0.8164800000000001,0.23814000000000002,0.8505,65.46,51.75,83.4450364012,133.59,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,129.98,65.60648,50.45814,82.7661410859,0.8164800000000001,0.23814000000000002,0.8505,64.79,50.22,81.9743404975,129.49,62.97648,44.47814,77.0995588253,0.8164800000000001,0.23814000000000002,0.8505,62.16,44.24,76.2957613502,129.49
2020-09-06 01:30:00,64.9812,52.1841,83.3410861835,0.8712000000000001,0.2541,0.9075000000000001,64.11,51.93,82.5034362921,133.44,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,129.81,64.3012,50.6541,81.8564729771,0.8712000000000001,0.2541,0.9075000000000001,63.43,50.4,81.0155843033,129.32,61.7712,44.2741,75.9991913131,0.8712000000000001,0.2541,0.9075000000000001,60.9,44.02,75.143665069,129.32
2020-09-06 02:00:00,64.9192,52.38435,83.4183592116,0.7692,0.22435000000000002,0.80125,64.15,52.16,82.6794297271,133.6,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,129.94,64.2492,50.85435,81.9397621095,0.7692,0.22435000000000002,0.80125,63.48,50.63,81.1979513288,129.48,61.6992,44.17435,75.8825703213,0.7692,0.22435000000000002,0.80125,60.93,43.95,75.127008459,129.48
2020-09-06 02:30:00,64.06592,52.77506,83.0039099287,0.8059200000000001,0.23506000000000002,0.8395,63.26,52.54,82.2330785025,133.98,0.8059200000000001,0.23506000000000002,0.8395,0.8059200000000001,0.23506000000000002,0.8395,0.0,0.0,0.0,130.32,63.39592,51.23506,81.5111896972,0.8059200000000001,0.23506000000000002,0.8395,62.59,51.0,80.7372782548,129.86,60.92592,44.24506,75.2967002082,0.8059200000000001,0.23506000000000002,0.8395,60.12,44.01,74.5070097373,129.86
2020-09-06 03:00:00,62.72432,53.02626,82.1347951178,0.8443200000000001,0.24626,0.8795000000000001,61.88,52.78,81.3318068163,134.2,0.8443200000000001,0.24626,0.8795000000000001,0.8443200000000001,0.24626,0.8795000000000001,0.0,0.0,0.0,130.5,62.07432,51.45626,80.6285798997,0.8443200000000001,0.24626,0.8795000000000001,61.23,51.21,79.8221585777,130.07,59.69432,44.33626,74.3580243891,0.8443200000000001,0.24626,0.8795000000000001,58.85,44.09,73.5340098186,130.07
2020-09-06 03:30:00,61.64432,53.22126,81.4403137534,0.9643200000000001,0.28126,1.0045,60.68,52.94,80.5276722624,134.12,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,130.4,60.98432,51.67126,79.931260442,0.9643200000000001,0.28126,1.0045,60.02,51.39,79.0147612791,129.98,58.68432,44.18126,73.4563349824,0.9643200000000001,0.28126,1.0045,57.72,43.9,72.5176419914,129.98
2020-09-06 04:00:00,61.15064,53.35852,81.1574545498,0.9206400000000001,0.26852000000000004,0.9590000000000001,60.23,53.09,80.2882369965,134.27,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,130.52,60.50064,51.77852,79.6325472015,0.9206400000000001,0.26852000000000004,0.9590000000000001,59.58,51.51,78.7594851431,130.12,58.23064,44.22852,73.1229746126,0.9206400000000001,0.26852000000000004,0.9590000000000001,57.31,43.96,72.2282333994,130.12
2020-09-06 04:30:00,61.18808,53.27319,81.1296117756,0.8680800000000001,0.25319,0.9042500000000001,60.32,53.02,80.3095436421,134.31,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,130.59,60.53808,51.71319,79.6185477766,0.8680800000000001,0.25319,0.9042500000000001,59.67,51.46,78.7949268672,130.16,58.24808,44.33319,73.2002087378,0.8680800000000001,0.25319,0.9042500000000001,57.38,44.08,72.3568296707,130.16
2020-09-06 05:00:00,61.0864,53.4152,81.1463607071,0.8064,0.23520000000000002,0.84,60.28,53.18,80.3852648189,134.37,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,130.59,60.4264,51.8352,79.613050287,0.8064,0.23520000000000002,0.84,59.62,51.6,78.8486169822,130.23,58.1564,44.1552,73.0195079962,0.8064,0.23520000000000002,0.84,57.35,43.92,72.2356484016,130.23
2020-09-06 05:30:00,61.6076,53.0818,81.321423186,0.8976000000000001,0.26180000000000003,0.935,60.71,52.82,80.4714638863,134.27,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,130.59,60.9676,51.5318,79.8284076066,0.8976000000000001,0.26180000000000003,0.935,60.07,51.27,78.9747921808,130.12,58.6576,44.4518,73.5980744381,0.8976000000000001,0.26180000000000003,0.935,57.76,44.19,72.7253305252,130.12
2020-09-06 06:00:00,62.5408,52.8644,81.8901486871,0.9408000000000001,0.27440000000000003,0.98,61.6,52.59,80.9954819728,134.23,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,130.59,61.8908,51.3044,80.3903761902,0.9408000000000001,0.27440000000000003,0.98,60.95,51.03,79.4919077642,130.09,59.5108,44.6544,74.4012819513,0.9408000000000001,0.27440000000000003,0.98,58.57,44.38,73.4848916445,130.09
2020-09-06 06:30:00,64.21416,51.89413,82.5618499851,0.97416,0.28413000000000005,1.01475,63.24,51.61,81.6265257132,134.13,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,130.59,63.56416,50.35413,81.0921749897,0.97416,0.28413000000000005,1.01475,62.59,50.07,80.1530598293,129.98,61.08416,45.55413,76.2000876834,0.97416,0.28413000000000005,1.01475,60.11,45.27,75.2501495015,129.98
2020-09-06 07:00:00,65.48552,51.53036,83.3290545452,0.9955200000000001,0.29036,1.037,64.49,51.24,82.3680623786,134.31,0.9955200000000001,0.29036,1.037,0.9955200000000001,0.29036,1.037,0.0,0.0,0.0,130.79,64.82552,49.99036,81.8619822396,0.9955200000000001,0.29036,1.037,63.83,49.7,80.8972119421,130.15,62.26552,46.08036,77.4622137471,0.9955200000000001,0.29036,1.037,61.27,45.79,76.4901104719,130.15
2020-09-06 07:30:00,67.91008,50.93669,84.8900780643,1.36008,0.39669000000000004,1.41675,66.55,50.54,83.5655078367,133.9,1.36008,0.39669000000000004,1.41675,1.36008,0.39669000000000004,1.41675,0.0,0.0,0.0,130.46,67.25008,49.42669,83.4599960721,1.36008,0.39669000000000004,1.41675,65.89,49.03,82.130585046,129.77,64.53008,46.30669,79.4256933464,1.36008,0.39669000000000004,1.41675,63.17,45.91,78.0908253254,129.77
2020-09-06 08:00:00,71.30896,49.45178,86.7781442614,1.5489600000000001,0.45178,1.6135000000000002,69.76,49.0,85.2493847485,133.2,1.5489600000000001,0.45178,1.6135000000000002,1.5489600000000001,0.45178,1.6135000000000002,0.0,0.0,0.0,129.92,70.61896,47.96178,85.3660931064,1.5489600000000001,0.45178,1.6135000000000002,69.07,47.51,83.8323624861,129.08,67.66896,46.89178,82.328167592,1.5489600000000001,0.45178,1.6135000000000002,66.12,46.44,80.7993069277,129.08
2020-09-06 08:30:00,76.02536,47.64823,89.722957961,1.8453600000000001,0.5382300000000001,1.92225,74.18,47.11,87.8750504979,132.52,1.8453600000000001,0.5382300000000001,1.92225,1.8453600000000001,0.5382300000000001,1.92225,0.0,0.0,0.0,129.43,75.32536,46.20823,88.3691709753,1.8453600000000001,0.5382300000000001,1.92225,73.48,45.67,86.5162372044,128.44,72.06536,47.62823,86.3820838187,1.8453600000000001,0.5382300000000001,1.92225,70.22,47.09,84.5477172962,128.44
2020-09-06 09:00:00,78.78336,46.29348,91.3778096881,2.58336,0.75348,2.691,76.2,45.54,88.7712318265,131.83,2.58336,0.75348,2.691,2.58336,0.75348,2.691,0.0,0.0,0.0,128.89,78.08336,44.88348,90.0640765555,2.58336,0.75348,2.691,75.5,44.13,87.45116866,127.77,74.67336,48.46348,89.0214557699,2.58336,0.75348,2.691,72.09,47.71,86.4477425963,127.77
2020-09-06 09:30:00,81.6232,45.15885,93.2827342629,4.2132,1.22885,4.38875,77.41,43.93,89.0064772924,131.07,4.2132,1.22885,4.38875,4.2132,1.22885,4.38875,0.0,0.0,0.0,128.29,80.9332,43.77885,92.0150562113,4.2132,1.22885,4.38875,76.72,42.55,87.7294756624,127.05,77.4232,49.30885,91.7916912719,4.2132,1.22885,4.38875,73.21,48.08,87.5864744124,127.05
2020-09-06 10:00:00,82.98888,43.81134,93.8434212732,5.07888,1.48134,5.2905,77.91,42.33,88.6667750626,130.41,5.07888,1.48134,5.2905,5.07888,1.48134,5.2905,0.0,0.0,0.0,127.77,82.29888,42.45134,92.6024941189,5.07888,1.48134,5.2905,77.22,40.97,87.4154980538,126.4,78.74888,50.16134,93.3678002946,5.07888,1.48134,5.2905,73.67,48.68,88.3006868603,126.4
2020-09-06 10:30:00,85.11808,42.99944,95.362672903,5.51808,1.6094400000000002,5.748,79.6,41.39,89.7178471654,130.21,5.51808,1.6094400000000002,5.748,5.51808,1.6094400000000002,5.748,0.0,0.0,0.0,127.65,84.40808,41.659440000000004,94.1288102039,5.51808,1.6094400000000002,5.748,78.89,40.05,88.4739204512,126.2,80.73808,50.70944,95.341936561,5.51808,1.6094400000000002,5.748,75.22,49.1,89.8268245014,126.2
2020-09-06 11:00:00,85.882,41.8385,95.5310316402,4.932,1.4385,5.1375,80.95,40.4,90.4713352394,129.76,4.932,1.4385,5.1375,4.932,1.4385,5.1375,0.0,0.0,0.0,127.31,85.172,40.5185,94.3187066612,4.932,1.4385,5.1375,80.24,39.08,89.2507927136,125.77,81.402,50.908500000000004,96.0102128747,4.932,1.4385,5.1375,76.47,49.47,91.0765710817,125.77
2020-09-06 11:30:00,86.55656,41.56233,96.0180470227,5.59656,1.63233,5.82975,80.96,39.93,90.2714046639,129.89,5.59656,1.63233,5.82975,5.59656,1.63233,5.82975,0.0,0.0,0.0,127.48,85.84656,40.24233,94.8107429971,5.59656,1.63233,5.82975,80.25,38.61,89.0550088428,125.88,82.08656,51.66233,96.9907195234,5.59656,1.63233,5.82975,76.49,50.03,91.3986925508,125.88
2020-09-06 12:00:00,84.32408,42.71494,94.525745525,8.31408,2.42494,8.6605,76.01,40.29,86.027926861,130.44,8.31408,2.42494,8.6605,8.31408,2.42494,8.6605,0.0,0.0,0.0,127.97,83.63408,41.35494,93.3000021428,8.31408,2.42494,8.6605,75.32,38.93,84.7858909253,126.43,80.21408,52.88494,96.0786943555,8.31408,2.42494,8.6605,71.9,50.46,87.8397495443,126.43
2020-09-06 12:30:00,85.75528,42.16279,95.5597661595,8.13528,2.37279,8.47425,77.62,39.79,87.2244719101,130.27,8.13528,2.37279,8.47425,8.13528,2.37279,8.47425,0.0,0.0,0.0,127.88,85.05528,40.82279,94.3445856383,8.13528,2.37279,8.47425,76.92,38.45,85.9947027438,126.28,81.51528,53.18279,97.3301085259,8.13528,2.37279,8.47425,73.38,50.81,89.2540223183,126.28
2020-09-06 13:00:00,87.77064,41.76477,97.2007266391,7.25064,2.11477,7.55275,80.52,39.65,89.752954826,130.23,7.25064,2.11477,7.55275,7.25064,2.11477,7.55275,0.0,0.0,0.0,127.88,87.07064,40.45477,96.0098159865,7.25064,2.11477,7.55275,79.82,38.34,88.5504827768,126.23,83.33064,52.96477,98.7383533586,7.25064,2.11477,7.55275,76.08,50.85,91.5089552995,126.23
2020-09-06 13:30:00,86.92816,42.09113,96.5824426367,6.99816,2.04113,7.28975,79.93,40.05,89.4025022021,130.38,6.99816,2.04113,7.28975,6.99816,2.04113,7.28975,0.0,0.0,0.0,127.96,86.20816,40.75113,95.354608944,6.99816,2.04113,7.28975,79.21,38.71,88.162850453,126.38,82.53816,52.72113,97.9390902789,6.99816,2.04113,7.28975,75.54,50.68,90.965674845,126.38
2020-09-06 14:00:00,84.284,42.81825,94.5367398902,7.674,2.23825,7.99375,76.61,40.58,86.6938780999,130.64,7.674,2.23825,7.99375,7.674,2.23825,7.99375,0.0,0.0,0.0,128.12,83.584,41.47825,93.3098616389,7.674,2.23825,7.99375,75.91,39.24,85.4523592419,126.63,80.144,52.72825,95.9339829469,7.674,2.23825,7.99375,72.47,50.49,88.3240680675,126.63
2020-09-06 14:30:00,83.5852,43.02235,94.0074904386,7.3452,2.14235,7.65125,76.24,40.88,86.5084504543,130.74,7.3452,2.14235,7.65125,7.3452,2.14235,7.65125,0.0,0.0,0.0,128.2,82.8952,41.65235,92.7713988445,7.3452,2.14235,7.65125,75.55,39.51,85.2575075873,126.72,79.4852,52.61235,95.3202832117,7.3452,2.14235,7.65125,72.14,50.47,88.0420382545,126.72
2020-09-06 15:00:00,82.83064,43.26727,93.4503695876,6.47064,1.88727,6.74025,76.36,41.38,86.8513327474,130.99,6.47064,1.88727,6.74025,6.47064,1.88727,6.74025,0.0,0.0,0.0,128.41,82.12064,41.90727,92.1955464915,6.47064,1.88727,6.74025,75.65,40.02,85.5834265498,126.96,78.69064,52.20727,94.4341880066,6.47064,1.88727,6.74025,72.22,50.32,88.021763218,126.96
2020-09-06 15:30:00,83.16776,43.44518,93.8315510298,6.97776,2.03518,7.2685,76.19,41.41,86.7162280084,131.08,6.97776,2.03518,7.2685,6.97776,2.03518,7.2685,0.0,0.0,0.0,128.48,82.46776,42.07518,92.5810575196,6.97776,2.03518,7.2685,75.49,40.04,85.4513996375,127.06,79.06776,52.40518,94.8578597811,6.97776,2.03518,7.2685,72.09,50.37,87.9437604381,127.06
2020-09-06 16:00:00,82.86952,43.80861,93.736607871,6.26952,1.82861,6.53075,76.6,41.98,87.3491866018,131.24,6.26952,1.82861,6.53075,6.26952,1.82861,6.53075,0.0,0.0,0.0,128.58,82.16952,42.44861,92.4862936221,6.26952,1.82861,6.53075,75.9,40.62,86.0859709825,127.23,78.71952,51.78861,94.2275063597,6.26952,1.82861,6.53075,72.45,49.96,88.0057049287,127.23
2020-09-06 16:30:00,86.72216,42.95563,96.77767916089999,4.68216,1.36563,4.87725,82.04,41.59,91.9798331157,131.13,4.68216,1.36563,4.87725,4.68216,1.36563,4.87725,0.0,0.0,0.0,128.58,86.00216,41.62563,95.5461385801,4.68216,1.36563,4.87725,81.32,40.26,90.7403438389,127.12,82.17216,51.62563,97.0436476641,4.68216,1.36563,4.87725,77.49,50.26,92.3621551286,127.12
2020-09-06 17:00:00,93.23992,40.88956,101.8117812368,2.32992,0.67956,2.427,90.91,40.21,99.40559441,130.66,2.32992,0.67956,2.427,2.32992,0.67956,2.427,0.0,0.0,0.0,128.29,92.46992,39.62956,100.6041158731,2.32992,0.67956,2.427,90.14,38.95,98.1953262635,126.69,88.06992,51.58956,102.0675928481,2.32992,0.67956,2.427,85.74,50.91,99.715473724,126.69
2020-09-06 17:30:00,97.4784,40.1912,105.4389445319,1.7184,0.5012,1.79,95.76,39.69,103.6594120184,130.38,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,128.11,96.6784,38.9612,104.2338147244,1.7184,0.5012,1.79,94.96,38.46,102.4527852232,126.44,91.9684,51.3912,105.3529403292,1.7184,0.5012,1.79,90.25,50.89,103.6091434189,126.44
2020-09-06 18:00:00,96.37952,43.12486,105.587714368,5.63952,1.64486,5.8745,90.74,41.48,99.771428776,130.54,5.63952,1.64486,5.8745,5.63952,1.64486,5.8745,0.0,0.0,0.0,128.04,95.56952,41.85486,104.3329404294,5.63952,1.64486,5.8745,89.93,40.21,98.5101466855,126.59,91.21952,51.15486,104.5840357351,5.63952,1.64486,5.8745,85.58,49.51,98.8694922613,126.59
2020-09-06 18:30:00,95.86168,43.47049,105.2575184643,5.28168,1.5404900000000001,5.50175,90.58,41.93,99.8141337687,130.5,5.28168,1.5404900000000001,5.50175,5.28168,1.5404900000000001,5.50175,0.0,0.0,0.0,127.95,95.06168,42.21049,104.0117708265,5.28168,1.5404900000000001,5.50175,89.78,40.67,98.5621494287,126.56,90.71168,50.57049,103.8555889072,5.28168,1.5404900000000001,5.50175,85.43,49.03,98.4998771573,126.56
2020-09-06 19:00:00,94.5392,43.8231,104.2023244954,4.8792,1.4231,5.0825,89.66,42.4,99.1800161323,130.5,4.8792,1.4231,5.0825,4.8792,1.4231,5.0825,0.0,0.0,0.0,127.9,93.7192,42.5331,102.9191578097,4.8792,1.4231,5.0825,88.84,41.11,97.8906415343,126.56,89.4292,50.0431,102.4787474077,4.8792,1.4231,5.0825,84.55,48.62,97.5325940391,126.56
2020-09-06 19:30:00,94.59128,43.43704,104.0878796787,4.72128,1.37704,4.918,89.87,42.06,99.2253017128,129.96,4.72128,1.37704,4.918,4.72128,1.37704,4.918,0.0,0.0,0.0,127.39,93.78128,42.17704,102.8291358594,4.72128,1.37704,4.918,89.06,40.8,97.9608268646,126.05,89.47128,49.65704,102.3275699233,4.72128,1.37704,4.918,84.75,48.28,97.5372795397,126.05
2020-09-06 20:00:00,94.01128,42.95204,103.3585918412,4.60128,1.34204,4.793,89.41,41.61,98.6181535013,128.93,4.60128,1.34204,4.793,4.60128,1.34204,4.793,0.0,0.0,0.0,126.36,93.21128,41.70204,102.1146554585,4.60128,1.34204,4.793,88.61,40.36,97.3686895259,125.06,88.90128,48.73204,101.381701052,4.60128,1.34204,4.793,84.3,47.39,96.7073011721,125.06
2020-09-06 20:30:00,95.63208,43.03144,104.8675333628,4.46208,1.30144,4.648,91.17,41.73,100.2664540113,128.88,4.46208,1.30144,4.648,4.46208,1.30144,4.648,0.0,0.0,0.0,126.32,94.83208,41.80144,103.6363053336,4.46208,1.30144,4.648,90.37,40.5,99.0302322526,125.02,90.40208,48.31144,102.5013722015,4.46208,1.30144,4.648,85.94,47.01,97.9572544532,125.02
2020-09-06 21:00:00,94.25584,41.47587,102.9777216992,0.9458400000000001,0.27587,0.9852500000000001,93.31,41.2,102.00096127,129.16,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,126.67,93.44584,40.24587,101.7440664873,0.9458400000000001,0.27587,0.9852500000000001,92.5,39.97,100.7663182815,125.28,88.88584,48.19587,101.1114950812,0.9458400000000001,0.27587,0.9852500000000001,87.94,47.92,100.148739383,125.28
2020-09-06 21:30:00,90.44616,43.02763,100.1592971329,0.98616,0.28763,1.02725,89.46,42.74,99.145343814,129.93,0.98616,0.28763,1.02725,0.98616,0.28763,1.02725,0.0,0.0,0.0,127.29,89.64616,41.75763,98.8945583233,0.98616,0.28763,1.02725,88.66,41.47,97.8792955635,126.0,85.36616,47.87763,97.8756799596,0.98616,0.28763,1.02725,84.38,47.59,96.8751387096,126.0
2020-09-06 22:00:00,86.71424,44.82832,97.6162778065,0.7142400000000001,0.20832,0.744,86.0,44.62,96.8862446377,130.54,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,127.69,85.94424,43.51832,96.3340882803,0.7142400000000001,0.20832,0.744,85.23,43.31,95.6028712958,126.6,81.90424,46.77832,94.3213430354,0.7142400000000001,0.20832,0.744,81.19,46.57,93.5979754055,126.6
2020-09-06 22:30:00,82.15648,45.88439,94.1013520182,0.9064800000000001,0.26439,0.94425,81.25,45.62,93.1812583087,130.51,0.9064800000000001,0.26439,0.94425,0.9064800000000001,0.26439,0.94425,0.0,0.0,0.0,127.52,81.39648,44.52439,92.7782747267,0.9064800000000001,0.26439,0.94425,80.49,44.26,91.8563427315,126.56,77.66648,45.92439,90.2282201557,0.9064800000000001,0.26439,0.94425,76.76,45.66,89.3136786836,126.56
2020-09-06 23:00:00,77.49128,47.33829,90.8064544851,0.85128,0.24829,0.88675,76.64,47.09,89.9508626974,131.66,0.85128,0.24829,0.88675,0.85128,0.24829,0.88675,0.0,0.0,0.0,128.52,76.76128,45.93829,89.4573674739,0.85128,0.24829,0.88675,75.91,45.69,88.599685101,127.64,73.37128,46.12829,86.666971028,0.85128,0.24829,0.88675,72.52,45.88,85.8144789648,127.64
2020-09-06 23:30:00,72.90416,49.28913,88.0024708827,0.85416,0.24913000000000002,0.88975,72.05,49.04,87.1557462248,132.59,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,129.27,72.19416,47.83913,86.6058837335,0.85416,0.24913000000000002,0.88975,71.34,47.59,85.7566539692,128.53,69.13416,45.71913,82.8840812633,0.85416,0.24913000000000002,0.88975,68.28,45.47,82.0346225688,128.53
2020-09-07 00:00:00,69.53528,50.41779,85.8900967118,0.8152800000000001,0.23779000000000003,0.8492500000000001,68.72,50.18,85.0909560412,133.5,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,130.08,68.84528,48.93779,84.4664422618,0.8152800000000001,0.23779000000000003,0.8492500000000001,68.03,48.7,83.6646335078,129.41,66.00528,45.84779,80.3661423472,0.8152800000000001,0.23779000000000003,0.8492500000000001,65.19,45.61,79.5613486562,129.41
2020-09-07 00:30:00,66.92064,51.24102,84.2853141932,0.8606400000000001,0.25102,0.8965000000000001,66.06,50.99,83.4500071899,133.85,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,130.35,66.24064,49.73102,82.8311338679,0.8606400000000001,0.25102,0.8965000000000001,65.38,49.48,81.9927728522,129.74,63.60064,45.73102,78.3349704707,0.8606400000000001,0.25102,0.8965000000000001,62.74,45.48,77.4902445473,129.74
2020-09-07 01:00:00,65.26824,52.18282,83.5642857676,0.7982400000000001,0.23282000000000003,0.8315,64.47,51.95,82.7960349292,134.11,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,130.51,64.59824,50.65282,82.0892245368,0.7982400000000001,0.23282000000000003,0.8315,63.8,50.42,81.3179955483,130.01,62.04824,45.01282,76.6559720534,0.7982400000000001,0.23282000000000003,0.8315,61.25,44.78,75.8736508941,130.01
2020-09-07 01:30:00,64.66384,52.716120000000004,83.4290207985,0.84384,0.24612000000000003,0.879,63.82,52.47,82.6201748969,134.27,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,130.62,63.99384,51.19612,81.9527562746,0.84384,0.24612000000000003,0.879,63.15,50.95,81.1407727348,130.16,61.50384,44.80612,76.0940912568,0.84384,0.24612000000000003,0.879,60.66,44.56,75.2677168513,130.16
2020-09-07 02:00:00,64.6404,52.3697,83.1923481472,0.8904000000000001,0.2597,0.9275,63.75,52.11,82.3378078406,133.6,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,129.97,63.9704,50.8297,81.7060002585,0.8904000000000001,0.2597,0.9275,63.08,50.57,80.8480754255,129.52,61.4604,44.3997,75.8202751792,0.8904000000000001,0.2597,0.9275,60.57,44.14,74.9470779951,129.52
2020-09-07 02:30:00,64.3608,52.48315,83.0469361901,0.7308,0.21315,0.7612500000000001,63.63,52.27,82.3464012571,133.53,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,129.87,63.6908,50.95315,81.5643396317,0.7308,0.21315,0.7612500000000001,62.96,50.74,80.8610487194,129.46,61.1808,43.92315,75.3148949051,0.7308,0.21315,0.7612500000000001,60.45,43.71,74.5973632242,129.46
2020-09-07 03:00:00,63.24712,52.57416,82.2450028148,0.8371200000000001,0.24416000000000002,0.872,62.41,52.33,81.4459145691,133.53,0.8371200000000001,0.24416000000000002,0.872,0.8371200000000001,0.24416000000000002,0.872,0.0,0.0,0.0,129.87,62.58712,51.02416,80.7503095573,0.8371200000000001,0.24416000000000002,0.872,61.75,50.78,79.947926177,129.46,60.16712,43.90416,74.4825992726,0.8371200000000001,0.24416000000000002,0.872,59.33,43.66,73.6630470453,129.46
2020-09-07 03:30:00,63.02312,52.26841,81.8773493615,0.78312,0.22841000000000003,0.8157500000000001,62.24,52.04,81.1293978777,133.14,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,129.48,62.36312,50.73841,80.3961751917,0.78312,0.22841000000000003,0.8157500000000001,61.58,50.51,79.6451913175,129.06,59.93312,43.72841,74.1899771806,0.78312,0.22841000000000003,0.8157500000000001,59.15,43.5,73.423242233,129.06
2020-09-07 04:00:00,62.99848,52.11289,81.7591694335,0.7984800000000001,0.23289,0.8317500000000001,62.2,51.88,80.9961381795,133.36,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,129.7,62.33848,50.57289,80.2726808551,0.7984800000000001,0.23289,0.8317500000000001,61.54,50.34,79.5065230028,129.25,59.91848,44.16289,74.4351066276,0.7984800000000001,0.23289,0.8317500000000001,59.12,43.93,73.6547303301,129.25
2020-09-07 04:30:00,63.17664,51.65777,81.6076775988,0.7466400000000001,0.21777000000000002,0.77775,62.43,51.44,80.8923883935,133.0,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,129.39,62.51664,50.12777,80.1319137551,0.7466400000000001,0.21777000000000002,0.77775,61.77,49.91,79.4137330693,128.91,60.08664,44.21777,74.6030528213,0.7466400000000001,0.21777000000000002,0.77775,59.34,44.0,73.8731047134,128.91
2020-09-07 05:00:00,63.84624,51.54682,82.0574007281,0.8462400000000001,0.24682,0.8815000000000001,63.0,51.3,81.2446305918,132.96,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,129.39,63.16624,50.01682,80.5708145587,0.8462400000000001,0.24682,0.8815000000000001,62.32,49.77,79.7548449939,128.88,60.68624,44.21682,75.0862630329,0.8462400000000001,0.24682,0.8815000000000001,59.84,43.97,74.2575686378,128.88
2020-09-07 05:30:00,66.46168,49.86549,83.0886394242,0.8416800000000001,0.24549,0.87675,65.62,49.62,82.2686380099,131.77,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,128.32,65.77168,48.36549,81.6402750667,0.8416800000000001,0.24549,0.87675,64.93,48.12,80.8173205445,127.73,63.09168,44.28549,77.0828431609,0.8416800000000001,0.24549,0.87675,62.25,44.04,76.2534202512,127.73
2020-09-07 06:00:00,70.0664,48.7627,85.364520266,0.8664000000000001,0.25270000000000004,0.9025000000000001,69.2,48.51,84.5095266819,131.36,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,128.02,69.3564,47.2927,83.9458735987,0.8664000000000001,0.25270000000000004,0.9025000000000001,68.49,47.04,83.0881561957,127.34,66.4164,44.6927,80.0535796967,0.8664000000000001,0.25270000000000004,0.9025000000000001,65.55,44.44,79.1941670832,127.34
2020-09-07 06:30:00,79.45112,43.86116,90.753963141,0.8611200000000001,0.25116,0.897,78.59,43.61,89.8789196642,130.75,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,127.97,78.72112,42.49116,89.4567683979,0.8611200000000001,0.25116,0.897,77.86,42.24,88.5798916233,126.75,75.13112,48.44116,89.3936864359,0.8611200000000001,0.25116,0.897,74.27,48.19,88.5342250206,126.75
2020-09-07 07:00:00,87.60136,39.61498,96.1423159397,1.01136,0.29498,1.0535,86.59,39.32,95.0993717119,129.91,1.01136,0.29498,1.0535,1.01136,0.29498,1.0535,0.0,0.0,0.0,127.6,86.85136,38.32498,94.9313584958,1.01136,0.29498,1.0535,85.84,38.03,93.8870944273,125.94,82.70136,51.23498,97.2858577669,1.01136,0.29498,1.0535,81.69,50.94,96.2711779298,125.94
2020-09-07 07:30:00,96.73696,37.12578,103.6164223019,4.71696,1.37578,4.9135,92.02,35.75,98.7205292733,129.26,4.71696,1.37578,4.9135,4.71696,1.37578,4.9135,0.0,0.0,0.0,127.36,95.95696,35.88578,102.4476811775,4.71696,1.37578,4.9135,91.24,34.51,97.5483351985,125.32,91.44696,54.88578,106.6536231895,4.71696,1.37578,4.9135,86.73,53.51,101.9088465247,125.32
2020-09-07 08:00:00,102.99592,34.28381,108.5520113345,4.91592,1.43381,5.12075,98.08,32.85,103.4350467685,129.46,4.91592,1.43381,5.12075,4.91592,1.43381,5.12075,0.0,0.0,0.0,127.92,102.17592,33.11381,107.4078350986,4.91592,1.43381,5.12075,97.26,31.68,102.2894422705,125.52,97.27592,57.79381,113.1491453179,4.91592,1.43381,5.12075,92.36,56.36,108.1980554354,125.52
2020-09-07 08:30:00,108.6024,25.3782,111.5281772513,1.7424,0.5082,1.815,106.86,24.87,109.7158899157,129.19,1.7424,0.5082,1.815,1.7424,0.5082,1.815,0.0,0.0,0.0,127.83,107.9524,24.6582,110.7327751526,1.7424,0.5082,1.815,106.21,24.15,108.9210108289,125.25,102.8624,57.1882,117.6909663186,1.7424,0.5082,1.815,101.12,56.68,115.9218564379,125.25
2020-09-07 09:00:00,108.94992,19.71581,110.7194573323,1.93992,0.56581,2.02075,107.01,19.15,108.7099931009,129.8,1.93992,0.56581,2.02075,1.93992,0.56581,2.02075,0.0,0.0,0.0,127.64,108.55992,19.14581,110.2352859613,1.93992,0.56581,2.02075,106.62,18.58,108.2268025953,125.84,104.32992,50.45581,115.8901245575,1.93992,0.56581,2.02075,102.39,49.89,113.8978674076,125.84
2020-09-07 09:30:00,114.12512,17.63691,115.4798840031,2.11512,0.6169100000000001,2.20325,112.01,17.02,113.295721455,129.49,2.11512,0.6169100000000001,2.20325,2.11512,0.6169100000000001,2.20325,0.0,0.0,0.0,127.64,113.73512,17.08691,115.0114777523,2.11512,0.6169100000000001,2.20325,111.62,16.47,112.8285659751,125.54,109.23512,52.18691,121.0610796944,2.11512,0.6169100000000001,2.20325,107.12,51.57,118.8871704601,125.54
2020-09-07 10:00:00,116.11728,15.16504,117.1033780589,2.17728,0.63504,2.268,113.94,14.53,114.8627202359,129.17,2.17728,0.63504,2.268,2.17728,0.63504,2.268,0.0,0.0,0.0,127.21,115.83728,15.10504,116.8179681008,2.17728,0.63504,2.268,113.66,14.47,114.5773821485,125.23,111.47728,50.85504,122.529257933,2.17728,0.63504,2.268,109.3,50.22,120.2852376645,125.23
2020-09-07 10:30:00,114.2936,11.1198,114.8332571732,2.9136,0.8498,3.035,111.38,10.27,111.8524800798,130.31,2.9136,0.8498,3.035,2.9136,0.8498,3.035,0.0,0.0,0.0,127.08,114.3036,10.9898,114.8306957089,2.9136,0.8498,3.035,111.39,10.14,111.8505775577,126.31,111.2936,40.9598,118.5916127599,2.9136,0.8498,3.035,108.38,40.11,115.5639930947,126.31
2020-09-07 11:00:00,114.92376,10.23318,115.378458065,2.99376,0.8731800000000001,3.1185,111.93,9.36,112.3206770813,130.27,2.99376,0.8731800000000001,3.1185,2.99376,0.8731800000000001,3.1185,0.0,0.0,0.0,127.15,114.95376,10.10318,115.396885505,2.99376,0.8731800000000001,3.1185,111.96,9.23,112.339817073,126.26,111.89376,41.85318,119.4650668733,2.99376,0.8731800000000001,3.1185,108.9,40.98,116.3553625752,126.26
2020-09-07 11:30:00,116.038,9.78775,116.4500643798,3.318,0.9677500000000001,3.45625,112.72,8.82,113.0645426294,130.27,3.318,0.9677500000000001,3.45625,3.318,0.9677500000000001,3.45625,0.0,0.0,0.0,127.21,116.068,9.66775,116.4699360954,3.318,0.9677500000000001,3.45625,112.75,8.7,113.0851559666,126.26,112.998,42.44775,120.7077440932,3.318,0.9677500000000001,3.45625,109.68,41.48,117.2616424923,126.26
2020-09-07 12:00:00,116.28432,10.44501,116.7524788249,3.75432,1.09501,3.91075,112.53,9.35,112.9177727375,130.17,3.75432,1.09501,3.91075,3.75432,1.09501,3.91075,0.0,0.0,0.0,127.08,116.28432,10.32501,116.7418044634,3.75432,1.09501,3.91075,112.53,9.23,112.9078996351,126.18,113.23432,41.95501,120.7569214992,3.75432,1.09501,3.91075,109.48,40.86,116.8563648245,126.18
2020-09-07 12:30:00,116.9404,10.39845,117.4018096733,3.5604,1.03845,3.70875,113.38,9.36,113.7656978179,130.0,3.5604,1.03845,3.70875,3.5604,1.03845,3.70875,0.0,0.0,0.0,126.91,116.9604,10.28845,117.412040999,3.5604,1.03845,3.70875,113.4,9.25,113.7766342445,126.02,113.8504,41.79845,121.2807651797,3.5604,1.03845,3.70875,110.29,40.76,117.5808730194,126.02
2020-09-07 13:00:00,116.08384,10.79862,116.5850252093,3.18384,0.9286200000000001,3.3165,112.9,9.87,113.33060883979999,130.14,3.18384,0.9286200000000001,3.3165,3.18384,0.9286200000000001,3.3165,0.0,0.0,0.0,126.99,116.08384,10.67862,116.5739715127,3.18384,0.9286200000000001,3.3165,112.9,9.75,113.3202210552,126.16,113.02384,41.28862,120.3292921522,3.18384,0.9286200000000001,3.3165,109.84,40.36,117.0203196031,126.16
2020-09-07 13:30:00,115.32656,11.62358,115.910840966,3.40656,0.9935800000000001,3.5484999999999998,111.92,10.63,112.4236776662,130.14,3.40656,0.9935800000000001,3.5484999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.0,0.0,0.0,126.9,115.33656,11.50358,115.9088194464,3.40656,0.9935800000000001,3.5484999999999998,111.93,10.51,112.4223509806,126.16,112.28656,40.64358,119.4159627179,3.40656,0.9935800000000001,3.5484999999999998,108.88,39.65,115.8748329017,126.16
2020-09-07 14:00:00,114.50392,11.59156,115.089147875,3.67392,1.07156,3.827,110.83,10.52,111.3281604088,130.14,3.67392,1.07156,3.827,3.67392,1.07156,3.827,0.0,0.0,0.0,126.9,114.51392,11.46156,115.0860774872,3.67392,1.07156,3.827,110.84,10.39,111.3259075867,126.18,111.51392,40.74156,118.7233299103,3.67392,1.07156,3.827,107.84,39.67,114.9050673382,126.18
2020-09-07 14:30:00,115.18208,11.32394,115.7373888173,2.9620800000000003,0.86394,3.0855,112.22,10.46,112.7064328244,129.85,2.9620800000000003,0.86394,3.0855,2.9620800000000003,0.86394,3.0855,0.0,0.0,0.0,126.64,115.20208,11.213940000000001,115.7465839092,2.9620800000000003,0.86394,3.0855,112.24,10.35,112.7161927143,125.9,112.13208,40.39394,119.1858790036,2.9620800000000003,0.86394,3.0855,109.17,39.53,116.1064589073,125.9
2020-09-07 15:00:00,114.72752,11.55761,115.3082052339,3.07752,0.89761,3.20575,111.65,10.66,112.1577375842,129.98,3.07752,0.89761,3.20575,3.07752,0.89761,3.20575,0.0,0.0,0.0,126.74,114.72752,11.42761,115.2952475849,3.07752,0.89761,3.20575,111.65,10.53,112.1454564394,126.03,111.69752,40.34761,118.7613809572,3.07752,0.89761,3.20575,108.62,39.45,115.5621343694,126.03
2020-09-07 15:30:00,113.49656,12.14733,114.1447622888,2.59656,0.7573300000000001,2.70475,110.9,11.39,111.4833714058,130.11,2.59656,0.7573300000000001,2.70475,2.59656,0.7573300000000001,2.70475,0.0,0.0,0.0,126.74,113.48656,12.02733,114.122109898,2.59656,0.7573300000000001,2.70475,110.89,11.27,111.4612264422,126.16,110.49656,39.60733,117.3807069393,2.59656,0.7573300000000001,2.70475,107.9,38.85,114.681003222,126.16
2020-09-07 16:00:00,116.75544,11.60367,117.3306350748,2.27544,0.6636700000000001,2.37025,114.48,10.94,115.0015391201,129.93,2.27544,0.6636700000000001,2.37025,2.27544,0.6636700000000001,2.37025,0.0,0.0,0.0,126.67,116.76544,11.50367,117.3307393732,2.27544,0.6636700000000001,2.37025,114.49,10.84,115.0020247648,125.98,113.63544,39.83367,120.4148433112,2.27544,0.6636700000000001,2.37025,111.36,39.17,118.0480347147,125.98
2020-09-07 16:30:00,114.85368,17.45024,116.1717637191,6.34368,1.85024,6.608,108.51,15.6,109.6256361441,132.45,6.34368,1.85024,6.608,6.34368,1.85024,6.608,0.0,0.0,0.0,128.57,114.81368,17.30024,116.1097731425,6.34368,1.85024,6.608,108.47,15.45,109.5647908774,128.41,111.94368,38.41024,118.3500487064,6.34368,1.85024,6.608,105.6,36.56,111.7496917222,128.41
2020-09-07 17:00:00,114.45744,18.64592,115.9662705445,6.63744,1.93592,6.914,107.82,16.71,109.1071789572,131.92,6.63744,1.93592,6.914,6.63744,1.93592,6.914,0.0,0.0,0.0,127.93,114.43744,18.50592,115.9240990856,6.63744,1.93592,6.914,107.8,16.57,109.0660575064,127.92,111.56744,37.08592,117.5698053515,6.63744,1.93592,6.914,104.93,35.15,110.6608666151,127.92
2020-09-07 17:30:00,114.5068,19.76865,116.2007175927,6.4068,1.8686500000000001,6.67375,108.1,17.9,109.5719854707,131.92,6.4068,1.8686500000000001,6.67375,6.4068,1.8686500000000001,6.67375,0.0,0.0,0.0,127.82,114.4768,19.61865,116.1457238389,6.4068,1.8686500000000001,6.67375,108.07,17.75,109.5179775197,127.92,111.6068,35.84865,117.2228796484,6.4068,1.8686500000000001,6.67375,105.2,33.98,110.5517091682,127.92
2020-09-07 18:00:00,114.17432,20.50376,116.0007737974,5.46432,1.59376,5.692,108.71,18.91,110.3424315483,131.95,5.46432,1.59376,5.692,5.46432,1.59376,5.692,0.0,0.0,0.0,127.74,114.15432,20.37376,115.9581772502,5.46432,1.59376,5.692,108.69,18.78,110.3005190378,127.96,111.24432,34.54376,116.4842053121,5.46432,1.59376,5.692,105.78,32.95,110.7930995144,127.96
2020-09-07 18:30:00,114.02216,21.25938,115.9871294974,5.07216,1.47938,5.2835,108.95,19.78,110.730984372,132.25,5.07216,1.47938,5.2835,5.07216,1.47938,5.2835,0.0,0.0,0.0,127.94,113.99216,21.11938,115.932052311,5.07216,1.47938,5.2835,108.92,19.64,110.6765377124,128.25,111.09216,33.86938,116.1404447858,5.07216,1.47938,5.2835,106.02,32.39,110.857352034,128.25
2020-09-07 19:00:00,112.50912,21.98641,114.6372727688,4.95912,1.44641,5.16575,107.55,20.54,109.4938085008,132.39,4.95912,1.44641,5.16575,4.95912,1.44641,5.16575,0.0,0.0,0.0,127.94,112.46912,21.84641,114.5712380288,4.95912,1.44641,5.16575,107.51,20.4,109.4283331683,128.4,109.64912,33.13641,114.5467205312,4.95912,1.44641,5.16575,104.69,31.69,109.3812241658,128.4
2020-09-07 19:30:00,112.58736,19.44298,114.2538537777,1.3473600000000001,0.39298000000000005,1.4035,111.24,19.05,112.859381976,132.04,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,127.84,112.57736,19.30298,114.2202566161,1.3473600000000001,0.39298000000000005,1.4035,111.23,18.91,112.8259766189,128.05,109.56736,33.35298,114.5313391708,1.3473600000000001,0.39298000000000005,1.4035,108.22,32.96,113.127936426,128.05
2020-09-07 20:00:00,112.6356,19.62205,114.3319869221,1.0356,0.30205000000000004,1.07875,111.6,19.32,113.259977044,131.8,1.0356,0.30205000000000004,1.07875,1.0356,0.30205000000000004,1.07875,0.0,0.0,0.0,127.58,112.5956,19.50205,114.2720398591,1.0356,0.30205000000000004,1.07875,111.56,19.2,113.2001484098,127.82,109.5956,32.75205,114.3848430456,1.0356,0.30205000000000004,1.07875,108.56,32.45,113.306116781,127.82
2020-09-07 20:30:00,111.55472,20.21596,113.3716922031,1.01472,0.29596,1.057,110.54,19.92,112.3205146,131.54,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,127.24,111.53472,20.09596,113.3306726963,1.01472,0.29596,1.057,110.52,19.8,112.2796081219,127.56,108.58472,31.98596,113.1978049902,1.01472,0.29596,1.057,107.57,31.69,112.1408088075,127.56
2020-09-07 21:00:00,107.53376,21.90693,109.7425310523,0.9837600000000001,0.28693,1.02475,106.55,21.62,108.7213267947,132.15,0.9837600000000001,0.28693,1.02475,0.9837600000000001,0.28693,1.02475,0.0,0.0,0.0,127.63,107.49376,21.74693,109.6714976799,0.9837600000000001,0.28693,1.02475,106.51,21.46,108.6504104916,128.15,104.68376,30.77693,109.1142017703,0.9837600000000001,0.28693,1.02475,103.7,30.49,108.0894541572,128.15
2020-09-07 21:30:00,102.95984,23.55537,105.6199986208,0.9098400000000001,0.26537,0.9477500000000001,102.05,23.29,104.6739060129,132.37,0.9098400000000001,0.26537,0.9477500000000001,0.9098400000000001,0.26537,0.9477500000000001,0.0,0.0,0.0,127.63,102.91984,23.39537,105.5454253062,0.9098400000000001,0.26537,0.9477500000000001,102.01,23.13,104.5994120442,128.35,100.27984,29.35537,104.4882005695,0.9098400000000001,0.26537,0.9477500000000001,99.37,29.09,103.5404510324,128.35
2020-09-07 22:00:00,97.3864,25.45395,100.6579081621,0.8364,0.24395000000000003,0.8712500000000001,96.55,25.21,99.7870061681,132.22,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,127.19,97.3264,25.25395,100.5494412096,0.8364,0.24395000000000003,0.8712500000000001,96.49,25.01,99.6785844603,128.18,94.8764,27.41395,98.7575613893,0.8364,0.24395000000000003,0.8712500000000001,94.04,27.17,97.8863141609,128.18
2020-09-07 22:30:00,90.86704,28.19622,95.1411886653,0.7070400000000001,0.20622000000000001,0.7365,90.16,27.99,94.4047970179,132.16,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,126.77,90.76704,27.96622,94.9777079711,0.7070400000000001,0.20622000000000001,0.7365,90.06,27.76,94.241292436,128.12,88.57704,24.71622,91.9607717793,0.7070400000000001,0.20622000000000001,0.7365,87.87,24.51,91.2243224146,128.12
2020-09-07 23:00:00,85.09568,29.63249,90.1074870267,0.8656800000000001,0.25249000000000005,0.90175,84.23,29.38,89.2069352685,131.94,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,126.36,84.98568,29.37249,89.9183461473,0.8656800000000001,0.25249000000000005,0.90175,84.12,29.12,89.0176881299,127.9,82.98568,23.29249,86.192593507,0.8656800000000001,0.25249000000000005,0.90175,82.12,23.04,85.2908904866,127.9
2020-09-07 23:30:00,80.6984,31.01495,86.4532179046,0.6684,0.19495,0.69625,80.03,30.82,85.7593919055,133.07,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,127.29,80.5984,30.73495,86.2597196498,0.6684,0.19495,0.69625,79.93,30.54,85.5657437296,128.97,78.7484,22.72495,81.9617828934,0.6684,0.19495,0.69625,78.08,22.53,81.2655357455,128.97
2020-09-08 00:00:00,77.11504,32.01272,83.4957701683,0.6950400000000001,0.20272,0.724,76.42,31.81,82.7761590073,133.31,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,127.4,76.98504,31.70272,83.2571849104,0.6950400000000001,0.20272,0.724,76.29,31.5,82.5373497273,129.2,75.26504,21.91272,78.3900092104,0.6950400000000001,0.20272,0.724,74.57,21.71,77.6660092962,129.2
2020-09-08 00:30:00,73.81256,32.91533,80.8190136216,0.77256,0.22533000000000003,0.8047500000000001,73.04,32.69,80.0217326731,133.61,0.77256,0.22533000000000003,0.8047500000000001,0.77256,0.22533000000000003,0.8047500000000001,0.0,0.0,0.0,127.56,73.69256,32.59533,80.5794572901,0.77256,0.22533000000000003,0.8047500000000001,72.92,32.37,79.7818481862,129.48,72.09256,21.33533,75.1833326846,0.77256,0.22533000000000003,0.8047500000000001,71.32,21.11,74.378588989,129.48
2020-09-08 01:00:00,71.79896,34.14678,79.5053032285,0.70896,0.20678000000000002,0.7385,71.09,33.94,78.776339722,134.42,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,128.24,71.66896,33.80678,79.2422753425,0.70896,0.20678000000000002,0.7385,70.96,33.6,78.512939061,130.24,70.14896,20.81678,73.1725011097,0.70896,0.20678000000000002,0.7385,69.44,20.61,72.4340092774,130.24
2020-09-08 01:30:00,71.37336,34.92098,79.4583624413,0.7233600000000001,0.21098000000000003,0.7535000000000001,70.65,34.71,78.7159869404,135.03,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,128.78,71.26336,34.60098,79.2192798216,0.7233600000000001,0.21098000000000003,0.7535000000000001,70.54,34.39,78.4765168697,130.85,69.74336,20.46098,72.6827900307,0.7233600000000001,0.21098000000000003,0.7535000000000001,69.02,20.25,71.9292909738,130.85
2020-09-08 02:00:00,71.22632,35.35226,79.5171110381,0.79632,0.23226000000000002,0.8295,70.43,35.12,78.7006944061,135.36,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,129.05,71.09632,35.00226,79.2454725688,0.79632,0.23226000000000002,0.8295,70.3,34.77,78.4285847125,131.17,69.61632,20.38226,72.5387381545,0.79632,0.23226000000000002,0.8295,68.82,20.15,71.7092385959,131.17
2020-09-08 02:30:00,70.4152,35.73485,78.9637885082,0.8052,0.23485000000000003,0.8387500000000001,69.61,35.5,78.1396320698,135.5,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,129.15,70.2952,35.39485,78.7033071069,0.8052,0.23485000000000003,0.8387500000000001,69.49,35.16,77.8786601066,131.31,68.8352,20.06485,71.6999509384,0.8052,0.23485000000000003,0.8387500000000001,68.03,19.83,70.8612009495,131.31
2020-09-08 03:00:00,69.3616,35.71005,78.0143526895,0.6516000000000001,0.19005000000000002,0.6787500000000001,68.71,35.52,77.3481383099,135.65,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,129.28,69.2416,35.35005,77.74332901,0.6516000000000001,0.19005000000000002,0.6787500000000001,68.59,35.16,77.0766741628,131.46,67.8116,20.13005,70.7363556282,0.6516000000000001,0.19005000000000002,0.6787500000000001,67.16,19.94,70.0576134335,131.46
2020-09-08 03:30:00,68.63512,35.89441,77.4544276763,0.7351200000000001,0.21441000000000002,0.76575,67.9,35.68,76.7037965162,135.74,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,129.36,68.50512,35.53441,77.1728304539,0.7351200000000001,0.21441000000000002,0.76575,67.77,35.32,76.4216939095,131.55,67.09512,20.07441,70.0338280023,0.7351200000000001,0.21441000000000002,0.76575,66.36,19.86,69.2680965525,131.55
2020-09-08 04:00:00,67.91824,35.99907,76.8688517253,0.64824,0.18907000000000002,0.67525,67.27,35.81,76.2076702176,135.8,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,129.41,67.79824,35.63907,76.5946777365,0.64824,0.18907000000000002,0.67525,67.15,35.45,75.9330297038,131.62,66.42824,19.98907,69.3705556339,0.64824,0.18907000000000002,0.67525,65.78,19.8,68.6953302634,131.62
2020-09-08 04:30:00,67.236,36.183,76.35371101,0.6960000000000001,0.203,0.725,66.54,35.98,75.6447751005,135.58,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,129.16,67.116,35.823,76.0778863074,0.6960000000000001,0.203,0.725,66.42,35.62,75.3684337107,131.39,65.746,19.763,68.652113478,0.6960000000000001,0.203,0.725,65.05,19.56,67.9271381702,131.39
2020-09-08 05:00:00,68.1008,35.7444,76.9115146906,0.7008,0.2044,0.73,67.4,35.54,76.1961390098,135.51,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,129.16,67.9808,35.3844,76.6384037673,0.7008,0.2044,0.73,67.28,35.18,75.92253157,131.32,66.5808,20.1144,69.5528002024,0.7008,0.2044,0.73,65.88,19.91,68.8228341468,131.32
2020-09-08 05:30:00,70.31496,35.38103,78.7147437502,0.6549600000000001,0.19103,0.68225,69.66,35.19,78.043908795,135.09,0.6549600000000001,0.19103,0.68225,0.6549600000000001,0.19103,0.68225,0.0,0.0,0.0,128.77,70.19496,35.03103,78.4506562896,0.6549600000000001,0.19103,0.68225,69.54,34.84,77.7794137288,130.93,68.71496,20.01103,71.569456121,0.6549600000000001,0.19103,0.68225,68.06,19.82,70.88720618,130.93
2020-09-08 06:00:00,73.4932,34.0851,81.0126193148,0.7032,0.2051,0.7325,72.79,33.88,80.2884705297,134.7,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,128.56,73.3832,33.7551,80.7743821905,0.7032,0.2051,0.7325,72.68,33.55,80.0498900686,130.57,71.7832,20.9851,74.7877143938,0.7032,0.2051,0.7325,71.08,20.78,74.0552145362,130.57
2020-09-08 06:30:00,82.34128,28.17829,87.0293193089,0.85128,0.24829,0.88675,81.49,27.93,86.1435139752,132.57,0.85128,0.24829,0.88675,0.85128,0.24829,0.88675,0.0,0.0,0.0,127.13,82.26128,27.89829,86.8632993396,0.85128,0.24829,0.88675,81.41,27.65,85.9773842356,128.52,80.31128,25.17829,84.1655985695,0.85128,0.24829,0.88675,79.46,24.93,83.2790279722,128.52
2020-09-08 07:00:00,90.75512,23.63191,93.7814426017,0.79512,0.23191000000000003,0.82825,89.96,23.4,92.9535453869,132.2,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,127.31,90.70512,23.37191,93.6678438487,0.79512,0.23191000000000003,0.82825,89.91,23.14,92.8400113098,128.15,88.44512,29.20191,93.1412411312,0.79512,0.23191000000000003,0.82825,87.65,28.97,92.3135060541,128.15
2020-09-08 07:30:00,99.93504,19.57397,101.8339458205,1.14504,0.33397000000000004,1.19275,98.79,19.24,100.6461211374,131.12,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,126.78,99.91504,19.37397,101.7760577531,1.14504,0.33397000000000004,1.19275,98.77,19.04,100.5884411849,127.13,97.32504,32.40397,102.5776812117,1.14504,0.33397000000000004,1.19275,96.18,32.07,101.3857845065,127.13
2020-09-08 08:00:00,104.70072,17.65896,106.1794689985,4.83072,1.40896,5.032,99.87,16.25,101.1833948828,130.59,4.83072,1.40896,5.032,4.83072,1.40896,5.032,0.0,0.0,0.0,126.6,104.69072,17.45896,106.136525939,4.83072,1.40896,5.032,99.86,16.05,101.1415943121,126.61,102.07072,36.02896,108.2428650766,4.83072,1.40896,5.032,97.24,34.62,103.2190001889,126.61
2020-09-08 08:30:00,109.35024,14.61507,110.3225963217,5.16024,1.50507,5.37525,104.19,13.11,105.0115622205,130.11,5.16024,1.50507,5.37525,5.16024,1.50507,5.37525,0.0,0.0,0.0,126.5,109.35024,14.44507,110.3002041492,5.16024,1.50507,5.37525,104.19,12.94,104.9904743298,126.15,106.57024,38.69507,113.3777954273,5.16024,1.50507,5.37525,101.41,37.19,108.0142777599,126.15
2020-09-08 09:00:00,109.622,14.076,110.5220188922,5.472,1.596,5.7,104.15,12.48,104.8950566042,130.31,5.472,1.596,5.7,5.472,1.596,5.7,0.0,0.0,0.0,126.77,109.632,13.916,110.5116757632,5.472,1.596,5.7,104.16,12.32,104.8860715253,126.35,106.872,39.466,113.9262460542,5.472,1.596,5.7,101.4,37.87,108.2409206354,126.35
2020-09-08 09:30:00,112.1912,10.6116,112.6919314414,2.6112,0.7616,2.7199999999999998,109.58,9.85,110.0218110195,129.67,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,126.49,112.2212,10.4716,112.7087047925,2.6112,0.7616,2.7199999999999998,109.61,9.71,110.0392484525,125.72,109.2512,40.7416,116.6006117994,2.6112,0.7616,2.7199999999999998,106.64,39.98,113.8880590756,125.72
2020-09-08 10:00:00,110.69024,10.68132,111.2044056151,3.8102400000000003,1.11132,3.969,106.88,9.57,107.3075919961,129.67,3.8102400000000003,1.11132,3.969,3.8102400000000003,1.11132,3.969,0.0,0.0,0.0,126.49,110.71024,10.531320000000001,111.2100082807,3.8102400000000003,1.11132,3.969,106.9,9.42,107.3142413662,125.72,107.83024,41.32132,115.4764571027,3.8102400000000003,1.11132,3.969,104.02,40.21,111.5213185898,125.72
2020-09-08 10:30:00,108.81304,11.20672,109.3886111403,3.62304,1.05672,3.774,105.19,10.15,105.6785626322,129.95,3.62304,1.05672,3.774,3.62304,1.05672,3.774,0.0,0.0,0.0,126.7,108.83304,11.04672,109.392232898,3.62304,1.05672,3.774,105.21,9.99,105.6832257267,125.98,106.03304,40.98672,113.6790076839,3.62304,1.05672,3.774,102.41,39.93,109.9191202658,125.98
2020-09-08 11:00:00,108.7732,10.7476,109.302881682,4.4832,1.3076,4.67,104.29,9.44,104.7163678705,129.66,4.4832,1.3076,4.67,4.4832,1.3076,4.67,0.0,0.0,0.0,126.48,108.7932,10.5876,109.3071710365,4.4832,1.3076,4.67,104.31,9.28,104.7219867077,125.71,106.0132,41.6176,113.8895219237,4.4832,1.3076,4.67,101.53,40.31,109.2393564609,125.71
2020-09-08 11:30:00,109.03128,10.29454,109.516197762,5.02128,1.46454,5.2305,104.01,8.83,104.3841415158,129.38,5.02128,1.46454,5.2305,5.02128,1.46454,5.2305,0.0,0.0,0.0,126.25,109.04128,10.13454,109.51123068,5.02128,1.46454,5.2305,104.02,8.67,104.3806940962,125.44,106.26128,42.17454,114.3247630719,5.02128,1.46454,5.2305,101.24,40.71,109.1184755209,125.44
2020-09-08 12:00:00,109.37072,9.98521,109.8255835954,5.40072,1.57521,5.62575,103.97,8.41,104.3095824937,129.27,5.40072,1.57521,5.62575,5.40072,1.57521,5.62575,0.0,0.0,0.0,126.19,109.39072,9.83521,109.8319670126,5.40072,1.57521,5.62575,103.99,8.26,104.3175330421,125.33,106.62072,42.65521,114.8366007572,5.40072,1.57521,5.62575,101.22,41.08,109.2385225092,125.33
2020-09-08 12:30:00,107.98,10.77125,108.5158984968,5.49,1.60125,5.71875,102.49,9.17,102.8994120489,129.37,5.49,1.60125,5.71875,5.49,1.60125,5.71875,0.0,0.0,0.0,126.19,108.01,10.61125,108.5299899869,5.49,1.60125,5.71875,102.52,9.01,102.9151616624,125.44,105.28,42.06125,113.3711918944,5.49,1.60125,5.71875,99.79,40.46,107.6803403598,125.44
