Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-08 13:00:00,106.16344,11.71392,106.8077334017,6.01344,1.75392,6.264,100.15,9.96,100.6440465204,129.61,6.01344,1.75392,6.264,6.01344,1.75392,6.264,0.0,0.0,0.0,126.31,106.16344,11.54392,106.7892226847,6.01344,1.75392,6.264,100.15,9.79,100.6273650654,125.67,103.55344,41.56392,111.583486151,6.01344,1.75392,6.264,97.54,39.81,105.3512586541,125.67
2020-09-08 13:30:00,103.54728,12.35129,104.2813193245,7.78728,2.27129,8.11175,95.76,10.08,96.2890647997,129.98,7.78728,2.27129,8.11175,7.78728,2.27129,8.11175,0.0,0.0,0.0,126.6,103.53728,12.15129,104.2478882206,7.78728,2.27129,8.11175,95.75,9.88,96.2583861282,126.03,101.07728,42.28129,109.5642460671,7.78728,2.27129,8.11175,93.29,40.01,101.5077543836,126.03
2020-09-08 14:00:00,104.91104,11.49697,105.539123708,7.36104,2.14697,7.66775,97.55,9.35,97.9970662826,129.61,7.36104,2.14697,7.66775,7.36104,2.14697,7.66775,0.0,0.0,0.0,126.33,104.91104,11.32697,105.5207399674,7.36104,2.14697,7.66775,97.55,9.18,97.9809925445,125.67,102.36104,42.56697,110.8590521557,7.36104,2.14697,7.66775,95.0,40.42,103.241350243,125.67
2020-09-08 14:30:00,108.1276,10.51805,108.6379641634,4.8276,1.40805,5.02875,103.3,9.11,103.7009262254,129.97,4.8276,1.40805,5.02875,4.8276,1.40805,5.02875,0.0,0.0,0.0,126.76,108.1276,10.35805,108.622590107,4.8276,1.40805,5.02875,103.3,8.95,103.6869929162,126.01,105.3676,42.30805,113.5442742923,4.8276,1.40805,5.02875,100.54,40.9,108.5407831186,126.01
2020-09-08 15:00:00,108.25456,10.19133,108.7332192477,3.60456,1.05133,3.75475,104.65,9.14,105.0483798066,130.11,3.60456,1.05133,3.75475,3.60456,1.05133,3.75475,0.0,0.0,0.0,126.9,108.26456,10.04133,108.7292199005,3.60456,1.05133,3.75475,104.66,8.99,105.0453982809,126.15,105.49456,42.04133,113.5630909132,3.60456,1.05133,3.75475,101.89,40.99,109.8260087593,126.15
2020-09-08 15:30:00,108.01088,11.07359,108.5770445069,4.40088,1.28359,4.58425,103.61,9.79,104.0714956172,130.17,4.40088,1.28359,4.58425,4.40088,1.28359,4.58425,0.0,0.0,0.0,126.9,108.01088,10.92359,108.5618488092,4.40088,1.28359,4.58425,103.61,9.64,104.0574922819,126.22,105.27088,41.68359,113.2231418539,4.40088,1.28359,4.58425,100.87,40.4,108.6596378606,126.22
2020-09-08 16:00:00,109.63672,11.24696,110.2120886364,4.92672,1.43696,5.132,104.71,9.81,105.1685323659,129.97,4.92672,1.43696,5.132,4.92672,1.43696,5.132,0.0,0.0,0.0,126.68,109.64672,11.11696,110.2088472238,4.92672,1.43696,5.132,104.72,9.68,105.1664433172,126.03,106.85672,41.69696,114.7039453654,4.92672,1.43696,5.132,101.93,40.26,109.592848763,126.03
2020-09-08 16:30:00,108.37696,16.06328,109.5609164949,7.65696,2.23328,7.976,100.72,13.83,101.6650741405,131.26,7.65696,2.23328,7.976,7.65696,2.23328,7.976,0.0,0.0,0.0,127.48,108.34696,15.89328,109.5064385797,7.65696,2.23328,7.976,100.69,13.66,101.6123599765,127.29,105.73696,39.61328,112.9137576312,7.65696,2.23328,7.976,98.08,37.38,104.9616634777,127.29
2020-09-08 17:00:00,108.82376,16.70068,110.0977904093,7.61376,2.22068,7.931,101.21,14.48,102.2405716925,130.59,7.61376,2.22068,7.931,7.61376,2.22068,7.931,0.0,0.0,0.0,126.76,108.79376,16.540680000000002,110.0439744366,7.61376,2.22068,7.931,101.18,14.32,102.1883300578,126.66,106.15376,38.51068,112.9233954334,7.61376,2.22068,7.931,98.54,36.29,105.0099790496,126.66
2020-09-08 17:30:00,110.95432,17.17126,112.275167765,6.48432,1.89126,6.7545,104.47,15.28,105.5815291611,130.49,6.48432,1.89126,6.7545,6.48432,1.89126,6.7545,0.0,0.0,0.0,126.6,110.91432,17.02126,112.2127874756,6.48432,1.89126,6.7545,104.43,15.13,105.5203383239,126.58,108.15432,37.25126,114.3897430116,6.48432,1.89126,6.7545,101.67,35.36,107.6434786692,126.58
2020-09-08 18:00:00,111.40192,17.54806,112.7755389677,5.58192,1.62806,5.8145,105.82,15.92,107.0108349654,130.58,5.58192,1.62806,5.8145,5.58192,1.62806,5.8145,0.0,0.0,0.0,126.6,111.36192,17.41806,112.7158641907,5.58192,1.62806,5.8145,105.78,15.79,106.9520102663,126.68,108.56192,36.39806,114.5011320724,5.58192,1.62806,5.8145,102.98,34.77,108.6914591861,126.68
2020-09-08 18:30:00,110.93184,18.43887,112.4538352066,5.00184,1.4588700000000001,5.21025,105.93,16.98,107.2822692713,130.62,5.00184,1.4588700000000001,5.21025,5.00184,1.4588700000000001,5.21025,0.0,0.0,0.0,126.54,110.88184,18.30887,112.3832601523,5.00184,1.4588700000000001,5.21025,105.88,16.85,107.2123915413,126.72,108.09184,35.31887,113.7157352905,5.00184,1.4588700000000001,5.21025,103.09,33.86,108.5082840156,126.72
2020-09-08 19:00:00,111.11808,18.69444,112.6796778031,4.91808,1.43444,5.123,106.2,17.26,107.5934366028,130.78,4.91808,1.43444,5.123,4.91808,1.43444,5.123,0.0,0.0,0.0,126.67,111.06808,18.55444,112.6072184125,4.91808,1.43444,5.123,106.15,17.12,107.5217043206,126.88,108.25808,35.08444,113.801273347,4.91808,1.43444,5.123,103.34,33.65,108.6806243081,126.88
2020-09-08 19:30:00,111.66536,16.51323,112.8797563293,1.48536,0.43323000000000006,1.54725,110.18,16.08,111.3471993361,130.18,1.48536,0.43323000000000006,1.54725,1.48536,0.43323000000000006,1.54725,0.0,0.0,0.0,126.26,111.63536,16.40323,112.8340354537,1.48536,0.43323000000000006,1.54725,110.15,15.97,111.3016774357,126.31,108.68536,34.83323,114.1308958633,1.48536,0.43323000000000006,1.54725,107.2,34.4,112.5841907197,126.31
2020-09-08 20:00:00,109.80064,19.15852,111.4595416867,4.28064,1.24852,4.459,105.52,17.91,107.0291478991,130.68,4.28064,1.24852,4.459,4.28064,1.24852,4.459,0.0,0.0,0.0,126.51,109.76064,19.02852,111.3978575494,4.28064,1.24852,4.459,105.48,17.78,106.9680269987,126.79,106.96064,34.29852,112.3252731285,4.28064,1.24852,4.459,102.68,33.05,107.8679048652,126.79
2020-09-08 20:30:00,111.09808,17.39944,112.4523183042,0.95808,0.27944,0.998,110.14,17.12,111.4626125658,130.88,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0,126.83,111.06808,17.27944,112.4041700365,0.95808,0.27944,0.998,110.11,17.0,111.414595543,126.98,108.13808,34.18944,113.4141179642,0.95808,0.27944,0.998,107.18,33.91,112.4163711387,126.98
2020-09-08 21:00:00,106.93776,19.38143,108.6799169243,0.82776,0.24143000000000003,0.8622500000000001,106.11,19.14,107.8224081534,130.92,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,126.62,106.88776,19.24143,108.6058279572,0.82776,0.24143000000000003,0.8622500000000001,106.06,19.0,107.7484273667,127.02,104.09776,32.18143,108.9586530472,0.82776,0.24143000000000003,0.8622500000000001,103.27,31.94,108.0965147449,127.02
2020-09-08 21:30:00,102.12088,21.46609,104.3526097032,0.9808800000000001,0.28609,1.02175,101.14,21.18,103.33388602,131.23,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,126.62,102.06088,21.29609,104.2590364221,0.9808800000000001,0.28609,1.02175,101.08,21.01,103.2404305493,127.32,99.45088,30.57609,104.0450614516,0.9808800000000001,0.28609,1.02175,98.47,30.29,103.0234196676,127.32
2020-09-08 22:00:00,96.03256,24.57033,99.1259486535,0.89256,0.26033,0.9297500000000001,95.14,24.31,98.1967193953,131.93,0.89256,0.26033,0.9297500000000001,0.89256,0.26033,0.9297500000000001,0.0,0.0,0.0,126.96,95.95256,24.38033,99.0014861578,0.89256,0.26033,0.9297500000000001,95.06,24.12,98.0723100574,127.97,93.58256,28.09033,97.7075338736,0.89256,0.26033,0.9297500000000001,92.69,27.83,96.7778125399,127.97
2020-09-08 22:30:00,89.81328,27.47804,93.9226700355,0.9532800000000001,0.27804,0.993,88.86,27.2,92.9297562678,131.93,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,126.61,89.71328,27.22804,93.7541400185,0.9532800000000001,0.27804,0.993,88.76,26.95,92.7611993239,127.97,87.55328,25.38804,91.1599112209,0.9532800000000001,0.27804,0.993,86.6,25.11,90.1669124458,127.97
2020-09-08 23:00:00,84.24968,28.90449,89.070074224,1.00968,0.29449000000000003,1.05175,83.24,28.61,88.0194847747,131.6,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,126.06,84.14968,28.65449,88.8945917436,1.00968,0.29449000000000003,1.05175,83.14,28.36,87.8438910796,127.63,82.17968,23.71449,85.5328991726,1.00968,0.29449000000000003,1.05175,81.17,23.42,84.4811535196,127.63
2020-09-08 23:30:00,79.49336,30.20223,85.0374563417,0.9333600000000001,0.27223,0.9722500000000001,78.56,29.93,84.0682966403,132.18,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,126.46,79.37336,29.90223,84.819064111,0.9333600000000001,0.27223,0.9722500000000001,78.44,29.63,83.8496899219,128.18,77.58336,22.92223,80.8987415048,0.9333600000000001,0.27223,0.9722500000000001,76.65,22.65,79.9264974836,128.18
2020-09-09 00:00:00,75.97328,31.00929,82.0579998554,0.9232800000000001,0.26929000000000003,0.9617500000000001,75.05,30.74,81.1014802578,132.61,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,126.78,75.85328,30.70929,81.8338596124,0.9232800000000001,0.26929000000000003,0.9617500000000001,74.93,30.44,80.8770579336,128.59,74.19328,22.50929,77.5326443085,0.9232800000000001,0.26929000000000003,0.9617500000000001,73.27,22.24,76.5709507581,128.59
2020-09-09 00:30:00,72.50704,32.07872,79.2862858658,0.88704,0.25872,0.924,71.62,31.82,78.3705097597,132.61,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,126.64,72.37704,31.74872,79.0342782646,0.88704,0.25872,0.924,71.49,31.49,78.1181169768,128.59,70.82704,21.45872,74.0063933671,0.88704,0.25872,0.924,69.94,21.2,73.0824438562,128.59
2020-09-09 01:00:00,70.83656,32.75858,78.0444924146,0.8865600000000001,0.25858000000000003,0.9235000000000001,69.95,32.5,77.1313976277,133.47,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.0,0.0,0.0,127.42,70.71656,32.41858,77.7932914039,0.8865600000000001,0.25858000000000003,0.9235000000000001,69.83,32.16,76.8797405042,129.39,69.22656,21.50858,72.4909347646,0.8865600000000001,0.25858000000000003,0.9235000000000001,68.34,21.25,71.5675771561,129.39
2020-09-09 01:30:00,69.23136,33.86123,77.0685675523,0.8613600000000001,0.25123,0.8972500000000001,68.37,33.61,76.184571929,133.12,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,126.96,69.10136,33.52123,76.8028047311,0.8613600000000001,0.25123,0.8972500000000001,68.24,33.27,75.9183146546,129.09,67.66136,20.13123,70.5926770874,0.8613600000000001,0.25123,0.8972500000000001,66.8,19.88,69.69544031,129.09
2020-09-09 02:00:00,69.40488,33.54809,77.0876884493,0.8848800000000001,0.25809000000000004,0.9217500000000001,68.52,33.29,76.1788323618,132.79,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,126.66,69.27488,33.19809,76.8187618923,0.8848800000000001,0.25809000000000004,0.9217500000000001,68.39,32.94,75.9093913821,128.77,67.82488,20.20809,70.7713306959,0.8848800000000001,0.25809000000000004,0.9217500000000001,66.94,19.95,69.8495962766,128.77
2020-09-09 02:30:00,68.68976,33.68743,76.505725726,0.77976,0.22743000000000002,0.81225,67.91,33.46,75.7056120773,132.95,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,126.79,68.56976,33.34743,76.2486922777,0.77976,0.22743000000000002,0.81225,67.79,33.12,75.4481179354,128.92,67.13976,20.17743,70.106177005,0.77976,0.22743000000000002,0.81225,66.36,19.95,69.2939542817,128.92
2020-09-09 03:00:00,67.54208,33.84894,75.5492111795,0.9220800000000001,0.26894,0.9605,66.62,33.58,74.6045628631,133.38,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,127.2,67.40208,33.48894,75.2632014377,0.9220800000000001,0.26894,0.9605,66.48,33.22,74.31795745310001,129.32,66.02208,20.44894,69.1163815217,0.9220800000000001,0.26894,0.9605,65.1,20.18,68.1560151417,129.32
2020-09-09 03:30:00,66.86352,34.21936,75.1112169093,0.9235200000000001,0.26936000000000004,0.962,65.94,33.95,74.166610412,133.57,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,127.36,66.71352,33.86936,74.8186293486,0.9235200000000001,0.26936000000000004,0.962,65.79,33.6,73.8734329783,129.51,65.37352,20.21936,68.428938586,0.9235200000000001,0.26936000000000004,0.962,64.45,19.95,67.4670660397,129.51
2020-09-09 04:00:00,66.52528,34.15779,74.7821335398,0.8152800000000001,0.23779000000000003,0.8492500000000001,65.71,33.92,73.9484313559,133.43,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,127.22,66.39528,33.78779,74.497972854,0.8152800000000001,0.23779000000000003,0.8492500000000001,65.58,33.55,73.663687798,129.38,65.04528,20.11779,68.0853429511,0.8152800000000001,0.23779000000000003,0.8492500000000001,64.23,19.88,67.2362052766,129.38
2020-09-09 04:30:00,66.69624,33.93932,74.8349241478,0.78624,0.22932000000000002,0.8190000000000001,65.91,33.71,74.0303464803,133.29,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,127.11,66.57624,33.56932,74.5606798373,0.78624,0.22932000000000002,0.8190000000000001,65.79,33.34,73.7555401309,129.24,65.20624,20.24932,68.2780249817,0.78624,0.22932000000000002,0.8190000000000001,64.42,20.02,67.45914912,129.24
2020-09-09 05:00:00,67.50416,33.80413,75.495237084,0.73416,0.21413000000000001,0.76475,66.77,33.59,74.7430331202,132.79,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,126.62,67.37416,33.44413,75.2182641861,0.73416,0.21413000000000001,0.76475,66.64,33.23,74.4655792967,128.77,65.98416,19.89413,68.9179641267,0.73416,0.21413000000000001,0.76475,65.25,19.68,68.1532457041,128.77
2020-09-09 05:30:00,69.79712,33.00541,77.2074805285,0.8071200000000001,0.23541,0.8407500000000001,68.99,32.77,76.3773068391,132.63,0.8071200000000001,0.23541,0.8407500000000001,0.8071200000000001,0.23541,0.8407500000000001,0.0,0.0,0.0,126.55,69.66712,32.67541,76.9492691828,0.8071200000000001,0.23541,0.8407500000000001,68.86,32.44,76.118678391,128.6,68.17712,20.56541,71.2113458654,0.8071200000000001,0.23541,0.8407500000000001,67.37,20.33,70.3706316584,128.6
2020-09-09 06:00:00,73.12816,31.95738,79.8060268492,0.84816,0.24738000000000002,0.8835000000000001,72.28,31.71,78.929858102,132.76,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,126.82,73.01816,31.61738,79.5695319067,0.84816,0.24738000000000002,0.8835000000000001,72.17,31.37,78.6929844395,128.71,71.40816,21.71738,74.6375904531,0.84816,0.24738000000000002,0.8835000000000001,70.56,21.47,73.7541490358,128.71
2020-09-09 06:30:00,82.7232,26.931350000000002,86.996697817,0.7932,0.23135000000000003,0.82625,81.93,26.7,86.1708471584,132.15,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,126.82,82.6432,26.63135,86.8281481379,0.7932,0.23135000000000003,0.82625,81.85,26.4,86.0022238085,128.15,80.6632,25.97135,84.7411520754,0.7932,0.23135000000000003,0.82625,79.87,25.74,83.9152220994,128.15
2020-09-09 07:00:00,90.99912,22.28766,93.6887380054,0.8491200000000001,0.24766000000000002,0.8845000000000001,90.15,22.04,92.8050866063,131.81,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,127.06,90.95912,22.02766,93.5883503234,0.8491200000000001,0.24766000000000002,0.8845000000000001,90.11,21.78,92.7048030039,127.82,89.10912,30.39766,94.151224106,0.8491200000000001,0.24766000000000002,0.8845000000000001,88.26,30.15,93.2676262162,127.82
2020-09-09 07:30:00,100.19224,17.91607,101.781484173,0.91224,0.26607000000000003,0.95025,99.28,17.65,100.836704131,131.3,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,127.12,100.18224,17.69607,101.7331416249,0.91224,0.26607000000000003,0.95025,99.27,17.43,100.7885797102,127.34,97.61224,34.07607,103.3892061313,0.91224,0.26607000000000003,0.95025,96.7,33.81,102.4402562472,127.34
2020-09-09 08:00:00,106.25632,14.04851,107.1809972577,1.12632,0.32851,1.17325,105.13,13.72,106.0214850868,131.1,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,127.42,106.26632,13.85851,107.1661750076,1.12632,0.32851,1.17325,105.14,13.53,106.0069832605,127.15,103.47632,37.81851,110.1707243298,1.12632,0.32851,1.17325,102.35,37.49,109.0001036697,127.15
2020-09-09 08:30:00,109.97664,12.03902,110.6336266614,1.67664,0.48902000000000007,1.7465000000000002,108.3,11.55,108.914151973,131.01,1.67664,0.48902000000000007,1.7465000000000002,1.67664,0.48902000000000007,1.7465000000000002,0.0,0.0,0.0,127.59,109.99664,11.859020000000001,110.6340687431,1.67664,0.48902000000000007,1.7465000000000002,108.32,11.37,108.9151013404,127.09,107.08664,39.81902,114.2501764561,1.67664,0.48902000000000007,1.7465000000000002,105.41,39.33,112.5082974718,127.09
2020-09-09 09:00:00,109.2068,11.46115,109.8065714134,2.0268,0.5911500000000001,2.11125,107.18,10.87,107.7297976421,130.46,2.0268,0.5911500000000001,2.11125,2.0268,0.5911500000000001,2.11125,0.0,0.0,0.0,127.12,109.2368,11.28115,109.8177709643,2.0268,0.5911500000000001,2.11125,107.21,10.69,107.7416363343,126.54,106.3568,40.18115,113.6938596476,2.0268,0.5911500000000001,2.11125,104.33,39.59,111.5890541227,126.54
2020-09-09 09:30:00,110.7628,10.0004,111.2133349199,2.5728,0.7504000000000001,2.68,108.19,9.25,108.5847070264,129.6,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,126.46,110.7828,9.8504,111.2198685308,2.5728,0.7504000000000001,2.68,108.21,9.1,108.5919614889,125.72,107.8628,41.2804,115.4922293836,2.5728,0.7504000000000001,2.68,105.29,40.53,112.8213853842,125.72
2020-09-09 10:00:00,113.6756,8.10205,113.9639646975,1.9956,0.5820500000000001,2.07875,111.68,7.52,111.9328941822,129.6,1.9956,0.5820500000000001,2.07875,1.9956,0.5820500000000001,2.07875,0.0,0.0,0.0,126.69,113.6856,7.96205,113.964072793,1.9956,0.5820500000000001,2.07875,111.69,7.38,111.9335539505,125.72,110.6556,42.77205,118.6343545208,1.9956,0.5820500000000001,2.07875,108.66,42.19,116.5632519279,125.72
2020-09-09 10:30:00,113.16672,8.68196,113.4992640725,3.12672,0.9119600000000001,3.257,110.04,7.77,110.3139814348,129.79,3.12672,0.9119600000000001,3.257,3.12672,0.9119600000000001,3.257,0.0,0.0,0.0,126.83,113.18672,8.53196,113.507832002,3.12672,0.9119600000000001,3.257,110.06,7.62,110.3234698512,125.89,110.20672,43.09196,118.3318982768,3.12672,0.9119600000000001,3.257,107.08,42.18,115.0881349228,125.89
2020-09-09 11:00:00,110.97456,9.04383,111.3424619283,4.98456,1.45383,5.19225,105.99,7.59,106.2614144457,129.61,4.98456,1.45383,5.19225,4.98456,1.45383,5.19225,0.0,0.0,0.0,126.62,110.97456,8.88383,111.3295800884,4.98456,1.45383,5.19225,105.99,7.43,106.2501058823,125.71,108.14456,43.70383,116.6416332802,4.98456,1.45383,5.19225,103.16,42.25,111.4766706535,125.71
2020-09-09 11:30:00,109.55392,9.02406,109.924951882,5.77392,1.6840600000000001,6.0145,103.78,7.34,104.0392425962,129.87,5.77392,1.6840600000000001,6.0145,5.77392,1.6840600000000001,6.0145,0.0,0.0,0.0,126.87,109.55392,8.84406,109.9103215565,5.77392,1.6840600000000001,6.0145,103.78,7.16,104.0266984961,125.96,106.79392,44.38406,115.6498427628,5.77392,1.6840600000000001,6.0145,101.02,42.7,109.6737452629,125.96
2020-09-09 12:00:00,107.37568,9.60374,107.8043063957,8.27568,2.41374,8.6205,99.1,7.19,99.3604856067,129.91,8.27568,2.41374,8.6205,8.27568,2.41374,8.6205,0.0,0.0,0.0,126.87,107.35568,9.41374,107.7676228236,8.27568,2.41374,8.6205,99.08,7.0,99.3269671338,126.0,104.76568,45.24374,114.1176748582,8.27568,2.41374,8.6205,96.49,42.83,105.5685985509,126.0
2020-09-09 12:30:00,106.3608,10.87065,106.9148764582,9.4308,2.7506500000000003,9.82375,96.93,8.12,97.2695188638,129.64,9.4308,2.7506500000000003,9.82375,9.4308,2.7506500000000003,9.82375,0.0,0.0,0.0,126.48,106.3508,10.67065,106.884776428,9.4308,2.7506500000000003,9.82375,96.92,7.92,97.2430604208,125.76,103.8208,44.37065,112.9048851647,9.4308,2.7506500000000003,9.82375,94.39,41.62,103.1585987691,125.76
2020-09-09 13:00:00,102.61152,11.91836,103.3013617616,10.45152,3.04836,10.887,92.16,8.87,92.5858655519,129.92,10.45152,3.04836,10.887,10.45152,3.04836,10.887,0.0,0.0,0.0,126.62,102.56152,11.67836,103.2242678686,10.45152,3.04836,10.887,92.11,8.63,92.5133990295,126.01,100.22152,44.28836,109.5710358744,10.45152,3.04836,10.887,89.77,41.24,98.789627492,126.01
2020-09-09 13:30:00,98.36856,13.21958,99.2528633937,10.79856,3.14958,11.2485,87.57,10.07,88.1470918409,130.74,10.79856,3.14958,11.2485,10.79856,3.14958,11.2485,0.0,0.0,0.0,127.25,98.32856,12.96958,99.1802183757,10.79856,3.14958,11.2485,87.53,9.82,88.0791308994,126.8,96.15856,43.89958,105.7054482297,10.79856,3.14958,11.2485,85.36,40.75,94.588012454,126.8
2020-09-09 14:00:00,99.29904,13.31347,100.187563242,10.46904,3.05347,10.90525,88.83,10.26,89.4205597164,130.97,10.46904,3.05347,10.90525,10.46904,3.05347,10.90525,0.0,0.0,0.0,127.48,99.23904,13.05347,100.0938566505,10.46904,3.05347,10.90525,88.77,10.0,89.3314776549,127.03,97.03904,43.72347,106.4345672841,10.46904,3.05347,10.90525,86.57,40.67,95.647340789,127.03
2020-09-09 14:30:00,98.91864,13.55752,99.8433958156,10.20864,2.97752,10.634,88.71,10.58,89.3386842303,130.53,10.20864,2.97752,10.634,10.20864,2.97752,10.634,0.0,0.0,0.0,127.01,98.87864,13.30752,99.7701134449,10.20864,2.97752,10.634,88.67,10.33,89.2696913852,126.62,96.67864,43.01752,105.8171368881,10.20864,2.97752,10.634,86.47,40.04,95.2904113749,126.62
2020-09-09 15:00:00,96.95104,13.79697,97.9278333175,9.76104,2.8469700000000002,10.16775,87.19,10.95,87.8749031294,130.69,9.76104,2.8469700000000002,10.16775,9.76104,2.8469700000000002,10.16775,0.0,0.0,0.0,127.1,96.90104,13.54697,97.8434052416,9.76104,2.8469700000000002,10.16775,87.14,10.7,87.7944736302,126.78,94.75104,42.61697,103.8940119211,9.76104,2.8469700000000002,10.16775,84.99,39.77,93.8347110615,126.78
2020-09-09 15:30:00,99.28728,14.12379,100.2868157524,8.92728,2.60379,9.29925,90.36,11.52,91.0913826879,130.51,8.92728,2.60379,9.29925,8.92728,2.60379,9.29925,0.0,0.0,0.0,126.88,99.23728,13.88379,100.203779203,8.92728,2.60379,9.29925,90.31,11.28,91.0117272663,126.6,96.98728,41.72379,105.5812821184,8.92728,2.60379,9.29925,88.06,39.12,96.358383133,126.6
2020-09-09 16:00:00,102.27288,14.12584,103.2437956451,8.28288,2.41584,8.628,93.99,11.71,94.716652179,130.7,8.28288,2.41584,8.628,8.28288,2.41584,8.628,0.0,0.0,0.0,127.09,102.23288,13.90584,103.1742901076,8.28288,2.41584,8.628,93.95,11.49,94.6500005283,126.79,99.83288,41.48584,108.1095687236,8.28288,2.41584,8.628,91.55,39.07,99.5382710318,126.79
2020-09-09 16:30:00,102.86568,17.94124,104.4185625959,10.97568,3.20124,11.433,91.89,14.74,93.0647070591,131.17,10.97568,3.20124,11.433,10.97568,3.20124,11.433,0.0,0.0,0.0,127.21,102.81568,17.71124,104.3300152219,10.97568,3.20124,11.433,91.84,14.51,92.9791680969,127.26,100.49568,39.68124,108.0462054243,10.97568,3.20124,11.433,89.52,36.48,96.6675788463,127.26
2020-09-09 17:00:00,104.8436,18.01855,106.3806777806,9.6636,2.81855,10.06625,95.18,15.2,96.386059158,131.11,9.6636,2.81855,10.06625,9.6636,2.81855,10.06625,0.0,0.0,0.0,127.14,104.7736,17.80855,106.2762989103,9.6636,2.81855,10.06625,95.11,14.99,96.2840184039,127.2,102.3736,38.84855,109.496866686,9.6636,2.81855,10.06625,92.71,36.03,99.4650943799,127.2
2020-09-09 17:30:00,107.41984,18.61912,109.0215284024,8.25984,2.40912,8.604,99.16,16.21,100.4762145983,131.42,8.25984,2.40912,8.604,8.25984,2.40912,8.604,0.0,0.0,0.0,127.34,107.35984,18.42912,108.9301046947,8.25984,2.40912,8.604,99.1,16.02,100.3865050692,127.49,104.79984,37.68912,111.3708948981,8.25984,2.40912,8.604,96.54,35.28,102.7844832647,127.49
2020-09-09 18:00:00,106.98464,20.04552,108.8463874825,7.18464,2.09552,7.484,99.8,17.95,101.4013929885,131.7,7.18464,2.09552,7.484,7.18464,2.09552,7.484,0.0,0.0,0.0,127.45,106.91464,19.86552,108.7445590878,7.18464,2.09552,7.484,99.73,17.77,101.300769,127.78,104.35464,35.91552,110.3622012575,7.18464,2.09552,7.484,97.17,33.82,102.8873233202,127.78
2020-09-09 18:30:00,105.44432,22.09126,107.7335991632,6.00432,1.75126,6.2545,99.44,20.34,101.4989123094,131.14,6.00432,1.75126,6.2545,6.00432,1.75126,6.2545,0.0,0.0,0.0,126.65,105.37432,21.90126,107.6262630823,6.00432,1.75126,6.2545,99.37,20.15,101.3924030685,127.26,102.81432,32.88126,107.9442525392,6.00432,1.75126,6.2545,96.81,31.13,101.6919515006,127.26
2020-09-09 19:00:00,106.01416,21.97913,108.2685747392,5.17416,1.50913,5.38975,100.84,20.47,102.8966787608,131.01,5.17416,1.50913,5.38975,5.17416,1.50913,5.38975,0.0,0.0,0.0,126.52,105.96416,21.79913,108.1832023618,5.17416,1.50913,5.38975,100.79,20.29,102.8120041629,127.13,103.33416,32.31913,108.2703781598,5.17416,1.50913,5.38975,98.16,30.81,102.881687875,127.13
2020-09-09 19:30:00,105.98528,21.95404,108.235204296,4.74528,1.3840400000000002,4.943,101.24,20.57,103.3085790242,131.34,4.74528,1.3840400000000002,4.943,4.74528,1.3840400000000002,4.943,0.0,0.0,0.0,126.83,105.91528,21.78404,108.1322844307,4.74528,1.3840400000000002,4.943,101.17,20.4,103.2062444816,127.44,103.29528,32.39404,108.255663583,4.74528,1.3840400000000002,4.943,98.55,31.01,103.313709642,127.44
2020-09-09 20:00:00,106.75736,21.88923,108.978311164,4.55736,1.32923,4.74725,102.2,20.56,104.247559204,131.16,4.55736,1.32923,4.74725,4.55736,1.32923,4.74725,0.0,0.0,0.0,126.69,106.69736,21.71923,108.8854975778,4.55736,1.32923,4.74725,102.14,20.39,104.1553248759,127.29,104.03736,32.20923,108.9091675341,4.55736,1.32923,4.74725,99.48,30.88,104.1625882935,127.29
2020-09-09 20:30:00,109.74776,19.67018,111.496577554,0.8577600000000001,0.25018,0.8935000000000001,108.89,19.42,110.6081755568,131.8,0.8577600000000001,0.25018,0.8935000000000001,0.8577600000000001,0.25018,0.8935000000000001,0.0,0.0,0.0,127.53,109.73776,19.52018,111.4603669339,0.8577600000000001,0.25018,0.8935000000000001,108.88,19.27,110.5720909633,127.89,106.81776,32.59018,111.6787969305,0.8577600000000001,0.25018,0.8935000000000001,105.96,32.34,110.7853654595,127.89
2020-09-09 21:00:00,105.55184,21.83762,107.7871633111,0.71184,0.20762000000000003,0.7415,104.84,21.63,107.0480382819,132.09,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,127.53,105.51184,21.67762,107.7156794021,0.71184,0.20762000000000003,0.7415,104.8,21.47,106.9766371691,128.17,102.74184,30.60762,107.2040675005,0.71184,0.20762000000000003,0.7415,102.03,30.4,106.4625798109,128.17
2020-09-09 21:30:00,100.53288,23.46334,103.2346273546,0.66288,0.19334,0.6905,99.87,23.27,102.5451598078,131.44,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,126.66,100.48288,23.27334,103.1428985818,0.66288,0.19334,0.6905,99.82,23.08,102.453495792,127.53,97.89288,28.58334,101.9805044126,0.66288,0.19334,0.6905,97.23,28.39,101.2900044427,127.53
2020-09-09 22:00:00,94.82256,25.75908,98.2590865386,0.6825600000000001,0.19908,0.711,94.14,25.56,97.5482096197,131.44,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,126.35,94.76256,25.53908,98.1437078217,0.6825600000000001,0.19908,0.711,94.08,25.34,97.4328589337,127.53,92.36256,26.35908,96.0502138894,0.6825600000000001,0.19908,0.711,91.68,26.16,95.3392259251,127.53
2020-09-09 22:30:00,88.59408,29.01244,93.2235629323,0.69408,0.20244,0.723,87.9,28.81,92.500951887,132.19,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,126.7,88.49408,28.76244,93.0509545883,0.69408,0.20244,0.723,87.8,28.56,92.3282925218,128.24,86.34408,23.83244,89.572793567,0.69408,0.20244,0.723,85.65,23.63,88.8498700055,128.24
2020-09-09 23:00:00,83.792,30.28725,89.0977933316,0.642,0.18725000000000003,0.6687500000000001,83.15,30.1,88.4303822224,132.67,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,126.99,83.702,30.01725,88.9216514779,0.642,0.18725000000000003,0.6687500000000001,83.06,29.83,88.2541358804,128.69,81.712,22.96725,84.8784160818,0.642,0.18725000000000003,0.6687500000000001,81.07,22.78,84.2096983726,128.69
2020-09-09 23:30:00,78.84384,31.22487,84.8017901489,0.6338400000000001,0.18487,0.66025,78.21,31.04,84.1444335652,132.41,0.6338400000000001,0.18487,0.66025,0.6338400000000001,0.18487,0.66025,0.0,0.0,0.0,126.6,78.72384,30.92487,84.5800837601,0.6338400000000001,0.18487,0.66025,78.09,30.74,83.9225577542,128.42,76.92384,21.94487,79.9928401775,0.6338400000000001,0.18487,0.66025,76.29,21.76,79.3326017473,128.42
2020-09-10 00:00:00,75.06056,32.47558,81.7847844275,0.67056,0.19558,0.6985,74.39,32.28,81.0917412564,133.48,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,127.49,74.94056,32.16558,81.551898015,0.67056,0.19558,0.6985,74.27,31.97,80.8586037475,129.43,73.28056,21.58558,76.3935713123,0.67056,0.19558,0.6985,72.61,21.39,75.6950738159,129.43
2020-09-10 00:30:00,71.62816,34.41488,79.4668312593,0.6681600000000001,0.19488000000000003,0.6960000000000001,70.96,34.22,78.780264026,134.59,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,128.38,71.50816,34.06488,79.2075311823,0.6681600000000001,0.19488000000000003,0.6960000000000001,70.84,33.87,78.5205864726,130.5,69.97816,20.61488,72.9514643746,0.6681600000000001,0.19488000000000003,0.6960000000000001,69.31,20.42,72.2554669212,130.5
2020-09-10 01:00:00,70.02376,35.04943,78.3057437731,0.68376,0.19943000000000002,0.71225,69.34,34.85,77.6051422265,135.18,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,128.89,69.90376,34.69943,78.0422071988,0.68376,0.19943000000000002,0.71225,69.22,34.5,77.3411817856,131.06,68.43376,20.48943,71.4352591474,0.68376,0.19943000000000002,0.71225,67.75,20.29,70.7230273673,131.06
2020-09-10 01:30:00,68.94792,35.74731,77.6639288509,0.60792,0.17731000000000002,0.6332500000000001,68.34,35.57,77.0427186696,135.67,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,129.3,68.82792,35.39731,77.3967190956,0.60792,0.17731000000000002,0.6332500000000001,68.22,35.22,76.7751053402,131.55,67.40792,20.10731,70.342956962,0.60792,0.17731000000000002,0.6332500000000001,66.8,19.93,69.7097188346,131.55
2020-09-10 02:00:00,69.27416,35.67038,77.9184525838,0.58416,0.17038,0.6085,68.69,35.5,77.3211879112,135.85,0.58416,0.17038,0.6085,0.58416,0.17038,0.6085,0.0,0.0,0.0,129.5,69.15416,35.31038,77.6474132283,0.58416,0.17038,0.6085,68.57,35.14,77.0497534065,131.72,67.72416,20.33038,70.709873417,0.58416,0.17038,0.6085,67.14,20.16,70.1013922829,131.72
2020-09-10 02:30:00,68.99064,41.44102,80.4802245663,0.6206400000000001,0.18102000000000001,0.6465000000000001,68.37,41.26,79.855146985,135.09,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,129.83,68.66064,40.21102,79.5688985386,0.6206400000000001,0.18102000000000001,0.6465000000000001,68.04,40.03,78.9420198627,131.02,66.69064,29.97102,73.1156857552,0.6206400000000001,0.18102000000000001,0.6465000000000001,66.07,29.79,72.4754372184,131.02
2020-09-10 03:00:00,67.8168,42.54865,80.0593903241,0.6468,0.18865,0.6737500000000001,67.17,42.36,79.4114506857,134.35,0.6468,0.18865,0.6737500000000001,0.6468,0.18865,0.6737500000000001,0.0,0.0,0.0,129.45,67.4368,41.65865,79.2664185772,0.6468,0.18865,0.6737500000000001,66.79,41.47,78.617205496,130.28,65.3368,32.95865,73.1790273512,0.6468,0.18865,0.6737500000000001,64.69,32.77,72.5166808397,130.28
2020-09-10 03:30:00,67.93888,42.90509,80.3525865393,0.66888,0.19509,0.6967500000000001,67.27,42.71,79.6831036042,134.71,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,129.79,67.56888000000001,42.01509,79.5664585875,0.66888,0.19509,0.6967500000000001,66.9,41.82,78.8956424652,130.64,65.46888,32.93509,73.2863861966,0.66888,0.19509,0.6967500000000001,64.8,32.74,72.6012919995,130.64
2020-09-10 04:00:00,67.50832,42.80201,79.9336307774,0.65832,0.19201000000000001,0.6857500000000001,66.85,42.61,79.2750566067,134.61,0.65832,0.19201000000000001,0.6857500000000001,0.65832,0.19201000000000001,0.6857500000000001,0.0,0.0,0.0,129.7,67.12832,41.90201,79.1327352495,0.65832,0.19201000000000001,0.6857500000000001,66.47,41.71,78.4728296928,130.53,65.05832,33.02201,72.9591539539,0.65832,0.19201000000000001,0.6857500000000001,64.4,32.83,72.2853297703,130.53
2020-09-10 04:30:00,68.0364,42.29145,80.1094156018,0.6564,0.19145,0.6837500000000001,67.38,42.1,79.4510818051,133.94,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,129.07,67.6464,41.40145,79.3102483609,0.6564,0.19145,0.6837500000000001,66.99,41.21,78.6506465326,129.88,65.5264,32.85145,73.3002514597,0.6564,0.19145,0.6837500000000001,64.87,32.66,72.6277667287,129.88
2020-09-10 05:00:00,68.96584,42.24962,80.8784116872,0.61584,0.17962,0.6415000000000001,68.35,42.07,80.259624968,134.03,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,129.16,68.58584,41.36962,80.0965848676,0.61584,0.17962,0.6415000000000001,67.97,41.19,79.476644368,129.97,66.42584,32.85962,74.109020006,0.61584,0.17962,0.6415000000000001,65.81,32.68,73.4774693358,129.97
2020-09-10 05:30:00,71.53464,40.02052,81.9685716662,0.58464,0.17052,0.609,70.95,39.85,81.3752112132,132.36,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,127.7,71.14464,39.16052,81.2102587571,0.58464,0.17052,0.609,70.56,38.99,80.6159642999,128.36,68.82464,33.32052,76.4662548069,0.58464,0.17052,0.609,68.24,33.15,75.8658032318,128.36
2020-09-10 06:00:00,74.89,38.965,84.4202779254,0.6000000000000001,0.17500000000000002,0.625,74.29,38.79,83.8073278419,131.96,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,127.43,74.49,38.135,83.6841581484,0.6000000000000001,0.17500000000000002,0.625,73.89,37.96,83.0704141076,127.97,72.01,33.835,79.5628514132,0.6000000000000001,0.17500000000000002,0.625,71.41,33.66,78.9454476205,127.97
2020-09-10 06:30:00,84.60048,33.27389,90.9087067995,0.63048,0.18389000000000003,0.6567500000000001,83.97,33.09,90.2546896288,131.51,0.63048,0.18389000000000003,0.6567500000000001,0.63048,0.18389000000000003,0.6567500000000001,0.0,0.0,0.0,127.67,84.22048,32.51389,90.2786923607,0.63048,0.18389000000000003,0.6567500000000001,83.59,32.33,89.6243103181,127.53,81.22048,38.78389,90.005313704,0.63048,0.18389000000000003,0.6567500000000001,80.59,38.6,89.3571938906,127.53
2020-09-10 07:00:00,93.50544,28.66992,97.802002139,0.68544,0.19992000000000001,0.714,92.82,28.47,97.0880698129,131.31,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,128.03,93.13544,27.94992,97.2389233383,0.68544,0.19992000000000001,0.714,92.45,27.75,96.5249449624,127.35,89.66544,42.85992,99.3824122911,0.68544,0.19992000000000001,0.714,88.98,42.66,98.6778394575,127.35
2020-09-10 07:30:00,103.08128,24.33954,105.9158321208,0.8212800000000001,0.23954000000000003,0.8555,102.26,24.1,105.0614943735,130.91,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,128.18,102.71128,23.68954,105.4077859774,0.8212800000000001,0.23954000000000003,0.8555,101.89,23.45,104.5536924264,126.97,98.75128,46.51954,109.1598960399,0.8212800000000001,0.23954000000000003,0.8555,97.93,46.28,108.3149264875,126.97
2020-09-10 08:00:00,108.12376,22.82818,110.5073449082,4.5537600000000005,1.3281800000000001,4.7435,103.57,21.5,105.7780454537,130.04,4.5537600000000005,1.3281800000000001,4.7435,4.5537600000000005,1.3281800000000001,4.7435,0.0,0.0,0.0,127.6,107.74376,22.20818,110.0087318255,4.5537600000000005,1.3281800000000001,4.7435,103.19,20.88,105.2812922603,126.13,103.69376,49.18818,114.7687802264,4.5537600000000005,1.3281800000000001,4.7435,99.14,47.86,110.0877795216,126.13
2020-09-10 08:30:00,112.06656,19.96358,113.8308323639,4.84656,1.41358,5.0485,107.22,18.55,108.8128250713,129.7,4.84656,1.41358,5.0485,4.84656,1.41358,5.0485,0.0,0.0,0.0,127.6,111.69656,19.37358,113.3642673767,4.84656,1.41358,5.0485,106.85,17.96,108.348899856,125.8,107.46656,51.79358,119.2964226096,4.84656,1.41358,5.0485,102.62,50.38,114.3197655701,125.8
2020-09-10 09:00:00,113.188,19.27525,114.8175013078,5.058,1.47525,5.26875,108.13,17.8,109.5852950902,129.7,5.058,1.47525,5.26875,5.058,1.47525,5.26875,0.0,0.0,0.0,127.72,112.838,18.70525,114.3778851945,5.058,1.47525,5.26875,107.78,17.23,109.1485286204,125.8,108.528,52.37525,120.5051600412,5.058,1.47525,5.26875,103.47,50.9,115.3119720584,125.8
2020-09-10 09:30:00,116.34648,14.61314,117.2605955513,1.6564800000000002,0.48314,1.7255,114.69,14.13,115.5571417092,128.71,1.6564800000000002,0.48314,1.7255,1.6564800000000002,0.48314,1.7255,0.0,0.0,0.0,127.19,116.00648,14.09314,116.8594026899,1.6564800000000002,0.48314,1.7255,114.35,13.61,115.1570866252,124.83,111.35648,53.94314,123.7341019729,1.6564800000000002,0.48314,1.7255,109.7,53.46,122.0330348717,124.83
2020-09-10 10:00:00,115.58512,5.65191,115.7232217494,1.99512,0.58191,2.07825,113.59,5.07,113.7030914268,130.99,1.99512,0.58191,2.07825,1.99512,0.58191,2.07825,0.0,0.0,0.0,127.56,117.49512,13.94191,118.3193985713,1.99512,0.58191,2.07825,115.5,13.36,116.2701148189,127.0,114.26512,38.48191,120.5710373426,1.99512,0.58191,2.07825,112.27,37.9,118.4945690739,127.0
2020-09-10 10:30:00,114.74552,4.20536,114.8225562022,2.3155200000000002,0.6753600000000001,2.412,112.43,3.5300000000000002,112.4854026085,131.28,2.3155200000000002,0.6753600000000001,2.412,2.3155200000000002,0.6753600000000001,2.412,0.0,0.0,0.0,127.63,116.77552,15.49536,117.7991012394,2.3155200000000002,0.6753600000000001,2.412,114.46,14.82,115.4154409081,127.3,113.64552,36.91536,119.4907863394,2.3155200000000002,0.6753600000000001,2.412,111.33,36.24,117.0799150153,127.3
2020-09-10 11:00:00,115.31544,5.27742,115.4361376011,2.6654400000000003,0.7774200000000001,2.7765,112.65,4.5,112.739844332,130.92,2.6654400000000003,0.7774200000000001,2.7765,2.6654400000000003,0.7774200000000001,2.7765,0.0,0.0,0.0,127.38,117.34544,14.537420000000001,118.2425002656,2.6654400000000003,0.7774200000000001,2.7765,114.68,13.76,115.5025540843,126.94,114.20544,37.83742,120.3102359646,2.6654400000000003,0.7774200000000001,2.7765,111.54,37.06,117.5355912054,126.94
2020-09-10 11:30:00,114.38224,5.18857,114.4998606377,3.4922400000000002,1.01857,3.63775,110.89,4.17,110.9683783787,131.0,3.4922400000000002,1.01857,3.63775,3.4922400000000002,1.01857,3.63775,0.0,0.0,0.0,127.38,116.37224,15.09857,117.3476248531,3.4922400000000002,1.01857,3.63775,112.88,14.08,113.7547396815,127.02,113.29224,37.73857,119.4124420229,3.4922400000000002,1.01857,3.63775,109.8,36.72,115.7773656636,127.02
2020-09-10 12:00:00,112.48488,4.92559,112.5926714554,4.06488,1.18559,4.23425,108.42,3.74,108.4844873703,131.08,4.06488,1.18559,4.23425,4.06488,1.18559,4.23425,0.0,0.0,0.0,127.38,114.41488,15.69559,115.4864334494,4.06488,1.18559,4.23425,110.35,14.51,111.2998769092,127.12,111.43488,37.49559,117.5740266813,4.06488,1.18559,4.23425,107.37,36.31,113.3434294523,127.12
2020-09-10 12:30:00,113.79504,4.78397,113.8955552143,3.30504,0.9639700000000001,3.44275,110.49,3.8200000000000003,110.556015214,130.79,3.30504,0.9639700000000001,3.44275,3.30504,0.9639700000000001,3.44275,0.0,0.0,0.0,127.15,115.78504,15.38397,116.8025771152,3.30504,0.9639700000000001,3.44275,112.48,14.42,113.4005590815,126.83,112.72504,37.27397,118.7277704775,3.30504,0.9639700000000001,3.44275,109.42,36.31,115.287260788,126.83
2020-09-10 13:00:00,113.74384,3.71362,113.8044468,3.06384,0.8936200000000001,3.1915,110.68,2.8200000000000003,110.7159193612,130.93,3.06384,0.8936200000000001,3.1915,3.06384,0.8936200000000001,3.1915,0.0,0.0,0.0,127.15,115.72384,16.32362,116.8694473087,3.06384,0.8936200000000001,3.1915,112.66,15.43,113.7117430172,126.97,112.65384,36.23362,118.3374956852,3.06384,0.8936200000000001,3.1915,109.59,35.34,115.1472261933,126.97
2020-09-10 13:30:00,112.79576,2.87418,112.8323729461,3.06576,0.8941800000000001,3.1935000000000002,109.73,1.98,109.7478623938,130.75,3.06576,0.8941800000000001,3.1935000000000002,3.06576,0.8941800000000001,3.1935000000000002,0.0,0.0,0.0,126.91,114.74576,17.13418,116.017970859,3.06576,0.8941800000000001,3.1935000000000002,111.68,16.24,112.8545967163,126.81,111.71576,35.34418,117.1734700871,3.06576,0.8941800000000001,3.1935000000000002,108.65,34.45,113.9808097883,126.81
2020-09-10 14:00:00,111.76104,3.84947,111.8273154518,3.70104,1.07947,3.85525,108.06,2.77,108.095497131,131.01,3.70104,1.07947,3.85525,3.70104,1.07947,3.85525,0.0,0.0,0.0,127.21,113.67104,16.61947,114.8795548292,3.70104,1.07947,3.85525,109.97,15.54,111.0625611986,127.04,110.71104,36.46947,116.5631014514,3.70104,1.07947,3.85525,107.01,35.39,112.7102133793,127.04
2020-09-10 14:30:00,111.39936,3.65023,111.4591476168,4.62936,1.35023,4.82225,106.77,2.3,106.794770003,131.92,4.62936,1.35023,4.82225,4.62936,1.35023,4.82225,0.0,0.0,0.0,128.01,113.26936,17.61023,114.6301361574,4.62936,1.35023,4.82225,108.64,16.26,109.8500669094,127.93,110.35936,36.75023,116.3175298253,4.62936,1.35023,4.82225,105.73,35.4,111.4988470792,127.93
2020-09-10 15:00:00,110.39536,2.9744800000000002,110.4354247549,4.09536,1.19448,4.266,106.3,1.78,106.3149020599,132.12,4.09536,1.19448,4.266,4.09536,1.19448,4.266,0.0,0.0,0.0,128.14,112.26536,18.04448,113.7062633033,4.09536,1.19448,4.266,108.17,16.85,109.474523977,128.12,109.37536,36.20448,115.2116910179,4.09536,1.19448,4.266,105.28,35.01,110.9485398732,128.12
2020-09-10 15:30:00,110.0448,1.4764,110.0547035069,3.2448,0.9464,3.38,106.8,0.53,106.8013150668,132.25,3.2448,0.9464,3.38,3.2448,0.9464,3.38,0.0,0.0,0.0,128.14,111.9048,19.1264,113.5275448515,3.2448,0.9464,3.38,108.66,18.18,110.1703589901,128.25,109.0148,34.8264,114.4425827915,3.2448,0.9464,3.38,105.77,33.88,111.0637082939,128.25
2020-09-10 16:00:00,113.19704,1.98122,113.214376726,2.74704,0.80122,2.8615,110.45,1.18,110.4563031248,132.05,2.74704,0.80122,2.8615,2.74704,0.80122,2.8615,0.0,0.0,0.0,128.03,115.14704,18.25122,116.5845094867,2.74704,0.80122,2.8615,112.4,17.45,113.7464834621,128.05,112.12704,35.15122,117.5077927912,2.74704,0.80122,2.8615,109.38,34.35,114.6468791551,128.05
2020-09-10 16:30:00,113.21176,2.59093,113.241403738,5.83176,1.70093,6.07475,107.38,0.89,107.3836882399,132.36,5.83176,1.70093,6.07475,5.83176,1.70093,6.07475,0.0,0.0,0.0,128.03,115.08176,21.36093,117.0474297674,5.83176,1.70093,6.07475,109.25,19.66,111.0048562001,128.35,112.17176,34.19093,117.2668897676,5.83176,1.70093,6.07475,106.34,32.49,111.1926063189,128.35
2020-09-10 17:00:00,114.57432,3.22251,114.6196290963,5.73432,1.67251,5.97325,108.84,1.55,108.8510362835,132.07,5.73432,1.67251,5.97325,5.73432,1.67251,5.97325,0.0,0.0,0.0,127.71,116.46432,21.94251,118.5133392415,5.73432,1.67251,5.97325,110.73,20.27,112.5700039975,128.08,113.50432,33.37251,118.3087278368,5.73432,1.67251,5.97325,107.77,31.7,112.3354926103,128.08
2020-09-10 17:30:00,114.81352,4.90811,114.9183793767,5.51352,1.60811,5.74325,109.3,3.3,109.3498056697,132.62,5.51352,1.60811,5.74325,5.51352,1.60811,5.74325,0.0,0.0,0.0,128.07,116.69352,23.80811,119.0974546821,5.51352,1.60811,5.74325,111.18,22.2,113.3747432191,128.62,113.72352,31.83811,118.0961652619,5.51352,1.60811,5.74325,108.21,30.23,112.3532687553,128.62
2020-09-10 18:00:00,113.50096,6.41903,113.682328737,5.07096,1.47903,5.28225,108.43,4.94,108.5424732536,132.56,5.07096,1.47903,5.28225,5.07096,1.47903,5.28225,0.0,0.0,0.0,127.82,115.36096,25.30903,118.1046065641,5.07096,1.47903,5.28225,110.29,23.83,112.8350699029,128.59,112.43096,30.03903,116.3746711697,5.07096,1.47903,5.28225,107.36,28.56,111.0938486146,128.59
2020-09-10 18:30:00,111.5056,7.9783,111.7906619636,4.7256,1.3783,4.9225,106.78,6.6,106.9837763402,132.12,4.7256,1.3783,4.9225,4.7256,1.3783,4.9225,0.0,0.0,0.0,127.19,113.3156,26.8083,116.4435921477,4.7256,1.3783,4.9225,108.59,25.43,111.5279023384,128.16,110.4356,28.1383,113.9639665607,4.7256,1.3783,4.9225,105.71,26.76,109.0444941297,128.16
2020-09-10 19:00:00,110.4388,8.83965,110.79200313,4.5588,1.32965,4.74875,105.88,7.51,106.1460055772,131.97,4.5588,1.32965,4.74875,4.5588,1.32965,4.74875,0.0,0.0,0.0,126.95,112.2088,27.61965,115.5580367762,4.5588,1.32965,4.74875,107.65,26.29,110.8137473421,128.03,109.3688,27.07965,112.6713888153,4.5588,1.32965,4.74875,104.81,25.75,107.9268205776,128.03
2020-09-10 19:30:00,110.19408,8.88869,110.5519971641,4.38408,1.27869,4.56675,105.81,7.61,106.0833078293,131.8,4.38408,1.27869,4.56675,4.38408,1.27869,4.56675,0.0,0.0,0.0,126.77,111.97408,27.64869,115.3370913911,4.38408,1.27869,4.56675,107.59,26.37,110.7744781075,127.85,109.15408,26.88869,112.4171465149,4.38408,1.27869,4.56675,104.77,25.61,107.8546475586,127.85
2020-09-10 20:00:00,111.29856,8.73958,111.6411649735,4.31856,1.2595800000000001,4.4985,106.98,7.48,107.2411805232,131.39,4.31856,1.2595800000000001,4.4985,4.31856,1.2595800000000001,4.4985,0.0,0.0,0.0,126.41,113.11856,27.36958,116.3825696823,4.31856,1.2595800000000001,4.4985,108.8,26.11,111.8891062615,127.47,110.21856,26.73958,113.4157665717,4.31856,1.2595800000000001,4.4985,105.9,25.48,108.9221758872,127.47
2020-09-10 20:30:00,110.7712,6.99535,110.9918630849,0.8412000000000001,0.24535,0.8762500000000001,109.93,6.75,110.137039183,131.79,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,126.9,112.6512,25.73535,115.5534555998,0.8412000000000001,0.24535,0.8762500000000001,111.81,25.49,114.6787521732,127.83,109.6512,26.66535,112.84691644910001,0.8412000000000001,0.24535,0.8762500000000001,108.81,26.42,111.9715700524,127.83
2020-09-10 21:00:00,105.46632,10.03976,105.9431047081,1.57632,0.45976000000000006,1.642,103.89,9.58,104.3307648779,132.65,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,127.36,107.19632,29.04976,111.0627731402,1.57632,0.45976000000000006,1.642,105.62,28.59,109.4210788651,128.66,104.43632,24.52976,107.278395126,1.57632,0.45976000000000006,1.642,102.86,24.07,105.6387452595,128.66
2020-09-10 21:30:00,101.12824,10.72907,101.6957908104,0.64824,0.18907000000000002,0.67525,100.48,10.54,101.0312921822,131.14,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,125.75,102.79824,29.30907,106.8948068494,0.64824,0.18907000000000002,0.67525,102.15,29.12,106.2195692893,127.21,100.13824,22.58907,102.6544358212,0.64824,0.18907000000000002,0.67525,99.49,22.4,101.9804888202,127.21
2020-09-10 22:00:00,95.84632,12.99976,96.7238895909,0.6163200000000001,0.17976,0.642,95.23,12.82,96.0890488037,132.08,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,126.35,97.38632,31.88976,102.4746413314,0.6163200000000001,0.17976,0.642,96.77,31.71,101.832985815,128.09,94.91632,20.83976,97.1771752996,0.6163200000000001,0.17976,0.642,94.3,20.66,96.5366541786,128.09
2020-09-10 22:30:00,89.84744,15.95717,91.2534588329,0.6074400000000001,0.17717000000000002,0.63275,89.24,15.78,90.6244227568,132.84,0.6074400000000001,0.17717000000000002,0.63275,0.6074400000000001,0.17717000000000002,0.63275,0.0,0.0,0.0,126.72,91.22744,35.04717,97.7279383491,0.6074400000000001,0.17717000000000002,0.63275,90.62,34.87,97.0973805002,128.82,88.99744,18.31717,90.8628804483,0.6074400000000001,0.17717000000000002,0.63275,88.39,18.14,90.232209881,128.82
2020-09-10 23:00:00,84.45264,17.13577,86.1735633269,0.6026400000000001,0.17577,0.62775,83.85,16.96,85.5480221864,133.01,0.6026400000000001,0.17577,0.62775,0.6026400000000001,0.17577,0.62775,0.0,0.0,0.0,126.72,85.72264,36.28577,93.0861327646,0.6026400000000001,0.17577,0.62775,85.12,36.11,92.4626762537,128.98,83.70264,17.25577,85.4628196426,0.6026400000000001,0.17577,0.62775,83.1,17.08,84.837116877,128.98
2020-09-10 23:30:00,79.24504,19.35647,81.5748079707,0.60504,0.17647000000000002,0.6302500000000001,78.64,19.18,80.9451789794,134.74,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,128.11,80.41504,39.01647,89.3804429921,0.60504,0.17647000000000002,0.6302500000000001,79.81,38.84,88.7591217847,130.62,78.57504,15.99647,80.1868066671,0.60504,0.17647000000000002,0.6302500000000001,77.97,15.82,79.5587411917,130.62
