Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-11 00:00:00,75.35368,20.52774,78.0997131816,0.64368,0.18774000000000002,0.6705,74.71,20.34,77.4293206738,134.9,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,128.11,76.41368,40.20774,86.3464698007,0.64368,0.18774000000000002,0.6705,75.77,40.02,85.6895168617,130.77,74.73368,14.92774,76.2099753828,0.64368,0.18774000000000002,0.6705,74.09,14.74,75.5420128141,130.77
2020-09-11 00:30:00,72.44824,21.11782,75.4633010188,0.6782400000000001,0.19782000000000002,0.7065,71.77,20.92,74.7568010284,135.16,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,128.28,73.44824,40.90782,84.0719554682,0.6782400000000001,0.19782000000000002,0.7065,72.77,40.71,83.3833136785,131.01,71.88824,14.53782,73.3434881953,0.6782400000000001,0.19782000000000002,0.7065,71.21,14.34,72.6395188585,131.01
2020-09-11 01:00:00,70.66624,21.86182,73.9706472153,0.7262400000000001,0.21182,0.7565000000000001,69.94,21.65,73.2142479303,135.4,0.7262400000000001,0.21182,0.7565000000000001,0.7262400000000001,0.21182,0.7565000000000001,0.0,0.0,0.0,128.42,71.61624,41.69182,82.8679291804,0.7262400000000001,0.21182,0.7565000000000001,70.89,41.48,82.1339302603,131.25,70.11624,13.94182,71.4888904422,0.7262400000000001,0.21182,0.7565000000000001,69.39,13.73,70.7353164975,131.25
2020-09-11 01:30:00,69.36992,22.47581,72.9201469826,0.73992,0.21581000000000003,0.77075,68.63,22.26,72.1497366593,134.91,0.73992,0.21581000000000003,0.77075,0.73992,0.21581000000000003,0.77075,0.0,0.0,0.0,127.87,70.30992,42.18581,81.9946791918,0.73992,0.21581000000000003,0.77075,69.57,41.97,81.2494049209,130.8,68.84992,13.08581,70.0824507802,0.73992,0.21581000000000003,0.77075,68.11,12.87,69.3152869142,130.8
2020-09-11 02:00:00,69.58512,22.40191,73.1022195085,0.79512,0.23191000000000003,0.82825,68.79,22.17,72.2742900346,134.91,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,127.87,70.51512,42.12191,82.137917253,0.79512,0.23191000000000003,0.82825,69.72,41.89,81.336649181,130.8,69.05512,13.22191,70.3095192862,0.79512,0.23191000000000003,0.82825,68.26,12.99,69.4850178096,130.8
2020-09-11 02:30:00,68.70968,22.70449,72.3637615928,0.76968,0.22449000000000002,0.8017500000000001,67.94,22.48,71.5625181223,134.96,0.76968,0.22449000000000002,0.8017500000000001,0.76968,0.22449000000000002,0.8017500000000001,0.0,0.0,0.0,127.87,69.61968,42.41449,81.5223209021,0.76968,0.22449000000000002,0.8017500000000001,68.85,42.19,80.7484897692,130.84,68.18968,12.904490000000001,69.399987901,0.76968,0.22449000000000002,0.8017500000000001,67.42,12.68,68.6020320399,130.84
2020-09-11 03:00:00,67.41808,23.02569,71.2417006455,0.80808,0.23569,0.8417500000000001,66.61,22.79,70.4008252793,135.2,0.80808,0.23569,0.8417500000000001,0.80808,0.23569,0.8417500000000001,0.0,0.0,0.0,128.1,68.30808,42.79569,80.6068537772,0.80808,0.23569,0.8417500000000001,67.5,42.56,79.7972656173,131.07,66.91808,12.74569,68.1210837,0.80808,0.23569,0.8417500000000001,66.11,12.51,67.2832237634,131.07
2020-09-11 03:30:00,67.21472,23.02346,71.0485629344,0.83472,0.24346,0.8695,66.38,22.78,70.1800028498,135.04,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,127.94,68.09472,42.77346,80.4143007944,0.83472,0.24346,0.8695,67.26,42.53,79.5783167703,130.92,66.72472,12.69346,67.9213676677,0.83472,0.24346,0.8695,65.89,12.45,67.0559065258,130.92
2020-09-11 04:00:00,67.05416,22.83913,70.8370399753,0.85416,0.24913000000000002,0.88975,66.2,22.59,69.9481815346,135.15,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,128.06,67.93416,42.62913,80.2015761657,0.85416,0.24913000000000002,0.88975,67.08,42.38,79.3460194339,131.01,66.55416,12.96913,67.8060067123,0.85416,0.24913000000000002,0.88975,65.7,12.72,66.9200149432,131.01
2020-09-11 04:30:00,67.48928,22.69354,71.2025257463,0.86928,0.25354000000000004,0.9055000000000001,66.62,22.44,70.2977809038,134.52,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,127.46,68.36928,42.30354,80.3986812345,0.86928,0.25354000000000004,0.9055000000000001,67.5,42.05,79.5264264254,130.4,66.98928,12.81354,68.2037421426,0.86928,0.25354000000000004,0.9055000000000001,66.12,12.56,67.3023625143,130.4
2020-09-11 05:00:00,68.21624,22.43557,71.8109337146,0.87624,0.25557,0.9127500000000001,67.34,22.18,70.8987164905,134.46,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,127.46,69.11624,42.01557,80.884873457,0.87624,0.25557,0.9127500000000001,68.24,41.76,80.0037199135,130.35,67.69624,13.02557,68.9379894105,0.87624,0.25557,0.9127500000000001,66.82,12.77,68.0292973652,130.35
2020-09-11 05:30:00,70.51768,21.85474,73.8266405375,0.90768,0.26474000000000003,0.9455,69.61,21.59,72.881274687,134.02,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,127.08,71.47768,41.30474,82.5538629299,0.90768,0.26474000000000003,0.9455,70.57,41.04,81.6358162818,129.91,69.96768,13.38474,71.2364198248,0.90768,0.26474000000000003,0.9455,69.06,13.12,70.2952203212,129.91
2020-09-11 06:00:00,74.04864,20.59502,76.8593256193,0.9086400000000001,0.26502000000000003,0.9465,73.14,20.33,75.9129007482,134.25,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,127.47,75.07864,40.07502,85.1046967696,0.9086400000000001,0.26502000000000003,0.9465,74.17,39.81,84.178530517,130.14,73.45864,14.70502,74.9160156699,0.9086400000000001,0.26502000000000003,0.9465,72.55,14.44,73.9730768591,130.14
2020-09-11 06:30:00,84.20856,14.95333,85.525923879,0.8685600000000001,0.25333,0.90475,83.34,14.7,84.6265064859,133.18,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,127.12,85.49856,34.06333,92.034309976,0.8685600000000001,0.25333,0.90475,84.63,33.81,91.1337094603,129.13,83.49856,19.64333,85.778027114,0.8685600000000001,0.25333,0.90475,82.63,19.39,84.8745485997,129.13
2020-09-11 07:00:00,91.76648,10.89939,92.4114903784,1.02648,0.29939000000000004,1.06925,90.74,10.6,91.3570336646,132.66,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,127.12,93.23648,29.81939,97.8889024495,1.02648,0.29939000000000004,1.06925,92.21,29.52,96.8200108449,128.62,90.94648,23.47939,93.9283981507,1.02648,0.29939000000000004,1.06925,89.92,23.18,92.8596726249,128.62
2020-09-11 07:30:00,100.51832,8.61076,100.8864601589,4.76832,1.39076,4.967,95.75,7.22,96.0218251232,132.02,4.76832,1.39076,4.967,4.76832,1.39076,4.967,0.0,0.0,0.0,126.94,102.09832,27.33076,105.6931283906,4.76832,1.39076,4.967,97.33,25.94,100.7274168238,128.0,99.60832,27.56076,103.3509211618,4.76832,1.39076,4.967,94.84,26.17,98.3844220393,128.0
2020-09-11 08:00:00,106.26568,5.23749,106.3946711418,5.30568,1.54749,5.52675,100.96,3.69,101.0274106369,131.54,5.30568,1.54749,5.52675,5.30568,1.54749,5.52675,0.0,0.0,0.0,126.94,107.97568,23.77749,110.56272655,5.30568,1.54749,5.52675,102.67,22.23,105.0490447363,127.54,105.29568,30.95749,109.7522045964,5.30568,1.54749,5.52675,99.99,29.41,104.2254680968,127.54
2020-09-11 08:30:00,111.7012,2.01285,111.7193342558,1.8612000000000002,0.54285,1.9387500000000002,109.84,1.47,109.8498361401,130.29,1.8612000000000002,0.54285,1.9387500000000002,1.8612000000000002,0.54285,1.9387500000000002,0.0,0.0,0.0,126.36,113.6512,17.43285,114.9804310331,1.8612000000000002,0.54285,1.9387500000000002,111.79,16.89,113.0587289863,126.33,110.6312,34.20285,115.7976569779,1.8612000000000002,0.54285,1.9387500000000002,108.77,33.66,113.8591608084,126.33
2020-09-11 09:00:00,112.23376,2.69068,112.2660084024,2.09376,0.61068,2.181,110.14,2.08,110.1596387067,130.9,2.09376,0.61068,2.181,2.09376,0.61068,2.181,0.0,0.0,0.0,127.03,114.17376,16.82068,115.4061642556,2.09376,0.61068,2.181,112.08,16.21,113.2461500449,126.91,111.15376,35.37068,116.6458030355,2.09376,0.61068,2.181,109.06,34.76,114.4654585454,126.91
2020-09-11 09:30:00,114.28584,3.49962,114.3394094993,2.29584,0.6696200000000001,2.3915,111.99,2.83,112.0257515038,130.13,2.29584,0.6696200000000001,2.3915,2.29584,0.6696200000000001,2.3915,0.0,0.0,0.0,126.4,116.25584,15.91962,117.3407628876,2.29584,0.6696200000000001,2.3915,113.96,15.25,114.9758413755,126.18,113.15584,35.75962,118.6717933995,2.29584,0.6696200000000001,2.3915,110.86,35.09,116.2808999793,126.18
2020-09-11 10:00:00,114.54632,3.97976,114.6154348908,2.53632,0.7397600000000001,2.642,112.01,3.24,112.0568503038,130.75,2.53632,0.7397600000000001,2.642,2.53632,0.7397600000000001,2.642,0.0,0.0,0.0,127.05,116.52632,15.71976,117.5818613018,2.53632,0.7397600000000001,2.642,113.99,14.98,114.9700852396,126.76,113.43632,36.49976,119.1638836863,2.53632,0.7397600000000001,2.642,110.9,35.76,116.5229059027,126.76
2020-09-11 10:30:00,114.3252,3.6911,114.3847698527,3.0552,0.8911,3.1825,111.27,2.8,111.3052240463,131.2,3.0552,0.8911,3.1825,3.0552,0.8911,3.1825,0.0,0.0,0.0,127.41,116.3052,16.4411,117.4615227053,3.0552,0.8911,3.1825,113.25,15.55,114.3125758611,127.2,113.2152,36.4511,118.9384891541,3.0552,0.8911,3.1825,110.16,35.56,115.757242538,127.2
2020-09-11 11:00:00,112.4392,4.1781,112.5167997068,4.5192,1.3181,4.7075,107.92,2.86,107.9578899386,131.11,4.5192,1.3181,4.7075,4.5192,1.3181,4.7075,0.0,0.0,0.0,127.3,114.3192,16.7881,115.545314878,4.5192,1.3181,4.7075,109.8,15.47,110.8844484137,127.1,111.3792,36.9581,117.3508728057,4.5192,1.3181,4.7075,106.86,35.64,112.6466564084,127.1
2020-09-11 11:30:00,111.66976,3.79618,111.7342663691,4.64976,1.3561800000000002,4.8435,107.02,2.44,107.0478117478,131.08,4.64976,1.3561800000000002,4.8435,4.64976,1.3561800000000002,4.8435,0.0,0.0,0.0,127.2,113.54976,17.24618,114.8519861415,4.64976,1.3561800000000002,4.8435,108.9,15.89,110.0531785093,127.08,110.62976,36.54618,116.5099440831,4.64976,1.3561800000000002,4.8435,105.98,35.19,111.6695862802,127.08
2020-09-11 12:00:00,113.72232,4.14526,113.7978437698,3.8923200000000002,1.13526,4.0545,109.83,3.01,109.8712382746,131.14,3.8923200000000002,1.13526,4.0545,3.8923200000000002,1.13526,4.0545,0.0,0.0,0.0,127.35,115.65232,16.45526,116.8170993607,3.8923200000000002,1.13526,4.0545,111.76,15.32,112.8051417268,127.13,112.64232,36.90526,118.5339211814,3.8923200000000002,1.13526,4.0545,108.75,35.77,114.4816815041,127.13
2020-09-11 12:30:00,114.8476,3.96805,114.9161287486,3.8676,1.12805,4.02875,110.98,2.84,111.0163321318,131.41,3.8676,1.12805,4.02875,3.8676,1.12805,4.02875,0.0,0.0,0.0,127.62,116.8176,16.70805,118.0064006932,3.8676,1.12805,4.02875,112.95,15.58,114.0194671975,127.41,113.7576,36.85805,119.5797115215,3.8676,1.12805,4.02875,109.89,35.73,115.5527801483,127.41
2020-09-11 13:00:00,114.1516,2.6688,114.1827932571,4.0416,1.1788,4.21,110.11,1.49,110.1200808209,131.81,4.0416,1.1788,4.21,4.0416,1.1788,4.21,0.0,0.0,0.0,127.84,116.0516,18.2188,117.4729693845,4.0416,1.1788,4.21,112.01,17.04,113.2987277069,127.8,113.0416,35.7188,118.5505630691,4.0416,1.1788,4.21,109.0,34.54,114.3416442072,127.8
2020-09-11 13:30:00,110.68576,1.8641800000000002,110.7014572345,4.02576,1.17418,4.1935,106.66,0.6900000000000001,106.6622318349,131.81,4.02576,1.17418,4.1935,4.02576,1.17418,4.1935,0.0,0.0,0.0,127.55,112.52576,20.44418,114.3678764315,4.02576,1.17418,4.1935,108.5,19.27,110.197926024,127.8,109.64576,33.59418,114.6767701666,4.02576,1.17418,4.1935,105.62,32.42,110.4836675713,127.8
2020-09-11 14:00:00,106.78024,2.57882,106.8113756444,5.5502400000000005,1.61882,5.7815,101.23,0.96,101.2345519079,132.01,5.5502400000000005,1.61882,5.7815,5.5502400000000005,1.61882,5.7815,0.0,0.0,0.0,127.64,108.50024,21.17882,110.5479285046,5.5502400000000005,1.61882,5.7815,102.95,19.56,104.7916795361,127.98,105.80024,33.89882,111.0982483276,5.5502400000000005,1.61882,5.7815,100.25,32.28,105.3188534879,127.98
2020-09-11 14:30:00,105.36712,3.62541,105.4294720406,5.12712,1.4954100000000001,5.34075,100.24,2.13,100.2626276336,132.54,5.12712,1.4954100000000001,5.34075,5.12712,1.4954100000000001,5.34075,0.0,0.0,0.0,128.02,107.07712,22.40541,109.396124359,5.12712,1.4954100000000001,5.34075,101.95,20.91,104.0722374123,128.5,104.41712,32.90541,109.4792261407,5.12712,1.4954100000000001,5.34075,99.29,31.41,104.1397724215,128.5
2020-09-11 15:00:00,104.93672,3.75071,105.0037286474,4.35672,1.27071,4.53825,100.58,2.48,100.6105700212,132.5,4.35672,1.27071,4.53825,4.35672,1.27071,4.53825,0.0,0.0,0.0,127.94,106.62672,22.50071,108.9749483526,4.35672,1.27071,4.53825,102.27,21.23,104.4503030154,128.45,103.96672,32.29071,108.8658294409,4.35672,1.27071,4.53825,99.61,31.02,104.3282919442,128.45
2020-09-11 15:30:00,103.3888,4.85715,103.5028302587,4.1388,1.20715,4.31125,99.25,3.65,99.3170931915,132.14,4.1388,1.20715,4.31125,4.1388,1.20715,4.31125,0.0,0.0,0.0,127.45,105.0688,23.55715,107.6772587391,4.1388,1.20715,4.31125,100.93,22.35,103.3749844014,128.11,102.4488,30.89715,107.0064974642,4.1388,1.20715,4.31125,98.31,29.69,102.6954341731,128.11
2020-09-11 16:00:00,105.7124,4.38695,105.8033876776,3.6924,1.07695,3.84625,102.02,3.31,102.0736817206,132.25,3.6924,1.07695,3.84625,3.6924,1.07695,3.84625,0.0,0.0,0.0,127.63,107.4324,23.11695,109.8913733969,3.6924,1.07695,3.84625,103.74,22.04,106.0554062743,128.22,104.7224,31.18695,109.2675931467,3.6924,1.07695,3.84625,101.03,30.11,105.4214067446,128.22
2020-09-11 16:30:00,104.874,7.4945,105.1414447601,7.284,2.1245,7.5875,97.59,5.37,97.7376334888,132.63,7.284,2.1245,7.5875,7.284,2.1245,7.5875,0.0,0.0,0.0,127.73,106.484,26.3445,109.6944617392,7.284,2.1245,7.5875,99.2,24.22,102.1138991519,128.6,103.944,30.4145,108.3023404468,7.284,2.1245,7.5875,96.66,28.29,100.7148434939,128.6
2020-09-11 17:00:00,103.96256,8.76283,104.3312085206,8.27256,2.41283,8.61725,95.69,6.35,95.9004619384,132.82,8.27256,2.41283,8.61725,8.27256,2.41283,8.61725,0.0,0.0,0.0,127.73,105.51256,27.69283,109.0861730521,8.27256,2.41283,8.61725,97.24,25.28,100.4723643596,128.78,103.04256,29.80283,107.2659211836,8.27256,2.41283,8.61725,94.77,27.39,98.6486948723,128.78
2020-09-11 17:30:00,103.48072,9.89396,103.9526327526,7.83072,2.28396,8.157,95.65,7.61,95.9522516672,131.99,7.83072,2.28396,8.157,7.83072,2.28396,8.157,0.0,0.0,0.0,126.85,105.04072,28.62396,108.870950874,7.83072,2.28396,8.157,97.21,26.34,100.7153399438,128.0,102.58072,28.07396,106.3529564507,7.83072,2.28396,8.157,94.75,25.79,98.1971822406,128.0
2020-09-11 18:00:00,103.97384,10.42362,104.4950298256,6.18384,1.80362,6.4415,97.79,8.62,98.1691830464,132.18,6.18384,1.80362,6.4415,6.18384,1.80362,6.4415,0.0,0.0,0.0,126.94,105.59384,29.24362,109.5684642434,6.18384,1.80362,6.4415,99.41,27.44,103.1275991188,128.18,103.02384,26.64362,106.4133172824,6.18384,1.80362,6.4415,96.84,24.84,99.9750528882,128.18
2020-09-11 18:30:00,103.79976,11.18243,104.4003683746,5.21976,1.52243,5.43725,98.58,9.66,99.0521680732,132.6,5.21976,1.52243,5.43725,5.21976,1.52243,5.43725,0.0,0.0,0.0,127.24,105.41976,30.14243,109.6443882958,5.21976,1.52243,5.43725,100.2,28.62,104.2072185599,128.59,102.84976,25.54243,105.9740008793,5.21976,1.52243,5.43725,97.63,24.02,100.5414208175,128.59
2020-09-11 19:00:00,101.90248,11.632390000000001,102.5642624273,4.84248,1.41239,5.04425,97.06,10.22,97.5965778089,132.76,4.84248,1.41239,5.04425,4.84248,1.41239,5.04425,0.0,0.0,0.0,127.31,103.47248,30.64239,107.9143650413,4.84248,1.41239,5.04425,98.63,29.23,102.8701599104,128.74,100.96248,24.98239,104.0074140524,4.84248,1.41239,5.04425,96.12,23.57,98.9676679527,128.74
2020-09-11 19:30:00,103.44192,9.71431,103.8970578605,1.11192,0.32431000000000004,1.15825,102.33,9.39,102.7599192292,132.84,1.11192,0.32431000000000004,1.15825,1.11192,0.32431000000000004,1.15825,0.0,0.0,0.0,127.53,105.16192,28.73431,109.0169252422,1.11192,0.32431000000000004,1.15825,104.05,28.41,107.8588457198,128.84,102.45192,24.70431,105.3883240414,1.11192,0.32431000000000004,1.15825,101.34,24.38,104.2313772335,128.84
2020-09-11 20:00:00,104.464,11.782,105.1263183984,4.464,1.302,4.65,100.0,10.48,100.5476523843,132.6,4.464,1.302,4.65,4.464,1.302,4.65,0.0,0.0,0.0,127.17,106.104,30.762,110.4733427574,4.464,1.302,4.65,101.64,29.46,105.8233490304,128.61,103.494,24.492,106.3525556816,4.464,1.302,4.65,99.03,23.19,101.7089819043,128.61
2020-09-11 20:30:00,104.26296,10.09753,104.7507753674,0.8829600000000001,0.25753000000000004,0.9197500000000001,103.38,9.84,103.847243584,133.02,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.0,0.0,0.0,127.67,105.98296,29.16753,109.9233033377,0.8829600000000001,0.25753000000000004,0.9197500000000001,105.1,28.91,109.0036609477,129.01,103.23296,24.24753,106.0423818172,0.8829600000000001,0.25753000000000004,0.9197500000000001,102.35,23.99,105.1239392336,129.01
2020-09-11 21:00:00,100.4484,11.42995,101.0966113159,0.7884,0.22995000000000002,0.82125,99.66,11.2,100.2873651065,132.87,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,127.34,102.0884,30.47995,106.5413946153,0.7884,0.22995000000000002,0.82125,101.3,30.25,105.7201612749,128.86,99.4984,22.84995,102.0884509509,0.7884,0.22995000000000002,0.82125,98.71,22.62,101.2685958232,128.86
2020-09-11 21:30:00,96.39272,13.02871,97.2692333334,0.85272,0.24871000000000001,0.8882500000000001,95.54,12.78,96.3909746812,132.71,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,126.99,97.95272,32.07871,103.071717705,0.85272,0.24871000000000001,0.8882500000000001,97.1,31.83,102.1839463908,128.7,95.47272,21.29871,97.8196059687,0.85272,0.24871000000000001,0.8882500000000001,94.62,21.05,96.9332084479,128.7
2020-09-11 22:00:00,91.78960000000001,15.30655,93.0570853888,0.8796,0.25655,0.9162500000000001,90.91,15.05,92.1473309434,133.77,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,127.72,93.2096,34.66655,99.4474696564,0.8796,0.25655,0.9162500000000001,92.33,34.41,98.5336338516,129.71,90.9396,19.60655,93.029176343,0.8796,0.25655,0.9162500000000001,90.06,19.35,92.1152870049,129.71
2020-09-11 22:30:00,86.67024,17.48257,88.4158965088,0.90024,0.26257,0.9377500000000001,85.77,17.22,87.4815483402,133.56,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,127.24,87.98024,36.80257,95.3674566561,0.90024,0.26257,0.9377500000000001,87.08,36.54,94.4356818157,129.53,85.88024,17.36257,87.6177747918,0.90024,0.26257,0.9377500000000001,84.98,17.1,86.6833917195,129.53
2020-09-11 23:00:00,81.75104,18.78822,83.8822374037,0.85104,0.24822000000000002,0.8865000000000001,80.9,18.54,82.9972385083,133.39,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,126.87,82.95104,38.04822,91.2608463814,0.85104,0.24822000000000002,0.8865000000000001,82.1,37.8,90.3839034342,129.34,81.03104,15.98822,82.5932964728,0.85104,0.24822000000000002,0.8865000000000001,80.18,15.74,81.7103420627,129.34
2020-09-11 23:30:00,77.18936,20.57773,79.8851692692,0.8493600000000001,0.24773000000000003,0.88475,76.34,20.33,79.0006613896,134.36,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,127.59,78.29936,40.10773,87.9739721859,0.8493600000000001,0.24773000000000003,0.88475,77.45,39.86,87.1052357783,130.25,76.54936000000001,14.72773,77.9532587347,0.8493600000000001,0.24773000000000003,0.88475,75.7,14.48,77.0724360586,130.25
2020-09-12 00:00:00,73.10648,21.52814,76.2103551353,0.8164800000000001,0.23814000000000002,0.8505,72.29,21.29,75.3598580147,134.45,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,127.59,74.11648,41.10814,84.7533585284,0.8164800000000001,0.23814000000000002,0.8505,73.3,40.87,83.9240543587,130.33,72.51648,13.84814,73.8268978967,0.8164800000000001,0.23814000000000002,0.8505,71.7,13.61,72.9802856942,130.33
2020-09-12 00:30:00,70.55888,22.71009,74.1235707091,0.78888,0.23009000000000002,0.8217500000000001,69.77,22.48,73.3021370766,135.09,0.78888,0.23009000000000002,0.8217500000000001,0.78888,0.23009000000000002,0.8217500000000001,0.0,0.0,0.0,128.02,71.50888,42.44009,83.1545618596,0.78888,0.23009000000000002,0.8217500000000001,70.72,42.21,82.358985545,130.96,70.00888,12.94009,71.1947273895,0.78888,0.23009000000000002,0.8217500000000001,69.22,12.71,70.3772157733,130.96
2020-09-12 01:00:00,68.30528,23.42779,72.2113053487,0.8152800000000001,0.23779000000000003,0.8492500000000001,67.49,23.19,71.3629890069,135.83,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,128.65,69.21528,43.36779,81.6793743546,0.8152800000000001,0.23779000000000003,0.8492500000000001,68.4,43.13,80.8625803447,131.67,67.79528,12.60779,68.9576417735,0.8152800000000001,0.23779000000000003,0.8492500000000001,66.98,12.37,68.1126809045,131.67
2020-09-12 01:30:00,66.82056,23.69808,70.8984219458,0.8505600000000001,0.24808000000000002,0.886,65.97,23.45,70.0138800525,135.57,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,128.36,67.69056,43.56808,80.4996242724,0.8505600000000001,0.24808000000000002,0.886,66.84,43.32,79.6505367214,131.42,66.33056,12.29808,67.4609958539,0.8505600000000001,0.24808000000000002,0.886,65.48,12.05,66.5795231284,131.42
2020-09-12 02:00:00,66.55184,23.69137,70.6429644045,0.86184,0.25137000000000004,0.89775,65.69,23.44,69.7467540463,135.67,0.86184,0.25137000000000004,0.89775,0.86184,0.25137000000000004,0.89775,0.0,0.0,0.0,128.47,67.41184,43.61137,80.2889018823,0.86184,0.25137000000000004,0.89775,66.55,43.36,79.4291640394,131.51,66.07184,12.36137,67.2182379214,0.86184,0.25137000000000004,0.89775,65.21,12.11,66.3249289483,131.51
2020-09-12 02:30:00,65.48056,23.80808,69.674445898,0.8505600000000001,0.24808000000000002,0.886,64.63,23.56,68.7903372575,135.26,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,128.05,66.33056,43.64808,79.4033883257,0.8505600000000001,0.24808000000000002,0.886,65.48,43.4,78.5569245834,131.1,65.02056,12.10808,66.1383309738,0.8505600000000001,0.24808000000000002,0.886,64.17,11.86,65.2567889189,131.1
2020-09-12 03:00:00,64.64112,24.16991,69.0120202882,0.89112,0.25991000000000003,0.9282500000000001,63.75,23.91,68.0863466489,135.57,0.89112,0.25991000000000003,0.9282500000000001,0.89112,0.25991000000000003,0.9282500000000001,0.0,0.0,0.0,128.29,65.46112,44.04991,78.9021723571,0.89112,0.25991000000000003,0.9282500000000001,64.57,43.79,78.018260683,131.41,64.18112,11.86991,65.2695252615,0.89112,0.25991000000000003,0.9282500000000001,63.29,11.61,64.3460659248,131.41
2020-09-12 03:30:00,63.5076,24.39305,68.0311410022,0.8676,0.25305,0.90375,62.64,24.14,67.1305385052,135.43,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,128.13,64.2976,44.24305,78.0488874941,0.8676,0.25305,0.90375,63.43,43.99,77.1912235944,131.28,63.0576,11.55305,64.1072061633,0.8676,0.25305,0.90375,62.19,11.3,63.2082755658,131.28
2020-09-12 04:00:00,62.98392,24.21156,67.4772096059,0.7939200000000001,0.23156000000000002,0.8270000000000001,62.19,23.98,66.6531057041,135.43,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,128.13,63.77392,44.05156,77.5090498626,0.7939200000000001,0.23156000000000002,0.8270000000000001,62.98,43.82,76.7246557503,131.28,62.56392,11.75156,63.6580179412,0.7939200000000001,0.23156000000000002,0.8270000000000001,61.77,11.52,62.8350483409,131.28
2020-09-12 04:30:00,62.76544,24.22492,67.2781332039,0.80544,0.23492000000000002,0.839,61.96,23.99,66.4421680862,135.35,0.80544,0.23492000000000002,0.839,0.80544,0.23492000000000002,0.839,0.0,0.0,0.0,128.07,63.54544,44.06492,77.3287793735,0.80544,0.23492000000000002,0.839,62.74,43.83,76.5334992013,131.19,62.33544,11.68492,63.4211670927,0.80544,0.23492000000000002,0.839,61.53,11.45,62.5862876356,131.19
2020-09-12 05:00:00,63.05312,24.28591,67.5684938878,0.8431200000000001,0.24591000000000002,0.8782500000000001,62.21,24.04,66.693370735,135.09,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,127.8,63.84312,44.02591,77.551432757,0.8431200000000001,0.24591000000000002,0.8782500000000001,63.0,43.78,76.7182403344,130.93,62.61312,11.48591,63.6579054373,0.8431200000000001,0.24591000000000002,0.8782500000000001,61.77,11.24,62.7843173093,130.93
2020-09-12 05:30:00,64.16,23.825,68.4407497402,0.84,0.245,0.875,63.32,23.58,67.5680309022,135.09,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,127.87,64.98,43.565,78.2324077669,0.84,0.245,0.875,64.14,43.32,77.3987209197,130.93,63.7,11.955,64.8121286875,0.84,0.245,0.875,62.86,11.71,63.9414083361,130.93
2020-09-12 06:00:00,65.2876,22.98555,69.2156501274,0.8076,0.23555,0.84125,64.48,22.75,68.3756747682,134.64,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,127.53,66.1276,42.63555,78.6806812729,0.8076,0.23555,0.84125,65.32,42.4,77.8746582657,130.49,64.8276,12.59555,66.039878873,0.8076,0.23555,0.84125,64.02,12.36,65.2022238885,130.49
2020-09-12 06:30:00,70.02984,20.69912,73.0248728804,0.81984,0.23912000000000003,0.854,69.21,20.46,72.170878476,134.36,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,127.53,70.99984,40.25912,81.6196913937,0.81984,0.23912000000000003,0.854,70.18,40.02,80.7888160577,130.21,69.50984,14.69912,71.0470406534,0.81984,0.23912000000000003,0.854,68.69,14.46,70.1954962943,130.21
2020-09-12 07:00:00,72.21792,19.48856,74.8012830104,0.8179200000000001,0.23856000000000002,0.852,71.4,19.25,73.949459092,134.17,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,127.53,73.22792,38.96856,82.951051446,0.8179200000000001,0.23856000000000002,0.852,72.41,38.73,82.1171175821,130.02,71.65792,15.79856,73.3788252618,0.8179200000000001,0.23856000000000002,0.852,70.84,15.56,72.528747404,130.02
2020-09-12 07:30:00,76.35264,18.62452,78.5913378191,1.11264,0.32452000000000003,1.159,75.24,18.3,77.4335043763,134.48,1.11264,0.32452000000000003,1.159,1.11264,0.32452000000000003,1.159,0.0,0.0,0.0,127.93,77.44264,38.16452,86.3359315523,1.11264,0.32452000000000003,1.159,76.33,37.84,85.1946858671,130.34,75.73264,16.93452,77.6029041274,1.11264,0.32452000000000003,1.159,74.62,16.61,76.4462981445,130.34
2020-09-12 08:00:00,78.94624,17.69557,80.9051420354,1.83624,0.53557,1.91275,77.11,17.16,78.996314471,133.68,1.83624,0.53557,1.91275,1.83624,0.53557,1.91275,0.0,0.0,0.0,127.3,80.07624,36.99557,88.2092762251,1.83624,0.53557,1.91275,78.24,36.46,86.3181858011,129.59,78.30624,17.84557,80.3139563934,1.83624,0.53557,1.91275,76.47,17.31,78.4047001142,129.59
2020-09-12 08:30:00,84.27384,15.39862,85.6691169924,2.4638400000000003,0.71862,2.5665,81.81,14.68,83.1166559722,133.92,2.4638400000000003,0.71862,2.5665,2.4638400000000003,0.71862,2.5665,0.0,0.0,0.0,127.83,85.53384,34.75862,92.326591237,2.4638400000000003,0.71862,2.5665,83.07,34.04,89.7738631228,129.8,83.57384,20.57862,86.0701245116,2.4638400000000003,0.71862,2.5665,81.11,19.86,83.5059979882,129.8
2020-09-12 09:00:00,86.31944,14.75067,87.5707027913,3.49944,1.02067,3.64525,82.82,13.73,83.9503740313,133.68,3.49944,1.02067,3.64525,3.49944,1.02067,3.64525,0.0,0.0,0.0,127.7,87.60944,34.00067,93.9758455007,3.49944,1.02067,3.64525,84.11,32.98,90.3447425144,129.57,85.60944,21.68067,88.3121037501,3.49944,1.02067,3.64525,82.11,20.66,84.6692842771,129.57
2020-09-12 09:30:00,87.92048,13.95889,89.0216906909,5.55048,1.61889,5.78175,82.37,12.34,83.2892099854,133.45,5.55048,1.61889,5.78175,5.55048,1.61889,5.78175,0.0,0.0,0.0,127.62,89.19048,33.08889,95.1305227782,5.55048,1.61889,5.78175,83.64,31.47,89.3644811992,129.35,87.20048,23.468890000000002,90.3034468338,5.55048,1.61889,5.78175,81.65,21.85,84.5230441951,129.35
2020-09-12 10:00:00,88.3172,13.2471,89.3051704788,6.1272,1.7871000000000001,6.3825,82.19,11.46,82.98510529,133.26,6.1272,1.7871000000000001,6.3825,6.1272,1.7871000000000001,6.3825,0.0,0.0,0.0,127.54,89.5972,32.2971,95.2405423979,6.1272,1.7871000000000001,6.3825,83.47,30.51,88.8712608215,129.18,87.6072,24.4071,90.9435430487,6.1272,1.7871000000000001,6.3825,81.48,22.62,84.5615444514,129.18
2020-09-12 10:30:00,87.96656,13.14733,88.9436223929,6.9165600000000005,2.01733,7.20475,81.05,11.13,81.8106313385,133.19,6.9165600000000005,2.01733,7.20475,6.9165600000000005,2.01733,7.20475,0.0,0.0,0.0,127.49,89.21656,32.19733,94.8486301291,6.9165600000000005,2.01733,7.20475,82.3,30.18,87.6591261649,129.12,87.26656,24.92733,90.756951663,6.9165600000000005,2.01733,7.20475,80.35,22.91,83.5523225291,129.12
2020-09-12 11:00:00,86.66584,13.61337,87.7285111333,8.20584,2.39337,8.54775,78.46,11.22,79.2581856971,133.19,8.20584,2.39337,8.54775,8.20584,2.39337,8.54775,0.0,0.0,0.0,127.49,87.84584,32.60337,93.7009676613,8.20584,2.39337,8.54775,79.64,30.21,85.177307424,129.12,85.99584,25.20337,89.6130255971,8.20584,2.39337,8.54775,77.79,22.81,81.0652835682,129.12
2020-09-12 11:30:00,87.21968,13.26449,88.2225553601,6.76968,1.97449,7.05175,80.45,11.29,81.2383320853,132.83,6.76968,1.97449,7.05175,6.76968,1.97449,7.05175,0.0,0.0,0.0,127.13,88.45968,32.23449,94.1497601232,6.76968,1.97449,7.05175,81.69,30.26,87.1144287704,128.77,86.54968,24.60449,89.9790422057,6.76968,1.97449,7.05175,79.78,22.63,82.927470117,128.77
2020-09-12 12:00:00,85.79384,13.738620000000001,86.8868957982,8.22384,2.39862,8.5665,77.57,11.34,78.3945183033,132.87,8.22384,2.39862,8.5665,8.22384,2.39862,8.5665,0.0,0.0,0.0,127.13,86.97384,32.67862,92.9103925804,8.22384,2.39862,8.5665,78.75,30.28,84.3708533796,128.8,85.13384,24.97862,88.7226136351,8.22384,2.39862,8.5665,76.91,22.58,80.1561257796,128.8
2020-09-12 12:30:00,84.574,14.622,85.8286919392,8.784,2.5620000000000003,9.15,75.79,12.06,76.7435189446,133.14,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15,0.0,0.0,0.0,127.29,85.684,33.642,92.0517898794,8.784,2.5620000000000003,9.15,76.9,31.08,82.9432118983,129.07,83.934,24.572,87.4568438717,8.784,2.5620000000000003,9.15,75.15,22.01,78.306848998,129.07
2020-09-12 13:00:00,82.3492,15.50685,83.796498361,9.5892,2.79685,9.98875,72.76,12.71,73.8617742814,133.67,9.5892,2.79685,9.98875,9.5892,2.79685,9.98875,0.0,0.0,0.0,127.7,83.3992,34.66685,90.3173131219,9.5892,2.79685,9.98875,73.81,31.87,80.3965981867,129.58,81.7592,24.39685,85.3215862169,9.5892,2.79685,9.98875,72.17,21.6,75.3330531706,129.58
2020-09-12 13:30:00,80.23736,16.80923,81.9791690185,8.63736,2.5192300000000003,8.99725,71.6,14.29,73.0120818769,133.9,8.63736,2.5192300000000003,8.99725,8.63736,2.5192300000000003,8.99725,0.0,0.0,0.0,127.7,81.26736,36.04923,88.9040538162,8.63736,2.5192300000000003,8.99725,72.63,33.53,79.9961111555,129.81,79.67736,22.69923,82.8476718995,8.63736,2.5192300000000003,8.99725,71.04,20.18,73.8506194964,129.81
2020-09-12 14:00:00,79.60176,16.92843,81.3818894925,7.81176,2.27843,8.13725,71.79,14.65,73.2695475624,134.22,7.81176,2.27843,8.13725,7.81176,2.27843,8.13725,0.0,0.0,0.0,128.02,80.61176,36.29843,88.4071935465,7.81176,2.27843,8.13725,72.8,34.02,80.3567072496,130.11,79.03176,22.29843,82.1172276028,7.81176,2.27843,8.13725,71.22,20.02,73.9803271147,130.11
2020-09-12 14:30:00,78.93208,17.48894,80.846374535,8.36208,2.43894,8.7105,70.57,15.05,72.1569636279,133.96,8.36208,2.43894,8.7105,8.36208,2.43894,8.7105,0.0,0.0,0.0,127.7,79.92208,36.79894,87.9869357158,8.36208,2.43894,8.7105,71.56,34.36,79.3816301168,129.86,78.37208,21.94894,81.3875843765,8.36208,2.43894,8.7105,70.01,19.51,72.6776458067,129.86
2020-09-12 15:00:00,78.54936000000001,18.03648,80.5935268319,8.07936,2.35648,8.416,70.47,15.68,72.1933743497,134.55,8.07936,2.35648,8.416,8.07936,2.35648,8.416,0.0,0.0,0.0,128.21,79.51936,37.49648,87.9165207865,8.07936,2.35648,8.416,71.44,35.14,79.6146544299,130.43,77.99936,21.50648,80.9100045878,8.07936,2.35648,8.416,69.92,19.15,72.495026726,130.43
2020-09-12 15:30:00,78.78624,18.29807,80.8831934277,7.29624,2.12807,7.60025,71.49,16.17,73.2959002946,134.86,7.29624,2.12807,7.60025,7.29624,2.12807,7.60025,0.0,0.0,0.0,128.46,79.79624,37.85807,88.3214208574,7.29624,2.12807,7.60025,72.5,35.73,80.8262513049,130.72,78.22624,20.94807,80.9825058964,7.29624,2.12807,7.60025,70.93,18.82,73.3843123563,130.72
2020-09-12 16:00:00,78.50232,18.526510000000002,80.6588235605,7.22232,2.10651,7.52325,71.28,16.42,73.1468030744,134.79,7.22232,2.10651,7.52325,7.22232,2.10651,7.52325,0.0,0.0,0.0,128.35,79.50232,38.10651,88.1630590994,7.22232,2.10651,7.52325,72.28,36.0,80.7489838945,130.65,77.95232,20.68651,80.6504549855,7.22232,2.10651,7.52325,70.73,18.58,73.1296745514,130.65
2020-09-12 16:30:00,79.9284,18.5837,82.060362126,6.4584,1.8837000000000002,6.7275,73.47,16.7,75.3440833775,135.74,6.4584,1.8837000000000002,6.7275,6.4584,1.8837000000000002,6.7275,0.0,0.0,0.0,129.27,80.9684,38.4337,89.6271783236,6.4584,1.8837000000000002,6.7275,74.51,36.55,82.9918224887,131.57,79.3484,20.6837,81.9999026112,6.4584,1.8837000000000002,6.7275,72.89,18.8,75.2754415464,131.57
2020-09-12 17:00:00,82.44432,18.38501,84.4693701466,5.19432,1.5150100000000002,5.41075,77.25,16.87,79.0705975695,135.48,5.19432,1.5150100000000002,5.41075,5.19432,1.5150100000000002,5.41075,0.0,0.0,0.0,129.04,83.57432,38.20501,91.8928166538,5.19432,1.5150100000000002,5.41075,78.38,36.69,86.5423624591,131.35,81.81432,20.00501,84.2246008133,5.19432,1.5150100000000002,5.41075,76.62,18.49,78.8194423984,131.35
2020-09-12 17:30:00,85.95616,17.99638,87.8198789287,3.89616,1.13638,4.0585,82.06,16.86,83.7741201088,134.72,3.89616,1.13638,4.0585,3.89616,1.13638,4.0585,0.0,0.0,0.0,128.33,87.19616,37.59638,94.9560851544,3.89616,1.13638,4.0585,83.3,36.46,90.9297619045,130.63,85.24616,19.17638,87.3764347216,3.89616,1.13638,4.0585,81.35,18.04,83.3262509657,130.63
2020-09-12 18:00:00,87.97432,17.45126,89.688502357,2.64432,0.7712600000000001,2.7545,85.33,16.68,86.9449900799,134.05,2.64432,0.7712600000000001,2.7545,2.64432,0.7712600000000001,2.7545,0.0,0.0,0.0,127.73,89.28432,36.88126,96.6018485178,2.64432,0.7712600000000001,2.7545,86.64,36.11,93.8638466077,129.99,87.22432,18.64126,89.1940501034,2.64432,0.7712600000000001,2.7545,84.58,17.87,86.4471705726,129.99
2020-09-12 18:30:00,89.334,17.15075,90.9654427877,1.854,0.5407500000000001,1.93125,87.48,16.61,89.0429250418,133.49,1.854,0.5407500000000001,1.93125,1.854,0.5407500000000001,1.93125,0.0,0.0,0.0,127.22,90.684,36.43075,97.7281300423,1.854,0.5407500000000001,1.93125,88.83,35.89,95.8063724394,129.47,88.524,18.20075,90.375692952,1.854,0.5407500000000001,1.93125,86.67,17.66,88.4509157669,129.47
2020-09-12 19:00:00,91.12264,16.37702,92.5826242048,1.05264,0.30702,1.0965,90.07,16.07,91.4923483139,132.89,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,126.72,92.54264,35.46702,99.1062547262,1.05264,0.30702,1.0965,91.49,35.16,98.0134975399,128.9,90.30264,18.16702,92.1119286881,1.05264,0.30702,1.0965,89.25,17.86,91.0194600072,128.9
2020-09-12 19:30:00,91.70456,16.29758,93.141491499,0.8145600000000001,0.23758,0.8485,90.89,16.06,92.2979723504,133.34,0.8145600000000001,0.23758,0.8485,0.8145600000000001,0.23758,0.8485,0.0,0.0,0.0,127.16,93.15456,35.53758,99.7030172114,0.8145600000000001,0.23758,0.8485,92.34,35.3,98.8572991741,129.33,90.86456,18.31758,92.6925131877,0.8145600000000001,0.23758,0.8485,90.05,18.08,91.8470952181,129.33
2020-09-12 20:00:00,93.8988,15.9284,95.2402150775,0.7488,0.2184,0.78,93.15,15.71,94.4654783506,132.73,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,126.65,95.3688,35.0184,101.594765377,0.7488,0.2184,0.78,94.62,34.8,100.8165879208,128.75,93.0088,18.3784,94.8071857192,0.7488,0.2184,0.78,92.26,18.16,94.0302781023,128.75
2020-09-12 20:30:00,93.83448,16.63214,95.2971023581,0.86448,0.25214000000000003,0.9005000000000001,92.97,16.38,94.4019348319,133.86,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,127.67,95.30448,35.99214,101.8743247823,0.86448,0.25214000000000003,0.9005000000000001,94.44,35.74,100.976537869,129.85,92.95448,18.25214,94.729488369,0.86448,0.25214000000000003,0.9005000000000001,92.09,18.0,93.8326600923,129.85
2020-09-12 21:00:00,90.37672,18.17571,92.1862676973,0.87672,0.25571000000000005,0.9132500000000001,89.5,17.92,91.2763737229,134.51,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,128.11,91.76672,37.76571,99.2339647065,0.87672,0.25571000000000005,0.9132500000000001,90.89,37.51,98.3259487623,130.47,89.54672,17.08571,91.1621442758,0.87672,0.25571000000000005,0.9132500000000001,88.67,16.83,90.2530764019,130.47
2020-09-12 21:30:00,87.3848,19.59015,89.55376735830001,0.9948,0.29015,1.03625,86.39,19.3,88.5196142106,134.4,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,127.82,88.6948,39.16015,96.9550663713,0.9948,0.29015,1.03625,87.7,38.87,95.9279255483,130.36,86.5948,15.71015,88.0083416505,0.9948,0.29015,1.03625,85.6,15.42,86.977792568,130.36
2020-09-12 22:00:00,83.92904,20.78222,86.4637752093,1.13904,0.33222,1.1865,82.79,20.45,85.2782891479,134.04,1.13904,0.33222,1.1865,1.13904,0.33222,1.1865,0.0,0.0,0.0,127.33,85.15904,40.24222,94.1886318207,1.13904,0.33222,1.1865,84.02,39.91,93.0170333864,130.03,83.17904,14.46222,84.4269418056,1.13904,0.33222,1.1865,82.04,14.13,83.2479339083,130.03
2020-09-12 22:30:00,80.26448,21.38339,83.0640482854,1.31448,0.38339,1.36925,78.95,21.0,81.6951803964,133.74,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,126.92,81.39448,40.78339,91.0403551968,1.31448,0.38339,1.36925,80.08,40.4,89.6937366821,129.71,79.57448,13.86339,80.7730861708,1.31448,0.38339,1.36925,78.26,13.48,79.4124549425,129.71
2020-09-12 23:00:00,77.01312,22.26341,80.1665770565,1.38312,0.40341000000000005,1.44075,75.63,21.86,78.7258312119,134.68,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,127.73,78.08312,41.89341,88.6116890165,1.38312,0.40341000000000005,1.44075,76.7,41.49,87.2026954859,130.6,76.37312,13.48341,77.5542120311,1.38312,0.40341000000000005,1.44075,74.99,13.08,76.1221813928,130.6
2020-09-12 23:30:00,72.97936,22.93398,76.4980681106,1.41936,0.41398,1.4785,71.56,22.52,75.0198906957,134.39,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,127.34,73.95936,42.51398,85.3078274665,1.41936,0.41398,1.4785,72.54,42.1,83.8716972524,130.32,72.38936,12.76398,73.5060448307,1.41936,0.41398,1.4785,70.97,12.35,72.0365421158,130.32
2020-09-13 00:00:00,69.55312,24.06591,73.5989437822,1.32312,0.38591000000000003,1.37825,68.23,23.68,72.2224016493,135.69,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,128.45,70.46312,44.01591,83.0809942963,1.32312,0.38591000000000003,1.37825,69.14,43.63,81.7552230747,131.54,69.02312,12.25591,70.1027704478,1.32312,0.38591000000000003,1.37825,67.7,11.87,68.7327207377,131.54
2020-09-13 00:30:00,66.88152,23.84211,71.0041120412,1.00152,0.29211000000000004,1.04325,65.88,23.55,69.9626821956,133.62,1.00152,0.29211000000000004,1.04325,1.00152,0.29211000000000004,1.04325,0.0,0.0,0.0,126.43,67.74152,43.23211,80.3612398297,1.00152,0.29211000000000004,1.04325,66.74,42.94,79.3603881039,129.56,66.37152,11.32211,67.3302966128,1.00152,0.29211000000000004,1.04325,65.37,11.03,66.2940253718,129.56
2020-09-13 01:00:00,65.26744,24.33592,69.6568426388,1.11744,0.32592000000000004,1.164,64.15,24.01,68.496004263,134.07,1.11744,0.32592000000000004,1.164,1.11744,0.32592000000000004,1.164,0.0,0.0,0.0,126.8,66.06744,43.83592,79.2874171001,1.11744,0.32592000000000004,1.164,64.95,43.51,78.1768674225,129.98,64.77744,11.10592,65.7225850983,1.11744,0.32592000000000004,1.164,63.66,10.78,64.566276027,129.98
2020-09-13 01:30:00,64.3208,24.6544,68.88399489,0.9408000000000001,0.27440000000000003,0.98,63.38,24.38,67.9073545354,134.49,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,127.16,65.1108,44.2744,78.7377849066,0.9408000000000001,0.27440000000000003,0.98,64.17,44.0,77.8060980901,130.38,63.8408,10.9044,64.76537411300001,0.9408000000000001,0.27440000000000003,0.98,62.9,10.63,63.7919030912,130.38
2020-09-13 02:00:00,63.962,24.88225,68.6313617019,1.002,0.29225,1.04375,62.96,24.59,67.5916392759,135.3,1.002,0.29225,1.04375,1.002,0.29225,1.04375,0.0,0.0,0.0,127.93,64.752,44.752250000000004,78.712040909,1.002,0.29225,1.04375,63.75,44.46,77.7222883091,131.15,63.522,11.18225,64.4987379649,1.002,0.29225,1.04375,62.52,10.89,63.4613465032,131.15
2020-09-13 02:30:00,62.7804,25.6947,67.8350663908,1.2504,0.3647,1.3025,61.53,25.33,66.5398361886,135.97,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,128.5,63.5304,45.7447,78.2859457518,1.2504,0.3647,1.3025,62.28,45.38,77.0593459614,131.81,62.3404,10.8047,63.2697954339,1.2504,0.3647,1.3025,61.09,10.44,61.9756540909,131.81
2020-09-13 03:00:00,61.09864,26.23877,66.4944874479,1.29864,0.37877000000000005,1.35275,59.8,25.86,65.151973109,136.16,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,128.62,61.80864,46.33877,77.2501752992,1.29864,0.37877000000000005,1.35275,60.51,45.96,75.9854045196,132.0,60.68864,10.41877,61.5764711019,1.29864,0.37877000000000005,1.35275,59.39,10.04,60.2326630658,132.0
2020-09-13 03:30:00,61.3552,52.2836,80.6103926054,1.0752,0.3136,1.12,60.28,51.97,79.5899447167,135.57,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0.0,0.0,0.0,129.35,60.4452,33.3536,69.0368368047,1.0752,0.3136,1.12,59.37,33.04,67.9443779867,131.44,59.3352,22.3536,63.4062251833,1.0752,0.3136,1.12,58.26,22.04,62.2895593178,131.44
2020-09-13 04:00:00,61.52992,54.24206,82.0251920342,1.06992,0.31206,1.1145,60.46,53.93,81.0176307973,135.65,1.06992,0.31206,1.1145,1.06992,0.31206,1.1145,0.0,0.0,0.0,129.54,60.48992,32.03206,68.4476682543,1.06992,0.31206,1.1145,59.42,31.72,67.356475561,131.5,59.37992,23.672060000000002,63.9244970559,1.06992,0.31206,1.1145,58.31,23.36,62.8151709382,131.5
2020-09-13 04:30:00,60.95792,54.35731,81.673650348,1.08792,0.31731000000000004,1.13325,59.87,54.04,80.6519590587,135.74,1.08792,0.31731000000000004,1.13325,1.08792,0.31731000000000004,1.13325,0.0,0.0,0.0,129.63,59.94792,32.12731,68.014095305,1.08792,0.31731000000000004,1.13325,58.86,31.81,66.9057224757,131.59,58.84792,23.65731,63.4251212436,1.08792,0.31731000000000004,1.13325,57.76,23.34,62.297457412,131.59
2020-09-13 05:00:00,60.88064,54.55102,81.7451289671,1.10064,0.32102,1.1465,59.78,54.23,80.712708417,135.89,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,129.77,59.85064,32.27102,67.9964546153,1.10064,0.32102,1.1465,58.75,31.95,66.8757429865,131.75,58.76064,23.59102,63.3194207005,1.10064,0.32102,1.1465,57.66,23.27,62.1785212111,131.75
2020-09-13 05:30:00,61.28728,54.32129,81.8958682539,1.06728,0.31129,1.11175,60.22,54.01,80.8920793403,135.64,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,129.54,60.26728,32.12129,68.2929155174,1.06728,0.31129,1.11175,59.2,31.81,67.2050303177,131.51,59.15728,23.54129,63.6692713313,1.06728,0.31129,1.11175,58.09,23.23,62.5626166333,131.51
2020-09-13 06:00:00,62.32208,54.05769,82.5001545675,1.19208,0.34769000000000005,1.2417500000000001,61.13,53.71,81.3734661914,135.48,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,129.41,61.27208,31.89769,69.0777128665,1.19208,0.34769000000000005,1.2417500000000001,60.08,31.55,67.8602158853,131.35,60.14208,23.73769,64.6571551591,1.19208,0.34769000000000005,1.2417500000000001,58.95,23.39,63.420774199,131.35
2020-09-13 06:30:00,64.71824,51.83782,82.9192991471,1.15824,0.33782,1.2065000000000001,63.56,51.5,81.8054007997,134.06,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,128.18,63.61824,30.16782,70.4086487887,1.15824,0.33782,1.2065000000000001,62.46,29.83,69.2176314244,129.98,62.37824,24.31782,66.9507370762,1.15824,0.33782,1.2065000000000001,61.22,23.98,65.7489832621,129.98
2020-09-13 07:00:00,65.46312,50.78466,82.8522888727,1.11312,0.32466,1.1595,64.35,50.46,81.7748989605,133.75,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,127.99,64.36312,29.20466,70.6790165597,1.11312,0.32466,1.1595,63.25,28.88,69.5314094493,129.67,63.09312,24.99466,67.8636487366,1.11312,0.32466,1.1595,61.98,24.67,66.7092894581,129.67
2020-09-13 07:30:00,68.54304,50.59172,85.1919624436,1.34304,0.39172,1.399,67.2,50.2,83.8801525988,134.09,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,128.38,67.39304,28.96172,73.3525941314,1.34304,0.39172,1.399,66.05,28.57,71.9642091598,130.01,66.02304,25.56172,70.798611146,1.34304,0.39172,1.399,64.68,25.17,69.4048362868,130.01
2020-09-13 08:00:00,71.06856,48.927080000000004,86.282091872,1.73856,0.5070800000000001,1.811,69.33,48.42,84.5644446561,133.0,1.73856,0.5070800000000001,1.811,1.73856,0.5070800000000001,1.811,0.0,0.0,0.0,127.47,69.87856,27.64708,75.1490131685,1.73856,0.5070800000000001,1.811,68.14,27.14,73.3460237504,128.96,68.41856,26.31708,73.3054435373,1.73856,0.5070800000000001,1.811,66.68,25.81,71.5008985958,128.96
2020-09-13 08:30:00,75.57224,48.40857,89.747162117,2.29224,0.6685700000000001,2.38775,73.28,47.74,87.4589389371,133.85,2.29224,0.6685700000000001,2.38775,2.29224,0.6685700000000001,2.38775,0.0,0.0,0.0,128.43,74.31224,26.91857,79.0374495076,2.29224,0.6685700000000001,2.38775,72.02,26.25,76.6546991384,129.77,72.73224,27.86857,77.88861232080001,2.29224,0.6685700000000001,2.38775,70.44,27.2,75.509162358,129.77
2020-09-13 09:00:00,77.31728,47.64879,90.8205316823,3.76728,1.09879,3.9242500000000002,73.55,46.55,87.0431214973,133.21,3.76728,1.09879,3.9242500000000002,3.76728,1.09879,3.9242500000000002,0.0,0.0,0.0,127.91,76.04728,26.36879,80.4891413885,3.76728,1.09879,3.9242500000000002,72.28,25.27,76.5700417918,129.16,74.43728,28.78879,79.8104196422,3.76728,1.09879,3.9242500000000002,70.67,27.69,75.9011528239,129.16
2020-09-13 09:30:00,80.97888,46.28884,93.2750540852,4.17888,1.21884,4.353,76.8,45.07,89.0479921166,133.82,4.17888,1.21884,4.353,4.17888,1.21884,4.353,0.0,0.0,0.0,128.71,79.66888,24.87884,83.4630883696,4.17888,1.21884,4.353,75.49,23.66,79.1109075918,129.74,77.96888,30.91884,83.8756276602,4.17888,1.21884,4.353,73.79,29.7,79.5427815707,129.74
2020-09-13 10:00:00,83.45856,44.85208,94.74724438,4.25856,1.24208,4.436,79.2,43.61,90.4127872593,133.43,4.25856,1.24208,4.436,4.25856,1.24208,4.436,0.0,0.0,0.0,128.49,82.11856,23.58208,85.4375350393,4.25856,1.24208,4.436,77.86,22.34,81.0015752933,129.37,80.30856,31.95208,86.4314770532,4.25856,1.24208,4.436,76.05,30.71,82.0165019981,129.37
2020-09-13 10:30:00,82.09816,45.01113,93.627505036,7.23816,2.11113,7.53975,74.86,42.9,86.2811080133,133.54,7.23816,2.11113,7.53975,7.23816,2.11113,7.53975,0.0,0.0,0.0,128.64,80.82816,23.71113,84.234251554,7.23816,2.11113,7.53975,73.59,21.6,76.6945115377,129.46,79.17816,33.61113,86.0167953417,7.23816,2.11113,7.53975,71.94,31.5,78.5341556267,129.46
2020-09-13 11:00:00,81.9124,44.73695,93.3329307858,8.2524,2.40695,8.59625,73.66,42.33,84.956603628,133.45,8.2524,2.40695,8.59625,8.2524,2.40695,8.59625,0.0,0.0,0.0,128.57,80.6624,23.50695,84.0178521034,8.2524,2.40695,8.59625,72.41,21.1,75.4216023431,129.39,79.0524,34.23695,86.1478420569,8.2524,2.40695,8.59625,70.8,31.83,77.6259550666,129.39
2020-09-13 11:30:00,82.07472,43.30221,92.7973116742,8.78472,2.5622100000000003,9.15075,73.29,40.74,83.8520822639,132.3,8.78472,2.5622100000000003,9.15075,8.78472,2.5622100000000003,9.15075,0.0,0.0,0.0,127.55,80.81472,22.44221,83.8729500993,8.78472,2.5622100000000003,9.15075,72.03,19.88,74.7230573518,128.28,79.20472,34.68221,86.4652725709,8.78472,2.5622100000000003,9.15075,70.42,32.12,77.3994237705,128.28
2020-09-13 12:00:00,82.532,43.15225,93.1324202631,9.642,2.81225,10.04375,72.89,40.34,83.3082690974,132.36,9.642,2.81225,10.04375,9.642,2.81225,10.04375,0.0,0.0,0.0,127.65,81.302,22.28225,84.300141572,9.642,2.81225,10.04375,71.66,19.47,74.2579053031,128.33,79.702,35.38225,87.2027087828,9.642,2.81225,10.04375,70.06,32.57,77.2606529871,128.33
