Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-13 12:30:00,83.06784,42.85437,93.4706535248,9.71784,2.83437,10.12275,73.35,40.02,83.557303092,132.4,9.71784,2.83437,10.12275,9.71784,2.83437,10.12275,0.0,0.0,0.0,127.75,81.81784,21.94437,84.7095881053,9.71784,2.83437,10.12275,72.1,19.11,74.5895575801,128.37,80.21784,35.84437,87.8619412201,9.71784,2.83437,10.12275,70.5,33.01,77.8454243999,128.37
2020-09-13 13:00:00,83.0512,42.8066,93.4339704016,9.6912,2.8266,10.095,73.36,39.98,83.546932918,132.4,9.6912,2.8266,10.095,9.6912,2.8266,10.095,0.0,0.0,0.0,127.75,81.8012,21.9066,84.6837377836,9.6912,2.8266,10.095,72.11,19.08,74.591544427,128.37,80.1912,35.8466,87.8385296382,9.6912,2.8266,10.095,70.5,33.02,77.8496653814,128.37
2020-09-13 13:30:00,81.78104,42.81572,92.311019833,9.55104,2.78572,9.949,72.23,40.03,82.5807108228,131.69,9.55104,2.78572,9.949,9.55104,2.78572,9.949,0.0,0.0,0.0,126.97,80.55104,22.13572,83.5371782202,9.55104,2.78572,9.949,71.0,19.35,73.5895542859,127.68,78.98104000000001,35.01572,86.3950538318,9.55104,2.78572,9.949,69.43,32.23,76.546050192,127.68
2020-09-13 14:00:00,80.31744,43.46717,91.3251664984,9.48744,2.76717,9.88275,70.83,40.7,81.6907516185,132.11,9.48744,2.76717,9.88275,9.48744,2.76717,9.88275,0.0,0.0,0.0,127.31,79.09744,22.65717,82.2785048902,9.48744,2.76717,9.88275,69.61,19.89,72.3958852422,128.09,77.57744,34.73717,84.9995892729,9.48744,2.76717,9.88275,68.09,31.97,75.2218651723,128.09
2020-09-13 14:30:00,79.75904,43.51972,90.8596196921,9.11904,2.65972,9.499,70.64,40.86,81.6060610494,132.34,9.11904,2.65972,9.499,9.11904,2.65972,9.499,0.0,0.0,0.0,127.54,78.55904,22.62972,81.7534524837,9.11904,2.65972,9.499,69.44,19.97,72.2545119698,128.31,77.04904,34.75972,84.5268756042,9.11904,2.65972,9.499,67.93,32.1,75.1325155974,128.31
2020-09-13 15:00:00,80.04304,43.49672,91.0980400623,8.66304,2.52672,9.024,71.38,40.97,82.3021585379,132.21,8.66304,2.52672,9.024,8.66304,2.52672,9.024,0.0,0.0,0.0,127.4,78.82304,22.62672,82.006341784,8.66304,2.52672,9.024,70.16,20.1,72.9824335029,128.18,77.29304,34.43672,84.617384247,8.66304,2.52672,9.024,68.63,31.91,75.6856987812,128.18
2020-09-13 15:30:00,80.59304,43.56797,91.6155341979,7.9130400000000005,2.30797,8.242750000000001,72.68,41.26,83.5749364343,132.25,7.9130400000000005,2.30797,8.242750000000001,7.9130400000000005,2.30797,8.242750000000001,0.0,0.0,0.0,127.4,79.36304,22.70797,82.5478286787,7.9130400000000005,2.30797,8.242750000000001,71.45,20.4,74.3051983377,128.22,77.77304,33.94797,84.8593566907,7.9130400000000005,2.30797,8.242750000000001,69.86,31.64,76.690998168,128.22
2020-09-13 16:00:00,81.33264,43.68702,92.3230959503,7.05264,2.05702,7.3465,74.28,41.63,85.1503100405,132.45,7.05264,2.05702,7.3465,7.05264,2.05702,7.3465,0.0,0.0,0.0,127.59,80.05264,22.74702,83.2217044397,7.05264,2.05702,7.3465,73.0,20.69,75.8753985163,128.42,78.42264,33.57702,85.3084212528,7.05264,2.05702,7.3465,71.37,31.52,78.020428735,128.42
2020-09-13 16:30:00,84.00912,43.57016,94.6355698752,6.06912,1.7701600000000002,6.322,77.94,41.8,88.4414133763,132.98,6.06912,1.7701600000000002,6.322,6.06912,1.7701600000000002,6.322,0.0,0.0,0.0,128.12,82.67912,22.48016,85.6807707575,6.06912,1.7701600000000002,6.322,76.61,20.71,79.3599155746,128.92,80.94912,33.67016,87.6723428636,6.06912,1.7701600000000002,6.322,74.88,31.9,81.3917956553,128.92
2020-09-13 17:00:00,86.6376,42.76305,96.6165212532,4.9475999999999996,1.44305,5.15375,81.69,41.32,91.5456088515,132.42,4.9475999999999996,1.44305,5.15375,4.9475999999999996,1.44305,5.15375,0.0,0.0,0.0,127.62,85.2476,21.88305,88.0114832454,4.9475999999999996,1.44305,5.15375,80.3,20.44,82.8606275622,128.4,83.3576,33.20305,89.7269859466,4.9475999999999996,1.44305,5.15375,78.41,31.76,84.5980242086,128.4
2020-09-13 17:30:00,89.73984,42.11412,99.1304089904,3.81984,1.11412,3.979,85.92,41.0,95.2010840274,132.15,3.81984,1.11412,3.979,3.81984,1.11412,3.979,0.0,0.0,0.0,127.44,88.26984,21.34412,90.813744071,3.81984,1.11412,3.979,84.45,20.23,86.8392503422,128.16,86.23984,32.82412,92.275310116,3.81984,1.11412,3.979,82.42,31.71,88.3095719614,128.16
2020-09-13 18:00:00,90.6816,41.80755,99.8550139731,2.6316,0.7675500000000001,2.74125,88.05,41.04,97.1446555401,131.66,2.6316,0.7675500000000001,2.74125,2.6316,0.7675500000000001,2.74125,0.0,0.0,0.0,126.95,89.1716,21.17755,91.6518568855,2.6316,0.7675500000000001,2.74125,86.54,20.41,88.9142266457,127.7,87.0616,31.96755,92.7450615805,2.6316,0.7675500000000001,2.74125,84.43,31.2,90.0103599593,127.7
2020-09-13 18:30:00,92.74536,41.18823,101.4799097953,1.6053600000000001,0.46823000000000004,1.67225,91.14,40.72,99.8229332368,131.5,1.6053600000000001,0.46823000000000004,1.67225,1.6053600000000001,0.46823000000000004,1.67225,0.0,0.0,0.0,126.85,91.17536,20.62823,93.4797846813,1.6053600000000001,0.46823000000000004,1.67225,89.57,20.16,91.8107319435,127.56,88.95536,31.81823,94.4746306321,1.6053600000000001,0.46823000000000004,1.67225,87.35,31.35,92.8054147127,127.56
2020-09-13 19:00:00,94.10672,40.71946,102.5385253056,1.02672,0.29946,1.0695000000000001,93.08,40.42,101.4774004397,131.32,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,126.71,92.49672,20.23946,94.6851569775,1.02672,0.29946,1.0695000000000001,91.47,19.94,93.6181846652,127.39,90.20672,31.70946,95.6176876245,1.02672,0.29946,1.0695000000000001,89.18,31.41,94.549777895,127.39
2020-09-13 19:30:00,95.07536,40.24073,103.2406917357,0.8253600000000001,0.24073000000000003,0.8597500000000001,94.25,40.0,102.3868277661,131.07,0.8253600000000001,0.24073000000000003,0.8597500000000001,0.8253600000000001,0.24073000000000003,0.8597500000000001,0.0,0.0,0.0,126.52,93.43536,19.84073,95.5186948469,0.8253600000000001,0.24073000000000003,0.8597500000000001,92.61,19.6,94.6613548392,127.16,91.10536,31.78073,96.4893850124,0.8253600000000001,0.24073000000000003,0.8597500000000001,90.28,31.54,95.6308004777,127.16
2020-09-13 20:00:00,98.04808,39.53819,105.7198867771,0.7480800000000001,0.21819000000000002,0.7792500000000001,97.3,39.32,104.9445205811,130.95,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.0,0.0,0.0,126.52,96.37808,19.18819,98.269633865,0.7480800000000001,0.21819000000000002,0.7792500000000001,95.63,18.97,97.4933731081,127.05,93.93808,32.30819,99.3387236437,0.7480800000000001,0.21819000000000002,0.7792500000000001,93.19,32.09,98.5603581568,127.05
2020-09-13 20:30:00,97.962,40.5835,106.0357200016,0.732,0.21350000000000002,0.7625000000000001,97.23,40.37,105.2777744826,131.9,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,127.37,96.262,19.9435,98.3062349816,0.732,0.21350000000000002,0.7625000000000001,95.53,19.73,97.5461624053,127.96,93.842,32.2635,99.2333330905,0.732,0.21350000000000002,0.7625000000000001,93.11,32.05,98.4716944101,127.96
2020-09-13 21:00:00,94.3256,42.6358,103.5139133498,0.7056,0.2058,0.735,93.62,42.43,102.7862310818,132.46,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,127.71,92.7056,21.785800000000002,95.2310314603,0.7056,0.2058,0.735,92.0,21.58,94.4970708541,128.51,90.4056,30.8858,95.5358841117,0.7056,0.2058,0.735,89.7,30.68,94.801647665,128.51
2020-09-13 21:30:00,90.53272,44.46496,100.8628081029,0.70272,0.20496,0.732,89.83,44.26,100.1417819893,132.92,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0.0,0.0,0.0,127.96,88.98272,23.42496,92.0144184875,0.70272,0.20496,0.732,88.28,23.22,91.2826752456,128.95,86.82272,29.60496,91.7313379647,0.70272,0.20496,0.732,86.12,29.4,91.0000791208,128.95
2020-09-13 22:00:00,86.38344,45.58767,97.6746352041,0.64344,0.18767,0.67025,85.74,45.4,97.0180787276,133.52,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,128.41,84.89344,24.32767,88.3104279384,0.64344,0.18767,0.67025,84.25,24.14,87.6401854174,129.51,82.89344,29.21767,87.8919486373,0.64344,0.18767,0.67025,82.25,29.03,87.2227229568,129.51
2020-09-13 22:30:00,82.4028,46.4804,94.6078698206,0.6528,0.1904,0.68,81.75,46.29,93.9458705851,133.57,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,128.35,81.0028,25.1404,84.8144640966,0.6528,0.1904,0.68,80.35,24.95,84.1345648351,129.56,79.1228,28.4804,84.0925125323,0.6528,0.1904,0.68,78.47,28.29,83.4138178002,129.56
2020-09-13 23:00:00,77.50768,48.17724,91.2605441196,0.60768,0.17724,0.633,76.9,48.0,90.6510341916,134.0,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,128.57,76.18768,26.66724,80.7199124938,0.60768,0.17724,0.633,75.58,26.49,80.0878049393,129.95,74.48768,27.30724,79.3353630369,0.60768,0.17724,0.633,73.88,27.13,78.7038201106,129.95
2020-09-13 23:30:00,73.12392,48.73031,87.8734930958,0.58392,0.17031000000000002,0.6082500000000001,72.54,48.56,87.2933284965,133.26,0.58392,0.17031000000000002,0.6082500000000001,0.58392,0.17031000000000002,0.6082500000000001,0.0,0.0,0.0,127.71,71.87392,27.40031,76.9196812543,0.58392,0.17031000000000002,0.6082500000000001,71.29,27.23,76.3134129757,129.23,70.32392,26.02031,74.983399874,0.58392,0.17031000000000002,0.6082500000000001,69.74,25.85,74.3766771239,129.23
2020-09-14 00:00:00,70.14072,49.56646,85.8868707024,0.57072,0.16646000000000002,0.5945,69.57,49.4,85.324937152,133.78,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,128.15,68.95072,28.04646,74.4365884969,0.57072,0.16646000000000002,0.5945,68.38,27.88,73.845235459,129.74,67.51072,25.80646,72.2749658779,0.57072,0.16646000000000002,0.5945,66.94,25.64,71.6824469448,129.74
2020-09-14 00:30:00,67.49144,50.63542,84.3744050755,0.6014400000000001,0.17542000000000002,0.6265000000000001,66.89,50.46,83.7883267526,134.31,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.0,0.0,0.0,128.56,66.36144,28.91542,72.3874452695,0.6014400000000001,0.17542000000000002,0.6265000000000001,65.76,28.74,71.7660448959,130.23,65.01144,25.38542,69.7918826186,0.6014400000000001,0.17542000000000002,0.6265000000000001,64.41,25.21,69.1678552508,130.23
2020-09-14 01:00:00,66.00608,51.16969,83.5173022293,0.6160800000000001,0.17969000000000002,0.64175,65.39,50.99,82.9206379618,134.77,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,128.97,64.89608,29.29969,71.2037431141,0.6160800000000001,0.17969000000000002,0.64175,64.28,29.12,70.5683555144,130.67,63.60608,25.37969,68.4825676903,0.6160800000000001,0.17969000000000002,0.64175,62.99,25.2,67.8437919046,130.67
2020-09-14 01:30:00,65.46064,51.36227,83.2056378424,0.59064,0.17227,0.6152500000000001,64.87,51.19,82.6349381315,134.66,0.59064,0.17227,0.6152500000000001,0.59064,0.17227,0.6152500000000001,0.0,0.0,0.0,128.84,64.36064,29.54227,70.8169308708,0.59064,0.17227,0.6152500000000001,63.77,29.37,70.2083314144,130.57,63.09064,24.97227,67.8530995944,0.59064,0.17227,0.6152500000000001,62.5,24.8,67.2405383679,130.57
2020-09-14 02:00:00,65.54376,51.20443,83.1737826876,0.56376,0.16443000000000002,0.58725,64.98,51.04,82.6285785912,134.91,0.56376,0.16443000000000002,0.58725,0.56376,0.16443000000000002,0.58725,0.0,0.0,0.0,129.11,64.45376,29.28443,70.7945267557,0.56376,0.16443000000000002,0.58725,63.89,29.12,70.213292901,130.8,63.17376,25.48443,68.1203356199,0.56376,0.16443000000000002,0.58725,62.61,25.32,67.5360237207,130.8
2020-09-14 02:30:00,65.2684,51.7787,83.3126509736,0.5784,0.16870000000000002,0.6025,64.69,51.61,82.7549889735,135.4,0.5784,0.16870000000000002,0.6025,0.5784,0.16870000000000002,0.6025,0.0,0.0,0.0,129.54,64.1784,29.7587,70.7421179514,0.5784,0.16870000000000002,0.6025,63.6,29.59,70.1464760341,131.29,62.9184,25.2587,67.7991665454,0.5784,0.16870000000000002,0.6025,62.34,25.09,67.1995810999,131.29
2020-09-14 03:00:00,63.831360000000004,51.83248,82.2255951781,0.59136,0.17248000000000002,0.616,63.24,51.66,81.6581483993,135.7,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,129.88,62.78136,29.65248,69.431755945,0.59136,0.17248000000000002,0.616,62.19,29.48,68.8234444067,131.58,61.57136,25.72248,66.7283923799,0.59136,0.17248000000000002,0.616,60.98,25.55,66.1162831684,131.58
2020-09-14 03:30:00,63.6192,51.71185,81.984864695,0.5892000000000001,0.17185,0.61375,63.03,51.54,81.4196075893,136.25,0.5892000000000001,0.17185,0.61375,0.5892000000000001,0.17185,0.61375,0.0,0.0,0.0,130.44,62.6292,31.68185,70.1865821369,0.5892000000000001,0.17185,0.61375,62.04,31.51,69.5833435529,132.11,61.3792,26.43185,66.8285035525,0.5892000000000001,0.17185,0.61375,60.79,26.26,66.2194208673,132.11
2020-09-14 04:00:00,62.81728,37.04004,72.9244487795,0.61728,0.18004,0.643,62.2,36.86,72.3014495014,134.69,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,130.3,63.03728,58.48004,85.9861253238,0.61728,0.18004,0.643,62.42,58.3,85.4116291848,130.61,60.62728,38.58004,71.8615792103,0.61728,0.18004,0.643,60.01,38.4,71.2443689003,130.61
2020-09-14 04:30:00,63.12152,36.66711,72.9986523359,0.6415200000000001,0.18711000000000003,0.66825,62.48,36.48,72.3501264684,134.36,0.6415200000000001,0.18711000000000003,0.66825,0.6415200000000001,0.18711000000000003,0.66825,0.0,0.0,0.0,130.0,63.34152,58.02711,85.902815151,0.6415200000000001,0.18711000000000003,0.66825,62.7,57.84,85.3039014348,130.28,60.90152,38.64711,72.1290111513,0.6415200000000001,0.18711000000000003,0.66825,60.26,38.46,71.4873359414,130.28
2020-09-14 05:00:00,64.10664,36.60027,73.8189749059,0.68664,0.20027,0.71525,63.42,36.4,73.1235693877,134.73,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,130.41,64.35664,58.05027,86.6695503574,0.68664,0.20027,0.71525,63.67,57.85,86.0261088275,130.64,61.85664,39.07027,73.162353092,0.68664,0.20027,0.71525,61.17,38.87,72.4751391858,130.64
2020-09-14 05:30:00,66.75336,34.93348,75.3416159649,0.6633600000000001,0.19348,0.6910000000000001,66.09,34.74,74.6642866436,132.52,0.6633600000000001,0.19348,0.6910000000000001,0.6633600000000001,0.19348,0.6910000000000001,0.0,0.0,0.0,128.35,67.02336,55.68348,87.1365636837,0.6633600000000001,0.19348,0.6910000000000001,66.36,55.49,86.5031195969,128.54,64.30336,38.28348,74.8368020976,0.6633600000000001,0.19348,0.6910000000000001,63.64,38.09,74.1680369162,128.54
2020-09-14 06:00:00,70.62128,33.11579,78.000132924,0.6712800000000001,0.19579000000000002,0.69925,69.95,32.92,77.3093066843,132.03,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,128.06,70.98128,53.74579,89.0334322216,0.6712800000000001,0.19579000000000002,0.69925,70.31,53.55,88.3804197772,128.05,67.99128,39.52579,78.6454209167,0.6712800000000001,0.19579000000000002,0.69925,67.32,39.33,77.9668602677,128.05
2020-09-14 06:30:00,81.6104,26.8197,85.9043287399,0.6504,0.1897,0.6775,80.96,26.63,85.227216897,130.77,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,127.54,82.1604,47.0297,94.6684953416,0.6504,0.1897,0.6775,81.51,46.84,94.0099234124,126.83,78.3804,44.2497,90.0084610148,0.6504,0.1897,0.6775,77.73,44.06,89.3489591433,126.83
2020-09-14 07:00:00,88.9512,22.9116,91.854544776,0.6912,0.2016,0.72,88.26,22.71,91.1349093378,130.01,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,127.24,89.6412,42.8416,99.3526417767,0.6912,0.2016,0.72,88.95,42.64,98.6421416029,126.09,85.3512,47.0616,97.4660019494,0.6912,0.2016,0.72,84.66,46.86,96.7635013835,126.09
2020-09-14 07:30:00,98.22192,18.51056,99.9509199557,0.9619200000000001,0.28056000000000003,1.002,97.26,18.23,98.9537290859,129.4,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0,127.24,99.06192,38.28056,106.2010605785,0.9619200000000001,0.28056000000000003,1.002,98.1,38.0,105.2027090906,125.52,94.13192,50.73056,106.9317917216,0.9619200000000001,0.28056000000000003,1.002,93.17,50.45,105.9521184309,125.52
2020-09-14 08:00:00,103.11016,17.00713,104.5033375834,4.55016,1.32713,4.73975,98.56,15.68,99.7994789566,129.4,4.55016,1.32713,4.73975,4.55016,1.32713,4.73975,0.0,0.0,0.0,127.5,103.97016,36.76713,110.2797171689,4.55016,1.32713,4.73975,99.42,35.44,105.5477617006,125.52,98.95016,54.18713,112.8156869485,4.55016,1.32713,4.73975,94.4,52.86,108.1921420437,125.52
2020-09-14 08:30:00,105.7256,15.69205,106.8837823459,6.3156,1.84205,6.57875,99.41,13.85,100.3701678787,130.04,6.3156,1.84205,6.57875,6.3156,1.84205,6.57875,0.0,0.0,0.0,128.34,106.6256,35.57205,112.402799416,6.3156,1.84205,6.57875,100.31,33.73,105.8291500486,126.12,101.5256,56.93205,116.3989079526,6.3156,1.84205,6.57875,95.21,55.09,109.9993281798,126.12
2020-09-14 09:00:00,106.65408,14.58119,107.6461977148,7.44408,2.17119,7.75425,99.21,12.41,99.983159582,129.67,7.44408,2.17119,7.75425,7.44408,2.17119,7.75425,0.0,0.0,0.0,128.13,107.55408,34.36119,112.9095722375,7.44408,2.17119,7.75425,100.11,32.19,105.1580153864,125.76,102.48408,58.32119,117.9166988024,7.44408,2.17119,7.75425,95.04,56.15,110.3876084531,125.76
2020-09-14 09:30:00,107.83784,11.71062,108.4718320886,5.00784,1.46062,5.2165,102.83,10.25,103.3395926061,129.28,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,128.02,108.81784,31.35062,113.2439123161,5.00784,1.46062,5.2165,103.81,29.89,108.027441884,125.38,103.47784,59.18062,119.20574296,5.00784,1.46062,5.2165,98.47,57.72,114.1399986858,125.38
2020-09-14 10:00:00,107.60816,11.24988,108.1946204698,6.06816,1.7698800000000001,6.321,101.54,9.48,101.9815767676,129.35,6.06816,1.7698800000000001,6.321,6.06816,1.7698800000000001,6.321,0.0,0.0,0.0,128.16,108.56816,30.84988,112.8661174215,6.06816,1.7698800000000001,6.321,102.5,29.08,106.5452786378,125.45,103.31816,60.19988,119.5770368332,6.06816,1.7698800000000001,6.321,97.25,58.43,113.4531947545,125.45
2020-09-14 10:30:00,104.1004,14.40595,105.0924577482,10.3404,3.01595,10.77125,93.76,11.39,94.4492969799,129.4,10.3404,3.01595,10.77125,10.3404,3.01595,10.77125,0.0,0.0,0.0,127.93,104.9304,34.06595,110.3217013718,10.3404,3.01595,10.77125,94.59,31.05,99.5558667282,125.52,100.2104,59.80595,116.6999396896,10.3404,3.01595,10.77125,89.87,56.79,106.3095527222,125.52
2020-09-14 11:00:00,104.39744,13.51217,105.2682488534,11.04744,3.22217,11.50775,93.35,10.29,93.9154225886,129.2,11.04744,3.22217,11.50775,11.04744,3.22217,11.50775,0.0,0.0,0.0,127.86,105.21744,33.07217,110.2926929069,11.04744,3.22217,11.50775,94.17,29.85,98.7877087496,125.32,100.53744,60.86217,117.5243829121,11.04744,3.22217,11.50775,89.49,57.64,106.4463700649,125.32
2020-09-14 11:30:00,105.33376,10.42943,105.8488261903,8.36376,2.43943,8.712250000000001,96.97,7.99,97.2986176675,128.76,8.36376,2.43943,8.712250000000001,8.36376,2.43943,8.712250000000001,0.0,0.0,0.0,127.7,106.23376,29.85943,110.3503390283,8.36376,2.43943,8.712250000000001,97.87,27.42,101.6385423941,124.9,101.28376,61.80943,118.6541431079,8.36376,2.43943,8.712250000000001,92.92,59.37,110.2675079069,124.9
2020-09-14 12:00:00,104.37776,11.17018,104.9737572151,9.49776,2.77018,9.8935,94.88,8.4,95.2511123295,128.96,9.49776,2.77018,9.8935,9.49776,2.77018,9.8935,0.0,0.0,0.0,127.83,105.23776,30.62018,109.6019231266,9.49776,2.77018,9.8935,95.74,27.85,99.7084254213,125.1,100.43776,61.80018,117.9279690398,9.49776,2.77018,9.8935,90.94,59.03,108.4187460728,125.1
2020-09-14 12:30:00,104.33912,9.90141,104.8078712806,8.91912,2.60141,9.29075,95.42,7.3,95.6988317588,129.36,8.91912,2.60141,9.29075,8.91912,2.60141,9.29075,0.0,0.0,0.0,127.57,105.08912,24.86141,107.9898738288,8.91912,2.60141,9.29075,96.17,22.26,98.7125954476,125.48,100.94912,56.12141,115.5003787403,8.91912,2.60141,9.29075,92.03,53.52,106.4608439756,125.48
2020-09-14 13:00:00,103.2632,6.30885,103.4557396308,9.0132,2.62885,9.38875,94.25,3.68,94.3218156102,132.15,9.0132,2.62885,9.38875,9.0132,2.62885,9.38875,0.0,0.0,0.0,127.47,103.6232,6.43885,103.8230531605,9.0132,2.62885,9.38875,94.61,3.81,94.6866843859,128.16,102.4132,32.32885,107.3946836513,9.0132,2.62885,9.38875,93.4,29.7,98.0084180058,128.16
2020-09-14 13:30:00,102.85216,6.4856300000000005,103.056441881,9.00216,2.62563,9.37725,93.85,3.86,93.9293463195,132.05,9.00216,2.62563,9.37725,9.00216,2.62563,9.37725,0.0,0.0,0.0,127.32,103.20216,6.61563,103.4139854612,9.00216,2.62563,9.37725,94.2,3.99,94.2844637255,128.08,101.99216,32.07563,106.9170086626,9.00216,2.62563,9.37725,92.99,29.45,97.5420042853,128.08
2020-09-14 14:00:00,102.95936,6.11398,103.140731833,8.85936,2.58398,9.2285,94.1,3.5300000000000002,94.1661876684,132.41,8.85936,2.58398,9.2285,8.85936,2.58398,9.2285,0.0,0.0,0.0,127.7,103.31936,6.25398,103.5084654347,8.85936,2.58398,9.2285,94.46,3.67,94.531267314,128.42,102.11936,32.49398,107.1644643669,8.85936,2.58398,9.2285,93.26,29.91,97.9389386301,128.42
2020-09-14 14:30:00,101.6796,7.99905,101.99375401,11.3796,3.31905,11.85375,90.3,4.68,90.4211944181,132.41,11.3796,3.31905,11.85375,11.3796,3.31905,11.85375,0.0,0.0,0.0,127.52,101.9996,8.12905,102.3230172252,11.3796,3.31905,11.85375,90.62,4.8100000000000005,90.7475647056,128.42,100.8896,32.15905,105.8910566812,11.3796,3.31905,11.85375,89.51,28.84,94.0414041792,128.42
2020-09-14 15:00:00,101.80936,8.31398,102.1482650222,11.259360000000001,3.28398,11.7285,90.55,5.03,90.6895991831,132.51,11.259360000000001,3.28398,11.7285,11.259360000000001,3.28398,11.7285,0.0,0.0,0.0,127.59,102.13936,8.43398,102.4869790747,11.259360000000001,3.28398,11.7285,90.88,5.15,91.0258034845,128.53,100.99936,31.76398,105.8764428277,11.259360000000001,3.28398,11.7285,89.74,28.48,94.1508258063,128.53
2020-09-14 15:30:00,103.4068,6.16115,103.5901832007,7.5468,2.20115,7.86125,95.86,3.96,95.9417594168,132.56,7.5468,2.20115,7.86125,7.5468,2.20115,7.86125,0.0,0.0,0.0,127.79,103.7668,6.31115,103.9585465297,7.5468,2.20115,7.86125,96.22,4.11,96.307738526,128.56,102.5468,31.78115,107.3586870522,7.5468,2.20115,7.86125,95.0,29.58,99.4986251161,128.56
2020-09-14 16:00:00,104.8292,8.16685,105.1468430889,9.8292,2.8668500000000003,10.23875,95.0,5.3,95.1477272456,132.54,9.8292,2.8668500000000003,10.23875,9.8292,2.8668500000000003,10.23875,0.0,0.0,0.0,127.61,105.1592,8.32685,105.4883584836,9.8292,2.8668500000000003,10.23875,95.33,5.46,95.4862319918,128.56,103.9492,31.11685,108.5066566371,9.8292,2.8668500000000003,10.23875,94.12,28.25,98.2681886472,128.56
2020-09-14 16:30:00,106.42256,9.40408,106.837250047,8.96256,2.61408,9.336,97.46,6.79,97.6962419953,133.04,8.96256,2.61408,9.336,8.96256,2.61408,9.336,0.0,0.0,0.0,127.94,106.76256,9.58408,107.1918784573,8.96256,2.61408,9.336,97.8,6.97,98.0480540347,129.04,105.51256,29.62408,109.5923648508,8.96256,2.61408,9.336,96.55,27.01,100.2568830555,129.04
2020-09-14 17:00:00,107.61616,10.41763,108.1192161827,7.94616,2.31763,8.27725,99.67,8.1,99.9985944901,133.13,7.94616,2.31763,8.27725,7.94616,2.31763,8.27725,0.0,0.0,0.0,127.94,107.96616,10.59763,108.4850287679,7.94616,2.31763,8.27725,100.02,8.28,100.3621382793,129.14,106.67616,28.09763,110.3144592697,7.94616,2.31763,8.27725,98.73,25.78,102.0402925319,129.14
2020-09-14 17:30:00,109.5416,11.6613,110.1605557732,6.8616,2.0013,7.1475,102.68,9.66,103.1333990519,133.35,6.8616,2.0013,7.1475,6.8616,2.0013,7.1475,0.0,0.0,0.0,127.94,109.9016,11.8713,110.5408949043,6.8616,2.0013,7.1475,103.04,9.87,103.5116346118,129.37,108.5616,26.3013,111.7021905616,6.8616,2.0013,7.1475,101.7,24.3,104.562804094,129.37
2020-09-14 18:00:00,109.17456,12.73508,109.9148161705,5.67456,1.65508,5.911,103.5,11.08,104.09138485,133.35,5.67456,1.65508,5.911,5.67456,1.65508,5.911,0.0,0.0,0.0,127.86,109.53456,12.96508,110.2991982464,5.67456,1.65508,5.911,103.86,11.31,104.473995329,129.41,108.18456,24.55508,110.9362473504,5.67456,1.65508,5.911,102.51,22.9,105.0367083452,129.41
2020-09-14 18:30:00,107.90368,14.45649,108.8677833919,4.75368,1.38649,4.9517500000000005,103.15,13.07,103.9747440487,133.86,4.75368,1.38649,4.9517500000000005,4.75368,1.38649,4.9517500000000005,0.0,0.0,0.0,128.12,108.23368,14.68649,109.2255577915,4.75368,1.38649,4.9517500000000005,103.48,13.3,104.3312053031,129.9,106.89368,22.59649,109.255938897,4.75368,1.38649,4.9517500000000005,102.14,21.21,104.3189517777,129.9
2020-09-14 19:00:00,107.43272,14.83121,108.4516210882,4.15272,1.21121,4.32575,103.28,13.62,104.1741945013,133.84,4.15272,1.21121,4.32575,4.15272,1.21121,4.32575,0.0,0.0,0.0,128.03,107.78272,15.06121,108.8299351156,4.15272,1.21121,4.32575,103.63,13.85,104.5514198851,129.9,106.43272,21.83121,108.6486337542,4.15272,1.21121,4.32575,102.28,20.62,104.337830148,129.9
2020-09-14 19:30:00,106.7768,15.25365,107.8608309655,3.8868,1.13365,4.04875,102.89,14.12,103.8543523402,133.14,3.8868,1.13365,4.04875,3.8868,1.13365,4.04875,0.0,0.0,0.0,127.3,107.1168,15.48365,108.2300894371,3.8868,1.13365,4.04875,103.23,14.35,104.2226242233,129.22,105.7668,20.93365,107.8185219921,3.8868,1.13365,4.04875,101.88,19.8,103.7861956139,129.22
2020-09-14 20:00:00,110.24456,14.37258,111.177489023,3.81456,1.11258,3.9735,106.43,13.26,107.2528437851,132.35,3.81456,1.11258,3.9735,3.81456,1.11258,3.9735,0.0,0.0,0.0,126.7,110.58456,14.61258,111.5458309604,3.81456,1.11258,3.9735,106.77,13.5,107.6200859505,128.48,109.17456,21.35258,111.2430547219,3.81456,1.11258,3.9735,105.36,20.24,107.2864725862,128.48
2020-09-14 20:30:00,108.86432,15.56251,109.9710502203,3.81432,1.11251,3.97325,105.05,14.45,106.0391672921,132.68,3.81432,1.11251,3.97325,3.81432,1.11251,3.97325,0.0,0.0,0.0,126.87,109.22432,15.80251,110.3615485654,3.81432,1.11251,3.97325,105.41,14.69,106.4286812847,128.78,107.81432,20.33251,109.7148055641,3.81432,1.11251,3.97325,104.0,19.22,105.7610911441,128.78
2020-09-14 21:00:00,104.12024,16.93132,105.48788544,3.57024,1.04132,3.719,100.55,15.89,101.7978123537,133.29,3.57024,1.04132,3.719,3.57024,1.04132,3.719,0.0,0.0,0.0,127.25,104.44024,17.15132,105.8391775714,3.57024,1.04132,3.719,100.87,16.11,102.1483675836,129.34,103.15024,19.15132,104.9130357477,3.57024,1.04132,3.719,99.58,18.11,101.2133810324,129.34
2020-09-14 21:30:00,100.75312,16.44841,102.0869305115,0.54312,0.15841000000000002,0.5657500000000001,100.21,16.29,101.5254066724,133.32,0.54312,0.15841000000000002,0.5657500000000001,0.54312,0.15841000000000002,0.5657500000000001,0.0,0.0,0.0,127.25,101.08312,16.66841,102.4481968649,0.54312,0.15841000000000002,0.5657500000000001,100.54,16.51,101.8865629021,129.37,99.79312,17.93841,101.3925705003,0.54312,0.15841000000000002,0.5657500000000001,99.25,17.78,100.8300099177,129.37
2020-09-14 22:00:00,95.37136,18.73373,97.193872996,0.5613600000000001,0.16373000000000001,0.5847500000000001,94.81,18.57,96.6114951753,133.85,0.5613600000000001,0.16373000000000001,0.5847500000000001,0.5613600000000001,0.16373000000000001,0.5847500000000001,0.0,0.0,0.0,127.46,95.67136,18.93373,97.5268950391,0.5613600000000001,0.16373000000000001,0.5847500000000001,95.11,18.77,96.9444428526,129.87,94.46136,15.96373,95.8007787472,0.5613600000000001,0.16373000000000001,0.5847500000000001,93.9,15.8,95.2200084016,129.87
2020-09-14 22:30:00,89.53904,21.16597,92.0067278527,0.5690400000000001,0.16597,0.59275,88.97,21.0,91.4147739701,133.85,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,127.15,89.80904,21.35597,92.3132770535,0.5690400000000001,0.16597,0.59275,89.24,21.19,91.7212826993,129.87,88.72904,13.62597,89.7692018332,0.5690400000000001,0.16597,0.59275,88.16,13.46,89.1815967563,129.87
2020-09-14 23:00:00,84.33728,23.34129,87.5076717589,0.58728,0.17129000000000003,0.61175,83.75,23.17,86.8959803443,134.86,0.58728,0.17129000000000003,0.61175,0.58728,0.17129000000000003,0.61175,0.0,0.0,0.0,127.84,84.55728,23.50129,87.7624306447,0.58728,0.17129000000000003,0.61175,83.97,23.33,87.1507303469,130.82,83.58728,12.02129,84.4472900161,0.58728,0.17129000000000003,0.61175,83.0,11.85,83.8416513435,130.82
2020-09-14 23:30:00,79.11064,24.78227,82.9014732533,0.59064,0.17227,0.6152500000000001,78.52,24.61,82.2863445536,135.28,0.59064,0.17227,0.6152500000000001,0.59064,0.17227,0.6152500000000001,0.0,0.0,0.0,128.07,79.32064,24.94227,83.149749024,0.59064,0.17227,0.6152500000000001,78.73,24.77,82.5346339424,131.22,78.45064,10.84227,79.1963240003,0.59064,0.17227,0.6152500000000001,77.86,10.67,78.5877121438,131.22
2020-09-15 00:00:00,75.6532,26.0401,80.0093336946,0.5832,0.1701,0.6075,75.07,25.87,79.4025301864,135.97,0.5832,0.1701,0.6075,0.5832,0.1701,0.6075,0.0,0.0,0.0,128.58,75.8432,26.1701,80.2313225633,0.5832,0.1701,0.6075,75.26,26.0,79.6245414429,131.88,75.0532,9.9301,75.7072632992,0.5832,0.1701,0.6075,74.47,9.76,75.1068472245,131.88
2020-09-15 00:30:00,72.41368,26.76024,77.2000744559,0.5836800000000001,0.17024,0.608,71.83,26.59,76.5935832822,136.09,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,128.58,72.57368,26.87024,77.3882990277,0.5836800000000001,0.17024,0.608,71.99,26.7,76.7818344402,131.99,71.84368,9.36024,72.4508692067,0.5836800000000001,0.17024,0.608,71.26,9.19,71.8501475294,131.99
2020-09-15 01:00:00,70.14952,27.69611,75.4190272104,0.56952,0.16611,0.59325,69.58,27.53,74.8283188372,135.28,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,127.71,70.31952,27.816110000000002,75.6212329215,0.56952,0.16611,0.59325,69.75,27.65,75.0305604404,131.23,69.60952,7.99611,70.0672751701,0.56952,0.16611,0.59325,69.04,7.83,69.4825913449,131.23
2020-09-15 01:30:00,69.3976,27.91555,74.8017701499,0.5676,0.16555,0.59125,68.83,27.75,74.2134179243,135.06,0.5676,0.16555,0.59125,0.5676,0.16555,0.59125,0.0,0.0,0.0,127.46,69.5576,28.03555,74.9950117112,0.5676,0.16555,0.59125,68.99,27.87,74.4066999671,131.0,68.8776,7.70555,69.3072815984,0.5676,0.16555,0.59125,68.31,7.54,68.7248695888,131.0
2020-09-15 02:00:00,69.45504,28.01897,74.8936930673,0.5450400000000001,0.15897,0.5677500000000001,68.91,27.86,74.3287811013,135.09,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,127.46,69.60504,28.13897,75.0777145767,0.5450400000000001,0.15897,0.5677500000000001,69.06,27.98,74.5128445303,131.02,68.92504,7.57897,69.3404782595,0.5450400000000001,0.15897,0.5677500000000001,68.38,7.42,68.7813986482,131.02
2020-09-15 02:30:00,68.68992,28.29331,74.2887373722,0.5599200000000001,0.16331,0.58325,68.13,28.13,73.7088447881,135.44,0.5599200000000001,0.16331,0.58325,0.5599200000000001,0.16331,0.58325,0.0,0.0,0.0,127.78,68.84992,28.40331,74.4785841901,0.5599200000000001,0.16331,0.58325,68.29,28.24,73.8987259701,131.37,68.17992,7.52331,68.5937437713,0.5599200000000001,0.16331,0.58325,67.62,7.36,68.0193648897,131.37
2020-09-15 03:00:00,67.38736,28.49548,73.1645314903,0.5673600000000001,0.16548000000000002,0.591,66.82,28.33,72.5775536926,135.59,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,127.91,67.53736,28.58548,73.337743779,0.5673600000000001,0.16548000000000002,0.591,66.97,28.42,72.7507889992,131.51,66.89736,7.41548,67.3071030323,0.5673600000000001,0.16548000000000002,0.591,66.33,7.25,66.7250432746,131.51
2020-09-15 03:30:00,66.86592,28.53381,72.6995843906,0.59592,0.17381000000000002,0.62075,66.27,28.36,72.0833025048,135.35,0.59592,0.17381000000000002,0.62075,0.59592,0.17381000000000002,0.62075,0.0,0.0,0.0,127.67,66.99592,28.64381,72.862343827,0.59592,0.17381000000000002,0.62075,66.4,28.47,72.2461133903,131.28,66.36592,7.27381,66.7633406097,0.59592,0.17381000000000002,0.62075,65.77,7.1,66.1521193916,131.28
2020-09-15 04:00:00,66.96304,28.49297,72.7729212377,0.59304,0.17297,0.61775,66.37,28.32,72.1595406028,135.38,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,127.67,67.11304,28.58297,72.9461877829,0.59304,0.17297,0.61775,66.52,28.41,72.3328314115,131.31,66.48304,7.32297,66.885129119,0.59304,0.17297,0.61775,65.89,7.15,66.27680288,131.31
2020-09-15 04:30:00,67.3412,28.18535,73.0017203363,0.6012000000000001,0.17535,0.6262500000000001,66.74,28.01,72.3794701556,135.45,0.6012000000000001,0.17535,0.6262500000000001,0.6012000000000001,0.17535,0.6262500000000001,0.0,0.0,0.0,127.81,67.4912,28.29535,73.1825724409,0.6012000000000001,0.17535,0.6262500000000001,66.89,28.12,72.560364525,131.37,66.8412,7.67535,67.280435604,0.6012000000000001,0.17535,0.6262500000000001,66.24,7.5,66.6632402453,131.37
2020-09-15 05:00:00,68.30448,27.98214,73.8139698638,0.62448,0.18214000000000002,0.6505000000000001,67.68,27.8,73.1670854961,135.45,0.62448,0.18214000000000002,0.6505000000000001,0.62448,0.18214000000000002,0.6505000000000001,0.0,0.0,0.0,127.81,68.45448,28.07214,73.9868966524,0.62448,0.18214000000000002,0.6505000000000001,67.83,27.89,73.3400368148,131.37,67.81448,7.87214,68.2698636724,0.62448,0.18214000000000002,0.6505000000000001,67.19,7.69,67.628634468,131.37
2020-09-15 05:30:00,70.19112,27.58116,75.4156065665,0.62112,0.18116000000000002,0.647,69.57,27.4,74.7712839264,135.25,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,127.69,70.36112,27.69116,75.6140697873,0.62112,0.18116000000000002,0.647,69.74,27.51,74.9697785778,131.17,69.65112,8.15116,70.1264566808,0.62112,0.18116000000000002,0.647,69.03,7.97,69.4885731613,131.17
2020-09-15 06:00:00,73.77216,26.60438,78.4227302907,0.63216,0.18438000000000002,0.6585000000000001,73.14,26.42,77.7655193514,134.98,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,127.56,73.95216,26.71438,78.6293842495,0.63216,0.18438000000000002,0.6585000000000001,73.32,26.53,77.9721956854,130.92,73.19216,8.96438,73.7390832208,0.63216,0.18438000000000002,0.6585000000000001,72.56,8.78,73.0892741789,130.92
2020-09-15 06:30:00,84.05416,20.88788,86.6106537569,0.6441600000000001,0.18788000000000002,0.671,83.41,20.7,85.9402007212,133.95,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,127.25,84.30416,21.01788,86.8846515387,0.6441600000000001,0.18788000000000002,0.671,83.66,20.83,86.2141780683,129.93,83.33416,14.07788,84.5149035863,0.6441600000000001,0.18788000000000002,0.671,82.69,13.89,83.848483588,129.93
2020-09-15 07:00:00,91.49888,16.65134,93.0016782916,0.7588800000000001,0.22134,0.7905000000000001,90.74,16.43,92.2154677915,133.75,0.7588800000000001,0.22134,0.7905000000000001,0.7588800000000001,0.22134,0.7905000000000001,0.0,0.0,0.0,127.59,91.78888,16.79134,93.3120977722,0.7588800000000001,0.22134,0.7905000000000001,91.03,16.57,92.5258115339,129.74,90.67888,18.19134,92.4855887641,0.7588800000000001,0.22134,0.7905000000000001,89.92,17.97,91.6980223342,129.74
2020-09-15 07:30:00,98.73944,15.66067,99.973664514,4.21944,1.23067,4.39525,94.52,14.43,95.6151415833,133.56,4.21944,1.23067,4.39525,4.21944,1.23067,4.39525,0.0,0.0,0.0,127.59,99.03944,15.82067,100.2950859951,4.21944,1.23067,4.39525,94.82,14.59,95.9359187166,129.56,97.85944,21.00067,100.0874524482,4.21944,1.23067,4.39525,93.64,19.77,95.7042449424,129.56
2020-09-15 08:00:00,103.0508,12.16815,103.7667155453,5.1708,1.50815,5.38625,97.88,10.66,98.4587730982,132.69,5.1708,1.50815,5.38625,5.1708,1.50815,5.38625,0.0,0.0,0.0,127.23,103.3808,12.31815,104.112086849,5.1708,1.50815,5.38625,98.21,10.81,98.8031386141,128.71,102.1208,24.57815,105.0368661474,5.1708,1.50815,5.38625,96.95,23.07,99.6570489228,128.71
2020-09-15 08:30:00,106.72984,8.95162,107.104576219,6.27984,1.83162,6.5415,100.45,7.12,100.7020203372,132.39,6.27984,1.83162,6.5415,6.27984,1.83162,6.5415,0.0,0.0,0.0,127.37,107.08984,9.12162,107.4776152631,6.27984,1.83162,6.5415,100.81,7.29,101.0732417606,128.41,105.77984000000001,28.25162,109.4875727334,6.27984,1.83162,6.5415,99.5,26.42,102.9478819598,128.41
2020-09-15 09:00:00,107.29624,8.05432,107.5981188906,7.38624,2.1543200000000002,7.694,99.91,5.9,100.0840551736,132.47,7.38624,2.1543200000000002,7.694,7.38624,2.1543200000000002,7.694,0.0,0.0,0.0,127.57,107.64624,8.19432,107.9576762736,7.38624,2.1543200000000002,7.694,100.26,6.04,100.4417701955,128.48,106.33624,29.76432,110.4233249019,7.38624,2.1543200000000002,7.694,98.95,27.61,102.7298135889,128.48
2020-09-15 09:30:00,107.18448,7.78714,107.4669823818,8.42448,2.45714,8.775500000000001,98.76,5.33,98.9037233879,132.55,8.42448,2.45714,8.775500000000001,8.42448,2.45714,8.775500000000001,0.0,0.0,0.0,127.69,107.55448,7.92714,107.8462132699,8.42448,2.45714,8.775500000000001,99.13,5.47,99.2808027768,128.55,106.26448,30.69714,110.6094666557,8.42448,2.45714,8.775500000000001,97.84,28.24,101.8339982521,128.55
2020-09-15 10:00:00,107.2788,7.5359,107.5431574683,8.9688,2.6159,9.3425,98.31,4.92,98.4330356131,132.55,8.9688,2.6159,9.3425,8.9688,2.6159,9.3425,0.0,0.0,0.0,127.75,107.6388,7.6859,107.91285523170001,8.9688,2.6159,9.3425,98.67,5.07,98.8001710525,128.55,106.3488,31.2359,110.8410966666,8.9688,2.6159,9.3425,97.38,28.62,101.4986147689,128.55
2020-09-15 10:30:00,108.31008,6.9229400000000005,108.5311039649,8.65008,2.52294,9.0105,99.66,4.4,99.7570829566,132.47,8.65008,2.52294,9.0105,8.65008,2.52294,9.0105,0.0,0.0,0.0,127.75,108.69008,7.07294,108.9199704859,8.65008,2.52294,9.0105,100.04,4.55,100.1434176569,128.48,107.39008,31.64294,111.9549236713,8.65008,2.52294,9.0105,98.74,29.12,102.9444607543,128.48
2020-09-15 11:00:00,108.35856,5.91833,108.5200633766,9.14856,2.66833,9.52975,99.21,3.25,99.2632187671,132.5,9.14856,2.66833,9.52975,9.14856,2.66833,9.52975,0.0,0.0,0.0,127.88,108.73856,6.05833,108.9071980783,9.14856,2.66833,9.52975,99.59,3.39,99.6476803543,128.48,107.43856,32.92833,112.3713446189,9.14856,2.66833,9.52975,98.29,30.26,102.8425578251,128.48
2020-09-15 11:30:00,109.24624,5.30307,109.3748760254,10.29624,3.00307,10.72525,98.95,2.3,98.9767270625,132.32,10.29624,3.00307,10.72525,10.29624,3.00307,10.72525,0.0,0.0,0.0,127.8,109.61624,5.45307,109.7517928973,10.29624,3.00307,10.72525,99.32,2.45,99.3502133868,128.34,108.30624,34.08307,113.5424910928,10.29624,3.00307,10.72525,98.01,31.08,102.8198740517,128.34
2020-09-15 12:00:00,107.078,5.8965,107.2402293743,11.748,3.4265,12.2375,95.33,2.47,95.3619934775,132.32,11.748,3.4265,12.2375,11.748,3.4265,12.2375,0.0,0.0,0.0,127.75,107.428,6.0165,107.5963449948,11.748,3.4265,12.2375,95.68,2.59,95.7150484511,128.34,106.208,34.3165,111.6143424308,11.748,3.4265,12.2375,94.46,30.89,99.3825120431,128.34
2020-09-15 12:30:00,107.74064,5.82102,107.8977746826,12.14064,3.54102,12.6465,95.6,2.2800000000000002,95.6271844195,132.28,12.14064,3.54102,12.6465,12.14064,3.54102,12.6465,0.0,0.0,0.0,127.75,108.08064,5.95102,108.2443503461,12.14064,3.54102,12.6465,95.94,2.41,95.9702646657,128.31,106.86064,34.59102,112.3197891996,12.14064,3.54102,12.6465,94.72,31.05,99.6793905479,128.31
2020-09-15 13:00:00,105.8392,6.4431,106.035134716,12.5592,3.6631,13.0825,93.28,2.7800000000000002,93.3214166202,132.28,12.5592,3.6631,13.0825,12.5592,3.6631,13.0825,0.0,0.0,0.0,127.66,106.1792,6.5631,106.3818442886,12.5592,3.6631,13.0825,93.62,2.9,93.664904847,128.31,104.9892,34.3031,110.4510515398,12.5592,3.6631,13.0825,92.43,30.64,97.3761495439,128.31
2020-09-15 13:30:00,105.22392,7.27031,105.4747872606,12.34392,3.60031,12.85825,92.88,3.67,92.952478719,132.49,12.34392,3.60031,12.85825,12.34392,3.60031,12.85825,0.0,0.0,0.0,127.75,105.56392,7.41031,105.8236925271,12.34392,3.60031,12.85825,93.22,3.81,93.2978268772,128.52,104.38392,33.40031,109.5973697799,12.34392,3.60031,12.85825,92.04,29.8,96.7440003308,128.52
2020-09-15 14:00:00,106.16504,6.52897,106.3656108311,11.58504,3.37897,12.06775,94.58,3.15,94.6324410549,132.22,11.58504,3.37897,12.06775,11.58504,3.37897,12.06775,0.0,0.0,0.0,127.57,106.51504,6.65897,106.7229854702,11.58504,3.37897,12.06775,94.93,3.2800000000000002,94.9866480091,128.26,105.31504,33.57897,110.5387030703,11.58504,3.37897,12.06775,93.73,30.2,98.4751384868,128.26
2020-09-15 14:30:00,106.21008,6.71294,106.4220120889,11.29008,3.29294,11.7605,94.92,3.42,94.9815919007,132.22,11.29008,3.29294,11.7605,11.29008,3.29294,11.7605,0.0,0.0,0.0,127.57,106.55008,6.85294,106.7702315004,11.29008,3.29294,11.7605,95.26,3.56,95.3264978901,128.28,105.33008,33.26294,110.4574530317,11.29008,3.29294,11.7605,94.04,29.97,98.7001646402,128.28
2020-09-15 15:00:00,105.43712,6.83791,105.6586167194,10.82712,3.15791,11.27825,94.61,3.68,94.6815425519,132.49,10.82712,3.15791,11.27825,10.82712,3.15791,11.27825,0.0,0.0,0.0,127.75,105.77712,6.98791,106.0076884083,10.82712,3.15791,11.27825,94.95,3.83,95.0272139968,128.52,104.57712,32.96791,109.6506138481,10.82712,3.15791,11.27825,93.75,29.81,98.3752946628,128.52
2020-09-15 15:30:00,106.17944,6.94067,106.4060448413,10.45944,3.05067,10.89525,95.72,3.89,95.7990109552,132.49,10.45944,3.05067,10.89525,10.45944,3.05067,10.89525,0.0,0.0,0.0,127.75,106.51944,7.09067,106.755181134,10.45944,3.05067,10.89525,96.06,4.04,96.1449177024,128.52,105.30944,32.67067,110.2608309027,10.45944,3.05067,10.89525,94.85,29.62,99.3673331634,128.52
2020-09-15 16:00:00,111.31152,5.67336,111.456007009,7.93152,2.31336,8.262,103.38,3.36,103.4345880255,132.09,7.93152,2.31336,8.262,7.93152,2.31336,8.262,0.0,0.0,0.0,127.48,111.69152,5.86336,111.8453156391,7.93152,2.31336,8.262,103.76,3.55,103.8207113249,128.15,110.34152,32.21336,114.9476037088,7.93152,2.31336,8.262,102.41,29.9,106.685603996,128.15
2020-09-15 16:30:00,111.98336,6.96223,112.199579159,8.13336,2.37223,8.47225,103.85,4.59,103.9513857531,132.56,8.13336,2.37223,8.47225,8.13336,2.37223,8.47225,0.0,0.0,0.0,127.78,112.36336,7.15223,112.5907592321,8.13336,2.37223,8.47225,104.23,4.78,104.339548111,128.61,110.97336,31.24223,115.2873087771,8.13336,2.37223,8.47225,102.84,28.87,106.8154600234,128.61
2020-09-15 17:00:00,112.75856,7.9208300000000005,113.0364206845,7.16856,2.09083,7.46725,105.59,5.83,105.7508250559,132.56,7.16856,2.09083,7.46725,7.16856,2.09083,7.46725,0.0,0.0,0.0,127.66,113.13856,8.13083,113.4303493575,7.16856,2.09083,7.46725,105.97,6.04,106.1419921614,128.61,111.73856,29.74083,115.6288145748,7.16856,2.09083,7.46725,104.57,27.65,108.1637989348,128.61
2020-09-15 17:30:00,115.20712,8.47166,115.5181783177,5.69712,1.66166,5.9345,109.51,6.8100000000000005,109.7215393622,132.56,5.69712,1.66166,5.9345,5.69712,1.66166,5.9345,0.0,0.0,0.0,127.59,115.60712,8.70166,115.9341411382,5.69712,1.66166,5.9345,109.91,7.04,110.1352336902,128.64,114.12712,28.33166,117.5911666659,5.69712,1.66166,5.9345,108.43,26.67,111.6617830773,128.64
2020-09-15 18:00:00,114.16744,10.12217,114.6152811874,5.28744,1.54217,5.50775,108.88,8.58,109.2175388846,132.67,5.28744,1.54217,5.50775,5.28744,1.54217,5.50775,0.0,0.0,0.0,127.48,114.56744,10.36217,115.0350941029,5.28744,1.54217,5.50775,109.28,8.82,109.635353787,128.76,113.08744,26.49217,116.1490600783,5.28744,1.54217,5.50775,107.8,24.95,110.6496384992,128.76
2020-09-15 18:30:00,111.54264,13.21077,112.3222372559,4.80264,1.40077,5.00275,106.74,11.81,107.3913576597,132.95,4.80264,1.40077,5.00275,4.80264,1.40077,5.00275,0.0,0.0,0.0,127.4,111.90264,13.45077,112.7081365854,4.80264,1.40077,5.00275,107.1,12.05,107.7757509832,129.04,110.48264,23.34077,112.9212348744,4.80264,1.40077,5.00275,105.68,21.94,107.9334331892,129.04
2020-09-15 19:00:00,110.39608,14.01719,111.2824159284,4.5160800000000005,1.31719,4.70425,105.88,12.7,106.6389441058,133.31,4.5160800000000005,1.31719,4.70425,4.5160800000000005,1.31719,4.70425,0.0,0.0,0.0,127.66,110.74608,14.25719,111.6600273243,4.5160800000000005,1.31719,4.70425,106.23,12.94,107.0152162078,129.39,109.34608,22.59719,111.6566084352,4.5160800000000005,1.31719,4.70425,104.83,21.28,106.9680667302,129.39
2020-09-15 19:30:00,110.77144,13.67792,111.6127117097,4.3814400000000004,1.27792,4.564,106.39,12.4,107.1101867238,133.07,4.3814400000000004,1.27792,4.564,4.3814400000000004,1.27792,4.564,0.0,0.0,0.0,127.45,111.13144,13.92792,112.0008210327,4.3814400000000004,1.27792,4.564,106.75,12.65,107.4969069322,129.16,109.73144,22.71792,112.0584348168,4.3814400000000004,1.27792,4.564,105.35,21.44,107.509516323,129.16
2020-09-15 20:00:00,112.81208,13.64519,113.6343108575,4.37208,1.27519,4.55425,108.44,12.37,109.1432567775,132.68,4.37208,1.27519,4.55425,4.37208,1.27519,4.55425,0.0,0.0,0.0,127.11,113.17208,13.89519,114.0219101606,4.37208,1.27519,4.55425,108.8,12.62,109.5294681809,128.78,111.72208,22.50519,113.966252621,4.37208,1.27519,4.55425,107.35,21.23,109.4291341463,128.78
2020-09-15 20:30:00,110.22488,14.67184,111.1970640799,4.39488,1.28184,4.578,105.83,13.39,106.6737127881,133.21,4.39488,1.28184,4.578,4.39488,1.28184,4.578,0.0,0.0,0.0,127.49,110.58488,14.92184,111.5870825571,4.39488,1.28184,4.578,106.19,13.64,107.0624383246,129.3,109.18488,21.78184,111.3363668098,4.39488,1.28184,4.578,104.79,20.5,106.7763742595,129.3
2020-09-15 21:00:00,106.66704,14.39872,107.6344766327,2.32704,0.6787200000000001,2.424,104.34,13.72,105.2381774833,132.84,2.32704,0.6787200000000001,2.424,2.32704,0.6787200000000001,2.424,0.0,0.0,0.0,127.09,107.00704,14.62872,108.0023428376,2.32704,0.6787200000000001,2.424,104.68,13.95,105.6054207889,128.92,105.63704,20.74872,107.6554392569,2.32704,0.6787200000000001,2.424,103.31,20.07,105.2414414573,128.92
2020-09-15 21:30:00,103.05976,15.11868,104.1627986193,0.50976,0.14868,0.531,102.55,14.97,103.6368824309,132.84,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,126.94,103.40976,15.34868,104.5426249957,0.50976,0.14868,0.531,102.9,15.2,104.016585216,128.92,102.04976,18.92868,103.7904063129,0.50976,0.14868,0.531,101.54,18.78,103.2620937227,128.92
2020-09-15 22:00:00,97.07544,17.53742,98.6468557606,0.50544,0.14742000000000002,0.5265000000000001,96.57,17.39,98.1232745071,133.53,0.50544,0.14742000000000002,0.5265000000000001,0.50544,0.14742000000000002,0.5265000000000001,0.0,0.0,0.0,127.26,97.38544,17.74742,98.9893673111,0.50544,0.14742000000000002,0.5265000000000001,96.88,17.6,98.4657016428,129.57,96.15544,16.92742,97.6340421649,0.50544,0.14742000000000002,0.5265000000000001,95.65,16.78,97.1107146509,129.57
2020-09-15 22:30:00,91.73816,19.56113,93.8004680535,0.5181600000000001,0.15113000000000001,0.5397500000000001,91.22,19.41,93.2621922324,133.84,0.5181600000000001,0.15113000000000001,0.5397500000000001,0.5181600000000001,0.15113000000000001,0.5397500000000001,0.0,0.0,0.0,127.26,92.00816,19.75113,94.1042434902,0.5181600000000001,0.15113000000000001,0.5397500000000001,91.49,19.6,93.5659131308,129.86,90.88816,15.18113,92.1472969558,0.5181600000000001,0.15113000000000001,0.5397500000000001,90.37,15.03,91.611341001,129.86
2020-09-15 23:00:00,86.39424,21.93582,89.1355423176,0.53424,0.15582000000000001,0.5565,85.86,21.78,88.5793881216,134.89,0.53424,0.15582000000000001,0.5565,0.53424,0.15582000000000001,0.5565,0.0,0.0,0.0,128.02,86.64424,22.11582,89.4222221791,0.53424,0.15582000000000001,0.5565,86.11,21.96,88.8660435712,130.86,85.63424,13.375820000000001,86.6725770994,0.53424,0.15582000000000001,0.5565,85.1,13.22,86.1207199227,130.86
2020-09-15 23:30:00,81.43048,23.56889,84.7727293937,0.51048,0.14889000000000002,0.5317500000000001,80.92,23.42,84.2409805261,135.2,0.51048,0.14889000000000002,0.5317500000000001,0.51048,0.14889000000000002,0.5317500000000001,0.0,0.0,0.0,128.11,81.65048,23.718890000000002,85.0257997731,0.51048,0.14889000000000002,0.5317500000000001,81.14,23.57,84.4940500864,131.16,80.74048,11.92889,81.6169316212,0.51048,0.14889000000000002,0.5317500000000001,80.23,11.78,81.0902047106,131.16
2020-09-16 00:00:00,77.88808,24.40819,81.622991523,0.5080800000000001,0.14819000000000002,0.52925,77.38,24.26,81.0938468689,135.66,0.5080800000000001,0.14819000000000002,0.52925,0.5080800000000001,0.14819000000000002,0.52925,0.0,0.0,0.0,128.44,78.08808,24.54819,81.8557381639,0.5080800000000001,0.14819000000000002,0.52925,77.58,24.4,81.3266032735,131.6,77.24808,11.35819,78.0786420461,0.5080800000000001,0.14819000000000002,0.52925,76.74,11.21,77.5544434575,131.6
2020-09-16 00:30:00,74.65744,25.54092,78.905462053,0.51744,0.15092,0.539,74.14,25.39,78.3670319714,135.88,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,128.52,74.83744,25.67092,79.1178776219,0.51744,0.15092,0.539,74.32,25.52,78.5794680562,131.81,74.06744,10.35092,74.7872128977,0.51744,0.15092,0.539,73.55,10.2,74.2539056212,131.81
2020-09-16 01:00:00,72.8912,25.9991,77.3891480652,0.5112,0.1491,0.5325,72.38,25.85,76.8575754236,135.79,0.5112,0.1491,0.5325,0.5112,0.1491,0.5325,0.0,0.0,0.0,128.35,73.0712,26.1191,77.5990183846,0.5112,0.1491,0.5325,72.56,25.97,77.067467196,131.71,72.3312,9.8891,73.0040875037,0.5112,0.1491,0.5325,71.82,9.74,72.4774447673,131.71
