Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-16 01:30:00,71.70488,26.49309,76.4426166059,0.52488,0.15309,0.5467500000000001,71.18,26.34,75.8972199754,135.21,0.52488,0.15309,0.5467500000000001,0.52488,0.15309,0.5467500000000001,0.0,0.0,0.0,127.75,71.86488,26.61309,76.634310441,0.52488,0.15309,0.5467500000000001,71.34,26.46,76.0889426921,131.16,71.13488,9.12309,71.7175147629,0.52488,0.15309,0.5467500000000001,70.61,8.97,71.1774753697,131.16
2020-09-16 02:00:00,71.50384,26.84987,76.37875787,0.5138400000000001,0.14987,0.53525,70.99,26.7,75.8450400488,135.4,0.5138400000000001,0.14987,0.53525,0.5138400000000001,0.14987,0.53525,0.0,0.0,0.0,127.88,71.67384,26.96987,76.580109873,0.5138400000000001,0.14987,0.53525,71.16,26.82,76.0464200341,131.35,70.96384,8.82987,71.511070414,0.5138400000000001,0.14987,0.53525,70.45,8.68,70.9827084578,131.35
2020-09-16 02:30:00,70.49544,27.24617,75.5775154425,0.53544,0.15617,0.5577500000000001,69.96,27.09,75.0217948332,135.67,0.53544,0.15617,0.5577500000000001,0.53544,0.15617,0.5577500000000001,0.0,0.0,0.0,128.09,70.66544,27.36617,75.7793617739,0.53544,0.15617,0.5577500000000001,70.13,27.21,75.2236731355,131.62,69.95544,8.57617,70.4791761974,0.53544,0.15617,0.5577500000000001,69.42,8.42,69.9287694729,131.62
2020-09-16 03:00:00,69.45712,27.36666,74.6540393967,0.53712,0.15666000000000002,0.5595,68.92,27.21,74.0968993953,135.7,0.53712,0.15666000000000002,0.5595,0.53712,0.15666000000000002,0.5595,0.0,0.0,0.0,128.14,69.61712,27.46666,74.839567133,0.53712,0.15666000000000002,0.5595,69.08,27.31,74.2824508212,131.65,68.94712,8.46666,69.4650249251,0.53712,0.15666000000000002,0.5595,68.41,8.31,68.9128739787,131.65
2020-09-16 03:30:00,68.8576,27.20555,74.0372273155,0.5676,0.16555,0.59125,68.29,27.04,73.4485241513,135.48,0.5676,0.16555,0.59125,0.5676,0.16555,0.59125,0.0,0.0,0.0,127.92,69.0176,27.31555,74.2264668536,0.5676,0.16555,0.59125,68.45,27.15,73.6377960018,131.42,68.3476,8.61555,68.8884760142,0.5676,0.16555,0.59125,67.78,8.45,68.3046916397,131.42
2020-09-16 04:00:00,68.7316,27.2538,73.9378282951,0.5616,0.1638,0.585,68.17,27.09,73.3554156147,135.48,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,127.92,68.8816,27.3538,74.1141362562,0.5616,0.1638,0.585,68.32,27.19,73.5317516451,131.44,68.2216,8.543800000000001,68.7545142154,0.5616,0.1638,0.585,67.66,8.38,68.1769755856,131.44
2020-09-16 04:30:00,69.31864,27.09002,74.4240756412,0.54864,0.16002000000000002,0.5715,68.77,26.93,73.8548427661,135.34,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,127.82,69.47864,27.20002,74.6131523543,0.54864,0.16002000000000002,0.5715,68.93,27.04,74.0439497866,131.31,68.79864,8.63002,69.3377971315,0.54864,0.16002000000000002,0.5715,68.25,8.47,68.77356614280001,131.31
2020-09-16 05:00:00,69.81592,26.94506,74.8351451114,0.5659200000000001,0.16506,0.5895,69.25,26.78,74.2477669698,135.21,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,127.69,69.97592,27.04506,75.0204282196,0.5659200000000001,0.16506,0.5895,69.41,26.88,74.4330739658,131.16,69.29592,8.69506,69.839305531,0.5659200000000001,0.16506,0.5895,68.73,8.53,69.2573014201,131.16
2020-09-16 05:30:00,71.7216,26.35255,76.4097166469,0.5916,0.17255,0.6162500000000001,71.13,26.18,75.7949160564,135.27,0.5916,0.17255,0.6162500000000001,0.5916,0.17255,0.6162500000000001,0.0,0.0,0.0,127.86,71.9016,26.46255,76.616621141,0.5916,0.17255,0.6162500000000001,71.31,26.29,76.0018433987,131.23,71.1716,9.35255,71.7834719003,0.5916,0.17255,0.6162500000000001,70.58,9.18,71.174495432,131.23
2020-09-16 06:00:00,75.06608,25.15969,79.1702366263,0.6160800000000001,0.17969000000000002,0.64175,74.45,24.98,78.5289940086,134.7,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,127.44,75.24608,25.28969,79.3822459727,0.6160800000000001,0.17969000000000002,0.64175,74.63,25.11,78.7410248854,130.68,74.46608,10.25969,75.1695304592,0.6160800000000001,0.17969000000000002,0.64175,73.85,10.08,74.5347496139,130.68
2020-09-16 06:30:00,85.1692,19.4206,87.3553222935,0.6192000000000001,0.1806,0.645,84.55,19.24,86.7114761724,133.57,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,127.05,85.4192,19.5506,87.6279960344,0.6192000000000001,0.1806,0.645,84.8,19.37,86.9841186654,129.6,84.4392,15.3306,85.8196119369,0.6192000000000001,0.1806,0.645,83.82,15.15,85.1781362792,129.6
2020-09-16 07:00:00,92.52984000000001,15.71162,93.8542822329,0.7598400000000001,0.22162,0.7915000000000001,91.77,15.49,93.0681094683,133.2,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,127.14,92.82984,15.86162,94.175210026,0.7598400000000001,0.22162,0.7915000000000001,92.07,15.64,93.3889420649,129.23,91.69984,18.82162,93.6115058924,0.7598400000000001,0.22162,0.7915000000000001,90.94,18.6,92.8226459438,129.23
2020-09-16 07:30:00,100.0852,14.03235,101.0641088892,4.7052,1.37235,4.90125,95.38,12.66,96.2165266469,132.87,4.7052,1.37235,4.90125,4.7052,1.37235,4.90125,0.0,0.0,0.0,127.14,100.4152,14.19235,101.4131904121,4.7052,1.37235,4.90125,95.71,12.82,96.5647787757,128.92,99.1952,22.58235,101.733230729,4.7052,1.37235,4.90125,94.49,21.21,96.8412319211,128.92
2020-09-16 08:00:00,106.186,10.45425,106.6993811559,5.226,1.5242499999999999,5.44375,100.96,8.93,101.3541637033,132.51,5.226,1.5242499999999999,5.44375,5.226,1.5242499999999999,5.44375,0.0,0.0,0.0,127.27,106.526,10.62425,107.0544878278,5.226,1.5242499999999999,5.44375,101.3,9.1,101.7079151296,128.56,105.216,26.19425,108.4276043684,5.226,1.5242499999999999,5.44375,99.99,24.67,102.9883925498,128.56
2020-09-16 08:30:00,110.3136,5.11855,110.4322864884,2.2236000000000002,0.6485500000000001,2.31625,108.09,4.47,108.1823876608,131.76,2.2236000000000002,0.6485500000000001,2.31625,2.2236000000000002,0.6485500000000001,2.31625,0.0,0.0,0.0,127.11,110.7336,5.30855,110.8607724674,2.2236000000000002,0.6485500000000001,2.31625,108.51,4.66,108.6100165731,127.84,109.2636,29.32855,113.1313313369,2.2236000000000002,0.6485500000000001,2.31625,107.04,28.68,110.8156306664,127.84
2020-09-16 09:00:00,109.50448,4.80839,109.6099984238,3.11448,0.90839,3.24425,106.39,3.9,106.4614582842,131.69,3.11448,0.90839,3.24425,3.11448,0.90839,3.24425,0.0,0.0,0.0,127.11,109.91448,4.96839,110.0267140874,3.11448,0.90839,3.24425,106.8,4.06,106.8771425516,127.77,108.47448,30.05839,112.5620700799,3.11448,0.90839,3.24425,105.36,29.15,109.3181233831,127.77
2020-09-16 09:30:00,110.36488,3.94184,110.4352517994,3.67488,1.07184,3.8280000000000003,106.69,2.87,106.7285950437,131.55,3.67488,1.07184,3.8280000000000003,3.67488,1.07184,3.8280000000000003,0.0,0.0,0.0,127.11,110.77488,4.11184,110.8511671892,3.67488,1.07184,3.8280000000000003,107.1,3.04,107.1431360377,127.63,109.32488,31.19184,113.6875554738,3.67488,1.07184,3.8280000000000003,105.65,30.12,109.8596236112,127.63
2020-09-16 10:00:00,109.43008,6.07419,109.5985318924,8.62008,2.51419,8.97925,100.81,3.56,100.8728392581,131.99,8.62008,2.51419,8.97925,8.62008,2.51419,8.97925,0.0,0.0,0.0,127.36,109.81008,6.23419,109.9869028319,8.62008,2.51419,8.97925,101.19,3.7199999999999998,101.2583552108,128.05,108.48008,32.11419,113.133765765,8.62008,2.51419,8.97925,99.86,29.6,104.1545947138,128.05
2020-09-16 10:30:00,108.77992,6.72331,108.9874942026,8.47992,2.47331,8.83325,100.3,4.25,100.3900019922,132.05,8.47992,2.47331,8.83325,8.47992,2.47331,8.83325,0.0,0.0,0.0,127.36,109.13992,6.87331,109.3561362154,8.47992,2.47331,8.83325,100.66,4.4,100.7561194171,128.12,107.81992,31.45331,112.3140501396,8.47992,2.47331,8.83325,99.34,28.98,103.4808001515,128.12
2020-09-16 11:00:00,110.03512,3.04691,110.0772969052,5.47512,1.59691,5.70325,104.56,1.45,104.5700535526,131.4,5.47512,1.59691,5.70325,5.47512,1.59691,5.70325,0.0,0.0,0.0,127.09,110.44512,3.20691,110.4916684803,5.47512,1.59691,5.70325,104.97,1.6099999999999999,104.982346135,127.47,109.03512,33.05691,113.9360201699,5.47512,1.59691,5.70325,103.56,31.46,108.2331058411,127.47
2020-09-16 11:30:00,111.12008,2.26544,111.1431707196,6.43008,1.8754400000000002,6.698,104.69,0.39,104.6907264279,131.35,6.43008,1.8754400000000002,6.698,6.43008,1.8754400000000002,6.698,0.0,0.0,0.0,127.14,111.54008,2.4154400000000003,111.5662305395,6.43008,1.8754400000000002,6.698,105.11,0.54,105.1113871091,127.43,110.11008,34.32544,115.3363149611,6.43008,1.8754400000000002,6.698,103.68,32.45,108.6395181322,127.43
2020-09-16 12:00:00,109.57736,3.45173,109.6317119476,7.85736,2.2917300000000003,8.18475,101.72,1.16,101.7266140201,131.52,7.85736,2.2917300000000003,8.18475,7.85736,2.2917300000000003,8.18475,0.0,0.0,0.0,127.21,109.99736,3.59173,110.0559845322,7.85736,2.2917300000000003,8.18475,102.14,1.3,102.1482726237,127.61,108.62736,34.06173,113.8424560134,7.85736,2.2917300000000003,8.18475,100.77,31.77,105.6594804076,127.61
2020-09-16 12:30:00,110.92624,2.92807,110.9648787431,6.57624,1.9180700000000002,6.85025,104.35,1.01,104.3548877629,131.61,6.57624,1.9180700000000002,6.85025,6.57624,1.9180700000000002,6.85025,0.0,0.0,0.0,127.31,111.34624,3.07807,111.38877715940001,6.57624,1.9180700000000002,6.85025,104.77,1.16,104.7764214888,127.69,109.93624,33.87807,115.0378220076,6.57624,1.9180700000000002,6.85025,103.36,31.96,108.1884060332,127.69
2020-09-16 13:00:00,110.73136,3.49623,110.7865412027,4.82136,1.40623,5.02225,105.91,2.09,105.9306197471,131.94,4.82136,1.40623,5.02225,4.82136,1.40623,5.02225,0.0,0.0,0.0,127.55,111.16136,3.65623,111.2214726339,4.82136,1.40623,5.02225,106.34,2.25,106.3638007031,128.02,109.72136,32.41623,114.4097408775,4.82136,1.40623,5.02225,104.9,31.01,109.3875225974,128.02
2020-09-16 13:30:00,110.8528,3.7379,110.9158021395,3.8327999999999998,1.1179000000000001,3.9925,107.02,2.62,107.0520658371,131.87,3.8327999999999998,1.1179000000000001,3.9925,3.8327999999999998,1.1179000000000001,3.9925,0.0,0.0,0.0,127.42,111.2928,3.8979,111.3610387714,3.8327999999999998,1.1179000000000001,3.9925,107.46,2.7800000000000002,107.4959534122,127.95,109.8228,31.5979,114.27805863,3.8327999999999998,1.1179000000000001,3.9925,105.99,30.48,110.2855860936,127.95
2020-09-16 14:00:00,111.32456,3.09633,111.3676116232,3.96456,1.15633,4.12975,107.36,1.94,107.3775265128,131.99,3.96456,1.15633,4.12975,3.96456,1.15633,4.12975,0.0,0.0,0.0,127.62,111.76456,3.27633,111.8125717899,3.96456,1.15633,4.12975,107.8,2.12,107.820843996,128.05,110.30456,32.34633,114.9494716006,3.96456,1.15633,4.12975,106.34,31.19,110.8197261321,128.05
2020-09-16 14:30:00,111.1708,3.4119,111.2231443282,3.4008000000000003,0.9919,3.5425,107.77,2.42,107.7971674025,132.23,3.4008000000000003,0.9919,3.5425,3.4008000000000003,0.9919,3.5425,0.0,0.0,0.0,127.8,111.6008,3.5719000000000003,111.6579465611,3.4008000000000003,0.9919,3.5425,108.2,2.58,108.2307553332,128.28,110.1308,31.8419,114.6416141907,3.4008000000000003,0.9919,3.5425,106.73,30.85,111.099124209,128.28
2020-09-16 15:00:00,111.7272,3.61335,111.7856140926,2.6172,0.7633500000000001,2.7262500000000003,109.11,2.85,109.1472152645,132.35,2.6172,0.7633500000000001,2.7262500000000003,2.6172,0.7633500000000001,2.7262500000000003,0.0,0.0,0.0,127.89,112.1772,3.78335,112.24098154,2.6172,0.7633500000000001,2.7262500000000003,109.56,3.02,109.6016149516,128.41,110.6672,31.21335,114.9847919251,2.6172,0.7633500000000001,2.7262500000000003,108.05,30.45,112.2586522278,128.41
2020-09-16 15:30:00,114.08192,3.61306,114.1391198207,2.34192,0.68306,2.4395,111.74,2.93,111.7784080223,132.42,2.34192,0.68306,2.4395,2.34192,0.68306,2.4395,0.0,0.0,0.0,127.98,114.55192,3.8030600000000003,114.615032352,2.34192,0.68306,2.4395,112.21,3.12,112.2533674328,128.48,113.00192,31.11306,117.2068958136,2.34192,0.68306,2.4395,110.66,30.43,114.7676805551,128.48
2020-09-16 16:00:00,117.6808,3.63565,117.7369467906,3.0708,0.8956500000000001,3.19875,114.61,2.74,114.6427481352,132.11,3.0708,0.8956500000000001,3.19875,3.0708,0.8956500000000001,3.19875,0.0,0.0,0.0,127.73,118.1508,3.84565,118.2133688064,3.0708,0.8956500000000001,3.19875,115.08,2.95,115.117804444,128.19,116.5408,31.36565,120.6878704119,3.0708,0.8956500000000001,3.19875,113.47,30.47,117.4898370073,128.19
2020-09-16 16:30:00,118.14344,6.75642,118.3364763133,5.47344,1.5964200000000002,5.7015,112.67,5.16,112.7880955598,132.41,5.47344,1.5964200000000002,5.7015,5.47344,1.5964200000000002,5.7015,0.0,0.0,0.0,127.73,118.60344,6.96642,118.8078574314,5.47344,1.5964200000000002,5.7015,113.13,5.37,113.2573785676,128.5,117.02344,29.79642,120.7572447278,5.47344,1.5964200000000002,5.7015,111.55,28.2,115.0592999283,128.5
2020-09-16 17:00:00,117.58352,7.78686,117.8410767273,5.54352,1.61686,5.7745,112.04,6.17,112.2097611619,132.21,5.54352,1.61686,5.7745,5.54352,1.61686,5.7745,0.0,0.0,0.0,127.44,118.02352,8.00686,118.2948058042,5.54352,1.61686,5.7745,112.48,6.39,112.6613620546,128.31,116.46352,28.80686,119.9732748317,5.54352,1.61686,5.7745,110.92,27.19,114.2039513327,128.31
2020-09-16 17:30:00,118.02328,9.21554,118.3825189775,5.33328,1.5555400000000001,5.5555,112.69,7.66,112.950040726,132.55,5.33328,1.5555400000000001,5.5555,5.33328,1.5555400000000001,5.5555,0.0,0.0,0.0,127.59,118.46328,9.43554,118.838453892,5.33328,1.5555400000000001,5.5555,113.13,7.88,113.4041061867,128.64,116.91328,27.44554,120.0915180446,5.33328,1.5555400000000001,5.5555,111.58,25.89,114.5442643697,128.64
2020-09-16 18:00:00,116.1016,11.08755,116.6298216048,5.2716,1.53755,5.49125,110.83,9.55,111.2406912959,132.94,5.2716,1.53755,5.49125,5.2716,1.53755,5.49125,0.0,0.0,0.0,127.74,116.5016,11.29755,117.0480988251,5.2716,1.53755,5.49125,111.23,9.76,111.6573799621,129.01,114.9816,25.74755,117.8291333651,5.2716,1.53755,5.49125,109.71,24.21,112.3494913206,129.01
2020-09-16 18:30:00,112.89832,13.80076,113.7386989349,5.24832,1.53076,5.467,107.65,12.27,108.3470138029,133.53,5.24832,1.53076,5.467,5.24832,1.53076,5.467,0.0,0.0,0.0,127.97,113.28832,14.02076,114.1526397391,5.24832,1.53076,5.467,108.04,12.49,108.7595591201,129.57,111.82832,23.40076,114.2504648682,5.24832,1.53076,5.467,106.58,21.87,108.8007045014,129.57
2020-09-16 19:00:00,111.00328,14.98304,112.009908751,5.15328,1.50304,5.368,105.85,13.48,106.7048869546,133.8,5.15328,1.50304,5.368,5.15328,1.50304,5.368,0.0,0.0,0.0,128.09,111.38328,15.18304,112.4133433681,5.15328,1.50304,5.368,106.23,13.68,107.1072140428,129.85,109.96328,22.32304,112.2062434234,5.15328,1.50304,5.368,104.81,20.82,106.8578892736,129.85
2020-09-16 19:30:00,110.958,12.9065,111.7061122153,1.188,0.34650000000000003,1.2375,109.77,12.56,110.4862276485,133.03,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,127.51,111.368,13.1365,112.1400867498,1.188,0.34650000000000003,1.2375,110.18,12.79,110.9198652181,129.11,109.878,21.6265,111.9860722869,1.188,0.34650000000000003,1.2375,108.69,21.28,110.753575563,129.11
2020-09-16 20:00:00,112.06496,12.91728,112.8069651325,0.9849600000000001,0.28728000000000004,1.026,111.08,12.63,111.7957212956,132.83,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,127.32,112.47496,13.15728,113.2419120467,0.9849600000000001,0.28728000000000004,1.026,111.49,12.87,112.2303746764,128.91,110.93496,21.40728,112.9815780878,0.9849600000000001,0.28728000000000004,1.026,109.95,21.12,111.960068328,128.91
2020-09-16 20:30:00,109.24648,14.16439,110.160897493,0.9064800000000001,0.26439,0.94425,108.34,13.9,109.228044018,133.33,0.9064800000000001,0.26439,0.94425,0.9064800000000001,0.26439,0.94425,0.0,0.0,0.0,127.63,109.64648,14.38439,110.5859903065,0.9064800000000001,0.26439,0.94425,108.74,14.12,109.6529160579,129.38,108.16648,20.38439,110.0704808351,0.9064800000000001,0.26439,0.94425,107.26,20.12,109.1307564347,129.38
2020-09-16 21:00:00,105.08536,15.81948,106.2694162673,0.8553600000000001,0.24948,0.891,104.23,15.57,105.3865162153,133.3,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,127.39,105.47536,16.02948,106.6864367959,0.8553600000000001,0.24948,0.891,104.62,15.78,105.8033685664,129.36,104.07536,18.66948,105.7366069183,0.8553600000000001,0.24948,0.891,103.22,18.42,104.8506785863,129.36
2020-09-16 21:30:00,99.84336,17.86723,101.4294555046,0.8133600000000001,0.23723000000000002,0.8472500000000001,99.03,17.63,100.5870657689,133.09,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,126.91,100.18336,18.06723,101.7994617901,0.8133600000000001,0.23723000000000002,0.8472500000000001,99.37,17.83,100.9569502313,129.15,98.88336,16.57723,100.2632706397,0.8133600000000001,0.23723000000000002,0.8472500000000001,98.07,16.34,99.4219316851,129.15
2020-09-16 22:00:00,94.72152,19.90086,96.7895168903,0.7915200000000001,0.23086,0.8245,93.93,19.67,95.9674621942,133.39,0.7915200000000001,0.23086,0.8245,0.7915200000000001,0.23086,0.8245,0.0,0.0,0.0,126.91,95.03152,20.08086,97.129968248,0.7915200000000001,0.23086,0.8245,94.24,19.85,96.3078402831,129.42,93.83152,14.70086,94.9761519027,0.7915200000000001,0.23086,0.8245,93.04,14.47,94.1584966957,129.42
2020-09-16 22:30:00,89.03384,22.58862,91.8546156633,0.7838400000000001,0.22862000000000002,0.8165,88.25,22.36,91.0386297129,134.43,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0,127.59,89.31384,22.75862,92.1678729268,0.7838400000000001,0.22862000000000002,0.8165,88.53,22.53,91.351857124,130.4,88.23384,12.62862,89.1330049098,0.7838400000000001,0.22862000000000002,0.8165,87.45,12.4,88.3247558729,130.4
2020-09-16 23:00:00,84.24112,24.40241,87.7042981425,0.8311200000000001,0.24241000000000001,0.86575,83.41,24.16,86.8385496194,135.52,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,128.4,84.48112,24.54241,87.9738002195,0.8311200000000001,0.24241000000000001,0.86575,83.65,24.3,87.1080507186,131.44,83.50112,11.43241,84.2801105817,0.8311200000000001,0.24241000000000001,0.86575,82.67,11.19,83.4238874664,131.44
2020-09-16 23:30:00,79.00888,25.83759,83.1263145813,0.8488800000000001,0.24759000000000003,0.8842500000000001,78.16,25.59,82.2425297519,135.43,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,128.12,79.22888,25.97759,83.3789578267,0.8488800000000001,0.24759000000000003,0.8842500000000001,78.38,25.73,82.4951956177,131.35,78.33888,9.98759,78.9729831883,0.8488800000000001,0.24759000000000003,0.8842500000000001,77.49,9.74,78.0997291929,131.35
2020-09-17 00:00:00,75.3452,26.5086,79.8724297677,0.9552,0.2786,0.995,74.39,26.23,78.8789262097,135.81,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,128.4,75.5452,26.6286,80.1009337087,0.9552,0.2786,0.995,74.59,26.35,79.1074623534,131.71,74.7452,9.6486,75.3653793529,0.9552,0.2786,0.995,73.79,9.37,74.3825315514,131.71
2020-09-17 00:30:00,72.85584,31.85337,79.5148451703,1.00584,0.29337,1.04775,71.85,31.56,78.4758313113,135.81,1.00584,0.29337,1.04775,1.00584,0.29337,1.04775,0.0,0.0,0.0,129.17,72.86584,31.57337,79.4122681458,1.00584,0.29337,1.04775,71.86,31.28,78.3728141641,131.73,71.60584,17.11337,73.6224405658,1.00584,0.29337,1.04775,70.6,16.82,72.5759767416,131.73
2020-09-17 01:00:00,70.93128,34.96329,79.0802006198,0.97128,0.28329000000000004,1.01175,69.96,34.68,78.0839548179,135.76,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,129.52,70.84128,34.58329,78.8320423385,0.97128,0.28329000000000004,1.01175,69.87,34.3,77.8351263891,131.66,69.35128,21.12329,72.4968510907,0.97128,0.28329000000000004,1.01175,68.38,20.84,71.4851732879,131.66
2020-09-17 01:30:00,70.15904,35.40347,78.5856003461,0.86904,0.25347000000000003,0.9052500000000001,69.29,35.15,77.6957308995,135.99,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,129.69,70.07904,35.04347,78.3525151923,0.86904,0.25347000000000003,0.9052500000000001,69.21,34.79,77.4620436085,131.88,68.58904,20.76347,71.6629478501,0.86904,0.25347000000000003,0.9052500000000001,67.72,20.51,70.7577451591,131.88
2020-09-17 02:00:00,70.1344,35.29295,78.5138610887,0.7644000000000001,0.22295,0.79625,69.37,35.07,77.7309577967,135.95,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,129.69,70.0544,34.92295,78.2766337809,0.7644000000000001,0.22295,0.79625,69.29,34.7,77.4931874425,131.85,68.5844,20.89295,71.6961315767,0.7644000000000001,0.22295,0.79625,67.82,20.67,70.899938646,131.85
2020-09-17 02:30:00,69.40552,35.50911,77.9616771206,0.7855200000000001,0.22911,0.81825,68.62,35.28,77.1581674225,136.11,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,129.81,69.30552,35.12911,77.7001253015,0.7855200000000001,0.22911,0.81825,68.52,34.9,76.8960363088,132.0,67.85552,20.81911,70.9775100695,0.7855200000000001,0.22911,0.81825,67.07,20.59,70.1593400767,132.0
2020-09-17 03:00:00,68.23336,38.68973,78.4390631278,0.75336,0.21973,0.7847500000000001,67.48,38.47,77.6755514947,135.69,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,129.92,68.03336,37.59973,77.7320896989,0.75336,0.21973,0.7847500000000001,67.28,37.38,76.9666343294,131.6,66.35336,25.62973,71.1312269201,0.75336,0.21973,0.7847500000000001,65.6,25.41,70.3493290657,131.6
2020-09-17 03:30:00,68.01832,42.41951,80.1617532509,0.7183200000000001,0.20951000000000003,0.7482500000000001,67.3,42.21,79.4416395853,134.74,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.0,0.0,0.0,129.92,67.65832,41.50951,79.3768712262,0.7183200000000001,0.20951000000000003,0.7482500000000001,66.94,41.3,78.6552833572,130.67,65.55832,33.57951,73.6578360601,0.7183200000000001,0.20951000000000003,0.7482500000000001,64.84,33.37,72.9231273328,130.67
2020-09-17 04:00:00,67.85344,42.54267,80.0872529842,0.76344,0.22267,0.79525,67.09,42.32,79.3224463818,134.88,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,130.02,67.50344,41.62267,79.3042310962,0.76344,0.22267,0.79525,66.74,41.4,78.5378100026,130.8,65.40344,33.65267,73.5534646496,0.76344,0.22267,0.79525,64.64,33.43,72.7728967405,130.8
2020-09-17 04:30:00,68.21936,42.37023,80.3063974355,0.7893600000000001,0.23023000000000002,0.82225,67.43,42.14,79.5146810344,134.78,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,129.93,67.86936,41.47023,79.5363439131,0.7893600000000001,0.23023000000000002,0.82225,67.08,41.24,78.7430250879,130.71,65.76936,33.72023,73.909827669,0.7893600000000001,0.23023000000000002,0.82225,64.98,33.49,73.1025341558,130.71
2020-09-17 05:00:00,68.88496,42.24353,80.8062716691,0.83496,0.24353000000000002,0.86975,68.05,42.0,79.9675090271,134.61,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,129.78,68.53496,41.34353,80.039541572,0.83496,0.24353000000000002,0.86975,67.7,41.1,79.1991161567,130.54,66.38496,33.67353,74.4370172486,0.83496,0.24353000000000002,0.86975,65.55,33.43,73.5823851204,130.54
2020-09-17 05:30:00,71.31048,40.80514,82.1598685993,0.8404800000000001,0.24514000000000002,0.8755000000000001,70.47,40.56,81.3088832785,133.36,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,128.65,70.94048,39.92514,81.40373767,0.8404800000000001,0.24514000000000002,0.8755000000000001,70.1,39.68,80.5513029069,129.34,68.65048,33.71514,76.482671694,0.8404800000000001,0.24514000000000002,0.8755000000000001,67.81,33.47,75.6203477908,129.34
2020-09-17 06:00:00,75.18784,39.43437,84.9015949271,0.83784,0.24437000000000003,0.87275,74.35,39.19,84.0462884368,133.03,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,128.48,74.82784,38.57437,84.1854361512,0.83784,0.24437000000000003,0.87275,73.99,38.33,83.3289205498,129.01,72.32784,34.63437,80.192618266,0.83784,0.24437000000000003,0.87275,71.49,34.39,79.331533453,129.01
2020-09-17 06:30:00,86.01976,32.63368,92.0019357449,0.8697600000000001,0.25368,0.906,85.15,32.38,91.0987755132,131.23,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,127.47,85.63976,31.85368,91.3719071838,0.8697600000000001,0.25368,0.906,84.77,31.6,90.4682977623,127.28,82.57976,39.24368,91.430209349,0.8697600000000001,0.25368,0.906,81.71,38.99,90.5358724484,127.28
2020-09-17 07:00:00,94.00664,28.72402,98.2970889144,0.83664,0.24402000000000001,0.8715,93.17,28.48,97.4256603775,131.44,0.83664,0.24402000000000001,0.8715,0.83664,0.24402000000000001,0.8715,0.0,0.0,0.0,128.17,93.64664,27.99402,97.7412826755,0.83664,0.24402000000000001,0.8715,92.81,27.75,96.8698023122,127.48,90.15664,43.11402,99.9351712694,0.83664,0.24402000000000001,0.8715,89.32,42.87,99.0752204136,127.48
2020-09-17 07:30:00,102.76016,24.82338,105.7158960509,1.04016,0.30338000000000004,1.0835,101.72,24.52,104.633593076,130.68,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,127.91,102.41016,24.16338,105.2221925463,1.04016,0.30338000000000004,1.0835,101.37,23.86,104.1401771652,126.76,98.47016,46.03338,108.6988706687,1.04016,0.30338000000000004,1.0835,97.43,45.73,107.6282388595,126.76
2020-09-17 08:00:00,108.00768,21.55099,110.1367518541,1.71768,0.50099,1.78925,106.29,21.05,108.3543566268,130.51,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,128.16,107.64768,20.91099,109.6598947299,1.71768,0.50099,1.78925,105.93,20.41,107.8783249777,126.59,103.46768,49.29099,114.6087365769,1.71768,0.50099,1.78925,101.75,48.79,112.8429288879,126.59
2020-09-17 08:30:00,110.17496,19.67728,111.9183504131,2.66496,0.7772800000000001,2.776,107.51,18.9,109.1586464738,130.51,2.66496,0.7772800000000001,2.776,2.66496,0.7772800000000001,2.776,0.0,0.0,0.0,128.43,109.84496,19.05728,111.4858518306,2.66496,0.7772800000000001,2.776,107.18,18.28,108.7276910451,126.59,105.58496,51.54728,117.4959822871,2.66496,0.7772800000000001,2.776,102.92,50.77,114.7611402,126.59
2020-09-17 09:00:00,109.2512,19.4841,110.975019055,3.7512,1.0941,3.9075,105.5,18.39,107.0908123977,130.32,3.7512,1.0941,3.9075,3.7512,1.0941,3.9075,0.0,0.0,0.0,128.28,108.9212,18.8641,110.5426708482,3.7512,1.0941,3.9075,105.17,17.77,106.6606853531,126.41,104.7512,52.0641,116.9764267288,3.7512,1.0941,3.9075,101.0,50.97,113.1324042881,126.41
2020-09-17 09:30:00,110.05328,18.41804,111.5838188816,4.55328,1.32804,4.743,105.5,17.09,106.8752454968,130.08,4.55328,1.32804,4.743,4.55328,1.32804,4.743,0.0,0.0,0.0,128.17,109.73328,17.81804,111.1704784959,4.55328,1.32804,4.743,105.18,16.49,106.4647946506,126.17,105.56328,53.27804,118.2461653949,4.55328,1.32804,4.743,101.01,51.95,113.5861901817,126.17
2020-09-17 10:00:00,110.54608,18.24344,112.041326779,5.80608,1.69344,6.048,104.74,16.55,106.0394742537,130.16,5.80608,1.69344,6.048,5.80608,1.69344,6.048,0.0,0.0,0.0,128.29,110.20608,17.63344,111.6078772991,5.80608,1.69344,6.048,104.4,15.94,105.6098650695,126.24,106.06608,54.24344,119.1317090854,5.80608,1.69344,6.048,100.26,52.55,113.1970410391,126.24
2020-09-17 10:30:00,109.42688,19.91659,111.2246043992,7.97688,2.32659,8.30925,101.45,17.59,102.9636372706,130.46,7.97688,2.32659,8.30925,7.97688,2.32659,8.30925,0.0,0.0,0.0,128.46,109.09688,19.28659,110.7885453446,7.97688,2.32659,8.30925,101.12,16.96,102.5324143869,126.53,105.14688,54.26659,118.324676902,7.97688,2.32659,8.30925,97.17,51.94,110.180635776,126.53
2020-09-17 11:00:00,110.17184,17.54512,111.5601432627,5.57184,1.62512,5.804,104.6,15.92,105.8045670092,130.32,5.57184,1.62512,5.804,5.57184,1.62512,5.804,0.0,0.0,0.0,128.51,109.84184,16.93512,111.1396783512,5.57184,1.62512,5.804,104.27,15.31,105.3879926747,126.38,105.73184,54.99512,119.1792146878,5.57184,1.62512,5.804,100.16,53.37,113.4917728296,126.38
2020-09-17 11:30:00,109.97552,17.51786,111.361979231,6.57552,1.9178600000000001,6.8495,103.4,15.6,104.57016783,130.25,6.57552,1.9178600000000001,6.8495,6.57552,1.9178600000000001,6.8495,0.0,0.0,0.0,128.46,109.65552,16.90786,110.951380326,6.57552,1.9178600000000001,6.8495,103.08,14.99,104.1642285048,126.33,105.60552,55.49786,119.3002025105,6.57552,1.9178600000000001,6.8495,99.03,53.58,112.5955474253,126.33
2020-09-17 12:00:00,107.70536,18.28073,109.2457306354,7.78536,2.27073,8.10975,99.92,16.01,101.1944983682,130.25,7.78536,2.27073,8.10975,7.78536,2.27073,8.10975,0.0,0.0,0.0,128.38,107.38536,17.64073,108.8246796332,7.78536,2.27073,8.10975,99.6,15.37,100.7789506792,126.33,103.49536,55.44073,117.4093866966,7.78536,2.27073,8.10975,95.71,53.17,109.4872275656,126.33
2020-09-17 12:30:00,106.1712,18.56285,107.7817382935,9.3012,2.71285,9.68875,96.87,15.85,98.1581346604,130.37,9.3012,2.71285,9.68875,9.3012,2.71285,9.68875,0.0,0.0,0.0,128.49,105.8412,17.92285,107.3479770166,9.3012,2.71285,9.68875,96.54,15.21,97.7308329034,126.43,102.1312,56.20285,116.5741925195,9.3012,2.71285,9.68875,92.83,53.49,107.1381771359,126.43
2020-09-17 13:00:00,103.9856,19.2083,105.7448050556,9.5256,2.7782999999999998,9.9225,94.46,16.43,95.8782378854,130.7,9.5256,2.7782999999999998,9.9225,9.5256,2.7782999999999998,9.9225,0.0,0.0,0.0,128.74,103.6856,18.5483,105.3315863369,9.5256,2.7782999999999998,9.9225,94.16,15.77,95.4714538488,126.76,100.0856,56.1383,114.754677701,9.5256,2.7782999999999998,9.9225,90.56,53.36,105.1113847307,126.76
2020-09-17 13:30:00,101.5932,20.6801,103.6766358552,9.7032,2.8301,10.1075,91.89,17.85,93.6076631478,130.89,9.7032,2.8301,10.1075,9.7032,2.8301,10.1075,0.0,0.0,0.0,128.74,101.2632,20.0001,103.2193764477,9.7032,2.8301,10.1075,91.56,17.17,93.1560116149,126.93,97.7932,55.0701,112.2329090786,9.7032,2.8301,10.1075,88.09,52.24,102.4151634281,126.93
2020-09-17 14:00:00,100.85936,20.34648,102.8911548579,9.27936,2.70648,9.666,91.58,17.64,93.2634226265,130.91,9.27936,2.70648,9.666,9.27936,2.70648,9.666,0.0,0.0,0.0,128.79,100.53936,19.65648,102.4428626855,9.27936,2.70648,9.666,91.26,16.95,92.8207417553,126.96,97.10936,55.10648,111.6555056305,9.27936,2.70648,9.666,87.83,52.4,102.2735004779,126.96
2020-09-17 14:30:00,101.01328,20.42929,103.0584233639,8.84328,2.5792900000000003,9.21175,92.17,17.85,93.8825404428,131.14,8.84328,2.5792900000000003,9.21175,8.84328,2.5792900000000003,9.21175,0.0,0.0,0.0,129.0,100.69328,19.75929,102.6136744224,8.84328,2.5792900000000003,9.21175,91.85,17.18,93.4428964662,127.18,97.22328,55.04929,111.7264091585,8.84328,2.5792900000000003,9.21175,88.38,52.47,102.781930805,127.18
2020-09-17 15:00:00,100.522,20.871,102.665822575,8.712,2.541,9.075,91.81,18.33,93.6219258507,131.14,8.712,2.541,9.075,8.712,2.541,9.075,0.0,0.0,0.0,128.93,100.202,20.191,102.2160324264,8.712,2.541,9.075,91.49,17.65,93.1769424268,127.18,96.762,54.441,111.025704794,8.712,2.541,9.075,88.05,51.9,102.207692959,127.18
2020-09-17 15:30:00,100.77576,20.88668,102.9174776459,8.04576,2.34668,8.381,92.73,18.54,94.5652393853,131.06,8.04576,2.34668,8.381,8.04576,2.34668,8.381,0.0,0.0,0.0,128.86,100.45576,20.20668,102.4678956249,8.04576,2.34668,8.381,92.41,17.86,94.1200706545,127.11,96.97576,54.14668,111.0682717188,8.04576,2.34668,8.381,88.93,51.8,102.91639762450001,127.11
2020-09-17 16:00:00,103.83256,21.23408,105.9815392868,8.24256,2.40408,8.586,95.59,18.83,97.4269829154,131.1,8.24256,2.40408,8.586,8.24256,2.40408,8.586,0.0,0.0,0.0,128.86,103.49256,20.57408,105.5177840139,8.24256,2.40408,8.586,95.25,18.17,96.967579118,127.15,99.86256,53.85408,113.4583307757,8.24256,2.40408,8.586,91.62,51.45,105.0777183803,127.15
2020-09-17 16:30:00,104.81136,23.90248,107.5023243246,9.95136,2.90248,10.366,94.86,21.0,97.1566755298,131.51,9.95136,2.90248,10.366,9.95136,2.90248,10.366,0.0,0.0,0.0,129.04,104.47136,23.23248,107.0234235446,9.95136,2.90248,10.366,94.52,20.33,96.681638898,127.56,100.89136,52.64248,113.7993726837,9.95136,2.90248,10.366,90.94,49.74,103.6539975109,127.56
2020-09-17 17:00:00,106.38304,24.36922,109.1384903829,8.84304,2.5792200000000003,9.211500000000001,97.54,21.79,99.9442629669,130.48,8.84304,2.5792200000000003,9.211500000000001,8.84304,2.5792200000000003,9.211500000000001,0.0,0.0,0.0,127.94,106.02304,23.72922,108.6460348685,8.84304,2.5792200000000003,9.211500000000001,97.18,21.15,99.4548887687,126.59,102.29304,50.56922,114.1100873887,8.84304,2.5792200000000003,9.211500000000001,93.45,47.99,105.0520946959,126.59
2020-09-17 17:30:00,108.15864,24.80627,110.9668528794,7.59864,2.21627,7.91525,100.56,22.59,103.0661035452,130.52,7.59864,2.21627,7.91525,7.59864,2.21627,7.91525,0.0,0.0,0.0,127.94,107.78864,24.18627,110.468848865,7.59864,2.21627,7.91525,100.19,21.97,102.5705464546,126.63,103.89864,49.49627,115.0860901142,7.59864,2.21627,7.91525,96.3,47.28,107.2804194623,126.63
2020-09-17 18:00:00,108.77664,25.55277,111.7376456901,6.38664,1.86277,6.65275,102.39,23.69,105.0948533469,130.63,6.38664,1.86277,6.65275,6.38664,1.86277,6.65275,0.0,0.0,0.0,127.94,108.38664,24.95277,111.2218704265,6.38664,1.86277,6.65275,102.0,23.09,104.5808208994,126.75,104.42664,48.15277,114.9939667998,6.38664,1.86277,6.65275,98.04,46.29,108.4186593719,126.75
2020-09-17 18:30:00,107.09776,27.60268,110.5976407533,5.35776,1.56268,5.5809999999999995,101.74,26.04,105.0195657961,130.92,5.35776,1.56268,5.5809999999999995,5.35776,1.56268,5.5809999999999995,0.0,0.0,0.0,127.94,106.70776,26.96268,110.0614926166,5.35776,1.56268,5.5809999999999995,101.35,25.4,104.4843648591,127.05,102.77776,45.94268,112.5788514607,5.35776,1.56268,5.5809999999999995,97.42,44.38,107.0525142162,127.05
2020-09-17 19:00:00,106.16488,28.43684,109.907395632,4.99488,1.4568400000000001,5.203,101.17,26.98,104.7057271595,131.02,4.99488,1.4568400000000001,5.203,4.99488,1.4568400000000001,5.203,0.0,0.0,0.0,127.94,105.77488,27.81684,109.371394005,4.99488,1.4568400000000001,5.203,100.78,26.36,104.1703316689,127.14,101.88488,45.08684,111.4152229895,4.99488,1.4568400000000001,5.203,96.89,43.63,106.2602889136,127.14
2020-09-17 19:30:00,108.84264,25.63827,111.8214700796,1.02264,0.29827000000000004,1.06525,107.82,25.34,110.7576995066,130.4,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,127.6,108.44264,25.05827,111.3001485424,1.02264,0.29827000000000004,1.06525,107.42,24.76,110.2366273069,126.56,104.21264,44.75827,113.4177105622,1.02264,0.29827000000000004,1.06525,103.19,44.46,112.3604365424,126.56
2020-09-17 20:00:00,111.78736,24.52298,114.4455783499,0.86736,0.25298000000000004,0.9035000000000001,110.92,24.27,113.5441733424,129.76,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,127.12,111.39736,23.96298,113.945584493,0.86736,0.25298000000000004,0.9035000000000001,110.53,23.71,113.0444381648,125.95,106.96736,45.02298,116.0563864397,0.86736,0.25298000000000004,0.9035000000000001,106.1,44.77,115.1588594073,125.95
2020-09-17 20:30:00,108.8608,26.0144,111.9259701052,0.9408000000000001,0.27440000000000003,0.98,107.92,25.74,110.9471676069,130.07,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,127.24,108.4708,25.4344,111.4128500488,0.9408000000000001,0.27440000000000003,0.98,107.53,25.16,110.4342632519,126.24,104.1908,43.9344,113.0749941764,0.9408000000000001,0.27440000000000003,0.98,103.25,43.66,112.1015526208,126.24
2020-09-17 21:00:00,104.48464,27.84677,108.1317834652,0.9146400000000001,0.26677,0.9527500000000001,103.57,27.58,107.1792951087,130.5,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,127.43,104.11464,27.22677,107.6157761063,0.9146400000000001,0.26677,0.9527500000000001,103.2,26.96,106.6634032834,126.63,100.05464,42.67677,108.7760896666,0.9146400000000001,0.26677,0.9527500000000001,99.14,42.41,107.8301799127,126.63
2020-09-17 21:30:00,99.38112,30.73116,104.0240895533,0.8611200000000001,0.25116,0.897,98.52,30.48,103.1272068855,131.04,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,127.61,98.98112,30.07116,103.4482323687,0.8611200000000001,0.25116,0.897,98.12,29.82,102.5512886316,127.15,95.22112,40.47116,103.4648562837,0.8611200000000001,0.25116,0.897,94.36,40.22,102.5741585391,127.15
2020-09-17 22:00:00,93.98312,32.69841,99.508858206,0.78312,0.22841000000000003,0.8157500000000001,93.2,32.47,98.694178653,131.08,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,127.41,93.61312,32.00841,98.9340919343,0.78312,0.22841000000000003,0.8157500000000001,92.83,31.78,98.1191994464,127.15,90.10312,38.74841,98.081657364,0.78312,0.22841000000000003,0.8157500000000001,89.32,38.52,97.2720555967,127.15
2020-09-17 22:30:00,88.41208,34.46769,94.893190187,0.71208,0.20769,0.74175,87.7,34.26,94.1543286312,130.99,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,127.07,88.02208,33.73769,94.2662097152,0.71208,0.20769,0.74175,87.31,33.53,93.5269854106,127.09,84.82208,36.96769,92.5278085738,0.71208,0.20769,0.74175,84.11,36.76,91.7921004226,127.09
2020-09-17 23:00:00,84.21872,35.93671,91.5654952701,0.70872,0.20671,0.7382500000000001,83.51,35.73,90.8325547367,131.48,0.70872,0.20671,0.7382500000000001,0.70872,0.20671,0.7382500000000001,0.0,0.0,0.0,127.38,83.83872,35.17671,90.9193703105,0.70872,0.20671,0.7382500000000001,83.13,34.97,90.1859068813,127.55,80.83872,35.95671,88.474762759,0.70872,0.20671,0.7382500000000001,80.13,35.75,87.7432584305,127.55
2020-09-17 23:30:00,79.15824,37.78282,87.7129890441,0.7982400000000001,0.23282000000000003,0.8315,78.36,37.55,86.8924168153,132.36,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,128.02,78.79824,36.98282,87.0453422203,0.7982400000000001,0.23282000000000003,0.8315,78.0,36.75,86.2239090972,128.37,76.07824,35.24282,83.8448266922,0.7982400000000001,0.23282000000000003,0.8315,75.28,35.01,83.0227589279,128.37
2020-09-18 00:00:00,74.55208,39.63269,84.43200074,0.83208,0.24269000000000002,0.86675,73.72,39.39,83.5835540044,133.36,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,128.82,74.18208,38.78269,83.7082913263,0.83208,0.24269000000000002,0.86675,73.35,38.54,82.8586392599,129.33,71.72208,34.54269,79.6068727684,0.83208,0.24269000000000002,0.86675,70.89,34.3,78.7520291802,129.33
2020-09-18 00:30:00,71.87576,40.68543,82.5919432503,0.8757600000000001,0.25543000000000005,0.9122500000000001,71.0,40.43,81.7042526433,133.28,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.0,0.0,0.0,128.6,71.49576,39.83543,81.8443961506,0.8757600000000001,0.25543000000000005,0.9122500000000001,70.62,39.58,80.955301247,129.25,69.16576,33.54543,76.8713095391,0.8757600000000001,0.25543000000000005,0.9122500000000001,68.29,33.29,75.972022482,129.25
2020-09-18 01:00:00,70.36448,41.07964,81.4781987295,0.9244800000000001,0.26964000000000005,0.963,69.44,40.81,80.5442095994,133.66,0.9244800000000001,0.26964000000000005,0.963,0.9244800000000001,0.26964000000000005,0.963,0.0,0.0,0.0,128.94,70.00448,40.20964,80.7306779917,0.9244800000000001,0.26964000000000005,0.963,69.08,39.94,79.7950499718,129.62,67.77448,33.65964,75.6726602162,0.9244800000000001,0.26964000000000005,0.963,66.85,33.39,74.7249262295,129.62
2020-09-18 01:30:00,69.50856,41.56333,80.9873466287,0.8685600000000001,0.25333,0.90475,68.64,41.31,80.112206935,134.01,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,129.23,69.14856,40.69333,80.2338485713,0.8685600000000001,0.25333,0.90475,68.28,40.44,79.3571168831,129.94,66.94856,33.50333,74.8637616418,0.8685600000000001,0.25333,0.90475,66.08,33.25,73.9738392947,129.94
2020-09-18 02:00:00,69.01384,41.79362,80.6821962037,0.9038400000000001,0.26362,0.9415,68.11,41.53,79.7728838641,133.91,0.9038400000000001,0.26362,0.9415,0.9038400000000001,0.26362,0.9415,0.0,0.0,0.0,129.11,68.66384,40.91362,79.9290136624,0.9038400000000001,0.26362,0.9415,67.76,40.65,79.0179732719,129.85,66.50384,33.30362,74.3766888202,0.9038400000000001,0.26362,0.9415,65.6,33.04,73.4506746055,129.85
2020-09-18 02:30:00,68.23688,42.31284,80.2910220448,0.8668800000000001,0.25284,0.903,67.37,42.06,79.4214108412,134.28,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,129.46,67.87688,41.41284,79.5128552839,0.8668800000000001,0.25284,0.903,67.01,41.16,78.6415011301,130.21,65.75688,33.16284,73.6460536906,0.8668800000000001,0.25284,0.903,64.89,32.91,72.7583685908,130.21
2020-09-18 03:00:00,67.12056,42.74433,79.5754190807,0.9405600000000001,0.27433,0.9797500000000001,66.18,42.47,78.6351912314,134.38,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,129.46,66.77056,41.86433,78.8094525362,0.9405600000000001,0.27433,0.9797500000000001,65.83,41.59,77.8673037931,130.3,64.71056,32.95433,72.6184855341,0.9405600000000001,0.27433,0.9797500000000001,63.77,32.68,71.6560904599,130.3
2020-09-18 03:30:00,66.75208,43.04894,79.4295374496,0.9220800000000001,0.26894,0.9605,65.83,42.78,78.5093453036,134.54,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,129.64,66.39208,42.14894,78.6412196615,0.9220800000000001,0.26894,0.9605,65.47,41.88,77.7190793821,130.47,64.35208,32.76894,72.2149127885,0.9220800000000001,0.26894,0.9605,63.43,32.5,71.271417132,130.47
2020-09-18 04:00:00,66.5696,42.9228,79.2078178212,0.9696,0.2828,1.01,65.6,42.64,78.2402044987,134.35,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,129.46,66.2096,42.0028,78.4088409556,0.9696,0.2828,1.01,65.24,41.72,77.4391115652,130.28,64.1796,32.8128,72.0812104504,0.9696,0.2828,1.01,63.21,32.53,71.0894155272,130.28
2020-09-18 04:30:00,67.41304,42.60797,79.7493389914,0.9530400000000001,0.27797000000000005,0.9927500000000001,66.46,42.33,78.7956883338,134.48,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.0,0.0,0.0,129.61,67.04304,41.71797,78.9630181374,0.9530400000000001,0.27797000000000005,0.9927500000000001,66.09,41.44,78.0074464394,130.39,64.98304,33.19797,72.9719171994,0.9530400000000001,0.27797000000000005,0.9927500000000001,64.03,32.92,71.9969950762,130.39
2020-09-18 05:00:00,67.97952,42.48986,80.1660984597,0.95952,0.27986,0.9995,67.02,42.21,79.2045737316,134.39,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,129.54,67.62952,41.58986,79.3943853824,0.95952,0.27986,0.9995,66.67,41.31,78.430893148,130.3,65.51952,33.21986,73.4599659641,0.95952,0.27986,0.9995,64.56,32.94,72.4778393718,130.3
2020-09-18 05:30:00,70.46096,41.91028,81.983037598,0.96096,0.28028000000000003,1.001,69.5,41.63,81.0142388719,134.12,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0,129.34,70.10096,41.03028,81.2257869756,0.96096,0.28028000000000003,1.001,69.14,40.75,80.2552309822,130.05,67.86096,33.43028,75.6484865215,0.96096,0.28028000000000003,1.001,66.9,33.15,74.6627919382,130.05
2020-09-18 06:00:00,73.72512,40.71941,84.2227028168,1.09512,0.31941,1.14075,72.63,40.4,83.1100288774,133.49,1.09512,0.31941,1.14075,1.09512,0.31941,1.14075,0.0,0.0,0.0,128.84,73.35512,39.86941,83.4897807157,1.09512,0.31941,1.14075,72.26,39.55,82.3754216985,129.44,70.96512,33.98941,78.6849937965,1.09512,0.31941,1.14075,69.87,33.67,77.5595629178,129.44
2020-09-18 06:30:00,84.25696,34.31703,90.9774359743,1.08696,0.31703000000000003,1.13225,83.17,34.0,89.8512598687,131.56,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,127.67,83.89696,33.53703,90.3517143084,1.08696,0.31703000000000003,1.13225,82.81,33.22,89.2247975621,127.59,80.92696,38.05703,89.4288006588,1.08696,0.31703000000000003,1.13225,79.84,37.74,88.3104365293,127.59
2020-09-18 07:00:00,92.19968,30.13699,97.0000987544,1.18968,0.34699,1.23925,91.01,29.79,95.7614964378,130.91,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,127.52,91.83968,29.41699,96.4359171842,1.18968,0.34699,1.23925,90.65,29.07,95.1970976448,126.95,88.44968,41.27699,97.6070478785,1.18968,0.34699,1.23925,87.26,40.93,96.3824283778,126.95
2020-09-18 07:30:00,100.72136,26.19748,104.0725723647,1.43136,0.41748,1.491,99.29,25.78,102.5822231188,130.31,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,127.41,100.38136,25.53748,103.5788603925,1.43136,0.41748,1.491,98.95,25.12,102.0887697056,126.37,96.54136,44.44748,106.2817607541,1.43136,0.41748,1.491,95.11,44.03,104.8072182629,126.37
2020-09-18 08:00:00,105.25888,23.75759,107.9066953505,2.04888,0.5975900000000001,2.13425,103.21,23.16,105.7766028004,130.48,2.04888,0.5975900000000001,2.13425,2.04888,0.5975900000000001,2.13425,0.0,0.0,0.0,127.91,104.89888,23.10759,107.4138526488,2.04888,0.5975900000000001,2.13425,102.85,22.51,105.284484137,126.53,100.85888,47.25759,111.3812977455,2.04888,0.5975900000000001,2.13425,98.81,46.66,109.2729229956,126.53
2020-09-18 08:30:00,106.9228,21.74165,109.1108816964,3.5028,1.02165,3.64875,103.42,20.72,105.4751857074,129.93,3.5028,1.02165,3.64875,3.5028,1.02165,3.64875,0.0,0.0,0.0,127.62,106.5828,21.14165,108.6593880922,3.5028,1.02165,3.64875,103.08,20.12,105.0252388714,126.0,102.5128,49.33165,113.7650467216,3.5028,1.02165,3.64875,99.01,48.31,110.1673100334,126.0
2020-09-18 09:00:00,107.09488,20.68684,109.0745555636,4.51488,1.31684,4.703,102.58,19.37,104.3927837544,129.7,4.51488,1.31684,4.703,4.51488,1.31684,4.703,0.0,0.0,0.0,127.53,106.79488,20.06684,108.6638139483,4.51488,1.31684,4.703,102.28,18.75,103.9844262378,125.78,102.74488,50.62684,114.5407669548,4.51488,1.31684,4.703,98.23,49.31,109.9118237498,125.78
2020-09-18 09:30:00,108.93672,19.20571,110.6167630197,4.47672,1.30571,4.66325,104.46,17.9,105.9825532812,129.28,4.47672,1.30571,4.66325,4.47672,1.30571,4.66325,0.0,0.0,0.0,127.28,108.61672,18.60571,110.1987491225,4.47672,1.30571,4.66325,104.14,17.3,105.5671805061,125.36,104.49672,51.63571,116.5581873485,4.47672,1.30571,4.66325,100.02,50.33,111.9692337207,125.36
2020-09-18 10:00:00,107.2668,19.26365,108.9828178823,6.0468,1.7636500000000002,6.29875,101.22,17.5,102.7216549711,129.19,6.0468,1.7636500000000002,6.29875,6.0468,1.7636500000000002,6.29875,0.0,0.0,0.0,127.22,106.9568,18.66365,108.5729657768,6.0468,1.7636500000000002,6.29875,100.91,16.9,102.3153854511,125.28,102.9568,52.25365,115.4579863178,6.0468,1.7636500000000002,6.29875,96.91,50.49,109.2739136299,125.28
2020-09-18 10:30:00,106.46704,19.85497,108.3025874117,7.45704,2.17497,7.76775,99.01,17.68,100.5761527401,129.42,7.45704,2.17497,7.76775,7.45704,2.17497,7.76775,0.0,0.0,0.0,127.41,106.14704,19.23497,107.8757534002,7.45704,2.17497,7.76775,98.69,17.06,100.1536804117,125.5,102.29704,52.78497,115.1127162857,7.45704,2.17497,7.76775,94.84,50.61,107.4988265052,125.5
2020-09-18 11:00:00,106.80024,19.35257,108.5394547142,7.14024,2.08257,7.43775,99.66,17.27,101.1452841214,129.1,7.14024,2.08257,7.43775,7.14024,2.08257,7.43775,0.0,0.0,0.0,127.13,106.49024,18.73257,108.1252995097,7.14024,2.08257,7.43775,99.35,16.65,100.7355200513,125.18,102.59024,52.74257,115.353959765,7.14024,2.08257,7.43775,95.45,50.66,108.0608074188,125.18
2020-09-18 11:30:00,106.17632,19.15851,107.8909608548,7.60632,2.21851,7.92325,98.57,16.94,100.0150413688,129.06,7.60632,2.21851,7.92325,7.60632,2.21851,7.92325,0.0,0.0,0.0,127.13,105.84632,18.54851,107.4592512572,7.60632,2.21851,7.92325,98.24,16.33,99.5879837129,125.14,102.00632,53.20851,115.0497060247,7.60632,2.21851,7.92325,94.4,50.99,107.2909134084,125.14
2020-09-18 12:00:00,104.04968,19.87699,105.9312543094,9.58968,2.79699,9.98925,94.46,17.08,95.991760063,129.39,9.58968,2.79699,9.98925,9.58968,2.79699,9.98925,0.0,0.0,0.0,127.38,103.73968,19.23699,105.5082129067,9.58968,2.79699,9.98925,94.15,16.44,95.574557807,125.44,100.10968,54.04699,113.7674169425,9.58968,2.79699,9.98925,90.52,51.25,104.021309836,125.44
2020-09-18 12:30:00,104.40912,20.03016,106.3130831497,10.14912,2.96016,10.572,94.26,17.07,95.7931756442,129.5,10.14912,2.96016,10.572,10.14912,2.96016,10.572,0.0,0.0,0.0,127.48,104.10912,19.39016,105.899420074,10.14912,2.96016,10.572,93.96,16.43,95.3856724042,125.56,100.48912,54.44016,114.2882069997,10.14912,2.96016,10.572,90.34,51.48,103.978391986,125.56
