Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-18 13:00:00,102.2492,21.4056,104.4657772287,10.8192,3.1556,11.27,91.43,18.25,93.2336173277,129.94,10.8192,3.1556,11.27,10.8192,3.1556,11.27,0.0,0.0,0.0,127.75,101.9192,20.7356,104.0071556961,10.8192,3.1556,11.27,91.1,17.58,92.7807436918,125.98,98.4792,53.9556,112.2914048536,10.8192,3.1556,11.27,87.66,50.8,101.3159197757,125.98
2020-09-18 13:30:00,99.77808,23.10444,102.418164386,10.91808,3.18444,11.373,88.86,19.92,91.0653940858,130.63,10.91808,3.18444,11.373,10.91808,3.18444,11.373,0.0,0.0,0.0,128.23,99.45808,22.42444,101.954721257,10.91808,3.18444,11.373,88.54,19.24,90.6063419414,126.66,96.14808,53.04444,109.8096803684,10.91808,3.18444,11.373,85.23,49.86,98.7429617745,126.66
2020-09-18 14:00:00,98.18936,23.98648,101.07671166,10.71936,3.12648,11.166,87.47,20.86,89.9229698131,131.08,10.71936,3.12648,11.166,10.71936,3.12648,11.166,0.0,0.0,0.0,128.57,97.84936,23.27648,100.5797781545,10.71936,3.12648,11.166,87.13,20.15,89.429633791,127.09,94.61936,52.54648,108.2310299646,10.71936,3.12648,11.166,83.9,49.42,97.3732324615,127.09
2020-09-18 14:30:00,96.91808,24.54319,99.9774094797,10.46808,3.05319,10.90425,86.45,21.49,89.0809889932,131.45,10.46808,3.05319,10.90425,10.46808,3.05319,10.90425,0.0,0.0,0.0,128.87,96.59808,23.82319,99.492378811,10.46808,3.05319,10.90425,86.13,20.77,88.5989266301,127.44,93.43808,52.48319,107.168838879,10.46808,3.05319,10.90425,82.97,49.43,96.5781849074,127.44
2020-09-18 15:00:00,95.3544,25.44545,98.6910964832,9.8244,2.86545,10.23375,85.53,22.58,88.4603713535,131.17,9.8244,2.86545,10.23375,9.8244,2.86545,10.23375,0.0,0.0,0.0,128.47,95.0044,24.73545,98.1716787371,9.8244,2.86545,10.23375,85.18,21.87,87.9427614986,127.19,91.8844,50.91545,105.0482080383,9.8244,2.86545,10.23375,82.06,48.05,95.0928288569,127.19
2020-09-18 15:30:00,95.35048,26.21389,98.888230165,9.03048,2.63389,9.40675,86.32,23.58,89.4827290599,130.89,9.03048,2.63389,9.40675,9.03048,2.63389,9.40675,0.0,0.0,0.0,128.09,95.00048,25.48389,98.3591370934,9.03048,2.63389,9.40675,85.97,22.85,88.9548391039,126.93,91.85048,49.38389,104.2846070509,9.03048,2.63389,9.40675,82.82,46.75,95.1037060266,126.93
2020-09-18 16:00:00,97.59864,26.87877,101.2322221754,8.73864,2.54877,9.10275,88.86,24.33,92.1306056639,130.95,8.73864,2.54877,9.10275,8.73864,2.54877,9.10275,0.0,0.0,0.0,128.09,97.25864,26.17877,100.7202613845,8.73864,2.54877,9.10275,88.52,23.63,91.6196883863,126.99,93.95864,48.59877,105.783110543,8.73864,2.54877,9.10275,85.22,46.05,96.8661494022,126.99
2020-09-18 16:30:00,96.82088,29.74859,101.288012178,10.52088,3.06859,10.95925,86.3,26.68,90.3300193734,131.11,10.52088,3.06859,10.95925,10.52088,3.06859,10.95925,0.0,0.0,0.0,127.97,96.45088,29.02859,100.7245317197,10.52088,3.06859,10.95925,85.93,25.96,89.7657312119,127.14,93.32088,47.13859,104.5506255895,10.52088,3.06859,10.95925,82.8,44.07,93.797680675,127.14
2020-09-18 17:00:00,98.826,29.90675,103.2520797445,9.725999999999999,2.8367500000000003,10.13125,89.1,27.07,93.1213987223,130.73,9.725999999999999,2.8367500000000003,10.13125,9.725999999999999,2.8367500000000003,10.13125,0.0,0.0,0.0,127.59,98.456,29.19675,102.6938856338,9.725999999999999,2.8367500000000003,10.13125,88.73,26.36,92.5627489868,126.79,95.166,46.12675,105.7555890795,9.725999999999999,2.8367500000000003,10.13125,85.44,43.29,95.7810926018,126.79
2020-09-18 17:30:00,100.19008,30.65169,104.7739386979,8.44008,2.46169,8.79175,91.75,28.19,95.9830120386,130.45,8.44008,2.46169,8.79175,8.44008,2.46169,8.79175,0.0,0.0,0.0,127.19,99.81008,29.96169,104.2101479572,8.44008,2.46169,8.79175,91.37,27.5,95.4186926131,126.52,96.38008,44.36169,106.0993843548,8.44008,2.46169,8.79175,87.94,41.9,97.4117734157,126.52
2020-09-18 18:00:00,101.61488,30.79809,106.1795940144,7.12488,2.07809,7.42175,94.49,28.72,98.7582831969,130.33,7.12488,2.07809,7.42175,7.12488,2.07809,7.42175,0.0,0.0,0.0,127.06,101.21488,30.13809,105.6066115462,7.12488,2.07809,7.42175,94.09,28.06,98.1849871416,126.44,97.65488,43.32809,106.8353825793,7.12488,2.07809,7.42175,90.53,41.25,99.48489031,126.44
2020-09-18 18:30:00,101.89408,31.41119,106.6258242466,6.00408,1.75119,6.25425,95.89,29.66,100.3723452949,130.48,6.00408,1.75119,6.25425,6.00408,1.75119,6.25425,0.0,0.0,0.0,127.11,101.49408,30.73119,106.044586443,6.00408,1.75119,6.25425,95.49,28.98,99.7906834329,126.59,97.86408,42.31119,106.6190177851,6.00408,1.75119,6.25425,91.86,40.56,100.416000717,126.59
2020-09-18 19:00:00,102.39936,31.38648,107.1015408629,5.43936,1.58648,5.666,96.96,29.8,101.43609613940001,130.51,5.43936,1.58648,5.666,5.43936,1.58648,5.666,0.0,0.0,0.0,127.11,101.99936,30.72648,106.5269262375,5.43936,1.58648,5.666,96.56,29.14,100.8611580342,126.61,98.30936,41.99648,106.9038567873,5.43936,1.58648,5.666,92.87,40.41,101.280822469,126.61
2020-09-18 19:30:00,105.10384,28.03362,108.7782194791,1.62384,0.47362000000000004,1.6915,103.48,27.56,107.0871794381,129.37,1.62384,0.47362000000000004,1.6915,1.62384,0.47362000000000004,1.6915,0.0,0.0,0.0,126.29,104.72384,27.55362,108.2879708899,1.62384,0.47362000000000004,1.6915,103.1,27.08,106.5970750068,125.53,100.67384,41.653620000000004,108.9506591052,1.62384,0.47362000000000004,1.6915,99.05,41.18,107.2692635381,125.53
2020-09-18 20:00:00,105.34008,10.871690000000001,105.8996038607,1.48008,0.43169,1.54175,103.86,10.44,104.3833952312,132.78,1.48008,0.43169,1.54175,1.48008,0.43169,1.54175,0.0,0.0,0.0,125.66,106.07008,11.871690000000001,106.7323704162,1.48008,0.43169,1.54175,104.59,11.44,105.2137904459,128.78,105.95008,6.85169,106.1713949605,1.48008,0.43169,1.54175,104.47,6.42,104.6670783962,128.78
2020-09-18 20:30:00,102.06048,12.35889,102.8060491404,1.23048,0.35889000000000004,1.28175,100.83,12.0,101.5415624264,134.13,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,126.64,102.73048,12.89889,103.5371087305,1.23048,0.35889000000000004,1.28175,101.5,12.54,102.2717047868,130.1,102.75048,4.64889,102.8555944928,1.23048,0.35889000000000004,1.28175,101.52,4.29,101.6106023011,130.1
2020-09-18 21:00:00,98.44432,13.77126,99.4028759254,1.20432,0.35126,1.2545,97.24,13.42,98.1616727649,134.76,1.20432,0.35126,1.2545,1.20432,0.35126,1.2545,0.0,0.0,0.0,127.05,99.09432,14.31126,100.1224071777,1.20432,0.35126,1.2545,97.89,13.96,98.8804009903,130.7,99.12432,3.41126,99.1830001071,1.20432,0.35126,1.2545,97.92,3.06,97.9678008327,130.7
2020-09-18 21:30:00,94.9132,15.70885,96.2043840091,1.0932,0.31885,1.13875,93.82,15.39,95.0738896859,135.49,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,127.5,95.5132,16.22885,96.8821291393,1.0932,0.31885,1.13875,94.42,15.91,95.7510548245,131.4,95.5532,1.59885,95.5665754935,1.0932,0.31885,1.13875,94.46,1.28,94.4686720559,131.4
2020-09-18 22:00:00,90.68336,17.55223,92.3664038429,1.17336,0.34223000000000003,1.22225,89.51,17.21,91.1494607773,135.8,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,127.54,91.26336,18.09223,93.039398455,1.17336,0.34223000000000003,1.22225,90.09,17.75,91.8219505347,131.69,91.31336,0.8722300000000001,91.3175256983,1.17336,0.34223000000000003,1.22225,90.14,0.53,90.1415581183,131.69
2020-09-18 22:30:00,85.24288,19.85959,87.5257213947,1.23288,0.35959,1.2842500000000001,84.01,19.5,86.2434351125,136.16,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,127.69,85.71288,19.93959,88.0016195718,1.23288,0.35959,1.2842500000000001,84.48,19.58,86.7193565474,132.03,85.75288,2.71959,85.7959940677,1.23288,0.35959,1.2842500000000001,84.52,2.36,84.5529419949,132.03
2020-09-18 23:00:00,81.59656,33.04983,88.0357306261,1.09656,0.31983,1.14225,80.5,32.73,86.8993837723,134.07,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,128.14,81.50656,32.66983,87.8102335452,1.09656,0.31983,1.14225,80.41,32.35,86.6734711431,130.03,79.62656,21.74983,82.5435894692,1.09656,0.31983,1.14225,78.53,21.43,81.401509814,130.03
2020-09-18 23:30:00,76.9952,34.5811,84.4044625612,1.1352,0.3311,1.1825,75.86,34.25,83.2334193699,134.56,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,128.42,76.9052,34.2711,84.1957129684,1.1352,0.3311,1.1825,75.77,33.94,83.0241922574,130.47,75.1752,20.6511,77.9601091986,1.1352,0.3311,1.1825,74.04,20.32,76.7777571957,130.47
2020-09-19 00:00:00,73.38032,35.63301,81.5744001814,0.9703200000000001,0.28301000000000004,1.01075,72.41,35.35,80.5781024845,135.01,0.9703200000000001,0.28301000000000004,1.01075,0.9703200000000001,0.28301000000000004,1.01075,0.0,0.0,0.0,128.73,73.28032,35.29301,81.3363501404,0.9703200000000001,0.28301000000000004,1.01075,72.31,35.01,80.3395058486,130.91,71.70032,19.85301,74.3981041033,0.9703200000000001,0.28301000000000004,1.01075,70.73,19.57,73.3874498808,130.91
2020-09-19 00:30:00,70.53504,36.18022,79.2729473847,0.99504,0.29022000000000003,1.0365,69.54,35.89,78.2553748953,135.37,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,129.0,70.41504,35.84022,79.0113866974,0.99504,0.29022000000000003,1.0365,69.42,35.55,77.9931977803,131.25,68.93504,19.66022,71.6837777342,0.99504,0.29022000000000003,1.0365,67.94,19.37,70.6472964805,131.25
2020-09-19 01:00:00,67.95008,37.24544,77.4882970054,1.15008,0.33544,1.198,66.8,36.91,76.318989118,135.77,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,129.28,67.83008,36.88544,77.2104619647,1.15008,0.33544,1.198,66.68,36.55,76.040284718,131.63,66.46008,19.07544,69.1434352979,1.15008,0.33544,1.198,65.31,18.74,67.9454464994,131.63
2020-09-19 01:30:00,67.26648,37.49314,77.0098362461,1.17648,0.34314,1.2255,66.09,37.15,75.8156355906,135.77,1.17648,0.34314,1.2255,1.17648,0.34314,1.2255,0.0,0.0,0.0,129.23,67.14648,37.12314,76.7253367529,1.17648,0.34314,1.2255,65.97,36.78,75.5301880045,131.63,65.78648,18.83314,68.4291466632,1.17648,0.34314,1.2255,64.61,18.49,67.2036621026,131.63
2020-09-19 02:00:00,67.2152,37.5011,76.9689262771,1.3752,0.4011,1.4325,65.84,37.1,75.57324658900001,135.83,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,129.32,67.0852,37.1311,76.6755674661,1.3752,0.4011,1.4325,65.71,36.73,75.2787951551,131.68,65.7452,19.0211,68.4414608863,1.3752,0.4011,1.4325,64.37,18.62,67.0089643257,131.68
2020-09-19 02:30:00,66.2556,37.5483,76.1556259527,1.3656000000000001,0.39830000000000004,1.4225,64.89,37.15,74.7718837532,135.95,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,129.43,66.1356,37.1783,75.869253181,1.3656000000000001,0.39830000000000004,1.4225,64.77,36.78,74.4843695013,131.78,64.8256,19.1083,67.5831750087,1.3656000000000001,0.39830000000000004,1.4225,63.46,18.71,66.1606809215,131.78
2020-09-19 03:00:00,64.86224,41.33982,76.9161289682,1.30224,0.37982000000000005,1.3565,63.56,40.96,75.6147816237,135.66,1.30224,0.37982000000000005,1.3565,1.30224,0.37982000000000005,1.3565,0.0,0.0,0.0,129.78,64.62224,40.47982,76.2538505903,1.30224,0.37982000000000005,1.3565,63.32,40.1,74.9495323534,131.52,63.05224,25.02982,67.8386089056,1.30224,0.37982000000000005,1.3565,61.75,24.65,66.4882320415,131.52
2020-09-19 03:30:00,64.03048,45.19139,78.3719599038,1.41048,0.41139000000000003,1.4692500000000002,62.62,44.78,76.9838476565,135.0,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,129.86,63.65048,44.25139,77.5214107274,1.41048,0.41139000000000003,1.4692500000000002,62.24,43.84,76.1299100223,130.87,61.80048,31.67139,69.4433313772,1.41048,0.41139000000000003,1.4692500000000002,60.39,31.26,68.0010271981,130.87
2020-09-19 04:00:00,63.47672,45.49446,78.0963499317,1.38672,0.40446000000000004,1.4445000000000001,62.09,45.09,76.7351040919,135.12,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,129.93,63.11672,44.56446,77.2639077361,1.38672,0.40446000000000004,1.4445000000000001,61.73,44.16,75.8992654773,130.98,61.27672,31.44446,68.8737285084,1.38672,0.40446000000000004,1.4445000000000001,59.89,31.04,67.4558648303,130.98
2020-09-19 04:30:00,63.34192,45.21681,77.8251806028,1.53192,0.44681000000000004,1.59575,61.81,44.77,76.3205673459,134.91,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,129.76,62.96192,44.28681,76.9774311734,1.53192,0.44681000000000004,1.59575,61.43,43.84,75.4691360756,130.76,61.14192,31.67681,68.8603998904,1.53192,0.44681000000000004,1.59575,59.61,31.23,67.295356452,130.76
2020-09-19 05:00:00,63.56944,45.09317,77.9388714478,1.2794400000000001,0.37317000000000006,1.33275,62.29,44.72,76.6806527098,134.77,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,129.63,63.18944,44.15317,77.087014137,1.2794400000000001,0.37317000000000006,1.33275,61.91,43.78,75.8256981504,130.63,61.34944,31.52317,68.9743723071,1.2794400000000001,0.37317000000000006,1.33275,60.07,31.15,67.6662944161,130.63
2020-09-19 05:30:00,64.8944,44.6867,78.7920320099,1.1544,0.3367,1.2025000000000001,63.74,44.35,77.6512079752,134.69,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,129.63,64.5144,43.7767,77.9647822433,1.1544,0.3367,1.2025000000000001,63.36,43.44,76.8213720263,130.55,62.5844,31.7267,70.1668769167,1.1544,0.3367,1.2025000000000001,61.43,31.39,68.9853390221,130.55
2020-09-19 06:00:00,66.31136,43.78623,79.4633903295,1.22136,0.35623000000000005,1.27225,65.09,43.43,78.248789128,134.22,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,129.23,65.93136,42.86623,78.6413244157,1.22136,0.35623000000000005,1.27225,64.71,42.51,77.4240544017,130.09,63.94136,32.15623,71.5717866653,1.22136,0.35623000000000005,1.27225,62.72,31.8,70.3209670013,130.09
2020-09-19 06:30:00,71.80392,41.00156,82.6857354675,1.27392,0.37156000000000006,1.327,70.53,40.63,81.3958094744,133.51,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,128.83,71.44392,40.13156,81.9437356544,1.27392,0.37156000000000006,1.327,70.17,39.76,80.6516366852,129.42,69.14392,33.94156,77.0253930091,1.27392,0.37156000000000006,1.327,67.87,33.57,75.718437649,129.42
2020-09-19 07:00:00,74.75784,38.84562,84.2479485486,1.28784,0.37562,1.3415,73.47,38.47,82.9323929475,132.79,1.28784,0.37562,1.3415,1.28784,0.37562,1.3415,0.0,0.0,0.0,128.34,74.39784,38.00562,83.5431968999,1.28784,0.37562,1.3415,73.11,37.63,82.2258414369,128.72,71.92784,35.16562,80.063943177,1.28784,0.37562,1.3415,70.64,34.79,78.7423247053,128.72
2020-09-19 07:30:00,78.40416,37.76538,87.0254918507,1.42416,0.41538,1.4835,76.98,37.35,85.562508729,132.42,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,128.1,78.05416,36.94538,86.3563141678,1.42416,0.41538,1.4835,76.63,36.53,84.8916827493,128.36,75.40416,35.79538,83.4691354613,1.42416,0.41538,1.4835,73.98,35.38,82.0047852262,128.36
2020-09-19 08:00:00,82.49384,36.53237,90.221104492,1.6538400000000002,0.48237,1.72275,80.84,36.05,88.5138864812,132.55,1.6538400000000002,0.48237,1.72275,1.6538400000000002,0.48237,1.72275,0.0,0.0,0.0,128.4,82.12384,35.73237,89.5607467709,1.6538400000000002,0.48237,1.72275,80.47,35.25,87.8520540454,128.49,79.27384,37.16237,87.5521756004,1.6538400000000002,0.48237,1.72275,77.62,36.68,85.8503744896,128.49
2020-09-19 08:30:00,87.0656,34.8008,93.7630758028,2.0256,0.5908,2.11,85.04,34.21,91.6631098098,131.89,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0.0,0.0,0.0,127.97,86.7156,34.0308,93.1541230005,2.0256,0.5908,2.11,84.69,33.44,91.0528950665,127.86,83.6356,38.3108,91.9925593948,2.0256,0.5908,2.11,81.61,37.72,89.905453116,127.86
2020-09-19 09:00:00,89.33648,33.75314,95.5001629247,3.09648,0.90314,3.2255,86.24,32.85,92.2846688242,131.49,3.09648,0.90314,3.2255,3.09648,0.90314,3.2255,0.0,0.0,0.0,127.72,88.97648,33.00314,94.9000592363,3.09648,0.90314,3.2255,85.88,32.1,91.6830649575,127.47,85.81648,39.49314,94.4678588021,3.09648,0.90314,3.2255,82.72,38.59,91.2786201692,127.47
2020-09-19 09:30:00,92.09136,32.72623,97.7334370452,3.8613600000000003,1.12623,4.02225,88.23,31.6,93.7181567254,131.39,3.8613600000000003,1.12623,4.02225,3.8613600000000003,1.12623,4.02225,0.0,0.0,0.0,127.77,91.72136,31.99623,97.1419920244,3.8613600000000003,1.12623,4.02225,87.86,30.87,93.1253805361,127.38,88.47136,40.67623,97.3742123319,3.8613600000000003,1.12623,4.02225,84.61,39.55,93.3972943934,127.38
2020-09-19 10:00:00,91.9292,32.4056,97.4735898795,4.8192,1.4056,5.02,87.11,31.0,92.4616250128,131.52,4.8192,1.4056,5.02,4.8192,1.4056,5.02,0.0,0.0,0.0,127.95,91.5792,31.6556,96.8959590695,4.8192,1.4056,5.02,86.76,30.25,91.8823165794,127.49,88.3692,41.7156,97.7205546034,4.8192,1.4056,5.02,83.55,40.31,92.765826682,127.49
2020-09-19 10:30:00,91.07296,32.55503,96.7166687881,6.22296,1.8150300000000001,6.48225,84.85,30.74,90.2467179459,131.52,6.22296,1.8150300000000001,6.48225,6.22296,1.8150300000000001,6.48225,0.0,0.0,0.0,127.95,90.72296,31.81503,96.1397503901,6.22296,1.8150300000000001,6.48225,84.5,30.0,89.6674411367,127.49,87.63296,42.41503,97.357950103,6.22296,1.8150300000000001,6.48225,81.41,40.6,90.9722380729,127.49
2020-09-19 11:00:00,89.34728,32.60629,95.1110224473,7.90728,2.30629,8.23675,81.44,30.3,86.893979078,131.6,7.90728,2.30629,8.23675,7.90728,2.30629,8.23675,0.0,0.0,0.0,128.06,88.99728,31.83629,94.5201841321,7.90728,2.30629,8.23675,81.09,29.53,86.2995307056,127.55,86.09728,43.416290000000004,96.4246641724,7.90728,2.30629,8.23675,78.19,41.11,88.3385997172,127.55
2020-09-19 11:30:00,88.31424,32.83082,94.2192534923,8.57424,2.50082,8.9315,79.74,30.33,85.3134016436,131.72,8.57424,2.50082,8.9315,8.57424,2.50082,8.9315,0.0,0.0,0.0,128.16,87.96424,32.06082,93.624802792,8.57424,2.50082,8.9315,79.39,29.56,84.7146132612,127.69,85.14424,43.62082,95.6677455711,8.57424,2.50082,8.9315,76.57,41.12,86.912710808,127.69
2020-09-19 12:00:00,86.73744,33.22967,92.8848451905,9.66744,2.8196700000000003,10.07025,77.07,30.41,82.8525980281,131.91,9.66744,2.8196700000000003,10.07025,9.66744,2.8196700000000003,10.07025,0.0,0.0,0.0,128.32,86.37744,32.42967,92.2645416033,9.66744,2.8196700000000003,10.07025,76.71,29.61,82.2263716821,127.86,83.70744,44.14967,94.6368261961,9.66744,2.8196700000000003,10.07025,74.04,41.33,84.7944013482,127.86
2020-09-19 12:30:00,85.40296,33.57378,91.765267287,9.85296,2.87378,10.2635,75.55,30.7,81.5493255643,131.87,9.85296,2.87378,10.2635,9.85296,2.87378,10.2635,0.0,0.0,0.0,128.22,85.05296,32.78378,91.1525218293,9.85296,2.87378,10.2635,75.2,29.91,80.9298962065,127.8,82.45296,43.98378,93.4508615041,9.85296,2.87378,10.2635,72.6,41.11,83.4313616094,127.8
2020-09-19 13:00:00,83.14704,34.28497,89.9382534223,10.33704,3.01497,10.76775,72.81,31.27,79.2408291224,131.74,10.33704,3.01497,10.76775,10.33704,3.01497,10.76775,0.0,0.0,0.0,128.01,82.78704,33.47497,89.2987547979,10.33704,3.01497,10.76775,72.45,30.46,78.5927102218,127.68,80.32704,43.43497,91.3182893733,10.33704,3.01497,10.76775,69.99,40.42,80.8231185986,127.68
2020-09-19 13:30:00,81.61008,35.29919,88.9170285843,10.42008,3.03919,10.85425,71.19,32.26,78.1583245726,132.22,10.42008,3.03919,10.85425,10.42008,3.03919,10.85425,0.0,0.0,0.0,128.39,81.26008,34.46919,88.2684862273,10.42008,3.03919,10.85425,70.84,31.43,77.4993580619,128.15,78.90008,43.08919,89.8993933175,10.42008,3.03919,10.85425,68.48,40.05,79.331663918,128.15
2020-09-19 14:00:00,80.08064,36.32477,87.9340538038,10.61064,3.09477,11.05275,69.47,33.23,77.0085306963,132.87,10.61064,3.09477,11.05275,10.61064,3.09477,11.05275,0.0,0.0,0.0,128.92,79.73064,35.49477,87.2745876654,10.61064,3.09477,11.05275,69.12,32.4,76.3369792434,128.78,77.46064,42.82477,88.5105173116,10.61064,3.09477,11.05275,66.85,39.73,77.7650011252,128.78
2020-09-19 14:30:00,78.884,37.22825,87.2274501179,10.314,3.00825,10.74375,68.57,34.22,76.6345437776,133.15,10.314,3.00825,10.74375,10.314,3.00825,10.74375,0.0,0.0,0.0,129.1,78.524,36.36825,86.5370913774,10.314,3.00825,10.74375,68.21,33.36,75.9308481449,129.05,76.334,42.18825,87.2165580269,10.314,3.00825,10.74375,66.02,39.18,76.7705203838,129.05
2020-09-19 15:00:00,77.88352,37.74936,86.5497363832,9.80352,2.85936,10.212,68.08,34.89,76.499663398,133.2,9.80352,2.85936,10.212,9.80352,2.85936,10.212,0.0,0.0,0.0,129.1,77.52352,36.89936,85.8572007557,9.80352,2.85936,10.212,67.72,34.04,75.7939311555,129.11,75.34352,41.38936,85.9635104402,9.80352,2.85936,10.212,65.54,38.53,76.0266565094,129.11
2020-09-19 15:30:00,77.58536,38.16073,86.4623004578,9.22536,2.6907300000000003,9.60975,68.36,35.47,77.0143525585,133.24,9.22536,2.6907300000000003,9.60975,9.22536,2.6907300000000003,9.60975,0.0,0.0,0.0,129.05,77.22536,37.30073,85.7618836411,9.22536,2.6907300000000003,9.60975,68.0,34.61,76.3010622469,129.13,75.03536,40.80073,85.4108003643,9.22536,2.6907300000000003,9.60975,65.81,38.11,76.0481965598,129.13
2020-09-19 16:00:00,78.53032,38.12926,87.2974892391,8.26032,2.40926,8.6045,70.27,35.72,78.8276049363,133.26,8.26032,2.40926,8.6045,8.26032,2.40926,8.6045,0.0,0.0,0.0,129.05,78.17032,37.28926,86.6088207993,8.26032,2.40926,8.6045,69.91,34.88,78.1282439327,129.17,75.89032,40.30926,85.9312347837,8.26032,2.40926,8.6045,67.63,37.9,77.5256531736,129.17
2020-09-19 16:30:00,80.3992,38.4706,89.1292231818,7.0992,2.0706,7.395,73.3,36.4,81.8403934497,133.13,7.0992,2.0706,7.395,7.0992,2.0706,7.395,0.0,0.0,0.0,128.89,80.0092,37.6406,88.4210769726,7.0992,2.0706,7.395,72.91,35.57,81.1239360485,129.07,77.5692,39.0506,86.8442867954,7.0992,2.0706,7.395,70.47,36.98,79.5835491795,129.07
2020-09-19 17:00:00,83.60248,37.67989,91.7014109628,5.86248,1.7098900000000001,6.10675,77.74,35.97,85.6583241723,132.55,5.86248,1.7098900000000001,6.10675,5.86248,1.7098900000000001,6.10675,0.0,0.0,0.0,128.39,83.23248,36.87989,91.0372012606,5.86248,1.7098900000000001,6.10675,77.37,35.17,84.9885039285,128.52,80.56248,38.53989,89.3064180502,5.86248,1.7098900000000001,6.10675,74.7,36.83,83.2858865595,128.52
2020-09-19 17:30:00,87.68584,36.88712,95.1286821017,4.51584,1.31712,4.704,83.17,35.57,90.4570273666,132.11,4.51584,1.31712,4.704,4.51584,1.31712,4.704,0.0,0.0,0.0,128.01,87.30584,36.13712,94.489158849,4.51584,1.31712,4.704,82.79,34.82,89.8143446227,128.11,84.33584,37.99712,92.5003515496,4.51584,1.31712,4.704,79.82,36.68,87.8444921438,128.11
2020-09-19 18:00:00,90.47528,35.85279,97.3200844732,3.09528,0.9027900000000001,3.22425,87.38,34.95,94.1103974065,131.54,3.09528,0.9027900000000001,3.22425,3.09528,0.9027900000000001,3.22425,0.0,0.0,0.0,127.55,90.08528,35.12279,96.6900617957,3.09528,0.9027900000000001,3.22425,86.99,34.22,93.4787061314,127.57,86.91528,37.57279,94.6888612555,3.09528,0.9027900000000001,3.22425,83.82,36.67,91.4903344622,127.57
2020-09-19 18:30:00,92.01032,35.59551,98.6556603478,2.11032,0.61551,2.19825,89.9,34.98,96.4655917931,131.42,2.11032,0.61551,2.19825,2.11032,0.61551,2.19825,0.0,0.0,0.0,127.44,91.61032,34.88551,98.0277998247,2.11032,0.61551,2.19825,89.5,34.27,95.8367513014,127.46,88.29032,37.08551,95.762809366,2.11032,0.61551,2.19825,86.18,36.47,93.5791285491,127.46
2020-09-19 19:00:00,93.01608,35.27594,99.4805663507,1.42608,0.41594000000000003,1.4855,91.59,34.86,97.9997331629,131.25,1.42608,0.41594000000000003,1.4855,1.42608,0.41594000000000003,1.4855,0.0,0.0,0.0,127.3,92.61608,34.55594,98.8526745407,1.42608,0.41594000000000003,1.4855,91.19,34.14,97.3712262427,127.3,89.21608,36.87594,96.5367488651,1.42608,0.41594000000000003,1.4855,87.79,36.46,95.060063644,127.3
2020-09-19 19:30:00,94.97184,34.96387,101.2033724654,1.28184,0.37387000000000004,1.33525,93.69,34.59,99.8713382307,131.0,1.28184,0.37387000000000004,1.33525,1.28184,0.37387000000000004,1.33525,0.0,0.0,0.0,127.1,94.57184,34.27387,100.5909095583,1.28184,0.37387000000000004,1.33525,93.29,33.9,99.2584208015,127.08,91.05184,36.80387,98.208769539,1.28184,0.37387000000000004,1.33525,89.77,36.43,96.8803272084,127.08
2020-09-19 20:00:00,97.97408,33.93619,103.6850295055,1.08408,0.31619,1.12925,96.89,33.62,102.5571864864,130.66,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,126.89,97.55408,33.25619,103.0668360723,1.08408,0.31619,1.12925,96.47,32.94,101.9387291465,126.74,93.87408,37.26619,101.000553528,1.08408,0.31619,1.12925,92.79,36.95,99.8763565615,126.74
2020-09-19 20:30:00,95.20376,35.58943,101.6383955298,1.16376,0.33943,1.21225,94.04,35.25,100.4294981567,131.35,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,127.37,94.78376,34.88943,101.001155862,1.16376,0.33943,1.21225,93.62,34.55,99.7918178009,127.4,91.25376,36.36943,98.2343328611,1.16376,0.33943,1.21225,90.09,36.03,97.0276713108,127.4
2020-09-19 21:00:00,91.44392,36.40156,98.4228839011,1.27392,0.37156000000000006,1.327,90.17,36.03,97.1019556961,130.97,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,126.88,91.04392,35.69156,97.7899934768,1.27392,0.37156000000000006,1.327,89.77,35.32,96.4684160749,127.02,87.70392,35.44156,94.594300878,1.27392,0.37156000000000006,1.327,86.43,35.07,93.2740574865,127.02
2020-09-19 21:30:00,88.81848,37.83664,96.5418754531,1.42848,0.41664,1.488,87.39,37.42,95.0645491232,131.54,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,127.27,88.42848,37.10664,95.8983775004,1.42848,0.41664,1.488,87.0,36.69,94.4201043211,127.56,85.22848,34.64664,92.0015405654,1.42848,0.41664,1.488,83.8,34.23,90.5214499442,127.56
2020-09-19 22:00:00,85.29968,38.51949,93.5937311894,1.36968,0.39949,1.42675,83.93,38.12,92.181230736,131.41,1.36968,0.39949,1.42675,1.36968,0.39949,1.42675,0.0,0.0,0.0,127.05,84.89968,37.75949,92.9178925136,1.36968,0.39949,1.42675,83.53,37.36,91.5042649279,127.43,81.89968,33.96949,88.6650090789,1.36968,0.39949,1.42675,80.53,33.57,87.2469243011,127.43
2020-09-19 22:30:00,81.80664,39.82402,90.9850477664,1.31664,0.38402000000000003,1.3715,80.49,39.44,89.6334407462,132.1,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,127.56,81.41664,39.04402,90.294544501,1.31664,0.38402000000000003,1.3715,80.1,38.66,88.94158532430001,128.08,78.58664,33.31402,85.3562177879,1.31664,0.38402000000000003,1.3715,77.27,32.93,83.9942724238,128.08
2020-09-19 23:00:00,77.90264,41.07952,88.0701327488,1.23264,0.35952,1.284,76.67,40.72,86.8124835493,132.63,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,127.95,77.50264,40.25952,87.3354919698,1.23264,0.35952,1.284,76.27,39.9,86.0762621168,128.59,74.88264,32.67952,81.702881227,1.23264,0.35952,1.284,73.65,32.32,80.4295026716,128.59
2020-09-19 23:30:00,73.89776,42.74893,85.3718334649,1.36776,0.39893,1.42475,72.53,42.35,83.9888290191,133.94,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,129.09,73.50776,41.88893,84.6053972082,1.36776,0.39893,1.42475,72.14,41.49,83.2201880555,129.84,71.11776,32.63893,78.2498277248,1.36776,0.39893,1.42475,69.75,32.24,76.8406149116,129.84
2020-09-20 00:00:00,70.31464,44.20302,83.0545337441,1.24464,0.36302,1.2965,69.07,43.84,81.8083767105,134.62,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,129.59,69.92464,43.31302,82.2524952852,1.24464,0.36302,1.2965,68.68,42.95,81.0039807664,130.5,67.72464,31.90302,74.8627380494,1.24464,0.36302,1.2965,66.48,31.54,73.5823484268,130.5
2020-09-20 00:30:00,67.59336,45.09848,81.2572163835,1.26336,0.36848000000000003,1.316,66.33,44.73,80.0027612023,135.43,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,130.32,67.21336,44.19848,80.4434049304,1.26336,0.36848000000000003,1.316,65.95,43.83,79.1863081599,131.28,65.17336,31.93848,72.5784634613,1.26336,0.36848000000000003,1.316,63.91,31.57,71.282206756,131.28
2020-09-20 01:00:00,65.44808,45.81194,79.8885787973,1.37808,0.40194,1.4355,64.07,45.41,78.5304590589,135.84,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,130.65,65.07808,44.89194,79.0597417998,1.37808,0.40194,1.4355,63.7,44.49,77.6984562266,131.68,63.13808,31.76194,70.6769975215,1.37808,0.40194,1.4355,61.76,31.36,69.2657722111,131.68
2020-09-20 01:30:00,64.24616,46.41263,79.2571845214,1.34616,0.39263000000000003,1.40225,62.9,46.02,77.937477506,135.84,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,130.56,63.86616,45.48263,78.4063519421,1.34616,0.39263000000000003,1.40225,62.52,45.09,77.0834515314,131.68,62.01616,31.27263,69.4548881524,1.34616,0.39263000000000003,1.40225,60.67,30.88,68.0765987693,131.68
2020-09-20 02:00:00,64.022,46.26225,78.9874183593,1.242,0.36225,1.29375,62.78,45.9,77.7697781918,135.78,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,130.56,63.642,45.33225,78.1365282954,1.242,0.36225,1.29375,62.4,44.97,76.9159339799,131.61,61.792,31.38225,69.3043784985,1.242,0.36225,1.29375,60.55,31.02,68.033395476,131.61
2020-09-20 02:30:00,63.28448,46.49589,78.5289322209,1.01448,0.29589000000000004,1.05675,62.27,46.2,77.5370421154,135.78,1.01448,0.29589000000000004,1.05675,1.01448,0.29589000000000004,1.05675,0.0,0.0,0.0,130.51,62.89448,45.56589,77.6657321215,1.01448,0.29589000000000004,1.05675,61.88,45.27,76.6714242727,131.61,61.06448,30.96589,68.4671969717,1.01448,0.29589000000000004,1.05675,60.05,30.67,67.428861773,131.61
2020-09-20 03:00:00,61.98656,46.67483,77.5942870072,0.9765600000000001,0.28483,1.01725,61.01,46.39,76.6436703192,136.05,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,130.75,61.61656,45.72483,76.7291375213,0.9765600000000001,0.28483,1.01725,60.64,45.44,75.7760067568,131.87,59.85656,31.05483,67.4330055786,0.9765600000000001,0.28483,1.01725,58.88,30.77,66.4352865577,131.87
2020-09-20 03:30:00,61.04232,46.75276,76.8894361964,1.07232,0.31276000000000004,1.117,59.97,46.44,75.849024384,136.05,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,130.75,60.67232,45.79276,76.0138624371,1.07232,0.31276000000000004,1.117,59.6,45.48,74.9705969031,131.87,58.95232,31.13276,66.6680191591,1.07232,0.31276000000000004,1.117,57.88,30.82,65.5741320949,131.87
2020-09-20 04:00:00,60.59328,50.45679,78.8507022053,0.98328,0.28679000000000004,1.02425,59.61,50.17,77.9126498073,135.73,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,131.1,60.10328,49.47679,77.8482948783,0.98328,0.28679000000000004,1.02425,59.12,49.19,76.9079352213,131.57,58.16328,37.29679,69.0942666555,0.98328,0.28679000000000004,1.02425,57.18,37.01,68.1123520369,131.57
2020-09-20 04:30:00,60.52256,54.05408,81.146927444,1.04256,0.30408,1.086,59.48,53.75,80.1681539017,134.85,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,131.1,59.89256,52.48408,79.6347750471,1.04256,0.30408,1.086,58.85,52.18,78.6516045609,130.71,57.68256,44.61408,72.9225195835,1.04256,0.30408,1.086,56.64,44.31,71.9129035709,130.71
2020-09-20 05:00:00,60.83472,53.72721,81.1632691053,0.98472,0.28721,1.02575,59.85,53.44,80.2362517818,134.66,0.98472,0.28721,1.02575,0.98472,0.28721,1.02575,0.0,0.0,0.0,130.88,60.19472,52.13721,79.6347473309,0.98472,0.28721,1.02575,59.21,51.85,78.703536134,130.51,57.96472,44.64721,73.1661268994,0.98472,0.28721,1.02575,56.98,44.36,72.2117026527,130.51
2020-09-20 05:30:00,61.47432,53.76876,81.671118343,1.02432,0.29876,1.067,60.45,53.47,80.7046677708,134.79,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,131.04,60.84432,52.18876,80.1604512625,1.02432,0.29876,1.067,59.82,51.89,79.1896742006,130.65,58.55432,44.64876,73.6350470917,1.02432,0.29876,1.067,57.53,44.35,72.6403703184,130.65
2020-09-20 06:00:00,62.51368,53.27149,82.132891304,1.03368,0.30149000000000004,1.07675,61.48,52.97,81.1517794013,134.6,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,130.9,61.88368,51.70149,80.638910698,1.03368,0.30149000000000004,1.07675,60.85,51.4,79.6535153022,130.47,59.52368,44.92149,74.5721713816,1.03368,0.30149000000000004,1.07675,58.49,44.62,73.5664631473,130.47
2020-09-20 06:30:00,65.54568,51.73499,83.5029661567,1.04568,0.30499000000000004,1.08925,64.5,51.43,82.4942113121,133.78,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,130.22,64.88568,50.19499,82.0346785827,1.04568,0.30499000000000004,1.08925,63.84,49.89,81.0219581348,129.67,62.32568,45.37499,77.0933207545,1.04568,0.30499000000000004,1.08925,61.28,45.07,76.0693321911,129.67
2020-09-20 07:00:00,66.06512,51.08816,83.5140717053,1.12512,0.32816,1.172,64.94,50.76,82.4243968737,133.54,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,130.03,65.41512,49.54816,82.0619161609,1.12512,0.32816,1.172,64.29,49.22,80.967972063,129.42,62.80512,45.73816,77.6946740671,1.12512,0.32816,1.172,61.68,45.41,76.5930186114,129.42
2020-09-20 07:30:00,69.2176,50.32555,85.5788357748,1.2876,0.37555000000000005,1.34125,67.93,49.95,84.317776299,133.39,1.2876,0.37555000000000005,1.34125,1.2876,0.37555000000000005,1.34125,0.0,0.0,0.0,129.99,68.5576,48.82555,84.1669700688,1.2876,0.37555000000000005,1.34125,67.27,48.45,82.9014800833,129.3,65.7376,46.15555,80.3228911928,1.2876,0.37555000000000005,1.34125,64.45,45.78,79.0544805814,129.3
2020-09-20 08:00:00,72.01152,48.93086,87.0625526449,1.7515200000000002,0.5108600000000001,1.8245,70.26,48.42,85.3285649709,132.45,1.7515200000000002,0.5108600000000001,1.8245,1.7515200000000002,0.5108600000000001,1.8245,0.0,0.0,0.0,129.18,71.35152,47.45086,85.6891096992,1.7515200000000002,0.5108600000000001,1.8245,69.6,46.94,83.9495300761,128.39,68.36152,46.48086,82.6666060937,1.7515200000000002,0.5108600000000001,1.8245,66.61,45.97,80.9328919538,128.39
2020-09-20 08:30:00,75.73992,47.560810000000004,89.4347031608,2.53992,0.7408100000000001,2.64575,73.2,46.82,86.8927637954,131.75,2.53992,0.7408100000000001,2.64575,2.53992,0.7408100000000001,2.64575,0.0,0.0,0.0,128.66,75.07992,46.13081,88.1194985146,2.53992,0.7408100000000001,2.64575,72.54,45.39,85.5704604405,127.72,71.85992,47.08081,85.9095499503,2.53992,0.7408100000000001,2.64575,69.32,46.34,83.3826001034,127.72
2020-09-20 09:00:00,79.16936,46.12648,91.6266321546,3.27936,0.9564800000000001,3.416,75.89,45.17,88.3154629722,131.39,3.27936,0.9564800000000001,3.416,3.27936,0.9564800000000001,3.416,0.0,0.0,0.0,128.47,78.48936,44.71648,90.3335110399,3.27936,0.9564800000000001,3.416,75.21,43.76,87.0142614748,127.37,75.09936,48.32648,89.3048853177,3.27936,0.9564800000000001,3.416,71.82,47.37,86.0350469286,127.37
2020-09-20 09:30:00,82.92112,44.64241,94.1746086409,3.95112,1.15241,4.11575,78.97,43.49,90.1534303285,130.73,3.95112,1.15241,4.11575,3.95112,1.15241,4.11575,0.0,0.0,0.0,127.97,82.24112,43.26241,92.9259809626,3.95112,1.15241,4.11575,78.29,42.11,88.8964352491,126.74,78.62112,49.11241,92.7001042398,3.95112,1.15241,4.11575,74.67,47.96,88.745537916,126.74
2020-09-20 10:00:00,84.77208,43.41894,95.2444743712,4.52208,1.31894,4.7105,80.25,42.1,90.6226930741,130.26,4.52208,1.31894,4.7105,4.52208,1.31894,4.7105,0.0,0.0,0.0,127.65,84.08208,42.06894,94.0191038558,4.52208,1.31894,4.7105,79.56,40.75,89.388791803,126.29,80.37208,49.99894,94.6549800309,4.52208,1.31894,4.7105,75.85,48.68,90.1274924759,126.29
2020-09-20 10:30:00,85.65744,42.65092,95.688546881,6.03744,1.76092,6.289,79.62,40.89,89.5060696266,129.92,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0.0,0.0,0.0,127.42,84.96744,41.31092,94.477817351,6.03744,1.76092,6.289,78.93,39.55,88.2844686227,125.95,81.27744,51.03092,95.9696673382,6.03744,1.76092,6.289,75.24,49.27,89.936591552,125.95
2020-09-20 11:00:00,85.68288,42.20584,95.5138149966,7.08288,2.06584,7.378,78.6,40.14,88.2563289515,129.96,7.08288,2.06584,7.378,7.08288,2.06584,7.378,0.0,0.0,0.0,127.53,85.00288,40.86584,94.3159927435,7.08288,2.06584,7.378,77.92,38.8,87.0457718674,125.95,81.38288,52.18584,96.6774795575,7.08288,2.06584,7.378,74.3,50.12,89.6242400247,125.95
2020-09-20 11:30:00,85.30648,42.46814,95.2929086819,7.29648,2.12814,7.6005,78.01,40.34,87.8229793391,130.24,7.29648,2.12814,7.6005,7.29648,2.12814,7.6005,0.0,0.0,0.0,127.78,84.64648,41.09814,94.096140664,7.29648,2.12814,7.6005,77.35,38.97,86.6122589476,126.24,81.06648,52.31814,96.4829619811,7.29648,2.12814,7.6005,73.77,50.19,89.2247107028,126.24
2020-09-20 12:00:00,85.10576,42.30418,95.0401706156,7.62576,2.22418,7.9435,77.48,40.08,87.2327736576,130.06,7.62576,2.22418,7.9435,7.62576,2.22418,7.9435,0.0,0.0,0.0,127.62,84.44576,40.96418,93.8570744539,7.62576,2.22418,7.9435,76.82,38.74,86.0354578067,126.07,80.89576,52.45418,96.4135103886,7.62576,2.22418,7.9435,73.27,50.23,88.834372852,126.07
2020-09-20 12:30:00,84.71448,42.42339,94.7432696331,8.754480000000001,2.5533900000000003,9.11925,75.96,39.87,85.7877526224,129.95,8.754480000000001,2.5533900000000003,9.11925,8.754480000000001,2.5533900000000003,9.11925,0.0,0.0,0.0,127.53,84.06448,41.07339,93.5620658374,8.754480000000001,2.5533900000000003,9.11925,75.31,38.52,84.5895176721,125.97,80.61448,52.73339,96.3301863725,8.754480000000001,2.5533900000000003,9.11925,71.86,50.18,87.6464032348,125.97
2020-09-20 13:00:00,82.91576,42.70043,93.2649450681,10.11576,2.95043,10.53725,72.8,39.75,82.9451776778,129.81,10.11576,2.95043,10.53725,10.11576,2.95043,10.53725,0.0,0.0,0.0,127.35,82.26576,41.33043,92.0644323958,10.11576,2.95043,10.53725,72.15,38.38,81.7229888098,125.84,79.02576,53.16043,95.2423333469,10.11576,2.95043,10.53725,68.91,50.21,85.2621381388,125.84
2020-09-20 13:30:00,82.10216,43.09188,92.7236474617,10.05216,2.93188,10.471,72.05,40.16,82.4865328402,130.01,10.05216,2.93188,10.471,10.05216,2.93188,10.471,0.0,0.0,0.0,127.52,81.45216,41.71188,91.5113943823,10.05216,2.93188,10.471,71.4,38.78,81.2517593656,126.04,78.27216,52.94188,94.4953633201,10.05216,2.93188,10.471,68.22,50.01,84.5870468807,126.04
2020-09-20 14:00:00,80.7056,43.4058,91.637641529,9.8256,2.8658,10.235,70.88,40.54,81.6545528431,130.39,9.8256,2.8658,10.235,9.8256,2.8658,10.235,0.0,0.0,0.0,127.83,80.0756,42.0158,90.4291389155,9.8256,2.8658,10.235,70.25,39.15,80.4225403727,126.4,76.9756,53.0058,93.4604613139,9.8256,2.8658,10.235,67.15,50.14,83.8041890361,126.4
2020-09-20 14:30:00,80.36592,43.83881,91.5451929905,9.35592,2.72881,9.74575,71.01,41.11,82.051521619,130.62,9.35592,2.72881,9.74575,9.35592,2.72881,9.74575,0.0,0.0,0.0,128.04,79.71592,42.42881,90.3041074341,9.35592,2.72881,9.74575,70.36,39.7,80.7874965573,126.63,76.61592,52.74881,93.018472111,9.35592,2.72881,9.74575,67.26,50.02,83.8206895701,126.63
2020-09-20 15:00:00,80.10256,44.32033,91.5462275021,8.81256,2.5703300000000002,9.17975,71.29,41.75,82.6155348588,130.78,8.81256,2.5703300000000002,9.17975,8.81256,2.5703300000000002,9.17975,0.0,0.0,0.0,128.14,79.45256,42.93033,90.30903899649999,8.81256,2.5703300000000002,9.17975,70.64,40.36,81.356863263,126.79,76.33256,52.12033,92.4293704158,8.81256,2.5703300000000002,9.17975,67.52,49.55,83.7505396998,126.79
2020-09-20 15:30:00,80.68056,44.32558,92.054928191,8.11056,2.36558,8.4485,72.57,41.96,83.8274805777,130.47,8.11056,2.36558,8.4485,8.11056,2.36558,8.4485,0.0,0.0,0.0,127.8,80.04056,42.92558,90.8245377827,8.11056,2.36558,8.4485,71.93,40.56,82.5774696876,126.5,76.83056,51.29558,92.3805795471,8.11056,2.36558,8.4485,68.72,48.93,84.3598441203,126.5
2020-09-20 16:00:00,82.31176,43.84468,93.2608267098,7.18176,2.09468,7.481,75.13,41.75,85.9510290805,130.36,7.18176,2.09468,7.481,7.18176,2.09468,7.481,0.0,0.0,0.0,127.73,81.65176,42.48468,92.0432395442,7.18176,2.09468,7.481,74.47,40.39,84.7179614958,126.38,78.29176,51.23468,93.5659773561,7.18176,2.09468,7.481,71.11,49.14,86.4370967814,126.38
2020-09-20 16:30:00,85.33776,43.28143,95.6860254408,6.10776,1.78143,6.36225,79.23,41.5,89.440722828,129.85,6.10776,1.78143,6.36225,6.10776,1.78143,6.36225,0.0,0.0,0.0,127.27,84.65776,41.93143,94.4731768814,6.10776,1.78143,6.36225,78.55,40.15,88.2163533592,125.9,81.00776,50.39143,95.4020618103,6.10776,1.78143,6.36225,74.9,48.61,89.2913327261,125.9
2020-09-20 17:00:00,88.66736,42.31298,98.2460635641,4.94736,1.44298,5.1535,83.72,40.87,93.1632722697,129.36,4.94736,1.44298,5.1535,4.94736,1.44298,5.1535,0.0,0.0,0.0,126.87,87.95736,41.01298,97.0492746323,4.94736,1.44298,5.1535,83.01,39.57,91.9589310508,125.45,84.00736,49.93298,97.7268592857,4.94736,1.44298,5.1535,79.06,48.49,92.7456937006,125.45
2020-09-20 17:30:00,91.97912,41.43891,100.8828121038,3.69912,1.07891,3.85325,88.28,40.36,97.0684706792,129.2,3.69912,1.07891,3.85325,3.69912,1.07891,3.85325,0.0,0.0,0.0,126.8,91.25912,40.16891,99.708416464,3.69912,1.07891,3.85325,87.56,39.09,95.8894243387,125.31,86.98912,49.87891,100.2746860437,3.69912,1.07891,3.85325,83.29,48.8,96.533227958,125.31
2020-09-20 18:00:00,94.00624,41.12557,102.6084093375,2.31624,0.67557,2.41275,91.69,40.45,100.2160595913,129.45,2.31624,0.67557,2.41275,2.31624,0.67557,2.41275,0.0,0.0,0.0,127.08,93.24624,39.86557,101.4106747121,2.31624,0.67557,2.41275,90.93,39.19,99.0157613716,125.56,88.76624,49.66557,101.7158503241,2.31624,0.67557,2.41275,86.45,48.99,99.3661038785,125.56
2020-09-20 18:30:00,95.6892,40.6256,103.9560598138,1.4592,0.42560000000000003,1.52,94.23,40.2,102.4467320123,129.21,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,126.88,94.9292,39.3856,102.7753788609,1.4592,0.42560000000000003,1.52,93.47,38.96,101.264616229,125.34,90.2792,49.3156,102.8706097775,1.4592,0.42560000000000003,1.52,88.82,48.89,101.3865104439,125.34
2020-09-20 19:00:00,96.90008,40.08169,104.8626119132,1.00008,0.29169,1.04175,95.9,39.79,103.8270393491,129.1,1.00008,0.29169,1.04175,1.00008,0.29169,1.04175,0.0,0.0,0.0,126.83,96.14008,38.86169,103.6973766884,1.00008,0.29169,1.04175,95.14,38.57,102.6609200232,125.23,91.36008,49.53169,103.9233011979,1.00008,0.29169,1.04175,90.36,49.24,102.9053312516,125.23
2020-09-20 19:30:00,97.25592,42.19381,106.0142989288,3.95592,1.15381,4.12075,93.3,41.04,101.9272858463,129.2,3.95592,1.15381,4.12075,3.95592,1.15381,4.12075,0.0,0.0,0.0,126.75,96.47592,40.94381,104.8045739325,3.95592,1.15381,4.12075,92.52,39.79,100.7134276053,125.33,91.90592,49.30381,104.2955598842,3.95592,1.15381,4.12075,87.95,48.15,100.2677665055,125.33
2020-09-20 20:00:00,98.756,37.903,105.779889133,4.056,1.183,4.225,94.7,36.72,101.5699187752,129.55,4.056,1.183,4.225,4.056,1.183,4.225,0.0,0.0,0.0,126.29,98.216,37.193,105.0223876371,4.056,1.183,4.225,94.16,36.01,100.8108411829,125.66,94.176,41.873,103.0653535627,4.056,1.183,4.225,90.12,40.69,98.8801825443,125.66
2020-09-20 20:30:00,97.15152,34.54836,103.1116240634,0.85152,0.24836000000000003,0.887,96.3,34.3,102.2261219063,130.39,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,126.52,96.75152,33.85836,102.5048543446,0.85152,0.24836000000000003,0.887,95.9,33.61,101.6191030269,126.46,93.10152,36.19836,99.8910120732,0.85152,0.24836000000000003,0.887,92.25,35.95,99.0073987134,126.46
2020-09-20 21:00:00,93.37416,35.89163,100.0347082755,0.7941600000000001,0.23163000000000003,0.82725,92.58,35.66,99.2103422028,130.58,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,126.52,92.98416,35.20163,99.4243871772,0.7941600000000001,0.23163000000000003,0.82725,92.19,34.97,98.5996805269,126.65,89.50416,35.08163,96.1338411839,0.7941600000000001,0.23163000000000003,0.82725,88.71,34.85,95.3099501626,126.65
2020-09-20 21:30:00,90.16968,37.10074,97.5040311979,0.8596800000000001,0.25074,0.8955000000000001,89.31,36.85,96.6136563846,130.51,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,126.32,89.77968,36.36074,96.8632766029,0.8596800000000001,0.25074,0.8955000000000001,88.92,36.11,95.9723840487,126.58,86.47968,33.94074,92.9016086225,0.8596800000000001,0.25074,0.8955000000000001,85.62,33.69,92.0097848057,126.58
2020-09-20 22:00:00,86.21528,38.32904,94.3514165914,0.7852800000000001,0.22904000000000002,0.8180000000000001,85.43,38.1,93.5408728845,131.02,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,126.68,85.82528,37.57904,93.6918509498,0.7852800000000001,0.22904000000000002,0.8180000000000001,85.04,37.35,92.8806982101,127.07,82.72528,33.28904,89.1719245906,0.7852800000000001,0.22904000000000002,0.8180000000000001,81.94,33.06,88.3579492745,127.07
2020-09-20 22:30:00,82.0312,39.2266,90.9276851185,0.8112,0.2366,0.845,81.22,38.99,90.09388714,131.42,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,126.95,81.6412,38.4566,90.2451972185,0.8112,0.2366,0.845,80.83,38.22,89.4106106679,127.44,78.7712,32.9466,85.3837244503,0.8112,0.2366,0.845,77.96,32.71,84.5441050577,127.44
2020-09-20 23:00:00,77.73136,40.43623,87.6199350836,0.74136,0.21623,0.7722500000000001,76.99,40.22,86.8625840049,132.22,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,127.58,77.35136,39.61623,86.9061480752,0.74136,0.21623,0.7722500000000001,76.61,39.4,86.1478502344,128.2,74.70136,32.61623,81.5114203364,0.74136,0.21623,0.7722500000000001,73.96,32.4,80.7455360995,128.2
2020-09-20 23:30:00,73.28976,41.92743,84.4351722167,0.77976,0.22743000000000002,0.81225,72.51,41.7,83.6456221209,133.14,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,128.34,72.90976,41.07743,83.6850545717,0.77976,0.22743000000000002,0.81225,72.13,40.85,82.894266388,129.07,70.51976,32.24743,77.5431060254,0.77976,0.22743000000000002,0.81225,69.74,32.02,76.7394813639,129.07
2020-09-21 00:00:00,69.99048,43.02014,82.1547304557,0.72048,0.21014000000000002,0.7505000000000001,69.27,42.81,81.4311304109,133.98,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,129.06,69.60048,42.14014,81.363494366,0.72048,0.21014000000000002,0.7505000000000001,68.88,41.93,80.638572036,129.87,67.40048,32.09014,74.6498612822,0.72048,0.21014000000000002,0.7505000000000001,66.68,31.88,73.9091117522,129.87
2020-09-21 00:30:00,67.47128,43.84204,80.4642659583,0.7612800000000001,0.22204000000000002,0.793,66.71,43.62,79.7052601777,134.26,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,129.24,67.09128,42.95204,79.6625231348,0.7612800000000001,0.22204000000000002,0.793,66.33,42.73,78.9019758941,130.14,65.01128,31.64204,72.3027331613,0.7612800000000001,0.22204000000000002,0.793,64.25,31.42,71.5211779825,130.14
2020-09-21 01:00:00,65.7168,44.5149,79.3742661336,0.7368,0.2149,0.7675000000000001,64.98,44.3,78.6440741569,134.54,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,129.46,65.3468,43.6049,78.5594779403,0.7368,0.2149,0.7675000000000001,64.61,43.39,77.8276570378,130.41,63.3668,31.384900000000002,70.713246922,0.7368,0.2149,0.7675000000000001,62.63,31.17,69.9577429596,130.41
2020-09-21 01:30:00,65.3816,44.9088,79.3193162855,0.6816,0.1988,0.71,64.7,44.71,78.6452420684,134.78,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,129.65,64.9916,43.9888,78.4788034822,0.6816,0.1988,0.71,64.31,43.79,77.8032145865,130.65,63.0316,31.1388,70.303680302,0.6816,0.1988,0.71,62.35,30.94,69.6046413682,130.65
2020-09-21 02:00:00,65.16552,45.17411,79.292151006,0.66552,0.19411,0.69325,64.5,44.98,78.6349184523,134.75,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,129.6,64.79552,44.25411,78.4658248154,0.66552,0.19411,0.69325,64.13,44.06,77.8070723007,130.65,62.84552,30.89411,70.0286042754,0.66552,0.19411,0.69325,62.18,30.7,69.3458174658,130.65
2020-09-21 02:30:00,64.60592,45.21881,78.8585168315,0.7159200000000001,0.20881000000000002,0.74575,63.89,45.01,78.1526211972,134.85,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,129.72,64.23592,44.30881,78.0354026187,0.7159200000000001,0.20881000000000002,0.74575,63.52,44.1,77.3278759569,130.72,62.30592,30.98881,69.5868810356,0.7159200000000001,0.20881000000000002,0.74575,61.59,30.78,68.8530064703,130.72
2020-09-21 03:00:00,63.79744,45.14592,78.1554057196,0.63744,0.18592,0.664,63.16,44.96,77.5279768858,134.74,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,129.57,63.41744,44.21592,77.3098912016,0.63744,0.18592,0.664,62.78,44.03,76.6809578709,130.6,61.53744,30.93592,68.8758859689,0.63744,0.18592,0.664,60.9,30.75,68.2229616771,130.6
