Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-21 03:30:00,63.20624,45.44182,77.8459233348,0.7262400000000001,0.21182,0.7565000000000001,62.48,45.23,77.1330234076,134.63,0.7262400000000001,0.21182,0.7565000000000001,0.7262400000000001,0.21182,0.7565000000000001,0.0,0.0,0.0,129.42,62.84624,44.51182,77.0126742936,0.7262400000000001,0.21182,0.7565000000000001,62.12,44.3,76.2979973525,130.5,60.98624,30.55182,68.2109608102,0.7262400000000001,0.21182,0.7565000000000001,60.26,30.34,67.4669044792,130.5
2020-09-21 04:00:00,63.29472,45.11971,77.7303660763,0.6847200000000001,0.19971000000000003,0.71325,62.61,44.92,77.0572417103,134.38,0.6847200000000001,0.19971000000000003,0.71325,0.6847200000000001,0.19971000000000003,0.71325,0.0,0.0,0.0,129.21,62.91472,44.18971,76.8829790172,0.6847200000000001,0.19971000000000003,0.71325,62.23,43.99,76.2082213413,130.25,61.05472,30.66971,68.3250316192,0.6847200000000001,0.19971000000000003,0.71325,60.37,30.47,67.6236482305,130.25
2020-09-21 04:30:00,63.56488,44.936840000000004,77.8448043135,0.67488,0.19684000000000001,0.7030000000000001,62.89,44.74,77.1804359925,133.94,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,128.78,63.18488,44.01684,77.0052677692,0.67488,0.19684000000000001,0.7030000000000001,62.51,43.82,76.3393247285,129.84,61.30488,30.34684,68.4048171535,0.67488,0.19684000000000001,0.7030000000000001,60.63,30.15,67.7127713212,129.84
2020-09-21 05:00:00,64.2164,44.6577,78.2180043101,0.7464000000000001,0.2177,0.7775000000000001,63.47,44.44,77.4813171029,133.75,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,128.62,63.8364,43.7377,77.3826360772,0.7464000000000001,0.2177,0.7775000000000001,63.09,43.52,76.6442333121,129.65,61.9164,30.4477,68.9978479683,0.7464000000000001,0.2177,0.7775000000000001,61.17,30.23,68.2321170711,129.65
2020-09-21 05:30:00,66.94424,42.94582,79.5353677596,0.77424,0.22582000000000002,0.8065,66.17,42.72,78.7620930397,132.3,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,127.33,66.54424,42.05582,78.7199331367,0.77424,0.22582000000000002,0.8065,65.77,41.83,77.9451204374,128.26,64.47424,30.55582,71.348340972,0.77424,0.22582000000000002,0.8065,63.7,30.33,70.5521006066,128.26
2020-09-21 06:00:00,71.38368,41.60399,82.6227677717,0.7336800000000001,0.21399,0.7642500000000001,70.65,41.39,81.8813446397,132.25,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,127.46,71.00368,40.75399,81.8682494894,0.7336800000000001,0.21399,0.7642500000000001,70.27,40.54,81.1256093968,128.2,68.69368,31.76399,75.6820502673,0.7336800000000001,0.21399,0.7642500000000001,67.96,31.55,74.9263912116,128.2
2020-09-21 06:30:00,82.35304,37.01672,90.289870732,0.74304,0.21672000000000002,0.774,81.61,36.8,89.5233606384,132.68,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,128.45,81.96304,36.20672,89.6039424311,0.74304,0.21672000000000002,0.774,81.22,35.99,88.8367519667,128.61,79.11304,36.53672,87.1424409022,0.74304,0.21672000000000002,0.774,78.37,36.32,86.3770762413,128.61
2020-09-21 07:00:00,90.60448,32.90714,96.3952885729,0.74448,0.21714000000000003,0.7755000000000001,89.86,32.69,95.6214186257,132.15,0.74448,0.21714000000000003,0.7755000000000001,0.74448,0.21714000000000003,0.7755000000000001,0.0,0.0,0.0,128.45,90.20448,32.16714,95.7683304013,0.74448,0.21714000000000003,0.7755000000000001,89.46,31.95,94.9941792954,128.11,86.91448,39.74714,95.5717634652,0.74448,0.21714000000000003,0.7755000000000001,86.17,39.53,94.8044819616,128.11
2020-09-21 07:30:00,100.04464,27.45552,103.7436049653,0.94464,0.27552000000000004,0.984,99.1,27.18,102.7597314127,130.5,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,127.43,99.65464,26.77552,103.1890291882,0.94464,0.27552000000000004,0.984,98.71,26.5,102.2052547573,126.53,95.85464,43.32552,105.1913147213,0.94464,0.27552000000000004,0.984,94.91,43.05,104.2171319889,126.53
2020-09-21 08:00:00,105.4596,23.7703,108.1052930908,2.2296,0.6503,2.3225,103.23,23.12,105.7873683386,129.48,2.2296,0.6503,2.3225,2.2296,0.6503,2.3225,0.0,0.0,0.0,126.87,105.0896,23.1503,107.6092952223,2.2296,0.6503,2.3225,102.86,22.5,105.2921155643,125.52,101.0396,46.4303,111.1970032251,2.2296,0.6503,2.3225,98.81,45.78,108.9000665748,125.52
2020-09-21 08:30:00,106.83064,24.09977,109.5152252286,5.93064,1.72977,6.17775,100.9,22.37,103.3500212869,130.48,5.93064,1.72977,6.17775,5.93064,1.72977,6.17775,0.0,0.0,0.0,127.93,106.44064,23.45977,108.9952781182,5.93064,1.72977,6.17775,100.51,21.73,102.8321593666,126.48,102.54064,49.18977,113.7286961337,5.93064,1.72977,6.17775,96.61,47.46,107.638021628,126.48
2020-09-21 09:00:00,106.41296,23.41628,108.9588923631,7.15296,2.08628,7.451,99.26,21.33,101.525940035,130.4,7.15296,2.08628,7.451,7.15296,2.08628,7.451,0.0,0.0,0.0,127.93,106.04296,22.766280000000002,108.4592682559,7.15296,2.08628,7.451,98.89,20.68,101.0291764789,126.4,102.22296,50.51628,114.0238049541,7.15296,2.08628,7.451,95.07,48.43,106.6947505738,126.4
2020-09-21 09:30:00,108.29192,20.57806,110.2297441286,4.62192,1.34806,4.8145,103.67,19.23,105.4384265816,129.78,4.62192,1.34806,4.8145,4.62192,1.34806,4.8145,0.0,0.0,0.0,127.61,107.95192,19.97806,109.7849712531,4.62192,1.34806,4.8145,103.33,18.63,104.9960275439,125.81,103.87192,51.07806,115.7512158807,4.62192,1.34806,4.8145,99.25,49.73,111.0118705364,125.81
2020-09-21 10:00:00,107.35208,20.19019,109.2342109989,5.21208,1.52019,5.42925,102.14,18.67,103.8323095188,129.97,5.21208,1.52019,5.42925,5.21208,1.52019,5.42925,0.0,0.0,0.0,127.85,106.99208,19.57019,108.7671711472,5.21208,1.52019,5.42925,101.78,18.05,103.3681329037,125.99,103.00208,51.94019,115.3568889211,5.21208,1.52019,5.42925,97.79,50.42,110.0229998682,125.99
2020-09-21 10:30:00,106.01456,20.43133,107.9653934257,6.00456,1.75133,6.25475,100.01,18.68,101.7395817762,130.01,6.00456,1.75133,6.25475,6.00456,1.75133,6.25475,0.0,0.0,0.0,127.85,105.65456,19.81133,107.4959294353,6.00456,1.75133,6.25475,99.65,18.06,101.2733237334,126.03,101.79456,52.30133,114.4445785757,6.00456,1.75133,6.25475,95.79,50.55,108.3098638167,126.03
2020-09-21 11:00:00,105.68032,19.55176,107.4737240185,6.76032,1.9717600000000002,7.042,98.92,17.58,100.4700094556,130.07,6.76032,1.9717600000000002,7.042,6.76032,1.9717600000000002,7.042,0.0,0.0,0.0,128.02,105.34032,18.91176,107.0244723603,6.76032,1.9717600000000002,7.042,98.58,16.94,100.0248969007,126.09,101.52032,53.55176,114.7787714344,6.76032,1.9717600000000002,7.042,94.76,51.58,107.8886184915,126.09
2020-09-21 11:30:00,104.36584,19.83712,106.2343630319,7.39584,2.15712,7.704,96.97,17.68,98.5685715632,129.88,7.39584,2.15712,7.704,7.39584,2.15712,7.704,0.0,0.0,0.0,127.79,104.00584,19.20712,105.7644941027,7.39584,2.15712,7.704,96.61,17.05,98.1029795674,125.91,100.29584,53.45712,113.6526251347,7.39584,2.15712,7.704,92.9,51.3,106.1230417958,125.91
2020-09-21 12:00:00,104.17888,19.69884,106.0249184645,7.77888,2.26884,8.103,96.4,17.43,97.9630792697,130.03,7.77888,2.26884,8.103,7.77888,2.26884,8.103,0.0,0.0,0.0,127.97,103.82888,19.05884,105.5636097536,7.77888,2.26884,8.103,96.05,16.79,97.5064438896,126.06,100.13888,53.92884,113.737043532,7.77888,2.26884,8.103,92.36,51.66,105.8259193204,126.06
2020-09-21 12:30:00,104.0644,19.6892,105.9106413162,8.0544,2.3492,8.39,96.01,17.34,97.5632907399,130.32,8.0544,2.3492,8.39,8.0544,2.3492,8.39,0.0,0.0,0.0,128.25,103.7044,19.0492,105.4394356965,8.0544,2.3492,8.39,95.65,16.7,97.0969232262,126.32,100.0444,54.4592,113.9064810974,8.0544,2.3492,8.39,91.99,52.11,105.7242271194,126.32
2020-09-21 13:00:00,102.26072,20.55396,104.3058968927,8.07072,2.35396,8.407,94.19,18.2,95.9322474458,130.1,8.07072,2.35396,8.407,8.07072,2.35396,8.407,0.0,0.0,0.0,127.92,101.91072,19.90396,103.8362291043,8.07072,2.35396,8.407,93.84,17.55,95.4670000576,126.12,98.35072,53.40396,111.914463177,8.07072,2.35396,8.407,90.28,51.05,103.713937829,126.12
2020-09-21 13:30:00,100.1688,21.27465,102.4031211734,8.0388,2.34465,8.37375,92.13,18.93,94.054674525,129.29,8.0388,2.34465,8.37375,8.0388,2.34465,8.37375,0.0,0.0,0.0,127.0,99.8188,20.62465,101.9272731955,8.0388,2.34465,8.37375,91.78,18.28,93.5827270387,125.34,96.3388,51.89465,109.426774987,8.0388,2.34465,8.37375,88.3,49.55,101.2526172501,125.34
2020-09-21 14:00:00,100.36976,20.60993,102.4639348115,7.91976,2.30993,8.24975,92.45,18.3,94.2437928991,129.29,7.91976,2.30993,8.24975,7.91976,2.30993,8.24975,0.0,0.0,0.0,127.07,100.00976,19.95993,101.9821106904,7.91976,2.30993,8.24975,92.09,17.65,93.7661484759,125.34,96.54976,52.47993,109.8908513429,7.91976,2.30993,8.24975,88.63,50.17,101.844517771,125.34
2020-09-21 14:30:00,100.6848,20.2739,102.7056959095,7.6248000000000005,2.2239,7.9425,93.06,18.05,94.7943358012,129.12,7.6248000000000005,2.2239,7.9425,7.6248000000000005,2.2239,7.9425,0.0,0.0,0.0,126.91,100.3248,19.6539,102.231801707,7.6248000000000005,2.2239,7.9425,92.7,17.43,94.3244130647,125.16,96.8148,52.4539,110.1113850801,7.6248000000000005,2.2239,7.9425,89.19,50.23,102.3616578607,125.16
2020-09-21 15:00:00,100.61424,20.04582,102.5917159923,7.25424,2.11582,7.5565,93.36,17.93,95.0661585424,129.41,7.25424,2.11582,7.5565,7.25424,2.11582,7.5565,0.0,0.0,0.0,127.22,100.25424,19.40582,102.115123698,7.25424,2.11582,7.5565,93.0,17.29,94.5935732489,125.44,96.73424,52.73582,110.1752236188,7.25424,2.11582,7.5565,89.48,50.62,102.8059083905,125.44
2020-09-21 15:30:00,101.13144,20.14917,103.1191408428,6.51144,1.89917,6.78275,94.62,18.25,96.363929455,129.74,6.51144,1.89917,6.78275,6.51144,1.89917,6.78275,0.0,0.0,0.0,127.52,100.76144,19.50917,102.6327214146,6.51144,1.89917,6.78275,94.25,17.61,95.8810440077,125.76,97.19144,52.63917,110.5308021665,6.51144,1.89917,6.78275,90.68,50.74,103.9105865636,125.76
2020-09-21 16:00:00,104.052,19.3535,105.8365563794,5.772,1.6835,6.0125,98.28,17.67,99.8558325788,129.74,5.772,1.6835,6.0125,5.772,1.6835,6.0125,0.0,0.0,0.0,127.6,103.652,18.7435,105.3330712371,5.772,1.6835,6.0125,97.88,17.06,99.3556138323,125.76,99.912,52.9335,113.0679581767,5.772,1.6835,6.0125,94.14,51.25,107.1862962323,125.76
2020-09-21 16:30:00,104.42496,22.93853,106.9146782699,8.39496,2.44853,8.74475,96.03,20.49,98.1916544315,131.13,8.39496,2.44853,8.74475,8.39496,2.44853,8.74475,0.0,0.0,0.0,128.67,104.04496,22.28853,106.4055086495,8.39496,2.44853,8.74475,95.65,19.84,97.6859667506,127.11,100.43496,52.39853,113.2818923587,8.39496,2.44853,8.74475,92.04,49.95,104.7204091856,127.11
2020-09-21 17:00:00,105.69088,23.574840000000002,108.2882043262,7.49088,2.18484,7.803,98.2,21.39,100.5025974789,131.08,7.49088,2.18484,7.803,7.49088,2.18484,7.803,0.0,0.0,0.0,128.55,105.30088,22.94484,107.771707843,7.49088,2.18484,7.803,97.81,20.76,99.9888678804,127.08,101.58088,51.28484,113.7928380673,7.49088,2.18484,7.803,94.09,49.1,106.1307594432,127.08
2020-09-21 17:30:00,107.49752,23.92761,110.1283220905,6.43752,1.8776100000000002,6.70575,101.06,22.05,103.437546858,130.71,6.43752,1.8776100000000002,6.70575,6.43752,1.8776100000000002,6.70575,0.0,0.0,0.0,128.13,107.07752,23.31761,109.5869801822,6.43752,1.8776100000000002,6.70575,100.64,21.44,102.8984120383,126.75,103.23752,49.99761,114.7072209648,6.43752,1.8776100000000002,6.70575,96.8,48.12,108.1007604044,126.75
2020-09-21 18:00:00,107.73736,24.67173,110.5261643276,5.45736,1.59173,5.68475,102.28,23.08,104.851727692,130.65,5.45736,1.59173,5.68475,5.45736,1.59173,5.68475,0.0,0.0,0.0,127.98,107.31736,24.06173,109.9817376111,5.45736,1.59173,5.68475,101.86,22.47,104.3089665369,126.72,103.39736,48.58173,114.2418423554,5.45736,1.59173,5.68475,97.94,46.99,108.6292027956,126.72
2020-09-21 18:30:00,106.508,26.2165,109.6870955776,4.788,1.3965,4.9875,101.72,24.82,104.7043017263,130.78,4.788,1.3965,4.9875,4.788,1.3965,4.9875,0.0,0.0,0.0,127.91,106.068,25.5965,109.1127922668,4.788,1.3965,4.9875,101.28,24.2,104.1310635689,126.85,102.188,46.9065,112.4393484784,4.788,1.3965,4.9875,97.4,45.51,107.5077676263,126.85
2020-09-21 19:00:00,106.50048,26.43514,109.7322599195,4.44048,1.29514,4.6255,102.06,25.14,105.1107187684,130.83,4.44048,1.29514,4.6255,4.44048,1.29514,4.6255,0.0,0.0,0.0,127.91,106.05048,25.83514,109.1519984565,4.44048,1.29514,4.6255,101.61,24.54,104.531352713,126.91,102.17048,46.47514,112.244134018,4.44048,1.29514,4.6255,97.73,45.18,107.6679399822,126.91
2020-09-21 19:30:00,108.79672,25.76321,111.8054975047,4.29672,1.2532100000000002,4.47575,104.5,24.51,107.3358751769,130.66,4.29672,1.2532100000000002,4.47575,4.29672,1.2532100000000002,4.47575,0.0,0.0,0.0,127.86,108.35672,25.16321,111.2401272323,4.29672,1.2532100000000002,4.47575,104.06,23.91,106.7715865762,126.74,104.33672,46.95321,114.414837629,4.29672,1.2532100000000002,4.47575,100.04,45.7,109.9840515711,126.74
2020-09-21 20:00:00,109.3844,26.2467,112.4892715962,4.2744,1.2467,4.4525,105.11,25.0,108.0421774123,130.74,4.2744,1.2467,4.4525,4.2744,1.2467,4.4525,0.0,0.0,0.0,127.86,108.9344,25.6567,111.9150113177,4.2744,1.2467,4.4525,104.66,24.41,107.4688964305,126.82,104.8844,46.3767,114.6801450394,4.2744,1.2467,4.4525,100.61,45.13,110.268259259,126.82
2020-09-21 20:30:00,105.51608,27.85719,109.1314169855,4.27608,1.24719,4.45425,101.24,26.61,104.6786974508,130.52,4.27608,1.24719,4.45425,4.27608,1.24719,4.45425,0.0,0.0,0.0,127.48,105.07608,27.22719,108.5463148313,4.27608,1.24719,4.45425,100.8,25.98,104.0941900396,126.61,101.21608,44.72719,110.6581057847,4.27608,1.24719,4.45425,96.94,43.48,106.2444069116,126.61
2020-09-21 21:00:00,102.31672,27.01446,105.8229287095,0.6667200000000001,0.19446000000000002,0.6945,101.65,26.82,105.1286587948,130.48,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,127.41,101.90672,26.40446,105.27191025650001,0.6667200000000001,0.19446000000000002,0.6945,101.24,26.21,104.577730421,126.56,98.01672,43.37446,107.1849857949,0.6667200000000001,0.19446000000000002,0.6945,97.35,43.18,106.4966426701,126.56
2020-09-21 21:30:00,98.00744,28.51217,102.0705742781,0.48744000000000004,0.14217000000000002,0.50775,97.52,28.37,101.5628243995,130.42,0.48744000000000004,0.14217000000000002,0.50775,0.48744000000000004,0.14217000000000002,0.50775,0.0,0.0,0.0,127.17,97.59744,27.86217,101.4966049268,0.48744000000000004,0.14217000000000002,0.50775,97.11,27.72,100.9888632474,126.5,93.91744,41.87217,102.8288099545,0.48744000000000004,0.14217000000000002,0.50775,93.43,41.73,102.3257435839,126.5
2020-09-21 22:00:00,92.96672,30.85196,97.9523070856,0.48672000000000004,0.14196,0.507,92.48,30.71,97.4456489537,131.13,0.48672000000000004,0.14196,0.507,0.48672000000000004,0.14196,0.507,0.0,0.0,0.0,127.6,92.54672,30.16196,97.3377584178,0.48672000000000004,0.14196,0.507,92.06,30.02,96.8310074305,127.17,89.13672,40.39196,97.8614596509,0.48672000000000004,0.14196,0.507,88.65,40.25,97.359565529,127.17
2020-09-21 22:30:00,87.04496,33.57728,93.2966172677,0.5049600000000001,0.14728000000000002,0.526,86.54,33.43,92.7724986189,131.4,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,127.5,86.64496,32.84728,92.6622517361,0.5049600000000001,0.14728000000000002,0.526,86.14,32.7,92.137883631,127.41,83.52496,38.13728,91.8197749333,0.5049600000000001,0.14728000000000002,0.526,83.02,37.99,91.2992907968,127.41
2020-09-21 23:00:00,81.87832,35.90701,89.4056634289,0.53832,0.15701,0.5607500000000001,81.34,35.75,88.8496375907,132.32,0.53832,0.15701,0.5607500000000001,0.53832,0.15701,0.5607500000000001,0.0,0.0,0.0,128.15,81.45832,35.12701,88.7094399078,0.53832,0.15701,0.5607500000000001,80.92,34.97,88.1529766939,128.29,78.63832,36.87701,86.8556229554,0.53832,0.15701,0.5607500000000001,78.1,36.72,86.3016129629,128.29
2020-09-21 23:30:00,76.92664,37.19652,85.4475806667,0.53664,0.15652000000000002,0.559,76.39,37.04,84.8963703582,132.21,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,127.88,76.52664,36.39652,84.7409776779,0.53664,0.15652000000000002,0.559,75.99,36.24,84.1891780456,128.17,73.95664,35.63652,82.0947389167,0.53664,0.15652000000000002,0.559,73.42,35.48,81.543404393,128.17
2020-09-22 00:00:00,73.76248,38.17239,83.0544087575,0.52248,0.15239000000000003,0.54425,73.24,38.02,82.5204095967,132.62,0.52248,0.15239000000000003,0.54425,0.52248,0.15239000000000003,0.54425,0.0,0.0,0.0,128.15,73.35248,37.35239,82.3151709034,0.52248,0.15239000000000003,0.54425,72.83,37.2,81.7804921726,128.56,70.95248,35.07239,79.1475012774,0.52248,0.15239000000000003,0.54425,70.43,34.92,78.6116486279,128.56
2020-09-22 00:30:00,70.99488,38.88184,80.9448606645,0.55488,0.16184,0.578,70.44,38.72,80.3805449098,133.12,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,128.6,70.60488,38.03184,80.1964458913,0.55488,0.16184,0.578,70.05,37.87,79.6312714956,129.04,68.34488,35.09184,76.8274681139,0.55488,0.16184,0.578,67.79,34.93,76.2600091791,129.04
2020-09-22 01:00:00,69.09928,39.47479,79.5799569117,0.59928,0.17479,0.6242500000000001,68.5,39.3,78.9730333722,133.28,0.59928,0.17479,0.6242500000000001,0.59928,0.17479,0.6242500000000001,0.0,0.0,0.0,128.68,68.70928,38.61479,78.816668065,0.59928,0.17479,0.6242500000000001,68.11,38.44,78.2087316097,129.18,66.56928,34.77479,75.104960284,0.59928,0.17479,0.6242500000000001,65.97,34.6,74.4929587277,129.18
2020-09-22 01:30:00,68.18512,40.02066,79.0624045691,0.5851200000000001,0.17066,0.6095,67.6,39.85,78.4715394267,133.28,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,128.61,67.79512,39.15066,78.2876265718,0.5851200000000001,0.17066,0.6095,67.21,38.98,77.6957173852,129.18,65.68512,34.26066,74.0832492069,0.5851200000000001,0.17066,0.6095,65.1,34.09,73.485631929,129.18
2020-09-22 02:00:00,68.01792,40.54856,79.1872663956,0.5779200000000001,0.16856000000000002,0.602,67.44,40.38,78.6046945163,133.7,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,129.0,67.62792,39.66856,78.4036364973,0.5779200000000001,0.16856000000000002,0.602,67.05,39.5,77.8200006425,129.59,65.52792,34.16856,73.9012773367,0.5779200000000001,0.16856000000000002,0.602,64.95,34.0,73.3109984927,129.59
2020-09-22 02:30:00,67.04368,41.45274,78.8237570879,0.52368,0.15274000000000001,0.5455,66.52,41.3,78.2981506806,133.94,0.52368,0.15274000000000001,0.5455,0.52368,0.15274000000000001,0.5455,0.0,0.0,0.0,129.14,66.64368,40.58274,78.0278083112,0.52368,0.15274000000000001,0.5455,66.12,40.43,77.5012212807,129.84,64.61368,33.46274,72.7645697538,0.52368,0.15274000000000001,0.5455,64.09,33.31,72.2293859866,129.84
2020-09-22 03:00:00,65.95608,41.68094,78.0224663046,0.58608,0.17094,0.6105,65.37,41.51,77.435889612,133.94,0.58608,0.17094,0.6105,0.58608,0.17094,0.6105,0.0,0.0,0.0,129.14,65.56608,40.78094,77.2139619101,0.58608,0.17094,0.6105,64.98,40.61,76.6261867771,129.84,63.57608,33.25094,71.7463794142,0.58608,0.17094,0.6105,62.99,33.08,71.1479198572,129.84
2020-09-22 03:30:00,65.23544,41.84367,77.5019699818,0.5954400000000001,0.17367000000000002,0.6202500000000001,64.64,41.67,76.9072070745,133.78,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.0,0.0,0.0,128.92,64.85544,40.93367,76.6928512787,0.5954400000000001,0.17367000000000002,0.6202500000000001,64.26,40.76,76.0968146508,129.68,62.89544,32.96367,71.010139506,0.5954400000000001,0.17367000000000002,0.6202500000000001,62.3,32.79,70.4022307885,129.68
2020-09-22 04:00:00,64.96992,41.69206,77.1966215054,0.58992,0.17206000000000002,0.6145,64.38,41.52,76.6074069526,133.5,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,128.67,64.56992,40.80206,76.3811669788,0.58992,0.17206000000000002,0.6145,63.98,40.63,75.7907467967,129.41,62.62992,32.86206,70.7278012287,0.58992,0.17206000000000002,0.6145,62.04,32.69,70.1255852025,129.41
2020-09-22 04:30:00,66.0492,40.70935,77.5870349869,0.6492,0.18935000000000002,0.67625,65.4,40.52,76.9352351007,132.78,0.6492,0.18935000000000002,0.67625,0.6492,0.18935000000000002,0.67625,0.0,0.0,0.0,128.03,65.6592,39.81935,76.7900460936,0.6492,0.18935000000000002,0.67625,65.01,39.63,76.1369621143,128.71,63.6592,33.09935,71.7499875614,0.6492,0.18935000000000002,0.67625,63.01,32.91,71.0867652943,128.71
2020-09-22 05:00:00,66.58744,40.51592,77.9450251087,0.63744,0.18592,0.664,65.95,40.33,77.3040193004,132.53,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,127.8,66.19744,39.64592,77.1615191349,0.63744,0.18592,0.664,65.56,39.46,76.5193125949,128.47,64.15744,32.90592,72.1039297015,0.63744,0.18592,0.664,63.52,32.72,71.4520034709,128.47
2020-09-22 05:30:00,68.67736,39.50173,79.2273087361,0.65736,0.19173,0.6847500000000001,68.02,39.31,78.5620550902,132.21,0.65736,0.19173,0.6847500000000001,0.65736,0.19173,0.6847500000000001,0.0,0.0,0.0,127.58,68.26736,38.63173,78.4400599449,0.65736,0.19173,0.6847500000000001,67.61,38.44,77.7736825668,128.14,66.12736,33.57173,74.1612351284,0.65736,0.19173,0.6847500000000001,65.47,33.38,73.4884024864,128.14
2020-09-22 06:00:00,72.1232,38.29635,81.6600661374,0.6732,0.19635000000000002,0.70125,71.45,38.1,80.9735296254,131.92,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,127.45,71.7232,37.45635,80.9147426219,0.6732,0.19635000000000002,0.70125,71.05,37.26,80.2272403863,127.88,69.3932,34.45635,77.4768111215,0.6732,0.19635000000000002,0.70125,68.72,34.26,76.7866264398,127.88
2020-09-22 06:30:00,83.23184,31.57012,89.0180412422,0.6518400000000001,0.19012,0.679,82.58,31.38,88.3411614141,131.36,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,127.68,82.83184,30.80012,88.3728527875,0.6518400000000001,0.19012,0.679,82.18,30.61,87.6956355813,127.33,79.93184,40.28012,89.5074695933,0.6518400000000001,0.19012,0.679,79.28,40.09,88.8398925033,127.33
2020-09-22 07:00:00,91.17432,27.74126,95.3012808615,0.7243200000000001,0.21126000000000003,0.7545000000000001,90.45,27.53,94.5468317819,131.69,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.0,0.0,0.0,128.47,90.78432,27.03126,94.7231849921,0.7243200000000001,0.21126000000000003,0.7545000000000001,90.06,26.82,93.9686969155,127.65,87.46432,44.12126,97.9627115644,0.7243200000000001,0.21126000000000003,0.7545000000000001,86.74,43.91,97.2209632744,127.65
2020-09-22 07:30:00,97.4068,26.9399,101.0635587056,4.4568,1.2999,4.6425,92.95,25.64,96.4215333834,130.99,4.4568,1.2999,4.6425,4.4568,1.2999,4.6425,0.0,0.0,0.0,128.01,97.0068,26.2499,100.4956541162,4.4568,1.2999,4.6425,92.55,24.95,95.8540818119,127.0,93.5468,46.2699,104.3643015415,4.4568,1.2999,4.6425,89.09,44.97,99.7964378122,127.0
2020-09-22 08:00:00,102.99512,22.21441,105.3635361758,4.81512,1.40441,5.01575,98.18,20.81,100.3611902082,129.56,4.81512,1.40441,5.01575,4.81512,1.40441,5.01575,0.0,0.0,0.0,127.13,102.59512,21.59441,104.8431075038,4.81512,1.40441,5.01575,97.78,20.19,99.8426987816,125.62,98.86512,49.54441,110.5846305544,4.81512,1.40441,5.01575,94.05,48.14,105.6544466646,125.62
2020-09-22 08:30:00,107.40656,17.05608,108.7523746683,1.90656,0.55608,1.986,105.5,16.5,106.7824892012,128.99,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0.0,0.0,0.0,127.08,107.02656,16.47608,108.2873296263,1.90656,0.55608,1.986,105.12,15.92,106.3186756878,125.06,102.88656,52.10608,115.3286079063,1.90656,0.55608,1.986,100.98,51.55,113.3770827813,125.06
2020-09-22 09:00:00,107.50224,16.48982,108.7595778249,2.74224,0.7998200000000001,2.8565,104.76,15.69,105.9284366919,128.83,2.74224,0.7998200000000001,2.8565,2.74224,0.7998200000000001,2.8565,0.0,0.0,0.0,127.0,107.12224,15.90982,108.2972606997,2.74224,0.7998200000000001,2.8565,104.38,15.11,105.4679880343,124.9,103.01224,52.86982,115.7874753877,2.74224,0.7998200000000001,2.8565,100.27,52.07,112.9838829214,124.9
2020-09-22 09:30:00,106.7288,12.74715,107.4873321958,3.6588000000000003,1.06715,3.8112500000000002,103.07,11.68,103.729683794,129.15,3.6588000000000003,1.06715,3.8112500000000002,3.6588000000000003,1.06715,3.8112500000000002,0.0,0.0,0.0,126.53,108.6388,23.78715,111.2124874758,3.6588000000000003,1.06715,3.8112500000000002,104.98,22.72,107.4104222131,125.2,104.5188,46.33715,114.3298343547,3.6588000000000003,1.06715,3.8112500000000002,100.86,45.27,110.55366344,125.2
2020-09-22 10:00:00,106.1028,11.83415,106.760719715,4.6428,1.35415,4.83625,101.46,10.48,101.9998137253,129.59,4.6428,1.35415,4.83625,4.6428,1.35415,4.83625,0.0,0.0,0.0,126.59,109.2228,27.68415,112.6766710596,4.6428,1.35415,4.83625,104.58,26.33,107.8436150173,125.61,105.1428,43.714150000000004,113.8680609392,4.6428,1.35415,4.83625,100.5,42.36,109.0624573352,125.61
2020-09-22 10:30:00,104.69456,11.39008,105.3123203429,5.55456,1.6200800000000002,5.786,99.14,9.77,99.6202414171,130.06,5.55456,1.6200800000000002,5.786,5.55456,1.6200800000000002,5.786,0.0,0.0,0.0,126.93,107.72456,28.940080000000002,111.544202259,5.55456,1.6200800000000002,5.786,102.17,27.32,105.759592,126.07,103.77456,43.51008,112.5268250898,5.55456,1.6200800000000002,5.786,98.22,41.89,106.7798693575,126.07
2020-09-22 11:00:00,104.54032,11.98926,105.2255713268,6.34032,1.8492600000000001,6.6045,98.2,10.14,98.7221332833,129.95,6.34032,1.8492600000000001,6.6045,6.34032,1.8492600000000001,6.6045,0.0,0.0,0.0,126.87,107.54032,28.64926,111.2910621939,6.34032,1.8492600000000001,6.6045,101.2,26.8,104.6884902938,125.97,103.64032,44.01926,112.6011153615,6.34032,1.8492600000000001,6.6045,97.3,42.17,106.0452681641,125.97
2020-09-22 11:30:00,104.27864,12.53377,105.029187137,6.69864,1.95377,6.97775,97.58,10.58,98.1518863802,129.62,6.69864,1.95377,6.97775,6.69864,1.95377,6.97775,0.0,0.0,0.0,126.6,107.26864,28.14377,110.8992016079,6.69864,1.95377,6.97775,100.57,26.19,103.9242079595,125.66,103.37864,44.41377,112.5154486009,6.69864,1.95377,6.97775,96.68,42.46,105.5929637807,125.66
2020-09-22 12:00:00,103.82504,12.59897,104.5866768573,7.02504,2.04897,7.31775,96.8,10.55,97.3732124355,129.49,7.02504,2.04897,7.31775,7.02504,2.04897,7.31775,0.0,0.0,0.0,126.45,106.77504,28.18897,110.4333608864,7.02504,2.04897,7.31775,99.75,26.14,103.1181948058,125.52,102.95504,44.40897,112.1244704686,7.02504,2.04897,7.31775,95.93,42.36,104.8662696009,125.52
2020-09-22 12:30:00,103.05904,12.08847,103.7655859747,7.46904,2.17847,7.7802500000000006,95.59,9.91,96.102321512,129.19,7.46904,2.17847,7.7802500000000006,7.46904,2.17847,7.7802500000000006,0.0,0.0,0.0,126.07,105.95904,28.85847,109.8186206818,7.46904,2.17847,7.7802500000000006,98.49,26.68,102.0397104073,125.24,102.18904,43.80847,111.1835506712,7.46904,2.17847,7.7802500000000006,94.72,41.63,103.4646572507,125.24
2020-09-22 13:00:00,101.93296,11.73253,102.6059481442,7.7229600000000005,2.25253,8.04475,94.21,9.48,94.6857671459,129.79,7.7229600000000005,2.25253,8.04475,7.7229600000000005,2.25253,8.04475,0.0,0.0,0.0,126.58,104.76296,29.68253,108.8867777793,7.7229600000000005,2.25253,8.04475,97.04,27.43,100.8422852776,125.81,101.07296,43.74253,110.1324301646,7.7229600000000005,2.25253,8.04475,93.35,41.49,102.1549930253,125.81
2020-09-22 13:30:00,101.37424,11.50457,102.0249560964,7.76424,2.26457,8.08775,93.61,9.24,94.0649227927,130.39,7.76424,2.26457,8.08775,7.76424,2.26457,8.08775,0.0,0.0,0.0,127.1,104.16424,30.29457,108.4801819056,7.76424,2.26457,8.08775,96.4,28.03,100.3924344759,126.4,100.53424,43.81457,109.6669957492,7.76424,2.26457,8.08775,92.77,41.55,101.6497683224,126.4
2020-09-22 14:00:00,101.35368,12.00149,102.0617666502,7.75368,2.2614900000000002,8.07675,93.6,9.74,94.1054068585,130.17,7.75368,2.2614900000000002,8.07675,7.75368,2.2614900000000002,8.07675,0.0,0.0,0.0,126.95,104.14368,29.63149,108.2771041521,7.75368,2.2614900000000002,8.07675,96.39,27.37,100.2005439107,126.18,100.50368,44.21149,109.7982037265,7.75368,2.2614900000000002,8.07675,92.75,41.95,101.7957022668,126.18
2020-09-22 14:30:00,100.18416,11.25413,100.8142914321,7.45416,2.17413,7.76475,92.73,9.08,93.1734903285,130.44,7.45416,2.17413,7.76475,7.45416,2.17413,7.76475,0.0,0.0,0.0,127.11,102.96416,30.39413,107.3565153261,7.45416,2.17413,7.76475,95.51,28.22,99.5918094022,126.45,99.37416,43.58413,108.5117508087,7.45416,2.17413,7.76475,91.92,41.41,100.8170347709,126.45
2020-09-22 15:00:00,99.10936,9.90648,99.603230799,7.11936,2.07648,7.416,91.99,7.83,92.322635361,131.92,7.11936,2.07648,7.416,7.11936,2.07648,7.416,0.0,0.0,0.0,128.39,101.81936,32.40648,106.8520566803,7.11936,2.07648,7.416,94.7,30.33,99.4384176262,127.88,98.29936,42.97648,107.283465686,7.11936,2.07648,7.416,91.18,40.9,99.932989548,127.88
2020-09-22 15:30:00,99.41016,8.80338,99.7991954409,6.56016,1.91338,6.8335,92.85,6.89,93.1052877124,133.38,6.56016,1.91338,6.8335,6.56016,1.91338,6.8335,0.0,0.0,0.0,129.68,102.15016,34.10338,107.6925982389,6.56016,1.91338,6.8335,95.59,32.19,100.8644843342,129.3,98.62016,42.63338,107.4408723375,6.56016,1.91338,6.8335,92.06,40.72,100.6636081213,129.3
2020-09-22 16:00:00,101.48656,8.67858,101.8569566178,5.92656,1.72858,6.1735,95.56,6.95,95.8124005544,133.38,5.92656,1.72858,6.1735,5.92656,1.72858,6.1735,0.0,0.0,0.0,129.68,104.32656,33.86858,109.6864250154,5.92656,1.72858,6.1735,98.4,32.14,103.5158905676,129.3,100.64656,42.47858,109.2435801256,5.92656,1.72858,6.1735,94.72,40.75,103.11372799,129.3
2020-09-22 16:30:00,103.19416,7.07288,103.4362619665,7.96416,2.32288,8.296,95.23,4.75,95.3483896036,133.64,7.96416,2.32288,8.296,7.96416,2.32288,8.296,0.0,0.0,0.0,129.73,106.00416,36.86288,112.2308061951,7.96416,2.32288,8.296,98.04,34.54,103.9463958009,129.6,102.36416,41.03288,110.2819953283,7.96416,2.32288,8.296,94.4,38.71,102.0285455155,129.6
2020-09-22 17:00:00,107.75816,7.10238,107.9919665913,6.24816,1.82238,6.5085,101.51,5.28,101.6472257369,133.48,6.24816,1.82238,6.5085,6.24816,1.82238,6.5085,0.0,0.0,0.0,129.73,110.79816,35.83238,116.4482362076,6.24816,1.82238,6.5085,104.55,34.01,109.942633223,129.44,106.81816,40.97238,114.4065349036,6.24816,1.82238,6.5085,100.57,39.15,107.9214872025,129.44
2020-09-22 17:30:00,109.14536,5.56698,109.2872402243,5.71536,1.6669800000000001,5.9535,103.43,3.9,103.5035018731,133.48,5.71536,1.6669800000000001,5.9535,5.71536,1.6669800000000001,5.9535,0.0,0.0,0.0,129.55,112.23536,37.10698,118.2104225483,5.71536,1.6669800000000001,5.9535,106.52,35.44,112.2608747516,129.44,108.16536,39.46698,115.1407296062,5.71536,1.6669800000000001,5.9535,102.45,37.8,109.2009271939,129.44
2020-09-22 18:00:00,108.23048,3.84889,108.298895448,5.31048,1.54889,5.53175,102.92,2.3,102.9456963646,133.4,5.31048,1.54889,5.53175,5.31048,1.54889,5.53175,0.0,0.0,0.0,129.34,111.32048,38.54889,117.8060532726,5.31048,1.54889,5.53175,106.01,37.0,112.2814325701,129.44,107.27048,37.67889,113.6954468352,5.31048,1.54889,5.53175,101.96,36.13,108.1721706355,129.44
2020-09-22 18:30:00,106.51152,1.99336,106.5301712042,4.81152,1.4033600000000002,5.012,101.7,0.59,101.7017113917,133.46,4.81152,1.4033600000000002,5.012,4.81152,1.4033600000000002,5.012,0.0,0.0,0.0,129.18,109.53152,40.19336,116.6733048371,4.81152,1.4033600000000002,5.012,104.72,38.79,111.6733741767,129.48,105.55152,35.89336,111.4874731367,4.81152,1.4033600000000002,5.012,100.74,34.49,106.4805508062,129.48
2020-09-22 19:00:00,106.26112,1.47116,106.2713034427,4.46112,1.30116,4.647,101.8,0.17,101.8001419449,133.09,4.46112,1.30116,4.647,4.46112,1.30116,4.647,0.0,0.0,0.0,128.78,109.29112,40.27116,116.474526136,4.46112,1.30116,4.647,104.83,38.97,111.8391246389,129.12,105.31112,35.21116,111.0416939001,4.46112,1.30116,4.647,100.85,33.91,106.39835807,129.12
2020-09-22 19:30:00,108.86112,2.39491,108.8874604422,0.53112,0.15491000000000002,0.55325,108.33,2.24,108.3531563915,132.72,0.53112,0.15491000000000002,0.55325,0.53112,0.15491000000000002,0.55325,0.0,0.0,0.0,128.72,112.18112,36.88491,118.0893740781,0.53112,0.15491000000000002,0.55325,111.65,36.73,117.5364428592,128.75,107.82112,35.89491,113.6390711066,0.53112,0.15491000000000002,0.55325,107.29,35.74,113.0862135718,128.75
2020-09-22 20:00:00,108.42624,1.89682,108.4428303146,0.36624,0.10682000000000001,0.3815,108.06,1.79,108.074824543,132.8,0.36624,0.10682000000000001,0.3815,0.36624,0.10682000000000001,0.3815,0.0,0.0,0.0,128.72,111.73624,37.31682,117.8029387759,0.36624,0.10682000000000001,0.3815,111.37,37.21,117.4217228625,128.83,107.38624,35.43682,113.0821504617,0.36624,0.10682000000000001,0.3815,107.02,35.33,112.7008842024,128.83
2020-09-22 20:30:00,104.34824,0.48032,104.3493454623,0.37824,0.11032000000000002,0.394,103.97,0.37,103.9706583609,132.8,0.37824,0.11032000000000002,0.394,0.37824,0.11032000000000002,0.394,0.0,0.0,0.0,128.56,107.47824,38.91032,114.3047902583,0.37824,0.11032000000000002,0.394,107.1,38.8,113.9115885237,128.83,103.35824,33.99032,108.8038033784,0.37824,0.11032000000000002,0.394,102.98,33.88,108.4100309012,128.83
2020-09-22 21:00:00,100.18304,1.47172,100.193849429,0.38304000000000005,0.11172000000000001,0.399,99.8,1.3599999999999999,99.8092661029,131.85,0.38304000000000005,0.11172000000000001,0.399,0.38304000000000005,0.11172000000000001,0.399,0.0,0.0,0.0,127.43,103.17304,39.96172,110.6418331744,0.38304000000000005,0.11172000000000001,0.399,102.79,39.85,110.2443041613,127.89,99.24304,31.92172,104.2505501002,0.38304000000000005,0.11172000000000001,0.399,98.86,31.81,103.8517005157,127.89
2020-09-22 21:30:00,96.15712,3.03541,96.2050177515,0.32712,0.09541000000000001,0.34075000000000005,95.83,2.94,95.8750880052,131.08,0.32712,0.09541000000000001,0.34075000000000005,0.32712,0.09541000000000001,0.34075000000000005,0.0,0.0,0.0,126.47,98.97712,41.11541,107.177176782,0.32712,0.09541000000000001,0.34075000000000005,98.65,41.02,106.8384897872,127.14,95.26712,29.95541,99.8656634753,0.32712,0.09541000000000001,0.34075000000000005,94.94,29.86,99.5249878171,127.14
2020-09-22 22:00:00,90.66856,5.07458,90.8104571878,0.35856000000000005,0.10458,0.3735,90.31,4.97,90.4466527849,131.78,0.35856000000000005,0.10458,0.3735,0.35856000000000005,0.10458,0.3735,0.0,0.0,0.0,126.87,93.26856,43.58458,102.94969596,0.35856000000000005,0.10458,0.3735,92.91,43.48,102.5805951435,127.8,89.84856,28.33458,94.2104673476,0.35856000000000005,0.10458,0.3735,89.49,28.23,93.8370555804,127.8
2020-09-22 22:30:00,84.40904,7.94472,84.7821007619,0.35904,0.10472000000000001,0.374,84.05,7.84,84.4148571047,132.36,0.35904,0.10472000000000001,0.374,0.35904,0.10472000000000001,0.374,0.0,0.0,0.0,127.03,86.73904,46.93472,98.6231666577,0.35904,0.10472000000000001,0.374,86.38,46.83,98.2575864755,128.33,83.67904,25.87472,87.5881434351,0.35904,0.10472000000000001,0.374,83.32,25.77,87.214192079,128.33
2020-09-22 23:00:00,79.612,9.30975,80.1544882652,0.342,0.09975,0.35625,79.27,9.21,79.8032392826,132.8,0.342,0.09975,0.35625,0.342,0.09975,0.35625,0.0,0.0,0.0,127.28,81.762,48.56975,95.1001853787,0.342,0.09975,0.35625,81.42,48.47,94.7552494588,128.75,78.962,24.76975,82.7558938026,0.342,0.09975,0.35625,78.62,24.67,82.3997166257,128.75
2020-09-22 23:30:00,75.01272,10.78121,75.7835249303,0.31272,0.09121000000000001,0.32575000000000004,74.7,10.69,75.4610237142,133.09,0.31272,0.09121000000000001,0.32575000000000004,0.31272,0.09121000000000001,0.32575000000000004,0.0,0.0,0.0,127.36,76.97272,50.24121,91.9183268258,0.31272,0.09121000000000001,0.32575000000000004,76.66,50.15,91.6066487762,129.03,74.41272,23.46121,78.0235943319,0.31272,0.09121000000000001,0.32575000000000004,74.1,23.37,77.6979208216,129.03
2020-09-23 00:00:00,71.51728,11.470040000000001,72.4312305308,0.37728,0.11004000000000001,0.393,71.14,11.36,72.0413020426,132.72,0.37728,0.11004000000000001,0.393,0.37728,0.11004000000000001,0.393,0.0,0.0,0.0,126.9,73.35728,50.68004,89.1614097208,0.37728,0.11004000000000001,0.393,72.98,50.57,88.7885426167,128.66,70.96728,22.63004,74.4880765022,0.37728,0.11004000000000001,0.393,70.59,22.52,74.0951988998,128.66
2020-09-23 00:30:00,68.91856,12.09333,69.9715409503,0.38856,0.11333000000000001,0.40475000000000005,68.53,11.98,69.5692554222,133.44,0.38856,0.11333000000000001,0.40475000000000005,0.38856,0.11333000000000001,0.40475000000000005,0.0,0.0,0.0,127.51,70.65856,51.74333,87.578560737,0.38856,0.11333000000000001,0.40475000000000005,70.27,51.63,87.1982213121,129.34,68.41856,22.39333,71.9900033405,0.38856,0.11333000000000001,0.40475000000000005,68.03,22.28,71.5854684975,129.34
2020-09-23 01:00:00,67.2744,12.6417,68.4518624601,0.3144,0.0917,0.3275,66.96,12.55,68.1259429293,133.98,0.3144,0.0917,0.3275,0.3144,0.0917,0.3275,0.0,0.0,0.0,127.96,68.9244,52.6217,86.7157207561,0.3144,0.0917,0.3275,68.61,52.53,86.4102598075,129.86,66.7944,22.1017,70.3560730445,0.3144,0.0917,0.3275,66.48,22.01,70.028783368,129.86
2020-09-23 01:30:00,66.6128,13.37415,67.9421298758,0.32280000000000003,0.09415000000000001,0.33625000000000005,66.29,13.28,67.607118708,134.98,0.32280000000000003,0.09415000000000001,0.33625000000000005,0.32280000000000003,0.09415000000000001,0.33625000000000005,0.0,0.0,0.0,128.85,68.2428,54.00415,87.02601892,0.32280000000000003,0.09415000000000001,0.33625000000000005,67.92,53.91,86.7145576014,130.82,66.1628,21.92415,69.700677594,0.32280000000000003,0.09415000000000001,0.33625000000000005,65.84,21.83,69.3646487773,130.82
2020-09-23 02:00:00,66.30072,13.62771,67.6867782685,0.30072000000000004,0.08771000000000001,0.31325000000000003,66.0,13.54,67.3745619652,135.57,0.30072000000000004,0.08771000000000001,0.31325000000000003,0.30072000000000004,0.08771000000000001,0.31325000000000003,0.0,0.0,0.0,129.4,67.90072,54.57771,87.1162109217,0.30072000000000004,0.08771000000000001,0.31325000000000003,67.6,54.49,86.8269549161,131.4,65.84072,21.93771,69.3993049689,0.30072000000000004,0.08771000000000001,0.31325000000000003,65.54,21.85,69.0862801141,131.4
2020-09-23 02:30:00,66.132,20.591,69.2634875313,0.312,0.091,0.325,65.82,20.5,68.9385407446,136.14,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0,130.23,67.272,52.201,85.1496704926,0.312,0.091,0.325,66.96,52.11,84.8474731504,131.99,65.252,24.701,69.7707883358,0.312,0.091,0.325,64.94,24.61,69.4467832228,131.99
2020-09-23 03:00:00,65.8552,41.74485,77.9714041721,0.3252,0.09485,0.33875000000000005,65.53,41.65,77.6460134199,135.26,0.3252,0.09485,0.33875000000000005,0.3252,0.09485,0.33875000000000005,0.0,0.0,0.0,130.46,65.4652,40.85485,77.167423046,0.3252,0.09485,0.33875000000000005,65.14,40.76,76.8413768747,131.14,63.4952,34.61485,72.3175515595,0.3252,0.09485,0.33875000000000005,63.17,34.52,71.9866605699,131.14
2020-09-23 03:30:00,65.294,41.92575,77.5955858865,0.294,0.08575,0.30625,65.0,41.84,77.3019120074,135.51,0.294,0.08575,0.30625,0.294,0.08575,0.30625,0.0,0.0,0.0,130.68,64.904,41.02575,76.7830800311,0.294,0.08575,0.30625,64.61,40.94,76.4887946042,131.36,62.974,34.78575,71.94284592,0.294,0.08575,0.30625,62.68,34.7,71.6440674446,131.36
2020-09-23 04:00:00,65.24552,41.83786,77.5073184251,0.33552000000000004,0.09786,0.34950000000000003,64.91,41.74,77.1721173741,135.51,0.33552000000000004,0.09786,0.34950000000000003,0.33552000000000004,0.09786,0.34950000000000003,0.0,0.0,0.0,130.68,64.86552,40.92786,76.6982751374,0.33552000000000004,0.09786,0.34950000000000003,64.53,40.83,76.3623585283,131.36,62.92552,34.89786,71.9547197886,0.33552000000000004,0.09786,0.34950000000000003,62.59,34.8,71.6138820341,131.36
2020-09-23 04:30:00,65.63344,41.64017,77.7280657412,0.34344,0.10017000000000001,0.35775,65.29,41.54,77.3844667876,135.55,0.34344,0.10017000000000001,0.35775,0.34344,0.10017000000000001,0.35775,0.0,0.0,0.0,130.76,65.25344,40.74017,76.9270621008,0.34344,0.10017000000000001,0.35775,64.91,40.64,76.5827506688,131.39,63.29344,35.13017,72.3891455348,0.34344,0.10017000000000001,0.35775,62.95,35.03,72.040290116,131.39
2020-09-23 05:00:00,66.56168,41.67549,78.5321826461,0.36168000000000006,0.10549000000000001,0.37675000000000003,66.2,41.57,78.1697185616,135.79,0.36168000000000006,0.10549000000000001,0.37675000000000003,0.36168000000000006,0.10549000000000001,0.37675000000000003,0.0,0.0,0.0,131.0,66.18168,40.77549,77.7345184095,0.36168000000000006,0.10549000000000001,0.37675000000000003,65.82,40.67,77.3713209141,131.64,64.17168,35.22549,73.204095922,0.36168000000000006,0.10549000000000001,0.37675000000000003,63.81,35.12,72.8363267882,131.64
2020-09-23 05:30:00,68.83032,40.34801,79.7845527797,0.37032000000000004,0.10801000000000001,0.38575000000000004,68.46,40.24,79.4105106393,134.18,0.37032000000000004,0.10801000000000001,0.38575000000000004,0.37032000000000004,0.10801000000000001,0.38575000000000004,0.0,0.0,0.0,129.53,68.43032,39.46801,78.996408201,0.37032000000000004,0.10801000000000001,0.38575000000000004,68.06,39.36,78.6217094701,130.1,66.30032,34.76801,74.8635221684,0.37032000000000004,0.10801000000000001,0.38575000000000004,65.93,34.66,74.4854381742,130.1
2020-09-23 06:00:00,72.36136,39.01248,82.2079072644,0.35136,0.10248,0.366,72.01,38.91,81.8500348198,133.69,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0.0,0.0,0.0,129.17,71.96136,38.16248,81.4543566226,0.35136,0.10248,0.366,71.61,38.06,81.0959659909,129.62,69.64136,35.39248,78.1187983983,0.35136,0.10248,0.366,69.29,35.29,77.7591679482,129.62
2020-09-23 06:30:00,82.44384,32.18737,88.5043136884,0.33384,0.09737000000000001,0.34775,82.11,32.09,88.1579276072,131.39,0.33384,0.09737000000000001,0.34775,0.33384,0.09737000000000001,0.34775,0.0,0.0,0.0,127.64,82.05384,31.42737,87.8664454946,0.33384,0.09737000000000001,0.34775,81.72,31.33,87.5198680301,127.41,79.16384,39.50737,88.4745491532,0.33384,0.09737000000000001,0.34775,78.83,39.41,88.1323833786,127.41
2020-09-23 07:00:00,90.81616,27.70388,94.9477745089,0.35616000000000003,0.10388000000000001,0.371,90.46,27.6,94.5768026527,130.72,0.35616000000000003,0.10388000000000001,0.371,0.35616000000000003,0.10388000000000001,0.371,0.0,0.0,0.0,127.51,90.41616,27.00388,94.3625536121,0.35616000000000003,0.10388000000000001,0.371,90.06,26.9,93.9915613233,126.76,87.09616,42.95388,97.1121871538,0.35616000000000003,0.10388000000000001,0.371,86.74,42.85,96.7468350904,126.76
2020-09-23 07:30:00,99.7396,23.28655,102.4219274329,0.3996,0.11655000000000001,0.41625,99.34,23.17,102.0062963743,130.38,0.3996,0.11655000000000001,0.41625,0.3996,0.11655000000000001,0.41625,0.0,0.0,0.0,127.71,99.3596,22.64655,101.9077835058,0.3996,0.11655000000000001,0.41625,98.96,22.53,101.4922780314,126.42,95.5796,46.79655,106.4207546866,0.3996,0.11655000000000001,0.41625,95.18,46.68,106.0106353155,126.42
2020-09-23 08:00:00,106.00776,19.42268,107.7723790152,0.31776000000000004,0.09268000000000001,0.331,105.69,19.33,107.4431244892,129.68,0.31776000000000004,0.09268000000000001,0.331,0.31776000000000004,0.09268000000000001,0.331,0.0,0.0,0.0,127.5,105.62776,18.84268,107.2952481343,0.31776000000000004,0.09268000000000001,0.331,105.31,18.75,106.9661563299,125.76,101.48776,49.59268,112.9566259207,0.31776000000000004,0.09268000000000001,0.331,101.17,49.5,112.6304528092,125.76
2020-09-23 08:30:00,110.12048,16.52889,111.35404941030001,0.51048,0.14889000000000002,0.5317500000000001,109.61,16.38,110.8271469451,129.27,0.51048,0.14889000000000002,0.5317500000000001,0.51048,0.14889000000000002,0.5317500000000001,0.0,0.0,0.0,127.43,109.75048,15.98889,110.9090278727,0.51048,0.14889000000000002,0.5317500000000001,109.24,15.84,110.3824406326,125.36,105.40048,51.99889,117.5293399346,0.51048,0.14889000000000002,0.5317500000000001,104.89,51.85,117.0057032798,125.36
2020-09-23 09:00:00,110.398,15.39775,111.4666277819,0.678,0.19775,0.70625,109.72,15.2,110.7678581539,128.69,0.678,0.19775,0.70625,0.678,0.19775,0.70625,0.0,0.0,0.0,126.99,110.048,14.85775,111.0464544191,0.678,0.19775,0.70625,109.37,14.66,110.3481422589,124.79,105.678,52.65775,118.0706496936,0.678,0.19775,0.70625,105.0,52.46,117.3756857275,124.79
2020-09-23 09:30:00,111.0104,11.9497,111.6517095178,1.1304,0.3297,1.1775,109.88,11.62,110.4927092617,129.3,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,126.76,113.6104,23.3897,115.9931077877,1.1304,0.3297,1.1775,112.48,23.06,114.8194844092,125.36,109.1304,45.4397,118.2125650692,1.1304,0.3297,1.1775,108.0,45.11,117.0423517365,125.36
2020-09-23 10:00:00,111.70928,11.49979,112.2996367232,0.9592800000000001,0.27979000000000004,0.9992500000000001,110.75,11.22,111.3168940458,129.89,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.0,0.0,0.0,127.11,115.22928,25.94979,118.115107291,0.9592800000000001,0.27979000000000004,0.9992500000000001,114.27,25.67,117.1178116257,125.93,110.65928,43.39979,118.8655459844,0.9592800000000001,0.27979000000000004,0.9992500000000001,109.7,43.12,117.870371171,125.93
2020-09-23 10:30:00,112.21968,11.50699,112.8080998783,1.18968,0.34699,1.23925,111.03,11.16,111.589455147,129.97,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,127.19,115.72968,26.16699,118.6510438157,1.18968,0.34699,1.23925,114.54,25.82,117.4141558757,126.02,111.13968,43.48699,119.3446553883,1.18968,0.34699,1.23925,109.95,43.14,118.1103810001,126.02
2020-09-23 11:00:00,112.13592,12.01006,112.7772410349,1.64592,0.48006000000000004,1.7145000000000001,110.49,11.53,111.0899680439,129.8,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,127.06,115.65592,25.79006,118.4964937281,1.64592,0.48006000000000004,1.7145000000000001,114.01,25.31,116.7855992835,125.85,111.07592,43.89006,119.4328153007,1.64592,0.48006000000000004,1.7145000000000001,109.43,43.41,117.7257533422,125.85
2020-09-23 11:30:00,112.53808,12.60819,113.2421560425,1.94808,0.5681900000000001,2.02925,110.59,12.04,111.2434703702,129.85,1.94808,0.5681900000000001,2.02925,1.94808,0.5681900000000001,2.02925,0.0,0.0,0.0,127.17,116.05808,25.36819,118.7982449246,1.94808,0.5681900000000001,2.02925,114.11,24.8,116.7738502405,125.91,111.48808,44.49819,120.0403302868,1.94808,0.5681900000000001,2.02925,109.54,43.93,118.0205765958,125.91
2020-09-23 12:00:00,114.41064,13.07352,115.1551625868,1.52064,0.44352,1.584,112.89,12.63,113.5943176396,129.71,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,127.12,118.02064,24.56352,120.5497323962,1.52064,0.44352,1.584,116.5,24.12,118.970687146,125.77,113.33064,44.85352,121.8838472448,1.52064,0.44352,1.584,111.81,44.41,120.3067919945,125.77
2020-09-23 12:30:00,115.61224,13.41357,116.3877738337,1.69224,0.49357000000000006,1.76275,113.92,12.92,114.6503065848,129.49,1.69224,0.49357000000000006,1.76275,1.69224,0.49357000000000006,1.76275,0.0,0.0,0.0,126.95,119.27224,24.26357,121.7151924115,1.69224,0.49357000000000006,1.76275,117.58,23.77,119.958614947,125.55,114.51224,45.12357,123.0820445043,1.69224,0.49357000000000006,1.76275,112.82,44.63,121.3267872318,125.55
2020-09-23 13:00:00,115.0268,12.6299,115.7181018348,1.5768,0.45990000000000003,1.6425,113.45,12.17,114.1008825557,130.1,1.5768,0.45990000000000003,1.6425,1.5768,0.45990000000000003,1.6425,0.0,0.0,0.0,127.46,118.6568,25.3299,121.3302930857,1.5768,0.45990000000000003,1.6425,117.08,24.87,119.6922858834,126.15,113.9268,44.6499,122.3639216773,1.5768,0.45990000000000003,1.6425,112.35,44.19,120.7281185143,126.15
2020-09-23 13:30:00,113.86408,11.80869,114.4747739625,1.50408,0.43869,1.56675,112.36,11.37,112.9338146881,130.48,1.50408,0.43869,1.56675,1.50408,0.43869,1.56675,0.0,0.0,0.0,127.72,117.44408,26.30869,120.3547219537,1.50408,0.43869,1.56675,115.94,25.87,118.7911633919,126.53,112.80408,44.03869,121.0956922502,1.50408,0.43869,1.56675,111.3,43.6,119.5351412765,126.53
2020-09-23 14:00:00,112.0684,11.754950000000001,112.6832069479,2.5884,0.75495,2.69625,109.48,11.0,110.0312246592,130.56,2.5884,0.75495,2.69625,2.5884,0.75495,2.69625,0.0,0.0,0.0,127.72,115.5184,26.99495,118.6306371224,2.5884,0.75495,2.69625,112.93,26.24,115.9384427185,126.62,111.0084,43.95495,119.3938964104,2.5884,0.75495,2.69625,108.42,43.2,116.7096242818,126.62
2020-09-23 14:30:00,109.37616,10.96138,109.9240475412,3.29616,0.9613800000000001,3.4335,106.08,10.0,106.5502998588,130.56,3.29616,0.9613800000000001,3.4335,3.29616,0.9613800000000001,3.4335,0.0,0.0,0.0,127.57,112.71616,28.25138,116.2027245681,3.29616,0.9613800000000001,3.4335,109.42,27.29,112.7718072038,126.58,108.38616,43.23138,116.6898105931,3.29616,0.9613800000000001,3.4335,105.09,42.27,113.2725076971,126.58
