Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-23 15:00:00,109.00288,10.82584,109.5391558302,2.76288,0.8058400000000001,2.878,106.24,10.02,106.7114707986,130.75,2.76288,0.8058400000000001,2.878,2.76288,0.8058400000000001,2.878,0.0,0.0,0.0,127.75,112.33288,28.19584,115.8174482641,2.76288,0.8058400000000001,2.878,109.57,27.39,112.9415645367,126.76,108.00288,43.18584,116.3169758238,2.76288,0.8058400000000001,2.878,105.24,42.38,113.4527302448,126.76
2020-09-23 15:30:00,108.17544,9.95617,108.6326430695,3.8954400000000002,1.13617,4.05775,104.28,8.82,104.6523329888,131.49,3.8954400000000002,1.13617,4.05775,3.8954400000000002,1.13617,4.05775,0.0,0.0,0.0,128.28,111.42544,30.19617,115.4445207096,3.8954400000000002,1.13617,4.05775,107.53,29.06,111.3875419425,127.47,107.20544,42.71617,115.4022423745,3.8954400000000002,1.13617,4.05775,103.31,41.58,111.3636049165,127.47
2020-09-23 16:00:00,110.46288,9.76334,110.8935104767,3.06288,0.89334,3.1905,107.4,8.87,107.7656573311,131.49,3.06288,0.89334,3.1905,3.06288,0.89334,3.1905,0.0,0.0,0.0,128.36,113.82288,29.91334,117.6879599681,3.06288,0.89334,3.1905,110.76,29.02,114.4986375465,127.5,109.45288,42.51334,117.4194064806,3.06288,0.89334,3.1905,106.39,41.62,114.2412206692,127.5
2020-09-23 16:30:00,110.52856,8.70458,110.8707909625,5.63856,1.64458,5.8735,104.89,7.06,105.1273308897,131.66,5.63856,1.64458,5.8735,5.63856,1.64458,5.8735,0.0,0.0,0.0,128.28,113.79856,32.63458,118.3855061646,5.63856,1.64458,5.8735,108.16,30.99,112.5120691304,127.65,109.55856,41.56458,117.1780371053,5.63856,1.64458,5.8735,103.92,39.92,111.3237297255,127.65
2020-09-23 17:00:00,112.4696,7.92655,112.7485747984,5.1996,1.51655,5.41625,107.27,6.41,107.4613465391,131.58,5.1996,1.51655,5.41625,5.1996,1.51655,5.41625,0.0,0.0,0.0,128.15,115.78960000000001,33.11655,120.4322936428,5.1996,1.51655,5.41625,110.59,31.6,115.016121044,127.58,111.4496,40.73655,118.6611977272,5.1996,1.51655,5.41625,106.25,39.22,113.2575423537,127.58
2020-09-23 17:30:00,114.26752,7.16761,114.4920991163,4.99752,1.45761,5.20575,109.27,5.71,109.4190888282,131.65,4.99752,1.45761,5.20575,4.99752,1.45761,5.20575,0.0,0.0,0.0,128.15,117.65752,33.87761,122.4376758676,4.99752,1.45761,5.20575,112.66,32.42,117.2319581002,127.65,113.20752,40.02761,120.0756101249,4.99752,1.45761,5.20575,108.21,38.57,114.8784096338,127.65
2020-09-23 18:00:00,112.47056,5.5930800000000005,112.6095440476,4.81056,1.40308,5.011,107.66,4.19,107.7415040734,131.79,4.81056,1.40308,5.011,4.81056,1.40308,5.011,0.0,0.0,0.0,128.09,115.79056,35.47308,121.1024078613,4.81056,1.40308,5.011,110.98,34.07,116.0918830065,127.76,111.43056,38.55308,117.9114484662,4.81056,1.40308,5.011,106.62,37.15,112.9068062607,127.76
2020-09-23 18:30:00,110.67912,3.69391,110.7407448732,4.5391200000000005,1.3239100000000001,4.72825,106.14,2.37,106.166456567,132.09,4.5391200000000005,1.3239100000000001,4.72825,4.5391200000000005,1.3239100000000001,4.72825,0.0,0.0,0.0,128.17,113.92912,37.39391,119.9089191389,4.5391200000000005,1.3239100000000001,4.72825,109.39,36.07,115.1834059229,128.06,109.65912,36.78391,115.6640766792,4.5391200000000005,1.3239100000000001,4.72825,105.12,35.46,110.9397403999,128.06
2020-09-23 19:00:00,109.84128,2.95579,109.8810424348,4.27128,1.24579,4.44925,105.57,1.71,105.5838481966,132.03,4.27128,1.24579,4.44925,4.27128,1.24579,4.44925,0.0,0.0,0.0,128.02,113.07128,37.97579,119.278141279,4.27128,1.24579,4.44925,108.8,36.73,114.8326299446,128.0,108.83128,36.05579,114.6484517949,4.27128,1.24579,4.44925,104.56,34.81,110.2022218469,128.0
2020-09-23 19:30:00,111.0,2.475,111.0275894767,4.2,1.225,4.375,106.8,1.25,106.8073148244,131.86,4.2,1.225,4.375,4.2,1.225,4.375,0.0,0.0,0.0,127.84,114.26,38.345,120.5225564988,4.2,1.225,4.375,110.06,37.12,116.1511859604,127.85,109.96,35.475,115.5408032904,4.2,1.225,4.375,105.76,34.25,111.1676216351,127.85
2020-09-23 20:00:00,109.04104,1.9769700000000001,109.0589602677,4.24104,1.23697,4.41775,104.8,0.74,104.8026125629,131.82,4.24104,1.23697,4.41775,4.24104,1.23697,4.41775,0.0,0.0,0.0,127.67,112.24104,39.23697,118.9016016505,4.24104,1.23697,4.41775,108.0,38.0,114.4901742509,127.81,108.03104,34.66697,113.4570597736,4.24104,1.23697,4.41775,103.79,33.43,109.040951023,127.81
2020-09-23 20:30:00,106.4556,0.5608000000000001,106.4570771156,0.5856,0.1708,0.61,105.87,0.39,105.8707183314,131.56,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,127.38,109.6956,38.4808,116.2492865699,0.5856,0.1708,0.61,109.11,38.31,115.6401668971,127.56,105.4456,32.9608,110.4770967033,0.5856,0.1708,0.61,104.86,32.79,109.8672093939,127.56
2020-09-23 21:00:00,102.27088,1.91234,102.2887576435,0.35088,0.10234000000000001,0.3655,101.92,1.81,101.9360706521,132.21,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0,127.77,105.36088,40.51234,112.8811974009,0.35088,0.10234000000000001,0.3655,105.01,40.41,112.5169684981,128.18,101.29088,31.50234,106.0765751552,0.35088,0.10234000000000001,0.3655,100.94,31.4,105.7111328101,128.18
2020-09-23 21:30:00,97.3276,4.1693,97.4168608828,0.4776,0.1393,0.4975,96.85,4.03,96.9338093753,132.21,0.4776,0.1393,0.4975,0.4776,0.1393,0.4975,0.0,0.0,0.0,127.46,100.2076,42.8793,108.9963185904,0.4776,0.1393,0.4975,99.73,42.74,108.5024446729,128.15,96.4276,29.4393,100.8213986525,0.4776,0.1393,0.4975,95.95,29.3,100.3239378214,128.15
2020-09-23 22:00:00,92.51544,5.71867,92.69201597200001,0.47544000000000003,0.13867000000000002,0.49525,92.04,5.58,92.2089908848,132.43,0.47544000000000003,0.13867000000000002,0.49525,0.47544000000000003,0.13867000000000002,0.49525,0.0,0.0,0.0,127.46,95.19544,44.61867,105.1332369394,0.47544000000000003,0.13867000000000002,0.49525,94.72,44.48,104.6439142999,128.36,91.67544,28.06867,95.8761520649,0.47544000000000003,0.13867000000000002,0.49525,91.2,27.93,95.3809462104,128.36
2020-09-23 22:30:00,85.81544,9.06617,86.2930193055,0.53544,0.15617,0.5577500000000001,85.28,8.91,85.7441922231,132.09,0.53544,0.15617,0.5577500000000001,0.53544,0.15617,0.5577500000000001,0.0,0.0,0.0,126.74,88.22544,47.82617,100.3547248517,0.53544,0.15617,0.5577500000000001,87.69,47.67,99.8096438226,128.04,85.06544,24.63617,88.5611085898,0.53544,0.15617,0.5577500000000001,84.53,24.48,88.003359595,128.04
2020-09-23 23:00:00,81.14504,9.83647,81.7390583422,0.60504,0.17647000000000002,0.6302500000000001,80.54,9.66,81.1172435429,132.23,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,126.74,83.38504,48.72647,96.5781226493,0.60504,0.17647000000000002,0.6302500000000001,82.78,48.55,95.9668218709,128.15,80.46504,24.04647,83.9812799478,0.60504,0.17647000000000002,0.6302500000000001,79.86,23.87,83.3510437847,128.15
2020-09-23 23:30:00,76.25408,11.42494,77.1052136412,0.6340800000000001,0.18494000000000002,0.6605000000000001,75.62,11.24,76.4507815526,133.63,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,127.89,78.28408,51.10494,93.4885665408,0.6340800000000001,0.18494000000000002,0.6605000000000001,77.65,50.92,92.8567116583,129.49,75.66408,23.18494,79.136555681,0.6340800000000001,0.18494000000000002,0.6605000000000001,75.03,23.0,78.476116749,129.49
2020-09-24 00:00:00,72.85552,12.72036,73.9576524303,0.7555200000000001,0.22036000000000003,0.787,72.1,12.5,73.1755423622,134.48,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,128.55,74.74552,52.90036,91.5715067486,0.7555200000000001,0.22036000000000003,0.787,73.99,52.68,90.8278729246,130.31,72.31552,22.41036,75.7083791149,0.7555200000000001,0.22036000000000003,0.787,71.56,22.19,74.9214902415,130.31
2020-09-24 00:30:00,69.892,13.991,71.2786065029,0.792,0.231,0.8250000000000001,69.1,13.76,70.4567072748,134.91,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,128.82,71.662,54.481,90.0201177793,0.792,0.231,0.8250000000000001,70.87,54.25,89.2503187669,130.73,69.402,21.411,72.6296669757,0.792,0.231,0.8250000000000001,68.61,21.18,71.8047665549,130.73
2020-09-24 01:00:00,67.79064,14.52602,69.3294751794,0.7406400000000001,0.21602000000000002,0.7715000000000001,67.05,14.31,68.5600364644,135.07,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.0,0.0,0.0,128.9,69.48064,55.13602,88.6991546535,0.7406400000000001,0.21602000000000002,0.7715000000000001,68.74,54.92,87.9851919359,130.88,67.32064,20.97602,70.5128497868,0.7406400000000001,0.21602000000000002,0.7715000000000001,66.58,20.76,69.7414797663,130.88
2020-09-24 01:30:00,67.46248,14.66614,69.0382638125,0.6724800000000001,0.19614,0.7005,66.79,14.47,68.3394834631,135.53,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,129.32,69.12248,55.52614,88.6626723297,0.6724800000000001,0.19614,0.7005,68.45,55.33,88.0159724141,131.32,67.00248,21.01614,70.2211539826,0.6724800000000001,0.19614,0.7005,66.33,20.82,69.5207976076,131.32
2020-09-24 02:00:00,67.46808,14.58444,69.0264276129,0.5980800000000001,0.17444,0.623,66.87,14.41,68.4050071267,135.41,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,129.22,69.15808,55.40444,88.6142877927,0.5980800000000001,0.17444,0.623,68.56,55.23,88.0387783877,131.21,67.01808,21.00444,70.232539087,0.5980800000000001,0.17444,0.623,66.42,20.83,69.6096638406,131.21
2020-09-24 02:30:00,66.78072,15.22021,68.4932066424,0.48072000000000004,0.14021,0.50075,66.3,15.08,67.9933555577,135.84,0.48072000000000004,0.14021,0.50075,0.48072000000000004,0.14021,0.50075,0.0,0.0,0.0,129.56,68.43072,56.26021,88.5887953918,0.48072000000000004,0.14021,0.50075,67.95,56.12,88.1286383646,131.64,66.33072,20.50021,69.4263856597,0.48072000000000004,0.14021,0.50075,65.85,20.36,68.9256998514,131.64
2020-09-24 03:00:00,65.4248,15.48015,67.2312390118,0.5148,0.15015,0.53625,64.91,15.33,66.6957045094,135.91,0.5148,0.15015,0.53625,0.5148,0.15015,0.53625,0.0,0.0,0.0,129.56,67.0348,56.54015,87.6952277668,0.5148,0.15015,0.53625,66.52,56.39,87.2051747318,131.7,65.0048,20.30015,68.1008084612,0.5148,0.15015,0.53625,64.49,20.15,67.564654961,131.7
2020-09-24 03:30:00,65.18168,15.30799,66.9551041031,0.54168,0.15799000000000002,0.56425,64.64,15.15,66.3916568554,135.98,0.54168,0.15799000000000002,0.56425,0.54168,0.15799000000000002,0.56425,0.0,0.0,0.0,129.68,66.77168,56.49799,87.4670230662,0.54168,0.15799000000000002,0.56425,66.23,56.34,86.9517596142,131.75,64.76168,20.56799,67.9493738681,0.54168,0.15799000000000002,0.56425,64.22,20.41,67.3852840018,131.75
2020-09-24 04:00:00,65.4476,24.62305,69.9262678617,0.6276,0.18305000000000002,0.65375,64.82,24.44,69.2744252953,135.67,0.6276,0.18305000000000002,0.65375,0.6276,0.18305000000000002,0.65375,0.0,0.0,0.0,129.89,66.3276,51.31305,83.8592846503,0.6276,0.18305000000000002,0.65375,65.7,51.13,83.2512276186,131.45,64.3376,25.30305,69.1344423067,0.6276,0.18305000000000002,0.65375,63.71,25.12,68.4834177009,131.45
2020-09-24 04:30:00,65.9452,28.5461,71.858536224,0.5352,0.15610000000000002,0.5575,65.41,28.39,71.3054009175,135.62,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0,130.03,66.5652,49.3261,82.8492003115,0.5352,0.15610000000000002,0.5575,66.03,49.17,82.3264829809,131.41,64.5252,27.0361,69.960361193,0.5352,0.15610000000000002,0.5575,63.99,26.88,69.4064442253,131.41
2020-09-24 05:00:00,66.60032,28.19426,72.3223265738,0.46032000000000006,0.13426000000000002,0.47950000000000004,66.14,28.06,71.8461077582,135.57,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.0,0.0,0.0,130.03,67.21032,48.94426,83.1430556418,0.46032000000000006,0.13426000000000002,0.47950000000000004,66.75,48.81,82.6920709621,131.35,65.16032,27.24426,70.6266026753,0.46032000000000006,0.13426000000000002,0.47950000000000004,64.7,27.11,70.1501397005,131.35
2020-09-24 05:30:00,68.76056,27.37308,74.0087840746,0.49056000000000005,0.14308,0.511,68.27,27.23,73.5001074829,134.74,0.49056000000000005,0.14308,0.511,0.49056000000000005,0.14308,0.511,0.0,0.0,0.0,129.28,69.42056,47.88308,84.3326953263,0.49056000000000005,0.14308,0.511,68.93,47.74,83.8477936502,130.54,67.24056,27.45308,72.6289509122,0.49056000000000005,0.14308,0.511,66.75,27.31,72.1207224035,130.54
2020-09-24 06:00:00,72.47736,25.81548,76.9376807566,0.5673600000000001,0.16548000000000002,0.591,71.91,25.65,76.3476954466,133.87,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,128.63,73.20736,46.05548,86.4894490455,0.5673600000000001,0.16548000000000002,0.591,72.64,45.89,85.9212529005,129.7,70.81736,28.27548,76.2535326828,0.5673600000000001,0.16548000000000002,0.591,70.25,28.11,75.6652800167,129.7
2020-09-24 06:30:00,83.43176,19.47218,85.6739421916,0.52176,0.15218,0.5435,82.91,19.32,85.1312545426,132.59,0.52176,0.15218,0.5435,0.52176,0.15218,0.5435,0.0,0.0,0.0,128.13,84.39176,39.28218,93.0862977105,0.52176,0.15218,0.5435,83.87,39.13,92.5490885963,128.48,81.42176,33.37218,87.9954851083,0.52176,0.15218,0.5435,80.9,33.22,87.4550078612,128.48
2020-09-24 07:00:00,92.65224,14.80107,93.8270176983,0.5522400000000001,0.16107000000000002,0.57525,92.1,14.64,93.2563113146,132.03,0.5522400000000001,0.16107000000000002,0.57525,0.5522400000000001,0.16107000000000002,0.57525,0.0,0.0,0.0,128.13,93.80224,34.39107,99.9079872921,0.5522400000000001,0.16107000000000002,0.57525,93.25,34.23,99.334059617,127.93,90.32224,37.35107,97.7405211198,0.5522400000000001,0.16107000000000002,0.57525,89.77,37.19,97.1686626439,127.93
2020-09-24 07:30:00,101.10176,10.53718,101.6493877869,0.8817600000000001,0.25718,0.9185000000000001,100.22,10.28,100.7458525201,130.59,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,127.3,102.42176,29.67718,106.6346657248,0.8817600000000001,0.25718,0.9185000000000001,101.54,29.42,105.7161671647,126.55,98.50176,40.54718,106.5207516358,0.8817600000000001,0.25718,0.9185000000000001,97.62,40.29,105.607521039,126.55
2020-09-24 08:00:00,104.37128,10.32579,104.8808182079,5.23128,1.5257900000000002,5.44925,99.14,8.8,99.5297925247,130.18,5.23128,1.5257900000000002,5.44925,5.23128,1.5257900000000002,5.44925,0.0,0.0,0.0,127.05,105.67128,29.32579,109.6650417223,5.23128,1.5257900000000002,5.44925,100.44,27.8,104.2162827969,126.15,101.77128,42.91579,110.4498006524,5.23128,1.5257900000000002,5.44925,96.54,41.39,105.0385819592,126.15
2020-09-24 08:30:00,109.31472,4.69721,109.4155920811,1.9447200000000002,0.56721,2.02575,107.37,4.13,107.4494011151,129.37,1.9447200000000002,0.56721,2.02575,1.9447200000000002,0.56721,2.02575,0.0,0.0,0.0,126.85,110.79472,23.44721,113.248583376,1.9447200000000002,0.56721,2.02575,108.85,22.88,111.2286694158,125.36,106.47472,45.85721,115.929934478,1.9447200000000002,0.56721,2.02575,104.53,45.29,113.9197305123,125.36
2020-09-24 09:00:00,108.55736,4.92548,108.6690423414,3.92736,1.14548,4.091,104.63,3.7800000000000002,104.6982583427,129.88,3.92736,1.14548,4.091,3.92736,1.14548,4.091,0.0,0.0,0.0,127.35,109.98736,23.79548,112.531969805,3.92736,1.14548,4.091,106.06,22.65,108.4515841286,125.84,105.79736,47.12548,115.8183588564,3.92736,1.14548,4.091,101.87,45.98,111.766082959,125.84
2020-09-24 09:30:00,109.5288,4.73715,109.6311936429,4.8588000000000005,1.41715,5.06125,104.67,3.32,104.7226398636,129.79,4.8588000000000005,1.41715,5.06125,4.8588000000000005,1.41715,5.06125,0.0,0.0,0.0,127.3,110.9688,23.53715,113.4375246713,4.8588000000000005,1.41715,5.06125,106.11,22.12,108.3910812752,125.75,106.7688,47.72715,116.9506626769,4.8588000000000005,1.41715,5.06125,101.91,46.31,111.9386626684,125.75
2020-09-24 10:00:00,108.45536,5.14448,108.5773032784,6.49536,1.8944800000000002,6.766,101.96,3.25,102.0117841232,129.79,6.49536,1.8944800000000002,6.766,6.49536,1.8944800000000002,6.766,0.0,0.0,0.0,127.3,109.83536,23.92448,112.4107959655,6.49536,1.8944800000000002,6.766,103.34,22.03,105.6620863886,125.75,105.77536,48.21448,116.2457004143,6.49536,1.8944800000000002,6.766,99.28,46.32,109.5539173193,125.75
2020-09-24 10:30:00,107.33528,5.32279,107.4671783665,6.21528,1.8127900000000001,6.47425,101.12,3.51,101.1808998774,129.55,6.21528,1.8127900000000001,6.47425,6.21528,1.8127900000000001,6.47425,0.0,0.0,0.0,127.04,108.70528,24.05279,111.3345166903,6.21528,1.8127900000000001,6.47425,102.49,22.24,104.8752482715,125.52,104.69528,47.81279,115.0963272301,6.21528,1.8127900000000001,6.47425,98.48,46.0,108.6936539086,125.52
2020-09-24 11:00:00,108.96792,4.06231,109.0436149055,5.52792,1.61231,5.75825,103.44,2.45,103.4690103364,129.2,5.52792,1.61231,5.75825,5.52792,1.61231,5.75825,0.0,0.0,0.0,126.84,110.37792,22.71231,112.6904354817,5.52792,1.61231,5.75825,104.85,21.1,106.9520102663,125.18,106.25792,48.41231,116.7668502712,5.52792,1.61231,5.75825,100.73,46.8,111.071026375,125.18
2020-09-24 11:30:00,112.87952,2.02736,112.8977246183,3.41952,0.9973600000000001,3.5620000000000003,109.46,1.03,109.4648459552,129.09,3.41952,0.9973600000000001,3.5620000000000003,3.41952,0.9973600000000001,3.5620000000000003,0.0,0.0,0.0,126.98,114.40952,20.27736,116.1925539576,3.41952,0.9973600000000001,3.5620000000000003,110.99,19.28,112.6521127188,125.08,109.96952,49.35736,120.5381446481,3.41952,0.9973600000000001,3.5620000000000003,106.55,48.36,117.0110768261,125.08
2020-09-24 12:00:00,114.26776,2.41768,114.2933338039,5.71776,1.66768,5.956,108.55,0.75,108.552590941,128.86,5.71776,1.66768,5.956,5.71776,1.66768,5.956,0.0,0.0,0.0,126.82,115.78776,20.16768,117.5310200858,5.71776,1.66768,5.956,110.07,18.5,111.6138651781,124.86,111.33776,50.57768,122.2873604098,5.71776,1.66768,5.956,105.62,48.91,116.3948989432,124.86
2020-09-24 12:30:00,109.906,3.723,109.9690391201,6.936,2.023,7.225,102.97,1.7000000000000002,102.9840322574,129.25,6.936,2.023,7.225,6.936,2.023,7.225,0.0,0.0,0.0,126.95,111.306,22.373,113.5322719098,6.936,2.023,7.225,104.37,20.35,106.3354099066,125.24,107.206,49.543,118.1001070491,6.936,2.023,7.225,100.27,47.52,110.9604582723,125.24
2020-09-24 13:00:00,112.88608,3.12094,112.9292137768,5.14608,1.50094,5.3605,107.74,1.62,107.7521786323,129.19,5.14608,1.50094,5.3605,5.14608,1.50094,5.3605,0.0,0.0,0.0,126.95,114.36608,21.78094,116.421688709,5.14608,1.50094,5.3605,109.22,20.28,111.0868435054,125.19,110.01608,49.05094,120.4555211414,5.14608,1.50094,5.3605,104.87,47.55,115.1465127566,125.19
2020-09-24 13:30:00,112.89528,3.4615400000000003,112.9483355586,4.32528,1.26154,4.5055,108.57,2.2,108.5922874794,129.53,4.32528,1.26154,4.5055,4.32528,1.26154,4.5055,0.0,0.0,0.0,127.22,114.39528,22.24154,116.5374025275,4.32528,1.26154,4.5055,110.07,20.98,112.0516189084,125.51,109.99528,48.51154,120.2178486559,4.32528,1.26154,4.5055,105.67,47.25,115.7528029898,125.51
2020-09-24 14:00:00,107.832,4.87975,107.9423558389,7.062,2.05975,7.35625,100.77,2.8200000000000003,100.8094504498,130.21,7.062,2.05975,7.35625,7.062,2.05975,7.35625,0.0,0.0,0.0,127.7,109.182,23.82975,111.7522532617,7.062,2.05975,7.35625,102.12,21.77,104.4146891007,126.14,105.202,49.27975,116.1720902974,7.062,2.05975,7.35625,98.14,47.22,108.9090813477,126.14
2020-09-24 14:30:00,106.80008,6.7804400000000005,107.0150991898,5.59008,1.6304400000000001,5.823,101.21,5.15,101.3409423678,130.76,5.59008,1.6304400000000001,5.823,5.59008,1.6304400000000001,5.823,0.0,0.0,0.0,128.01,108.16008,25.89044,111.2156364411,5.59008,1.6304400000000001,5.823,102.57,24.26,105.3999644212,126.68,104.16008,46.99044,114.2690846949,5.59008,1.6304400000000001,5.823,98.57,45.36,108.506103515,126.68
2020-09-24 15:00:00,106.66848,6.84664,106.8879839121,4.30848,1.25664,4.4879999999999995,102.36,5.59,102.5125246007,130.88,4.30848,1.25664,4.4879999999999995,4.30848,1.25664,4.4879999999999995,0.0,0.0,0.0,128.08,108.04848,25.99664,111.1319005579,4.30848,1.25664,4.4879999999999995,103.74,24.74,106.6492156558,126.78,103.99848,46.24664,113.8175538026,4.30848,1.25664,4.4879999999999995,99.69,44.99,109.3718254396,126.78
2020-09-24 15:30:00,111.66272,5.08996,111.7786684954,1.78272,0.5199600000000001,1.857,109.88,4.57,109.9749939759,130.65,1.78272,0.5199600000000001,1.857,1.78272,0.5199600000000001,1.857,0.0,0.0,0.0,128.08,113.19272,24.24996,115.7611870231,1.78272,0.5199600000000001,1.857,111.41,23.73,113.9091787346,126.57,108.73272,46.38996,118.2151969393,1.78272,0.5199600000000001,1.857,106.95,45.87,116.3716434532,126.57
2020-09-24 16:00:00,114.48496,4.77228,114.5843825423,2.06496,0.60228,2.151,112.42,4.17,112.4973124123,130.4,2.06496,0.60228,2.151,2.06496,0.60228,2.151,0.0,0.0,0.0,127.89,116.06496,23.86228,118.4925455318,2.06496,0.60228,2.151,114.0,23.26,116.3487326961,126.34,111.47496,46.63228,120.8355752459,2.06496,0.60228,2.151,109.41,46.03,118.6983951029,126.34
2020-09-24 16:30:00,114.25032,8.63051,114.5758321941,6.07032,1.77051,6.32325,108.18,6.86,108.3972877889,130.98,6.07032,1.77051,6.32325,6.07032,1.77051,6.32325,0.0,0.0,0.0,128.1,115.73032,27.88051,119.0412945375,6.07032,1.77051,6.32325,109.66,26.11,112.7255414713,126.91,111.38032,45.62051,120.3611507753,6.07032,1.77051,6.32325,105.31,43.85,114.0746185617,126.91
2020-09-24 17:00:00,120.0116,8.00005,120.2779486629,4.4916,1.31005,4.67875,115.52,6.69,115.7135536573,130.92,4.4916,1.31005,4.67875,4.4916,1.31005,4.67875,0.0,0.0,0.0,128.15,121.6116,27.27005,124.6316046658,4.4916,1.31005,4.67875,117.12,25.96,119.9625608263,126.86,116.8816,45.25005,125.3350527329,4.4916,1.31005,4.67875,112.39,43.94,120.6740887681,126.86
2020-09-24 17:30:00,122.22424,8.83082,122.5428424081,4.4942400000000005,1.31082,4.6815,117.73,7.52,117.9699254047,130.88,4.4942400000000005,1.31082,4.6815,4.4942400000000005,1.31082,4.6815,0.0,0.0,0.0,128.04,123.87424,28.14082,127.0304415715,4.4942400000000005,1.31082,4.6815,119.38,26.83,122.3578084962,126.84,119.03424,44.45082,127.0630776073,4.4942400000000005,1.31082,4.6815,114.54,43.14,122.3947351809,126.84
2020-09-24 18:00:00,118.46392,11.65656,119.0360270372,4.99392,1.45656,5.202,113.47,10.2,113.927524769,131.16,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,127.99,120.01392,31.05656,123.9671364225,4.99392,1.45656,5.202,115.02,29.6,118.7676740532,127.13,115.38392,42.19656,122.8576357839,4.99392,1.45656,5.202,110.39,40.74,117.667751317,127.13
2020-09-24 18:30:00,114.306,14.123,115.1751742564,4.536,1.323,4.725,109.77,12.8,110.5137679206,131.36,4.536,1.323,4.725,4.536,1.323,4.725,0.0,0.0,0.0,127.85,115.756,33.623,120.5402740374,4.536,1.323,4.725,111.22,32.3,115.8152770579,127.32,111.366,39.773,118.2551372457,4.536,1.323,4.725,106.83,38.45,113.5387660669,127.32
2020-09-24 19:00:00,114.03832,13.58826,114.8450226969,3.38832,0.98826,3.5295,110.65,12.6,111.3650865397,130.83,3.38832,0.98826,3.5295,3.38832,0.98826,3.5295,0.0,0.0,0.0,127.38,115.52832,32.93826,120.1321010132,3.38832,0.98826,3.5295,112.14,31.95,116.6026676367,126.8,111.04832,39.20826,117.7667908498,3.38832,0.98826,3.5295,107.66,38.22,114.2429166294,126.8
2020-09-24 19:30:00,115.15664,13.75652,115.9754007477,4.13664,1.20652,4.309,111.02,12.55,111.7270911641,130.33,4.13664,1.20652,4.309,4.13664,1.20652,4.309,0.0,0.0,0.0,126.9,116.64664,32.94652,121.2101967798,4.13664,1.20652,4.309,112.51,31.74,116.9013588458,126.33,112.14664,39.03652,118.7464473448,4.13664,1.20652,4.309,108.01,37.83,114.4433003718,126.33
2020-09-24 20:00:00,114.5472,14.4746,115.4581096026,4.0272,1.1746,4.195,110.52,13.3,111.3173858838,130.64,4.0272,1.1746,4.195,4.0272,1.1746,4.195,0.0,0.0,0.0,127.1,116.0272,33.7346,120.8318433899,4.0272,1.1746,4.195,112.0,32.56,116.6368449505,126.61,111.5572,38.4446,117.9957462835,4.0272,1.1746,4.195,107.53,37.27,113.8057722613,126.61
2020-09-24 20:30:00,110.51888,16.56259,111.7530412291,4.08888,1.19259,4.25925,106.43,15.37,107.5340959882,131.72,4.08888,1.19259,4.25925,4.08888,1.19259,4.25925,0.0,0.0,0.0,127.9,111.90888,36.13259,117.5974552572,4.08888,1.19259,4.25925,107.82,34.94,113.3400017646,127.65,107.67888,37.27259,113.9472999389,4.08888,1.19259,4.25925,103.59,36.08,109.6934569608,127.65
2020-09-24 21:00:00,107.18904,15.59472,108.3175220728,0.59904,0.17472000000000001,0.624,106.59,15.42,107.6996030633,131.4,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,127.59,108.59904,35.09472,114.1288344845,0.59904,0.17472000000000001,0.624,108.0,34.92,113.5050941588,127.34,104.33904,36.02472,110.3830409039,0.59904,0.17472000000000001,0.624,103.74,35.85,109.7597836186,127.34
2020-09-24 21:30:00,103.03888,16.97884,104.4284051367,0.33888,0.09884000000000001,0.353,102.7,16.88,104.0779726936,131.46,0.33888,0.09884000000000001,0.353,0.33888,0.09884000000000001,0.353,0.0,0.0,0.0,127.45,104.37888,36.49884,110.5762900056,0.33888,0.09884000000000001,0.353,104.04,36.4,110.2237796485,127.39,100.32888,34.59884,106.1271119526,0.33888,0.09884000000000001,0.353,99.99,34.5,105.7745248158,127.39
2020-09-24 22:00:00,97.38176,19.16843,99.250369719,0.37176000000000003,0.10843000000000001,0.38725000000000004,97.01,19.06,98.8646736706,132.06,0.37176000000000003,0.10843000000000001,0.38725000000000004,0.37176000000000003,0.10843000000000001,0.38725000000000004,0.0,0.0,0.0,127.74,98.61176,38.868430000000004,105.9954435859,0.37176000000000003,0.10843000000000001,0.38725000000000004,98.24,38.76,105.6098253005,127.95,94.87176,32.99843,100.4467382644,0.37176000000000003,0.10843000000000001,0.38725000000000004,94.5,32.89,100.0599925045,127.95
2020-09-24 22:30:00,89.60848,23.34039,92.5983449812,0.37848000000000004,0.11039000000000002,0.39425000000000004,89.23,23.23,92.2042612898,132.21,0.37848000000000004,0.11039000000000002,0.39425000000000004,0.37848000000000004,0.11039000000000002,0.39425000000000004,0.0,0.0,0.0,127.37,90.65848,43.11039,100.3865813835,0.37848000000000004,0.11039000000000002,0.39425000000000004,90.28,43.0,99.997391966,128.1,87.32848,29.06039,92.0367844183,0.37848000000000004,0.11039000000000002,0.39425000000000004,86.95,28.95,91.6428120476,128.1
2020-09-24 23:00:00,84.11464,24.60302,87.6389254581,0.52464,0.15302000000000002,0.5465,83.59,24.45,87.0924256178,132.78,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0,127.75,85.06464,44.52302,96.011938259,0.52464,0.15302000000000002,0.5465,84.54,44.37,95.4762195523,128.62,82.03464,28.43302,86.8223403638,0.52464,0.15302000000000002,0.5465,81.51,28.28,86.276523458,128.62
2020-09-24 23:30:00,78.56976,26.02368,82.7673794873,0.6297600000000001,0.18368,0.656,77.94,25.84,82.1118091385,133.36,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,128.12,79.42976,46.13368,91.8553384622,0.6297600000000001,0.18368,0.656,78.8,45.95,91.2186521497,129.17,76.69976,27.62368,81.5225176304,0.6297600000000001,0.18368,0.656,76.07,27.44,80.8677840676,129.17
2020-09-25 00:00:00,74.83992,27.14331,79.6101306579,0.5599200000000001,0.16331,0.58325,74.28,26.98,79.0280886774,133.78,0.5599200000000001,0.16331,0.58325,0.5599200000000001,0.16331,0.58325,0.0,0.0,0.0,128.39,75.59992,47.36331,89.2111598297,0.5599200000000001,0.16331,0.58325,75.04,47.2,88.650107727,129.56,73.07992,26.84331,77.8539530079,0.5599200000000001,0.16331,0.58325,72.52,26.68,77.2720699865,129.56
2020-09-25 00:30:00,71.68568,28.87874,77.2840109017,0.7156800000000001,0.20874,0.7455,70.97,28.67,76.5422092704,134.65,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,129.05,72.37568,49.36874,87.6099968306,0.7156800000000001,0.20874,0.7455,71.66,49.16,86.9014453275,130.4,70.04568,25.90874,74.683733805,0.7156800000000001,0.20874,0.7455,69.33,25.7,73.9401034622,130.4
2020-09-25 01:00:00,69.93968,29.20824,75.7936680891,0.6796800000000001,0.19824000000000003,0.708,69.26,29.01,75.0901305099,134.65,0.6796800000000001,0.19824000000000003,0.708,0.6796800000000001,0.19824000000000003,0.708,0.0,0.0,0.0,129.05,70.60968,49.69824,86.3460593704,0.6796800000000001,0.19824000000000003,0.708,69.93,49.5,85.6764547586,130.4,68.35968,25.60824,72.9988205768,0.6796800000000001,0.19824000000000003,0.708,67.68,25.41,72.2928108459,130.4
2020-09-25 01:30:00,69.48168,29.43049,75.4576543318,0.7216800000000001,0.21049,0.75175,68.76,29.22,74.7110835151,134.54,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,128.87,70.13168,49.88049,86.0611167849,0.7216800000000001,0.21049,0.75175,69.41,49.67,85.3513737441,130.29,67.93168,25.36049,72.5111550085,0.7216800000000001,0.21049,0.75175,67.21,25.15,71.7614562283,130.29
2020-09-25 02:00:00,69.63,29.14,75.4816302156,0.72,0.21,0.75,68.91,28.93,74.7364235162,134.22,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,128.6,70.29,49.57,86.0108655927,0.72,0.21,0.75,69.57,49.36,85.3017848582,129.97,68.06,25.51,72.6837237626,0.72,0.21,0.75,67.34,25.3,71.9358436386,129.97
2020-09-25 02:30:00,69.20408,29.56119,75.2533630004,0.7240800000000001,0.21119000000000002,0.7542500000000001,68.48,29.35,74.5045830805,134.52,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,128.85,69.85408,50.03119,85.9227121631,0.7240800000000001,0.21119000000000002,0.7542500000000001,69.13,49.82,85.2114387861,130.27,67.64408,25.26119,72.2069891303,0.7240800000000001,0.21119000000000002,0.7542500000000001,66.92,25.05,71.4548031975,130.27
2020-09-25 03:00:00,67.94408,29.73619,74.1662929016,0.84408,0.24619000000000002,0.8792500000000001,67.1,29.49,73.2944070172,134.52,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,128.85,68.57408,50.20619,84.9886225454,0.84408,0.24619000000000002,0.8792500000000001,67.73,49.96,84.1626669017,130.27,66.43408,25.18619,71.0480904188,0.84408,0.24619000000000002,0.8792500000000001,65.59,24.94,70.1715875551,130.27
2020-09-25 03:30:00,67.16184,29.82387,73.4858896249,0.8018400000000001,0.23387000000000002,0.83525,66.36,29.59,72.6582252742,134.38,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,128.66,67.76184,50.27387,84.3749309035,0.8018400000000001,0.23387000000000002,0.83525,66.96,50.04,83.5921240309,130.12,65.67184,24.98387,70.263677168,0.8018400000000001,0.23387000000000002,0.83525,64.87,24.75,69.4311126225,130.12
2020-09-25 04:00:00,67.24296,29.75753,73.5331643632,0.8829600000000001,0.25753000000000004,0.9197500000000001,66.36,29.5,72.6216193705,134.56,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.0,0.0,0.0,128.84,67.85296,50.24753,84.4324490457,0.8829600000000001,0.25753000000000004,0.9197500000000001,66.97,49.99,83.5702159863,130.28,65.76296,25.22753,70.4357521282,0.8829600000000001,0.25753000000000004,0.9197500000000001,64.88,24.97,69.5191721757,130.28
2020-09-25 04:30:00,67.53808,29.69944,73.7797328973,0.95808,0.27944,0.998,66.58,29.42,72.7903345232,134.52,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0,128.84,68.15808,50.14944,84.6196797536,0.95808,0.27944,0.998,67.2,49.87,83.6830741548,130.26,66.04808,25.25944,70.7134229181,0.95808,0.27944,0.998,65.09,24.98,69.7187815441,130.26
2020-09-25 05:00:00,67.91136,29.78998,74.1579107409,1.13136,0.32998000000000005,1.1785,66.78,29.46,72.9894512926,134.52,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,128.84,68.53136,50.21998,84.9623074937,1.13136,0.32998000000000005,1.1785,67.4,49.89,83.8556623014,130.26,66.41136,25.19998,71.0317374773,1.13136,0.32998000000000005,1.1785,65.28,24.87,69.8569631461,130.26
2020-09-25 05:30:00,70.1604,28.54345,75.7443744846,1.2804,0.37345,1.33375,68.88,28.17,74.4177619927,133.52,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,127.97,70.8104,48.72345,85.9539837824,1.2804,0.37345,1.33375,69.53,48.35,84.6885080752,129.28,68.5904,25.81345,73.2869509058,1.2804,0.37345,1.33375,67.31,25.44,71.9571379364,129.28
2020-09-25 06:00:00,74.38856,26.95083,79.1201939871,1.16856,0.34083,1.21725,73.22,26.61,77.9054587304,133.83,1.16856,0.34083,1.21725,1.16856,0.34083,1.21725,0.0,0.0,0.0,128.48,75.12856,47.21083,88.7308458033,1.16856,0.34083,1.21725,73.96,46.87,87.5607132223,129.57,72.65856,27.53083,77.6995041282,1.16856,0.34083,1.21725,71.49,27.19,76.4860523233,129.57
2020-09-25 06:30:00,85.41784,21.62562,88.1128528119,1.04784,0.30562,1.0915,84.37,21.32,87.0220621452,133.14,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,128.48,86.37784,41.64562,95.8931118916,1.04784,0.30562,1.0915,85.33,41.34,94.8166889319,128.92,83.32784,31.98562,89.2558614649,1.04784,0.30562,1.0915,82.28,31.68,88.1681393702,128.92
2020-09-25 07:00:00,94.5436,16.9898,96.0580324856,1.2336,0.3598,1.2850000000000001,93.31,16.63,94.7803407886,132.66,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,128.56,95.7136,36.8598,102.5657744133,1.2336,0.3598,1.2850000000000001,94.48,36.5,101.2853414863,128.44,92.1736,36.269800000000004,99.0528693628,1.2336,0.3598,1.2850000000000001,90.94,35.91,97.7732667962,128.44
2020-09-25 07:30:00,104.36232,11.99651,105.0495601512,1.22232,0.35651000000000005,1.27325,103.14,11.64,103.7947455317,131.26,1.22232,0.35651000000000005,1.27325,1.22232,0.35651000000000005,1.27325,0.0,0.0,0.0,127.84,105.72232,31.40651,110.2886114545,1.22232,0.35651000000000005,1.27325,104.5,31.05,109.0153773557,127.11,101.63232,39.91651,109.1900006372,1.22232,0.35651000000000005,1.27325,100.41,39.56,107.9220167528,127.11
2020-09-25 08:00:00,111.07128,8.29954,111.3809301678,1.54128,0.44954000000000005,1.6055000000000001,109.53,7.85,109.810943899,130.09,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,127.16,112.56128,27.30954,115.8268221538,1.54128,0.44954000000000005,1.6055000000000001,111.02,26.86,114.2230274507,125.98,108.13128,42.68954,116.2530452928,1.54128,0.44954000000000005,1.6055000000000001,106.59,42.24,114.6544621897,125.98
2020-09-25 08:30:00,114.65816,5.91738,114.8107531578,1.80816,0.5273800000000001,1.8835000000000002,112.85,5.39,112.978646655,129.72,1.80816,0.5273800000000001,1.8835000000000002,1.80816,0.5273800000000001,1.8835000000000002,0.0,0.0,0.0,127.09,116.23816,24.80738,118.8558620458,1.80816,0.5273800000000001,1.8835000000000002,114.43,24.28,116.977533313,125.62,111.61816,44.80738,120.2759948795,1.80816,0.5273800000000001,1.8835000000000002,109.81,44.28,118.4016659511,125.62
2020-09-25 09:00:00,114.42104,5.51197,114.5537262945,2.92104,0.8519700000000001,3.04275,111.5,4.66,111.5973368858,129.66,2.92104,0.8519700000000001,3.04275,2.92104,0.8519700000000001,3.04275,0.0,0.0,0.0,127.09,115.97104,24.34197,118.498158729,2.92104,0.8519700000000001,3.04275,113.05,23.49,115.4646378767,125.56,111.40104,45.78197,120.4416061424,2.92104,0.8519700000000001,3.04275,108.48,44.93,117.4164183579,125.56
2020-09-25 09:30:00,113.82176,5.58968,113.958929321,5.38176,1.56968,5.606,108.44,4.02,108.514487512,129.42,5.38176,1.56968,5.606,5.38176,1.56968,5.606,0.0,0.0,0.0,126.9,115.30176,24.35968,117.8468916383,5.38176,1.56968,5.606,109.92,22.79,112.2576968408,125.33,110.88176,46.99968,120.4314519584,5.38176,1.56968,5.606,105.5,45.43,114.8657255233,125.33
2020-09-25 10:00:00,114.13288,5.26959,114.2544654526,6.99288,2.03959,7.28425,107.14,3.23,107.1886771072,130.38,6.99288,2.03959,7.28425,6.99288,2.03959,7.28425,0.0,0.0,0.0,127.91,115.58288,24.24959,118.0993004393,6.99288,2.03959,7.28425,108.59,22.21,110.8380449124,126.24,111.27288,48.89959,121.5435054853,6.99288,2.03959,7.28425,104.28,46.86,114.3248791821,126.24
2020-09-25 10:30:00,114.4576,5.2543,114.5781386926,6.3576,1.8543,6.6225000000000005,108.1,3.4,108.1534557931,130.65,6.3576,1.8543,6.6225000000000005,6.3576,1.8543,6.6225000000000005,0.0,0.0,0.0,128.17,115.9376,24.3643,118.4700224033,6.3576,1.8543,6.6225000000000005,109.58,22.51,111.8681210176,126.51,111.5676,48.8143,121.7791659285,6.3576,1.8543,6.6225000000000005,105.21,46.96,115.2145203523,126.51
2020-09-25 11:00:00,114.86272,4.74121,114.9605302617,6.55272,1.91121,6.82575,108.31,2.83,108.3469658089,130.45,6.55272,1.91121,6.82575,6.55272,1.91121,6.82575,0.0,0.0,0.0,128.04,116.34272,23.77121,118.7463638259,6.55272,1.91121,6.82575,109.79,21.86,111.9450923444,126.32,111.97272,49.32121,122.3538793012,6.55272,1.91121,6.82575,105.42,47.41,115.590157453,126.32
2020-09-25 11:30:00,113.54056,5.18808,113.6590292902,6.85056,1.99808,7.136,106.69,3.19,106.7376793827,129.75,6.85056,1.99808,7.136,6.85056,1.99808,7.136,0.0,0.0,0.0,127.29,114.99056,24.04808,117.4782492243,6.85056,1.99808,7.136,108.14,22.05,110.3651308159,125.64,110.69056,48.54808,120.8690040697,6.85056,1.99808,7.136,103.84,46.55,113.7965205971,125.64
2020-09-25 12:00:00,112.54896,5.62553,112.6894626168,8.89896,2.59553,9.26975,103.65,3.03,103.6942785307,130.06,8.89896,2.59553,9.26975,8.89896,2.59553,9.26975,0.0,0.0,0.0,127.58,113.93896,24.56553,116.5570755899,8.89896,2.59553,9.26975,105.04,21.97,107.3130117926,125.92,109.79896,49.52553,120.4516074565,8.89896,2.59553,9.26975,100.9,46.93,111.2799842739,125.92
2020-09-25 12:30:00,118.18328,4.18679,118.2574178733,5.06328,1.47679,5.27425,113.12,2.71,113.1524568889,129.62,5.06328,1.47679,5.27425,5.06328,1.47679,5.27425,0.0,0.0,0.0,127.29,119.74328,23.02679,121.9372222205,5.06328,1.47679,5.27425,114.68,21.55,116.6872096676,125.5,115.11328,48.36679,124.8615777862,5.06328,1.47679,5.27425,110.05,46.89,119.6230521263,125.5
2020-09-25 13:00:00,115.5064,5.8502,115.6544563819,6.6864,1.9502000000000002,6.965,108.82,3.9,108.8898636238,130.05,6.6864,1.9502000000000002,6.965,6.6864,1.9502000000000002,6.965,0.0,0.0,0.0,127.53,116.9964,24.810200000000002,119.5980921127,6.6864,1.9502000000000002,6.965,110.31,22.86,112.6537868871,125.91,112.5764,47.9902,122.3785321574,6.6864,1.9502000000000002,6.965,105.89,46.04,115.4658984289,125.91
2020-09-25 13:30:00,109.98624,8.44182,110.3097335426,8.16624,2.3818200000000003,8.5065,101.82,6.06,102.0001764704,131.3,8.16624,2.3818200000000003,8.5065,8.16624,2.3818200000000003,8.5065,0.0,0.0,0.0,128.44,111.31624,27.78182,114.7307056121,8.16624,2.3818200000000003,8.5065,103.15,25.4,106.2312689372,127.1,107.28624,47.37182,117.2792676625,8.16624,2.3818200000000003,8.5065,99.12,44.99,108.8525355699,127.1
2020-09-25 14:00:00,113.3904,8.05095,113.6758576306,5.9004,1.7209500000000002,6.14625,107.49,6.33,107.6762230021,132.03,5.9004,1.7209500000000002,6.14625,5.9004,1.7209500000000002,6.14625,0.0,0.0,0.0,129.18,114.8204,27.58095,118.0865490183,5.9004,1.7209500000000002,6.14625,108.92,25.86,111.9477824702,127.82,110.5304,46.90095,120.0694317262,5.9004,1.7209500000000002,6.14625,104.63,45.18,113.9678432717,127.82
2020-09-25 14:30:00,113.1844,8.24045,113.4839786911,4.1844,1.22045,4.35875,109.0,7.02,109.2258229541,131.06,4.1844,1.22045,4.35875,4.1844,1.22045,4.35875,0.0,0.0,0.0,128.18,114.6544,27.57045,117.9226914235,4.1844,1.22045,4.35875,110.47,26.35,113.5691128785,126.88,110.2544,45.10045,119.1221361022,4.1844,1.22045,4.35875,106.07,43.88,114.7880625327,126.88
2020-09-25 15:00:00,106.61488,10.63809,107.1443026776,8.32488,2.42809,8.67175,98.29,8.21,98.6322878169,131.65,8.32488,2.42809,8.67175,8.32488,2.42809,8.67175,0.0,0.0,0.0,128.52,107.87488,30.05809,111.9842779566,8.32488,2.42809,8.67175,99.55,27.63,103.3132101911,127.44,104.05488,45.54809,113.5871760124,8.32488,2.42809,8.67175,95.73,43.12,104.9931773974,127.44
2020-09-25 15:30:00,104.41656,11.82483,105.0839883463,8.17656,2.38483,8.51725,96.24,9.44,96.7018676138,132.08,8.17656,2.38483,8.51725,8.17656,2.38483,8.51725,0.0,0.0,0.0,128.78,105.63656,31.39483,110.2030769052,8.17656,2.38483,8.51725,97.46,29.01,101.6859464233,127.85,101.92656,44.70483,111.2993506664,8.17656,2.38483,8.51725,93.75,42.32,102.8593452244,127.85
2020-09-25 16:00:00,104.102,12.45725,104.8446921955,7.842,2.2872500000000002,8.16875,96.26,10.17,96.7957462908,131.63,7.842,2.2872500000000002,8.16875,7.842,2.2872500000000002,8.16875,0.0,0.0,0.0,128.27,105.312,31.93725,110.0481952672,7.842,2.2872500000000002,8.16875,97.47,29.65,101.8799460149,127.44,101.602,43.58725,110.5568395286,7.842,2.2872500000000002,8.16875,93.76,41.3,102.453050711,127.44
2020-09-25 16:30:00,104.26656,15.40608,105.3985902904,9.58656,2.79608,9.986,94.68,12.61,95.5160431551,131.86,9.58656,2.79608,9.986,9.58656,2.79608,9.986,0.0,0.0,0.0,128.2,105.42656,34.99608,111.0832353184,9.58656,2.79608,9.986,95.84,32.2,101.104626996,127.65,101.80656,41.93608,110.1054515671,9.58656,2.79608,9.986,92.22,39.14,100.1821740631,127.65
2020-09-25 17:00:00,106.5064,15.3927,107.6129567211,9.0264,2.6327,9.4025,97.48,12.76,98.3115862958,131.47,9.0264,2.6327,9.4025,9.0264,2.6327,9.4025,0.0,0.0,0.0,127.83,107.7264,34.8727,113.2302188563,9.0264,2.6327,9.4025,98.7,32.24,103.8321125664,127.29,103.9464,41.2927,111.8478481968,9.0264,2.6327,9.4025,94.92,38.66,102.4909849694,127.29
2020-09-25 17:30:00,108.82368,15.30399,109.8945196025,7.21368,2.10399,7.5142500000000005,101.61,13.2,102.4638087326,131.54,7.21368,2.10399,7.5142500000000005,7.21368,2.10399,7.5142500000000005,0.0,0.0,0.0,127.89,110.12368,34.82399,115.4986371186,7.21368,2.10399,7.5142500000000005,102.91,32.72,107.9864181275,127.37,106.15368,40.36399,113.5687257402,7.21368,2.10399,7.5142500000000005,98.94,38.26,106.0799283559,127.37
2020-09-25 18:00:00,109.79648,15.25439,110.8510867545,5.94648,1.73439,6.19425,103.85,13.52,104.7263715594,131.49,5.94648,1.73439,6.19425,5.94648,1.73439,6.19425,0.0,0.0,0.0,127.81,111.13648,34.79439,116.4558575696,5.94648,1.73439,6.19425,105.19,33.06,110.2628663694,127.32,107.02648,39.64439,114.133014854,5.94648,1.73439,6.19425,101.08,37.91,107.9552430408,127.32
2020-09-25 18:30:00,109.23296,16.45753,110.4657858527,4.96296,1.44753,5.16975,104.27,15.01,105.3448290141,131.35,4.96296,1.44753,5.16975,4.96296,1.44753,5.16975,0.0,0.0,0.0,127.53,110.57296,35.98753,116.2819065834,4.96296,1.44753,5.16975,105.61,34.54,111.1147321466,127.21,106.45296,37.80753,112.9674378636,4.96296,1.44753,5.16975,101.49,36.36,107.8066310576,127.21
2020-09-25 19:00:00,110.23344,16.28642,111.4300622393,4.99344,1.45642,5.2015,105.24,14.83,106.2797558334,130.97,4.99344,1.45642,5.2015,4.99344,1.45642,5.2015,0.0,0.0,0.0,127.19,111.58344,35.69642,117.1541654533,4.99344,1.45642,5.2015,106.59,34.24,111.954480482,126.85,107.40344,37.67642,113.8200841146,4.99344,1.45642,5.2015,102.41,36.22,108.626407931,126.85
2020-09-25 19:30:00,113.9548,15.54765,115.0105467493,5.1348,1.4976500000000001,5.34875,108.82,14.05,109.7232650808,130.97,5.1348,1.4976500000000001,5.34875,5.1348,1.4976500000000001,5.34875,0.0,0.0,0.0,127.33,115.3748,34.94765,120.5515769933,5.1348,1.4976500000000001,5.34875,110.24,33.45,115.2031253916,126.85,111.0148,38.41765,117.4742595234,5.1348,1.4976500000000001,5.34875,105.88,36.92,112.1323361034,126.85
2020-09-25 20:00:00,112.82392,16.19031,113.9796607385,4.90392,1.43031,5.10825,107.92,14.76,108.9246712182,131.53,4.90392,1.43031,5.10825,4.90392,1.43031,5.10825,0.0,0.0,0.0,127.77,114.22392,35.74031,119.6848931948,4.90392,1.43031,5.10825,109.32,34.31,114.5776527077,127.38,109.91392,38.04031,116.31051111,4.90392,1.43031,5.10825,105.01,36.61,111.2087775313,127.38
2020-09-25 20:30:00,109.29408,15.35244,110.3670844817,1.41408,0.41244000000000003,1.473,107.88,14.94,108.9095863549,130.56,1.41408,0.41244000000000003,1.473,1.41408,0.41244000000000003,1.473,0.0,0.0,0.0,126.8,110.71408,34.65244,116.0103405227,1.41408,0.41244000000000003,1.473,109.3,34.24,114.5376252591,126.45,106.37408,36.16244,112.3528680658,1.41408,0.41244000000000003,1.473,104.96,35.75,110.8813063595,126.45
2020-09-25 21:00:00,105.16584,16.84712,106.5067103764,1.15584,0.33712000000000003,1.204,104.01,16.51,105.3122034714,130.24,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,126.28,106.50584,36.03712,112.4373957898,1.15584,0.33712000000000003,1.204,105.35,35.7,111.2344933013,126.13,102.37584,34.28712,107.9648980623,1.15584,0.33712000000000003,1.204,101.22,33.95,106.7618419661,126.13
2020-09-25 21:30:00,101.3636,18.4423,103.0276556768,0.9336000000000001,0.2723,0.9725,100.43,18.17,102.060441896,131.09,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,126.89,102.6436,37.9023,109.4179736892,0.9336000000000001,0.2723,0.9725,101.71,37.63,108.4478722705,126.93,98.7036,33.3123,104.1734610361,0.9336000000000001,0.2723,0.9725,97.77,33.04,103.201814422,126.93
2020-09-25 22:00:00,95.88176,21.57468,98.2790858616,0.94176,0.27468000000000004,0.981,94.94,21.3,97.3000184995,132.38,0.94176,0.27468000000000004,0.981,0.94176,0.27468000000000004,0.981,0.0,0.0,0.0,127.79,97.03176,41.43468,105.5082705545,0.94176,0.27468000000000004,0.981,96.09,41.16,104.5343661195,128.16,93.40176,31.30468,98.5082319454,0.94176,0.27468000000000004,0.981,92.46,31.03,97.52800879750001,128.16
2020-09-25 22:30:00,90.36264,23.91827,93.4745438478,1.02264,0.29827000000000004,1.06525,89.34,23.62,92.4096315326,133.05,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,128.16,91.40264,43.96827,101.4280600513,1.02264,0.29827000000000004,1.06525,90.38,43.67,100.3773545178,128.81,88.08264,29.64827,92.9385355133,1.02264,0.29827000000000004,1.06525,87.06,29.35,91.8741862549,128.81
2020-09-25 23:00:00,85.36544,25.44617,89.0773030242,0.77544,0.22617,0.8077500000000001,84.59,25.22,88.2695672358,133.28,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,128.16,86.32544,45.56617,97.6133056487,0.77544,0.22617,0.8077500000000001,85.55,45.34,96.8220951023,129.02,83.24544,28.18617,87.887789027,0.77544,0.22617,0.8077500000000001,82.47,27.96,87.0807814618,129.02
2020-09-25 23:30:00,79.68136,26.88873,84.095915076,0.9213600000000001,0.26873,0.9597500000000001,78.76,26.62,83.1370074034,133.63,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,128.3,80.52136,47.10873,93.2894520215,0.9213600000000001,0.26873,0.9597500000000001,79.6,46.84,92.3587873459,129.36,77.77136,27.19873,82.3902624699,0.9213600000000001,0.26873,0.9597500000000001,76.85,26.93,81.4318574024,129.36
2020-09-26 00:00:00,75.58952,28.36361,80.7358031239,0.8695200000000001,0.25361,0.90575,74.72,28.11,79.8326405676,134.52,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,129.0,76.32952,48.88361,90.6410665762,0.8695200000000001,0.25361,0.90575,75.46,48.63,89.7724261675,130.19,73.79952,26.50361,78.4143513348,0.8695200000000001,0.25361,0.90575,72.93,26.25,77.51030512130001,130.19
2020-09-26 00:30:00,72.59392,29.45156,78.3407404063,0.7939200000000001,0.23156000000000002,0.8270000000000001,71.8,29.22,77.5180520911,134.8,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,129.14,73.28392,50.05156,88.7450933235,0.7939200000000001,0.23156000000000002,0.8270000000000001,72.49,49.82,87.9592661406,130.47,70.92392,25.68156,75.4303980647,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.13,25.45,74.6050896387,130.47
2020-09-26 01:00:00,70.8152,29.8861,76.8633301663,0.7752,0.22610000000000002,0.8075,70.04,29.66,76.0612726688,135.04,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,129.32,71.4752,50.5661,87.5536103439,0.7752,0.22610000000000002,0.8075,70.7,50.34,86.7905847428,130.69,69.2052,25.4361,73.7316410386,0.7752,0.22610000000000002,0.8075,68.43,25.21,72.9260515865,130.69
2020-09-26 01:30:00,69.92,30.44125,76.2592689551,0.6900000000000001,0.20125,0.7187500000000001,69.23,30.24,75.5463467019,134.76,0.6900000000000001,0.20125,0.7187500000000001,0.6900000000000001,0.20125,0.7187500000000001,0.0,0.0,0.0,128.99,70.56,51.01125,87.0681412835,0.6900000000000001,0.20125,0.7187500000000001,69.87,50.81,86.3913942473,130.44,68.32,24.61125,72.6177390626,0.6900000000000001,0.20125,0.7187500000000001,67.63,24.41,71.9003824746,130.44
2020-09-26 02:00:00,70.31472,30.26846,76.5528544174,0.71472,0.20846,0.7445,69.6,30.06,75.8140066215,134.69,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,128.93,70.96472,50.85846,87.307356152,0.71472,0.20846,0.7445,70.25,50.65,86.605340482,130.37,68.71472,24.75846,73.0389901782,0.71472,0.20846,0.7445,68.0,24.55,72.2959369536,130.37
