Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-26 02:30:00,69.16632,30.71601,75.6799385086,0.7063200000000001,0.20601000000000003,0.73575,68.46,30.51,74.950861903,134.64,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,128.83,69.79632,51.26601,86.6009819047,0.7063200000000001,0.20601000000000003,0.73575,69.09,51.06,85.9101373529,130.32,67.60632,24.26601,71.8293376363,0.7063200000000001,0.20601000000000003,0.73575,66.9,24.06,71.0949618468,130.32
2020-09-26 03:00:00,67.9328,31.1479,74.7332388583,0.7128,0.2079,0.7425,67.22,30.94,73.9987297188,135.14,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,129.28,68.5328,51.8379,85.9296954042,0.7128,0.2079,0.7425,67.82,51.63,85.2361971231,130.8,66.4128,24.2279,70.6940672352,0.7128,0.2079,0.7425,65.7,24.02,69.9532014993,130.8
2020-09-26 03:30:00,66.97432,31.47876,74.0031882462,0.78432,0.22876000000000002,0.8170000000000001,66.19,31.25,73.1961652001,135.24,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,129.28,67.56432,52.17876,85.3672087643,0.78432,0.22876000000000002,0.8170000000000001,66.78,51.95,84.6071563167,130.9,65.49432,23.97876,69.7458735941,0.78432,0.22876000000000002,0.8170000000000001,64.71,23.75,68.930737701,130.9
2020-09-26 04:00:00,66.63656,31.33608,73.6368184973,0.9465600000000001,0.27608000000000005,0.986,65.69,31.06,72.6629183284,135.37,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,129.49,67.21656,52.09608,85.0415633064,0.9465600000000001,0.27608000000000005,0.986,66.27,51.82,84.1250575037,131.02,65.16656,24.37608,69.5763883685,0.9465600000000001,0.27608000000000005,0.986,64.22,24.1,68.5931366829,131.02
2020-09-26 04:30:00,66.69768,31.20974,73.6384980038,1.02768,0.29974,1.0705,65.67,30.91,72.5808308026,134.76,1.02768,0.29974,1.0705,1.02768,0.29974,1.0705,0.0,0.0,0.0,128.88,67.28768,51.77974,84.904495489,1.02768,0.29974,1.0705,66.26,51.48,83.9081521665,130.43,65.22768,24.07974,69.5304545983,1.02768,0.29974,1.0705,64.2,23.78,68.4626058517,130.43
2020-09-26 05:00:00,66.7956,31.2233,73.7329413644,1.0056,0.2933,1.0475,65.79,30.93,72.6979298192,134.76,1.0056,0.2933,1.0475,1.0056,0.2933,1.0475,0.0,0.0,0.0,128.88,67.3756,51.7733,84.970265789,1.0056,0.2933,1.0475,66.37,51.48,83.9950433061,130.43,65.3156,23.973300000000002,69.5761936028,1.0056,0.2933,1.0475,64.31,23.68,68.5311498517,130.43
2020-09-26 05:30:00,67.96136,30.32498,74.4200971852,1.01136,0.29498,1.0535,66.95,30.03,73.3764499005,133.84,1.01136,0.29498,1.0535,1.01136,0.29498,1.0535,0.0,0.0,0.0,128.1,68.57136,50.63498,85.2404400027,1.01136,0.29498,1.0535,67.56,50.34,84.2524136153,129.55,66.44136,24.24498,70.7267514725,1.01136,0.29498,1.0535,65.43,23.95,69.6755868292,129.55
2020-09-26 06:00:00,69.51672,29.70071,75.5956780118,0.99672,0.29071,1.0382500000000001,68.52,29.41,74.5649951385,133.44,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,127.77,70.15672,49.91071,86.0990379381,0.99672,0.29071,1.0382500000000001,69.16,49.62,85.119034299,129.14,67.93672,24.54071,72.2332636094,0.99672,0.29071,1.0382500000000001,66.94,24.25,71.1970933395,129.14
2020-09-26 06:30:00,74.4436,27.00605,79.1907590415,1.0836000000000001,0.31605000000000005,1.12875,73.36,26.69,78.0643689528,132.54,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,127.2,75.1736,46.90605,88.6072664264,1.0836000000000001,0.31605000000000005,1.12875,74.09,46.59,87.5211757234,128.27,72.6936,26.44605,77.3547221672,1.0836000000000001,0.31605000000000005,1.12875,71.61,26.13,76.2284002193,128.27
2020-09-26 07:00:00,78.58888,25.02759,82.4778292686,1.08888,0.31759000000000004,1.13425,77.5,24.71,81.3439247885,132.91,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,127.8,79.41888,45.01759,91.2904261676,1.08888,0.31759000000000004,1.13425,78.33,44.7,90.1869109128,128.61,76.70888,28.64759,81.883677761,1.08888,0.31759000000000004,1.13425,75.62,28.33,80.7525436132,128.61
2020-09-26 07:30:00,83.09352,23.97686,86.4836567303,1.22352,0.35686,1.2745,81.87,23.62,85.2091620661,134.01,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,129.05,84.01352,44.27686,94.9668988345,1.22352,0.35686,1.2745,82.79,43.92,93.7184640292,129.67,81.07352,30.53686,86.6338009316,1.22352,0.35686,1.2745,79.85,30.18,85.3630769127,129.67
2020-09-26 08:00:00,87.06456,22.83383,90.0090073296,1.86456,0.54383,1.94225,85.2,22.29,88.0674974097,133.3,1.86456,0.54383,1.94225,1.86456,0.54383,1.94225,0.0,0.0,0.0,128.53,88.04456,42.92383,97.9504963104,1.86456,0.54383,1.94225,86.18,42.38,96.0367471336,129.0,84.93456,31.44383,90.5681728173,1.86456,0.54383,1.94225,83.07,30.9,88.6308913416,129.0
2020-09-26 08:30:00,91.07592,21.58006,93.5976612606,3.08592,0.9000600000000001,3.2145,87.99,20.68,90.387512965,132.92,3.08592,0.9000600000000001,3.2145,3.08592,0.9000600000000001,3.2145,0.0,0.0,0.0,128.35,92.12592,41.53006,101.0540994688,3.08592,0.9000600000000001,3.2145,89.04,40.63,97.8719495055,128.64,88.87592,33.03006,94.8151571187,3.08592,0.9000600000000001,3.2145,85.79,32.13,91.609284464,128.64
2020-09-26 09:00:00,93.40216,20.37063,95.5977304085,4.56216,1.33063,4.75225,88.84,19.04,90.857400359,132.78,4.56216,1.33063,4.75225,4.56216,1.33063,4.75225,0.0,0.0,0.0,128.35,94.47216,40.23063,102.6815105326,4.56216,1.33063,4.75225,89.91,38.9,97.9643715848,128.49,91.14216,34.84063,97.5743963766,4.56216,1.33063,4.75225,86.58,33.51,92.8386584349,128.49
2020-09-26 09:30:00,95.30688,19.33659,97.2486765368,5.81688,1.69659,6.05925,89.49,17.64,91.2120041442,132.52,5.81688,1.69659,6.05925,5.81688,1.69659,6.05925,0.0,0.0,0.0,128.29,96.39688,39.11659,104.0310823118,5.81688,1.69659,6.05925,90.58,37.42,98.0050651752,128.25,93.03688,36.35659,99.8882509436,5.81688,1.69659,6.05925,87.22,34.66,93.8543765628,128.25
2020-09-26 10:00:00,94.76912,19.52641,96.7598408073,6.63912,1.93641,6.91575,88.13,17.59,89.8682646989,132.73,6.63912,1.93641,6.91575,6.63912,1.93641,6.91575,0.0,0.0,0.0,128.49,95.82912,39.33641,103.5884809796,6.63912,1.93641,6.91575,89.19,37.4,96.7140946295,128.44,92.53912,36.786410000000004,99.5827730637,6.63912,1.93641,6.91575,85.9,34.85,92.7002292338,128.44
2020-09-26 10:30:00,94.5972,19.66335,96.6192402219,7.8972,2.30335,8.22625,86.7,17.36,88.4209228633,132.83,7.8972,2.30335,8.22625,7.8972,2.30335,8.22625,0.0,0.0,0.0,128.62,95.6272,39.49335,103.4615197746,7.8972,2.30335,8.22625,87.73,37.19,95.2871922139,128.55,92.4172,37.47335,99.7255775419,7.8972,2.30335,8.22625,84.52,35.17,91.5453947504,128.55
2020-09-26 11:00:00,93.19904,19.69097,95.2564714676,9.08904,2.65097,9.46775,84.11,17.04,85.818725812,132.6,9.08904,2.65097,9.46775,9.08904,2.65097,9.46775,0.0,0.0,0.0,128.39,94.18904,39.47097,102.1250837398,9.08904,2.65097,9.46775,85.1,36.82,92.7239041456,128.32,91.09904,38.00097,98.707187225,9.08904,2.65097,9.46775,82.01,35.35,89.3043257631,128.32
2020-09-26 11:30:00,94.10424,19.03957,96.0110056804,9.08424,2.64957,9.46275,85.02,16.39,86.5854058141,132.5,9.08424,2.64957,9.46275,9.08424,2.64957,9.46275,0.0,0.0,0.0,128.39,95.09424,38.78957,102.7012425532,9.08424,2.64957,9.46275,86.01,36.14,93.2942640252,128.22,91.99424,38.61957,99.7717965167,9.08424,2.64957,9.46275,82.91,35.97,90.3764847734,128.22
2020-09-26 12:00:00,93.89256,19.51408,95.8989684074,8.96256,2.61408,9.336,84.93,16.9,86.5951205323,132.69,8.96256,2.61408,9.336,8.96256,2.61408,9.336,0.0,0.0,0.0,128.48,94.89256,39.32408,102.7179692712,8.96256,2.61408,9.336,85.93,36.71,93.4429719134,128.4,91.77256,38.19408,99.4031715591,8.96256,2.61408,9.336,82.81,35.58,90.1300865416,128.4
2020-09-26 12:30:00,98.10264,18.87952,99.9027739875,6.27264,1.82952,6.534,91.83,17.05,93.3994186277,132.56,6.27264,1.82952,6.534,6.27264,1.82952,6.534,0.0,0.0,0.0,128.4,99.21264,38.69952,106.4931959517,6.27264,1.82952,6.534,92.94,36.87,99.986201548,128.28,95.74264,37.15952,102.7009398243,6.27264,1.82952,6.534,89.47,35.33,96.1929820725,128.28
2020-09-26 13:00:00,96.55096,19.55278,98.510908445,6.66096,1.94278,6.9385,89.89,17.61,91.5987128731,132.75,6.66096,1.94278,6.9385,6.66096,1.94278,6.9385,0.0,0.0,0.0,128.51,97.63096,39.42278,105.2898852381,6.66096,1.94278,6.9385,90.97,37.48,98.3884713775,128.46,94.27096,36.86278,101.2219267187,6.66096,1.94278,6.9385,87.61,34.92,94.3128755791,128.46
2020-09-26 13:30:00,98.8516,19.2613,100.710657332,3.9816000000000003,1.1613,4.1475,94.87,18.1,96.5811933039,133.11,3.9816000000000003,1.1613,4.1475,3.9816000000000003,1.1613,4.1475,0.0,0.0,0.0,128.86,100.0416,39.2713,107.473516432,3.9816000000000003,1.1613,4.1475,96.06,38.11,103.343580836,128.82,96.4116,35.8713,102.8685898525,3.9816000000000003,1.1613,4.1475,92.43,34.71,98.7324110918,128.82
2020-09-26 14:00:00,98.77712,19.57791,100.698629561,3.38712,0.9879100000000001,3.52825,95.39,18.59,97.184567705,133.66,3.38712,0.9879100000000001,3.52825,3.38712,0.9879100000000001,3.52825,0.0,0.0,0.0,129.35,99.94712,39.72791,107.5533989666,3.38712,0.9879100000000001,3.52825,96.56,38.74,104.0414398209,129.35,96.31712,35.57791,102.6780175357,3.38712,0.9879100000000001,3.52825,92.93,34.59,99.1587262927,129.35
2020-09-26 14:30:00,100.23472,19.61971,102.1368303501,1.8847200000000002,0.54971,1.96325,98.35,19.07,100.1817717951,133.54,1.8847200000000002,0.54971,1.96325,1.8847200000000002,0.54971,1.96325,0.0,0.0,0.0,129.21,101.47472,39.76971,108.9896721371,1.8847200000000002,0.54971,1.96325,99.59,39.22,107.0344640758,129.24,97.69472,34.58971,103.637379134,1.8847200000000002,0.54971,1.96325,95.81,34.04,101.6773214635,129.24
2020-09-26 15:00:00,99.58128,19.83829,101.5381163729,1.57128,0.45829000000000003,1.6367500000000001,98.01,19.38,99.907679885,133.59,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,129.21,100.81128,40.02829,108.4674060516,1.57128,0.45829000000000003,1.6367500000000001,99.24,39.57,106.838019918,129.28,97.02128,34.31829,102.9119711276,1.57128,0.45829000000000003,1.6367500000000001,95.45,33.86,101.2778460474,129.28
2020-09-26 15:30:00,99.87824,20.05657,101.8721199625,1.42824,0.41657000000000005,1.4877500000000001,98.45,19.64,100.3899003884,133.63,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,129.21,101.11824,40.26657,108.8406868789,1.42824,0.41657000000000005,1.4877500000000001,99.69,39.85,107.3597624811,129.33,97.32824,34.01657,103.1014710664,1.42824,0.41657000000000005,1.4877500000000001,95.9,33.6,101.6157960162,129.33
2020-09-26 16:00:00,100.0588,20.10715,102.0591051233,1.2588,0.36715000000000003,1.31125,98.8,19.74,100.7527051746,133.49,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,129.11,101.2988,40.26715,109.0086705293,1.2588,0.36715000000000003,1.31125,100.04,39.9,107.7033499943,129.21,97.4788,33.75715,103.1584297358,1.2588,0.36715000000000003,1.31125,96.22,33.39,101.8488119715,129.21
2020-09-26 16:30:00,100.50464,20.41177,102.556438199,1.51464,0.44177000000000005,1.57775,98.99,19.97,100.9842611499,132.8,1.51464,0.44177000000000005,1.57775,1.51464,0.44177000000000005,1.57775,0.0,0.0,0.0,128.4,101.75464,40.38177,109.4746276991,1.51464,0.44177000000000005,1.57775,100.24,39.94,107.9039443209,128.55,97.91464,33.05177,103.3426157326,1.51464,0.44177000000000005,1.57775,96.4,32.61,101.7662620911,128.55
2020-09-26 17:00:00,102.59128,19.75829,104.4766038679,1.57128,0.45829000000000003,1.6367500000000001,101.02,19.3,102.8471214959,132.22,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,127.92,103.88128,39.55829,111.1583494037,1.57128,0.45829000000000003,1.6367500000000001,102.31,39.1,109.5269195221,127.99,99.93128,33.27829,105.3266600048,1.57128,0.45829000000000003,1.6367500000000001,98.36,32.82,103.6910892989,127.99
2020-09-26 17:30:00,105.52392,18.56531,107.1446145523,1.42392,0.41531,1.48325,104.1,18.15,105.6703955704,131.37,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,127.26,106.87392,38.10531,113.4638683739,1.42392,0.41531,1.48325,105.45,37.69,111.9832067767,127.19,102.74392,33.66531,108.1187596782,1.42392,0.41531,1.48325,101.32,33.25,106.6363207355,127.19
2020-09-26 18:00:00,105.15624,19.02432,106.8632750874,1.14624,0.33432,1.194,104.01,18.69,105.6759016995,131.68,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,127.48,106.50624,38.64432,113.3003205079,1.14624,0.33432,1.194,105.36,38.31,112.1088118749,127.47,102.40624,33.23432,107.6640980866,1.14624,0.33432,1.194,101.26,32.9,106.4706419629,127.47
2020-09-26 18:30:00,105.02408,19.05494,106.7386908213,1.11408,0.32494,1.1605,103.91,18.73,105.5845680012,131.64,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0.0,0.0,0.0,127.48,106.37408,38.68494,113.1899707512,1.11408,0.32494,1.1605,105.26,38.36,112.0319472294,127.44,102.24408,33.23494,107.5100606076,1.11408,0.32494,1.1605,101.13,32.91,106.3501057827,127.44
2020-09-26 19:00:00,105.95824,18.80657,107.6142913328,0.9482400000000001,0.27657000000000004,0.9877500000000001,105.01,18.53,106.6323637551,131.51,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.0,0.0,0.0,127.35,107.31824,38.39657,113.9802668205,0.9482400000000001,0.27657000000000004,0.9877500000000001,106.37,38.12,112.9942976437,127.31,103.14824,33.21657,108.3646618491,0.9482400000000001,0.27657000000000004,0.9877500000000001,102.2,32.94,107.3772955517,127.31
2020-09-26 19:30:00,107.6084,18.4112,109.1720661891,0.9984000000000001,0.2912,1.04,106.61,18.12,108.1389222251,131.07,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,126.97,108.9984,37.8912,115.3966821013,0.9984000000000001,0.2912,1.04,108.0,37.6,114.3580342608,126.89,104.7484,33.3212,109.9205607336,0.9984000000000001,0.2912,1.04,103.75,33.03,108.8808679245,126.89
2020-09-26 20:00:00,105.47232,19.64526,107.2862830312,1.25232,0.36526000000000003,1.3045,104.22,19.28,105.9883333202,131.47,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,127.21,106.82232,39.19526,113.7860995757,1.25232,0.36526000000000003,1.3045,105.57,38.83,112.4846380623,127.27,102.69232,32.48526,107.7079602641,1.25232,0.36526000000000003,1.3045,101.44,32.12,106.4037969247,127.27
2020-09-26 20:30:00,102.08512,21.01441,104.225606993,1.21512,0.35441,1.2657500000000002,100.87,20.66,102.9640349831,132.13,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,127.67,103.36512,40.78441,111.1202777699,1.21512,0.35441,1.2657500000000002,102.15,40.43,109.8599444748,127.89,99.41512,31.73441,104.3572655001,1.21512,0.35441,1.2657500000000002,98.2,31.38,103.091922089,127.89
2020-09-26 21:00:00,98.37456,21.43258,100.6822205787,1.17456,0.34258000000000005,1.2235,97.2,21.09,99.4616916204,132.2,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,127.67,99.58456,41.22258,107.7793379654,1.17456,0.34258000000000005,1.2235,98.41,40.88,106.5631385611,127.96,95.85456,31.37258,100.8579964537,1.17456,0.34258000000000005,1.2235,94.68,31.03,99.6351509258,127.96
2020-09-26 21:30:00,95.37832,22.46826,97.9890128201,0.9883200000000001,0.28826,1.0295,94.39,22.18,96.9609431679,132.6,0.9883200000000001,0.28826,1.0295,0.9883200000000001,0.28826,1.0295,0.0,0.0,0.0,127.91,96.54832,42.37826,105.4395325077,0.9883200000000001,0.28826,1.0295,95.56,42.09,104.4187803989,128.34,92.95832,30.60826,97.8678437356,0.9883200000000001,0.28826,1.0295,91.97,30.32,96.838955488,128.34
2020-09-26 22:00:00,91.51904,24.51597,94.7458044853,1.04904,0.30597,1.09275,90.47,24.21,93.6533234861,133.78,1.04904,0.30597,1.09275,1.04904,0.30597,1.09275,0.0,0.0,0.0,128.81,92.58904,44.77597,102.8475464829,1.04904,0.30597,1.09275,91.54,44.47,101.7700962955,129.46,89.21904,29.58597,93.9966314256,1.04904,0.30597,1.09275,88.17,29.28,92.9046139866,129.46
2020-09-26 22:30:00,86.64696,27.18953,90.8128086718,1.02696,0.29953,1.06975,85.62,26.89,89.7432810855,134.4,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,129.11,87.61696,47.64953,99.7356976657,1.02696,0.29953,1.06975,86.59,47.35,98.6906814243,130.05,84.50696,27.45953,88.8563564201,1.02696,0.29953,1.06975,83.48,27.16,87.7871061147,130.05
2020-09-26 23:00:00,81.97576,27.75668,86.5474350411,1.08576,0.31668,1.131,80.89,27.44,85.4174788904,133.77,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,128.4,82.87576,48.05668,95.8010234194,1.08576,0.31668,1.131,81.79,47.74,94.7032824141,129.45,80.00576,26.56668,84.3013055617,1.08576,0.31668,1.131,78.92,26.25,83.1710821139,129.45
2020-09-26 23:30:00,77.33672,29.03071,82.6059948397,0.99672,0.29071,1.0382500000000001,76.34,28.74,81.5707251408,134.43,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,128.88,78.12672,49.49071,92.483051173,0.99672,0.29071,1.0382500000000001,77.13,49.2,91.4859382638,130.08,75.49672,25.78071,79.7771880857,0.99672,0.29071,1.0382500000000001,74.5,25.49,78.740015875,130.08
2020-09-27 00:00:00,73.44424,30.01957,79.3424915929,1.16424,0.33957000000000004,1.21275,72.28,29.68,78.1364242847,135.29,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,129.6,74.17424,50.76957,89.8852997857,1.16424,0.33957000000000004,1.21275,73.01,50.43,88.733561858,130.89,71.78424,25.66957,76.2358441703,1.16424,0.33957000000000004,1.21275,70.62,25.33,75.0252844047,130.89
2020-09-27 00:30:00,70.6736,30.9773,77.1644403352,1.0536,0.3073,1.0975,69.62,30.67,76.0762334767,136.0,1.0536,0.3073,1.0975,1.0536,0.3073,1.0975,0.0,0.0,0.0,130.19,71.3336,51.9173,88.2263482654,1.0536,0.3073,1.0975,70.28,51.61,87.1944407632,131.57,69.0836,25.2073,73.5387772692,1.0536,0.3073,1.0975,68.03,24.9,72.4437084915,131.57
2020-09-27 01:00:00,69.1184,54.46745,88.0003200452,1.0884,0.31745,1.13375,68.03,54.15,86.9500051754,135.4,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,130.69,68.1984,40.56745,79.3519991056,1.0884,0.31745,1.13375,67.11,40.25,78.2548056032,131.0,66.0884,35.37745,74.9615940536,1.0884,0.31745,1.13375,65.0,35.06,73.8525801851,131.0
2020-09-27 01:30:00,69.11952,60.98236,92.1756815879,1.13952,0.33236000000000004,1.187,67.98,60.65,91.1027052288,134.62,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,130.24,67.72952,37.09236,77.2213121476,1.13952,0.33236000000000004,1.187,66.59,36.76,76.062643262,130.27,65.61952,37.77236,75.7144146448,1.13952,0.33236000000000004,1.187,64.48,37.44,74.5615450484,130.27
2020-09-27 02:00:00,69.7988,60.5734,92.4175809519,1.1088,0.3234,1.155,68.69,60.25,91.3694620757,134.28,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0.0,0.0,0.0,129.92,68.3988,36.8034,77.6716556602,1.1088,0.3234,1.155,67.29,36.48,76.5423706192,129.93,66.2488,37.6834,76.2164164534,1.1088,0.3234,1.155,65.14,37.36,75.0932034208,129.93
2020-09-27 02:30:00,69.08656,60.93608,92.1203485577,1.18656,0.34608000000000005,1.236,67.9,60.59,91.0030664319,134.55,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,130.16,67.70656,37.08608,77.1981579884,1.18656,0.34608000000000005,1.236,66.52,36.74,75.9916969149,130.19,65.58656,37.65608,75.6278864811,1.18656,0.34608000000000005,1.236,64.4,37.31,74.4271193853,130.19
2020-09-27 03:00:00,67.55568,61.50749,91.3615960148,1.22568,0.35749000000000003,1.27675,66.33,61.15,90.216358827,134.94,1.22568,0.35749000000000003,1.27675,1.22568,0.35749000000000003,1.27675,0.0,0.0,0.0,130.51,66.49568,37.67749,76.4281931709,1.22568,0.35749000000000003,1.27675,65.27,37.32,75.1861376851,130.56,64.19568,37.67749,74.435734586,1.22568,0.35749000000000003,1.27675,62.97,37.32,73.1983831789,130.56
2020-09-27 03:30:00,66.43864,61.83752,90.7632732155,1.32864,0.38752000000000003,1.384,65.11,61.45,89.5288478648,135.17,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,130.7,65.10864,37.74752,75.2596191114,1.32864,0.38752000000000003,1.384,63.78,37.36,73.9165610672,130.78,63.14864,37.79752,73.5962176474,1.32864,0.38752000000000003,1.384,61.82,37.41,72.2580133964,130.78
2020-09-27 04:00:00,65.75712,61.64666,90.1349517105,1.25712,0.36666000000000004,1.3094999999999999,64.5,61.28,88.9690305668,135.15,1.25712,0.36666000000000004,1.3094999999999999,1.25712,0.36666000000000004,1.3094999999999999,0.0,0.0,0.0,130.7,64.46712,37.51666,74.5889357656,1.25712,0.36666000000000004,1.3094999999999999,63.21,37.15,73.3186647451,130.75,62.53712,38.06666,73.2117612235,1.25712,0.36666000000000004,1.3094999999999999,61.28,37.7,71.9480951798,130.75
2020-09-27 04:30:00,65.63192,61.38806,89.8668060713,1.26192,0.36806000000000005,1.3145,64.37,61.02,88.6957569447,135.03,1.26192,0.36806000000000005,1.3145,1.26192,0.36806000000000005,1.3145,0.0,0.0,0.0,130.63,64.34192,37.29806,74.370881056,1.26192,0.36806000000000005,1.3145,63.08,36.93,73.095220774,130.64,62.41192,38.22806,73.18901782,1.26192,0.36806000000000005,1.3145,61.15,37.86,71.9214995672,130.64
2020-09-27 05:00:00,65.34176,61.55218,89.7675691029,1.24176,0.36218,1.2935,64.1,61.19,88.6173013581,135.1,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,130.63,64.06176,37.44218,74.2012529372,1.24176,0.36218,1.2935,62.82,37.08,72.9470958983,130.7,62.14176,38.13218,72.9085830849,1.24176,0.36218,1.2935,60.9,37.77,71.6615859439,130.7
2020-09-27 05:30:00,65.97592,61.53006,90.2151334503,1.16592,0.34006000000000003,1.2145000000000001,64.81,61.19,89.1322175198,135.17,1.16592,0.34006000000000003,1.2145000000000001,1.16592,0.34006000000000003,1.2145000000000001,0.0,0.0,0.0,130.75,64.66592,37.41006,74.7073878452,1.16592,0.34006000000000003,1.2145000000000001,63.5,37.07,73.5284631962,130.79,62.71592,38.07006,73.3663144082,1.16592,0.34006000000000003,1.2145000000000001,61.55,37.73,72.1938737013,130.79
2020-09-27 06:00:00,66.82192,61.05431,90.514074939,1.35192,0.39431000000000005,1.40825,65.47,60.66,89.2522072556,134.9,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,130.53,65.52192,37.04431,75.2688707492,1.35192,0.39431000000000005,1.40825,64.17,36.65,73.8986562801,130.51,63.52192,38.29431,74.1720196493,1.35192,0.39431000000000005,1.40825,62.17,37.9,72.8115299935,130.51
2020-09-27 06:30:00,69.59832,59.78576,91.7510939749,1.2883200000000001,0.37576000000000004,1.342,68.31,59.41,90.5306809872,134.24,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,129.98,68.23832,36.01576,77.1595961939,1.2883200000000001,0.37576000000000004,1.342,66.95,35.64,75.8453169286,129.88,66.08832,38.56576,76.5178664418,1.2883200000000001,0.37576000000000004,1.342,64.8,38.19,75.2164616291,129.88
2020-09-27 07:00:00,71.98648,58.38064,92.6841541451,1.23648,0.36064,1.288,70.75,58.02,91.4979939671,133.67,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,129.57,70.56648,34.83064,78.6943554672,1.23648,0.36064,1.288,69.33,34.47,77.4262862341,129.32,68.27648,39.07064,78.6650661425,1.23648,0.36064,1.288,67.04,38.71,77.4133431651,129.32
2020-09-27 07:30:00,74.526,57.69675,94.2498787085,1.326,0.38675000000000004,1.38125,73.2,57.31,92.9659943205,133.7,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,129.68,73.066,34.17675,80.6640601294,1.326,0.38675000000000004,1.38125,71.74,33.79,79.2993801993,129.36,70.656,39.72675,81.058528247,1.326,0.38675000000000004,1.38125,69.33,39.34,79.7137660633,129.36
2020-09-27 08:00:00,78.0724,56.79195,96.5433852036,1.4124,0.41195000000000004,1.47125,76.66,56.38,95.160180748,133.51,1.4124,0.41195000000000004,1.47125,1.4124,0.41195000000000004,1.47125,0.0,0.0,0.0,129.59,76.5624,33.40195,83.5313794784,1.4124,0.41195000000000004,1.47125,75.15,32.99,82.0723010522,129.17,73.9524,40.27195,84.2068133975,1.4124,0.41195000000000004,1.47125,72.54,39.86,82.7699897306,129.17
2020-09-27 08:30:00,82.82,54.575,99.1845906631,1.8,0.525,1.875,81.02,54.05,97.3942652316,132.54,1.8,0.525,1.875,1.8,0.525,1.875,0.0,0.0,0.0,128.86,81.19,31.545,87.1028307519,1.8,0.525,1.875,79.39,31.02,85.2350426761,128.27,78.36,41.225,88.5425898932,1.8,0.525,1.875,76.56,40.7,86.7059605794,128.27
2020-09-27 09:00:00,86.91096,52.95403,101.7725123074,2.31096,0.67403,2.40725,84.6,52.28,99.4502810454,131.88,2.31096,0.67403,2.40725,2.31096,0.67403,2.40725,0.0,0.0,0.0,128.37,85.19096,30.22403,90.3935376847,2.31096,0.67403,2.40725,82.88,29.55,87.9903227634,127.63,82.18096,42.02403,92.3023796224,2.31096,0.67403,2.40725,79.87,41.35,89.9390871646,127.63
2020-09-27 09:30:00,90.73352,50.58311,103.8808099163,3.23352,0.9431100000000001,3.36825,87.5,49.64,100.6000974155,130.85,3.23352,0.9431100000000001,3.36825,3.23352,0.9431100000000001,3.36825,0.0,0.0,0.0,127.61,88.96352,28.22311,93.3330157493,3.23352,0.9431100000000001,3.36825,85.73,27.28,89.9657229171,126.62,85.79352,43.51311,96.1972911046,3.23352,0.9431100000000001,3.36825,82.56,42.57,92.8889579014,126.62
2020-09-27 10:00:00,92.29024,49.61382,104.7808166329,5.19024,1.51382,5.4065,87.1,48.1,99.4988442144,130.52,5.19024,1.51382,5.4065,5.19024,1.51382,5.4065,0.0,0.0,0.0,127.4,90.53024,27.42382,94.592760071,5.19024,1.51382,5.4065,85.34,25.91,89.1865668136,126.3,87.36024,44.95382,98.2479387338,5.19024,1.51382,5.4065,82.17,43.44,92.9459116906,126.3
2020-09-27 10:30:00,94.22488,48.04184,105.7655255818,5.83488,1.70184,6.078,88.39,46.34,99.8007399772,130.08,5.83488,1.70184,6.078,5.83488,1.70184,6.078,0.0,0.0,0.0,127.14,92.43488,26.05184,96.0359589321,5.83488,1.70184,6.078,86.6,24.35,89.9582264165,125.88,89.20488,46.09184,100.4090052256,5.83488,1.70184,6.078,83.37,44.39,94.4511990395,125.88
2020-09-27 11:00:00,94.07848,48.34164,105.7718041682,6.82848,1.99164,7.113,87.25,46.35,98.7971912556,129.93,6.82848,1.99164,7.113,6.82848,1.99164,7.113,0.0,0.0,0.0,126.99,92.27848,26.39164,95.9783128264,6.82848,1.99164,7.113,85.45,24.4,88.8654179082,125.71,89.12848,46.25164,100.4146411127,6.82848,1.99164,7.113,82.3,44.26,93.4464424149,125.71
2020-09-27 11:30:00,95.3328,47.9054,106.6924088443,7.9728,2.3254,8.305,87.36,45.58,98.5358107492,130.12,7.9728,2.3254,8.305,7.9728,2.3254,8.305,0.0,0.0,0.0,127.26,93.5928,25.9254,97.1171384309,7.9728,2.3254,8.305,85.62,23.6,88.8129742774,125.9,90.3928,47.4554,102.0924741644,7.9728,2.3254,8.305,82.42,45.13,93.9668734182,125.9
2020-09-27 12:00:00,96.7732,47.3276,107.7262918697,7.8432,2.2876,8.17,88.93,45.04,99.6852371217,130.05,7.8432,2.2876,8.17,7.8432,2.2876,8.17,0.0,0.0,0.0,127.26,94.9632,25.3876,98.2982176237,7.8432,2.2876,8.17,87.12,23.1,90.1304854087,125.83,91.7132,47.8776,103.4580863732,7.8432,2.2876,8.17,83.87,45.59,95.4600701864,125.83
2020-09-27 12:30:00,99.51656,46.96108,110.0403959871,7.06656,2.06108,7.361,92.45,44.9,102.7765172595,130.35,7.06656,2.06108,7.361,7.06656,2.06108,7.361,0.0,0.0,0.0,127.64,97.64656,24.92108,100.7765394732,7.06656,2.06108,7.361,90.58,22.86,93.4201049025,126.13,94.20656,48.18108,105.8125343095,7.06656,2.06108,7.361,87.14,46.12,98.5922613596,126.13
2020-09-27 13:00:00,98.8956,47.5458,109.7312298163,7.9056,2.3058,8.235,90.99,45.24,101.6161291331,130.69,7.9056,2.3058,8.235,7.9056,2.3058,8.235,0.0,0.0,0.0,127.91,97.0456,25.4358,100.3236183608,7.9056,2.3058,8.235,89.14,23.13,92.0920001955,126.46,93.6956,48.4358,105.4746044363,7.9056,2.3058,8.235,85.79,46.13,97.4058571134,126.46
2020-09-27 13:30:00,97.54824,47.88907,108.6693248003,8.08824,2.35907,8.42525,89.46,45.53,100.3796418603,130.83,8.08824,2.35907,8.42525,8.08824,2.35907,8.42525,0.0,0.0,0.0,128.02,95.72824,25.71907,99.1229867143,8.08824,2.35907,8.42525,87.64,23.36,90.6998302093,126.6,92.45824,48.40907,104.3645735016,8.08824,2.35907,8.42525,84.37,46.05,96.1191937128,126.6
2020-09-27 14:00:00,96.24776,48.71518,107.8740008874,7.69776,2.24518,8.0185,88.55,46.47,100.0028169603,131.25,7.69776,2.24518,8.0185,7.69776,2.24518,8.0185,0.0,0.0,0.0,128.34,94.43776,26.35518,98.0463463197,7.69776,2.24518,8.0185,86.74,24.11,90.0284382848,126.99,91.23776,48.08518,103.1334736419,7.69776,2.24518,8.0185,83.54,45.84,95.2902786227,126.99
2020-09-27 14:30:00,92.98512,50.45691,105.7928745623,8.59512,2.50691,8.95325,84.39,47.95,97.0611899783,131.81,8.59512,2.50691,8.95325,8.59512,2.50691,8.95325,0.0,0.0,0.0,128.74,91.25512,27.90691,95.426896376,8.59512,2.50691,8.95325,82.66,25.4,86.4744794723,127.54,88.27512,47.63691,100.3083845217,8.59512,2.50691,8.95325,79.68,45.13,91.5730271423,127.54
2020-09-27 15:00:00,90.11704,51.29747,103.6943167525,8.35704,2.4374700000000002,8.70525,81.76,48.86,95.2470324997,131.93,8.35704,2.4374700000000002,8.70525,8.35704,2.4374700000000002,8.70525,0.0,0.0,0.0,128.74,88.47704,28.63747,92.9961896809,8.35704,2.4374700000000002,8.70525,80.12,26.2,84.2950437452,127.65,85.60704,46.99747,97.6592416721,8.35704,2.4374700000000002,8.70525,77.25,44.56,89.1804692744,127.65
2020-09-27 15:30:00,89.66416,51.23413,103.2695389036,7.69416,2.24413,8.01475,81.97,48.99,95.4939841037,131.79,7.69416,2.24413,8.01475,7.69416,2.24413,8.01475,0.0,0.0,0.0,128.59,87.99416,28.59413,92.5234914201,7.69416,2.24413,8.01475,80.3,26.35,84.5127948893,127.5,85.12416,46.58413,97.0371258002,7.69416,2.24413,8.01475,77.43,44.34,89.2269045748,127.5
2020-09-27 16:00:00,90.58632,51.51601,104.2102713626,6.94632,2.02601,7.23575,83.64,49.49,97.1849252714,131.93,6.94632,2.02601,7.23575,6.94632,2.02601,7.23575,0.0,0.0,0.0,128.69,88.90632,28.83601,93.4657649017,6.94632,2.02601,7.23575,81.96,26.81,86.2335068288,127.65,85.93632,46.07601,97.5092292691,6.94632,2.02601,7.23575,78.99,44.05,90.4423717071,127.65
2020-09-27 16:30:00,93.40928,50.88604,106.3704971174,5.84928,1.7060400000000002,6.093,87.56,49.18,100.4262216754,131.48,5.84928,1.7060400000000002,6.093,5.84928,1.7060400000000002,6.093,0.0,0.0,0.0,128.29,91.63928,28.37604,95.9320451413,5.84928,1.7060400000000002,6.093,85.79,26.67,89.8399298753,127.24,88.47928,45.39604,99.4453791636,5.84928,1.7060400000000002,6.093,82.63,43.69,93.4694228077,127.24
2020-09-27 17:00:00,96.38192,49.53181,108.3645454231,4.53192,1.3218100000000002,4.72075,91.85,48.21,103.7334401242,130.67,4.53192,1.3218100000000002,4.72075,4.53192,1.3218100000000002,4.72075,0.0,0.0,0.0,127.59,94.54192,27.31181,98.4078736828,4.53192,1.3218100000000002,4.72075,90.01,25.99,93.6871399926,126.47,91.14192,44.88181,101.5934370428,4.53192,1.3218100000000002,4.72075,86.61,43.56,96.9472315231,126.47
2020-09-27 17:30:00,99.41816,48.36363,110.5577281087,3.09816,0.90363,3.22725,96.32,47.46,107.3778096256,130.17,3.09816,0.90363,3.22725,3.09816,0.90363,3.22725,0.0,0.0,0.0,127.19,97.46816,26.34363,100.9654844755,3.09816,0.90363,3.22725,94.37,25.44,97.7388893941,126.0,93.83816,44.48363,103.8479350308,3.09816,0.90363,3.22725,90.74,43.58,100.6626246429,126.0
2020-09-27 18:00:00,101.7876,47.7193,112.4181796074,1.6776,0.4893,1.7475,100.11,47.23,110.6918470349,130.22,1.6776,0.4893,1.7475,1.6776,0.4893,1.7475,0.0,0.0,0.0,127.29,99.7576,25.7293,103.022209432,1.6776,0.4893,1.7475,98.08,25.24,101.2755844219,126.06,95.9676,44.2193,105.6651633333,1.6776,0.4893,1.7475,94.29,43.73,103.9370819294,126.06
2020-09-27 18:30:00,103.97976,46.99993,114.108649583,0.7197600000000001,0.20993,0.74975,103.26,46.79,113.3663605308,129.97,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,127.09,101.86976,25.11993,104.9212032225,0.7197600000000001,0.20993,0.74975,101.15,24.91,104.1721200706,125.82,97.89976,43.97993,107.3247280493,0.7197600000000001,0.20993,0.74975,97.18,43.77,106.5821997334,125.82
2020-09-27 19:00:00,107.31864,45.02127,116.3795739976,0.51864,0.15127000000000002,0.54025,106.8,44.87,115.842811171,129.07,0.51864,0.15127000000000002,0.54025,0.51864,0.15127000000000002,0.54025,0.0,0.0,0.0,126.39,105.13864,23.49127,107.7310233278,0.51864,0.15127000000000002,0.54025,104.62,23.34,107.1918840211,124.96,100.95864,44.48127,110.3232993137,0.51864,0.15127000000000002,0.54025,100.44,44.33,109.7877156152,124.96
2020-09-27 19:30:00,109.4092,20.51435,111.3158191838,0.5292,0.15435000000000001,0.55125,108.88,20.36,110.767251478,129.54,0.5292,0.15435000000000001,0.55125,0.5292,0.15435000000000001,0.55125,0.0,0.0,0.0,125.79,110.4192,34.44435,115.6668188184,0.5292,0.15435000000000001,0.55125,109.89,34.29,115.1156644423,125.4,106.0092,34.71435,111.5483598291,0.5292,0.15435000000000001,0.55125,105.48,34.56,110.9974053751,125.4
2020-09-27 20:00:00,107.35248,18.38614,108.9155870675,0.43248000000000003,0.12614,0.4505,106.92,18.26,108.4680321569,130.54,0.43248000000000003,0.12614,0.4505,0.43248000000000003,0.12614,0.4505,0.0,0.0,0.0,126.44,108.77248,37.65614,115.1062000287,0.43248000000000003,0.12614,0.4505,108.34,37.53,114.6562536454,126.35,104.48248,32.49614,109.4193206973,0.43248000000000003,0.12614,0.4505,104.05,32.37,108.9688918912,126.35
2020-09-27 20:30:00,103.98712,19.97166,105.8876212267,0.41712000000000005,0.12166,0.4345,103.57,19.85,105.4550491916,130.8,0.41712000000000005,0.12166,0.4345,0.41712000000000005,0.12166,0.4345,0.0,0.0,0.0,126.51,105.32712,39.34166,112.4347295948,0.41712000000000005,0.12166,0.4345,104.91,39.22,112.0014129375,126.61,101.21712,31.17166,105.9083460746,0.41712000000000005,0.12166,0.4345,100.8,31.05,105.4738948745,126.61
2020-09-27 21:00:00,99.67816,21.30488,101.9295516168,0.42816000000000004,0.12488,0.446,99.25,21.18,101.4847520567,131.13,0.42816000000000004,0.12488,0.446,0.42816000000000004,0.12488,0.446,0.0,0.0,0.0,126.65,100.93816,40.77488,108.8627713371,0.42816000000000004,0.12488,0.446,100.51,40.65,108.4190140151,126.92,97.07816,30.23488,101.6775153001,0.42816000000000004,0.12488,0.446,96.65,30.11,101.2315889434,126.92
2020-09-27 21:30:00,95.75328,22.96929,98.4696852532,0.44328000000000006,0.12929000000000002,0.46175000000000005,95.31,22.84,98.0084776945,131.79,0.44328000000000006,0.12929000000000002,0.46175000000000005,0.44328000000000006,0.12929000000000002,0.46175000000000005,0.0,0.0,0.0,127.06,96.93328,42.65929,105.905031962,0.44328000000000006,0.12929000000000002,0.46175000000000005,96.49,42.53,105.447242733,127.55,93.27328,29.15929,97.724965875,0.44328000000000006,0.12929000000000002,0.46175000000000005,92.83,29.03,97.263301404,127.55
2020-09-27 22:00:00,91.09904,24.64847,94.3746902631,0.50904,0.14847000000000002,0.53025,90.59,24.5,93.8445421961,132.3,0.50904,0.14847000000000002,0.53025,0.50904,0.14847000000000002,0.53025,0.0,0.0,0.0,127.35,92.16904,44.46847,102.3356084589,0.50904,0.14847000000000002,0.53025,91.66,44.32,101.8126612951,128.04,88.78904,27.96847,93.0898970794,0.50904,0.14847000000000002,0.53025,88.28,27.82,92.5597687983,128.04
2020-09-27 22:30:00,86.37512,26.35566,90.3066009163,0.46512000000000003,0.13566,0.48450000000000004,85.91,26.22,89.8221381398,133.36,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0,128.17,87.34512,46.49566,98.9495648634,0.46512000000000003,0.13566,0.48450000000000004,86.88,46.36,98.4752963946,129.05,84.20512,27.12566,88.4663985062,0.46512000000000003,0.13566,0.48450000000000004,83.74,26.99,87.9820873815,129.05
2020-09-27 23:00:00,81.04376,27.61943,85.6208149252,0.44376000000000004,0.12943000000000002,0.46225000000000005,80.6,27.49,85.1590282941,133.9,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.0,0.0,0.0,128.52,81.92376,47.91943,94.909294719,0.44376000000000004,0.12943000000000002,0.46225000000000005,81.48,47.79,94.4609681297,129.56,79.08376,26.39943,83.3736828985,0.44376000000000004,0.12943000000000002,0.46225000000000005,78.64,26.27,82.9117754001,129.56
2020-09-27 23:30:00,76.10936,28.95648,81.431642582,0.39936000000000005,0.11648000000000001,0.41600000000000004,75.71,28.84,81.0169716788,134.65,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.0,0.0,0.0,129.08,76.87936,49.50648,91.4402950345,0.39936000000000005,0.11648000000000001,0.41600000000000004,76.48,49.39,91.0415427154,130.27,74.31936,25.72648,78.6461635682,0.39936000000000005,0.11648000000000001,0.41600000000000004,73.92,25.61,78.23067493,130.27
2020-09-28 00:00:00,72.41784,30.26937,78.4893515737,0.47784000000000004,0.13937000000000002,0.49775,71.94,30.13,77.994746618,135.27,0.47784000000000004,0.13937000000000002,0.49775,0.47784000000000004,0.13937000000000002,0.49775,0.0,0.0,0.0,129.53,73.12784,50.97937,89.143576037,0.47784000000000004,0.13937000000000002,0.49775,72.65,50.84,88.6720254646,130.86,70.75784,24.949370000000002,75.0276148152,0.47784000000000004,0.13937000000000002,0.49775,70.28,24.81,74.5306279324,130.86
2020-09-28 00:30:00,69.55232,30.88901,76.1029313244,0.44232000000000005,0.12901,0.46075000000000005,69.11,30.76,75.6463462436,135.0,0.44232000000000005,0.12901,0.46075000000000005,0.44232000000000005,0.12901,0.46075000000000005,0.0,0.0,0.0,129.16,70.20232,51.51901,87.0779772661,0.44232000000000005,0.12901,0.46075000000000005,69.76,51.39,86.6451943272,130.61,67.98232,24.11901,72.1340590565,0.44232000000000005,0.12901,0.46075000000000005,67.54,23.99,71.6740657421,130.61
2020-09-28 01:00:00,67.8808,31.07565,74.6558707106,0.4308,0.12565,0.44875000000000004,67.45,30.95,74.2118925779,135.23,0.4308,0.12565,0.44875000000000004,0.4308,0.12565,0.44875000000000004,0.0,0.0,0.0,129.38,68.5108,51.77565,85.8746042178,0.4308,0.12565,0.44875000000000004,68.08,51.65,85.4553035218,130.82,66.3708,24.16565,70.6332905404,0.4308,0.12565,0.44875000000000004,65.94,24.04,70.1855056262,130.82
2020-09-28 01:30:00,67.94736,31.27923,74.8012965153,0.47736000000000006,0.13923000000000002,0.49725,67.47,31.14,74.3094913184,135.2,0.47736000000000006,0.13923000000000002,0.49725,0.47736000000000006,0.13923000000000002,0.49725,0.0,0.0,0.0,129.32,68.58736,51.97923,86.0585051181,0.47736000000000006,0.13923000000000002,0.49725,68.11,51.84,85.5941452437,130.79,66.44736,23.97923,70.6417378209,0.47736000000000006,0.13923000000000002,0.49725,65.97,23.84,70.1454667103,130.79
2020-09-28 02:00:00,69.23232,30.80901,75.778026035,0.44232000000000005,0.12901,0.46075000000000005,68.79,30.68,75.321487638,134.94,0.44232000000000005,0.12901,0.46075000000000005,0.44232000000000005,0.12901,0.46075000000000005,0.0,0.0,0.0,129.11,69.91232,51.43901,86.796913756,0.44232000000000005,0.12901,0.46075000000000005,69.47,51.31,86.3643271264,130.55,67.68232,24.20901,71.8816569492,0.44232000000000005,0.12901,0.46075000000000005,67.24,24.08,71.421733387,130.55
2020-09-28 02:30:00,69.55792,31.16481,76.2204015803,0.42792,0.12481,0.44575000000000004,69.13,31.04,75.7788789835,135.34,0.42792,0.12481,0.44575000000000004,0.42792,0.12481,0.44575000000000004,0.0,0.0,0.0,129.51,69.89792,51.74481,86.9669165963,0.42792,0.12481,0.44575000000000004,69.47,51.62,86.5488607666,130.94,67.68792,24.28481,71.9124920349,0.42792,0.12481,0.44575000000000004,67.26,24.16,71.4675674694,130.94
2020-09-28 03:00:00,68.06688,31.42909,74.9725806623,0.47688,0.13909000000000002,0.49675,67.59,31.29,74.4813547138,135.7,0.47688,0.13909000000000002,0.49675,0.47688,0.13909000000000002,0.49675,0.0,0.0,0.0,129.82,68.71688,52.23909,86.318781971,0.47688,0.13909000000000002,0.49675,68.24,52.1,85.8551547666,131.29,66.57688,24.14909,70.8213209307,0.47688,0.13909000000000002,0.49675,66.1,24.01,70.3256006018,131.29
2020-09-28 03:30:00,67.42568,31.53749,74.4367892843,0.50568,0.14749,0.52675,66.92,31.39,73.9162938735,135.83,0.50568,0.14749,0.52675,0.50568,0.14749,0.52675,0.0,0.0,0.0,129.95,68.04568,52.42749,85.9002693498,0.50568,0.14749,0.52675,67.54,52.28,85.4098940404,131.41,65.93568,24.22749,70.2458907607,0.50568,0.14749,0.52675,65.43,24.08,69.7203793736,131.41
2020-09-28 04:00:00,66.90624,31.54057,73.9679153881,0.51624,0.15057,0.5377500000000001,66.39,31.39,73.4368041244,135.83,0.51624,0.15057,0.5377500000000001,0.51624,0.15057,0.5377500000000001,0.0,0.0,0.0,129.95,67.51624,52.43057,85.4833746074,0.51624,0.15057,0.5377500000000001,67.0,52.28,84.9835184021,131.41,65.43624,24.29057,69.7992356424,0.51624,0.15057,0.5377500000000001,64.92,24.14,69.2628760593,131.41
2020-09-28 04:30:00,67.69176,30.95968,74.4357182917,0.58176,0.16968000000000003,0.606,67.11,30.79,73.8361442655,135.57,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,129.76,68.31176,51.78968,85.7243693987,0.58176,0.16968000000000003,0.606,67.73,51.62,85.1585421435,131.15,66.18176,24.73968,70.6546327087,0.58176,0.16968000000000003,0.606,65.6,24.57,70.0503026403,131.15
2020-09-28 05:00:00,68.51496,30.74603,75.0973907973,0.53496,0.15603,0.55725,67.98,30.59,74.5454794069,135.43,0.53496,0.15603,0.55725,0.53496,0.15603,0.55725,0.0,0.0,0.0,129.64,69.16496,51.51603,86.2420607289,0.53496,0.15603,0.55725,68.63,51.36,85.7200472468,131.03,66.99496,24.75603,71.4225852708,0.53496,0.15603,0.55725,66.46,24.6,70.8667171527,131.03
2020-09-28 05:30:00,71.81832,29.60826,77.6821739387,0.50832,0.14826,0.5295,71.31,29.46,77.1557366629,134.51,0.50832,0.14826,0.5295,0.50832,0.14826,0.5295,0.0,0.0,0.0,128.86,72.51832,50.10826,88.1461539481,0.50832,0.14826,0.5295,72.01,49.96,87.6438343525,130.15,70.14832,25.11826,74.5098234077,0.50832,0.14826,0.5295,69.64,24.97,73.9812847955,130.15
2020-09-28 06:00:00,75.99848,27.72164,80.8965900802,0.58848,0.17164000000000001,0.613,75.41,27.55,80.2849338295,133.64,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,128.23,76.78848,47.97164,90.5414209354,0.58848,0.17164000000000001,0.613,76.2,47.8,89.9515425104,129.3,74.17848,26.33164,78.7134179172,0.58848,0.17164000000000001,0.613,73.59,26.16,78.1014321252,129.3
2020-09-28 06:30:00,88.19688,21.60409,90.8043299984,0.5968800000000001,0.17409000000000002,0.62175,87.6,21.43,90.1831741513,132.56,0.5968800000000001,0.17409000000000002,0.62175,0.5968800000000001,0.17409000000000002,0.62175,0.0,0.0,0.0,127.9,89.23688,41.43409,98.3870142156,0.5968800000000001,0.17409000000000002,0.62175,88.64,41.26,97.7723744214,128.25,85.93688,31.24409,91.4403658351,0.5968800000000001,0.17409000000000002,0.62175,85.34,31.07,90.8199344858,128.25
2020-09-28 07:00:00,98.32648,16.50689,99.7024276869,0.60648,0.17689000000000002,0.63175,97.72,16.33,99.07505892,131.88,0.60648,0.17689000000000002,0.63175,0.60648,0.17689000000000002,0.63175,0.0,0.0,0.0,127.9,99.58648,36.12689,105.9368641213,0.60648,0.17689000000000002,0.63175,98.98,35.95,105.3064238306,127.6,95.75648,35.62689,102.1693630844,0.60648,0.17689000000000002,0.63175,95.15,35.45,101.5392781144,127.6
2020-09-28 07:30:00,108.23112,11.68866,108.8604616426,0.6811200000000001,0.19866,0.7095,107.55,11.49,108.1620201365,130.47,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,127.13,109.69112,30.84866,113.9463980591,0.6811200000000001,0.19866,0.7095,109.01,30.65,113.2369312548,126.25,105.32112,39.19866,112.3791495957,0.6811200000000001,0.19866,0.7095,104.64,39.0,111.6715254664,126.25
2020-09-28 08:00:00,114.70504,7.61022,114.9572166062,1.2350400000000001,0.36022000000000004,1.2865,113.47,7.25,113.7013781799,130.1,1.2350400000000001,0.36022000000000004,1.2865,1.2350400000000001,0.36022000000000004,1.2865,0.0,0.0,0.0,127.3,116.29504,26.66022,119.3117917854,1.2350400000000001,0.36022000000000004,1.2865,115.06,26.3,118.027512047,125.88,111.61504,43.22022,119.690870876,1.2350400000000001,0.36022000000000004,1.2865,110.38,42.86,118.4091381609,125.88
2020-09-28 08:30:00,118.35296,5.01378,118.4591116405,1.69296,0.49378000000000005,1.7635,116.66,4.52,116.7475310231,129.93,1.69296,0.49378000000000005,1.7635,1.69296,0.49378000000000005,1.7635,0.0,0.0,0.0,127.46,120.00296,23.98378,122.3761909517,1.69296,0.49378000000000005,1.7635,118.31,23.49,120.6193856725,125.7,115.16296,45.84378,123.9522469367,1.69296,0.49378000000000005,1.7635,113.47,45.35,122.1968223809,125.7
2020-09-28 09:00:00,119.0044,4.14545,119.0765802963,2.3844,0.69545,2.48375,116.62,3.45,116.6710199664,129.66,2.3844,0.69545,2.48375,2.3844,0.69545,2.48375,0.0,0.0,0.0,127.31,120.6644,22.99545,122.8360213784,2.3844,0.69545,2.48375,118.28,22.3,120.3638168222,125.41,115.8444,46.83545,124.9539290621,2.3844,0.69545,2.48375,113.46,46.14,122.4829424859,125.41
2020-09-28 09:30:00,119.57456,3.39508,119.6227485364,4.47456,1.30508,4.661,115.1,2.09,115.1189736751,129.14,4.47456,1.30508,4.661,4.47456,1.30508,4.661,0.0,0.0,0.0,126.93,121.24456,22.10508,123.2431656985,4.47456,1.30508,4.661,116.77,20.8,118.6080642284,124.87,116.46456,48.42508,126.1308134795,4.47456,1.30508,4.661,111.99,47.12,121.4991954706,124.87
2020-09-28 10:00:00,119.85448,2.26589,119.8758967998,4.37448,1.27589,4.55675,115.48,0.99,115.484243514,129.66,4.37448,1.27589,4.55675,4.37448,1.27589,4.55675,0.0,0.0,0.0,127.56,121.58448,21.08589,123.3993538636,4.37448,1.27589,4.55675,117.21,19.81,118.8722852477,125.28,116.82448,49.80589,126.9983693043,4.37448,1.27589,4.55675,112.45,48.53,122.475154215,125.28
2020-09-28 10:30:00,120.41336,2.27598,120.4348676732,3.96336,1.15598,4.1285,116.45,1.12,116.455385878,130.01,3.96336,1.15598,4.1285,3.96336,1.15598,4.1285,0.0,0.0,0.0,127.89,122.16336,21.17598,123.9851146527,3.96336,1.15598,4.1285,118.2,20.02,119.8834450623,125.57,117.38336,49.82598,127.5205139883,3.96336,1.15598,4.1285,113.42,48.67,123.4214944813,125.57
2020-09-28 11:00:00,119.36664,2.50777,119.3929799245,6.50664,1.89777,6.77775,112.86,0.61,112.8616484905,130.19,6.50664,1.89777,6.77775,6.50664,1.89777,6.77775,0.0,0.0,0.0,128.09,121.05664,21.41777,122.9366949282,6.50664,1.89777,6.77775,114.55,19.52,116.2012603202,125.72,116.46664,51.11777,127.190819805,6.50664,1.89777,6.77775,109.96,49.22,120.4732750447,125.72
2020-09-28 11:30:00,116.63384,2.99987,116.6724125625,6.9938400000000005,2.03987,7.28525,109.64,0.96,109.6442027651,130.26,6.9938400000000005,2.03987,7.28525,6.9938400000000005,2.03987,7.28525,0.0,0.0,0.0,128.09,118.25384,21.93987,120.2718943493,6.9938400000000005,2.03987,7.28525,111.26,19.9,113.0256501861,125.77,113.81384,51.05987,124.7425368508,6.9938400000000005,2.03987,7.28525,106.82,49.02,117.5307313004,125.77
2020-09-28 12:00:00,115.60704,3.4687200000000002,115.6590667263,4.96704,1.44872,5.174,110.64,2.02,110.6584384491,129.54,4.96704,1.44872,5.174,4.96704,1.44872,5.174,0.0,0.0,0.0,127.27,117.22704,22.20872,119.3122212986,4.96704,1.44872,5.174,112.26,20.76,114.1634144549,125.07,112.73704,48.85872,122.8690958215,4.96704,1.44872,5.174,107.77,47.41,117.7373390221,125.07
2020-09-28 12:30:00,118.3176,4.44805,118.4011808157,3.6276,1.05805,3.77875,114.69,3.39,114.7400897681,129.43,3.6276,1.05805,3.77875,3.6276,1.05805,3.77875,0.0,0.0,0.0,126.6,120.2676,17.25805,121.49953045,3.6276,1.05805,3.77875,116.64,16.2,117.7596263581,124.96,116.3876,42.79805,124.0070422096,3.6276,1.05805,3.77875,112.76,41.74,120.2374533995,124.96
2020-09-28 13:00:00,118.24824,4.62657,118.3387147685,3.58824,1.04657,3.73775,114.66,3.58,114.7158751002,130.57,3.58824,1.04657,3.73775,3.58824,1.04657,3.73775,0.0,0.0,0.0,126.98,120.41824,15.61657,121.4266436301,3.58824,1.04657,3.73775,116.83,14.57,117.7350151824,126.05,117.22824,36.97657,122.921629433,3.58824,1.04657,3.73775,113.64,35.93,119.1847913955,126.05
2020-09-28 13:30:00,115.97952,3.34111,116.0276349645,3.80952,1.11111,3.9682500000000003,112.17,2.23,112.1921646105,130.98,3.80952,1.11111,3.9682500000000003,3.80952,1.11111,3.9682500000000003,0.0,0.0,0.0,127.16,118.06952,17.16111,119.310164066,3.80952,1.11111,3.9682500000000003,114.26,16.05,115.3817580903,126.45,114.98952,35.95111,120.4785126903,3.80952,1.11111,3.9682500000000003,111.18,34.84,116.5110209379,126.45
2020-09-28 14:00:00,115.01616,3.23513,115.0616492462,3.9261600000000003,1.14513,4.08975,111.09,2.09,111.1096584461,131.51,3.9261600000000003,1.14513,4.08975,3.9261600000000003,1.14513,4.08975,0.0,0.0,0.0,127.65,117.07616,17.46513,118.3716942781,3.9261600000000003,1.14513,4.08975,113.15,16.32,114.3208856684,126.98,114.03616,36.05513,119.6002432559,3.9261600000000003,1.14513,4.08975,110.11,34.91,115.511558729,126.98
2020-09-28 14:30:00,112.76616,2.17638,112.7871600451,7.01616,2.04638,7.3085,105.75,0.13,105.7500799054,132.05,7.01616,2.04638,7.3085,7.01616,2.04638,7.3085,0.0,0.0,0.0,127.87,114.69616,20.72638,116.5538156675,7.01616,2.04638,7.3085,107.68,18.68,109.2882646948,127.51,111.89616,35.16638,117.2920496242,7.01616,2.04638,7.3085,104.88,33.12,109.9852208253,127.51
