Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-28 15:00:00,111.61056,2.06183,111.6296029128,4.84056,1.4118300000000001,5.04225,106.77,0.65,106.7719785337,132.2,4.84056,1.4118300000000001,5.04225,4.84056,1.4118300000000001,5.04225,0.0,0.0,0.0,128.1,113.57056,19.42183,115.219267396,4.84056,1.4118300000000001,5.04225,108.73,18.01,110.2114921412,127.65,110.73056,35.31183,116.2247058756,4.84056,1.4118300000000001,5.04225,105.89,33.9,111.1840910382,127.65
2020-09-28 15:30:00,110.35008,1.58169,110.3614149024,4.60008,1.34169,4.79175,105.75,0.24,105.7502723401,132.73,4.60008,1.34169,4.79175,4.60008,1.34169,4.79175,0.0,0.0,0.0,128.51,112.28008,20.331690000000002,114.10606462,4.60008,1.34169,4.79175,107.68,18.99,109.3416777812,128.17,109.48008,34.71169,114.8511616809,4.60008,1.34169,4.79175,104.88,33.37,110.0607618545,128.17
2020-09-28 16:00:00,111.13624,4.17682,111.2147007668,8.04624,2.34682,8.3815,103.09,1.83,103.1062413242,132.58,8.04624,2.34682,8.3815,8.04624,2.34682,8.3815,0.0,0.0,0.0,128.13,113.00624,22.96682,115.3164563271,8.04624,2.34682,8.3815,104.96,20.62,106.9662844078,128.04,110.31624,33.976820000000004,115.4300528677,8.04624,2.34682,8.3815,102.27,31.63,107.0495670239,128.04
2020-09-28 16:30:00,110.7952,5.33735,110.9236838915,8.1852,2.38735,8.52625,102.61,2.95,102.652396952,132.58,8.1852,2.38735,8.52625,8.1852,2.38735,8.52625,0.0,0.0,0.0,127.98,112.6652,24.11735,115.217593544,8.1852,2.38735,8.52625,104.48,21.73,106.7158062332,128.04,109.9652,32.86735,114.771982239,8.1852,2.38735,8.52625,101.78,30.48,106.2459354517,128.04
2020-09-28 17:00:00,111.35752,5.70261,111.5034395046,6.55752,1.91261,6.83075,104.8,3.79,104.8685086191,132.24,6.55752,1.91261,6.83075,6.55752,1.91261,6.83075,0.0,0.0,0.0,127.62,113.25752,24.45261,115.8671479426,6.55752,1.91261,6.83075,106.7,22.54,109.0547642242,127.75,110.47752,31.43261,114.8620537722,6.55752,1.91261,6.83075,103.92,29.52,108.031462084,127.75
2020-09-28 17:30:00,112.752,6.696,112.9506525878,5.712,1.666,5.95,107.04,5.03,107.1581191511,131.88,5.712,1.666,5.95,5.712,1.666,5.95,0.0,0.0,0.0,127.15,114.692,25.376,117.4657236814,5.712,1.666,5.95,108.98,23.71,111.5293885037,127.42,111.852,29.766,115.7449120264,5.712,1.666,5.95,106.14,28.1,109.7966739023,127.42
2020-09-28 18:00:00,113.13792,7.71731,113.4008192896,4.68792,1.36731,4.88325,108.45,6.35,108.6357445779,132.34,4.68792,1.36731,4.88325,4.68792,1.36731,4.88325,0.0,0.0,0.0,127.47,115.09792,26.54731,118.1198156812,4.68792,1.36731,4.88325,110.41,25.18,113.244869641,127.9,112.20792,28.33731,115.730810283,4.68792,1.36731,4.88325,107.52,26.97,110.8509418093,127.9
2020-09-28 18:30:00,112.99688,8.84534,113.3425556861,4.16688,1.21534,4.3405000000000005,108.83,7.63,109.0971392842,132.16,4.16688,1.21534,4.3405000000000005,4.16688,1.21534,4.3405000000000005,0.0,0.0,0.0,127.17,114.96688,27.66534,118.2486978121,4.16688,1.21534,4.3405000000000005,110.8,26.45,113.9133113381,127.76,112.07688,26.84534,115.2471227851,4.16688,1.21534,4.3405000000000005,107.91,25.63,110.9119695975,127.76
2020-09-28 19:00:00,114.376,8.083,114.6612587799,4.056,1.183,4.225,110.32,6.9,110.5355707453,131.74,4.056,1.183,4.225,4.056,1.183,4.225,0.0,0.0,0.0,126.88,116.366,26.803,119.412925452,4.056,1.183,4.225,112.31,25.62,115.1951409566,127.36,113.406,27.353,116.6580792101,4.056,1.183,4.225,109.35,26.17,112.4379446628,127.36
2020-09-28 19:30:00,116.98312,7.80216,117.2430128647,4.05312,1.18216,4.222,112.93,6.62,113.1238670662,131.56,4.05312,1.18216,4.222,4.05312,1.18216,4.222,0.0,0.0,0.0,126.75,119.03312,26.45216,121.9368706569,4.05312,1.18216,4.222,114.98,25.27,117.7241406849,127.21,115.97312,27.49216,119.1871781023,4.05312,1.18216,4.222,111.92,26.31,114.9708767471,127.21
2020-09-28 20:00:00,114.10104,9.07322,114.4612189794,4.09104,1.19322,4.2615,110.01,7.88,110.2918605338,132.28,4.09104,1.19322,4.2615,4.09104,1.19322,4.2615,0.0,0.0,0.0,127.28,116.09104,27.93322,119.4043313613,4.09104,1.19322,4.2615,112.0,26.74,115.1478510438,127.91,113.17104,26.59322,116.2535317513,4.09104,1.19322,4.2615,109.08,25.4,111.9982428434,127.91
2020-09-28 20:30:00,109.31784,11.10812,109.8807556954,4.10784,1.19812,4.279,105.21,9.91,105.6756935156,132.89,4.10784,1.19812,4.279,4.10784,1.19812,4.279,0.0,0.0,0.0,127.59,111.20784,30.15812,115.2245454727,4.10784,1.19812,4.279,107.1,28.96,110.946345591,128.49,108.45784,24.95812,111.2924562196,4.10784,1.19812,4.279,104.35,23.76,107.0208395594,128.49
2020-09-28 21:00:00,105.85528,10.565290000000001,106.3812279336,0.39528,0.11529,0.41175000000000006,105.46,10.45,105.9764789942,132.47,0.39528,0.11529,0.41175000000000006,0.39528,0.11529,0.41175000000000006,0.0,0.0,0.0,127.16,107.65528,29.52529,111.6306501883,0.39528,0.11529,0.41175000000000006,107.26,29.41,111.2189538703,128.1,104.80528,23.14529,107.3305695739,0.39528,0.11529,0.41175000000000006,104.41,23.03,106.9197315747,128.1
2020-09-28 21:30:00,101.5064,12.20645,102.2376968763,0.2964,0.08645000000000001,0.30875,101.21,12.12,101.9331079679,133.22,0.2964,0.08645000000000001,0.30875,0.2964,0.08645000000000001,0.30875,0.0,0.0,0.0,127.65,103.2164,31.38645,107.8829665543,0.2964,0.08645000000000001,0.30875,102.92,31.3,107.5742366926,128.82,100.5664,21.88645,102.9204425883,0.2964,0.08645000000000001,0.30875,100.27,21.8,102.6124402789,128.82
2020-09-28 22:00:00,95.28872,14.48171,96.3828827322,0.34872000000000003,0.10171000000000001,0.36325,94.94,14.38,96.0228514469,133.62,0.34872000000000003,0.10171000000000001,0.36325,0.34872000000000003,0.10171000000000001,0.36325,0.0,0.0,0.0,127.72,96.84872,33.80171,102.5779224032,0.34872000000000003,0.10171000000000001,0.36325,96.5,33.7,102.2151652153,129.2,94.41872,19.92171,96.4975088578,0.34872000000000003,0.10171000000000001,0.36325,94.07,19.82,96.1353072497,129.2
2020-09-28 22:30:00,89.4704,16.66595,91.009375152,0.2604,0.07595,0.27125000000000005,89.21,16.59,90.7394743207,133.76,0.2604,0.07595,0.27125000000000005,0.2604,0.07595,0.27125000000000005,0.0,0.0,0.0,127.55,90.8904,36.05595,97.7808587739,0.2604,0.07595,0.27125000000000005,90.63,35.98,97.5108060678,129.33,88.6804,17.84595,90.4582294518,0.2604,0.07595,0.27125000000000005,88.42,17.77,90.1879664922,129.33
2020-09-28 23:00:00,83.70824,18.47532,85.7228493052,0.25824,0.07532000000000001,0.269,83.45,18.4,85.4544469293,134.49,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,128.02,84.98824,38.07532,93.1274982559,0.25824,0.07532000000000001,0.269,84.73,38.0,92.8610408083,130.03,82.98824,16.43532,84.6000456371,0.25824,0.07532000000000001,0.269,82.73,16.36,84.3320964995,130.03
2020-09-28 23:30:00,78.5724,20.01195,81.0808250116,0.2124,0.061950000000000005,0.22125000000000003,78.36,19.95,80.8597062819,135.15,0.2124,0.061950000000000005,0.22125000000000003,0.2124,0.061950000000000005,0.22125000000000003,0.0,0.0,0.0,128.45,79.7624,39.79195,89.1371961561,0.2124,0.061950000000000005,0.22125000000000003,79.55,39.73,88.9194883026,130.67,77.9424,15.22195,79.41489457,0.2124,0.061950000000000005,0.22125000000000003,77.73,15.16,79.1945610506,130.67
2020-09-29 00:00:00,75.04464,20.72552,77.8539990752,0.22464,0.06552000000000001,0.234,74.82,20.66,77.6200231899,135.52,0.22464,0.06552000000000001,0.234,0.22464,0.06552000000000001,0.234,0.0,0.0,0.0,128.72,76.14464,40.60552,86.2949271696,0.22464,0.06552000000000001,0.234,75.92,40.54,86.0658933608,131.04,74.46464,14.73552,75.9086171656,0.22464,0.06552000000000001,0.234,74.24,14.67,75.6755343556,131.04
2020-09-29 00:30:00,72.01608,21.95469,75.2882739314,0.25608000000000003,0.07469,0.26675000000000004,71.76,21.88,75.0215435725,136.2,0.25608000000000003,0.07469,0.26675000000000004,0.25608000000000003,0.07469,0.26675000000000004,0.0,0.0,0.0,129.26,73.02608,41.56469,84.02637571,0.25608000000000003,0.07469,0.26675000000000004,72.77,41.49,83.766896803,131.69,71.45608,14.33469,72.8797276776,0.25608000000000003,0.07469,0.26675000000000004,71.2,14.26,72.6139628446,131.69
2020-09-29 01:00:00,71.12264,49.91827,86.8922528213,0.30264,0.08827,0.31525000000000003,70.82,49.83,86.5938871977,134.99,0.30264,0.08827,0.31525000000000003,0.30264,0.08827,0.31525000000000003,0.0,0.0,0.0,129.4,69.93264,28.05827,75.3514475824,0.30264,0.08827,0.31525000000000003,69.63,27.97,75.0377091868,130.54,68.44264,26.41827,73.3642962207,0.30264,0.08827,0.31525000000000003,68.14,26.33,73.0501779601,130.54
2020-09-29 01:30:00,70.9872,49.9596,86.805208346,0.30720000000000003,0.0896,0.32,70.68,49.87,86.5024814673,134.99,0.30720000000000003,0.0896,0.32,0.30720000000000003,0.0896,0.32,0.0,0.0,0.0,129.4,69.8172,28.1296,75.2709493231,0.30720000000000003,0.0896,0.32,69.51,28.04,74.9525296438,130.52,68.3172,26.3496,73.2225459541,0.30720000000000003,0.0896,0.32,68.01,26.26,72.9036878354,130.52
2020-09-29 02:00:00,71.68464,49.94302,87.3670009709,0.28464,0.08302000000000001,0.29650000000000004,71.4,49.86,87.0860471029,134.9,0.28464,0.08302000000000001,0.29650000000000004,0.28464,0.08302000000000001,0.29650000000000004,0.0,0.0,0.0,129.32,70.49464,28.10302,75.8898807605,0.28464,0.08302000000000001,0.29650000000000004,70.21,28.02,75.5947385735,130.47,68.97464,26.30302,73.819711624,0.28464,0.08302000000000001,0.29650000000000004,68.69,26.22,73.524176296,130.47
2020-09-29 02:30:00,71.23848,50.20539,87.1521785027,0.25848000000000004,0.07539000000000001,0.26925000000000004,70.98,50.13,86.8975103211,135.09,0.25848000000000004,0.07539000000000001,0.26925000000000004,0.25848000000000004,0.07539000000000001,0.26925000000000004,0.0,0.0,0.0,129.46,70.05848,28.32539,75.5679716452,0.25848000000000004,0.07539000000000001,0.26925000000000004,69.8,28.25,75.3000830013,130.65,68.54848,26.19539,73.3831899522,0.25848000000000004,0.07539000000000001,0.26925000000000004,68.29,26.12,73.1148309169,130.65
2020-09-29 03:00:00,70.23832,50.39826,86.4488646973,0.26832,0.07826000000000001,0.2795,69.97,50.32,86.1852847068,135.05,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0,129.4,69.08832,28.54826,74.7542581359,0.26832,0.07826000000000001,0.2795,68.82,28.47,74.4763942468,130.63,67.60832,25.87826,72.3917762861,0.26832,0.07826000000000001,0.2795,67.34,25.8,72.1132137684,130.63
2020-09-29 03:30:00,69.3076,50.2768,85.623011136,0.29760000000000003,0.0868,0.31,69.01,50.19,85.3312146872,134.67,0.29760000000000003,0.0868,0.31,0.29760000000000003,0.0868,0.31,0.0,0.0,0.0,129.02,68.1676,28.5168,73.8920129107,0.29760000000000003,0.0868,0.31,67.87,28.43,73.5839778756,130.25,66.7276,25.7168,71.511722144,0.29760000000000003,0.0868,0.31,66.43,25.63,71.2028215733,130.25
2020-09-29 04:00:00,68.5792,50.4831,85.1566207541,0.31920000000000004,0.0931,0.3325,68.26,50.39,84.8444441316,134.72,0.31920000000000004,0.0931,0.3325,0.31920000000000004,0.0931,0.3325,0.0,0.0,0.0,129.02,67.4592,28.7031,73.3117426764,0.31920000000000004,0.0931,0.3325,67.14,28.61,72.9815846635,130.3,66.0392,25.5531,70.8105702297,0.31920000000000004,0.0931,0.3325,65.72,25.46,70.4792877376,130.3
2020-09-29 04:30:00,69.00432,50.07876,85.2612361029,0.30432000000000003,0.08876,0.317,68.7,49.99,84.9628748337,134.61,0.30432000000000003,0.08876,0.317,0.30432000000000003,0.08876,0.317,0.0,0.0,0.0,129.02,67.85432,28.31876,73.5266000207,0.30432000000000003,0.08876,0.317,67.55,28.23,73.2115796852,130.19,66.41432,25.85876,71.2708732218,0.30432000000000003,0.08876,0.317,66.11,25.77,70.9550914311,130.19
2020-09-29 05:00:00,69.512,49.861,85.545528609,0.312,0.091,0.325,69.2,49.77,85.2390338988,134.53,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0,128.92,68.372,28.141,73.9367720759,0.312,0.091,0.325,68.06,28.05,73.6136271352,130.12,66.912,25.961,71.7717859956,0.312,0.091,0.325,66.6,25.87,71.4480013716,130.12
2020-09-29 05:30:00,71.7104,49.11345,86.9166982752,0.3204,0.09345,0.33375000000000005,71.39,49.02,86.5996102763,134.42,0.3204,0.09345,0.33375000000000005,0.3204,0.09345,0.33375000000000005,0.0,0.0,0.0,128.92,70.5004,27.43345,75.6498551159,0.3204,0.09345,0.33375000000000005,70.18,27.34,75.317381792,130.01,68.9704,26.62345,73.9305360867,0.3204,0.09345,0.33375000000000005,68.65,26.53,73.5979850268,130.01
2020-09-29 06:00:00,75.40504,47.86522,89.314048968,0.39504000000000006,0.11522,0.41150000000000003,75.01,47.75,88.9188540187,133.97,0.39504000000000006,0.11522,0.41150000000000003,0.39504000000000006,0.11522,0.41150000000000003,0.0,0.0,0.0,128.61,74.13504,26.37522,78.6870789002,0.39504000000000006,0.11522,0.41150000000000003,73.74,26.26,78.2762748219,129.6,72.46504,27.28522,77.4316811948,0.39504000000000006,0.11522,0.41150000000000003,72.07,27.17,77.021385342,129.6
2020-09-29 06:30:00,85.51736,43.50798,95.9487529103,4.10736,1.19798,4.2785,81.41,42.31,91.7481563847,132.87,4.10736,1.19798,4.2785,4.10736,1.19798,4.2785,0.0,0.0,0.0,128.1,84.14736,22.48798,87.1004445422,4.10736,1.19798,4.2785,80.04,21.29,82.8230988312,128.54,82.22736,32.30798,88.3467277507,4.10736,1.19798,4.2785,78.12,31.11,84.0866606544,128.54
2020-09-29 07:00:00,95.17344,38.77267,102.7682033528,4.12344,1.20267,4.29525,91.05,37.57,98.4967380171,132.09,4.12344,1.20267,4.29525,4.12344,1.20267,4.29525,0.0,0.0,0.0,127.9,93.64344,18.13267,95.3828473907,4.12344,1.20267,4.29525,89.52,16.93,91.1068345406,127.8,91.36344,35.90267,98.1645551193,4.12344,1.20267,4.29525,87.24,34.7,93.8877393486,127.8
2020-09-29 07:30:00,104.90184,33.62512,110.1591790565,4.13184,1.20512,4.304,100.77,32.42,105.8567395115,131.15,4.13184,1.20512,4.304,4.13184,1.20512,4.304,0.0,0.0,0.0,127.58,103.20184,13.39512,104.0675214426,4.13184,1.20512,4.304,99.07,12.19,99.8171378071,126.88,100.56184,39.81512,108.1569574498,4.13184,1.20512,4.304,96.43,38.61,103.8724073082,126.88
2020-09-29 08:00:00,111.69136,30.04873,115.662811972,4.28136,1.2487300000000001,4.45975,107.41,28.8,111.2040831085,130.59,4.28136,1.2487300000000001,4.45975,4.28136,1.2487300000000001,4.45975,0.0,0.0,0.0,127.46,109.88136,10.09873,110.344449897,4.28136,1.2487300000000001,4.45975,105.6,8.85,105.9701962818,126.36,107.03136,42.60873,115.2007634335,4.28136,1.2487300000000001,4.45975,102.75,41.36,110.7619614308,126.36
2020-09-29 08:30:00,115.95304,26.57047,118.9583849977,4.49304,1.31047,4.68025,111.46,25.26,114.2864786403,129.84,4.49304,1.31047,4.68025,4.49304,1.31047,4.68025,0.0,0.0,0.0,127.12,114.08304,6.96047,114.2951799433,4.49304,1.31047,4.68025,109.59,5.65,109.7355484791,125.64,111.08304,45.18047,119.919625771,4.49304,1.31047,4.68025,106.59,43.87,115.2649339565,125.64
2020-09-29 09:00:00,117.33744,25.31217,120.0365809904,4.80744,1.40217,5.00775,112.53,23.91,115.0421183741,129.69,4.80744,1.40217,5.00775,4.80744,1.40217,5.00775,0.0,0.0,0.0,127.12,115.44744,5.76217,115.5911502048,4.80744,1.40217,5.00775,110.64,4.36,110.7258741216,125.47,112.40744,46.37217,121.5969190311,4.80744,1.40217,5.00775,107.6,44.97,116.6192990032,125.47
2020-09-29 09:30:00,118.55432,24.10001,120.9790778303,5.79432,1.69001,6.03575,112.76,22.41,114.9653239025,129.44,5.79432,1.69001,6.03575,5.79432,1.69001,6.03575,0.0,0.0,0.0,127.27,116.66432,4.58001,116.754186446,5.79432,1.69001,6.03575,110.87,2.89,110.9076597896,125.43,113.63432,48.14001,123.410774427,5.79432,1.69001,6.03575,107.84,46.45,117.4183465222,125.43
2020-09-29 10:00:00,116.99064,24.33977,119.4957499297,7.61064,2.21977,7.92775,109.38,22.12,111.594259709,0.0,7.61064,2.21977,7.92775,7.61064,2.21977,7.92775,0.0,0.0,0.0,127.66,115.17064,4.69977,115.2664919049,7.61064,2.21977,7.92775,107.56,2.48,107.5885867553,125.77,112.25064,49.31977,122.6076910037,7.61064,2.21977,7.92775,104.64,47.1,114.7516431255,125.77
2020-09-29 10:30:00,114.9296,25.08405,117.6351245188,8.6196,2.51405,8.97875,106.31,22.57,108.6794414781,0.0,8.6196,2.51405,8.97875,8.6196,2.51405,8.97875,0.0,0.0,0.0,127.66,113.1596,5.35405,113.286190348,8.6196,2.51405,8.97875,104.54,2.84,104.5785695064,125.85,110.3496,49.41405,120.9081575311,8.6196,2.51405,8.97875,101.73,46.9,112.020546776,125.85
2020-09-29 11:00:00,113.67776,24.75143,116.3411638487,9.70776,2.83143,10.11225,103.97,21.92,106.2555753831,0.0,9.70776,2.83143,10.11225,9.70776,2.83143,10.11225,0.0,0.0,0.0,127.57,111.96776,5.07143,112.0825529762,9.70776,2.83143,10.11225,102.26,2.24,102.2845305997,125.67,109.23776,50.21143,120.2251051672,9.70776,2.83143,10.11225,99.53,47.38,110.2319613361,125.67
2020-09-29 11:30:00,112.36928,22.91229,114.6814201201,8.33928,2.43229,8.68675,104.03,20.48,106.0267480403,0.0,8.33928,2.43229,8.68675,8.33928,2.43229,8.68675,0.0,0.0,0.0,127.73,110.65928,3.26229,110.7073565133,8.33928,2.43229,8.68675,102.32,0.8300000000000001,102.3233663442,125.67,107.91928,51.11229,119.4112104652,8.33928,2.43229,8.68675,99.58,48.68,110.8418639324,125.67
2020-09-29 12:00:00,110.9092,25.7031,113.8485836287,11.5992,3.3830999999999998,12.0825,99.31,22.32,101.7873199372,0.0,11.5992,3.3830999999999998,12.0825,11.5992,3.3830999999999998,12.0825,0.0,0.0,0.0,128.06,109.2692,5.8431,109.4253164777,11.5992,3.3830999999999998,12.0825,97.67,2.46,97.7009749184,126.21,106.6892,50.9231,118.2190657646,11.5992,3.3830999999999998,12.0825,95.09,47.54,106.3116160163,126.21
2020-09-29 12:30:00,111.82408,26.29869,114.8749144224,12.30408,3.58869,12.81675,99.52,22.71,102.0782763373,0.0,12.30408,3.58869,12.81675,12.30408,3.58869,12.81675,0.0,0.0,0.0,128.06,110.18408,6.41869,110.370879614,12.30408,3.58869,12.81675,97.88,2.83,97.9209032842,126.26,107.62408,50.77869,119.0017560961,12.30408,3.58869,12.81675,95.32,47.19,106.3616401716,126.26
2020-09-29 13:00:00,113.92232,23.76026,116.3737296362,7.85232,2.29026,8.1795,106.07,21.47,108.2210968342,0.0,7.85232,2.29026,8.1795,7.85232,2.29026,8.1795,0.0,0.0,0.0,127.97,112.17232,3.9802600000000004,112.2429144483,7.85232,2.29026,8.1795,104.32,1.69,104.3336882316,126.0,109.35232,50.49026,120.4458228593,7.85232,2.29026,8.1795,101.5,48.2,112.3632057214,126.0
2020-09-29 13:30:00,113.5864,24.8452,116.2718978429,7.2864,2.1252,7.59,106.3,22.72,108.7009125997,0.0,7.2864,2.1252,7.59,7.2864,2.1252,7.59,0.0,0.0,0.0,128.23,111.8164,4.9352,111.9252585791,7.2864,2.1252,7.59,104.53,2.81,104.5677627187,126.39,109.0064,49.4952,119.7170416607,7.2864,2.1252,7.59,101.72,47.37,112.2090695978,126.39
2020-09-29 14:00:00,115.98696,23.08828,118.2626042475,5.13696,1.49828,5.351,110.85,21.59,112.9329473626,0.0,5.13696,1.49828,5.351,5.13696,1.49828,5.351,0.0,0.0,0.0,128.23,114.14696,3.24828,114.1931687983,5.13696,1.49828,5.351,109.01,1.75,109.0240459715,126.26,111.16696,49.78828,121.807084445,5.13696,1.49828,5.351,106.03,48.29,116.5087335782,126.26
2020-09-29 14:30:00,115.54632,23.68601,117.9490531342,6.46632,1.8860100000000002,6.73575,109.08,21.8,111.2370729568,0.0,6.46632,1.8860100000000002,6.73575,6.46632,1.8860100000000002,6.73575,0.0,0.0,0.0,128.23,113.75632,3.83601,113.8209792291,6.46632,1.8860100000000002,6.73575,107.29,1.9500000000000002,107.3077192004,126.32,110.84632,50.05601,121.6244662667,6.46632,1.8860100000000002,6.73575,104.38,48.17,114.9588330665,126.32
2020-09-29 15:00:00,111.12168,24.55799,113.8029992525,6.54168,1.90799,6.81425,104.58,22.65,107.0046676552,0.0,6.54168,1.90799,6.81425,6.54168,1.90799,6.81425,0.0,0.0,0.0,128.36,109.39168,4.59799,109.4882695327,6.54168,1.90799,6.81425,102.85,2.69,102.8851719151,126.55,106.68168,49.49799,117.6054074508,6.54168,1.90799,6.81425,100.14,47.59,110.8730251233,126.55
2020-09-29 15:30:00,109.21016,25.57963,112.1658438125,6.41016,1.8696300000000001,6.67725,102.8,23.71,105.4988345907,0.0,6.41016,1.8696300000000001,6.67725,6.41016,1.8696300000000001,6.67725,0.0,0.0,0.0,128.36,107.51016,5.53963,107.6527844682,6.41016,1.8696300000000001,6.67725,101.1,3.67,101.1665898407,126.67,104.83016,48.66963,115.5772266926,6.41016,1.8696300000000001,6.67725,98.42,46.8,108.9804404469,126.67
2020-09-29 16:00:00,111.52272,25.73121,114.4526637709,6.07272,1.77121,6.32575,105.45,23.96,108.1378014387,0.0,6.07272,1.77121,6.32575,6.07272,1.77121,6.32575,0.0,0.0,0.0,128.36,109.78272,5.69121,109.9301390969,6.07272,1.77121,6.32575,103.71,3.92,103.7840570608,126.69,107.01272,48.32121,117.4166154241,6.07272,1.77121,6.32575,100.94,46.55,111.1565837007,126.69
2020-09-29 16:30:00,110.61072,29.88271,114.5762092926,8.82072,2.57271,9.18825,101.79,27.31,105.389943543,0.0,8.82072,2.57271,9.18825,8.82072,2.57271,9.18825,0.0,0.0,0.0,127.97,108.91072,9.78271,109.3491945369,8.82072,2.57271,9.18825,100.09,7.21,100.3493507702,126.72,106.27072,45.90271,115.7606354279,8.82072,2.57271,9.18825,97.45,43.33,106.648916544,126.72
2020-09-29 17:00:00,112.22128,29.98329,116.1577090169,7.45128,2.17329,7.76175,104.77,27.81,108.398104227,0.0,7.45128,2.17329,7.76175,7.45128,2.17329,7.76175,0.0,0.0,0.0,127.72,110.45128,9.92329,110.896153847,7.45128,2.17329,7.76175,103.0,7.75,103.2911540259,126.51,107.70128,44.88329,116.6793702197,7.45128,2.17329,7.76175,100.25,42.71,108.9688331588,126.51
2020-09-29 17:30:00,113.62616,31.54888,117.924705069,5.75616,1.67888,5.996,107.87,29.87,111.9292356804,130.79,5.75616,1.67888,5.996,5.75616,1.67888,5.996,0.0,0.0,0.0,127.54,111.80616,11.45888,112.3918295287,5.75616,1.67888,5.996,106.05,9.78,106.5000042254,126.51,108.95616,42.45888,116.93674056,5.75616,1.67888,5.996,103.2,40.78,110.9650773892,126.51
2020-09-29 18:00:00,113.63904,33.05722,118.34952981,4.61904,1.34722,4.8115,109.02,31.71,113.5380310733,130.86,4.61904,1.34722,4.8115,4.61904,1.34722,4.8115,0.0,0.0,0.0,127.42,111.78904,12.92722,112.5340058873,4.61904,1.34722,4.8115,107.17,11.58,107.7938091914,126.6,108.90904,40.45722,116.1807455814,4.61904,1.34722,4.8115,104.29,39.11,111.3822077353,126.6
2020-09-29 18:30:00,113.88712,34.28041,118.9345307792,4.28712,1.25041,4.46575,109.6,33.03,114.4689516856,130.64,4.28712,1.25041,4.46575,4.28712,1.25041,4.46575,0.0,0.0,0.0,127.05,112.00712,14.20041,112.9037048766,4.28712,1.25041,4.46575,107.72,12.95,108.4956261791,126.43,109.12712,38.85041,115.8364479629,4.28712,1.25041,4.46575,104.84,37.6,111.3785688542,126.43
2020-09-29 19:00:00,115.42232,33.67151,120.2334501703,4.22232,1.23151,4.39825,111.2,32.44,115.8352001768,130.11,4.22232,1.23151,4.39825,4.22232,1.23151,4.39825,0.0,0.0,0.0,126.59,113.50232,13.78151,114.3359377591,4.22232,1.23151,4.39825,109.28,12.55,109.9982768047,125.93,110.53232,38.76151,117.1317566762,4.22232,1.23151,4.39825,106.31,37.53,112.7400416888,125.93
2020-09-29 19:30:00,118.16536,32.87573,122.6534383006,4.06536,1.18573,4.23475,114.1,31.69,118.4190276096,129.87,4.06536,1.18573,4.23475,4.06536,1.18573,4.23475,0.0,0.0,0.0,126.47,116.19536,13.11573,116.93324616620001,4.06536,1.18573,4.23475,112.13,11.93,112.7628564732,125.72,113.14536,39.11573,119.7159672849,4.06536,1.18573,4.23475,109.08,37.93,115.486498345,125.72
2020-09-29 20:00:00,115.31632,33.76101,120.1568119357,4.18632,1.22101,4.36075,111.13,32.54,115.7960642682,129.59,4.18632,1.22101,4.36075,4.18632,1.22101,4.36075,0.0,0.0,0.0,126.07,113.40632,14.04101,114.2722336255,4.18632,1.22101,4.36075,109.22,12.82,109.9698176774,125.44,110.45632,38.09101,116.8397349824,4.18632,1.22101,4.36075,106.27,36.87,112.4842646773,125.44
2020-09-29 20:30:00,112.78656,32.91733,117.491951771,0.67656,0.19733,0.7047500000000001,112.11,32.72,116.7872017817,130.14,0.67656,0.19733,0.7047500000000001,0.67656,0.19733,0.7047500000000001,0.0,0.0,0.0,126.59,110.86656,13.02733,111.629321655,0.67656,0.19733,0.7047500000000001,110.19,12.83,110.9344175628,125.96,107.87656,37.47733,114.2011491245,0.67656,0.19733,0.7047500000000001,107.2,37.28,113.4973056949,125.96
2020-09-29 21:00:00,108.03328,35.51304,113.7205592565,0.35328000000000004,0.10304,0.368,107.68,35.41,113.352770147,131.33,0.35328000000000004,0.10304,0.368,0.35328000000000004,0.10304,0.368,0.0,0.0,0.0,127.49,106.18328,15.22304,107.2689605543,0.35328000000000004,0.10304,0.368,105.83,15.12,106.9046458298,127.11,103.37328,36.00304,109.4634820714,0.35328000000000004,0.10304,0.368,103.02,35.9,109.0959687615,127.11
2020-09-29 21:30:00,102.73656,37.38608,109.3275799531,0.46656000000000003,0.13608,0.486,102.27,37.25,108.8426175723,130.92,0.46656000000000003,0.13608,0.486,0.46656000000000003,0.13608,0.486,0.0,0.0,0.0,126.83,100.98656,17.12608,102.4284526721,0.46656000000000003,0.13608,0.486,100.52,16.99,101.9457233041,126.73,98.37656,33.98608,104.0817044019,0.46656000000000003,0.13608,0.486,97.91,33.85,103.596286613,126.73
2020-09-29 22:00:00,97.14032,39.50676,104.8667051804,0.40032,0.11676,0.417,96.74,39.39,104.4519013709,131.09,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0.0,0.0,0.0,126.71,95.48032,19.13676,97.3791922877,0.40032,0.11676,0.417,95.08,19.02,96.9637396144,126.88,93.06032,32.10676,98.4432181321,0.40032,0.11676,0.417,92.66,31.99,98.0267091154,126.88
2020-09-29 22:30:00,90.68488,42.03434,99.953155027,0.49488000000000004,0.14434000000000002,0.5155000000000001,90.19,41.89,99.443492497,131.39,0.49488000000000004,0.14434000000000002,0.5155000000000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,0.0,0.0,0.0,126.71,89.12488,21.49434,91.6801553612,0.49488000000000004,0.14434000000000002,0.5155000000000001,88.63,21.35,91.1652313111,127.17,86.93488,30.14434,92.0127958202,0.49488000000000004,0.14434000000000002,0.5155000000000001,86.44,30.0,91.4979431463,127.17
2020-09-29 23:00:00,85.00144,44.38917,95.8939164669,0.51144,0.14917000000000002,0.5327500000000001,84.49,44.24,95.3715770028,132.59,0.51144,0.14917000000000002,0.5327500000000001,0.51144,0.14917000000000002,0.5327500000000001,0.0,0.0,0.0,127.63,83.54144,23.36917,86.7484311314,0.51144,0.14917000000000002,0.5327500000000001,83.03,23.22,86.215713765,128.28,81.58144,29.33917,86.6967026407,0.51144,0.14917000000000002,0.5327500000000001,81.07,29.19,86.1649638774,128.28
2020-09-29 23:30:00,79.58552,46.99286,92.4239356696,0.45552000000000004,0.13286,0.47450000000000003,79.13,46.86,91.9642131484,133.97,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0,128.73,78.24552,25.51286,82.299862852,0.45552000000000004,0.13286,0.47450000000000003,77.79,25.38,81.825598073,129.61,76.46552,28.23286,81.5111656931,0.45552000000000004,0.13286,0.47450000000000003,76.01,28.1,81.0378312888,129.61
2020-09-30 00:00:00,75.72152,48.16211,89.7403890718,0.5215200000000001,0.15211000000000002,0.54325,75.2,48.01,89.2188326532,134.08,0.5215200000000001,0.15211000000000002,0.54325,0.5215200000000001,0.15211000000000002,0.54325,0.0,0.0,0.0,128.73,74.45152,26.62211,79.0681071682,0.5215200000000001,0.15211000000000002,0.54325,73.93,26.47,78.5258288718,129.73,72.81152,27.23211,77.7374122271,0.5215200000000001,0.15211000000000002,0.54325,72.29,27.08,77.1956637383,129.73
2020-09-30 00:30:00,72.83144,49.05917,87.8135571171,0.51144,0.14917000000000002,0.5327500000000001,72.32,48.91,87.3061882114,134.32,0.51144,0.14917000000000002,0.5327500000000001,0.51144,0.14917000000000002,0.5327500000000001,0.0,0.0,0.0,128.82,71.59144,27.40917,76.6589647814,0.51144,0.14917000000000002,0.5327500000000001,71.08,27.26,76.1280106137,129.96,70.05144,26.66917,74.9563131068,0.51144,0.14917000000000002,0.5327500000000001,69.54,26.52,74.4252779639,129.96
2020-09-30 01:00:00,71.13376,49.56943,86.7014429076,0.44376000000000004,0.12943000000000002,0.46225000000000005,70.69,49.44,86.2634899595,134.25,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.0,0.0,0.0,128.66,69.94376,27.93943,75.3176029336,0.44376000000000004,0.12943000000000002,0.46225000000000005,69.5,27.81,74.8575053017,129.89,68.44376,26.02943,73.2262214583,0.44376000000000004,0.12943000000000002,0.46225000000000005,68.0,25.9,72.7654450959,129.89
2020-09-30 01:30:00,70.56944,49.70317,86.3159948675,0.55944,0.16317,0.5827500000000001,70.01,49.54,85.7648628519,133.97,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,128.35,69.37944,28.14317,74.8701857375,0.55944,0.16317,0.5827500000000001,68.82,27.98,74.2904623757,129.63,67.89944,25.71317,72.6051035655,0.55944,0.16317,0.5827500000000001,67.34,25.55,72.0241494223,129.63
2020-09-30 02:00:00,71.3788,49.53215,86.8813384627,0.4188,0.12215000000000001,0.43625,70.96,49.41,86.4677379142,133.79,0.4188,0.12215000000000001,0.43625,0.4188,0.12215000000000001,0.43625,0.0,0.0,0.0,128.21,70.1788,28.00215,75.5591448738,0.4188,0.12215000000000001,0.43625,69.76,27.88,75.1249093177,129.46,68.6588,25.67215,73.3013649468,0.4188,0.12215000000000001,0.43625,68.24,25.55,72.8663166353,129.46
2020-09-30 02:30:00,70.57384,49.81112,86.3817953506,0.48384000000000005,0.14112000000000002,0.504,70.09,49.67,85.9052792324,133.79,0.48384000000000005,0.14112000000000002,0.504,0.48384000000000005,0.14112000000000002,0.504,0.0,0.0,0.0,128.21,69.38384,28.28112,74.9262237244,0.48384000000000005,0.14112000000000002,0.504,68.9,28.14,74.4249259321,129.46,67.90384,25.44112,72.5133234213,0.48384000000000005,0.14112000000000002,0.504,67.42,25.3,72.0107380881,129.46
2020-09-30 03:00:00,69.6904,50.1022,85.8311266208,0.5904,0.17220000000000002,0.615,69.1,49.93,85.2514803391,134.14,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,128.51,68.5204,28.4722,74.2004810564,0.5904,0.17220000000000002,0.615,67.93,28.3,73.5892308697,129.8,67.0904,25.5522,71.7916199636,0.5904,0.17220000000000002,0.615,66.5,25.38,71.1786091463,129.8
2020-09-30 03:30:00,68.20352,50.15811,84.6614206068,0.71352,0.20811000000000002,0.7432500000000001,67.49,49.95,83.9636981082,133.27,0.71352,0.20811000000000002,0.7432500000000001,0.71352,0.20811000000000002,0.7432500000000001,0.0,0.0,0.0,127.61,67.05352,28.75811,72.9602866987,0.71352,0.20811000000000002,0.7432500000000001,66.34,28.55,72.2225594949,128.95,65.65352,24.74811,70.1630503681,0.71352,0.20811000000000002,0.7432500000000001,64.94,24.54,69.4220080378,128.95
2020-09-30 04:00:00,68.00992,50.08206,84.4604164816,0.58992,0.17206000000000002,0.6145,67.42,49.91,83.8836366641,133.49,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,127.84,66.84992,28.56206,72.6959632679,0.58992,0.17206000000000002,0.6145,66.26,28.39,72.0859188746,129.15,65.45992,25.10206,70.1078778929,0.58992,0.17206000000000002,0.6145,64.87,24.93,69.4954804286,129.15
2020-09-30 04:30:00,68.1612,49.9241,84.4888450995,0.6312,0.1841,0.6575000000000001,67.53,49.74,83.8711422362,133.1,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,127.46,67.0012,28.5741,72.839824219,0.6312,0.1841,0.6575000000000001,66.37,28.39,72.1870417734,128.78,65.6112,24.7741,70.1326286136,0.6312,0.1841,0.6575000000000001,64.98,24.59,69.4771077406,128.78
2020-09-30 05:00:00,69.29944,49.50692,85.1665868296,0.7094400000000001,0.20692000000000002,0.739,68.59,49.3,84.4693914977,133.23,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,127.64,68.13944,28.11692,73.7125801597,0.7094400000000001,0.20692000000000002,0.739,67.43,27.91,72.9778939132,128.89,66.67944,25.36692,71.3416312471,0.7094400000000001,0.20692000000000002,0.739,65.97,25.16,70.6050033638,128.89
2020-09-30 05:30:00,72.16008,47.57794,86.433428257,0.8500800000000001,0.24794000000000002,0.8855000000000001,71.31,47.33,85.5876451364,132.58,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,127.19,70.93008,26.41794,75.6900508829,0.8500800000000001,0.24794000000000002,0.8855000000000001,70.08,26.17,74.8069201344,128.27,69.39008,26.58794,74.3094997685,0.8500800000000001,0.24794000000000002,0.8855000000000001,68.54,26.34,73.42701955,128.27
2020-09-30 06:00:00,76.12976,46.46368,89.1886423083,0.6297600000000001,0.18368,0.656,75.5,46.28,88.5555667364,133.01,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,127.77,74.83976,25.24368,78.9824857598,0.6297600000000001,0.18368,0.656,74.21,25.06,78.3270559896,128.67,73.13976,27.91368,78.2853627698,0.6297600000000001,0.18368,0.656,72.51,27.73,77.6315206601,128.67
2020-09-30 06:30:00,87.26872,40.71796,96.3004764111,0.6787200000000001,0.19796000000000002,0.707,86.59,40.52,95.6017703811,131.4,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,126.83,85.76872,20.15796,88.1057131053,0.6787200000000001,0.19796000000000002,0.707,85.09,19.96,87.3997122421,127.15,83.65872,31.537959999999998,89.4059525591,0.6787200000000001,0.19796000000000002,0.707,82.98,31.34,88.7010484718,127.15
2020-09-30 07:00:00,97.28472,36.03096,103.7426952802,0.8947200000000001,0.26096,0.932,96.39,35.77,102.8130585091,131.54,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,127.57,95.64472,15.54096,96.8990913353,0.8947200000000001,0.26096,0.932,94.75,15.28,95.9741678787,127.27,93.18472,36.27096,99.9948727726,0.8947200000000001,0.26096,0.932,92.29,36.01,99.0664635485,127.27
2020-09-30 07:30:00,104.58448,35.29964,110.3810583434,4.5244800000000005,1.3196400000000001,4.713,100.06,33.98,105.6723426446,132.01,4.5244800000000005,1.3196400000000001,4.713,4.5244800000000005,1.3196400000000001,4.713,0.0,0.0,0.0,128.28,102.86448,14.73964,103.9151491988,4.5244800000000005,1.3196400000000001,4.713,98.34,13.42,99.2514584276,127.75,100.30448,39.42964,107.7760883434,4.5244800000000005,1.3196400000000001,4.713,95.78,38.11,103.0833667475,127.75
2020-09-30 08:00:00,110.77816,31.09988,115.0608676701,4.86816,1.41988,5.071,105.91,29.68,109.9901381943,130.77,4.86816,1.41988,5.071,4.86816,1.41988,5.071,0.0,0.0,0.0,127.53,108.97816,11.01988,109.5339085042,4.86816,1.41988,5.071,104.11,9.6,104.5516719139,126.56,106.17816,42.31988,114.3012419189,4.86816,1.41988,5.071,101.31,40.9,109.2544099796,126.56
2020-09-30 08:30:00,115.6628,19.55915,117.304917427,1.4028,0.40915,1.4612500000000002,114.26,19.15,115.8536581209,130.61,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,127.7,114.5628,8.299150000000001,114.863009862,1.4028,0.40915,1.4612500000000002,113.16,7.89,113.4347288091,126.39,111.4128,43.12915,119.4693918272,1.4028,0.40915,1.4612500000000002,110.01,42.72,118.0135521879,126.39
2020-09-30 09:00:00,10.59152,0.9283600000000001,10.6321281125,1.57152,0.45836000000000005,1.637,9.02,0.47000000000000003,9.0322367108,129.99,109.30152,23.51836,111.8031105623,1.57152,0.45836000000000005,1.637,107.73,23.06,110.1703975667,129.54,114.13152,10.04836,114.5730046573,1.57152,0.45836000000000005,1.637,112.56,9.59,112.9677905423,125.78,110.20152,51.48836,121.6364510572,1.57152,0.45836000000000005,1.637,108.63,51.03,120.0189060107,125.78
2020-09-30 09:30:00,1.5170400000000002,0.44247000000000003,1.58025,1.5170400000000002,0.44247000000000003,1.58025,0.0,0.0,0.0,129.11,124.54704,27.56247,127.5603971665,1.5170400000000002,0.44247000000000003,1.58025,123.03,27.12,125.9836310796,128.92,115.15704,1.1724700000000001,115.1630085898,1.5170400000000002,0.44247000000000003,1.58025,113.64,0.73,113.6423446608,124.87,112.01704,50.13247,122.7235991921,1.5170400000000002,0.44247000000000003,1.58025,110.5,49.69,121.1583513424,124.87
2020-09-30 10:00:00,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0,128.99,125.95824,27.17032,128.8553627631,1.57824,0.46032000000000006,1.6440000000000001,124.38,26.71,127.2155984933,128.78,116.48824,1.49032,116.4977729916,1.57824,0.46032000000000006,1.6440000000000001,114.91,1.03,114.9146161287,124.72,113.30824,50.24032,123.9469523853,1.57824,0.46032000000000006,1.6440000000000001,111.73,49.78,122.3177881586,124.72
2020-09-30 10:30:00,1.9437600000000002,0.56693,2.02475,1.9437600000000002,0.56693,2.02475,0.0,0.0,0.0,128.71,127.07376,26.61693,129.8314347266,1.9437600000000002,0.56693,2.02475,125.13,26.05,127.8128295595,128.52,117.52376,2.15693,117.5435515524,1.9437600000000002,0.56693,2.02475,115.58,1.5899999999999999,115.5909360633,124.41,114.31376,50.78693,125.0877611286,1.9437600000000002,0.56693,2.02475,112.37,50.22,123.0815392331,124.41
2020-09-30 11:00:00,2.37144,0.69167,2.47025,2.37144,0.69167,2.47025,0.0,0.0,0.0,128.77,127.90144,25.67167,130.4523399356,2.37144,0.69167,2.47025,125.53,24.98,127.9913329097,128.59,118.34144,3.31167,118.3877678625,2.37144,0.69167,2.47025,115.97,2.62,115.9995918096,124.45,115.11144,51.95167,126.2918035134,2.37144,0.69167,2.47025,112.74,51.26,123.8462563019,124.45
2020-09-30 11:30:00,4.7208,1.3769,4.9175,4.7208,1.3769,4.9175,0.0,0.0,0.0,129.24,128.5608,26.7169,131.3075475449,4.7208,1.3769,4.9175,123.84,25.34,126.4059381517,129.05,119.1308,3.8369,119.1925723787,4.7208,1.3769,4.9175,114.41,2.46,114.4364439329,124.88,115.9708,52.8169,127.4317518449,4.7208,1.3769,4.9175,111.25,51.44,122.5668637928,124.88
2020-09-30 12:00:00,4.53408,1.32244,4.723,4.53408,1.32244,4.723,0.0,0.0,0.0,129.29,129.04408,26.58244,131.7535604809,4.53408,1.32244,4.723,124.51,25.26,127.0464785029,129.11,119.57408,3.88244,119.6370926937,4.53408,1.32244,4.723,115.04,2.56,115.0684804801,124.92,116.38408,52.89244,127.8392126329,4.53408,1.32244,4.723,111.85,51.57,123.1660967962,124.92
2020-09-30 12:30:00,3.7932,1.10635,3.95125,3.7932,1.10635,3.95125,0.0,0.0,0.0,129.39,129.5132,26.55635,132.2078238969,3.7932,1.10635,3.95125,125.72,25.45,128.2701091447,129.2,119.9732,3.51635,120.024720102,3.7932,1.10635,3.95125,116.18,2.41,116.2049934383,125.02,116.7332,52.60635,128.0393222513,3.7932,1.10635,3.95125,112.94,51.5,124.1277309871,125.02
2020-09-30 13:00:00,3.33792,0.9735600000000001,3.477,3.33792,0.9735600000000001,3.477,0.0,0.0,0.0,129.58,125.58792,27.84356,128.6374342227,3.33792,0.9735600000000001,3.477,122.25,26.87,125.1681245366,129.38,116.29792,2.08356,116.3165827326,3.33792,0.9735600000000001,3.477,112.96,1.11,112.9654535688,125.2,113.20792,51.27356,124.2779590507,3.33792,0.9735600000000001,3.477,109.87,50.3,120.8366951716,125.2
2020-09-30 13:30:00,1.87968,0.5482400000000001,1.9580000000000002,1.87968,0.5482400000000001,1.9580000000000002,0.0,0.0,0.0,130.0,126.92968,27.61824,129.8996183428,1.87968,0.5482400000000001,1.9580000000000002,125.05,27.07,127.9464239438,129.81,117.43968,1.6982400000000002,117.4519580833,1.87968,0.5482400000000001,1.9580000000000002,115.56,1.15,115.565721994,125.59,114.21968,51.27824,125.2022092329,1.87968,0.5482400000000001,1.9580000000000002,112.34,50.73,123.2631676536,125.59
2020-09-30 14:00:00,1.40568,0.40999,1.46425,1.40568,0.40999,1.46425,0.0,0.0,0.0,129.66,128.93568,26.21999,131.5746839353,1.40568,0.40999,1.46425,127.53,25.81,130.1155524909,129.46,119.26568,2.5899900000000002,119.2937989757,1.40568,0.40999,1.46425,117.86,2.18,117.8801594841,125.25,115.97568,51.86999,127.0466615621,1.40568,0.40999,1.46425,114.57,51.46,125.5962439725,125.25
2020-09-30 14:30:00,1.7421600000000002,0.5081300000000001,1.81475,1.7421600000000002,0.5081300000000001,1.81475,0.0,0.0,0.0,129.55,128.59216,26.60813,131.3161688276,1.7421600000000002,0.5081300000000001,1.81475,126.85,26.1,129.5072681358,129.36,118.98216,2.3481300000000003,119.0053280856,1.7421600000000002,0.5081300000000001,1.81475,117.24,1.8399999999999999,117.2544378691,125.17,115.71216,51.52813,126.6666970958,1.7421600000000002,0.5081300000000001,1.81475,113.97,51.02,124.8687362793,125.17
2020-09-30 15:00:00,1.72536,0.5032300000000001,1.79725,1.72536,0.5032300000000001,1.79725,0.0,0.0,0.0,129.66,126.93536,27.12323,129.8008290573,1.72536,0.5032300000000001,1.79725,125.21,26.62,128.0084704229,129.46,117.45536,1.9032300000000002,117.4707788225,1.72536,0.5032300000000001,1.79725,115.73,1.4,115.738467676,125.28,114.24536,51.15323,125.1744990841,1.72536,0.5032300000000001,1.79725,112.52,50.65,123.3943795316,125.28
2020-09-30 15:30:00,1.41024,0.41132,1.469,1.41024,0.41132,1.469,0.0,0.0,0.0,129.96,127.69024,27.33132,130.5825349892,1.41024,0.41132,1.469,126.28,26.92,129.117484486,129.76,118.14024,1.66132,118.1519203881,1.41024,0.41132,1.469,116.73,1.25,116.7366926035,125.56,114.88024,51.13132,125.7453037986,1.41024,0.41132,1.469,113.47,50.72,124.2898197762,125.56
2020-09-30 16:00:00,1.4412,0.42035000000000006,1.5012500000000002,1.4412,0.42035000000000006,1.5012500000000002,0.0,0.0,0.0,129.65,130.1012,26.83035,132.8389623663,1.4412,0.42035000000000006,1.5012500000000002,128.66,26.41,131.342619511,129.44,120.3712,2.02035,120.3881539171,1.4412,0.42035000000000006,1.5012500000000002,118.93,1.6,118.9407621465,125.26,117.0412,51.27035,127.7782895744,1.4412,0.42035000000000006,1.5012500000000002,115.6,50.85,126.2896769336,125.26
2020-09-30 16:30:00,5.04528,1.47154,5.2555,5.04528,1.47154,5.2555,0.0,0.0,0.0,129.83,129.72528,30.49154,133.2605803779,5.04528,1.47154,5.2555,124.68,29.02,128.012744678,129.62,120.29528,2.24154,120.3161622221,5.04528,1.47154,5.2555,115.25,0.77,115.2525722056,125.47,117.10528,50.13154,127.3845277365,5.04528,1.47154,5.2555,112.06,48.66,122.1688962052,125.47
2020-09-30 17:00:00,4.962,1.44725,5.16875,4.962,1.44725,5.16875,0.0,0.0,0.0,129.83,131.692,31.08725,135.3114924039,4.962,1.44725,5.16875,126.73,29.64,130.15,129.62,122.102,2.7872500000000002,122.1338084503,4.962,1.44725,5.16875,117.14,1.34,117.1476640826,125.51,118.832,49.53725,128.7438672775,4.962,1.44725,5.16875,113.87,48.09,123.6083532776,125.51
2020-09-30 17:30:00,5.01648,1.46314,5.2255,5.01648,1.46314,5.2255,0.0,0.0,0.0,129.8,131.79648,32.65314,135.7812199542,5.01648,1.46314,5.2255,126.78,31.19,130.5602715224,129.62,122.17648,4.29314,122.2518847145,5.01648,1.46314,5.2255,117.16,2.83,117.1941743433,125.51,118.91648,48.02314,128.2472268357,5.01648,1.46314,5.2255,113.9,46.56,123.0489479841,125.51
2020-09-30 18:00:00,4.7877600000000005,1.39643,4.98725,4.7877600000000005,1.39643,4.98725,0.0,0.0,0.0,130.01,130.58776,34.28643,135.0137857552,4.7877600000000005,1.39643,4.98725,125.8,32.89,130.0284280456,129.8,121.06776,5.71643,121.2026405792,4.7877600000000005,1.39643,4.98725,116.28,4.32,116.3602200067,125.72,117.83776,46.65643,126.7381558259,4.7877600000000005,1.39643,4.98725,113.05,45.26,121.7734375798,125.72
2020-09-30 18:30:00,4.69104,1.36822,4.8865,4.69104,1.36822,4.8865,0.0,0.0,0.0,129.64,128.04104,35.84822,132.9646674927,4.69104,1.36822,4.8865,123.35,34.48,128.0784638415,129.43,118.69104,7.28822,118.9145959378,4.69104,1.36822,4.8865,114.0,5.92,114.153608791,125.37,115.54104,44.83822,123.9362654635,4.69104,1.36822,4.8865,110.85,43.47,119.0687339313,125.37
2020-09-30 19:00:00,4.4618400000000005,1.30137,4.64775,4.4618400000000005,1.30137,4.64775,0.0,0.0,0.0,129.57,128.21184,36.22137,133.2301150674,4.4618400000000005,1.30137,4.64775,123.75,34.92,128.5825373058,129.36,118.83184,7.67137,119.0792010196,4.4618400000000005,1.30137,4.64775,114.37,6.37,114.5472557506,125.32,115.68184,44.26137,123.8602316325,4.4618400000000005,1.30137,4.64775,111.22,42.96,119.2285620143,125.32
2020-09-30 19:30:00,4.42704,1.29122,4.6115,4.42704,1.29122,4.6115,0.0,0.0,0.0,129.57,127.26704,36.92122,132.5144367858,4.42704,1.29122,4.6115,122.84,35.63,127.9029417175,129.36,117.97704,8.31122,118.2694311521,4.42704,1.29122,4.6115,113.55,7.02,113.7667917276,125.32,114.83704,43.64122,122.8499159098,4.42704,1.29122,4.6115,110.41,42.35,118.2535014281,125.32
2020-09-30 20:00:00,0.846,0.24675000000000002,0.8812500000000001,0.846,0.24675000000000002,0.8812500000000001,0.0,0.0,0.0,129.99,124.766,35.71675,129.7776598131,0.846,0.24675000000000002,0.8812500000000001,123.92,35.47,128.8964208192,129.79,115.386,6.92675,115.5937232793,0.846,0.24675000000000002,0.8812500000000001,114.54,6.68,114.7346242422,125.75,112.216,43.26675,120.2682098959,0.846,0.24675000000000002,0.8812500000000001,111.37,43.02,119.3901055364,125.75
2020-09-30 20:30:00,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,130.91,120.25504,38.49272,126.2654510878,0.6950400000000001,0.20272,0.724,119.56,38.29,125.5416970572,130.71,111.20504,9.12272,111.57860431820001,0.6950400000000001,0.20272,0.724,110.51,8.92,110.8694119223,126.63,108.21504,41.76272,115.9940501233,0.6950400000000001,0.20272,0.724,107.52,41.56,115.2726507026,126.63
2020-09-30 21:00:00,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,130.66,114.59176,40.42343,121.5126542911,0.7317600000000001,0.21343,0.7622500000000001,113.86,40.21,120.7515784576,130.47,105.96176,11.00343,106.5315448779,0.7317600000000001,0.21343,0.7622500000000001,105.23,10.79,105.781742281,126.4,103.15176,39.77343,110.5541103942,0.7317600000000001,0.21343,0.7622500000000001,102.42,39.56,109.7945809227,126.4
2020-09-30 21:30:00,0.5956800000000001,0.17374,0.6205,0.5956800000000001,0.17374,0.6205,0.0,0.0,0.0,130.75,109.79568,42.32374,117.6706858748,0.5956800000000001,0.17374,0.6205,109.2,42.15,117.0523921157,130.57,101.51568,12.67374,102.3037485699,0.5956800000000001,0.17374,0.6205,100.92,12.5,101.6911815252,126.48,98.85568,38.20374,105.9809946087,0.5956800000000001,0.17374,0.6205,98.26,38.03,105.3627472117,126.48
2020-09-30 22:00:00,0.45912000000000003,0.13391,0.47825000000000006,0.45912000000000003,0.13391,0.47825000000000006,0.0,0.0,0.0,130.37,103.63912,44.52391,112.7982524513,0.45912000000000003,0.13391,0.47825000000000006,103.18,44.39,112.3235705451,130.17,95.79912,14.89391,96.9499868379,0.45912000000000003,0.13391,0.47825000000000006,95.34,14.76,96.4757648324,126.09,93.35912,35.62391,99.9249130641,0.45912000000000003,0.13391,0.47825000000000006,92.9,35.49,99.4482282396,126.09
2020-09-30 22:30:00,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,130.29,95.5852,47.4786,106.7274468775,0.7152000000000001,0.2086,0.745,94.87,47.27,105.994197011,130.08,88.3752,17.6386,90.1182344756,0.7152000000000001,0.2086,0.745,87.66,17.43,89.3760622314,126.01,86.1852,33.0886,92.3187096368,0.7152000000000001,0.2086,0.745,85.47,32.88,91.5762813178,126.01
2020-09-30 23:00:00,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,131.58,90.01088,49.62484,102.7841586209,0.53088,0.15484,0.553,89.48,49.47,102.2445661148,131.36,83.19088,19.12484,85.3608928034,0.53088,0.15484,0.553,82.66,18.97,84.8088232438,127.24,81.20088,32.48484,87.4576911575,0.53088,0.15484,0.553,80.67,32.33,86.9072942853,127.24
2020-09-30 23:30:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,132.51,84.05408,52.31744,99.0060750298,0.57408,0.16744,0.598,83.48,52.15,98.4303454225,132.28,77.69408,21.23744,80.5443910201,0.57408,0.16744,0.598,77.12,21.07,79.946477721,128.13,75.89408,31.19744,82.0560274544,0.57408,0.16744,0.598,75.32,31.03,81.461422158,128.13
2020-10-01 00:00:00,0.6828000000000001,0.19915000000000002,0.71125,0.6828000000000001,0.19915000000000002,0.71125,0.0,0.0,0.0,132.73,79.5728,53.43915,95.8518296777,0.6828000000000001,0.19915000000000002,0.71125,78.89,53.24,95.1742071152,132.49,73.5528,22.14915,76.8153580579,0.6828000000000001,0.19915000000000002,0.71125,72.87,21.95,76.1041352359,128.32,71.9128,30.58915,78.1482367144,0.6828000000000001,0.19915000000000002,0.71125,71.23,30.39,77.4420105627,128.32
2020-10-01 00:30:00,0.5496,0.1603,0.5725,0.5496,0.1603,0.5725,0.0,0.0,0.0,132.67,76.5296,54.2003,93.7787406412,0.5496,0.1603,0.5725,75.98,54.04,93.2377713161,132.43,70.6996,22.8403,74.2974612234,0.5496,0.1603,0.5725,70.15,22.68,73.7251985416,128.27,69.1496,29.8603,75.3213428999,0.5496,0.1603,0.5725,68.6,29.7,74.7532607984,128.27
2020-10-01 01:00:00,0.47712000000000004,0.13916,0.497,0.47712000000000004,0.13916,0.497,0.0,0.0,0.0,132.83,74.94712,54.54916,92.6967186744,0.47712000000000004,0.13916,0.497,74.47,54.41,92.2292198818,132.59,69.23712,23.10916,72.9918629835,0.47712000000000004,0.13916,0.497,68.76,22.97,72.4952308776,128.42,67.74712,29.67916,73.9629961981,0.47712000000000004,0.13916,0.497,67.27,29.54,73.4701606096,128.42
2020-10-01 01:30:00,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0,132.99,74.71464,54.99302,92.771276153,0.52464,0.15302000000000002,0.5465,74.19,54.84,92.2582337789,132.74,69.03464,23.46302,72.9129263399,0.52464,0.15302000000000002,0.5465,68.51,23.31,72.366955166,128.58,67.53464,29.46302,73.6817287219,0.52464,0.15302000000000002,0.5465,67.01,29.31,73.1397033081,128.58
2020-10-01 02:00:00,0.56376,0.16443000000000002,0.58725,0.56376,0.16443000000000002,0.58725,0.0,0.0,0.0,132.81,75.53376,54.96443,93.415402718,0.56376,0.16443000000000002,0.58725,74.97,54.8,92.8630222424,132.57,69.78376,23.50443,73.6358023611,0.56376,0.16443000000000002,0.58725,69.22,23.34,73.049052013,128.41,68.26376,29.31443,74.2918349185,0.56376,0.16443000000000002,0.58725,67.7,29.15,73.7089716385,128.41
