Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-01 02:30:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,133.58,75.1828,55.6654,93.5472617077,0.5328,0.1554,0.555,74.65,55.51,93.0267843151,133.33,69.4628,23.8654,73.4481987594,0.5328,0.1554,0.555,68.93,23.71,72.8938200398,129.14,67.9628,29.4954,74.0872512987,0.5328,0.1554,0.555,67.43,29.34,73.536660925,129.14
2020-10-01 03:00:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,133.82,73.60608,56.09844,92.546690829,0.6460800000000001,0.18844000000000002,0.673,72.96,55.91,91.9189300416,133.58,68.01608,24.14844,72.1757181675,0.6460800000000001,0.18844000000000002,0.673,67.37,23.96,71.5038355615,129.39,66.56608,29.53844,72.82556175,0.6460800000000001,0.18844000000000002,0.673,65.92,29.35,72.1586370437,129.39
2020-10-01 03:30:00,0.5167200000000001,0.15071,0.53825,0.5167200000000001,0.15071,0.53825,0.0,0.0,0.0,134.14,72.65672,56.58071,92.0889553924,0.5167200000000001,0.15071,0.53825,72.14,56.43,91.5888885182,133.91,67.11672,24.46071,71.4351484723,0.5167200000000001,0.15071,0.53825,66.6,24.31,70.8980683799,129.69,65.71672,29.40071,71.9936735836,0.5167200000000001,0.15071,0.53825,65.2,29.25,71.46049608,129.69
2020-10-01 04:00:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,134.36,72.31824,57.10532,92.1463260743,0.49824,0.14532,0.519,71.82,56.96,91.6654460525,134.13,66.80824,24.85532,71.2820304439,0.49824,0.14532,0.519,66.31,24.71,70.7643992414,129.92,65.40824,29.19532,71.6282386339,0.49824,0.14532,0.519,64.91,29.05,71.1140675253,129.92
2020-10-01 04:30:00,0.47712000000000004,0.13916,0.497,0.47712000000000004,0.13916,0.497,0.0,0.0,0.0,134.44,72.66712,56.94916,92.3239793001,0.47712000000000004,0.13916,0.497,72.19,56.81,91.862790073,134.2,67.11712,24.65916,71.5037199662,0.47712000000000004,0.13916,0.497,66.64,24.52,71.0078868859,129.99,65.70712,29.42916,71.9965351736,0.47712000000000004,0.13916,0.497,65.23,29.29,71.5042446293,129.99
2020-10-01 05:00:00,0.50088,0.14609000000000003,0.52175,0.50088,0.14609000000000003,0.52175,0.0,0.0,0.0,134.22,73.17088,56.63609,92.5290460907,0.50088,0.14609000000000003,0.52175,72.67,56.49,92.0437341702,133.99,67.58088,24.45609,71.8698523698,0.50088,0.14609000000000003,0.52175,67.08,24.31,71.34915907,129.78,66.15088,29.49609,72.4289876366,0.50088,0.14609000000000003,0.52175,65.65,29.35,71.9120643564,129.78
2020-10-01 05:30:00,0.47232,0.13776000000000002,0.492,0.47232,0.13776000000000002,0.492,0.0,0.0,0.0,134.26,76.07232,55.81776,94.3536973393,0.47232,0.13776000000000002,0.492,75.6,55.68,93.8915459453,133.99,70.26232,23.69776,74.1510447721,0.47232,0.13776000000000002,0.492,69.79,23.56,73.6594712172,129.81,68.72232,30.23776,75.0804861199,0.47232,0.13776000000000002,0.492,68.25,30.1,74.5927107699,129.81
2020-10-01 06:00:00,0.41232,0.12026,0.4295,0.41232,0.12026,0.4295,0.0,0.0,0.0,134.02,80.15232,54.49026,96.9204975031,0.41232,0.12026,0.4295,79.74,54.37,96.5119914829,133.79,74.04232,22.60026,77.4147072787,0.41232,0.12026,0.4295,73.63,22.48,76.9852407933,129.59,72.36232,31.00026,78.7230682573,0.41232,0.12026,0.4295,71.95,30.88,78.2967234308,129.59
2020-10-01 06:30:00,0.47544000000000003,0.13867000000000002,0.49525,0.47544000000000003,0.13867000000000002,0.49525,0.0,0.0,0.0,131.78,91.90544,46.81867,103.1435783855,0.47544000000000003,0.13867000000000002,0.49525,91.43,46.68,102.6570372649,131.57,84.91544,16.40867,86.4862786895,0.47544000000000003,0.13867000000000002,0.49525,84.44,16.27,85.9931770549,127.46,82.79544,35.30867,90.0099275745,0.47544000000000003,0.13867000000000002,0.49525,82.32,35.17,89.518217699,127.46
2020-10-01 07:00:00,0.43224,0.12607000000000002,0.45025000000000004,0.43224,0.12607000000000002,0.45025000000000004,0.0,0.0,0.0,131.04,103.21224,41.14607,111.1115005851,0.43224,0.12607000000000002,0.45025000000000004,102.78,41.02,110.6633128006,130.83,95.37224,11.46607,96.0590179206,0.43224,0.12607000000000002,0.45025000000000004,94.94,11.34,95.6148482193,126.73,92.90224,39.50607,100.9532355294,0.43224,0.12607000000000002,0.45025000000000004,92.47,39.38,100.5061455832,126.73
2020-10-01 07:30:00,0.48504,0.14147,0.5052500000000001,0.48504,0.14147,0.5052500000000001,0.0,0.0,0.0,130.16,112.56504,35.77147,118.112176748,0.48504,0.14147,0.5052500000000001,112.08,35.63,117.6070716411,129.96,104.04504,6.84147,104.2697274398,0.48504,0.14147,0.5052500000000001,103.56,6.7,103.7765079389,125.89,101.24504,43.38147,110.1476738927,0.48504,0.14147,0.5052500000000001,100.76,43.24,109.6461362748,125.89
2020-10-01 08:00:00,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,129.72,118.832,32.306,123.1451251979,0.672,0.196,0.7000000000000001,118.16,32.11,122.4452436806,129.53,109.862,3.846,109.9292989153,0.672,0.196,0.7000000000000001,109.19,3.65,109.2509890115,125.47,106.872,45.986,116.3457630513,0.672,0.196,0.7000000000000001,106.2,45.79,115.6510445262,125.47
2020-10-01 08:30:00,1.34712,0.39291000000000004,1.40325,1.34712,0.39291000000000004,1.40325,0.0,0.0,0.0,129.13,122.35712,29.54291,125.873143863,1.34712,0.39291000000000004,1.40325,121.01,29.15,124.4714529521,128.93,113.16712,1.55291,113.1777742252,1.34712,0.39291000000000004,1.40325,111.82,1.16,111.8260166509,124.89,110.07712,48.12291,120.1365340534,1.34712,0.39291000000000004,1.40325,108.73,47.73,118.7449611563,124.89
2020-10-01 09:00:00,1.5636,0.45605,1.6287500000000001,1.5636,0.45605,1.6287500000000001,0.0,0.0,0.0,128.9,123.5536,28.10605,126.7100711055,1.5636,0.45605,1.6287500000000001,121.99,27.65,125.0843019727,128.71,114.2936,0.8560500000000001,114.2968058283,1.5636,0.45605,1.6287500000000001,112.73,0.4,112.730709658,124.63,111.1636,49.27605,121.5955388514,1.5636,0.45605,1.6287500000000001,109.6,48.82,119.9814669022,124.63
2020-10-01 09:30:00,1.43328,0.41804,1.4929999999999999,1.43328,0.41804,1.4929999999999999,0.0,0.0,0.0,128.63,127.87328,29.72804,131.2834037501,1.43328,0.41804,1.4929999999999999,126.44,29.31,129.7927182087,128.46,117.13328,10.93804,117.6428748484,1.43328,0.41804,1.4929999999999999,115.7,10.52,116.1772800508,124.32,115.01328,47.57804,124.4657562007,1.43328,0.41804,1.4929999999999999,113.58,47.16,122.981632775,124.32
2020-10-01 10:00:00,1.8424800000000001,0.53739,1.9192500000000001,1.8424800000000001,0.53739,1.9192500000000001,0.0,0.0,0.0,129.71,129.52248,38.00739,134.9838305871,1.8424800000000001,0.53739,1.9192500000000001,127.68,37.47,133.0645831918,129.53,116.60248,25.86739,119.4372647358,1.8424800000000001,0.53739,1.9192500000000001,114.76,25.33,117.5221957759,125.33,116.56248,41.48739,123.7255643461,1.8424800000000001,0.53739,1.9192500000000001,114.72,40.95,121.8096092269,125.33
2020-10-01 10:30:00,1.5614400000000002,0.45542000000000005,1.6265,1.5614400000000002,0.45542000000000005,1.6265,0.0,0.0,0.0,130.05,129.18144,38.73542,134.8639210577,1.5614400000000002,0.45542000000000005,1.6265,127.62,38.28,133.2374677033,129.86,116.27144,25.42542,119.0189049767,1.5614400000000002,0.45542000000000005,1.6265,114.71,24.97,117.396273365,125.64,116.22144,41.14542,123.289775337,1.5614400000000002,0.45542000000000005,1.6265,114.66,40.69,121.6659019611,125.64
2020-10-01 11:00:00,2.07168,0.60424,2.158,2.07168,0.60424,2.158,0.0,0.0,0.0,130.05,129.46168,38.57424,135.0862634763,2.07168,0.60424,2.158,127.39,37.97,132.9283002223,129.86,116.57168,25.79424,119.3913706898,2.07168,0.60424,2.158,114.5,25.19,117.2381597433,125.64,116.53168,41.49424,123.6988455759,2.07168,0.60424,2.158,114.46,40.89,121.5445749509,125.64
2020-10-01 11:30:00,2.82096,0.8227800000000001,2.9385,2.82096,0.8227800000000001,2.9385,0.0,0.0,0.0,130.19,130.49096,38.34278,136.0075711858,2.82096,0.8227800000000001,2.9385,127.67,37.52,133.0690771742,129.98,117.56096,26.53278,120.5179145631,2.82096,0.8227800000000001,2.9385,114.74,25.71,117.5851678572,125.75,117.51096,42.25278,124.8764314747,2.82096,0.8227800000000001,2.9385,114.69,41.43,121.9435976179,125.75
2020-10-01 12:00:00,3.61104,1.05322,3.7615,3.61104,1.05322,3.7615,0.0,0.0,0.0,130.19,129.44104,38.51322,135.0490686789,3.61104,1.05322,3.7615,125.83,37.46,131.2876250832,129.98,116.73104,26.89322,119.7889017457,3.61104,1.05322,3.7615,113.12,25.84,116.0337881826,125.75,116.69104,42.65322,124.2420862375,3.61104,1.05322,3.7615,113.08,41.6,120.4891961962,125.75
2020-10-01 12:30:00,4.72536,1.37823,4.92225,4.72536,1.37823,4.92225,0.0,0.0,0.0,130.36,127.88536,39.69823,133.9052454815,4.72536,1.37823,4.92225,123.16,38.32,128.9837509146,130.18,115.43536,26.57823,118.455580908,4.72536,1.37823,4.92225,110.71,25.2,113.5418165259,125.92,115.41536,42.36823,122.9462168481,4.72536,1.37823,4.92225,110.69,40.99,118.0358259174,125.92
2020-10-01 13:00:00,5.736,1.673,5.975,5.736,1.673,5.975,0.0,0.0,0.0,130.98,123.216,42.373,130.2983261021,5.736,1.673,5.975,117.48,40.7,124.3303679718,130.79,111.376,25.243,114.2007987056,5.736,1.673,5.975,105.64,23.57,108.2374911941,126.52,111.396,41.163,118.7579950361,5.736,1.673,5.975,105.66,39.49,112.7984738372,126.52
2020-10-01 13:30:00,4.96008,1.44669,5.16675,4.96008,1.44669,5.16675,0.0,0.0,0.0,131.57,120.29008,44.60669,128.2944275452,4.96008,1.44669,5.16675,115.33,43.16,123.1413598268,131.38,108.69008,23.38669,111.1776540478,4.96008,1.44669,5.16675,103.73,21.94,106.0248862296,127.08,108.67008,39.45669,115.611490229,4.96008,1.44669,5.16675,103.71,38.01,110.4559830883,127.08
2020-10-01 14:00:00,2.36088,0.68859,2.45925,2.36088,0.68859,2.45925,0.0,0.0,0.0,131.52,121.67088,43.11859,129.0853045221,2.36088,0.68859,2.45925,119.31,42.43,126.6300951591,131.33,109.67088,23.32859,112.1245960143,2.36088,0.68859,2.45925,107.31,22.64,109.6722649534,127.02,109.63088,39.42859,116.5055516229,2.36088,0.68859,2.45925,107.27,38.74,114.0510433972,127.02
2020-10-01 14:30:00,7.89264,2.30202,8.2215,7.89264,2.30202,8.2215,0.0,0.0,0.0,131.62,119.65264,45.01202,127.8391027951,7.89264,2.30202,8.2215,111.76,42.71,119.6429759744,131.42,108.42264,24.78202,111.2187815967,7.89264,2.30202,8.2215,100.53,22.48,103.012772509,127.12,108.44264,40.88202,115.8928200082,7.89264,2.30202,8.2215,100.55,38.58,107.697348621,127.12
2020-10-01 15:00:00,7.1244,2.07795,7.42125,7.1244,2.07795,7.42125,0.0,0.0,0.0,131.89,117.4144,45.84795,126.048307591,7.1244,2.07795,7.42125,110.29,43.77,118.6578990207,131.7,106.3544,23.74795,108.9734992031,7.1244,2.07795,7.42125,99.23,21.67,101.5686063703,127.39,106.3544,39.89795,113.5918342733,7.1244,2.07795,7.42125,99.23,37.82,106.1929625729,127.39
2020-10-01 15:30:00,6.44664,1.88027,6.71525,6.44664,1.88027,6.71525,0.0,0.0,0.0,131.89,115.63664,46.77027,124.736885749,6.44664,1.88027,6.71525,109.19,44.89,118.0574783739,131.7,104.67664,22.57027,107.0822863482,6.44664,1.88027,6.71525,98.23,20.69,100.3853027091,127.39,104.69664,38.73027,111.630731618,6.44664,1.88027,6.71525,98.25,36.85,104.9332406819,127.39
2020-10-01 16:00:00,4.38192,1.27806,4.5645,4.38192,1.27806,4.5645,0.0,0.0,0.0,131.47,118.78192,45.89806,127.3411812049,4.38192,1.27806,4.5645,114.4,44.62,122.7937473978,131.26,107.26192,21.90806,109.4764019095,4.38192,1.27806,4.5645,102.88,20.63,104.9280291438,126.97,107.25192,37.98806,113.7807850485,4.38192,1.27806,4.5645,102.87,36.71,109.2239030616,126.97
2020-10-01 16:30:00,7.23,2.10875,7.53125,7.23,2.10875,7.53125,0.0,0.0,0.0,131.79,119.51,49.02875,129.176075287,7.23,2.10875,7.53125,112.28,46.92,121.6892961603,131.56,108.22,20.94875,110.2289368839,7.23,2.10875,7.53125,100.99,18.84,102.7323011521,127.3,108.23,37.09875,114.4117570513,7.23,2.10875,7.53125,101.0,34.99,106.8891954315,127.3
2020-10-01 17:00:00,7.34544,2.14242,7.6515,7.34544,2.14242,7.6515,0.0,0.0,0.0,131.48,121.72544,49.79242,131.5156562264,7.34544,2.14242,7.6515,114.38,47.65,123.9084617772,131.26,110.20544,20.01242,112.0077495527,7.34544,2.14242,7.6515,102.86,17.87,104.4007495184,127.05,110.20544,36.08242,115.9619766934,7.34544,2.14242,7.6515,102.86,33.94,108.3148337025,127.05
2020-10-01 17:30:00,6.2184,1.8137,6.4775,6.2184,1.8137,6.4775,0.0,0.0,0.0,131.59,122.7784,50.7737,132.862726595,6.2184,1.8137,6.4775,116.56,48.96,126.4251367411,131.36,111.0384,18.6437,112.5926899237,6.2184,1.8137,6.4775,104.82,16.83,106.1625230484,127.18,111.0084,34.7437,116.3184833131,6.2184,1.8137,6.4775,104.79,32.93,109.842291491,127.18
2020-10-01 18:00:00,4.78392,1.39531,4.98325,4.78392,1.39531,4.98325,0.0,0.0,0.0,131.44,123.18392,51.23531,133.4141489399,4.78392,1.39531,4.98325,118.4,49.84,128.4623898268,131.21,111.23392,17.32531,112.5750919394,4.78392,1.39531,4.98325,106.45,15.93,107.6353445667,127.05,111.22392,33.41531,116.1350219467,4.78392,1.39531,4.98325,106.44,32.02,111.1519410537,127.05
2020-10-01 18:30:00,4.21128,1.22829,4.38675,4.21128,1.22829,4.38675,0.0,0.0,0.0,131.47,123.04128,52.77829,133.8831747434,4.21128,1.22829,4.38675,118.83,51.55,129.5298089244,131.21,111.04128,15.56829,112.1273272559,4.21128,1.22829,4.38675,106.83,14.34,107.7881463798,127.12,111.04128,31.62829,115.4578476863,4.21128,1.22829,4.38675,106.83,30.4,111.0711884334,127.12
2020-10-01 19:00:00,4.098,1.19525,4.26875,4.098,1.19525,4.26875,0.0,0.0,0.0,131.07,124.018,52.24525,134.5735132616,4.098,1.19525,4.26875,119.92,51.05,130.3338363588,130.84,111.908,15.69525,113.0032802027,4.098,1.19525,4.26875,107.81,14.5,108.7807248551,126.75,111.908,31.68525,116.3071602764,4.098,1.19525,4.26875,107.81,30.49,112.0385478306,126.75
2020-10-01 19:30:00,4.15632,1.2122600000000001,4.3295,4.15632,1.2122600000000001,4.3295,0.0,0.0,0.0,130.84,126.63632,51.70226,136.7840679036,4.15632,1.2122600000000001,4.3295,122.48,50.49,132.4786416748,130.62,114.24632,15.99226,115.3601924992,4.15632,1.2122600000000001,4.3295,110.09,14.78,111.0777047836,126.55,114.24632,31.92226,118.622309525,4.15632,1.2122600000000001,4.3295,110.09,30.71,114.2930977793,126.55
2020-10-01 20:00:00,3.16944,0.9244200000000001,3.3015,3.16944,0.9244200000000001,3.3015,0.0,0.0,0.0,130.97,124.28944,52.09442,134.7653274795,3.16944,0.9244200000000001,3.3015,121.12,51.17,131.4854490048,130.73,112.05944,15.18442,113.0835297638,3.16944,0.9244200000000001,3.3015,108.89,14.26,109.8197600617,126.67,112.03944,31.13442,116.2849440996,3.16944,0.9244200000000001,3.3015,108.87,30.21,112.9837200662,126.67
2020-10-01 20:30:00,42.86952,1.60486,42.8995491894,0.35952,0.10486000000000001,0.3745,42.51,1.5,42.5364561288,132.4,72.05952,28.19486,77.3790963572,0.35952,0.10486000000000001,0.3745,71.7,28.09,77.0060913175,132.02,112.01952,17.56486,113.3882585096,0.35952,0.10486000000000001,0.3745,111.66,17.46,113.0168447622,128.05,111.29952,22.33486,113.5184087426,0.35952,0.10486000000000001,0.3745,110.94,22.23,113.1452893407,128.05
2020-10-01 21:00:00,106.80192,4.78431,106.9090255211,0.39192000000000005,0.11431000000000001,0.40825000000000006,106.41,4.67,106.5124265051,134.0,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.0,0.0,0.0,133.23,109.00192,23.29431,111.4631932167,0.39192000000000005,0.11431000000000001,0.40825000000000006,108.61,23.18,111.0560421589,129.6,107.53192,11.68431,108.1648599087,0.39192000000000005,0.11431000000000001,0.40825000000000006,107.14,11.57,107.7629087395,129.6
2020-10-01 21:30:00,102.05592,7.04131,102.2985378858,0.41592,0.12131000000000002,0.43325,101.64,6.92,101.8752963186,134.55,0.41592,0.12131000000000002,0.43325,0.41592,0.12131000000000002,0.43325,0.0,0.0,0.0,133.47,104.14592,25.71131,107.2727556958,0.41592,0.12131000000000002,0.43325,103.73,25.59,106.8398848745,130.16,102.78592,9.59131,103.2324492481,0.41592,0.12131000000000002,0.43325,102.37,9.47,102.8070902224,130.16
2020-10-01 22:00:00,95.72584,9.52837,96.1988891753,0.40584000000000003,0.11837,0.42275,95.32,9.41,95.7833518937,134.84,0.40584000000000003,0.11837,0.42275,0.40584000000000003,0.11837,0.42275,0.0,0.0,0.0,133.38,97.62584,28.29837,101.6444901623,0.40584000000000003,0.11837,0.42275,97.22,28.18,101.2217407477,130.43,96.41584,7.19837,96.6841803687,0.40584000000000003,0.11837,0.42275,96.01,7.08,96.2706938793,130.43
2020-10-01 22:30:00,88.7204,12.07595,89.5384718686,0.5004000000000001,0.14595000000000002,0.52125,88.22,11.93,89.0229930973,134.65,0.5004000000000001,0.14595000000000002,0.52125,0.5004000000000001,0.14595000000000002,0.52125,0.0,0.0,0.0,132.84,90.4504,30.83595,95.56218223,0.5004000000000001,0.14595000000000002,0.52125,89.95,30.69,95.04145727,130.23,89.3604,4.68595,89.4831783944,0.5004000000000001,0.14595000000000002,0.52125,88.86,4.54,88.9759023556,130.23
2020-10-01 23:00:00,84.34144,12.83542,85.3125225735,0.6014400000000001,0.17542000000000002,0.6265000000000001,83.74,12.66,84.6915769129,135.36,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.0,0.0,0.0,133.44,85.95144,31.76542,91.633465207,0.6014400000000001,0.17542000000000002,0.6265000000000001,85.35,31.59,91.0085193814,130.9,84.96144,4.16542,85.0634881171,0.6014400000000001,0.17542000000000002,0.6265000000000001,84.36,3.99,84.4543053965,130.9
2020-10-01 23:30:00,78.68256,14.82283,80.0666068805,0.5925600000000001,0.17283,0.6172500000000001,78.09,14.65,79.4523165175,137.0,0.5925600000000001,0.17283,0.6172500000000001,0.5925600000000001,0.17283,0.6172500000000001,0.0,0.0,0.0,134.78,80.13256,34.23283,87.1384749807,0.5925600000000001,0.17283,0.6172500000000001,79.54,34.06,86.5256909825,132.47,79.25256,2.6328300000000002,79.2962802429,0.5925600000000001,0.17283,0.6172500000000001,78.66,2.46,78.6984574182,132.47
2020-10-02 00:00:00,75.022,15.89225,76.6867921748,0.522,0.15225000000000002,0.5437500000000001,74.5,15.74,76.1445835237,137.36,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,134.98,76.392,35.41225,84.2007429543,0.522,0.15225000000000002,0.5437500000000001,75.87,35.26,83.6631609491,132.82,75.592,1.61225,75.6091913332,0.522,0.15225000000000002,0.5437500000000001,75.07,1.46,75.0841960735,132.82
2020-10-02 00:30:00,72.4564,16.47395,74.3055915094,0.5964,0.17395000000000002,0.6212500000000001,71.86,16.3,73.685477538,137.65,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,135.2,73.7464,36.07395,82.0966587722,0.5964,0.17395000000000002,0.6212500000000001,73.15,35.9,81.484553751,133.1,73.0064,1.13395,73.015205838,0.5964,0.17395000000000002,0.6212500000000001,72.41,0.96,72.4163634823,133.1
2020-10-02 01:00:00,70.53512,16.99066,72.5526407559,0.5851200000000001,0.17066,0.6095,69.95,16.82,71.9438315632,138.1,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,135.57,71.80512,36.71066,80.6451971034,0.5851200000000001,0.17066,0.6095,71.22,36.54,80.0466114211,133.54,71.06512,0.7506600000000001,71.0690844957,0.5851200000000001,0.17066,0.6095,70.48,0.58,70.4823864522,133.54
2020-10-02 01:30:00,70.85328,27.53429,76.0152906497,0.56328,0.16429000000000002,0.58675,70.29,27.37,75.4307695838,136.12,0.56328,0.16429000000000002,0.58675,0.56328,0.16429000000000002,0.58675,0.0,0.0,0.0,135.93,71.61328,47.78429,86.0918128695,0.56328,0.16429000000000002,0.58675,71.05,47.62,85.5322564884,131.67,69.62328,21.50429,72.8686188037,0.56328,0.16429000000000002,0.58675,69.06,21.34,72.2819424199,131.67
2020-10-02 02:00:00,71.86456,29.29633,77.6066358984,0.6045600000000001,0.17633000000000001,0.62975,71.26,29.12,76.9802701996,135.41,0.6045600000000001,0.17633000000000001,0.62975,0.6045600000000001,0.17633000000000001,0.62975,0.0,0.0,0.0,135.74,72.56456,50.06633,88.160380941,0.6045600000000001,0.17633000000000001,0.62975,71.96,49.89,87.5628557095,130.97,70.22456,26.09633,74.9166688172,0.6045600000000001,0.17633000000000001,0.62975,69.62,25.92,74.2885643959,130.97
2020-10-02 02:30:00,71.1944,29.59045,77.0988801641,0.5844,0.17045000000000002,0.60875,70.61,29.42,76.4938461577,135.37,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,135.66,71.8944,50.33045,87.7608053094,0.5844,0.17045000000000002,0.60875,71.31,50.16,87.1845267235,130.94,69.5844,25.73045,74.1892497641,0.5844,0.17045000000000002,0.60875,69.0,25.56,73.5820195428,130.94
2020-10-02 03:00:00,70.03976,29.68993,76.0727278613,0.7197600000000001,0.20993,0.74975,69.32,29.48,75.3281673745,135.59,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,135.89,70.71976,50.48993,86.8937137304,0.7197600000000001,0.20993,0.74975,70.0,50.28,86.1863005355,131.15,68.47976,25.86993,73.203352436,0.7197600000000001,0.20993,0.74975,67.76,25.66,72.4558707076,131.15
2020-10-02 03:30:00,69.22008,29.95419,75.4232919844,0.70008,0.20419,0.7292500000000001,68.52,29.75,74.6997516729,135.66,0.70008,0.20419,0.7292500000000001,0.70008,0.20419,0.7292500000000001,0.0,0.0,0.0,135.89,69.87008,50.76419,86.3645243463,0.70008,0.20419,0.7292500000000001,69.17,50.56,85.6784832966,131.22,67.67008,25.66419,72.3732711404,0.70008,0.20419,0.7292500000000001,66.97,25.46,71.64630137,131.22
2020-10-02 04:00:00,68.65736,30.03548,74.9397300569,0.8073600000000001,0.23548000000000002,0.841,67.85,29.8,74.1057521384,135.66,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,135.89,69.30736,50.84548,85.9579722108,0.8073600000000001,0.23548000000000002,0.841,68.5,50.61,85.1681988773,131.22,67.14736,25.64548,71.878081495,0.8073600000000001,0.23548000000000002,0.841,66.34,25.41,71.0398740145,131.22
2020-10-02 04:30:00,68.73744,29.85092,74.9393960651,0.9974400000000001,0.29092,1.039,67.74,29.56,73.9087356136,135.27,0.9974400000000001,0.29092,1.039,0.9974400000000001,0.29092,1.039,0.0,0.0,0.0,135.53,69.38744,50.57092,85.8605542691,0.9974400000000001,0.29092,1.039,68.39,50.28,84.8838647801,130.84,67.21744,25.67092,71.9526258993,0.9974400000000001,0.29092,1.039,66.22,25.38,70.9170839784,130.84
2020-10-02 05:00:00,69.52024,29.37382,75.4710876498,0.8702400000000001,0.25382000000000005,0.9065000000000001,68.65,29.12,74.5707509685,135.09,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.0,0.0,0.0,135.42,70.18024,50.02382,86.1838073762,0.8702400000000001,0.25382000000000005,0.9065000000000001,69.31,49.77,85.3283598811,130.67,67.96024,25.91382,72.7332131,0.8702400000000001,0.25382000000000005,0.9065000000000001,67.09,25.66,71.8296853675,130.67
2020-10-02 05:30:00,71.54936000000001,28.02898,76.843572511,1.05936,0.30898000000000003,1.1035,70.49,27.72,75.7445608608,133.7,1.05936,0.30898000000000003,1.1035,1.05936,0.30898000000000003,1.1035,0.0,0.0,0.0,134.12,72.24936,48.28898,86.9010679442,1.05936,0.30898000000000003,1.1035,71.19,47.98,85.8492661588,129.32,69.91936,26.31898,74.7088054452,1.05936,0.30898000000000003,1.1035,68.86,26.01,73.6085572471,129.32
2020-10-02 06:00:00,75.34584,26.64587,79.918696144,1.18584,0.34587,1.23525,74.16,26.3,78.6854217756,133.16,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,133.75,76.11584,46.72587,89.3136497192,1.18584,0.34587,1.23525,74.93,46.38,88.1226945798,128.8,73.55584,27.26587,78.4467288353,1.18584,0.34587,1.23525,72.37,26.92,77.2146572873,128.8
2020-10-02 06:30:00,86.32528,20.80404,88.7967457028,1.14528,0.33404,1.193,85.18,20.47,87.6050985959,131.44,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,132.72,87.33528,40.29404,96.1824349463,1.14528,0.33404,1.193,86.19,39.96,95.0027246978,127.17,84.15528,31.38404,89.8168643329,1.14528,0.33404,1.193,83.01,31.05,88.6270985647,127.17
2020-10-02 07:00:00,96.34688,16.32909,97.7208292329,1.19688,0.34909,1.24675,95.15,15.98,96.4825523087,130.95,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,132.83,97.54688,35.65909,103.8603124267,1.19688,0.34909,1.24675,96.35,35.31,102.6163661411,126.69,93.82688,35.33909,100.2613319908,1.19688,0.34909,1.24675,92.63,34.99,99.0182659917,126.69
2020-10-02 07:30:00,106.4128,11.424150000000001,107.0242739151,1.2828,0.37415000000000004,1.3362500000000002,105.13,11.05,105.7091263799,130.67,1.2828,0.37415000000000004,1.3362500000000002,1.2828,0.37415000000000004,1.3362500000000002,0.0,0.0,0.0,133.22,107.8428,30.66415,112.1176150614,1.2828,0.37415000000000004,1.3362500000000002,106.56,30.29,110.7813960013,126.43,103.5928,39.93415,111.023441435,1.2828,0.37415000000000004,1.3362500000000002,102.31,39.56,109.6919764614,126.43
2020-10-02 08:00:00,113.02048,7.63264,113.2779152916,1.38048,0.40264000000000005,1.438,111.64,7.23,111.8738687094,130.14,1.38048,0.40264000000000005,1.438,1.38048,0.40264000000000005,1.438,0.0,0.0,0.0,133.17,114.58048,26.69264,117.6485589678,1.38048,0.40264000000000005,1.438,113.2,26.29,116.212753603,125.91,109.99048,43.24264,118.1855812052,1.38048,0.40264000000000005,1.438,108.61,42.84,116.7535768189,125.91
2020-10-02 08:30:00,117.22072,5.17896,117.3350707333,1.47072,0.42896,1.532,115.75,4.75,115.8474212057,129.66,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0.0,0.0,0.0,132.97,118.88072,23.65896,121.2120950071,1.47072,0.42896,1.532,117.41,23.23,119.6860100429,125.44,114.14072,44.82896,122.6284616914,1.47072,0.42896,1.532,112.67,44.4,121.1028030229,125.44
2020-10-02 09:00:00,117.81832,2.44576,117.8437027151,1.52832,0.44576000000000005,1.592,116.29,2.0,116.3071971118,130.64,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,132.79,119.93832,16.69576,121.0947934735,1.52832,0.44576000000000005,1.592,118.41,16.25,119.5198335006,126.34,116.63832,34.84576,121.7321842505,1.52832,0.44576000000000005,1.592,115.11,34.4,120.1402184949,126.34
2020-10-02 09:30:00,120.66648,3.21564,120.7093191771,1.5964800000000001,0.46564000000000005,1.663,119.07,2.75,119.1017522961,130.31,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,132.6,122.84648,15.86564,123.8667678637,1.5964800000000001,0.46564000000000005,1.663,121.25,15.4,122.224066779,125.99,119.44648,35.43564,124.5919185445,1.5964800000000001,0.46564000000000005,1.663,117.85,34.97,122.928936382,125.99
2020-10-02 10:00:00,121.138,3.9465,121.2022685689,1.908,0.5565,1.9875,119.23,3.39,119.2781832524,130.87,1.908,0.5565,1.9875,1.908,0.5565,1.9875,0.0,0.0,0.0,133.22,123.328,15.4765,124.2952840467,1.908,0.5565,1.9875,121.42,14.92,122.3332448683,126.49,119.928,36.4465,125.3438173435,1.908,0.5565,1.9875,118.02,35.89,123.3564449066,126.49
2020-10-02 10:30:00,122.35016,4.16463,122.4210186,1.9701600000000001,0.5746300000000001,2.05225,120.38,3.59,120.4335190053,131.04,1.9701600000000001,0.5746300000000001,2.05225,1.9701600000000001,0.5746300000000001,2.05225,0.0,0.0,0.0,133.43,124.54016,15.31463,125.4782425158,1.9701600000000001,0.5746300000000001,2.05225,122.57,14.74,123.4531186321,126.65,121.10016,36.72463,126.5462255489,1.9701600000000001,0.5746300000000001,2.05225,119.13,36.15,124.4940938358,126.65
2020-10-02 11:00:00,122.51016,4.76713,122.6028744837,2.39016,0.69713,2.48975,120.12,4.07,120.1889316867,130.36,2.39016,0.69713,2.48975,2.39016,0.69713,2.48975,0.0,0.0,0.0,132.82,124.71016,14.77713,125.5825926562,2.39016,0.69713,2.48975,122.32,14.08,123.127693067,125.98,121.28016,37.00713,126.8006501579,2.39016,0.69713,2.48975,118.89,36.31,124.3110944365,125.98
2020-10-02 11:30:00,121.6644,4.46795,121.7464118755,2.8044000000000002,0.8179500000000001,2.92125,118.86,3.65,118.9160296175,130.45,2.8044000000000002,0.8179500000000001,2.92125,2.8044000000000002,0.8179500000000001,2.92125,0.0,0.0,0.0,132.82,123.8444,15.33795,124.7905770544,2.8044000000000002,0.8179500000000001,2.92125,121.04,14.52,121.907801227,126.05,120.4744,36.75795,125.9572464909,2.8044000000000002,0.8179500000000001,2.92125,117.67,35.94,123.0362243406,126.05
2020-10-02 12:00:00,121.34192,4.56056,121.4275926501,3.12192,0.91056,3.252,118.22,3.65,118.2763327974,130.78,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,133.17,123.52192,15.48056,124.4882020852,3.12192,0.91056,3.252,120.4,14.57,121.2783777101,126.36,120.16192,37.00056,125.7295846585,3.12192,0.91056,3.252,117.04,36.09,122.4779559758,126.36
2020-10-02 12:30:00,121.71056,4.73933,121.8027982616,3.46056,1.00933,3.60475,118.25,3.73,118.3088137038,130.78,3.46056,1.00933,3.60475,3.46056,1.00933,3.60475,0.0,0.0,0.0,133.17,123.88056,15.52933,124.8501230923,3.46056,1.00933,3.60475,120.42,14.52,121.2922371795,126.36,120.51056,37.19933,126.1213115376,3.46056,1.00933,3.60475,117.05,36.19,122.5170135124,126.36
2020-10-02 13:00:00,120.81896,3.04678,120.8573703332,2.86896,0.8367800000000001,2.9885,117.95,2.21,117.9707022951,131.33,2.86896,0.8367800000000001,2.9885,2.86896,0.8367800000000001,2.9885,0.0,0.0,0.0,133.52,122.95896,17.03678,124.1336284697,2.86896,0.8367800000000001,2.9885,120.09,16.2,121.1777541465,126.92,119.62896,35.80678,124.8727895286,2.86896,0.8367800000000001,2.9885,116.76,34.97,121.8843652812,126.92
2020-10-02 13:30:00,118.61504,1.41022,118.623422791,2.9150400000000003,0.8502200000000001,3.0365,115.7,0.56,115.7013552211,131.51,2.9150400000000003,0.8502200000000001,3.0365,2.9150400000000003,0.8502200000000001,3.0365,0.0,0.0,0.0,133.52,120.69504,18.80022,122.1504848646,2.9150400000000003,0.8502200000000001,3.0365,117.78,17.95,119.1399634883,127.12,117.44504,34.30022,122.3513077685,2.9150400000000003,0.8502200000000001,3.0365,114.53,33.45,119.3148079662,127.12
2020-10-02 14:00:00,118.86856,1.43833,118.8772617016,2.6685600000000003,0.7783300000000001,2.77975,116.2,0.66,116.2018743394,131.79,2.6685600000000003,0.7783300000000001,2.77975,2.6685600000000003,0.7783300000000001,2.77975,0.0,0.0,0.0,133.76,120.96856,18.70833,122.4066751442,2.6685600000000003,0.7783300000000001,2.77975,118.3,17.93,119.6510547384,127.4,117.70856,34.34833,122.6177510439,2.6685600000000003,0.7783300000000001,2.77975,115.04,33.57,119.8380010681,127.4
2020-10-02 14:30:00,116.6856,1.2683,116.6924926131,2.8056,0.8183,2.9225000000000003,113.88,0.45,113.8808890903,132.05,2.8056,0.8183,2.9225000000000003,2.8056,0.8183,2.9225000000000003,0.0,0.0,0.0,133.84,118.7156,19.9483,120.379933362,2.8056,0.8183,2.9225000000000003,115.91,19.13,117.4780192206,127.66,115.5556,33.5283,120.3214178451,2.8056,0.8183,2.9225000000000003,112.75,32.71,117.3989207787,127.66
2020-10-02 15:00:00,114.64016,2.33088,114.663853443,3.26016,0.9508800000000001,3.396,111.38,1.38,111.3885487831,132.6,3.26016,0.9508800000000001,3.396,3.26016,0.9508800000000001,3.396,0.0,0.0,0.0,134.26,116.62016,21.13088,118.5190946979,3.26016,0.9508800000000001,3.396,113.36,20.18,115.1421816712,128.2,113.55016,33.01088,118.251245382,3.26016,0.9508800000000001,3.396,110.29,32.06,114.8552467239,128.2
2020-10-02 15:30:00,112.892,4.04475,112.9644354059,2.862,0.8347500000000001,2.98125,110.03,3.21,110.0768140891,132.71,2.862,0.8347500000000001,2.98125,2.862,0.8347500000000001,2.98125,0.0,0.0,0.0,134.15,114.832,22.91475,117.0960033117,2.862,0.8347500000000001,2.98125,111.97,22.08,114.126277868,128.33,111.792,31.16475,116.0546979082,2.862,0.8347500000000001,2.98125,108.93,30.33,113.0736653691,128.33
2020-10-02 16:00:00,115.34816000000001,3.62488,115.4051028785,2.34816,0.68488,2.446,113.0,2.94,113.0382395475,132.02,2.34816,0.68488,2.446,2.34816,0.68488,2.446,0.0,0.0,0.0,133.52,117.35816,22.31488,119.4608370471,2.34816,0.68488,2.446,115.01,21.63,117.0263090078,127.68,114.19816,30.90488,118.3060917924,2.34816,0.68488,2.446,111.85,30.22,115.8605666308,127.68
2020-10-02 16:30:00,116.88208,3.88269,116.9465514958,2.03208,0.59269,2.11675,114.85,3.29,114.8971131056,131.8,2.03208,0.59269,2.11675,2.03208,0.59269,2.11675,0.0,0.0,0.0,133.27,118.92208,22.52269,121.0360800603,2.03208,0.59269,2.11675,116.89,21.93,118.929378204,127.47,115.71208,30.36269,119.6293375471,2.03208,0.59269,2.11675,113.68,29.77,117.5133834931,127.47
2020-10-02 17:00:00,117.90768,3.69849,117.9656722579,2.01768,0.5884900000000001,2.10175,115.89,3.11,115.9317221471,131.51,2.01768,0.5884900000000001,2.10175,2.01768,0.5884900000000001,2.10175,0.0,0.0,0.0,133.02,119.97768,22.26849,122.0267566768,2.01768,0.5884900000000001,2.10175,117.96,21.68,119.9357494661,127.2,116.73768,30.38849,120.6281321096,2.01768,0.5884900000000001,2.10175,114.72,29.8,118.5272896847,127.2
2020-10-02 17:30:00,117.51368,6.50399,117.6935294443,5.53368,1.61399,5.7642500000000005,111.98,4.89,112.0867186602,131.46,5.53368,1.61399,5.7642500000000005,5.53368,1.61399,5.7642500000000005,0.0,0.0,0.0,132.71,119.47368,25.11399,122.0846948084,5.53368,1.61399,5.7642500000000005,113.94,23.5,116.3381863362,127.16,116.38368,29.69399,120.1120061129,5.53368,1.61399,5.7642500000000005,110.85,28.08,114.3512522887,127.16
2020-10-02 18:00:00,118.00296,7.60128,118.247528627,5.35296,1.56128,5.5760000000000005,112.65,6.04,112.8118083358,131.77,5.35296,1.56128,5.5760000000000005,5.35296,1.56128,5.5760000000000005,0.0,0.0,0.0,132.91,119.96296,26.28128,122.8080512442,5.35296,1.56128,5.5760000000000005,114.61,24.72,117.2455990645,127.47,116.84296,28.59128,120.2902265091,5.35296,1.56128,5.5760000000000005,111.49,27.03,114.7198369943,127.47
2020-10-02 18:30:00,116.83776,8.95518,117.1804480733,5.29776,1.54518,5.5185,111.54,7.41,111.7858653856,131.88,5.29776,1.54518,5.5185,5.29776,1.54518,5.5185,0.0,0.0,0.0,132.85,118.77776,27.69518,121.9638440926,5.29776,1.54518,5.5185,113.48,26.15,116.4539947791,127.58,115.69776,27.32518,118.88076855,5.29776,1.54518,5.5185,110.4,25.78,113.3700507189,127.58
2020-10-02 19:00:00,117.6396,8.7928,117.9677448288,5.2896,1.5428000000000002,5.51,112.35,7.25,112.5836799896,131.61,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,132.62,119.6196,27.4728,122.7338724395,5.2896,1.5428000000000002,5.51,114.33,25.93,117.2335864844,127.33,116.4896,27.3328,119.653286056,5.2896,1.5428000000000002,5.51,111.2,25.79,114.151496267,127.33
2020-10-02 19:30:00,117.93048,6.43014,118.1056510648,1.44048,0.42014,1.5005000000000002,116.49,6.01,116.644932166,131.92,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,133.08,119.99048,25.19014,122.6061109564,1.44048,0.42014,1.5005000000000002,118.55,24.77,121.1100961935,127.61,116.72048,27.56014,119.9301120163,1.44048,0.42014,1.5005000000000002,115.28,27.14,118.4316596185,127.61
2020-10-02 20:00:00,113.73,8.3375,114.0351998562,1.26,0.3675,1.3125,112.47,7.97,112.7520367887,132.96,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,133.87,115.72,27.3875,118.9167505285,1.26,0.3675,1.3125,114.46,27.02,117.6060032481,128.66,112.62,26.1275,115.6110317238,1.26,0.3675,1.3125,111.36,25.76,114.3006001734,128.66
2020-10-02 20:30:00,108.86384,9.94987,109.3175904078,1.47384,0.42987000000000003,1.53525,107.39,9.52,107.8111427451,131.88,1.47384,0.42987000000000003,1.53525,1.47384,0.42987000000000003,1.53525,0.0,0.0,0.0,132.55,110.72384,28.70987,114.3854246824,1.47384,0.42987000000000003,1.53525,109.25,28.28,112.8508790396,127.59,107.82384,24.13987,110.4930486319,1.47384,0.42987000000000003,1.53525,106.35,23.71,108.9609407081,127.59
2020-10-02 21:00:00,104.51912,11.52641,105.152767786,1.35912,0.39641000000000004,1.41575,103.16,11.13,103.7586743362,131.79,1.35912,0.39641000000000004,1.41575,1.35912,0.39641000000000004,1.41575,0.0,0.0,0.0,132.22,106.28912,30.24641,110.5089242924,1.35912,0.39641000000000004,1.41575,104.93,29.85,109.0932051046,127.48,103.50912,22.47641,105.9213242443,1.35912,0.39641000000000004,1.41575,102.15,22.08,104.509085251,127.48
2020-10-02 21:30:00,100.22968,13.29824,101.1080211457,1.39968,0.40824000000000005,1.458,98.83,12.89,99.6670507239,132.64,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,132.86,101.89968,32.29824,106.895842254,1.39968,0.40824000000000005,1.458,100.5,31.89,105.4382383199,128.28,99.29968,21.23824,101.5455035263,1.39968,0.40824000000000005,1.458,97.9,20.83,100.091452682,128.28
2020-10-02 22:00:00,94.43656,16.48108,95.8639132448,1.30656,0.38108000000000003,1.361,93.13,16.1,94.5114114803,132.87,1.30656,0.38108000000000003,1.361,1.30656,0.38108000000000003,1.361,0.0,0.0,0.0,132.66,95.96656,35.56108,102.3433976815,1.30656,0.38108000000000003,1.361,94.66,35.18,100.9858802011,128.49,93.57656,18.16108,95.3225965246,1.30656,0.38108000000000003,1.361,92.27,17.78,93.9674480871,128.49
2020-10-02 22:30:00,88.90096,18.14653,90.7341018579,1.29096,0.37653000000000003,1.34475,87.61,17.77,89.3939874936,132.95,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,132.48,90.32096,37.26653,97.7070625572,1.29096,0.37653000000000003,1.34475,89.03,36.89,96.3701872988,128.55,88.13096,16.58653,89.6781973947,1.29096,0.37653000000000003,1.34475,86.84,16.21,88.3399666063,128.55
2020-10-02 23:00:00,83.94104,20.30447,86.3618532586,1.18104,0.34447000000000005,1.23025,82.76,19.96,85.1329501427,134.49,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,133.77,85.24104,39.85447,94.0978941277,1.18104,0.34447000000000005,1.23025,84.06,39.51,92.8823110178,130.03,83.23104,15.13447,84.595852154,1.18104,0.34447000000000005,1.23025,82.05,14.79,83.3723371389,130.03
2020-10-02 23:30:00,78.59656,21.91233,81.5939302268,1.27656,0.37233000000000005,1.32975,77.32,21.54,80.2642759888,135.09,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,134.14,79.75656,41.61233,89.9594067959,1.27656,0.37233000000000005,1.32975,78.48,41.24,88.6557837933,130.6,77.97656,13.93233,79.2114494796,1.27656,0.37233000000000005,1.32975,76.7,13.56,77.8894318891,130.6
2020-10-03 00:00:00,74.58136,22.99623,78.0461777005,1.22136,0.35623000000000005,1.27225,73.36,22.64,76.774078959,136.22,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,135.14,75.65136,43.04623,87.0408305743,1.22136,0.35623000000000005,1.27225,74.43,42.69,85.8036188048,131.68,74.01136,13.44623,75.2228855486,1.22136,0.35623000000000005,1.27225,72.79,13.09,73.9576378747,131.68
2020-10-03 00:30:00,71.39568,24.15249,75.3703250349,1.34568,0.39249,1.40175,70.05,23.76,73.9698594023,136.56,1.34568,0.39249,1.40175,1.34568,0.39249,1.40175,0.0,0.0,0.0,135.33,72.38568,44.31249,84.8721593873,1.34568,0.39249,1.40175,71.04,43.92,83.5203448269,132.02,70.86568,12.57249,71.9723009682,1.34568,0.39249,1.40175,69.52,12.18,70.5789118647,132.02
2020-10-03 01:00:00,69.11504,25.08772,73.5274265088,1.29504,0.37772000000000006,1.349,67.82,24.71,72.1812752727,136.31,1.29504,0.37772000000000006,1.349,1.29504,0.37772000000000006,1.349,0.0,0.0,0.0,134.96,70.04504,45.16772,83.3452491663,1.29504,0.37772000000000006,1.349,68.75,44.79,82.0530718499,131.79,68.61504,11.48772,69.5700468952,1.29504,0.37772000000000006,1.349,67.32,11.11,68.2305979748,131.79
2020-10-03 01:30:00,68.44488,25.15309,72.9203643351,1.24488,0.36309,1.29675,67.2,24.79,71.6266996308,135.83,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,134.46,69.38488,45.10309,82.7559683658,1.24488,0.36309,1.29675,68.14,44.74,81.5151961293,131.34,67.94488,11.14309,68.8525611213,1.24488,0.36309,1.29675,66.7,10.78,67.5655119125,131.34
2020-10-03 02:00:00,69.38392,24.57281,73.6067343785,1.2439200000000001,0.36281,1.29575,68.14,24.21,72.3130949414,135.53,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,134.22,70.33392,44.47281,83.214729056,1.2439200000000001,0.36281,1.29575,69.09,44.11,81.9702397215,131.04,68.86392,11.64281,69.8412091996,1.2439200000000001,0.36281,1.29575,67.62,11.28,68.554378416,131.04
2020-10-03 02:30:00,69.00984,24.70162,73.2975309779,1.23984,0.36162000000000005,1.2915,67.77,24.34,72.0083918721,135.79,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,134.49,69.95984,44.66162,83.0002380349,1.23984,0.36162000000000005,1.2915,68.72,44.3,81.761411436,131.29,68.51984,11.61162,69.4967495114,1.23984,0.36162000000000005,1.2915,67.28,11.25,68.2140813909,131.29
2020-10-03 03:00:00,67.46688,24.90159,71.9157081691,1.1368800000000001,0.33159000000000005,1.18425,66.33,24.57,70.7343890905,136.14,1.1368800000000001,0.33159000000000005,1.18425,1.1368800000000001,0.33159000000000005,1.18425,0.0,0.0,0.0,134.8,68.38688,44.95159,81.8377101321,1.1368800000000001,0.33159000000000005,1.18425,67.25,44.62,80.7063002497,131.63,66.98688,11.52159,67.970501898,1.1368800000000001,0.33159000000000005,1.18425,65.85,11.19,66.7940012277,131.63
2020-10-03 03:30:00,66.40424,24.98582,70.9493783697,1.25424,0.36582000000000003,1.3065,65.15,24.62,69.6467292843,136.1,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,134.8,67.29424,45.03582,80.9736983239,1.25424,0.36582000000000003,1.3065,66.04,44.67,79.7288561313,131.6,65.94424,11.53582,66.9456341538,1.25424,0.36582000000000003,1.3065,64.69,11.17,65.6472771713,131.6
2020-10-03 04:00:00,65.62144,25.06042,70.2438469779,1.20144,0.35042,1.2515,64.42,24.71,68.9965252748,136.37,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,135.01,66.50144,45.19042,80.4028331705,1.20144,0.35042,1.2515,65.3,44.84,79.2131024516,131.85,65.18144,11.57042,66.2004134387,1.20144,0.35042,1.2515,63.98,11.22,64.9563607355,131.85
2020-10-03 04:30:00,65.17456,25.01883,69.8116403314,1.26456,0.36883000000000005,1.31725,63.91,24.65,68.4989824742,136.22,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,134.85,66.02456,45.10883,79.9627980198,1.26456,0.36883000000000005,1.31725,64.76,44.74,78.7116586028,131.69,64.71456,11.57883,65.7422511036,1.26456,0.36883000000000005,1.31725,63.45,11.21,64.4326516605,131.69
2020-10-03 05:00:00,65.14264,24.94952,69.7570218286,1.23264,0.35952,1.284,63.91,24.59,68.4774137946,136.32,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,134.96,65.99264,45.04952,79.9029898464,1.23264,0.35952,1.284,64.76,44.69,78.6832491703,131.79,64.69264,11.69952,65.7420446777,1.23264,0.35952,1.284,63.46,11.34,64.4652402462,131.79
2020-10-03 05:30:00,66.12496,24.71603,70.5931475,1.25496,0.36603,1.30725,64.87,24.35,69.2895331201,136.43,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,135.1,66.99496,44.83603,80.6138589299,1.25496,0.36603,1.30725,65.74,44.47,79.3683091668,131.91,65.66496,11.92603,66.7391726302,1.25496,0.36603,1.30725,64.41,11.56,65.4391450128,131.91
2020-10-03 06:00:00,67.04976,24.48118,71.3792581234,1.1697600000000001,0.34118000000000004,1.2185,65.88,24.14,70.1634805294,135.98,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,134.69,67.94976,44.47118,81.20871711,1.1697600000000001,0.34118000000000004,1.2185,66.78,44.13,80.0438960821,131.49,66.54976,11.89118,67.6037773934,1.1697600000000001,0.34118000000000004,1.2185,65.38,11.55,66.3923707967,131.49
2020-10-03 06:30:00,71.88496,22.06478,75.1950928628,1.28496,0.37478000000000006,1.3385,70.6,21.69,73.8567268433,135.02,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,134.01,72.89496,41.76478,84.0117375243,1.28496,0.37478000000000006,1.3385,71.61,41.39,82.7110887366,130.56,71.32496,13.82478,72.6524222655,1.28496,0.37478000000000006,1.3385,70.04,13.45,71.3197314914,130.56
2020-10-03 07:00:00,75.1688,20.17465,77.8290755185,1.3188,0.38465000000000005,1.37375,73.85,19.79,76.4556511973,134.05,1.3188,0.38465000000000005,1.37375,1.3188,0.38465000000000005,1.37375,0.0,0.0,0.0,133.26,76.2588,39.60465,85.9298136799,1.3188,0.38465000000000005,1.37375,74.94,39.22,84.5825750377,129.62,74.5588,15.25465,76.103344237,1.3188,0.38465000000000005,1.37375,73.24,14.87,74.7342926641,129.62
2020-10-03 07:30:00,80.03128,17.85204,81.9981774834,1.24128,0.36204000000000003,1.293,78.79,17.49,80.7078942855,132.97,1.24128,0.36204000000000003,1.293,1.24128,0.36204000000000003,1.293,0.0,0.0,0.0,132.45,81.24128,36.93204,89.2419248705,1.24128,0.36204000000000003,1.293,80.0,36.57,87.9622924895,128.57,79.34128,16.92204,81.1257921367,1.24128,0.36204000000000003,1.293,78.1,16.56,79.8363551272,128.57
2020-10-03 08:00:00,83.76088,16.34609,85.3409613062,1.22088,0.35609,1.27175,82.54,15.99,84.0745603616,132.89,1.22088,0.35609,1.27175,1.22088,0.35609,1.27175,0.0,0.0,0.0,132.58,85.03088,35.40609,92.1077725421,1.22088,0.35609,1.27175,83.81,35.05,90.8439243978,128.48,83.00088,18.36609,85.0085839352,1.22088,0.35609,1.27175,81.78,18.01,83.7396471213,128.48
2020-10-03 08:30:00,89.67328,14.49679,90.8375146416,1.22328,0.35679000000000005,1.27425,88.45,14.14,89.5731103624,132.18,1.22328,0.35679000000000005,1.27425,1.22328,0.35679000000000005,1.27425,0.0,0.0,0.0,132.14,91.11328,33.35679,97.0273427002,1.22328,0.35679000000000005,1.27425,89.89,33.0,95.756002945,127.8,88.86328,19.77679,91.0373766926,1.22328,0.35679000000000005,1.27425,87.64,19.42,89.7658398279,127.8
2020-10-03 09:00:00,93.96936,13.15148,94.8852045632,1.23936,0.36148,1.291,92.73,12.79,93.6078896248,132.04,1.23936,0.36148,1.291,1.23936,0.36148,1.291,0.0,0.0,0.0,132.2,95.48936,31.96148,100.696345897,1.23936,0.36148,1.291,94.25,31.6,99.4063504008,127.68,93.07936,21.04148,95.4280416785,1.23936,0.36148,1.291,91.84,20.68,94.1395134893,127.68
2020-10-03 09:30:00,98.5148,11.58765,99.193948664,1.2948,0.37765000000000004,1.34875,97.22,11.21,97.8641532942,132.0,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,132.4,100.1648,30.36765,104.6670020855,1.2948,0.37765000000000004,1.34875,98.87,29.99,103.3183284805,127.68,97.5748,22.56765,100.150588723,1.2948,0.37765000000000004,1.34875,96.28,22.19,98.8040206672,127.68
2020-10-03 10:00:00,102.0592,9.98685,102.546660002,1.1892,0.34685000000000005,1.23875,100.87,9.64,101.3295934069,131.35,1.1892,0.34685000000000005,1.23875,1.1892,0.34685000000000005,1.23875,0.0,0.0,0.0,131.96,103.7792,28.61685,107.652433584,1.1892,0.34685000000000005,1.23875,102.59,28.27,106.4138195913,127.05,101.0692,23.79685,103.8329102865,1.1892,0.34685000000000005,1.23875,99.88,23.45,102.5958912433,127.05
2020-10-03 10:30:00,104.46928,9.55729,104.9055396815,1.25928,0.36729,1.31175,103.21,9.19,103.6183391104,131.4,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,132.08,106.23928,28.15729,109.9073136559,1.25928,0.36729,1.31175,104.98,27.79,108.595969078,127.1,103.43928,24.22729,106.2386286981,1.25928,0.36729,1.31175,102.18,23.86,104.928794904,127.1
2020-10-03 11:00:00,106.53264,8.72702,106.8894955711,1.05264,0.30702,1.0965,105.48,8.42,105.8155319412,131.26,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,132.08,108.35264,27.26702,111.7308595449,1.05264,0.30702,1.0965,107.3,26.96,110.6351282369,126.98,105.48264,24.83702,108.3672686001,1.05264,0.30702,1.0965,104.43,24.53,107.2722974491,126.98
2020-10-03 11:30:00,107.77088,8.37859,108.0960838623,0.92088,0.26859,0.95925,106.85,8.11,107.1573357265,131.21,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,132.03,109.60088,26.93859,112.8629280497,0.92088,0.26859,0.95925,108.68,26.67,111.9045633565,126.9,106.69088,25.10859,109.6055891228,0.92088,0.26859,0.95925,105.77,24.84,108.6476806011,126.9
2020-10-03 12:00:00,108.53136,8.41623,108.8571955861,0.9813600000000001,0.28623000000000004,1.02225,107.55,8.13,107.8568467924,131.41,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,132.23,110.40136,27.01623,113.6588622733,0.9813600000000001,0.28623000000000004,1.02225,109.42,26.73,112.6376016257,127.1,107.45136,25.17623,110.3613941687,0.9813600000000001,0.28623000000000004,1.02225,106.47,24.89,109.3406283135,127.1
2020-10-03 12:30:00,109.30024,8.36132,109.6195882869,1.17024,0.34132,1.219,108.13,8.02,108.4270137005,131.24,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,132.08,111.19024,26.95132,114.4099782405,1.17024,0.34132,1.219,110.02,26.61,113.1922810973,126.93,108.22024,25.28132,111.1339978881,1.17024,0.34132,1.219,107.05,24.94,109.9168144553,126.93
2020-10-03 13:00:00,107.8136,11.29105,108.4032294494,4.5636,1.33105,4.75375,103.25,9.96,103.7292827508,131.83,4.5636,1.33105,4.75375,4.5636,1.33105,4.75375,0.0,0.0,0.0,132.41,109.5636,30.02105,113.6021385717,4.5636,1.33105,4.75375,105.0,28.69,108.8490519022,127.5,106.8036,24.65105,109.6115105227,4.5636,1.33105,4.75375,102.24,23.32,104.865819026,127.5
2020-10-03 13:30:00,105.29192,12.73056,106.0587364398,4.32192,1.26056,4.502,100.97,11.47,101.6193967705,132.43,4.32192,1.26056,4.502,4.32192,1.26056,4.502,0.0,0.0,0.0,132.82,106.99192,31.63056,111.5695445505,4.32192,1.26056,4.502,102.67,30.37,107.0675758575,128.09,104.31192,23.420560000000002,106.908836327,4.32192,1.26056,4.502,99.99,22.16,102.4161398413,128.09
