Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-03 14:00:00,104.11592,13.49756,104.9871845675,4.34592,1.26756,4.527,99.77,12.23,100.5167936218,132.57,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0.0,0.0,0.0,132.87,105.78592,32.45756,110.6533057409,4.34592,1.26756,4.527,101.44,31.19,106.1267624117,128.24,103.14592,22.69756,105.6137303697,4.34592,1.26756,4.527,98.8,21.43,101.0974030329,128.24
2020-10-03 14:30:00,102.51304,14.35422,103.5131247806,4.40304,1.28422,4.5865,98.11,13.07,98.9767497951,132.61,4.40304,1.28422,4.5865,4.40304,1.28422,4.5865,0.0,0.0,0.0,132.82,104.12304,33.34422,109.3318090322,4.40304,1.28422,4.5865,99.72,32.06,104.7469426761,128.29,101.56304,21.93422,103.9045769014,4.40304,1.28422,4.5865,97.16,20.65,99.3301973219,128.29
2020-10-03 15:00:00,102.3776,12.18305,103.0999499954,0.6276,0.18305000000000002,0.65375,101.75,12.0,102.4551731246,132.51,0.6276,0.18305000000000002,0.65375,0.6276,0.18305000000000002,0.65375,0.0,0.0,0.0,132.88,104.0876,31.17305,108.6553612118,0.6276,0.18305000000000002,0.65375,103.46,30.99,108.0016282285,128.19,101.3676,21.84305,103.6943063194,0.6276,0.18305000000000002,0.65375,100.74,21.66,103.0422398825,128.19
2020-10-03 15:30:00,102.24664,12.47152,103.0044377801,0.41664,0.12152,0.434,101.83,12.35,102.5761736467,132.6,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0.0,0.0,0.0,132.92,103.96664,31.46152,108.6226931796,0.41664,0.12152,0.434,103.55,31.34,108.1887152156,128.27,101.24664,21.48152,103.5004242156,0.41664,0.12152,0.434,100.83,21.36,103.0676404115,128.27
2020-10-03 16:00:00,101.88648,12.61564,102.6645468475,0.39648000000000005,0.11564,0.41300000000000003,101.49,12.5,102.2568828979,132.48,0.39648000000000005,0.11564,0.41300000000000003,0.39648000000000005,0.11564,0.41300000000000003,0.0,0.0,0.0,132.79,103.60648,31.59564,108.3170677456,0.39648000000000005,0.11564,0.41300000000000003,103.21,31.48,107.9040986247,128.16,100.89648,21.26564,103.1131762725,0.39648000000000005,0.11564,0.41300000000000003,100.5,21.15,102.7013753559,128.16
2020-10-03 16:30:00,102.57552,12.77036,103.3674000728,0.5155200000000001,0.15036000000000002,0.537,102.06,12.62,102.8372889569,132.29,0.5155200000000001,0.15036000000000002,0.537,0.5155200000000001,0.15036000000000002,0.537,0.0,0.0,0.0,132.57,104.28552,31.69036,108.9942594754,0.5155200000000001,0.15036000000000002,0.537,103.77,31.54,108.4572934385,127.98,101.56552,21.07036,103.7280816529,0.5155200000000001,0.15036000000000002,0.537,101.05,20.92,103.1927754254,127.98
2020-10-03 17:00:00,103.91848,12.44914,104.6615095068,0.6484800000000001,0.18914,0.6755,103.27,12.26,103.9951946005,131.84,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,132.17,105.65848,31.23914,110.1798450891,0.6484800000000001,0.18914,0.6755,105.01,31.05,109.5043496853,127.55,102.87848,21.22914,105.0459805621,0.6484800000000001,0.18914,0.6755,102.23,21.04,104.3726712315,127.55
2020-10-03 17:30:00,105.5444,12.13545,106.2397737105,0.7044,0.20545000000000002,0.73375,104.84,11.93,105.5165887432,131.7,0.7044,0.20545000000000002,0.73375,0.7044,0.20545000000000002,0.73375,0.0,0.0,0.0,132.07,107.3144,30.87545,111.6676938961,0.7044,0.20545000000000002,0.73375,106.61,30.67,110.9339488164,127.43,104.4944,21.47545,106.6783698041,0.7044,0.20545000000000002,0.73375,103.79,21.27,105.9470480948,127.43
2020-10-03 18:00:00,106.4896,11.9653,107.1597093699,0.6696000000000001,0.1953,0.6975,105.82,11.77,106.472556558,131.36,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,131.75,108.2596,30.6453,112.5134454376,0.6696000000000001,0.1953,0.6975,107.59,30.45,111.8159675538,127.08,105.4096,21.4753,107.5749612236,0.6696000000000001,0.1953,0.6975,104.74,21.28,106.8798671406,127.08
2020-10-03 18:30:00,108.75304,11.33922,109.3425883151,0.6830400000000001,0.19922,0.7115,108.07,11.14,108.6426458625,131.76,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,132.23,110.57304,30.13922,114.6070231576,0.6830400000000001,0.19922,0.7115,109.89,29.94,113.8956351227,127.46,107.62304,22.31922,109.9129943194,0.6830400000000001,0.19922,0.7115,106.94,22.12,109.203745357,127.46
2020-10-03 19:00:00,109.52552,11.63786,110.1420869452,0.81552,0.23786000000000002,0.8495,108.71,11.4,109.3061027573,132.15,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,132.61,111.37552,30.53786,115.4862214667,0.81552,0.23786000000000002,0.8495,110.56,30.3,114.6368335222,127.84,108.42552,22.22786,110.6804912686,0.81552,0.23786000000000002,0.8495,107.61,21.99,109.8338390479,127.84
2020-10-03 19:30:00,107.32512,12.38316,108.0371419217,1.00512,0.29316000000000003,1.047,106.32,12.09,107.0051891265,132.32,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,132.68,109.12512,31.33316,113.5343944829,1.00512,0.29316000000000003,1.047,108.12,31.04,112.4874037393,128.0,106.25512,21.75316,108.4589807079,1.00512,0.29316000000000003,1.047,105.25,21.46,107.4155207593,128.0
2020-10-03 20:00:00,103.9796,14.17905,104.9419014268,1.0596,0.30905000000000005,1.10375,102.92,13.87,103.8503890219,132.97,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,133.09,105.6796,33.30905,110.8046509315,1.0596,0.30905000000000005,1.10375,104.62,33.0,109.7011595199,128.63,102.9496,20.28905,104.9298131613,1.0596,0.30905000000000005,1.10375,101.89,19.98,103.8304988912,128.63
2020-10-03 20:30:00,100.0236,15.4673,101.2124395825,1.2936,0.3773,1.3475000000000001,98.73,15.09,99.8765287743,132.47,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,132.43,101.6336,34.4773,107.3222850309,1.2936,0.3773,1.3475000000000001,100.34,34.1,105.9760614479,128.16,99.0636,18.9373,100.8574150782,1.2936,0.3773,1.3475000000000001,97.77,18.56,99.5160615177,128.16
2020-10-03 21:00:00,96.24184,16.46012,97.6392713871,1.37184,0.40012000000000003,1.429,94.87,16.06,96.2197510909,132.58,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,132.37,97.76184,35.55012,104.0249412026,1.37184,0.40012000000000003,1.429,96.39,35.15,102.5989990205,128.21,95.33184,18.15012,97.0442505963,1.37184,0.40012000000000003,1.429,93.96,17.75,95.6218808642,128.21
2020-10-03 21:30:00,93.52728,17.89379,95.2236306006,1.24728,0.36379,1.29925,92.28,17.53,93.9302895769,133.2,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,132.79,94.97728,37.10379,101.967519086,1.24728,0.36379,1.29925,93.73,36.74,100.673434927,128.8,92.63728,16.91379,94.1686887344,1.24728,0.36379,1.29925,91.39,16.55,92.8764480372,128.8
2020-10-03 22:00:00,90.24384,19.08862,92.240587983,1.02384,0.29862000000000005,1.0665,89.22,18.79,91.1771490013,133.52,1.02384,0.29862000000000005,1.0665,1.02384,0.29862000000000005,1.0665,0.0,0.0,0.0,132.95,91.64384,38.39862,99.3632096294,1.02384,0.29862000000000005,1.0665,90.62,38.1,98.3035828442,129.11,89.41384,15.74862,90.7901636492,1.02384,0.29862000000000005,1.0665,88.39,15.45,89.7301209182,129.11
2020-10-03 22:30:00,85.6732,20.36885,88.0612698555,0.8532000000000001,0.24885000000000002,0.88875,84.82,20.12,87.1736588655,133.61,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,132.85,86.9632,39.71885,95.6043157999,0.8532000000000001,0.24885000000000002,0.88875,86.11,39.47,94.7249333597,129.18,84.9132,14.47885,86.1387754241,0.8532000000000001,0.24885000000000002,0.88875,84.06,14.23,85.2559470066,129.18
2020-10-03 23:00:00,81.2476,21.57055,84.0622455866,0.9276000000000001,0.27055,0.96625,80.32,21.3,83.0962839121,134.18,0.9276000000000001,0.27055,0.96625,0.9276000000000001,0.27055,0.96625,0.0,0.0,0.0,133.26,82.4576,41.10055,92.1331156971,0.9276000000000001,0.27055,0.96625,81.53,40.83,91.1823985208,129.73,80.5576,13.64055,81.7042931679,0.9276000000000001,0.27055,0.96625,79.63,13.37,80.7446208735,129.73
2020-10-03 23:30:00,76.66024,23.12257,80.0715032971,0.90024,0.26257,0.9377500000000001,75.76,22.86,79.1337930343,134.3,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,133.16,77.75024,42.64257,88.6763136145,0.90024,0.26257,0.9377500000000001,76.85,42.38,87.7609645571,129.84,76.02024,12.14257,76.9838872483,0.90024,0.26257,0.9377500000000001,75.12,11.88,76.0535916312,129.84
2020-10-04 00:00:00,72.76976,23.83368,76.5733783557,1.10976,0.32368,1.156,71.66,23.51,75.4180064706,134.99,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,133.75,73.78976,43.55368,85.6846060993,1.10976,0.32368,1.156,72.68,43.23,84.5648585406,130.48,72.21976,11.95368,73.2023510551,1.10976,0.32368,1.156,71.11,11.63,72.0547638952,130.48
2020-10-04 00:30:00,70.0952,24.18235,74.1493298322,1.1052,0.32235,1.15125,68.99,23.86,72.9994499979,134.96,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,133.67,71.0252,43.93235,83.514252745,1.1052,0.32235,1.15125,69.92,43.61,82.4053305315,130.44,69.5452,11.67235,70.5179310357,1.1052,0.32235,1.15125,68.44,11.35,69.3747511707,130.44
2020-10-04 01:00:00,68.12432,24.92626,72.5413083219,0.8443200000000001,0.24626,0.8795000000000001,67.28,24.68,71.6638039738,135.38,0.8443200000000001,0.24626,0.8795000000000001,0.8443200000000001,0.24626,0.8795000000000001,0.0,0.0,0.0,133.99,69.03432,44.77626,82.2839644004,0.8443200000000001,0.24626,0.8795000000000001,68.19,44.53,81.4419854866,130.83,67.61432,10.96626,68.4978476118,0.8443200000000001,0.24626,0.8795000000000001,66.77,10.72,67.6250789279,130.83
2020-10-04 01:30:00,67.73336,24.94348,72.1802275654,0.90336,0.26348000000000005,0.9410000000000001,66.83,24.68,71.2414998438,135.01,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,133.61,68.61336,44.71348,81.8968159589,0.90336,0.26348000000000005,0.9410000000000001,67.71,44.45,80.9965838786,130.44,67.21336,10.86348,68.0856149286,0.90336,0.26348000000000005,0.9410000000000001,66.31,10.6,67.1518882832,130.44
2020-10-04 02:00:00,68.42264,24.91452,72.8175183002,0.8726400000000001,0.25452,0.909,67.55,24.66,71.9104867179,135.18,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,133.79,69.33264,44.74452,82.5171923868,0.8726400000000001,0.25452,0.909,68.46,44.49,81.6463820386,130.61,67.89264,10.92452,68.7659487203,0.8726400000000001,0.25452,0.909,67.02,10.67,67.8640501297,130.61
2020-10-04 02:30:00,67.78048,24.50139,72.0729601235,0.9304800000000001,0.27139,0.9692500000000001,66.85,24.23,71.1056636282,135.16,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,133.79,68.67048,44.36139,81.7530901322,0.9304800000000001,0.27139,0.9692500000000001,67.74,44.09,80.8247220843,130.57,67.27048,11.45139,68.2381990703,0.9304800000000001,0.27139,0.9692500000000001,66.34,11.18,67.2754635807,130.57
2020-10-04 03:00:00,66.31272,24.92246,70.8414133558,0.7627200000000001,0.22246000000000002,0.7945,65.55,24.7,70.0492148421,135.53,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,134.15,67.17272,44.86246,80.776324684,0.7627200000000001,0.22246000000000002,0.7945,66.41,44.64,80.0188584023,130.96,65.82272,11.11246,66.7541551924,0.7627200000000001,0.22246000000000002,0.7945,65.06,10.89,65.9651097172,130.96
2020-10-04 03:30:00,65.20736,25.56298,70.0390301521,0.62736,0.18298,0.6535000000000001,64.58,25.38,69.3881891967,135.68,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0,134.2,66.04736,45.53298,80.2216057596,0.62736,0.18298,0.6535000000000001,65.42,45.35,79.601500614,131.12,64.72736,10.41298,65.5596010135,0.62736,0.18298,0.6535000000000001,64.1,10.23,64.9111924093,131.12
2020-10-04 04:00:00,63.95048,25.56139,68.8697941841,0.6904800000000001,0.20139,0.7192500000000001,63.26,25.36,68.1539228511,135.84,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,134.35,64.77048,45.59139,79.2072592731,0.6904800000000001,0.20139,0.7192500000000001,64.08,45.39,78.527055847,131.28,63.50048,10.60139,64.3793478544,0.6904800000000001,0.20139,0.7192500000000001,62.81,10.4,63.6651875046,131.28
2020-10-04 04:30:00,63.15416,25.75538,68.2040139893,0.70416,0.20538,0.7335,62.45,25.55,67.474476656,135.6,0.70416,0.20538,0.7335,0.70416,0.20538,0.7335,0.0,0.0,0.0,134.08,63.94416,45.73538,78.6166686006,0.70416,0.20538,0.7335,63.24,45.53,77.9248259542,131.04,62.98416,10.37538,63.833008084,0.70416,0.20538,0.7335,62.28,10.17,63.1048912526,131.04
2020-10-04 05:00:00,63.00208,25.80519,68.0820821895,0.53208,0.15519000000000002,0.55425,62.47,25.65,67.5309069982,136.02,0.53208,0.15519000000000002,0.55425,0.53208,0.15519000000000002,0.55425,0.0,0.0,0.0,134.49,63.79208,45.88519,78.5804055224,0.53208,0.15519000000000002,0.55425,63.26,45.73,78.0580585206,131.44,62.55208,10.37519,63.4066816658,0.53208,0.15519000000000002,0.55425,62.02,10.22,62.8564141516,131.44
2020-10-04 05:30:00,63.67232,25.87901,68.7305426485,0.44232000000000005,0.12901,0.46075000000000005,63.23,25.75,68.272215432,136.58,0.44232000000000005,0.12901,0.46075000000000005,0.44232000000000005,0.12901,0.46075000000000005,0.0,0.0,0.0,135.07,64.47232,46.11901,79.2694337659,0.44232000000000005,0.12901,0.46075000000000005,64.03,45.99,78.8347702477,132.0,63.22232,10.49901,64.0881498965,0.44232000000000005,0.12901,0.46075000000000005,62.78,10.37,63.6306946371,132.0
2020-10-04 06:00:00,64.18928,25.72104,69.1508175339,0.44928,0.13104000000000002,0.468,63.74,25.59,68.6850471355,136.21,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,134.72,65.00928,45.86104,79.557787023,0.44928,0.13104000000000002,0.468,64.56,45.73,79.1152734938,131.65,63.72928,10.47104,64.5837735658,0.44928,0.13104000000000002,0.468,63.28,10.34,64.1192170882,131.65
2020-10-04 06:30:00,67.16768,25.05724,71.689347277,0.36768,0.10724,0.383,66.8,24.95,71.3073804034,136.06,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0.0,0.0,0.0,134.65,68.06768,45.10724,81.6570398741,0.36768,0.10724,0.383,67.7,45.0,81.2913894579,131.51,66.66768,10.92724,67.5572655649,0.36768,0.10724,0.383,66.3,10.82,67.1770972877,131.51
2020-10-04 07:00:00,69.4124,24.0557,73.462629794,0.3624,0.1057,0.3775,69.05,23.95,73.085600497,135.63,0.3624,0.1057,0.3775,0.3624,0.1057,0.3775,0.0,0.0,0.0,134.36,70.3624,43.9957,82.9848718276,0.3624,0.1057,0.3775,70.0,43.89,82.6216200519,131.1,68.8824,11.7257,69.8732929684,0.3624,0.1057,0.3775,68.52,11.62,69.4983078931,131.1
2020-10-04 07:30:00,72.15856,22.53208,75.5946586102,0.41856000000000004,0.12208000000000001,0.436,71.74,22.41,75.1587366844,134.39,0.41856000000000004,0.12208000000000001,0.436,0.41856000000000004,0.12208000000000001,0.436,0.0,0.0,0.0,133.26,73.16856,42.09208,84.4119740985,0.41856000000000004,0.12208000000000001,0.436,72.75,41.97,83.9883527639,129.91,71.58856,12.58208,72.6858353464,0.41856000000000004,0.12208000000000001,0.436,71.17,12.46,72.2524774662,129.91
2020-10-04 08:00:00,75.21128,21.61079,78.254475167,0.7912800000000001,0.23079000000000002,0.82425,74.42,21.38,77.4302318219,134.13,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,133.15,76.29128,41.11079,86.6628897422,0.7912800000000001,0.23079000000000002,0.82425,75.5,40.88,85.8569997146,129.66,74.59128,13.59079,75.8193156449,0.7912800000000001,0.23079000000000002,0.82425,73.8,13.36,74.9995306652,129.66
2020-10-04 08:30:00,79.94624,20.28182,82.4788064454,0.9662400000000001,0.28182,1.0065,78.98,20.0,81.4729427479,133.87,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,133.08,81.11624,39.69182,90.3066164057,0.9662400000000001,0.28182,1.0065,80.15,39.41,89.3150076975,129.41,79.25624,14.86182,80.6376169827,0.9662400000000001,0.28182,1.0065,78.29,14.58,79.6360502536,129.41
2020-10-04 09:00:00,84.91888,18.61384,86.934982717,0.93888,0.27384000000000003,0.978,83.98,18.34,85.9592694245,133.36,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0,132.79,86.22888,37.86384,94.1758468271,0.93888,0.27384000000000003,0.978,85.29,37.59,93.2061811255,128.92,84.17888,16.21384,85.726147969,0.93888,0.27384000000000003,0.978,83.24,15.94,84.7524701705,128.92
2020-10-04 09:30:00,89.2308,17.4719,90.925260287,1.2408000000000001,0.3619,1.2925,87.99,17.11,89.6381180079,132.76,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,132.38,90.6308,36.5419,97.7202761163,1.2408000000000001,0.3619,1.2925,89.39,36.18,96.4342496212,128.38,88.4308,17.1519,90.0788213858,1.2408000000000001,0.3619,1.2925,87.19,16.79,88.7918926479,128.38
2020-10-04 10:00:00,92.72056,15.84933,94.0654214266,1.5405600000000002,0.44933000000000006,1.6047500000000001,91.18,15.4,92.4713598905,132.21,1.5405600000000002,0.44933000000000006,1.6047500000000001,1.5405600000000002,0.44933000000000006,1.6047500000000001,0.0,0.0,0.0,132.05,94.21056,34.75933,100.4183281954,1.5405600000000002,0.44933000000000006,1.6047500000000001,92.67,34.31,98.8175338692,127.85,91.87056,18.64933,93.7443187834,1.5405600000000002,0.44933000000000006,1.6047500000000001,90.33,18.2,92.1452597804,127.85
2020-10-04 10:30:00,95.72664,14.50402,96.8191933547,1.79664,0.52402,1.8715000000000002,93.93,13.98,94.9646528978,132.08,1.79664,0.52402,1.8715000000000002,1.79664,0.52402,1.8715000000000002,0.0,0.0,0.0,132.11,97.26664,33.37402,102.83299309,1.79664,0.52402,1.8715000000000002,95.47,32.85,100.9635746198,127.71,94.83664,20.06402,96.9358199277,1.79664,0.52402,1.8715000000000002,93.04,19.54,95.0697280947,127.71
2020-10-04 11:00:00,98.19328,13.70554,99.1451565325,2.21328,0.64554,2.3055,95.98,13.06,96.8644620075,132.18,2.21328,0.64554,2.3055,2.21328,0.64554,2.3055,0.0,0.0,0.0,132.36,99.78328,32.58554,104.9691401539,2.21328,0.64554,2.3055,97.57,31.94,102.6648357521,127.81,97.27328,21.12554,99.5408430859,2.21328,0.64554,2.3055,95.06,20.48,97.2411127045,127.81
2020-10-04 11:30:00,100.24032,13.18676,101.1039682357,2.32032,0.67676,2.417,97.92,12.51,98.715887779,132.26,2.32032,0.67676,2.417,2.32032,0.67676,2.417,0.0,0.0,0.0,132.52,101.87032,32.07676,106.8011265343,2.32032,0.67676,2.417,99.55,31.4,104.3846851794,127.89,99.30032,21.72676,101.6494252428,2.32032,0.67676,2.417,96.98,21.05,99.2382129021,127.89
2020-10-04 12:00:00,102.02176,12.81968,102.8240424648,2.98176,0.8696800000000001,3.106,99.04,11.95,99.7583284744,132.29,2.98176,0.8696800000000001,3.106,2.98176,0.8696800000000001,3.106,0.0,0.0,0.0,132.64,103.67176,31.71968,108.4157364998,2.98176,0.8696800000000001,3.106,100.69,30.85,105.3100118697,127.93,101.05176,22.47968,103.5219503873,2.98176,0.8696800000000001,3.106,98.07,21.61,100.4226916588,127.93
2020-10-04 12:30:00,103.1652,12.79235,103.9552918786,3.9852,1.16235,4.15125,99.18,11.63,99.859547866,131.84,3.9852,1.16235,4.15125,3.9852,1.16235,4.15125,0.0,0.0,0.0,132.23,104.8152,31.55235,109.4613033979,3.9852,1.16235,4.15125,100.83,30.39,105.3102131799,127.52,102.1852,22.85235,104.7093357804,3.9852,1.16235,4.15125,98.2,21.69,100.5668737706,127.52
2020-10-04 13:00:00,103.73784,12.77312,104.5212516305,3.9878400000000003,1.16312,4.154,99.75,11.61,100.4233767606,131.7,3.9878400000000003,1.16312,4.154,3.9878400000000003,1.16312,4.154,0.0,0.0,0.0,132.09,105.41784,31.48312,110.0186703937,3.9878400000000003,1.16312,4.154,101.43,30.32,105.8647594811,127.38,102.77784,22.78312,105.272764531,3.9878400000000003,1.16312,4.154,98.79,21.62,101.1280796812,127.38
2020-10-04 13:30:00,102.8232,13.07885,103.6516607468,3.7332,1.08885,3.88875,99.09,11.99,99.8127657166,132.25,3.7332,1.08885,3.88875,3.7332,1.08885,3.88875,0.0,0.0,0.0,132.58,104.4932,31.96885,109.274133337,3.7332,1.08885,3.88875,100.76,30.88,105.3857295842,127.89,101.8632,22.61885,104.3442566199,3.7332,1.08885,3.88875,98.13,21.53,100.4641120003,127.89
2020-10-04 14:00:00,101.49184,13.50262,102.386104201,3.23184,0.9426200000000001,3.3665,98.26,12.56,99.0594831402,132.91,3.23184,0.9426200000000001,3.3665,3.23184,0.9426200000000001,3.3665,0.0,0.0,0.0,133.18,103.12184,32.56262,108.1408253448,3.23184,0.9426200000000001,3.3665,99.89,31.62,104.7751712001,128.53,100.54184,22.24262,102.9727912366,3.23184,0.9426200000000001,3.3665,97.31,21.3,99.6138850763,128.53
2020-10-04 14:30:00,101.10664,13.84277,102.0498649355,2.7866400000000002,0.8127700000000001,2.90275,98.32,13.03,99.1796516429,132.61,2.7866400000000002,0.8127700000000001,2.90275,2.7866400000000002,0.8127700000000001,2.90275,0.0,0.0,0.0,132.82,102.75664,32.82277,107.8715036261,2.7866400000000002,0.8127700000000001,2.90275,99.97,32.01,104.96971468,128.24,100.16664,21.46277,102.4402570524,2.7866400000000002,0.8127700000000001,2.90275,97.38,20.65,99.5454011997,128.24
2020-10-04 15:00:00,99.44032,14.48676,100.4900167032,2.80032,0.81676,2.917,96.64,13.67,97.6020414746,132.67,2.80032,0.81676,2.917,2.80032,0.81676,2.917,0.0,0.0,0.0,132.82,101.04032,33.47676,106.4417198555,2.80032,0.81676,2.917,98.24,32.66,103.5266786872,128.3,98.50032,20.84676,100.6821753966,2.80032,0.81676,2.917,95.7,20.03,97.773671814,128.3
2020-10-04 15:30:00,97.8608,15.3069,99.0506807864,3.5208,1.0269,3.6675,94.34,14.28,95.4146424822,132.8,3.5208,1.0269,3.6675,3.5208,1.0269,3.6675,0.0,0.0,0.0,132.82,99.4208,34.3169,105.1767326848,3.5208,1.0269,3.6675,95.9,33.29,101.5137138519,128.44,96.9708,20.5169,99.1175021792,3.5208,1.0269,3.6675,93.45,19.49,95.4607909039,128.44
2020-10-04 16:00:00,97.15376,15.34443,98.3580429561,3.92376,1.14443,4.08725,93.23,14.2,94.3052114149,132.75,3.92376,1.14443,4.08725,3.92376,1.14443,4.08725,0.0,0.0,0.0,132.78,98.66376,34.36443,104.4770385614,3.92376,1.14443,4.08725,94.74,33.22,100.3953983009,128.38,96.27376,20.74443,98.4833399137,3.92376,1.14443,4.08725,92.35,19.6,94.4070045071,128.38
2020-10-04 16:30:00,98.42408,15.43869,99.6275698427,3.6640800000000002,1.06869,3.81675,94.76,14.37,95.8433852699,132.78,3.6640800000000002,1.06869,3.81675,3.6640800000000002,1.06869,3.81675,0.0,0.0,0.0,132.78,99.98408,34.48869,105.7652399958,3.6640800000000002,1.06869,3.81675,96.32,33.42,101.9531205996,128.43,97.52408,20.51869,99.6592334867,3.6640800000000002,1.06869,3.81675,93.86,19.45,95.8540666847,128.43
2020-10-04 17:00:00,99.00816,17.23863,100.4976920673,6.33816,1.84863,6.60225,92.67,15.39,93.9392410018,132.78,6.33816,1.84863,6.60225,6.33816,1.84863,6.60225,0.0,0.0,0.0,132.66,100.50816,36.28863,106.8585742646,6.33816,1.84863,6.60225,94.17,34.44,100.2701476014,128.43,98.12816,20.27863,100.2015899059,6.33816,1.84863,6.60225,91.79,18.43,93.6219472132,128.43
2020-10-04 17:30:00,100.51712,16.84916,101.9195055218,5.27712,1.53916,5.497,95.24,15.31,96.4627062652,132.22,5.27712,1.53916,5.497,5.27712,1.53916,5.497,0.0,0.0,0.0,132.14,102.08712,35.75916,108.1688383676,5.27712,1.53916,5.497,96.81,34.22,102.6800102259,127.9,99.60712,19.76916,101.5499780492,5.27712,1.53916,5.497,94.33,18.23,96.0753964343,127.9
2020-10-04 18:00:00,102.62384,16.21862,103.8975272615,4.38384,1.27862,4.5665,98.24,14.94,99.3695184652,133.04,4.38384,1.27862,4.5665,4.38384,1.27862,4.5665,0.0,0.0,0.0,133.04,104.25384,35.36862,110.0899742731,4.38384,1.27862,4.5665,99.87,34.09,105.5279346903,128.69,101.68384,20.26862,103.6842334873,4.38384,1.27862,4.5665,97.3,18.99,99.1358164338,128.69
2020-10-04 18:30:00,104.04472,15.92221,105.2559762254,3.9847200000000003,1.16221,4.15075,100.06,14.76,101.1427763115,133.31,3.9847200000000003,1.16221,4.15075,3.9847200000000003,1.16221,4.15075,0.0,0.0,0.0,133.33,105.71472,35.15221,111.4059239563,3.9847200000000003,1.16221,4.15075,101.73,33.99,107.2581605287,128.96,103.07472,20.48221,105.0900510494,3.9847200000000003,1.16221,4.15075,99.09,19.32,100.9558839296,128.96
2020-10-04 19:00:00,107.62768,14.56224,108.6083621827,3.84768,1.1222400000000001,4.008,103.78,13.44,104.646653076,132.9,3.84768,1.1222400000000001,4.008,3.84768,1.1222400000000001,4.008,0.0,0.0,0.0,133.11,109.37768,33.69224,114.4493071993,3.84768,1.1222400000000001,4.008,105.53,32.57,110.4417756105,128.56,106.62768,21.53224,108.7800510278,3.84768,1.1222400000000001,4.008,102.78,20.41,104.7869099649,128.56
2020-10-04 19:30:00,109.54352,14.37061,110.4821126054,3.77352,1.10061,3.93075,105.77,13.27,106.5991829237,132.84,3.77352,1.10061,3.93075,3.77352,1.10061,3.93075,0.0,0.0,0.0,133.11,111.33352,33.47061,116.2559005357,3.77352,1.10061,3.93075,107.56,32.37,112.3252887822,128.5,108.48352,21.61061,110.6150648699,3.77352,1.10061,3.93075,104.71,20.51,106.6997853794,128.5
2020-10-04 20:00:00,106.88248,13.47239,107.728222037,0.52248,0.15239000000000003,0.54425,106.36,13.32,107.1908205025,132.39,0.52248,0.15239000000000003,0.54425,0.52248,0.15239000000000003,0.54425,0.0,0.0,0.0,132.64,108.69248,32.41239,113.4223004266,0.52248,0.15239000000000003,0.54425,108.17,32.26,112.8780603129,128.07,105.81248,20.33239,107.7482575584,0.52248,0.15239000000000003,0.54425,105.29,20.18,107.2064200503,128.07
2020-10-04 20:30:00,103.48088,14.27484,104.4608231951,0.53088,0.15484,0.553,102.95,14.12,103.913795523,132.3,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,132.43,105.23088,33.22484,110.3513846701,0.53088,0.15484,0.553,104.7,33.07,109.7985195711,127.96,102.46088,19.56484,104.3121032987,0.53088,0.15484,0.553,101.93,19.41,103.7616162172,127.96
2020-10-04 21:00:00,99.22504,15.36022,100.4068967823,0.51504,0.15022000000000002,0.5365,98.71,15.21,99.8749628285,132.84,0.51504,0.15022000000000002,0.5365,0.51504,0.15022000000000002,0.5365,0.0,0.0,0.0,132.8,100.88504,34.50022,106.6210883261,0.51504,0.15022000000000002,0.5365,100.37,34.35,106.0851516472,128.47,98.26504,18.79022,100.0454419444,0.51504,0.15022000000000002,0.5365,97.75,18.64,99.5113666874,128.47
2020-10-04 21:30:00,96.05488,16.56434,97.4726491455,0.49488000000000004,0.14434000000000002,0.5155000000000001,95.56,16.42,96.960455857,133.17,0.49488000000000004,0.14434000000000002,0.5155000000000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,0.0,0.0,0.0,132.97,97.62488,35.75434,103.9662927292,0.49488000000000004,0.14434000000000002,0.5155000000000001,97.13,35.61,103.4519646986,128.79,95.14488,17.74434,96.7853800543,0.49488000000000004,0.14434000000000002,0.5155000000000001,94.65,17.6,96.2724389428,128.79
2020-10-04 22:00:00,91.21344,17.96517,92.9657946223,0.46344,0.13517,0.48275,90.75,17.83,92.484979321,133.37,0.46344,0.13517,0.48275,0.46344,0.13517,0.48275,0.0,0.0,0.0,132.97,92.68344,37.24517,99.8870499042,0.46344,0.13517,0.48275,92.22,37.11,99.4066421322,128.96,90.38344,16.49517,91.8763128318,0.46344,0.13517,0.48275,89.92,16.36,91.3961487154,128.96
2020-10-04 22:30:00,86.1288,19.8884,88.395241071,0.5088,0.1484,0.53,85.62,19.74,87.866102679,134.29,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,133.63,87.4588,39.4284,95.9356056113,0.5088,0.1484,0.53,86.95,39.28,95.4108007513,129.84,85.3488,15.0684,86.6687621926,0.5088,0.1484,0.53,84.84,14.92,86.1419293956,129.84
2020-10-04 23:00:00,80.61064,21.74602,83.4923030408,0.5006400000000001,0.14602,0.5215000000000001,80.11,21.6,82.9709111677,135.11,0.5006400000000001,0.14602,0.5215000000000001,0.5006400000000001,0.14602,0.5215000000000001,0.0,0.0,0.0,134.19,81.81064,41.50602,91.7372907462,0.5006400000000001,0.14602,0.5215000000000001,81.31,41.36,91.2248085775,130.62,79.90064,13.65602,81.0592323838,0.5006400000000001,0.14602,0.5215000000000001,79.4,13.51,80.5411702175,130.62
2020-10-04 23:30:00,75.63544,22.64492,78.9525945476,0.56544,0.16492,0.589,75.07,22.48,78.3636095391,135.11,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,134.03,76.72544,42.41492,87.6688005039,0.56544,0.16492,0.589,76.16,42.25,87.094248375,130.6,75.01544,12.86492,76.1105932509,0.56544,0.16492,0.589,74.45,12.7,75.5254427329,130.6
2020-10-05 00:00:00,72.09536,23.41198,75.8014626577,0.5553600000000001,0.16198,0.5785,71.54,23.25,75.2232284604,135.63,0.5553600000000001,0.16198,0.5785,0.5553600000000001,0.16198,0.5785,0.0,0.0,0.0,134.46,73.11536,43.34198,84.9963710887,0.5553600000000001,0.16198,0.5785,72.56,43.18,84.4361652374,131.1,71.53536,12.40198,72.6024575221,0.5553600000000001,0.16198,0.5785,70.98,12.24,72.0276197024,131.1
2020-10-05 00:30:00,69.18064,24.45227,73.3748898395,0.59064,0.17227,0.6152500000000001,68.59,24.28,72.76061091,136.35,0.59064,0.17227,0.6152500000000001,0.59064,0.17227,0.6152500000000001,0.0,0.0,0.0,135.07,70.12064,44.59227,83.0985842103,0.59064,0.17227,0.6152500000000001,69.53,44.42,82.5079226499,131.81,68.65064,11.75227,69.6493088448,0.59064,0.17227,0.6152500000000001,68.06,11.58,69.0381054201,131.81
2020-10-05 01:00:00,67.52784,24.793120000000002,71.9354431028,0.6278400000000001,0.18312,0.654,66.9,24.61,71.28297202,136.41,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,135.07,68.42784,44.95312,81.8727810985,0.6278400000000001,0.18312,0.654,67.8,44.77,81.2477255066,131.86,67.03784,11.51312,68.0192908225,0.6278400000000001,0.18312,0.654,66.41,11.33,67.3695554386,131.86
2020-10-05 01:30:00,67.79032,24.88926,72.2149759333,0.5803200000000001,0.16926000000000002,0.6045,67.21,24.72,71.6118879796,136.5,0.5803200000000001,0.16926000000000002,0.6045,0.5803200000000001,0.16926000000000002,0.6045,0.0,0.0,0.0,135.15,68.70032,45.06926,82.1642998208,0.5803200000000001,0.16926000000000002,0.6045,68.12,44.9,81.5864228901,131.94,67.29032,11.42926,68.2540485968,0.5803200000000001,0.16926000000000002,0.6045,66.71,11.26,67.6536155723,131.94
2020-10-05 02:00:00,68.9232,25.10885,73.3543580611,0.6132000000000001,0.17885,0.63875,68.31,24.93,72.7169925121,136.5,0.6132000000000001,0.17885,0.63875,0.6132000000000001,0.17885,0.63875,0.0,0.0,0.0,135.15,69.8532,45.28885,83.2499218292,0.6132000000000001,0.17885,0.63875,69.24,45.11,82.6383064928,131.98,68.4132,11.17885,69.3205065011,0.6132000000000001,0.17885,0.63875,67.8,11.0,68.6865343426,131.98
2020-10-05 02:30:00,68.76,24.945,73.1449972657,0.6000000000000001,0.17500000000000002,0.625,68.16,24.77,72.521296872,136.54,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,135.15,69.69,45.145,83.0347344489,0.6000000000000001,0.17500000000000002,0.625,69.09,44.97,82.4362117034,131.98,68.24,11.415,69.1881480096,0.6000000000000001,0.17500000000000002,0.625,67.64,11.24,68.5675375086,131.98
2020-10-05 03:00:00,67.47688,25.34909,72.0812437348,0.7168800000000001,0.20909000000000003,0.74675,66.76,25.14,71.3366469635,136.78,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,135.39,68.36688,45.60909,82.1840578918,0.7168800000000001,0.20909000000000003,0.74675,67.65,45.4,81.4719737088,132.22,66.98688,11.17909,67.9132840125,0.7168800000000001,0.20909000000000003,0.74675,66.27,10.97,67.1718229617,132.22
2020-10-05 03:30:00,66.70496,25.64603,71.4651701416,0.7749600000000001,0.22603,0.80725,65.93,25.42,70.660747944,136.86,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,135.39,67.57496,45.90603,81.6929544659,0.7749600000000001,0.22603,0.80725,66.8,45.68,80.9252890016,132.3,66.21496,10.92603,67.1103498677,0.7749600000000001,0.22603,0.80725,65.44,10.7,66.3090008973,132.3
2020-10-05 04:00:00,66.03112,25.46241,70.7703548915,0.8311200000000001,0.24241000000000001,0.86575,65.2,25.22,69.9077134514,136.86,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,135.46,66.90112,45.76241,81.0552775966,0.8311200000000001,0.24241000000000001,0.86575,66.07,45.52,80.2328816633,132.3,65.57112,11.22241,66.5245388129,0.8311200000000001,0.24241000000000001,0.86575,64.74,10.98,65.6645109629,132.3
2020-10-05 04:30:00,66.26688,25.03284,70.8374368777,0.6268800000000001,0.18284,0.653,65.64,24.85,70.1864096532,136.67,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,135.31,67.14688,45.29284,80.9947211181,0.6268800000000001,0.18284,0.653,66.52,45.11,80.373020971,132.11,65.79688,11.45284,66.7862033791,0.6268800000000001,0.18284,0.653,65.17,11.27,66.1372950762,132.11
2020-10-05 05:00:00,66.60848,24.90414,71.1119244364,0.76848,0.22414,0.8005,65.84,24.68,70.313640213,136.73,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,135.39,67.48848,45.15414,81.2009315947,0.76848,0.22414,0.8005,66.72,44.93,80.4379468908,132.16,66.13848,11.66414,67.1591445646,0.76848,0.22414,0.8005,65.37,11.44,66.3634726337,132.16
2020-10-05 05:30:00,69.74744,23.92842,73.7378781241,0.81744,0.23842000000000002,0.8515,68.93,23.69,72.8873171409,136.18,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,134.96,70.69744,44.02842,83.2864322099,0.81744,0.23842000000000002,0.8515,69.88,43.79,82.4668327269,131.63,69.21744,12.38842,70.3173303692,0.81744,0.23842000000000002,0.8515,68.4,12.15,69.4707312471,131.63
2020-10-05 06:00:00,73.6936,22.65855,77.0983564615,0.7836000000000001,0.22855000000000003,0.81625,72.91,22.43,76.2821932039,135.91,0.7836000000000001,0.22855000000000003,0.81625,0.7836000000000001,0.22855000000000003,0.81625,0.0,0.0,0.0,134.85,74.7236,42.66855,86.0477864681,0.7836000000000001,0.22855000000000003,0.81625,73.94,42.44,85.2541916858,131.37,73.1236,13.43855,74.3482044374,0.7836000000000001,0.22855000000000003,0.81625,72.34,13.21,73.5362475246,131.37
2020-10-05 06:30:00,85.64016,16.64588,87.242892695,0.74016,0.21588000000000002,0.771,84.9,16.43,86.4751692684,134.9,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,134.59,86.95016,36.25588,94.2062585957,0.74016,0.21588000000000002,0.771,86.21,36.04,93.4400647474,130.42,84.90016,18.72588,86.9407600024,0.74016,0.21588000000000002,0.771,84.16,18.51,86.1714900649,130.42
2020-10-05 07:00:00,95.79568,11.60624,96.4962025864,0.77568,0.22624000000000002,0.808,95.02,11.38,95.699032388,133.71,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,134.05,97.38568,30.83624,102.1510859776,0.77568,0.22624000000000002,0.808,96.61,30.61,101.3432987424,129.27,94.94568,23.07624,97.7097487623,0.77568,0.22624000000000002,0.808,94.17,22.85,96.9025871688,129.27
2020-10-05 07:30:00,105.65672,6.49321,105.8560544195,0.69672,0.20321000000000003,0.72575,104.96,6.29,105.1483033624,132.01,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,133.05,107.47672,25.21321,110.3945256816,0.69672,0.20321000000000003,0.72575,106.78,25.01,109.6698158109,127.64,104.64672,27.21321,108.1272158398,0.69672,0.20321000000000003,0.72575,103.95,27.01,107.401781177,127.64
2020-10-05 08:00:00,111.82656,3.21358,111.8727250846,1.00656,0.29358,1.0485,110.82,2.92,110.8584629156,131.41,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,132.9,113.80656,21.71358,115.8594521627,1.00656,0.29358,1.0485,112.8,21.42,114.8157497907,127.06,110.72656,30.25358,114.7852350795,1.00656,0.29358,1.0485,109.72,29.96,113.7368893543,127.06
2020-10-05 08:30:00,116.55904,1.43222,116.5678388744,1.13904,0.33222,1.1865,115.42,1.1,115.4252416069,130.73,1.13904,0.33222,1.1865,1.13904,0.33222,1.1865,0.0,0.0,0.0,132.67,118.62904,17.96222,119.9812088564,1.13904,0.33222,1.1865,117.49,17.63,118.8053744576,126.4,115.39904,33.49222,120.1610054612,1.13904,0.33222,1.1865,114.26,33.16,118.974506513,126.4
2020-10-05 09:00:00,118.11,2.6325000000000003,118.1393336542,0.9,0.2625,0.9375,117.21,2.37,117.2339583909,130.53,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,132.67,120.25,16.1025,121.3233407315,0.9,0.2625,0.9375,119.35,15.84,120.3965452162,126.2,116.94,35.0025,122.0661239093,0.9,0.2625,0.9375,116.04,34.74,121.1286473135,126.2
2020-10-05 09:30:00,121.72008,4.76044,121.8131342024,1.03008,0.30044000000000004,1.073,120.69,4.46,120.7723797066,129.79,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,132.26,123.93008,13.840440000000001,124.7005313068,1.03008,0.30044000000000004,1.073,122.9,13.54,123.6436071942,125.48,120.48008,36.73044,125.9546541395,1.03008,0.30044000000000004,1.073,119.45,36.43,124.8817336523,125.48
2020-10-05 10:00:00,124.2504,5.6747,124.3799184766,1.2504,0.3647,1.3025,123.0,5.31,123.1145649385,129.63,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,132.26,126.5004,12.9547,127.1620047508,1.2504,0.3647,1.3025,125.25,12.59,125.8811765118,125.32,122.9804,37.4947,128.5691693691,1.2504,0.3647,1.3025,121.73,37.13,127.2667662825,125.32
2020-10-05 10:30:00,123.712,5.4235,123.8308253072,1.6920000000000002,0.49350000000000005,1.7625000000000002,122.02,4.93,122.1195533074,129.54,1.6920000000000002,0.49350000000000005,1.7625000000000002,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0,0.0,0.0,132.11,125.952,13.4035,126.6631758494,1.6920000000000002,0.49350000000000005,1.7625000000000002,124.26,12.91,124.9288425465,125.23,122.462,37.1935,127.9855378012,1.6920000000000002,0.49350000000000005,1.7625000000000002,120.77,36.7,126.2231472433,125.23
2020-10-05 11:00:00,125.858,6.249,126.0130396626,2.088,0.609,2.175,123.77,5.64,123.898436229,131.11,2.088,0.609,2.175,2.088,0.609,2.175,0.0,0.0,0.0,132.5,124.648,11.519,125.1791167288,2.088,0.609,2.175,122.56,10.91,123.0446329589,126.73,124.568,27.679,127.6060878838,2.088,0.609,2.175,122.48,27.07,125.4357815777,126.73
2020-10-05 11:30:00,126.3968,5.6774000000000004,126.5242424241,2.1168,0.6174000000000001,2.205,124.28,5.06,124.3829650716,131.14,2.1168,0.6174000000000001,2.205,2.1168,0.6174000000000001,2.205,0.0,0.0,0.0,132.61,125.1768,12.2074,125.7706319973,2.1168,0.6174000000000001,2.205,123.06,11.59,123.6045779897,126.77,125.1068,28.2974,128.2671207013,2.1168,0.6174000000000001,2.205,122.99,27.68,126.0663416618,126.77
2020-10-05 12:00:00,127.03936,5.55398,127.1607080943,1.8993600000000002,0.55398,1.9785,125.14,5.0,125.2398482912,131.4,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0,132.9,125.79936000000001,12.26398,126.3957443186,1.8993600000000002,0.55398,1.9785,123.9,11.71,124.4521357792,127.03,125.72936,28.38398,128.8934532343,1.8993600000000002,0.55398,1.9785,123.83,27.83,126.9187842677,127.03
2020-10-05 12:30:00,127.97176,5.66218,128.0969618681,1.48176,0.43218,1.5434999999999999,126.49,5.23,126.5980766047,131.32,1.48176,0.43218,1.5434999999999999,1.48176,0.43218,1.5434999999999999,0.0,0.0,0.0,132.77,126.71176,11.89218,127.2685902627,1.48176,0.43218,1.5434999999999999,125.23,11.46,125.7532683472,126.96,126.64176,28.01218,129.7028049205,1.48176,0.43218,1.5434999999999999,125.16,27.58,128.1627168876,126.96
2020-10-05 13:00:00,127.04712,6.35541,127.2059823144,1.52712,0.44541000000000003,1.5907499999999999,125.52,5.91,125.6590565777,131.51,1.52712,0.44541000000000003,1.5907499999999999,1.52712,0.44541000000000003,1.5907499999999999,0.0,0.0,0.0,132.9,125.78712,11.29541,126.2932533628,1.52712,0.44541000000000003,1.5907499999999999,124.26,10.85,124.7327948055,127.15,125.74712,27.47541,128.7137768188,1.52712,0.44541000000000003,1.5907499999999999,124.22,27.03,127.1268236841,127.15
2020-10-05 13:30:00,126.50936,7.03898,126.705033077,1.53936,0.44898000000000005,1.6035,124.97,6.59,125.1436334777,131.61,1.53936,0.44898000000000005,1.6035,1.53936,0.44898000000000005,1.6035,0.0,0.0,0.0,132.9,125.25936,10.67898,125.7137537481,1.53936,0.44898000000000005,1.6035,123.72,10.23,124.1422220681,127.25,125.18936,26.87898,128.0423969748,1.53936,0.44898000000000005,1.6035,123.65,26.43,126.4431389993,127.25
2020-10-05 14:00:00,126.36368,7.21899,126.5697177044,1.33368,0.38899000000000006,1.38925,125.03,6.83,125.2164118636,131.99,1.33368,0.38899000000000006,1.38925,1.33368,0.38899000000000006,1.38925,0.0,0.0,0.0,133.27,125.09368,10.43899,125.5284879546,1.33368,0.38899000000000006,1.38925,123.76,10.05,124.1673874252,127.63,125.04368,26.71899,127.866439438,1.33368,0.38899000000000006,1.38925,123.71,26.33,126.4809590413,127.63
2020-10-05 14:30:00,125.99112,7.80741,126.232792767,1.91112,0.5574100000000001,1.9907500000000002,124.08,7.25,124.2916284389,131.91,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,133.12,124.74112,10.19741,125.1572378633,1.91112,0.5574100000000001,1.9907500000000002,122.83,9.64,123.2077047104,127.54,124.68112,26.48741,127.4635813594,1.91112,0.5574100000000001,1.9907500000000002,122.77,25.93,125.4784355975,127.54
2020-10-05 15:00:00,125.44768,7.87349,125.6945196186,1.17768,0.34349,1.22675,124.27,7.53,124.4979268904,132.02,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,133.2,124.21768,9.70349,124.5961064511,1.17768,0.34349,1.22675,123.04,9.36,123.3955072116,127.64,124.14768,25.98349,126.8376450505,1.17768,0.34349,1.22675,122.97,25.64,125.6146110132,127.64
2020-10-05 15:30:00,125.19536,8.00448,125.4509859092,1.21536,0.35448,1.266,123.98,7.65,124.2157916692,131.9,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,133.05,123.95536,9.61448,124.3276698825,1.21536,0.35448,1.266,122.74,9.26,123.0888102144,127.51,123.90536,25.89448,126.5822354487,1.21536,0.35448,1.266,122.69,25.54,125.3201009415,127.51
2020-10-05 16:00:00,127.30272,8.03871,127.5562753371,1.09272,0.31871000000000005,1.13825,126.21,7.72,126.4458876358,131.93,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,133.12,126.03272,9.46871,126.3879067778,1.09272,0.31871000000000005,1.13825,124.94,9.15,125.2746027733,127.56,125.97272,25.74871,128.5773006828,1.09272,0.31871000000000005,1.13825,124.88,25.43,127.4429256569,127.56
2020-10-05 16:30:00,126.62448,12.35839,127.2261322947,4.79448,1.39839,4.99425,121.83,10.96,122.3219951603,132.45,4.79448,1.39839,4.99425,4.79448,1.39839,4.99425,0.0,0.0,0.0,133.21,125.39448,7.47839,125.6172835698,4.79448,1.39839,4.99425,120.6,6.08,120.7531631056,128.07,125.34448,23.84839,127.5930420206,4.79448,1.39839,4.99425,120.55,22.45,122.6226121072,128.07
2020-10-05 17:00:00,126.0556,13.5733,126.7842607118,5.5656,1.6233,5.7975,120.49,11.95,121.0811405628,132.19,5.5656,1.6233,5.7975,5.5656,1.6233,5.7975,0.0,0.0,0.0,132.81,124.8256,6.6833,125.00438758,5.5656,1.6233,5.7975,119.26,5.06,119.3672953535,127.82,124.7856,23.0133,126.8899442204,5.5656,1.6233,5.7975,119.22,21.39,121.1236578873,127.82
2020-10-05 17:30:00,125.88288,14.68709,126.7367748121,4.89288,1.42709,5.09675,120.99,13.26,121.7144514838,132.26,4.89288,1.42709,5.09675,4.89288,1.42709,5.09675,0.0,0.0,0.0,132.72,124.63288,5.2270900000000005,124.7424436467,4.89288,1.42709,5.09675,119.74,3.8,119.8002821366,127.9,124.60288,21.60709,126.4624214641,4.89288,1.42709,5.09675,119.71,20.18,121.3989971128,127.9
2020-10-05 18:00:00,125.79744,16.38967,126.8606211291,4.86744,1.41967,5.07025,120.93,14.97,121.8530500234,132.46,4.86744,1.41967,5.07025,4.86744,1.41967,5.07025,0.0,0.0,0.0,132.72,124.55744,3.56967,124.608580777,4.86744,1.41967,5.07025,119.69,2.15,119.7093087441,128.1,124.50744,19.97967,126.1003165288,4.86744,1.41967,5.07025,119.64,18.56,121.0710667336,128.1
2020-10-05 18:30:00,124.58728,17.68379,125.8360312731,4.60728,1.34379,4.79925,119.98,16.34,121.0875550996,132.24,4.60728,1.34379,4.79925,4.60728,1.34379,4.79925,0.0,0.0,0.0,132.33,123.33728,2.09379,123.3550509479,4.60728,1.34379,4.79925,118.73,0.75,118.7323687964,127.9,123.30728,18.48379,124.6849461393,4.60728,1.34379,4.79925,118.7,17.14,119.9311035553,127.9
2020-10-05 19:00:00,124.73896,17.65178,125.9817188288,4.66896,1.36178,4.8635,120.07,16.29,121.1700004126,132.02,4.66896,1.36178,4.8635,4.66896,1.36178,4.8635,0.0,0.0,0.0,132.13,123.49896,2.11178,123.5170139529,4.66896,1.36178,4.8635,118.83,0.75,118.832366803,127.68,123.45896,18.43178,124.8272619192,4.66896,1.36178,4.8635,118.79,17.07,120.0102037328,127.68
2020-10-05 19:30:00,124.1308,15.8294,125.1360276379,1.0608,0.3094,1.105,123.07,15.52,124.0447310449,132.08,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,132.32,122.8708,1.8194,122.8842695751,1.0608,0.3094,1.105,121.81,1.51,121.8193588885,127.75,122.8208,18.1594,124.1560015505,1.0608,0.3094,1.105,121.76,17.85,123.0614484719,127.75
2020-10-05 20:00:00,119.85792000000001,17.79481,121.1716808898,0.9079200000000001,0.26481000000000005,0.9457500000000001,118.95,17.53,120.2347844844,132.87,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,132.82,118.63792,1.07481,118.6427885649,0.9079200000000001,0.26481000000000005,0.9457500000000001,117.73,0.81,117.7327864276,128.49,118.61792,16.52481,119.763434698,0.9079200000000001,0.26481000000000005,0.9457500000000001,117.71,16.26,118.8277396065,128.49
2020-10-05 20:30:00,114.8196,19.86405,116.5251948145,0.9396,0.27405,0.9787500000000001,113.88,19.59,115.5526827901,133.04,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,132.68,113.6496,2.46405,113.6763085368,0.9396,0.27405,0.9787500000000001,112.71,2.19,112.7312742765,128.64,113.6296,14.68405,114.5744619039,0.9396,0.27405,0.9787500000000001,112.69,14.41,113.607588655,128.64
2020-10-05 21:00:00,110.2676,21.5868,112.3607295455,1.0176,0.2968,1.06,109.25,21.29,111.3051059026,133.4,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0.0,0.0,0.0,132.81,109.1476,4.0768,109.2237102648,1.0176,0.2968,1.06,108.13,3.7800000000000002,108.1960502976,128.98,109.1376,13.1868,109.9313759943,1.0176,0.2968,1.06,108.12,12.89,108.8856579169,128.98
2020-10-05 21:30:00,106.02128,23.34704,108.5614852957,0.8812800000000001,0.25704000000000005,0.918,105.14,23.09,107.6455651664,133.57,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,132.74,104.94128,5.73704,105.0979822642,0.8812800000000001,0.25704000000000005,0.918,104.06,5.48,104.2041937736,129.15,104.94128,11.49704,105.5691914187,0.8812800000000001,0.25704000000000005,0.918,104.06,11.24,104.6652817318,129.15
2020-10-05 22:00:00,99.94448,25.81339,103.2241744252,1.07448,0.31339,1.11925,98.87,25.5,102.1054694911,133.6,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,132.41,98.93448,8.18339,99.2723486413,1.07448,0.31339,1.11925,97.86,7.87,98.1759466468,129.18,98.96448,9.12339,99.3841262313,1.07448,0.31339,1.11925,97.89,8.81,98.285645951,129.18
2020-10-05 22:30:00,92.692,28.35975,96.9333909655,1.302,0.37975000000000003,1.35625,91.39,27.98,95.5772593246,133.48,1.302,0.37975000000000003,1.35625,1.302,0.37975000000000003,1.35625,0.0,0.0,0.0,131.94,91.762,10.63975,92.3767769738,1.302,0.37975000000000003,1.35625,90.46,10.26,91.039986819,129.04,91.792,6.82975,92.0457318351,1.302,0.37975000000000003,1.35625,90.49,6.45,90.7195822301,129.04
2020-10-05 23:00:00,87.0524,29.9032,92.0452156062,1.1424,0.3332,1.19,85.91,29.57,90.8565517726,133.96,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,132.21,86.1924,12.0432,87.0296988619,1.1424,0.3332,1.19,85.05,11.71,85.8523534913,129.5,86.2424,5.4432,86.4140034022,1.1424,0.3332,1.19,85.1,5.11,85.2532820483,129.5
2020-10-05 23:30:00,81.67984,32.09662,87.7598386385,0.8798400000000001,0.25662,0.9165000000000001,80.8,31.84,86.8471392736,134.89,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,132.87,80.85984,13.91662,82.0486808977,0.8798400000000001,0.25662,0.9165000000000001,79.98,13.66,81.1381291379,130.39,80.93984,3.65662,81.0223954783,0.8798400000000001,0.25662,0.9165000000000001,80.06,3.4,80.1321633303,130.39
2020-10-06 00:00:00,77.796,33.1155,84.5508956561,0.636,0.1855,0.6625,77.16,32.93,83.8930897035,135.28,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,133.12,77.026,14.8255,78.439786628,0.636,0.1855,0.6625,76.39,14.64,77.780214065,130.78,77.136,2.6955,77.1830824485,0.636,0.1855,0.6625,76.5,2.51,76.5411660481,130.78
2020-10-06 00:30:00,74.30576,34.14418,81.7751245615,0.66576,0.19418000000000002,0.6935,73.64,33.95,81.0891614212,135.43,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,133.12,73.57576,15.77418,75.2477057075,0.66576,0.19418000000000002,0.6935,72.91,15.58,74.5560493857,130.91,73.67576,1.8041800000000001,73.697847167,0.66576,0.19418000000000002,0.6935,73.01,1.6099999999999999,73.0277495203,130.91
2020-10-06 01:00:00,72.79736,34.47798,80.5492813615,0.74736,0.21798,0.7785000000000001,72.05,34.26,79.7806373752,135.73,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,133.4,72.09736,16.01798,73.8552977264,0.74736,0.21798,0.7785000000000001,71.35,15.8,73.0784681011,131.19,72.19736,1.69798,72.2173242861,0.74736,0.21798,0.7785000000000001,71.45,1.48,71.4653265577,131.19
