Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-06 01:30:00,72.74624,35.02057,80.7369540995,0.75624,0.22057000000000002,0.7877500000000001,71.99,34.8,79.9599906203,135.92,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,133.53,72.02624,16.52057,73.8966066992,0.75624,0.22057000000000002,0.7877500000000001,71.27,16.3,73.1102106412,131.39,72.13624,1.22057,72.1465654932,0.75624,0.22057000000000002,0.7877500000000001,71.38,1.0,71.3870044196,131.39
2020-10-06 02:00:00,73.6352,34.89985,81.4870677412,0.9252,0.26985000000000003,0.9637500000000001,72.71,34.63,80.5355884066,135.8,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,133.44,72.9252,16.42985,74.7530920167,0.9252,0.26985000000000003,0.9637500000000001,72.0,16.16,73.7912298312,131.27,73.0452,1.38985,73.058421322,0.9252,0.26985000000000003,0.9637500000000001,72.12,1.12,72.1286960925,131.27
2020-10-06 02:30:00,73.32584,35.02587,81.2618630168,0.70584,0.20587000000000003,0.7352500000000001,72.62,34.82,80.5363073402,135.8,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,133.44,72.62584,16.52587,74.4823268632,0.70584,0.20587000000000003,0.7352500000000001,71.92,16.32,73.7484155762,131.3,72.71584,1.19587,72.7256728533,0.70584,0.20587000000000003,0.7352500000000001,72.01,0.99,72.0168049833,131.3
2020-10-06 03:00:00,71.74072,35.13396,79.8819507236,0.87072,0.25396,0.907,70.87,34.88,78.9884251014,135.77,0.87072,0.25396,0.907,0.87072,0.25396,0.907,0.0,0.0,0.0,133.35,71.05072,16.64396,72.9741475935,0.87072,0.25396,0.907,70.18,16.39,72.0684709148,131.23,71.16072,1.16396,71.1702386802,0.87072,0.25396,0.907,70.29,0.91,70.2958903493,131.23
2020-10-06 03:30:00,71.26024,35.59507,79.655701699,0.8402400000000001,0.24507,0.8752500000000001,70.42,35.35,78.7946628903,136.12,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,133.68,70.58024,16.99507,72.5975390958,0.8402400000000001,0.24507,0.8752500000000001,69.74,16.75,71.7232884076,131.56,70.71024,0.8650700000000001,70.7155314409,0.8402400000000001,0.24507,0.8752500000000001,69.87,0.62,69.8727507688,131.56
2020-10-06 04:00:00,70.67944,35.72942,79.1970623966,0.64944,0.18942,0.6765,70.03,35.54,78.5321112667,136.42,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,133.93,70.00944,17.05942,72.0579315541,0.64944,0.18942,0.6765,69.36,16.87,71.3821161076,131.85,70.10944,0.7694200000000001,70.1136618945,0.64944,0.18942,0.6765,69.46,0.58,69.4624214954,131.85
2020-10-06 04:30:00,70.99928,35.94354,79.5791167848,0.6292800000000001,0.18354,0.6555000000000001,70.37,35.76,78.9348750553,136.75,0.6292800000000001,0.18354,0.6555000000000001,0.6292800000000001,0.18354,0.6555000000000001,0.0,0.0,0.0,134.25,70.31928,17.21354,72.3954908751,0.6292800000000001,0.18354,0.6555000000000001,69.69,17.03,71.7406230807,132.18,70.43928,0.6335400000000001,70.4421290128,0.6292800000000001,0.18354,0.6555000000000001,69.81,0.45,69.8114503502,132.18
2020-10-06 05:00:00,71.10264,35.82952,79.6199718563,0.7526400000000001,0.21952000000000002,0.784,70.35,35.61,78.8491889622,136.75,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,134.25,70.42264,17.07952,72.46418583,0.7526400000000001,0.21952000000000002,0.784,69.67,16.86,71.6810191055,132.18,70.54264,0.8895200000000001,70.5482480576,0.7526400000000001,0.21952000000000002,0.784,69.79,0.67,69.7932160027,132.18
2020-10-06 05:30:00,73.70248,35.09614,81.63206846,0.6724800000000001,0.19614,0.7005,73.03,34.9,80.940662834,136.17,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,133.79,72.97248,16.49614,74.8138053587,0.6724800000000001,0.19614,0.7005,72.3,16.3,74.1146409288,131.63,73.08248,1.28614,73.0937961735,0.6724800000000001,0.19614,0.7005,72.41,1.09,72.4182035127,131.63
2020-10-06 06:00:00,76.93024,33.93757,84.0834138458,0.78024,0.22757000000000002,0.8127500000000001,76.15,33.71,83.2777677415,135.72,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,133.47,76.17024,15.51757,77.7348084217,0.78024,0.22757000000000002,0.8127500000000001,75.39,15.29,76.9248737406,131.2,76.28024,2.1775700000000002,76.311315187,0.78024,0.22757000000000002,0.8127500000000001,75.5,1.9500000000000002,75.525177921,131.2
2020-10-06 06:30:00,87.82848,27.82039,92.1293438534,0.85848,0.25039,0.8942500000000001,86.97,27.57,91.2353319718,134.58,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,133.08,86.95848,9.81039,87.5101193912,0.85848,0.25039,0.8942500000000001,86.1,9.56,86.6291151981,130.09,87.04848,7.67039,87.3857697401,0.85848,0.25039,0.8942500000000001,86.19,7.42,86.5088001304,130.09
2020-10-06 07:00:00,98.59784,22.01687,101.0261184905,1.01784,0.29687,1.06025,97.58,21.72,99.968068902,133.9,1.01784,0.29687,1.06025,1.01784,0.29687,1.06025,0.0,0.0,0.0,133.15,97.61784,4.26687,97.7110478189,1.01784,0.29687,1.06025,96.6,3.9699999999999998,96.6815437403,129.42,97.67784,13.15687,98.5599495498,1.01784,0.29687,1.06025,96.66,12.86,97.5117182702,129.42
2020-10-06 07:30:00,108.64192,17.16431,109.9894554903,0.63192,0.18431,0.65825,108.01,16.98,109.3365469548,132.93,0.63192,0.18431,0.65825,0.63192,0.18431,0.65825,0.0,0.0,0.0,132.84,107.56192,1.35431,107.5704457073,0.63192,0.18431,0.65825,106.93,1.17,106.9364007249,128.5,107.58192,17.13431,108.9378450772,0.63192,0.18431,0.65825,106.95,16.95,108.2848327329,128.5
2020-10-06 08:00:00,115.28672,13.27821,116.0488632825,0.8167200000000001,0.23821000000000003,0.8507500000000001,114.47,13.04,115.2103402477,132.0,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,132.43,114.15672,4.20821,114.2342582265,0.8167200000000001,0.23821000000000003,0.8507500000000001,113.34,3.9699999999999998,113.4095079788,127.62,114.11672,20.47821,115.9395655864,0.8167200000000001,0.23821000000000003,0.8507500000000001,113.3,20.24,115.0936470879,127.62
2020-10-06 08:30:00,118.63368,10.79524,119.1238315242,1.42368,0.41524000000000005,1.483,117.21,10.38,117.668723542,131.58,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,132.34,117.47368,6.90524,117.67645402630001,1.42368,0.41524000000000005,1.483,116.05,6.49,116.2313322646,127.2,117.44368,23.07524,119.6891167692,1.42368,0.41524000000000005,1.483,116.02,22.66,118.2121651946,127.2
2020-10-06 09:00:00,119.02736,10.02548,119.4488287,2.00736,0.58548,2.091,117.02,9.44,117.400144804,131.39,2.00736,0.58548,2.091,2.00736,0.58548,2.091,0.0,0.0,0.0,132.27,117.85736,7.96548,118.1262298467,2.00736,0.58548,2.091,115.85,7.38,116.0848263125,127.01,117.81736,24.10548,120.258074504,2.00736,0.58548,2.091,115.81,23.52,118.1742209621,127.01
2020-10-06 09:30:00,119.664,9.59325,120.0479210214,3.474,1.01325,3.61875,116.19,8.58,116.5063624872,131.91,3.474,1.01325,3.61875,3.474,1.01325,3.61875,0.0,0.0,0.0,132.88,118.514,9.38325,118.8848753062,3.474,1.01325,3.61875,115.04,8.37,115.3440874081,127.5,118.474,25.63325,121.215313313,3.474,1.01325,3.61875,115.0,24.62,117.6058859071,127.5
2020-10-06 10:00:00,119.65272,9.47496,120.0272813589,4.30272,1.25496,4.482,115.35,8.22,115.6425133764,132.51,4.30272,1.25496,4.482,4.30272,1.25496,4.482,0.0,0.0,0.0,133.51,118.50272,10.10496,118.9327745577,4.30272,1.25496,4.482,114.2,8.85,114.5424048115,128.09,118.47272,26.48496,121.3970283425,4.30272,1.25496,4.482,114.17,25.23,116.9245132553,128.09
2020-10-06 10:30:00,119.52296,9.56753,119.9052776047,3.5229600000000003,1.02753,3.66975,116.0,8.54,116.3139355365,132.51,3.5229600000000003,1.02753,3.66975,3.5229600000000003,1.02753,3.66975,0.0,0.0,0.0,133.51,118.37296,9.56753,118.7589798266,3.5229600000000003,1.02753,3.66975,114.85,8.54,115.1670703804,128.09,118.36296,25.96753,121.1779803193,3.5229600000000003,1.02753,3.66975,114.84,24.94,117.5169315461,128.09
2020-10-06 11:00:00,121.0312,8.6141,121.3373565406,4.2312,1.2341,4.4075,116.8,7.38,117.032920155,132.15,4.2312,1.2341,4.4075,4.2312,1.2341,4.4075,0.0,0.0,0.0,133.27,119.8812,10.8341,120.369762965,4.2312,1.2341,4.4075,115.65,9.6,116.0477595648,127.75,119.8312,27.1441,122.8670771942,4.2312,1.2341,4.4075,115.6,25.91,118.4680889523,127.75
2020-10-06 11:30:00,120.61256,8.32533,120.8995481768,4.85256,1.41533,5.05475,115.76,6.91,115.9660540848,131.83,4.85256,1.41533,5.05475,4.85256,1.41533,5.05475,0.0,0.0,0.0,132.98,119.47256,11.40533,120.0157245754,4.85256,1.41533,5.05475,114.62,9.99,115.0545283768,127.43,119.44256,27.64533,122.6001199435,4.85256,1.41533,5.05475,114.59,26.23,117.5537366484,127.43
2020-10-06 12:00:00,121.61784,7.93687,121.8765478329,3.89784,1.13687,4.06025,117.72,6.8,117.9162346753,132.04,3.89784,1.13687,4.06025,3.89784,1.13687,4.06025,0.0,0.0,0.0,133.22,120.44784,11.28687,120.9755165108,3.89784,1.13687,4.06025,116.55,10.15,116.9911321426,127.63,120.41784,27.57687,123.535176971,3.89784,1.13687,4.06025,116.52,26.44,119.4821492944,127.63
2020-10-06 12:30:00,121.69952,8.77111,122.0151856896,5.24952,1.53111,5.46825,116.45,7.24,116.6748477608,132.1,5.24952,1.53111,5.46825,5.24952,1.53111,5.46825,0.0,0.0,0.0,133.22,120.55952,11.25111,121.0833817618,5.24952,1.53111,5.46825,115.31,9.72,115.7189461584,127.71,120.50952,27.55111,123.6188014538,5.24952,1.53111,5.46825,115.26,26.02,118.1605179406,127.71
2020-10-06 13:00:00,119.58016,10.14213,120.0094890688,4.19016,1.22213,4.36475,115.39,8.92,115.7342581088,132.6,4.19016,1.22213,4.36475,4.19016,1.22213,4.36475,0.0,0.0,0.0,133.5,118.44016,9.38213,118.8111773537,4.19016,1.22213,4.36475,114.25,8.16,114.5410323858,128.2,118.41016,25.77213,121.1823777451,4.19016,1.22213,4.36475,114.22,24.55,116.8285534448,128.2
2020-10-06 13:30:00,120.30104,10.43072,120.7523918802,4.87104,1.42072,5.074,115.43,9.01,115.7811081308,132.89,4.87104,1.42072,5.074,4.87104,1.42072,5.074,0.0,0.0,0.0,133.78,119.15104,9.59072,119.536405514,4.87104,1.42072,5.074,114.28,8.17,114.5716688366,128.47,119.12104,26.07072,121.940578201,4.87104,1.42072,5.074,114.25,24.65,116.8789330889,128.47
2020-10-06 14:00:00,118.62536,10.34448,119.0755403162,4.09536,1.19448,4.266,114.53,9.15,114.8949232995,133.27,4.09536,1.19448,4.266,4.09536,1.19448,4.266,0.0,0.0,0.0,134.13,117.47536,9.35448,117.8472167817,4.09536,1.19448,4.266,113.38,8.16,113.6732598283,128.83,117.44536,25.964480000000002,120.2811988933,4.09536,1.19448,4.266,113.35,24.77,116.0248912949,128.83
2020-10-06 14:30:00,121.07936,9.83773,121.4783616516,2.04936,0.5977300000000001,2.13475,119.03,9.24,119.3881003283,133.63,2.04936,0.5977300000000001,2.13475,2.04936,0.5977300000000001,2.13475,0.0,0.0,0.0,134.53,119.89936,8.73773,120.2173217717,2.04936,0.5977300000000001,2.13475,117.85,8.14,118.1307838796,129.2,119.89936,25.41773,122.5639324058,2.04936,0.5977300000000001,2.13475,117.85,24.82,120.4352726571,129.2
2020-10-06 15:00:00,122.17192,9.78931,122.563488147,2.43192,0.7093100000000001,2.53325,119.74,9.08,120.0837790878,133.71,2.43192,0.7093100000000001,2.53325,2.43192,0.7093100000000001,2.53325,0.0,0.0,0.0,134.63,120.97192,9.02931,121.3084245531,2.43192,0.7093100000000001,2.53325,118.54,8.32,118.831620371,129.28,120.92192,25.73931,123.6309945595,2.43192,0.7093100000000001,2.53325,118.49,25.03,121.1048347507,129.28
2020-10-06 15:30:00,120.36328,11.02304,120.8669788784,2.03328,0.59304,2.118,118.33,10.43,118.7887780895,133.98,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0.0,0.0,0.0,134.73,119.17328,7.6630400000000005,119.4193989601,2.03328,0.59304,2.118,117.14,7.07,117.3531614402,129.55,119.15328,24.44304,121.6345606281,2.03328,0.59304,2.118,117.12,23.85,119.5237085268,129.55
2020-10-06 16:00:00,120.50824,11.62532,121.0676834378,3.37824,0.9853200000000001,3.519,117.13,10.64,117.6122718937,133.47,3.37824,0.9853200000000001,3.519,3.37824,0.9853200000000001,3.519,0.0,0.0,0.0,134.18,119.34824,7.74532,119.5992992162,3.37824,0.9853200000000001,3.519,115.97,6.76,116.1668562887,129.06,119.29824,24.41532,121.7710060638,3.37824,0.9853200000000001,3.519,115.92,23.43,118.2641589832,129.06
2020-10-06 16:30:00,121.24208,14.56394,122.1136778213,5.60208,1.63394,5.8355,115.64,12.93,116.360622635,134.02,5.60208,1.63394,5.8355,5.60208,1.63394,5.8355,0.0,0.0,0.0,134.45,120.06208,6.24394,120.2243313171,5.60208,1.63394,5.8355,114.46,4.61,114.5527987436,129.6,120.06208,23.03394,122.2516480292,5.60208,1.63394,5.8355,114.46,21.4,116.4433407284,129.6
2020-10-06 17:00:00,123.41176,15.05843,124.3270639095,5.65176,1.64843,5.88725,117.76,13.41,118.5210770285,133.92,5.65176,1.64843,5.88725,5.65176,1.64843,5.88725,0.0,0.0,0.0,134.32,122.21176,5.74843,122.3468787087,5.65176,1.64843,5.88725,116.56,4.1,116.6320864942,129.52,122.18176,22.50843,124.2377233282,5.65176,1.64843,5.88725,116.53,20.86,118.3823487687,129.52
2020-10-06 17:30:00,122.97472,16.59846,124.0898490347,5.75472,1.67846,5.9945,117.22,14.92,118.1657090699,133.72,5.75472,1.67846,5.9945,5.75472,1.67846,5.9945,0.0,0.0,0.0,133.93,121.76472,4.25846,121.8391624981,5.75472,1.67846,5.9945,116.01,2.58,116.0386853597,129.33,121.75472,20.98846,123.5505050392,5.75472,1.67846,5.9945,116.0,19.31,117.5962418617,129.33
2020-10-06 18:00:00,121.69912,18.00266,123.0234594533,5.2891200000000005,1.5426600000000001,5.5095,116.41,16.46,117.5679365303,133.47,5.2891200000000005,1.5426600000000001,5.5095,5.2891200000000005,1.5426600000000001,5.5095,0.0,0.0,0.0,133.5,120.49912,2.51266,120.5253142748,5.2891200000000005,1.5426600000000001,5.5095,115.21,0.97,115.2140833405,129.1,120.48912,19.18266,122.0065673767,5.2891200000000005,1.5426600000000001,5.5095,115.2,17.64,116.5427372254,129.1
2020-10-06 18:30:00,122.05504,18.94272,123.5162314451,4.77504,1.39272,4.974,117.28,17.55,118.5858376873,133.18,4.77504,1.39272,4.974,4.77504,1.39272,4.974,0.0,0.0,0.0,133.1,120.83504,1.59272,120.8455363214,4.77504,1.39272,4.974,116.06,0.2,116.0601723245,128.83,120.81504,17.80272,122.119657425,4.77504,1.39272,4.974,116.04,16.41,117.1945805061,128.83
2020-10-06 19:00:00,124.0768,17.94615,125.3679249173,4.7868,1.39615,4.98625,119.29,16.55,120.4325811398,132.66,4.7868,1.39615,4.98625,4.7868,1.39615,4.98625,0.0,0.0,0.0,132.73,122.8168,2.10615,122.834857553,4.7868,1.39615,4.98625,118.03,0.71,118.0321354547,128.34,122.8068,18.50615,124.1933481071,4.7868,1.39615,4.98625,118.02,17.11,119.2538154526,128.34
2020-10-06 19:30:00,125.1628,15.0004,126.0584725594,0.8928,0.2604,0.93,124.27,14.74,125.1411223379,132.41,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,132.73,123.8728,2.6304,123.9007247114,0.8928,0.2604,0.93,122.98,2.37,123.0028345202,128.09,123.8228,19.0504,125.2797012289,0.8928,0.2604,0.93,122.93,18.79,124.3577460394,128.09
2020-10-06 20:00:00,121.26096,16.65153,122.3989128688,0.69096,0.20153000000000001,0.7197500000000001,120.57,16.45,121.6870058798,132.95,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,133.03,120.01096,1.15153,120.0164844572,0.69096,0.20153000000000001,0.7197500000000001,119.32,0.9500000000000001,119.3237817872,128.61,119.97096,17.54153,121.2465938411,0.69096,0.20153000000000001,0.7197500000000001,119.28,17.34,120.5337877941,128.61
2020-10-06 20:30:00,116.47776,18.78393,117.9826453376,0.7677600000000001,0.22393000000000002,0.7997500000000001,115.71,18.56,117.1890681762,133.11,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,132.89,115.28776,1.38393,115.296066143,0.7677600000000001,0.22393000000000002,0.7997500000000001,114.52,1.16,114.5258748057,128.74,115.26776,15.66393,116.3271902801,0.7677600000000001,0.22393000000000002,0.7997500000000001,114.5,15.44,115.5363302169,128.74
2020-10-06 21:00:00,110.69984,21.32287,112.7347300572,0.72984,0.21287,0.7602500000000001,109.97,21.11,111.9778236974,133.37,0.72984,0.21287,0.7602500000000001,0.72984,0.21287,0.7602500000000001,0.0,0.0,0.0,132.82,109.55984,3.82287,109.6265153868,0.72984,0.21287,0.7602500000000001,108.83,3.61,108.8898571952,129.0,109.53984,13.23287,110.3362379079,0.72984,0.21287,0.7602500000000001,108.81,13.02,109.5862057925,129.0
2020-10-06 21:30:00,106.33864,23.10752,108.820328237,0.6086400000000001,0.17752,0.634,105.73,22.93,108.1878819462,133.77,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,132.95,105.24864,5.46752,105.3905593343,0.6086400000000001,0.17752,0.634,104.64,5.29,104.7736307474,129.37,105.26864,11.64752,105.9110536705,0.6086400000000001,0.17752,0.634,104.66,11.47,105.2866397032,129.37
2020-10-06 22:00:00,100.68064,25.39727,103.8345443206,0.71064,0.20727,0.7402500000000001,99.97,25.19,103.0947961829,133.87,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,132.75,99.65064,7.66727,99.9451703769,0.71064,0.20727,0.7402500000000001,98.94,7.46,99.2208405528,129.47,99.67064,9.51727,100.1239976542,0.71064,0.20727,0.7402500000000001,98.96,9.31,99.3969702758,129.47
2020-10-06 22:30:00,93.52864,28.88377,97.8870710036,0.69864,0.20377,0.72775,92.83,28.68,97.1594117932,134.6,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,133.01,92.57864000000001,10.87377,93.2150387988,0.69864,0.20377,0.72775,91.88,10.67,92.4974772629,130.14,92.60864,6.50377,92.8367342535,0.69864,0.20377,0.72775,91.91,6.3,92.1256647194,130.14
2020-10-06 23:00:00,87.19208,30.98269,92.5331610525,0.59208,0.17269,0.61675,86.6,30.81,91.9174417616,135.66,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,133.81,86.31208,12.65269,87.2345442939,0.59208,0.17269,0.61675,85.72,12.48,86.6237196154,131.14,86.38208,4.94269,86.5233721578,0.59208,0.17269,0.61675,85.79,4.77,85.9225057828,131.14
2020-10-06 23:30:00,81.57904,32.55972,87.8366389031,0.71904,0.20972000000000002,0.749,80.86,32.35,87.0911137832,135.58,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,133.52,80.76904,14.20972,82.0094748489,0.71904,0.20972000000000002,0.749,80.05,14.0,81.2650139974,131.08,80.84904,3.42972,80.9217538626,0.71904,0.20972000000000002,0.749,80.13,3.22,80.1946712694,131.08
2020-10-07 00:00:00,77.73824,33.65657,84.7112664435,0.7082400000000001,0.20657,0.73775,77.03,33.45,83.9793034027,135.12,0.7082400000000001,0.20657,0.73775,0.7082400000000001,0.20657,0.73775,0.0,0.0,0.0,132.88,76.96824,15.39657,78.493084641,0.7082400000000001,0.20657,0.73775,76.26,15.19,77.7581101879,130.62,77.04824,2.12657,77.0775816114,0.7082400000000001,0.20657,0.73775,76.34,1.92,76.3641407992,130.62
2020-10-07 00:30:00,74.90584,34.53212,82.4824355715,0.55584,0.16212000000000001,0.579,74.35,34.37,81.9098248075,134.93,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,132.55,74.14584,16.30212,75.9168275536,0.55584,0.16212000000000001,0.579,73.59,16.14,75.3391511765,130.44,74.25584,1.09212,74.2638707596,0.55584,0.16212000000000001,0.579,73.7,0.93,73.7058674734,130.44
2020-10-07 01:00:00,72.70288,34.92334,80.655740261,0.66288,0.19334,0.6905,72.04,34.73,79.9745865885,135.1,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,132.66,71.96288,16.62334,73.8579144754,0.66288,0.19334,0.6905,71.3,16.43,73.1685376374,130.58,72.08288,0.8733400000000001,72.0881704016,0.66288,0.19334,0.6905,71.42,0.68,71.4232371151,130.58
2020-10-07 01:30:00,72.6556,35.2833,80.7697187704,0.7656000000000001,0.2233,0.7975,71.89,35.06,79.9835964433,135.28,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,132.82,71.9256,16.9333,73.892006227,0.7656000000000001,0.2233,0.7975,71.16,16.71,73.0956202518,130.75,72.0456,0.6833,72.0488402283,0.7656000000000001,0.2233,0.7975,71.28,0.46,71.2814842719,130.75
2020-10-07 02:00:00,73.86368,34.89274,81.6905534799,0.76368,0.22274000000000002,0.7955,73.1,34.67,80.9049992275,135.18,0.76368,0.22274000000000002,0.7955,0.76368,0.22274000000000002,0.7955,0.0,0.0,0.0,132.77,73.13368,16.53274,74.9791080385,0.76368,0.22274000000000002,0.7955,72.37,16.31,74.1851265416,130.65,73.24368,1.07274,73.2515353494,0.76368,0.22274000000000002,0.7955,72.48,0.85,72.4849839622,130.65
2020-10-07 02:30:00,73.68864,35.31252,81.7128492576,0.7286400000000001,0.21252000000000001,0.759,72.96,35.1,80.9640142285,135.58,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,133.12,72.95864,16.90252,74.8909763122,0.7286400000000001,0.21252000000000001,0.759,72.23,16.69,74.1331842025,131.04,73.07864,0.7525200000000001,73.0825143971,0.7286400000000001,0.21252000000000001,0.759,72.35,0.54,72.3520151758,131.04
2020-10-07 03:00:00,72.02128,35.49954,80.2949694131,0.8212800000000001,0.23954000000000003,0.8555,71.2,35.26,79.4525493612,135.67,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,133.2,71.32128,17.01954,73.3238687103,0.8212800000000001,0.23954000000000003,0.8555,70.5,16.78,72.4694307967,131.15,71.42128,0.7095400000000001,71.4248044019,0.8212800000000001,0.23954000000000003,0.8555,70.6,0.47000000000000003,70.6015644303,131.15
2020-10-07 03:30:00,71.02704,35.75372,79.518355774,0.76704,0.22372000000000003,0.799,70.26,35.53,78.7327663683,134.91,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,132.36,70.31704,17.47372,72.4556209345,0.76704,0.22372000000000003,0.799,69.55,17.25,71.6572745784,130.41,70.43704,0.41372000000000003,70.4382550054,0.76704,0.22372000000000003,0.799,69.67,0.19,69.670259078,130.41
2020-10-07 04:00:00,70.32384,35.85487,78.936773275,0.6338400000000001,0.18487,0.66025,69.69,35.67,78.2882175043,134.81,0.6338400000000001,0.18487,0.66025,0.6338400000000001,0.18487,0.66025,0.0,0.0,0.0,132.24,69.61384,17.61487,71.8078711888,0.6338400000000001,0.18487,0.66025,68.98,17.43,71.1480519761,130.31,69.73384,0.5648700000000001,69.7361277909,0.6338400000000001,0.18487,0.66025,69.1,0.38,69.1010448546,130.31
2020-10-07 04:30:00,70.66656,34.94358,78.834107374,0.76656,0.22358000000000003,0.7985,69.9,34.72,78.0479878024,134.91,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,132.45,69.95656,16.61358,71.9022345094,0.76656,0.22358000000000003,0.7985,69.19,16.39,71.104769179,130.38,70.07656,1.01358,70.083889774,0.76656,0.22358000000000003,0.7985,69.31,0.79,69.3145020901,130.38
2020-10-07 05:00:00,71.8012,34.7566,79.7711324039,0.5712,0.1666,0.595,71.23,34.59,79.1844744884,135.14,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,132.71,71.0712,16.4066,72.9403317308,0.5712,0.1666,0.595,70.5,16.24,72.3463032919,130.62,71.2012,1.0966,71.2096441011,0.5712,0.1666,0.595,70.63,0.93,70.636122487,130.62
2020-10-07 05:30:00,73.9284,34.2412,81.4731127673,0.5184,0.1512,0.54,73.41,34.09,80.9392129935,135.3,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,132.96,73.1784,15.8612,74.8776060782,0.5184,0.1512,0.54,72.66,15.71,74.3389514319,130.78,73.3084,1.6512,73.3269934744,0.5184,0.1512,0.54,72.79,1.5,72.8054537792,130.78
2020-10-07 06:00:00,77.45296,32.87878,84.1425884261,0.85296,0.24878000000000003,0.8885000000000001,76.6,32.63,83.26029606,135.17,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,133.01,76.66296,14.52878,78.0275264522,0.85296,0.24878000000000003,0.8885000000000001,75.81,14.28,77.1432077373,130.64,76.78296,3.14878,76.8474967832,0.85296,0.24878000000000003,0.8885000000000001,75.93,2.9,75.9853597741,130.64
2020-10-07 06:30:00,89.21272,27.94996,93.4885537047,0.8227200000000001,0.23996,0.857,88.39,27.71,92.6317235077,135.34,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,133.85,88.31272,9.70996,88.844920153,0.8227200000000001,0.23996,0.857,87.49,9.47,88.0010284031,130.84,88.39272,7.97996,88.7521983424,0.8227200000000001,0.23996,0.857,87.57,7.74,87.911390047,130.84
2020-10-07 07:00:00,100.26368,21.82024,102.6105667112,0.8236800000000001,0.24024,0.858,99.44,21.58,101.7546559131,134.13,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,133.4,99.25368,3.99024,99.3338563069,0.8236800000000001,0.24024,0.858,98.43,3.75,98.5014081118,129.67,99.30368,13.38024,100.2010563018,0.8236800000000001,0.24024,0.858,98.48,13.14,99.352755372,129.67
2020-10-07 07:30:00,109.50672,17.05696,110.8271699973,0.60672,0.17696,0.632,108.9,16.88,110.2004736832,133.32,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,133.22,108.39672,1.42696,108.4061120122,0.60672,0.17696,0.632,107.79,1.25,107.7972476458,128.9,108.41672,17.47696,109.8163435305,0.60672,0.17696,0.632,107.81,17.3,109.1892215377,128.9
2020-10-07 08:00:00,116.17904,12.17722,116.8154699612,0.7790400000000001,0.22722,0.8115,115.4,11.95,116.0170784842,131.96,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,132.49,114.99904,5.35722,115.1237551813,0.7790400000000001,0.22722,0.8115,114.22,5.13,114.3351446407,127.58,114.97904,21.71722,117.0120390552,0.7790400000000001,0.22722,0.8115,114.2,21.49,116.2043893319,127.58
2020-10-07 08:30:00,120.90744,9.18842,121.2560765877,0.81744,0.23842000000000002,0.8515,120.09,8.95,120.4230484583,132.29,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,133.21,119.70744,8.36842,119.9995901853,0.81744,0.23842000000000002,0.8515,118.89,8.13,119.1676508118,127.9,119.68744,24.76842,122.223393518,0.81744,0.23842000000000002,0.8515,118.87,24.53,121.3746176101,127.9
2020-10-07 09:00:00,121.13144,8.88792,121.4570742213,1.26144,0.36792,1.314,119.87,8.52,120.1724065666,132.08,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,133.06,119.93144,8.84792,120.2573739477,1.26144,0.36792,1.314,118.67,8.48,118.9725989461,127.72,119.90144,25.16792,122.5144053212,1.26144,0.36792,1.314,118.64,24.8,121.2043299557,127.72
2020-10-07 09:30:00,122.91648,7.56189,123.1488661578,1.9264800000000002,0.56189,2.00675,120.99,7.0,121.1923269023,131.64,1.9264800000000002,0.56189,2.00675,1.9264800000000002,0.56189,2.00675,0.0,0.0,0.0,132.81,121.69648,10.43189,122.1427753629,1.9264800000000002,0.56189,2.00675,119.77,9.87,120.1759951072,127.28,121.65648,26.67189,124.5459306528,1.9264800000000002,0.56189,2.00675,119.73,26.11,122.5438900966,127.28
2020-10-07 10:00:00,122.6684,7.95245,122.9259037777,2.6484,0.7724500000000001,2.75875,120.02,7.18,120.2345740625,132.69,2.6484,0.7724500000000001,2.75875,2.6484,0.7724500000000001,2.75875,0.0,0.0,0.0,133.84,121.4784,10.70245,121.9489405553,2.6484,0.7724500000000001,2.75875,118.83,9.93,119.2441772163,128.29,121.4284,27.14245,124.4249529578,2.6484,0.7724500000000001,2.75875,118.78,26.37,121.6719577388,128.29
2020-10-07 10:30:00,120.2088,8.9884,120.5443774384,3.8688000000000002,1.1284,4.03,116.34,7.86,116.6052108613,132.52,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,133.55,119.0488,10.3684,119.4994581578,3.8688000000000002,1.1284,4.03,115.18,9.24,115.5500324535,128.12,119.0088,26.7984,121.9887237412,3.8688000000000002,1.1284,4.03,115.14,25.67,117.9668110106,128.12
2020-10-07 11:00:00,120.14256,8.54783,120.4462540765,5.03256,1.46783,5.24225,115.11,7.08,115.3275270696,132.96,5.03256,1.46783,5.24225,5.03256,1.46783,5.24225,0.0,0.0,0.0,134.06,119.00256,11.58783,119.5654092565,5.03256,1.46783,5.24225,113.97,10.12,114.4184220307,128.55,118.97256,28.09783,122.2454828763,5.03256,1.46783,5.24225,113.94,26.63,117.0105999472,128.55
2020-10-07 11:30:00,116.59704,9.52872,116.9857523017,7.84704,2.28872,8.174,108.75,7.24,108.9907340098,133.1,7.84704,2.28872,8.174,7.84704,2.28872,8.174,0.0,0.0,0.0,134.06,115.51704,12.33872,116.1741388675,7.84704,2.28872,8.174,107.67,10.05,108.1380201409,128.66,115.50704,28.91872,119.0721153587,7.84704,2.28872,8.174,107.66,26.63,110.9046099132,128.66
2020-10-07 12:00:00,116.64264,9.28077,117.0112736362,6.96264,2.03077,7.25275,109.68,7.25,109.9193563482,133.1,6.96264,2.03077,7.25275,6.96264,2.03077,7.25275,0.0,0.0,0.0,134.12,115.56264,12.09077,116.193418415,6.96264,2.03077,7.25275,108.6,10.06,109.0649512905,128.66,115.57264,28.68077,119.078216666,6.96264,2.03077,7.25275,108.61,26.65,111.8318138993,128.66
2020-10-07 12:30:00,119.10824,8.939070000000001,119.4432074601,6.16824,1.79907,6.42525,112.94,7.14,113.1654682313,133.18,6.16824,1.79907,6.42525,6.16824,1.79907,6.42525,0.0,0.0,0.0,134.22,117.99824,11.96907,118.6037237179,6.16824,1.79907,6.42525,111.83,10.17,112.2914858749,128.74,117.98824,28.59907,121.4048252054,6.16824,1.79907,6.42525,111.82,26.8,114.9867488018,128.74
2020-10-07 13:00:00,118.85712,10.23166,119.2966966896,4.2571200000000005,1.24166,4.4345,114.6,8.99,114.9520774062,133.94,4.2571200000000005,1.24166,4.4345,4.2571200000000005,1.24166,4.4345,0.0,0.0,0.0,134.81,117.72712,9.74166,118.1294828696,4.2571200000000005,1.24166,4.4345,113.47,8.5,113.7879207122,129.48,117.69712,26.50166,120.6438976453,4.2571200000000005,1.24166,4.4345,113.44,25.26,116.2183341818,129.48
2020-10-07 13:30:00,115.41848,12.89914,116.1370455034,6.88848,2.00914,7.1755,108.53,10.89,109.074987967,133.8,6.88848,2.00914,7.1755,6.88848,2.00914,7.1755,0.0,0.0,0.0,134.39,114.34848,8.62914,114.6736104579,6.88848,2.00914,7.1755,107.46,6.62,107.6637171939,129.36,114.33848,25.37914,117.1212566354,6.88848,2.00914,7.1755,107.45,23.37,109.9620816464,129.36
2020-10-07 14:00:00,112.648,13.62275,113.468723539,7.2780000000000005,2.12275,7.58125,105.37,11.5,105.995692837,133.66,7.2780000000000005,2.12275,7.58125,7.2780000000000005,2.12275,7.58125,0.0,0.0,0.0,134.14,111.608,8.13275,111.9039198892,7.2780000000000005,2.12275,7.58125,104.33,6.01,104.5029616805,129.22,111.608,24.84275,114.3394415395,7.2780000000000005,2.12275,7.58125,104.33,22.72,106.7752185669,129.22
2020-10-07 14:30:00,113.29504,13.37397,114.0816775918,4.98504,1.45397,5.19275,108.31,11.92,108.9639504607,133.6,4.98504,1.45397,5.19275,4.98504,1.45397,5.19275,0.0,0.0,0.0,134.06,112.20504,6.99397,112.4228029261,4.98504,1.45397,5.19275,107.22,5.54,107.3630290184,129.16,112.21504,23.70397,114.6912960776,4.98504,1.45397,5.19275,107.23,22.25,109.5140876783,129.16
2020-10-07 15:00:00,112.91392,13.43656,113.7105732744,4.99392,1.45656,5.202,107.92,11.98,108.5829028899,134.11,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,134.56,111.84392,7.09656,112.0688342261,4.99392,1.45656,5.202,106.85,5.64,106.9987481235,129.66,111.85392,23.91656,114.3822593832,4.99392,1.45656,5.202,106.86,22.46,109.1948313795,129.66
2020-10-07 15:30:00,114.58864,12.89377,115.311776163,3.57864,1.04377,3.72775,111.01,11.85,111.6406852362,133.56,3.57864,1.04377,3.72775,3.57864,1.04377,3.72775,0.0,0.0,0.0,134.07,113.47864,6.65377,113.6735430585,3.57864,1.04377,3.72775,109.9,5.61,110.043092014,129.14,113.46864,23.36377,115.8490311227,3.57864,1.04377,3.72775,109.89,22.32,112.1338240675,129.14
2020-10-07 16:00:00,117.7212,10.9241,118.2269719237,2.7912,0.8141,2.9075,114.93,10.11,115.3738141868,132.29,2.7912,0.8141,2.9075,2.7912,0.8141,2.9075,0.0,0.0,0.0,133.02,116.5612,7.7941,116.8214934858,2.7912,0.8141,2.9075,113.77,6.98,113.9839168479,127.91,116.5612,24.1941,119.0456543526,2.7912,0.8141,2.9075,113.77,23.38,116.1474808164,127.91
2020-10-07 16:30:00,119.40984,13.24037,120.141655085,5.34984,1.56037,5.57275,114.06,11.68,114.6564695078,132.25,5.34984,1.56037,5.57275,5.34984,1.56037,5.57275,0.0,0.0,0.0,132.79,118.25984,6.98037,118.4656714925,5.34984,1.56037,5.57275,112.91,5.42,113.0400128273,127.88,118.22984,23.35037,120.5136292938,5.34984,1.56037,5.57275,112.88,21.79,114.9639008559,127.88
2020-10-07 17:00:00,120.5736,14.4198,121.4327947838,5.0736,1.4798,5.285,115.5,12.94,116.2226036535,132.54,5.0736,1.4798,5.285,5.0736,1.4798,5.285,0.0,0.0,0.0,132.99,119.4036,5.6998,119.5395642162,5.0736,1.4798,5.285,114.33,4.22,114.4078550625,128.17,119.3836,22.1498,121.4209931972,5.0736,1.4798,5.285,114.31,20.67,116.1637852345,128.17
2020-10-07 17:30:00,122.4568,14.9749,123.3690216231,4.3368,1.2649,4.5175,118.12,13.71,118.9129870956,132.29,4.3368,1.2649,4.5175,4.3368,1.2649,4.5175,0.0,0.0,0.0,132.66,121.2668,4.6549,121.3561077006,4.3368,1.2649,4.5175,116.93,3.39,116.9791306174,127.93,121.2368,21.0449,123.0497846006,4.3368,1.2649,4.5175,116.9,19.78,118.5616227959,127.93
2020-10-07 18:00:00,121.88552,16.97411,123.0617747148,4.50552,1.31411,4.69325,117.38,15.66,118.4200152001,132.68,4.50552,1.31411,4.69325,4.50552,1.31411,4.69325,0.0,0.0,0.0,132.82,120.69552,2.86411,120.7294979455,4.50552,1.31411,4.69325,116.19,1.55,116.2003382095,128.32,120.65552,19.32411,122.1931902103,4.50552,1.31411,4.69325,116.15,18.01,117.5380049176,128.32
2020-10-07 18:30:00,121.93072,18.23396,123.2865677071,4.23072,1.23396,4.407,117.7,17.0,118.9213605708,132.5,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0.0,0.0,0.0,132.48,120.72072,1.43396,120.7292362214,4.23072,1.23396,4.407,116.49,0.2,116.4901716884,128.18,120.69072,17.81396,121.9983076317,4.23072,1.23396,4.407,116.46,16.58,117.6342977197,128.18
2020-10-07 19:00:00,124.50008,17.18169,125.6800715757,4.12008,1.20169,4.29175,120.38,15.98,121.4360111334,131.92,4.12008,1.20169,4.29175,4.12008,1.20169,4.29175,0.0,0.0,0.0,132.05,123.23008,2.20169,123.2497466759,4.12008,1.20169,4.29175,119.11,1.0,119.1141977264,127.61,123.21008,18.47169,124.5870263914,4.12008,1.20169,4.29175,119.09,17.27,120.3357012694,127.61
2020-10-07 19:30:00,123.51344,17.91767,124.8063009582,4.00344,1.16767,4.17025,119.51,16.75,120.6780949468,132.78,4.00344,1.16767,4.17025,4.00344,1.16767,4.17025,0.0,0.0,0.0,132.82,122.28344,1.65767,122.2946751419,4.00344,1.16767,4.17025,118.28,0.49,118.2810149601,128.43,122.25344,18.09767,123.5857162105,4.00344,1.16767,4.17025,118.25,16.93,119.4557968455,128.43
2020-10-07 20:00:00,119.27328,19.87804,120.918368316,4.0732800000000005,1.18804,4.243,115.2,18.69,116.706281322,133.61,4.0732800000000005,1.18804,4.243,4.0732800000000005,1.18804,4.243,0.0,0.0,0.0,133.37,118.10328,2.42804,118.1282359345,4.0732800000000005,1.18804,4.243,114.03,1.24,114.0367418861,129.22,118.08328,16.64804,119.2510723281,4.0732800000000005,1.18804,4.243,114.01,15.46,115.053429762,129.22
2020-10-07 20:30:00,116.07104,18.90072,117.5998449965,0.5510400000000001,0.16072,0.5740000000000001,115.52,18.74,117.0301585063,132.93,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,132.68,114.89104,1.6107200000000002,114.9023302253,0.5510400000000001,0.16072,0.5740000000000001,114.34,1.45,114.3491937007,128.57,114.86104,15.23072,115.8664461421,0.5510400000000001,0.16072,0.5740000000000001,114.31,15.07,115.2990936651,128.57
2020-10-07 21:00:00,111.208,20.729,113.1234312819,0.40800000000000003,0.11900000000000001,0.425,110.8,20.61,112.7005417023,133.41,0.40800000000000003,0.11900000000000001,0.425,0.40800000000000003,0.11900000000000001,0.425,0.0,0.0,0.0,132.9,110.098,3.259,110.1462241069,0.40800000000000003,0.11900000000000001,0.425,109.69,3.14,109.7349338178,129.01,110.078,13.619,110.9172810927,0.40800000000000003,0.11900000000000001,0.425,109.67,13.5,110.4977778057,129.01
2020-10-07 21:30:00,106.65312,22.67716,109.0373403537,0.33312,0.09716000000000001,0.34700000000000003,106.32,22.58,108.6913004798,133.36,0.33312,0.09716000000000001,0.34700000000000003,0.33312,0.09716000000000001,0.34700000000000003,0.0,0.0,0.0,132.59,105.58312,5.16716,105.709482883,0.33312,0.09716000000000001,0.34700000000000003,105.25,5.07,105.3720427818,128.97,105.57312,11.67716,106.2169465396,0.33312,0.09716000000000001,0.34700000000000003,105.24,11.58,105.8751812277,128.97
2020-10-07 22:00:00,100.21896,25.53178,103.4200741319,0.34896000000000005,0.10178000000000001,0.3635,99.87,25.43,103.056789199,134.14,0.34896000000000005,0.10178000000000001,0.3635,0.34896000000000005,0.10178000000000001,0.3635,0.0,0.0,0.0,132.99,99.20896,7.76178,99.512124754,0.34896000000000005,0.10178000000000001,0.3635,98.86,7.66,99.1563169949,129.71,99.21896,9.27178,99.6512314417,0.34896000000000005,0.10178000000000001,0.3635,98.87,9.17,99.2943392143,129.71
2020-10-07 22:30:00,93.13096,28.71403,97.4570224733,0.39096000000000003,0.11403,0.40725000000000006,92.74,28.6,97.0498201956,134.8,0.39096000000000003,0.11403,0.40725000000000006,0.39096000000000003,0.11403,0.40725000000000006,0.0,0.0,0.0,133.24,92.20096,10.68403,92.8179159536,0.39096000000000003,0.11403,0.40725000000000006,91.81,10.57,92.4164541627,130.34,92.24096,6.5740300000000005,92.474929425,0.39096000000000003,0.11403,0.40725000000000006,91.85,6.46,92.0768923238,130.34
2020-10-07 23:00:00,87.5404,30.53095,92.7117065966,0.3804,0.11095000000000001,0.39625000000000005,87.16,30.42,92.3159899476,135.03,0.3804,0.11095000000000001,0.39625000000000005,0.3804,0.11095000000000001,0.39625000000000005,0.0,0.0,0.0,133.24,86.6704,12.40095,87.5530798834,0.3804,0.11095000000000001,0.39625000000000005,86.29,12.29,87.160818032,130.55,86.7404,4.89095,86.8781812889,0.3804,0.11095000000000001,0.39625000000000005,86.36,4.78,86.492184618,130.55
2020-10-07 23:30:00,82.02632,32.29851,88.1561734705,0.40632,0.11851,0.42325,81.62,32.18,87.7346955315,135.89,0.40632,0.11851,0.42325,0.40632,0.11851,0.42325,0.0,0.0,0.0,133.83,81.22632,13.90851,82.40850509,0.40632,0.11851,0.42325,80.82,13.79,81.9880265649,131.37,81.29632,3.59851,81.3759234649,0.40632,0.11851,0.42325,80.89,3.48,80.9648226083,131.37
2020-10-08 00:00:00,77.4728,34.0104,84.6093496488,0.4128,0.12040000000000001,0.43,77.06,33.89,84.1829893743,136.56,0.4128,0.12040000000000001,0.43,0.4128,0.12040000000000001,0.43,0.0,0.0,0.0,134.29,76.7228,15.4004,78.2531811494,0.4128,0.12040000000000001,0.43,76.31,15.28,77.8247679084,132.01,76.8228,2.3004,76.8572341423,0.4128,0.12040000000000001,0.43,76.41,2.18,76.4410916981,132.01
2020-10-08 00:30:00,74.73296,35.34628,82.6702777315,0.43296,0.12628,0.451,74.3,35.22,82.2249256613,137.08,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0,134.65,74.00296,16.56628,75.8345549324,0.43296,0.12628,0.451,73.57,16.44,75.3844712126,132.52,74.10296,1.26628,74.1137783803,0.43296,0.12628,0.451,73.67,1.1400000000000001,73.6788198874,132.52
2020-10-08 01:00:00,72.75072,35.57896,80.9847495224,0.5107200000000001,0.14896,0.532,72.24,35.43,80.460564875,136.94,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,134.48,72.05072,16.79896,73.9831826133,0.5107200000000001,0.14896,0.532,71.54,16.65,73.451984997,132.37,72.15072,1.06896,72.1586382355,0.5107200000000001,0.14896,0.532,71.64,0.92,71.6459070708,132.37
2020-10-08 01:30:00,72.71624,35.62932,80.9759223683,0.5462400000000001,0.15932000000000002,0.5690000000000001,72.17,35.47,80.4153579859,136.74,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,134.28,72.01624,16.87932,73.96790025,0.5462400000000001,0.15932000000000002,0.5690000000000001,71.47,16.72,73.3997227515,132.16,72.13624,0.9793200000000001,72.1428873071,0.5462400000000001,0.15932000000000002,0.5690000000000001,71.59,0.8200000000000001,71.5946960326,132.16
2020-10-08 02:00:00,73.96648,35.44189,82.0193131547,0.72648,0.21189000000000002,0.75675,73.24,35.23,81.2726922158,136.57,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,134.13,73.23648,16.77189,75.1324051057,0.72648,0.21189000000000002,0.75675,72.51,16.56,74.376970226,132.0,73.35648,1.13189,73.3652120079,0.72648,0.21189000000000002,0.75675,72.63,0.92,72.6358265596,132.0
2020-10-08 02:30:00,73.23992,35.92456,81.5760987839,1.00992,0.29456000000000004,1.052,72.23,35.63,80.5398646634,136.86,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,134.37,72.53992,17.16456,74.5430218974,1.00992,0.29456000000000004,1.052,71.53,16.87,73.4924336241,132.28,72.63992,0.9545600000000001,72.6461916579,1.00992,0.29456000000000004,1.052,71.63,0.66,71.6330405609,132.28
2020-10-08 03:00:00,71.75272,35.88246,80.2247079337,1.00272,0.29246,1.0445,70.75,35.59,79.197289095,136.89,1.00272,0.29246,1.0445,1.00272,0.29246,1.0445,0.0,0.0,0.0,134.37,71.07272,17.12246,73.1061568177,1.00272,0.29246,1.0445,70.07,16.83,72.062846183,132.31,71.19272,1.02246,71.200061836,1.00272,0.29246,1.0445,70.19,0.73,70.1937960222,132.31
2020-10-08 03:30:00,70.73344,36.09392,79.4102675679,0.9734400000000001,0.28392,1.014,69.76,35.81,78.4143717695,137.19,0.9734400000000001,0.28392,1.014,0.9734400000000001,0.28392,1.014,0.0,0.0,0.0,134.68,70.07344,17.24392,72.1639783438,0.9734400000000001,0.28392,1.014,69.1,16.96,71.1509072324,132.59,70.19344,0.9539200000000001,70.199921527,0.9734400000000001,0.28392,1.014,69.22,0.67,69.223242484,132.59
2020-10-08 04:00:00,70.05296,28.81378,75.7472845893,0.97296,0.28378000000000003,1.0135,69.08,28.53,74.7395966005,136.69,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0,134.93,70.31296,31.74378,77.1464834756,0.97296,0.28378000000000003,1.0135,69.34,31.46,76.1430705974,132.12,69.53296,7.84378,69.9739766703,0.97296,0.28378000000000003,1.0135,68.56,7.5600000000000005,68.9755550902,132.12
2020-10-08 04:30:00,69.5452,23.19985,73.3128084516,0.9252,0.26985000000000003,0.9637500000000001,68.62,22.93,72.3497705594,135.98,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,134.8,70.5152,43.14985,82.6698432686,0.9252,0.26985000000000003,0.9637500000000001,69.59,42.88,81.7402134815,131.45,69.0352,12.93985,70.2374441239,0.9252,0.26985000000000003,0.9637500000000001,68.11,12.67,69.2784309869,131.45
2020-10-08 05:00:00,69.9464,22.6677,73.5277056371,0.9864,0.2877,1.0275,68.96,22.38,72.5006620659,135.58,0.9864,0.2877,1.0275,0.9864,0.2877,1.0275,0.0,0.0,0.0,134.47,70.9464,42.4777,82.6906685803,0.9864,0.2877,1.0275,69.96,42.19,81.6969870925,131.06,69.4364,13.2977,70.6982494143,0.9864,0.2877,1.0275,68.45,13.01,69.6754088614,131.06
2020-10-08 05:30:00,72.10032,21.00926,75.0989024544,1.3003200000000001,0.37926000000000004,1.3545,70.8,20.63,73.7444024994,134.08,1.3003200000000001,0.37926000000000004,1.3545,1.3003200000000001,0.37926000000000004,1.3545,0.0,0.0,0.0,133.15,73.11032,40.43926,83.549103166,1.3003200000000001,0.37926000000000004,1.3545,71.81,40.06,82.2282171763,129.62,71.55032,14.39926,72.9848407592,1.3003200000000001,0.37926000000000004,1.3545,70.25,14.02,71.6353467221,129.62
2020-10-08 06:00:00,75.8764,19.6052,78.3683095645,1.2864,0.37520000000000003,1.34,74.59,19.23,77.0289620857,134.02,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,133.28,76.9764,38.9852,86.285641772,1.2864,0.37520000000000003,1.34,75.69,38.61,84.9688660628,129.55,75.2664,15.7652,76.8997561765,1.2864,0.37520000000000003,1.34,73.98,15.39,75.5638306334,129.55
2020-10-08 06:30:00,86.7712,13.89785,87.8771380056,1.2612,0.36785,1.31375,85.51,13.53,86.573789336,133.0,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,132.99,88.1312,32.91785,94.0781231853,1.2612,0.36785,1.31375,86.87,32.55,92.7679869351,128.58,86.0412,20.78785,88.5167939154,1.2612,0.36785,1.31375,84.78,20.42,87.2044998839,128.58
2020-10-08 07:00:00,96.89768,8.81349,97.2976772352,1.17768,0.34349,1.22675,95.72,8.47,96.0940128208,132.56,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,133.22,98.51768,27.67349,102.3306177122,1.17768,0.34349,1.22675,97.34,27.33,101.1039292016,128.15,96.02768,25.52349,99.3617827334,1.17768,0.34349,1.22675,94.85,25.18,98.13539066,128.15
2020-10-08 07:30:00,107.38808,3.69069,107.4514816964,1.16808,0.34069000000000005,1.21675,106.22,3.35,106.2728135508,131.76,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,133.13,109.26808,22.28069,111.5165568593,1.16808,0.34069000000000005,1.21675,108.1,21.94,110.304005367,127.37,106.37808,30.12069,110.5601730759,1.16808,0.34069000000000005,1.21675,105.21,29.78,109.3434611671,127.37
2020-10-08 08:00:00,114.3528,1.86165,114.3679527165,1.1028,0.32165000000000005,1.14875,113.25,1.54,113.2604701562,130.2,1.1028,0.32165000000000005,1.14875,1.1028,0.32165000000000005,1.14875,0.0,0.0,0.0,132.18,116.4228,17.41165,117.7176024032,1.1028,0.32165000000000005,1.14875,115.32,17.09,116.5794600262,125.88,113.2328,33.55165,118.0990271491,1.1028,0.32165000000000005,1.14875,112.13,33.23,116.9502877294,125.88
2020-10-08 08:30:00,118.64904,4.50847,118.734666356,1.22904,0.35847,1.28025,117.42,4.15,117.4933142779,130.66,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,132.25,120.25904,10.10847,120.6831300036,1.22904,0.35847,1.28025,119.03,9.75,119.4286540157,126.29,118.32904,29.65847,121.9892886694,1.22904,0.35847,1.28025,117.1,29.3,120.7099830171,126.29
2020-10-08 09:00:00,118.56824,4.15657,118.6410747206,1.42824,0.41657000000000005,1.4877500000000001,117.14,3.74,117.1996894194,132.02,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,132.45,119.44824,3.67657,119.5048082968,1.42824,0.41657000000000005,1.4877500000000001,118.02,3.26,118.065015987,127.62,119.40824,19.96657,121.0660633599,1.42824,0.41657000000000005,1.4877500000000001,117.98,19.55,119.5888075867,127.62
2020-10-08 09:30:00,120.07592,4.71881,120.1686054328,1.67592,0.48881,1.7457500000000001,118.4,4.23,118.4755371374,132.05,1.67592,0.48881,1.7457500000000001,1.67592,0.48881,1.7457500000000001,0.0,0.0,0.0,132.53,120.96592,4.22881,121.0398142574,1.67592,0.48881,1.7457500000000001,119.29,3.74,119.348614152,127.66,120.90592,20.53881,122.6380210508,1.67592,0.48881,1.7457500000000001,119.23,20.05,120.9040752001,127.66
2020-10-08 10:00:00,121.13328,5.78554,121.2713651142,1.97328,0.57554,2.0555,119.16,5.21,119.2738433186,132.0,1.97328,0.57554,2.0555,1.97328,0.57554,2.0555,0.0,0.0,0.0,132.6,122.03328,5.29554,122.1481238966,1.97328,0.57554,2.0555,120.06,4.72,120.1527444547,127.59,121.99328,21.60554,123.8917258087,1.97328,0.57554,2.0555,120.02,21.03,121.8485178408,127.59
2020-10-08 10:30:00,121.93072,5.75021,122.0662336388,2.40072,0.7002100000000001,2.50075,119.53,5.05,119.6366306781,132.82,2.40072,0.7002100000000001,2.50075,2.40072,0.7002100000000001,2.50075,0.0,0.0,0.0,133.4,122.82072,5.26021,122.9333114764,2.40072,0.7002100000000001,2.50075,120.42,4.5600000000000005,120.5063068889,128.41,122.78072,21.75021,124.6923287086,2.40072,0.7002100000000001,2.50075,120.38,21.05,122.2065747004,128.41
2020-10-08 11:00:00,124.46904,6.21722,124.6242181241,1.2590400000000002,0.36722000000000005,1.3115,123.21,5.85,123.3488005617,133.14,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,133.87,125.39904,5.70722,125.5288476528,1.2590400000000002,0.36722000000000005,1.3115,124.14,5.34,124.2547995049,128.74,125.33904,22.267220000000002,127.3016262058,1.2590400000000002,0.36722000000000005,1.3115,124.08,21.9,125.9978428387,128.74
2020-10-08 11:30:00,125.56384,6.59862,125.7371055077,1.26384,0.36862,1.3165,124.3,6.23,124.4560279778,132.38,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,133.17,126.50384,6.09862,126.6507587843,1.26384,0.36862,1.3165,125.24,5.73,125.3710114022,128.01,126.42384,22.46862,128.4049306104,1.26384,0.36862,1.3165,125.16,22.1,127.09616674,128.01
2020-10-08 12:00:00,124.44224,6.41357,124.607403377,2.41224,0.70357,2.51275,122.03,5.71,122.1635174674,132.16,2.41224,0.70357,2.51275,2.41224,0.70357,2.51275,0.0,0.0,0.0,132.9,125.35224,5.91357,125.4916506512,2.41224,0.70357,2.51275,122.94,5.21,123.0503462002,127.8,125.29224,22.25357,127.2531602042,2.41224,0.70357,2.51275,122.88,21.55,124.755348182,127.8
2020-10-08 12:30:00,124.9884,6.7862,125.1724915666,3.0384,0.8862,3.165,121.95,5.9,122.0926390083,132.43,3.0384,0.8862,3.165,3.0384,0.8862,3.165,0.0,0.0,0.0,133.15,125.9084,6.2862,126.0652271683,3.0384,0.8862,3.165,122.87,5.4,122.9886047567,128.01,125.83840000000001,22.6962,127.8687624442,3.0384,0.8862,3.165,122.8,21.81,124.7217547183,128.01
2020-10-08 13:00:00,123.34608,5.75219,123.4801325767,3.19608,0.9321900000000001,3.32925,120.15,4.82,120.246641949,132.71,3.19608,0.9321900000000001,3.32925,3.19608,0.9321900000000001,3.32925,0.0,0.0,0.0,133.29,124.22608,5.23219,124.336216624,3.19608,0.9321900000000001,3.32925,121.03,4.3,121.1063619303,128.27,124.17608,21.72219,126.0617006968,3.19608,0.9321900000000001,3.32925,120.98,20.79,122.7533482232,128.27
