Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-08 13:30:00,121.83016,4.05588,121.8976539897,1.70016,0.49588000000000004,1.771,120.13,3.56,120.1827379452,133.63,1.70016,0.49588000000000004,1.771,1.70016,0.49588000000000004,1.771,0.0,0.0,0.0,134.04,122.71016,3.55588,122.7616701165,1.70016,0.49588000000000004,1.771,121.01,3.06,121.0486831816,129.14,122.68016,20.26588,124.3427824596,1.70016,0.49588000000000004,1.771,120.98,19.77,122.5847188682,129.14
2020-10-08 14:00:00,122.06928,4.14854,122.1397539864,0.98928,0.28854,1.0305,121.08,3.86,121.1415122904,134.3,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,134.72,122.96928,3.63854,123.0230986321,0.98928,0.28854,1.0305,121.98,3.35,122.0259927229,129.78,122.91928,20.50854,124.6184160092,0.98928,0.28854,1.0305,121.93,20.22,123.5951993404,129.78
2020-10-08 14:30:00,122.44072,3.68396,122.4961284098,1.11072,0.32396,1.157,121.33,3.36,121.3765154385,134.44,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0.0,0.0,0.0,134.8,123.34072,3.16396,123.3812945831,1.11072,0.32396,1.157,122.23,2.84,122.262989085,129.94,123.30072,20.09396,124.9273179933,1.11072,0.32396,1.157,122.19,19.77,123.7790329579,129.94
2020-10-08 15:00:00,122.06072,3.65396,122.1153994818,1.5907200000000001,0.46396000000000004,1.657,120.47,3.19,120.5122275954,134.73,1.5907200000000001,0.46396000000000004,1.657,1.5907200000000001,0.46396000000000004,1.657,0.0,0.0,0.0,135.06,122.95072,3.14396,122.9909103674,1.5907200000000001,0.46396000000000004,1.657,121.36,2.68,121.3895876919,130.23,122.90072,20.12396,124.537386927,1.5907200000000001,0.46396000000000004,1.657,121.31,19.66,122.8927650433,130.23
2020-10-08 15:30:00,120.50568,2.72499,120.5364861059,1.52568,0.44499000000000005,1.58925,118.98,2.2800000000000002,119.0018436832,134.9,1.52568,0.44499000000000005,1.58925,1.52568,0.44499000000000005,1.58925,0.0,0.0,0.0,135.06,121.38568,2.20499,121.4057053435,1.52568,0.44499000000000005,1.58925,119.86,1.76,119.8729210456,130.4,121.33568,19.24499,122.8524191099,1.52568,0.44499000000000005,1.58925,119.81,18.8,121.2760326693,130.4
2020-10-08 16:00:00,122.55568,2.85499,122.5889296314,1.2856800000000002,0.37499000000000005,1.33925,121.27,2.48,121.2953556407,134.43,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,134.68,123.44568,2.32499,123.467572622,1.2856800000000002,0.37499000000000005,1.33925,122.16,1.9500000000000002,122.1755626138,129.95,123.39568,19.24499,124.8874032189,1.2856800000000002,0.37499000000000005,1.33925,122.11,18.87,123.5594148578,129.95
2020-10-08 16:30:00,123.61944,1.67067,123.6307287213,4.69944,1.37067,4.89525,118.92,0.30000000000000004,118.920378405,134.54,4.69944,1.37067,4.89525,4.69944,1.37067,4.89525,0.0,0.0,0.0,134.51,124.47944,1.68067,124.4907853392,4.69944,1.37067,4.89525,119.78,0.31,119.7804011514,130.08,124.43944,18.05067,125.7418025756,4.69944,1.37067,4.89525,119.74,16.68,120.8961951428,130.08
2020-10-08 17:00:00,124.18008,1.9829400000000001,124.1959110432,4.81008,1.40294,5.0105,119.37,0.58,119.3714090559,134.8,4.81008,1.40294,5.0105,4.81008,1.40294,5.0105,0.0,0.0,0.0,134.66,125.02008,2.54294,125.0459393465,4.81008,1.40294,5.0105,120.21,1.1400000000000001,120.2154054188,130.34,124.99008,17.27294,126.1779479729,4.81008,1.40294,5.0105,120.18,15.87,121.2233034528,130.34
2020-10-08 17:30:00,123.50672,3.5069600000000003,123.5564998436,4.68672,1.36696,4.882,118.82,2.14,118.8392696039,135.01,4.68672,1.36696,4.882,4.68672,1.36696,4.882,0.0,0.0,0.0,134.66,124.34672,4.06696,124.4132104658,4.68672,1.36696,4.882,119.66,2.7,119.6904574308,130.56,124.32672,15.75696,125.3212475776,4.68672,1.36696,4.882,119.64,14.39,120.5022891899,130.56
2020-10-08 18:00:00,120.7956,5.9808,120.943569271,4.4256,1.2908,4.61,116.37,4.69,116.4644709772,135.3,4.4256,1.2908,4.61,4.4256,1.2908,4.61,0.0,0.0,0.0,134.66,121.6056,6.5508,121.7819154555,4.4256,1.2908,4.61,117.18,5.26,117.2979965728,130.85,121.5756,13.1808,122.2880206889,4.4256,1.2908,4.61,117.15,11.89,117.7518348052,130.85
2020-10-08 18:30:00,120.21672,7.36446,120.4420816768,4.26672,1.2444600000000001,4.4445,115.95,6.12,116.1113986652,135.33,4.26672,1.2444600000000001,4.4445,4.26672,1.2444600000000001,4.4445,0.0,0.0,0.0,134.5,121.01672,7.94446,121.2772071094,4.26672,1.2444600000000001,4.4445,116.75,6.7,116.9420903696,130.88,121.00672,11.73446,121.5743551768,4.26672,1.2444600000000001,4.4445,116.74,10.49,117.2103566243,130.88
2020-10-08 19:00:00,123.49024,6.35257,123.6535261158,4.26024,1.24257,4.43775,119.23,5.11,119.3394528226,134.5,4.26024,1.24257,4.43775,4.26024,1.24257,4.43775,0.0,0.0,0.0,133.85,124.31024,6.93257,124.5033987314,4.26024,1.24257,4.43775,120.05,5.69,120.1847685857,130.1,124.28024,12.52257,124.9095385223,4.26024,1.24257,4.43775,120.02,11.28,120.548906258,130.1
2020-10-08 19:30:00,122.43352,6.92436,122.6291710035,4.16352,1.21436,4.337,118.27,5.71,118.4077573472,134.2,4.16352,1.21436,4.337,4.16352,1.21436,4.337,0.0,0.0,0.0,133.48,123.25352,7.51436,123.4823703959,4.16352,1.21436,4.337,119.09,6.3,119.2565222535,129.82,123.21352,11.78436,123.7757757051,4.16352,1.21436,4.337,119.05,10.57,119.5183140778,129.82
2020-10-08 20:00:00,118.48496,8.14853,118.7648276526,4.07496,1.18853,4.24475,114.41,6.96,114.6215062717,133.28,4.07496,1.18853,4.24475,4.07496,1.18853,4.24475,0.0,0.0,0.0,132.37,119.25496,8.71853,119.5732338358,4.07496,1.18853,4.24475,115.18,7.53,115.4258779477,128.91,119.23496,10.27853,119.6771651785,4.07496,1.18853,4.24475,115.16,9.09,115.5181964021,128.91
2020-10-08 20:30:00,113.8772,10.1896,114.3321679494,4.1472,1.2096,4.32,109.73,8.98,110.0968360127,134.04,4.1472,1.2096,4.32,4.1472,1.2096,4.32,0.0,0.0,0.0,132.83,114.6072,10.7596,115.1111605536,4.1472,1.2096,4.32,110.46,9.55,110.8720618551,129.63,114.5972,8.4896,114.911233376,4.1472,1.2096,4.32,110.45,7.28,110.6896603121,129.63
2020-10-08 21:00:00,108.85608,11.652190000000001,109.4779415442,3.19608,0.9321900000000001,3.32925,105.66,10.72,106.2024199348,134.59,3.19608,0.9321900000000001,3.32925,3.19608,0.9321900000000001,3.32925,0.0,0.0,0.0,133.12,109.56608,12.21219,110.2445620934,3.19608,0.9321900000000001,3.32925,106.37,11.28,106.9664213667,130.15,109.57608,6.62219,109.7760024257,3.19608,0.9321900000000001,3.32925,106.38,5.69,106.5320632486,130.15
2020-10-08 21:30:00,105.53696,11.55828,106.167997827,0.33696000000000004,0.09828,0.35100000000000003,105.2,11.46,105.8223586961,134.24,0.33696000000000004,0.09828,0.35100000000000003,0.33696000000000004,0.09828,0.35100000000000003,0.0,0.0,0.0,132.71,106.24696,12.12828,106.9369519156,0.33696000000000004,0.09828,0.35100000000000003,105.91,12.03,106.5910362085,129.83,106.24696,4.9482800000000005,106.3621266438,0.33696000000000004,0.09828,0.35100000000000003,105.91,4.85,106.0209913178,129.83
2020-10-08 22:00:00,99.73384,13.84362,100.6900424861,0.42384000000000005,0.12362000000000001,0.4415,99.31,13.72,100.2532518176,135.0,0.42384000000000005,0.12362000000000001,0.4415,0.42384000000000005,0.12362000000000001,0.4415,0.0,0.0,0.0,133.13,100.39384,14.39362,101.4204092215,0.42384000000000005,0.12362000000000001,0.4415,99.97,14.27,100.9833342686,130.53,100.40384,2.9336200000000003,100.4466884126,0.42384000000000005,0.12362000000000001,0.4415,99.98,2.81,100.0194806025,130.53
2020-10-08 22:30:00,93.2368,16.4499,94.6768191494,0.3768,0.10990000000000001,0.3925,92.86,16.34,94.2866650169,135.06,0.3768,0.10990000000000001,0.3925,0.3768,0.10990000000000001,0.3925,0.0,0.0,0.0,132.81,93.8268,16.9899,95.3526355181,0.3768,0.10990000000000001,0.3925,93.45,16.88,94.96229199,130.58,93.8668,0.4399,93.8678307742,0.3768,0.10990000000000001,0.3925,93.49,0.33,93.4905824134,130.58
2020-10-08 23:00:00,87.78416,18.08163,89.6270276778,0.31416000000000005,0.09163,0.32725000000000004,87.47,17.99,89.3008454607,135.68,0.31416000000000005,0.09163,0.32725000000000004,0.31416000000000005,0.09163,0.32725000000000004,0.0,0.0,0.0,133.17,88.32416,18.62163,90.2658426181,0.31416000000000005,0.09163,0.32725000000000004,88.01,18.53,89.9395408038,131.16,88.38416,1.35163,88.3944944132,0.31416000000000005,0.09163,0.32725000000000004,88.07,1.26,88.0790128237,131.16
2020-10-08 23:30:00,82.13808,19.78319,84.4869149198,0.38808000000000004,0.11319000000000001,0.40425000000000005,81.75,19.67,84.0831219687,136.12,0.38808000000000004,0.11319000000000001,0.40425000000000005,0.38808000000000004,0.11319000000000001,0.40425000000000005,0.0,0.0,0.0,133.36,82.61808,20.29319,85.0738544046,0.38808000000000004,0.11319000000000001,0.40425000000000005,82.23,20.18,84.669978741,131.57,82.69808,2.91319,82.7493752947,0.38808000000000004,0.11319000000000001,0.40425000000000005,82.31,2.8,82.357611063,131.57
2020-10-09 00:00:00,77.92704,20.768720000000002,80.6471530409,0.40704,0.11872,0.424,77.52,20.65,80.2232690683,136.09,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0.0,0.0,0.0,133.19,78.36704,21.27872,81.2045373314,0.40704,0.11872,0.424,77.96,21.16,80.7806115352,131.53,78.45704,3.88872,78.553353008,0.40704,0.11872,0.424,78.05,3.77,78.1409969222,131.53
2020-10-09 00:30:00,74.70648,23.03689,78.1777235206,0.36648000000000003,0.10689000000000001,0.38175000000000003,74.34,22.93,77.7960185357,136.64,0.36648000000000003,0.10689000000000001,0.38175000000000003,0.36648000000000003,0.10689000000000001,0.38175000000000003,0.0,0.0,0.0,133.54,75.07648,23.08689,78.5460523455,0.36648000000000003,0.10689000000000001,0.38175000000000003,74.71,22.98,78.1643428937,132.06,75.13648,5.16689,75.3139255322,0.36648000000000003,0.10689000000000001,0.38175000000000003,74.77,5.06,74.9410201425,132.06
2020-10-09 01:00:00,73.2252,29.1536,78.815368476,0.3552,0.10360000000000001,0.37,72.87,29.05,78.447048383,135.6,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37,0.0,0.0,0.0,131.82,73.3852,29.2736,79.008425095,0.3552,0.10360000000000001,0.37,73.03,29.17,78.6401284333,131.07,72.6152,6.6636,72.9203046894,0.3552,0.10360000000000001,0.37,72.26,6.5600000000000005,72.5571581582,131.07
2020-10-09 01:30:00,73.35272,29.44746,79.042864522,0.40272,0.11746000000000001,0.41950000000000004,72.95,29.33,78.6253864855,136.01,0.40272,0.11746000000000001,0.41950000000000004,0.40272,0.11746000000000001,0.41950000000000004,0.0,0.0,0.0,132.24,73.50272,29.56746,79.2267917958,0.40272,0.11746000000000001,0.41950000000000004,73.1,29.45,78.8093427203,131.46,72.75272,6.61746,73.0530563649,0.40272,0.11746000000000001,0.41950000000000004,72.35,6.5,72.6413966,131.46
2020-10-09 02:00:00,74.24712,29.15166,79.7649930048,0.41712000000000005,0.12166,0.4345,73.83,29.03,79.3322746428,135.53,0.41712000000000005,0.12166,0.4345,0.41712000000000005,0.12166,0.4345,0.0,0.0,0.0,131.78,74.41712,29.27166,79.9671046634,0.41712000000000005,0.12166,0.4345,74.0,29.15,79.5344107918,131.0,73.62712,6.71166,73.9323960078,0.41712000000000005,0.12166,0.4345,73.21,6.59,73.5060011156,131.0
2020-10-09 02:30:00,74.11392,29.23156,79.670303362,0.31392000000000003,0.09156,0.327,73.8,29.14,79.3446885431,135.49,0.31392000000000003,0.09156,0.327,0.31392000000000003,0.09156,0.327,0.0,0.0,0.0,131.72,74.27392,29.35156,79.8631909368,0.31392000000000003,0.09156,0.327,73.96,29.26,79.5375961417,130.95,73.49392,6.5415600000000005,73.7844718366,0.31392000000000003,0.09156,0.327,73.18,6.45,73.4636978378,130.95
2020-10-09 03:00:00,72.56376,29.67193,78.3959354512,0.38376000000000005,0.11193000000000002,0.39975000000000005,72.18,29.56,77.9983717779,135.82,0.38376000000000005,0.11193000000000002,0.39975000000000005,0.38376000000000005,0.11193000000000002,0.39975000000000005,0.0,0.0,0.0,132.0,72.72376,29.80193,78.5932586184,0.38376000000000005,0.11193000000000002,0.39975000000000005,72.34,29.69,78.1957268653,131.27,71.96376,6.28193,72.2374238042,0.38376000000000005,0.11193000000000002,0.39975000000000005,71.58,6.17,71.8454264376,131.27
2020-10-09 03:30:00,71.44984,29.85537,77.4365724568,0.42984000000000006,0.12537,0.44775000000000004,71.02,29.73,76.9916443518,135.67,0.42984000000000006,0.12537,0.44775000000000004,0.42984000000000006,0.12537,0.44775000000000004,0.0,0.0,0.0,131.83,71.57984,29.95537,77.5950880292,0.42984000000000006,0.12537,0.44775000000000004,71.15,29.83,77.1501872972,131.12,70.85984,6.12537,71.124096356,0.42984000000000006,0.12537,0.44775000000000004,70.43,6.0,70.6851108792,131.12
2020-10-09 04:00:00,71.20192,29.65431,77.130354033,0.39192000000000005,0.11431000000000001,0.40825000000000006,70.81,29.54,76.7246225145,135.82,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.0,0.0,0.0,132.01,71.36192,29.77431,77.3242081244,0.39192000000000005,0.11431000000000001,0.40825000000000006,70.97,29.66,76.9185055757,131.26,70.64192,6.38431,70.9298264164,0.39192000000000005,0.11431000000000001,0.40825000000000006,70.25,6.27,70.5292520873,131.26
2020-10-09 04:30:00,71.19704,29.47872,77.0585065882,0.40704,0.11872,0.424,70.79,29.36,76.6370256469,135.59,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0.0,0.0,0.0,131.79,71.33704,29.57872,77.2261222178,0.40704,0.11872,0.424,70.93,29.46,76.8046645719,131.04,70.60704,6.44872,70.9009173932,0.40704,0.11872,0.424,70.2,6.33,70.4848132579,131.04
2020-10-09 05:00:00,71.67688,29.08034,77.3514143442,0.44688000000000005,0.13034,0.4655,71.23,28.95,76.8883307141,135.27,0.44688000000000005,0.13034,0.4655,0.44688000000000005,0.13034,0.4655,0.0,0.0,0.0,131.52,71.82688,29.19034,77.531778258,0.44688000000000005,0.13034,0.4655,71.38,29.06,77.0687225793,130.73,71.09688,6.70034,71.411910084,0.44688000000000005,0.13034,0.4655,70.65,6.57,70.9548264743,130.73
2020-10-09 05:30:00,74.0356,27.8383,79.0964032953,0.4056,0.1183,0.42250000000000004,73.63,27.72,78.6751250396,134.13,0.4056,0.1183,0.42250000000000004,0.4056,0.1183,0.42250000000000004,0.0,0.0,0.0,130.5,74.1956,27.9583,79.2884203289,0.4056,0.1183,0.42250000000000004,73.79,27.84,78.867164904,129.63,73.4156,7.2883,73.7764843311,0.4056,0.1183,0.42250000000000004,73.01,7.17,73.361222727,129.63
2020-10-09 06:00:00,77.99416,26.40038,82.3411747442,0.58416,0.17038,0.6085,77.41,26.23,81.733230696,133.87,0.58416,0.17038,0.6085,0.58416,0.17038,0.6085,0.0,0.0,0.0,130.45,78.18416,26.52038,82.5596355991,0.58416,0.17038,0.6085,77.6,26.35,81.9517083409,129.37,77.32416,8.66038,77.8076339536,0.58416,0.17038,0.6085,76.74,8.49,77.2082100557,129.37
2020-10-09 06:30:00,89.0512,21.12535,91.5226563975,0.6012000000000001,0.17535,0.6262500000000001,88.45,20.95,90.8972221798,134.03,0.6012000000000001,0.17535,0.6262500000000001,0.6012000000000001,0.17535,0.6262500000000001,0.0,0.0,0.0,131.29,89.3012,21.27535,91.8005710171,0.6012000000000001,0.17535,0.6262500000000001,88.7,21.1,91.1751062517,129.52,88.2412,13.91535,89.3316648399,0.6012000000000001,0.17535,0.6262500000000001,87.64,13.74,88.710524742,129.52
2020-10-09 07:00:00,99.61784,16.06437,100.904796862,0.59784,0.17437000000000002,0.62275,99.02,15.89,100.2868510823,133.56,0.59784,0.17437000000000002,0.62275,0.59784,0.17437000000000002,0.62275,0.0,0.0,0.0,131.5,99.93784,16.24437,101.2494514581,0.59784,0.17437000000000002,0.62275,99.34,16.07,100.6314091127,129.08,98.66784,18.62437,100.4102076891,0.59784,0.17437000000000002,0.62275,98.07,18.45,99.7904173756,129.08
2020-10-09 07:30:00,109.51056,11.41933,110.1043316549,0.5805600000000001,0.16933,0.60475,108.93,11.25,109.5093941176,132.84,0.5805600000000001,0.16933,0.60475,0.5805600000000001,0.16933,0.60475,0.0,0.0,0.0,131.41,109.89056,11.60933,110.5020892118,0.5805600000000001,0.16933,0.60475,109.31,11.44,109.9070047813,128.4,108.41056,22.74933,110.771754229,0.5805600000000001,0.16933,0.60475,107.83,22.58,110.1688036606,128.4
2020-10-09 08:00:00,116.29512,6.9531600000000005,116.502795545,1.00512,0.29316000000000003,1.047,115.29,6.66,115.4822051227,132.24,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,131.41,116.73512,7.17316,116.9553011445,1.00512,0.29316000000000003,1.047,115.73,6.88,115.9343232179,127.82,115.13512,27.09316,118.279901827,1.00512,0.29316000000000003,1.047,114.13,26.8,117.2343674014,127.82
2020-10-09 08:30:00,119.53632,5.70476,119.6723697676,1.21632,0.35476,1.267,118.32,5.35,118.4408920095,133.96,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,133.29,120.02632,5.92476,120.1724605465,1.21632,0.35476,1.267,118.81,5.57,118.9404935251,129.49,118.34632,29.23476,121.9037433789,1.21632,0.35476,1.267,117.13,28.88,120.6378518542,129.49
2020-10-09 09:00:00,120.4448,4.5664,120.5313314288,1.8048000000000002,0.5264,1.88,118.64,4.04,118.7087663149,134.0,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,133.49,120.9248,4.7964,121.0198855891,1.8048000000000002,0.5264,1.88,119.12,4.27,119.1965070797,129.53,119.2448,30.7064,123.1349070248,1.8048000000000002,0.5264,1.88,117.44,30.18,121.255869961,129.53
2020-10-09 09:30:00,122.01,4.16875,122.0811966544,2.67,0.77875,2.78125,119.34,3.39,119.3881388581,133.69,2.67,0.77875,2.78125,2.67,0.77875,2.78125,0.0,0.0,0.0,133.26,122.51,4.38875,122.5885852213,2.67,0.77875,2.78125,119.84,3.61,119.8943605846,129.24,120.8,31.42875,124.8214978542,2.67,0.77875,2.78125,118.13,30.65,122.041465904,129.24
2020-10-09 10:00:00,122.05456,4.37008,122.1327688051,3.15456,0.9200800000000001,3.286,118.9,3.45,118.9500420345,133.75,3.15456,0.9200800000000001,3.286,3.15456,0.9200800000000001,3.286,0.0,0.0,0.0,133.34,122.55456,4.60008,122.6408615136,3.15456,0.9200800000000001,3.286,119.4,3.68,119.4566967566,129.3,120.86456,31.48008,124.8969066903,3.15456,0.9200800000000001,3.286,117.71,30.56,121.6123254444,129.3
2020-10-09 10:30:00,122.49944,3.68317,122.5547981173,2.23944,0.65317,2.33275,120.26,3.03,120.2981649902,133.33,2.23944,0.65317,2.33275,2.23944,0.65317,2.33275,0.0,0.0,0.0,132.98,122.99944,3.92317,123.0619904892,2.23944,0.65317,2.33275,120.76,3.27,120.8042652393,128.89,121.27944,31.48317,125.2992121283,2.23944,0.65317,2.33275,119.04,30.83,122.9675180688,128.89
2020-10-09 11:00:00,124.12448,2.90964,124.1585781982,3.56448,1.03964,3.713,120.56,1.87,120.574501865,133.33,3.56448,1.03964,3.713,3.56448,1.03964,3.713,0.0,0.0,0.0,133.12,124.60448,3.13964,124.644028238,3.56448,1.03964,3.713,121.04,2.1,121.0582157476,128.89,122.88448,32.99964,127.2382476498,3.56448,1.03964,3.713,119.32,31.96,123.5261267911,128.89
2020-10-09 11:30:00,120.9184,4.13245,120.9889937208,5.2884,1.54245,5.50875,115.63,2.59,115.6590031083,133.05,5.2884,1.54245,5.50875,5.2884,1.54245,5.50875,0.0,0.0,0.0,132.67,121.3884,4.34245,121.4660468055,5.2884,1.54245,5.50875,116.1,2.8,116.1337590884,128.53,119.7684,32.66245,124.1422783687,5.2884,1.54245,5.50875,114.48,31.12,118.6344165915,128.53
2020-10-09 12:00:00,118.31104,5.20822,118.425621136,6.61104,1.92822,6.8865,111.7,3.2800000000000002,111.7481471882,132.44,6.61104,1.92822,6.8865,6.61104,1.92822,6.8865,0.0,0.0,0.0,131.96,118.76104,5.39822,118.883663306,6.61104,1.92822,6.8865,112.15,3.47,112.2036692805,127.87,117.19104,32.06822,121.499426296,6.61104,1.92822,6.8865,110.58,30.14,114.6139433053,127.87
2020-10-09 12:30:00,117.39208,5.68769,117.5297845836,6.47208,1.88769,6.74175,110.92,3.8,110.9850728702,132.31,6.47208,1.88769,6.74175,6.47208,1.88769,6.74175,0.0,0.0,0.0,131.76,117.82208,5.87769,117.9685965639,6.47208,1.88769,6.74175,111.35,3.99,111.4214638209,127.71,116.28208,31.45769,120.4620620331,6.47208,1.88769,6.74175,109.81,29.57,113.7216821895,127.71
2020-10-09 13:00:00,115.29616,6.81388,115.4973310142,7.55616,2.20388,7.871,107.74,4.61,107.8385816858,132.77,7.55616,2.20388,7.871,7.55616,2.20388,7.871,0.0,0.0,0.0,132.08,115.71616,6.99388,115.9273222437,7.55616,2.20388,7.871,108.16,4.79,108.2660135961,128.15,114.23616,31.21388,118.4238428535,7.55616,2.20388,7.871,106.68,29.01,110.5540704814,128.15
2020-10-09 13:30:00,115.90592,6.84631,116.107942242,3.65592,1.06631,3.80825,112.25,5.78,112.3987139606,132.7,3.65592,1.06631,3.80825,3.65592,1.06631,3.80825,0.0,0.0,0.0,131.92,116.34592,7.05631,116.5597040639,3.65592,1.06631,3.80825,112.69,5.99,112.8490859511,128.1,114.79592,28.91631,118.3818239117,3.65592,1.06631,3.80825,111.14,27.85,114.5762719764,128.1
2020-10-09 14:00:00,120.60488,5.88434,120.7483438274,2.41488,0.7043400000000001,2.5155000000000003,118.19,5.18,118.3034593746,133.3,2.41488,0.7043400000000001,2.5155000000000003,2.41488,0.7043400000000001,2.5155000000000003,0.0,0.0,0.0,132.65,121.06488,6.11434,121.2191829829,2.41488,0.7043400000000001,2.5155000000000003,118.65,5.41,118.7732739298,128.71,119.39488,29.38434,122.9576219982,2.41488,0.7043400000000001,2.5155000000000003,116.98,28.68,120.4444386429,128.71
2020-10-09 14:30:00,120.12072,6.7077100000000005,120.3078582087,2.4607200000000002,0.7177100000000001,2.56325,117.66,5.99,117.81237498670001,134.27,2.4607200000000002,0.7177100000000001,2.56325,2.4607200000000002,0.7177100000000001,2.56325,0.0,0.0,0.0,133.5,120.57072,6.93771,120.7701550109,2.4607200000000002,0.7177100000000001,2.56325,118.11,6.22,118.2736678217,129.68,118.91072,29.15771,122.4333752837,2.4607200000000002,0.7177100000000001,2.56325,116.45,28.44,119.8725827702,129.68
2020-10-09 15:00:00,116.27016,8.88463,116.6091195261,2.45016,0.7146300000000001,2.55225,113.82,8.17,114.1128445882,133.65,2.45016,0.7146300000000001,2.55225,2.45016,0.7146300000000001,2.55225,0.0,0.0,0.0,132.61,116.70016,9.10463,117.0547804725,2.45016,0.7146300000000001,2.55225,114.25,8.39,114.5576474968,129.13,115.13016,26.63463,118.1708815947,2.45016,0.7146300000000001,2.55225,112.68,25.92,115.6227866815,129.13
2020-10-09 15:30:00,114.2404,9.9547,114.6732969974,2.9304,0.8547,3.0525,111.31,9.1,111.6813596801,133.59,2.9304,0.8547,3.0525,2.9304,0.8547,3.0525,0.0,0.0,0.0,132.41,114.6504,10.1647,115.1001101053,2.9304,0.8547,3.0525,111.72,9.31,112.1072455286,129.07,113.1104,25.8647,116.0299327512,2.9304,0.8547,3.0525,110.18,25.01,112.9828858722,129.07
2020-10-09 16:00:00,116.01792,9.97481,116.4459299231,2.82792,0.82481,2.9457500000000003,113.19,9.15,113.5592294796,133.41,2.82792,0.82481,2.9457500000000003,2.82792,0.82481,2.9457500000000003,0.0,0.0,0.0,132.25,116.43792,10.20481,116.8842477029,2.82792,0.82481,2.9457500000000003,113.61,9.38,113.9965635447,128.9,114.87792,25.70481,117.7186211296,2.82792,0.82481,2.9457500000000003,112.05,24.88,114.7789915446,128.9
2020-10-09 16:30:00,118.32592,12.17131,118.9502590622,5.93592,1.7313100000000001,6.18325,112.39,10.44,112.8738486099,133.69,5.93592,1.7313100000000001,6.18325,5.93592,1.7313100000000001,6.18325,0.0,0.0,0.0,132.38,118.72592,12.39131,119.3708031445,5.93592,1.7313100000000001,6.18325,112.79,10.66,113.2926286216,129.2,117.17592,25.46131,119.910277019,5.93592,1.7313100000000001,6.18325,111.24,23.73,113.742914065,129.2
2020-10-09 17:00:00,119.7848,12.23515,120.408044609,6.1548,1.79515,6.41125,113.63,10.44,114.1085908247,133.29,6.1548,1.79515,6.41125,6.1548,1.79515,6.41125,0.0,0.0,0.0,131.99,120.2148,12.47515,120.8603636705,6.1548,1.79515,6.41125,114.06,10.68,114.5589193385,128.82,118.6348,25.30515,121.3036124259,6.1548,1.79515,6.41125,112.48,23.51,114.9107066378,128.82
2020-10-09 17:30:00,119.47448,12.90214,120.1691166143,5.18448,1.51214,5.4005,114.29,11.39,114.8561543845,132.78,5.18448,1.51214,5.4005,5.18448,1.51214,5.4005,0.0,0.0,0.0,131.38,119.88448,13.15214,120.6037616803,5.18448,1.51214,5.4005,114.7,11.64,115.2891131027,128.34,118.28448,23.84214,120.6634403979,5.18448,1.51214,5.4005,113.1,22.33,115.2832984434,128.34
2020-10-09 18:00:00,119.14432,13.14626,119.8673981542,4.44432,1.29626,4.6295,114.7,11.85,115.3105047253,132.34,4.44432,1.29626,4.6295,4.44432,1.29626,4.6295,0.0,0.0,0.0,130.9,119.54432,13.40626,120.2936916528,4.44432,1.29626,4.6295,115.1,12.11,115.735310515,127.92,117.94432,22.96626,120.1595261253,4.44432,1.29626,4.6295,113.5,21.67,115.5501575075,127.92
2020-10-09 18:30:00,118.96104,14.32947,119.8209612228,4.18104,1.21947,4.35525,114.78,13.11,115.5262762319,132.45,4.18104,1.21947,4.35525,4.18104,1.21947,4.35525,0.0,0.0,0.0,130.9,119.36104,14.58947,120.2493680015,4.18104,1.21947,4.35525,115.18,13.37,115.9533927921,128.05,117.76104,21.66947,119.7381663128,4.18104,1.21947,4.35525,113.58,20.45,115.4063208841,128.05
2020-10-09 19:00:00,121.4776,13.11305,122.1833023865,4.2276,1.23305,4.4037500000000005,117.25,11.88,117.8503156551,131.76,4.2276,1.23305,4.4037500000000005,4.2276,1.23305,4.4037500000000005,0.0,0.0,0.0,130.36,121.8976,13.38305,122.6300571355,4.2276,1.23305,4.4037500000000005,117.67,12.15,118.2956102313,127.38,120.2576,22.57305,122.3578070417,4.2276,1.23305,4.4037500000000005,116.03,21.34,117.9760844409,127.38
2020-10-09 19:30:00,122.4436,10.8748,122.9255728317,0.6336,0.18480000000000002,0.66,121.81,10.69,122.2781754852,131.76,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,130.53,122.8936,11.1648,123.3997150726,0.6336,0.18480000000000002,0.66,122.26,10.98,122.7520590459,127.38,121.1536,22.6148,123.2461925254,0.6336,0.18480000000000002,0.66,120.52,22.43,122.5894583559,127.38
2020-10-09 20:00:00,118.48592,12.67006,119.1614184988,0.44592000000000004,0.13006,0.4645,118.04,12.54,118.7042257041,132.28,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0,130.81,118.92592,12.95006,119.6289200062,0.44592000000000004,0.13006,0.4645,118.48,12.82,119.171568757,127.88,117.24592,20.99006,119.1099843651,0.44592000000000004,0.13006,0.4645,116.8,20.86,118.6481335715,127.88
2020-10-09 20:30:00,113.82008,15.07044,114.8134520559,0.55008,0.16044,0.5730000000000001,113.27,14.91,114.2471049961,132.71,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,130.94,114.24008,15.32044,115.2627943449,0.55008,0.16044,0.5730000000000001,113.69,15.16,114.6963020328,128.3,112.65008,18.96044,114.234577992,0.55008,0.16044,0.5730000000000001,112.1,18.8,113.6655180783,128.3
2020-10-09 21:00:00,109.5812,17.0141,110.8941792532,0.6312,0.1841,0.6575000000000001,108.95,16.83,110.2422396362,133.43,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,131.37,109.9612,17.2641,111.3081967074,0.6312,0.1841,0.6575000000000001,109.33,17.08,110.6561128,128.96,108.4712,17.4941,109.8728572681,0.6312,0.1841,0.6575000000000001,107.84,17.31,109.2204271187,128.96
2020-10-09 21:30:00,104.3188,20.21465,106.2593248052,0.5988,0.17465000000000003,0.62375,103.72,20.04,105.6382506481,134.19,0.5988,0.17465000000000003,0.62375,0.5988,0.17465000000000003,0.62375,0.0,0.0,0.0,131.71,104.6688,20.44465,106.6468068301,0.5988,0.17465000000000003,0.62375,104.07,20.27,106.0256468973,129.7,103.2788,14.69465,104.3189497074,0.5988,0.17465000000000003,0.62375,102.68,14.52,103.701556401,129.7
2020-10-09 22:00:00,99.41912,22.19141,101.8656963819,0.75912,0.22141000000000002,0.7907500000000001,98.66,21.97,101.0765872989,134.62,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,131.88,99.70912,22.40141,102.1945780419,0.75912,0.22141000000000002,0.7907500000000001,98.95,22.18,101.4053987715,130.1,98.43912,13.15141,99.3137449267,0.75912,0.22141000000000002,0.7907500000000001,97.68,12.93,98.5320622945,130.1
2020-10-09 22:30:00,93.88728,24.58754,97.0534310009,0.6772800000000001,0.19754000000000002,0.7055,93.21,24.39,96.3482028893,135.33,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,132.27,94.15728,24.78754,97.3653712377,0.6772800000000001,0.19754000000000002,0.7055,93.48,24.59,96.6601184564,130.79,92.99728,11.11754,93.6594564529,0.6772800000000001,0.19754000000000002,0.7055,92.32,10.92,92.963588571,130.79
2020-10-09 23:00:00,88.67696,26.07203,92.4302655149,0.72696,0.21203000000000002,0.7572500000000001,87.95,25.86,91.6730172952,135.7,0.72696,0.21203000000000002,0.7572500000000001,0.72696,0.21203000000000002,0.7572500000000001,0.0,0.0,0.0,132.43,88.91696,26.24203,92.7085212597,0.72696,0.21203000000000002,0.7572500000000001,88.19,26.03,91.9512751407,131.13,87.85696,9.85203,88.4076236281,0.72696,0.21203000000000002,0.7572500000000001,87.13,9.64,87.661659236,131.13
2020-10-09 23:30:00,83.17416,27.25913,87.5271447042,0.61416,0.17913,0.63975,82.56,27.08,86.8877436696,136.13,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,132.68,83.39416,27.41913,87.786072996,0.61416,0.17913,0.63975,82.78,27.24,87.1466924215,131.52,82.43416,8.919130000000001,82.9152676825,0.61416,0.17913,0.63975,81.82,8.74,82.2854786703,131.52
2020-10-10 00:00:00,79.20968,40.84199,89.1192546696,0.5896800000000001,0.17199,0.6142500000000001,78.62,40.67,88.5164013051,136.26,0.5896800000000001,0.17199,0.6142500000000001,0.5896800000000001,0.17199,0.6142500000000001,0.0,0.0,0.0,133.16,78.40968,23.75199,81.9282304622,0.5896800000000001,0.17199,0.6142500000000001,77.82,23.58,81.3140135524,131.67,77.53968,12.52199,78.5442690975,0.5896800000000001,0.17199,0.6142500000000001,76.95,12.35,77.9347483476,131.67
2020-10-10 00:30:00,76.81672,56.88946,95.5888023288,0.7867200000000001,0.22946000000000003,0.8195,76.03,56.66,94.8204434708,134.76,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,132.49,74.63672,15.55946,76.2413061788,0.7867200000000001,0.22946000000000003,0.8195,73.85,15.33,75.4243422245,130.22,73.81672,19.85946,76.4415221136,0.7867200000000001,0.22946000000000003,0.8195,73.03,19.63,75.6222044111,130.22
2020-10-10 01:00:00,74.67624,57.47432,94.2328938322,0.66624,0.19432000000000002,0.6940000000000001,74.01,57.28,93.5867431851,135.09,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,132.75,72.56624,15.91432,74.2908121426,0.66624,0.19432000000000002,0.6940000000000001,71.9,15.72,73.5984266136,130.51,71.80624,19.62432,74.439573067,0.66624,0.19432000000000002,0.6940000000000001,71.14,19.43,73.7456744494,130.51
2020-10-10 01:30:00,74.85216,57.50063,94.388390743,0.48216000000000003,0.14063,0.5022500000000001,74.37,57.36,93.9205328988,135.02,0.48216000000000003,0.14063,0.5022500000000001,0.48216000000000003,0.14063,0.5022500000000001,0.0,0.0,0.0,132.67,72.72216,15.96063,74.4530339547,0.48216000000000003,0.14063,0.5022500000000001,72.24,15.82,73.9519438555,130.44,71.95216,19.44063,74.5322173524,0.48216000000000003,0.14063,0.5022500000000001,71.47,19.3,74.0300675402,130.44
2020-10-10 02:00:00,75.74048,57.48639,95.0857788834,0.5704800000000001,0.16639,0.5942500000000001,75.17,57.32,94.5310070823,134.98,0.5704800000000001,0.16639,0.5942500000000001,0.5704800000000001,0.16639,0.5942500000000001,0.0,0.0,0.0,132.67,73.58048,15.99639,75.2992133429,0.5704800000000001,0.16639,0.5942500000000001,73.01,15.83,74.7064187336,130.41,72.81048,19.42639,75.3574855357,0.5704800000000001,0.16639,0.5942500000000001,72.24,19.26,74.7633947865,130.41
2020-10-10 02:30:00,74.71944,57.52192,94.2961610799,0.5894400000000001,0.17192000000000002,0.614,74.13,57.35,93.7244866617,134.54,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,132.17,72.59944,16.22192,74.3897128426,0.5894400000000001,0.17192000000000002,0.614,72.01,16.05,73.7769787942,129.98,71.81944,19.04192,74.3009197736,0.5894400000000001,0.17192000000000002,0.614,71.23,18.87,73.6871074205,129.98
2020-10-10 03:00:00,73.51648,57.97189,93.623783633,0.48648,0.14189000000000002,0.50675,73.03,57.83,93.1541185348,134.98,0.48648,0.14189000000000002,0.50675,0.48648,0.14189000000000002,0.50675,0.0,0.0,0.0,132.57,71.43648,16.43189,73.3019623459,0.48648,0.14189000000000002,0.50675,70.95,16.29,72.7960617067,130.4,70.68648,18.98189,73.1907822254,0.48648,0.14189000000000002,0.50675,70.2,18.84,72.6841495788,130.4
2020-10-10 03:30:00,72.51968,58.37074,93.0926811057,0.61968,0.18074,0.6455000000000001,71.9,58.19,92.4969518417,135.27,0.61968,0.18074,0.6455000000000001,0.61968,0.18074,0.6455000000000001,0.0,0.0,0.0,132.84,70.48968,16.62074,72.4226759009,0.61968,0.18074,0.6455000000000001,69.87,16.44,71.7780641979,130.68,69.75968,19.02074,72.306303348,0.61968,0.18074,0.6455000000000001,69.14,18.84,71.6609042645,130.68
2020-10-10 04:00:00,71.52304,58.99047,92.7114922847,0.6530400000000001,0.19047000000000003,0.68025,70.87,58.8,92.0868986338,135.68,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,133.2,69.51304,17.02047,71.5664665123,0.6530400000000001,0.19047000000000003,0.68025,68.86,16.83,70.8868711399,131.08,68.80304,18.83047,71.3333366222,0.6530400000000001,0.19047000000000003,0.68025,68.15,18.64,70.6531818109,131.08
2020-10-10 04:30:00,70.79096,59.01903,92.1661864236,0.7509600000000001,0.21903000000000003,0.7822500000000001,70.04,58.8,91.4496670306,135.21,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,132.7,68.81096,17.31903,70.9570082251,0.7509600000000001,0.21903000000000003,0.7822500000000001,68.06,17.1,70.1753061981,130.63,68.12096,18.34903,70.5489340335,0.7509600000000001,0.21903000000000003,0.7822500000000001,67.37,18.13,69.7668531611,130.63
2020-10-10 05:00:00,70.18952,59.17486,91.8054071057,0.83952,0.24486000000000002,0.8745,69.35,58.93,91.0064140597,135.21,0.83952,0.24486000000000002,0.8745,0.83952,0.24486000000000002,0.8745,0.0,0.0,0.0,132.7,68.21952,17.45486,70.417150231,0.83952,0.24486000000000002,0.8745,67.38,17.21,69.5431412865,130.63,67.54952,18.27486,69.9779119455,0.83952,0.24486000000000002,0.8745,66.71,18.03,69.1035816727,130.63
2020-10-10 05:30:00,70.98328,58.59804,92.0454036408,0.9532800000000001,0.27804,0.993,70.03,58.32,91.1340951565,134.84,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,132.37,69.01328,17.06804,71.0925509867,0.9532800000000001,0.27804,0.993,68.06,16.79,70.1004115537,130.27,68.32328,18.56804,70.8014314785,0.9532800000000001,0.27804,0.993,67.37,18.29,69.8086026217,130.27
2020-10-10 06:00:00,72.52032,57.74801,92.7039884356,1.09032,0.31801,1.13575,71.43,57.43,91.6539677264,134.46,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,132.06,70.47032,16.47801,72.3712015546,1.09032,0.31801,1.13575,69.38,16.16,71.2371391902,129.89,69.76032000000001,19.03801,72.3114656971,1.09032,0.31801,1.13575,68.67,18.72,71.1758898785,129.89
2020-10-10 06:30:00,77.32128,55.74329,95.3199597192,0.97128,0.28329000000000004,1.01175,76.35,55.46,94.3670180731,134.5,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,132.36,75.13128,14.52329,76.5221222057,0.97128,0.28329000000000004,1.01175,74.16,14.24,75.5147879557,129.89,74.32128,20.92329,77.2103407923,0.97128,0.28329000000000004,1.01175,73.35,20.64,76.1986358146,129.89
2020-10-10 07:00:00,82.00608,53.29094,97.8004163746,0.82608,0.24094000000000002,0.8605,81.18,53.05,96.9767750546,133.6,0.82608,0.24094000000000002,0.8605,0.82608,0.24094000000000002,0.8605,0.0,0.0,0.0,131.69,79.62608,12.72094,80.6358166738,0.82608,0.24094000000000002,0.8605,78.8,12.48,79.7821433655,129.05,78.72608,22.13094,81.7775897019,0.82608,0.24094000000000002,0.8605,77.9,21.89,80.9171310663,129.05
2020-10-10 07:30:00,86.46232,51.47901,100.6271397306,0.92232,0.26901,0.9607500000000001,85.54,51.21,99.6973204254,133.6,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,131.94,83.96232,10.92901,84.6706232371,0.92232,0.26901,0.9607500000000001,83.04,10.66,83.7214261704,129.05,82.96232,23.97901,86.3582043605,0.92232,0.26901,0.9607500000000001,82.04,23.71,85.3974572221,129.05
2020-10-10 08:00:00,90.75744,49.63717,103.4444854062,1.08744,0.31717,1.13275,89.67,49.32,102.3385132782,133.07,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,131.6,88.09744,9.55717,88.6143240846,1.08744,0.31717,1.13275,87.01,9.24,87.4992439967,128.55,87.03744,25.10717,90.5863452578,1.08744,0.31717,1.13275,85.95,24.79,89.4536002629,128.55
2020-10-10 08:30:00,96.27456,47.24008,107.2399928273,1.47456,0.43008,1.536,94.8,46.81,105.7270830961,132.39,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0.0,0.0,0.0,131.2,93.44456,7.65008,93.7571838186,1.47456,0.43008,1.536,91.97,7.22,92.252963638,127.91,92.27456,26.86008,96.1044136385,1.47456,0.43008,1.536,90.8,26.43,94.56841386,127.91
2020-10-10 09:00:00,101.34312,45.00966,110.8886714892,1.23312,0.35966000000000004,1.2845,100.11,44.65,109.6158501313,132.05,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,131.14,98.32312,5.69966,98.4881822893,1.23312,0.35966000000000004,1.2845,97.09,5.34,97.2367404842,127.58,97.05312,28.46966,101.1426203054,1.23312,0.35966000000000004,1.2845,95.82,28.11,99.858121853,127.58
2020-10-10 09:30:00,105.70392,43.04531,114.1324555784,1.42392,0.41531,1.48325,104.28,42.63,112.657158228,131.91,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,131.24,102.56392,3.8553100000000002,102.6363537006,1.42392,0.41531,1.48325,101.14,3.44,101.1984841784,127.43,101.23392,30.37531,105.6927907483,1.42392,0.41531,1.48325,99.81,29.96,104.2095854516,127.43
2020-10-10 10:00:00,108.83408,41.76494,116.5725833232,1.59408,0.46494,1.6605,107.24,41.3,114.9178297741,132.34,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0.0,0.0,0.0,131.87,105.59408,2.43494,105.6221504413,1.59408,0.46494,1.6605,104.0,1.97,104.0186564997,127.85,104.19408,32.04494,109.0104787929,1.59408,0.46494,1.6605,102.6,31.58,107.3501578946,127.85
2020-10-10 10:30:00,110.08264,41.56952,117.6699308337,1.71264,0.49952,1.784,108.37,41.07,115.8913361732,132.12,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,131.69,106.80264,2.40952,106.8298165195,1.71264,0.49952,1.784,105.09,1.9100000000000001,105.1073555942,127.65,105.36264,32.00952,110.1176429025,1.71264,0.49952,1.784,103.65,31.51,108.3337555889,127.65
2020-10-10 11:00:00,112.31232,40.71651,119.4650217024,1.70232,0.49651000000000006,1.77325,110.61,40.22,117.6954565818,131.88,1.70232,0.49651000000000006,1.77325,1.70232,0.49651000000000006,1.77325,0.0,0.0,0.0,131.53,108.97232,1.78651,108.9869631844,1.70232,0.49651000000000006,1.77325,107.27,1.29,107.2777563151,127.42,107.49232,32.44651,112.2825670804,1.70232,0.49651000000000006,1.77325,105.79,31.95,110.5093959806,127.42
2020-10-10 11:30:00,110.7036,41.3273,118.1661236491,2.7336,0.7973,2.8475,107.97,40.53,115.3265008573,131.8,2.7336,0.7973,2.8475,2.7336,0.7973,2.8475,0.0,0.0,0.0,131.38,107.4336,2.3573,107.4594587379,2.7336,0.7973,2.8475,104.7,1.56,104.7116211316,127.32,106.0136,32.4873,110.8797007854,2.7336,0.7973,2.8475,103.28,31.69,108.0324696561,127.32
2020-10-10 12:00:00,109.66648,41.75689,117.34723984,3.00648,0.8768900000000001,3.13175,106.66,40.88,114.2257851801,131.83,3.00648,0.8768900000000001,3.13175,3.00648,0.8768900000000001,3.13175,0.0,0.0,0.0,131.38,106.43648,2.70689,106.4708952168,3.00648,0.8768900000000001,3.13175,103.43,1.83,103.4461879433,127.36,105.03648,32.35689,109.907372188,3.00648,0.8768900000000001,3.13175,102.03,31.48,106.7759865326,127.36
2020-10-10 12:30:00,107.91752,42.74636,116.0751584802,4.06752,1.18636,4.237,103.85,41.56,111.8573023991,131.89,4.06752,1.18636,4.237,4.06752,1.18636,4.237,0.0,0.0,0.0,131.33,104.77752,3.6163600000000002,104.8399101345,4.06752,1.18636,4.237,100.71,2.43,100.7393120882,127.4,103.43752,32.11636,108.3087305964,4.06752,1.18636,4.237,99.37,30.93,104.0723873081,127.4
2020-10-10 13:00:00,107.8552,42.91985,116.0812546928,3.5652,1.03985,3.71375,104.29,41.88,112.3847787736,131.99,3.5652,1.03985,3.71375,3.5652,1.03985,3.71375,0.0,0.0,0.0,131.4,104.7052,3.77985,104.7734039395,3.5652,1.03985,3.71375,101.14,2.74,101.1771080828,127.51,103.3552,31.66985,108.0984586665,3.5652,1.03985,3.71375,99.79,30.63,104.3850611917,127.51
2020-10-10 13:30:00,105.85792000000001,44.16231,114.700518095,3.60792,1.05231,3.7582500000000003,102.25,43.11,110.9663669767,132.34,3.60792,1.05231,3.7582500000000003,3.60792,1.05231,3.7582500000000003,0.0,0.0,0.0,131.61,102.78792,4.74231,102.8972594487,3.60792,1.05231,3.7582500000000003,99.18,3.69,99.2486196378,127.84,101.47792,30.94231,106.0905028533,3.60792,1.05231,3.7582500000000003,97.87,29.89,102.3325412564,127.84
2020-10-10 14:00:00,106.2768,44.60115,115.2563265056,4.6668,1.36115,4.86125,101.61,43.24,110.4277578329,132.56,4.6668,1.36115,4.86125,4.6668,1.36115,4.86125,0.0,0.0,0.0,131.82,103.2068,5.07115,103.3313124303,4.6668,1.36115,4.86125,98.54,3.71,98.6098154344,128.04,101.9168,31.34115,106.6269281446,4.6668,1.36115,4.86125,97.25,29.98,101.7662168895,128.04
2020-10-10 14:30:00,104.04584,46.04337,113.7784194927,3.88584,1.13337,4.04775,100.16,44.91,109.7676350296,132.84,3.88584,1.13337,4.04775,3.88584,1.13337,4.04775,0.0,0.0,0.0,131.9,101.04584,6.26337,101.239772743,3.88584,1.13337,4.04775,97.16,5.13,97.2953364761,128.32,99.76584,29.85337,104.136672365,3.88584,1.13337,4.04775,95.88,28.72,100.0890243733,128.32
2020-10-10 15:00:00,102.00864,47.17877,112.3903864811,3.93864,1.14877,4.10275,98.07,46.03,108.3350626529,133.36,3.93864,1.14877,4.10275,3.93864,1.14877,4.10275,0.0,0.0,0.0,132.33,99.06864,7.03877,99.3183755131,3.93864,1.14877,4.10275,95.13,5.89,95.312166065,128.82,97.84864,29.39877,102.1696825255,3.93864,1.14877,4.10275,93.91,28.25,98.0670719457,128.82
2020-10-10 15:30:00,100.49264,47.76827,111.2680471338,3.42264,0.9982700000000001,3.56525,97.07,46.77,107.7497925752,133.3,3.42264,0.9982700000000001,3.56525,3.42264,0.9982700000000001,3.56525,0.0,0.0,0.0,132.18,97.57264,7.6282700000000006,97.8703764158,3.42264,0.9982700000000001,3.56525,94.15,6.63,94.3831520982,128.77,96.38264,28.51827,100.5132081727,3.42264,0.9982700000000001,3.56525,92.96,27.52,96.9479860544,128.77
2020-10-10 16:00:00,100.44304,47.92672,111.2913957788,3.3830400000000003,0.98672,3.524,97.06,46.94,107.8146891662,133.6,3.3830400000000003,0.98672,3.524,3.3830400000000003,0.98672,3.524,0.0,0.0,0.0,132.47,97.51304,7.62672,97.8108369661,3.3830400000000003,0.98672,3.524,94.13,6.64,94.3639046458,129.07,96.32304,28.61672,100.4840519605,3.3830400000000003,0.98672,3.524,92.94,27.63,96.9600974628,129.07
2020-10-10 16:30:00,101.15616,47.96138,111.950268769,3.05616,0.8913800000000001,3.1835,98.1,47.07,108.8080644989,133.28,3.05616,0.8913800000000001,3.1835,3.05616,0.8913800000000001,3.1835,0.0,0.0,0.0,132.14,98.21616,7.85138,98.5294791068,3.05616,0.8913800000000001,3.1835,95.16,6.96,95.4141876243,128.78,97.00616,28.05138,100.9805674269,3.05616,0.8913800000000001,3.1835,93.95,27.16,97.7970761322,128.78
2020-10-10 17:00:00,104.00288,46.59084,113.9618594978,1.68288,0.49084000000000005,1.7530000000000001,102.32,46.1,112.2256316534,132.59,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,131.54,100.90288,6.9008400000000005,101.1385820792,1.68288,0.49084000000000005,1.7530000000000001,99.22,6.41,99.4268399377,128.12,99.60288,27.86084,103.4261094202,1.68288,0.49084000000000005,1.7530000000000001,97.92,27.37,101.6732182042,128.12
2020-10-10 17:30:00,107.37752,45.12761,116.4750315976,1.15752,0.33761,1.20575,106.22,44.79,115.277198526,131.9,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,131.0,104.14752,5.86761,104.3126778933,1.15752,0.33761,1.20575,102.99,5.53,103.1383585287,127.48,102.76752,28.25761,106.5816855274,1.15752,0.33761,1.20575,101.61,27.92,105.3760812519,127.48
2020-10-10 18:00:00,109.9412,44.4341,118.5810132367,0.8712000000000001,0.2541,0.9075000000000001,109.07,44.18,117.6781088393,131.56,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,130.76,106.6012,5.4741,106.7416582795,0.8712000000000001,0.2541,0.9075000000000001,105.73,5.22,105.8587799854,127.15,105.1812,28.2441,108.9073643894,0.8712000000000001,0.2541,0.9075000000000001,104.31,27.99,108.000075,127.15
2020-10-10 18:30:00,111.09344,46.30392,120.3569915643,4.57344,1.33392,4.764,106.52,44.97,115.6235758831,131.56,4.57344,1.33392,4.764,4.57344,1.33392,4.764,0.0,0.0,0.0,130.62,107.85344,7.26392,108.0977754332,4.57344,1.33392,4.764,103.28,5.93,103.4501005316,127.15,106.44344,28.66392,110.235322056,4.57344,1.33392,4.764,101.87,27.33,105.4723935445,127.15
2020-10-10 19:00:00,114.778,44.30025,123.0304898554,4.458,1.3002500000000001,4.64375,110.32,43.0,118.4039796628,130.37,4.458,1.3002500000000001,4.64375,4.458,1.3002500000000001,4.64375,0.0,0.0,0.0,129.65,111.378,5.99025,111.5389706742,4.458,1.3002500000000001,4.64375,106.92,4.69,107.0228129886,126.0,109.928,29.28025,113.7607059756,4.458,1.3002500000000001,4.64375,105.47,27.98,109.1182904008,126.0
2020-10-10 19:30:00,115.27704,42.84372,122.981219276,0.76704,0.22372000000000003,0.799,114.51,42.62,122.184305457,131.37,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,130.77,111.76704,4.04372,111.840166764,0.76704,0.22372000000000003,0.799,111.0,3.8200000000000003,111.0657120807,126.95,110.23704,29.52372,114.1221057929,0.76704,0.22372000000000003,0.799,109.47,29.3,113.3233025463,126.95
2020-10-10 20:00:00,111.2784,44.88495,119.9897539087,0.4284,0.12495,0.44625000000000004,110.85,44.76,119.5457238884,132.12,0.4284,0.12495,0.44625000000000004,0.4284,0.12495,0.44625000000000004,0.0,0.0,0.0,131.28,107.8684,5.59495,108.0134027983,0.4284,0.12495,0.44625000000000004,107.44,5.47,107.5791545793,127.67,106.4184,28.15495,110.0798667698,0.4284,0.12495,0.44625000000000004,105.99,28.03,109.6337584871,127.67
2020-10-10 20:30:00,106.77504,46.74647,116.5596054577,0.60504,0.17647000000000002,0.6302500000000001,106.17,46.57,115.9346100179,132.57,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,131.53,103.55504,7.05647,103.7951833095,0.60504,0.17647000000000002,0.6302500000000001,102.95,6.88,103.1796341339,128.09,102.16504,27.09647,105.6972756729,0.60504,0.17647000000000002,0.6302500000000001,101.56,26.92,105.0672165806,128.09
2020-10-10 21:00:00,103.4424,48.2657,114.1486220427,0.3624,0.1057,0.3775,103.08,48.16,113.775533398,132.99,0.3624,0.1057,0.3775,0.3624,0.1057,0.3775,0.0,0.0,0.0,131.77,100.3224,8.2957,100.6648030855,0.3624,0.1057,0.3775,99.96,8.19,100.2949535121,128.49,99.0124,25.9457,102.3554331838,0.3624,0.1057,0.3775,98.65,25.84,101.9780765655,128.49
2020-10-10 21:30:00,99.566,49.768,111.3114647285,0.336,0.098,0.35000000000000003,99.23,49.67,110.9671203555,133.07,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003,0.0,0.0,0.0,131.65,96.576,9.678,97.059710797,0.336,0.098,0.35000000000000003,96.24,9.58,96.7156347237,128.57,95.326,24.608,98.4510027374,0.336,0.098,0.35000000000000003,94.99,24.51,98.1011732855,128.57
2020-10-10 22:00:00,95.87824,51.66532,108.9125437964,0.25824,0.07532000000000001,0.269,95.62,51.59,108.6494937862,133.61,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,131.97,93.02824,11.22532,93.7030482247,0.25824,0.07532000000000001,0.269,92.77,11.15,93.4376551504,129.08,91.84824,23.26532,94.7490068856,0.25824,0.07532000000000001,0.269,91.59,23.19,94.4801788737,129.08
2020-10-10 22:30:00,90.54928,53.11479,104.9778692166,0.35928000000000004,0.10479000000000001,0.37425,90.19,53.01,104.6149903217,133.06,0.35928000000000004,0.10479000000000001,0.37425,0.35928000000000004,0.10479000000000001,0.37425,0.0,0.0,0.0,131.18,87.85928,12.88479,88.7990478297,0.35928000000000004,0.10479000000000001,0.37425,87.5,12.78,88.4283800598,128.56,86.77928,21.43479,89.3873238198,0.35928000000000004,0.10479000000000001,0.37425,86.42,21.33,89.0133995531,128.56
2020-10-10 23:00:00,85.84552,54.08661,101.4633662233,0.36552,0.10661000000000001,0.38075000000000003,85.48,53.98,101.0973332982,132.98,0.36552,0.10661000000000001,0.38075000000000003,0.36552,0.10661000000000001,0.38075000000000003,0.0,0.0,0.0,130.95,83.31552,13.78661,84.4484842266,0.36552,0.10661000000000001,0.38075000000000003,82.95,13.68,84.0704757926,128.46,82.33552,20.54661,84.8604798252,0.36552,0.10661000000000001,0.38075000000000003,81.97,20.44,84.4800242661,128.46
2020-10-10 23:30:00,80.81616,55.43013,97.9987297314,0.44616000000000006,0.13013000000000002,0.46475000000000005,80.37,55.3,97.5573005982,132.91,0.44616000000000006,0.13013000000000002,0.46475000000000005,0.44616000000000006,0.13013000000000002,0.46475000000000005,0.0,0.0,0.0,130.68,78.45616,15.17013,79.9093354131,0.44616000000000006,0.13013000000000002,0.46475000000000005,78.01,15.04,79.4465965287,128.41,77.54616,19.16013,79.8781416431,0.44616000000000006,0.13013000000000002,0.46475000000000005,77.1,19.03,79.4137954011,128.41
