Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-11 00:00:00,76.92304,56.48922,95.4368171046,0.44304000000000004,0.12922,0.4615,76.48,56.36,95.0033683613,133.49,0.44304000000000004,0.12922,0.4615,0.44304000000000004,0.12922,0.4615,0.0,0.0,0.0,131.16,74.70304,15.85922,76.3679189467,0.44304000000000004,0.12922,0.4615,74.26,15.73,75.9077104121,128.95,73.88304,18.74922,76.2249096441,0.44304000000000004,0.12922,0.4615,73.44,18.62,75.7636984314,128.95
2020-10-11 00:30:00,73.45888,57.22884,93.1200686136,0.5788800000000001,0.16884000000000002,0.603,72.88,57.06,92.5599157303,133.37,0.5788800000000001,0.16884000000000002,0.603,0.5788800000000001,0.16884000000000002,0.603,0.0,0.0,0.0,130.93,71.35888,16.54884,73.252671352,0.5788800000000001,0.16884000000000002,0.603,70.78,16.38,72.6506214702,128.82,70.60888,18.15884,72.9064976871,0.5788800000000001,0.16884000000000002,0.603,70.03,17.99,72.3038104113,128.82
2020-10-11 01:00:00,71.50144,58.78042,92.5612969737,0.48144000000000003,0.14042000000000002,0.5015000000000001,71.02,58.64,92.1004343095,134.07,0.48144000000000003,0.14042000000000002,0.5015000000000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,0.0,0.0,0.0,131.48,69.46144,17.74042,71.6911022976,0.48144000000000003,0.14042000000000002,0.5015000000000001,68.98,17.6,71.1898897316,129.5,68.75144,17.20042,70.8704095533,0.48144000000000003,0.14042000000000002,0.5015000000000001,68.27,17.06,70.3692866242,129.5
2020-10-11 01:30:00,71.45608,58.65344,92.445645613,0.52608,0.15344000000000002,0.548,70.93,58.5,91.9419104652,134.24,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,131.7,69.43608,17.45344,71.5960318286,0.52608,0.15344000000000002,0.548,68.91,17.3,71.0484208129,129.66,68.72608,17.66344,70.9596447624,0.52608,0.15344000000000002,0.548,68.2,17.51,70.4119315173,129.66
2020-10-11 02:00:00,72.93736,58.08923,93.2427859181,0.47736000000000006,0.13923000000000002,0.49725,72.46,57.95,92.7828330027,133.98,0.47736000000000006,0.13923000000000002,0.49725,0.47736000000000006,0.13923000000000002,0.49725,0.0,0.0,0.0,131.48,70.85736,17.05923,72.8819785294,0.47736000000000006,0.13923000000000002,0.49725,70.38,16.92,72.3852940866,129.4,70.11736,17.87923,72.3609773204,0.47736000000000006,0.13923000000000002,0.49725,69.64,17.74,71.8640188133,129.4
2020-10-11 02:30:00,72.29592,58.52006,93.0123511747,0.44592000000000004,0.13006,0.4645,71.85,58.39,92.5840947463,134.55,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0,132.05,70.24592,17.18006,72.3162757493,0.44592000000000004,0.13006,0.4645,69.8,17.05,71.852226827,129.96,69.52592,18.02006,71.8232282361,0.44592000000000004,0.13006,0.4645,69.08,17.89,71.3589412758,129.96
2020-10-11 03:00:00,70.52664,59.49277,92.2680694063,0.38664000000000004,0.11277000000000001,0.40275000000000005,70.14,59.38,91.8999673558,135.29,0.38664000000000004,0.11277000000000001,0.40275000000000005,0.38664000000000004,0.11277000000000001,0.40275000000000005,0.0,0.0,0.0,132.7,68.54664,17.74277,70.8057041668,0.38664000000000004,0.11277000000000001,0.40275000000000005,68.16,17.63,70.4031426855,130.67,67.85664,17.74277,70.1379318155,0.38664000000000004,0.11277000000000001,0.40275000000000005,67.47,17.63,69.7353411119,130.67
2020-10-11 03:30:00,68.87168,59.49924,91.0135586965,0.51168,0.14924,0.533,68.36,59.35,90.5290677076,135.07,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0.0,0.0,0.0,132.49,66.94168,17.74924,69.2547763104,0.51168,0.14924,0.533,66.43,17.6,68.7219390006,130.46,66.28168,17.79924,68.6299792234,0.51168,0.14924,0.533,65.77,17.65,68.0971027284,130.46
2020-10-11 04:00:00,68.27392,59.92531,90.8425612296,0.46392000000000005,0.13531,0.48325,67.81,59.79,90.4048682317,135.42,0.46392000000000005,0.13531,0.48325,0.46392000000000005,0.13531,0.48325,0.0,0.0,0.0,132.8,66.37392,18.00531,68.7727303832,0.46392000000000005,0.13531,0.48325,65.91,17.87,68.2895672852,130.79,65.72392,17.65531,68.0539758674,0.46392000000000005,0.13531,0.48325,65.26,17.52,67.5708369047,130.79
2020-10-11 04:30:00,67.83816,59.86363,90.4746934173,0.45816,0.13363,0.47725000000000006,67.38,59.73,90.0429747398,135.56,0.45816,0.13363,0.47725000000000006,0.45816,0.13363,0.47725000000000006,0.0,0.0,0.0,132.94,65.95816,17.85363,68.3317713422,0.45816,0.13363,0.47725000000000006,65.5,17.72,67.8546122235,130.92,65.31816,17.88363,67.7221252455,0.45816,0.13363,0.47725000000000006,64.86,17.75,67.2449410737,130.92
2020-10-11 05:00:00,67.28872,60.36546,90.3977909036,0.49872000000000005,0.14546,0.5195000000000001,66.79,60.22,89.9297086618,135.86,0.49872000000000005,0.14546,0.5195000000000001,0.49872000000000005,0.14546,0.5195000000000001,0.0,0.0,0.0,133.22,65.44872,18.21546,67.9362784722,0.49872000000000005,0.14546,0.5195000000000001,64.95,18.07,67.4168183764,131.22,64.80872,17.66546,67.1731990086,0.49872000000000005,0.14546,0.5195000000000001,64.31,17.52,66.653780838,131.22
2020-10-11 05:30:00,67.70216,60.29188,90.6570088995,0.45216000000000006,0.13188,0.47100000000000003,67.25,60.16,90.2318574562,135.81,0.45216000000000006,0.13188,0.47100000000000003,0.45216000000000006,0.13188,0.47100000000000003,0.0,0.0,0.0,133.22,65.82216,18.15188,68.2791878584,0.45216000000000006,0.13188,0.47100000000000003,65.37,18.02,67.8082391749,131.17,65.19216,17.68188,67.5475136907,0.45216000000000006,0.13188,0.47100000000000003,64.74,17.55,67.076598751,131.17
2020-10-11 06:00:00,68.37064,60.04477,90.9940592476,0.53064,0.15477000000000002,0.5527500000000001,67.84,59.89,90.4935229726,135.67,0.53064,0.15477000000000002,0.5527500000000001,0.53064,0.15477000000000002,0.5527500000000001,0.0,0.0,0.0,133.06,66.48064,17.99477,68.8729790423,0.53064,0.15477000000000002,0.5527500000000001,65.95,17.84,68.3203344547,131.04,65.84064,17.83477,68.2134070148,0.53064,0.15477000000000002,0.5527500000000001,65.31,17.68,67.6607604155,131.04
2020-10-11 06:30:00,71.62248,58.14989,92.256107377,0.58248,0.16989,0.60675,71.04,57.98,91.6971210017,134.55,0.58248,0.16989,0.60675,0.58248,0.16989,0.60675,0.0,0.0,0.0,132.1,69.59248,16.77989,71.5868562025,0.58248,0.16989,0.60675,69.01,16.61,70.9807875414,129.96,68.88248,18.49989,71.3235023044,0.58248,0.16989,0.60675,68.3,18.33,70.7168926071,129.96
2020-10-11 07:00:00,74.37064,57.03477,93.7227671538,0.53064,0.15477000000000002,0.5527500000000001,73.84,56.88,93.2077250017,134.36,0.53064,0.15477000000000002,0.5527500000000001,0.53064,0.15477000000000002,0.5527500000000001,0.0,0.0,0.0,132.04,72.26064,15.824770000000001,73.9731264633,0.53064,0.15477000000000002,0.5527500000000001,71.73,15.67,73.4216711877,129.76,71.50064,19.34477,74.0713281018,0.53064,0.15477000000000002,0.5527500000000001,70.97,19.19,73.5186846999,129.76
2020-10-11 07:30:00,77.45856,56.16583,95.6787801807,0.5685600000000001,0.16583,0.59225,76.89,56.0,95.1213545951,134.61,0.5685600000000001,0.16583,0.59225,0.5685600000000001,0.16583,0.59225,0.0,0.0,0.0,132.41,75.24856,14.89583,76.7087448304,0.5685600000000001,0.16583,0.59225,74.68,14.73,76.118823559,130.0,74.42856,20.34583,77.1593373615,0.5685600000000001,0.16583,0.59225,73.86,20.18,76.5671731227,130.0
2020-10-11 08:00:00,80.57768,55.31974,97.7396344778,0.78768,0.22974000000000003,0.8205,79.79,55.09,96.9605703366,134.43,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,132.34,78.27768,14.19974,79.5551871486,0.78768,0.22974000000000003,0.8205,77.49,13.97,78.7391960843,129.84,77.39768,21.05974,80.2116794379,0.78768,0.22974000000000003,0.8205,76.61,20.83,79.391315646,129.84
2020-10-11 08:30:00,85.2096,53.33655,100.5259344551,1.5996000000000001,0.46655,1.66625,83.61,52.87,98.9235512909,133.65,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,131.78,82.7696,12.78655,83.7514330926,1.5996000000000001,0.46655,1.66625,81.17,12.32,82.0996425084,129.11,81.8196,22.51655,84.8613101953,1.5996000000000001,0.46655,1.66625,80.22,22.05,83.1952576773,129.11
2020-10-11 09:00:00,88.3436,51.46355,102.2403474151,2.8236,0.8235500000000001,2.94125,85.52,50.64,99.3885305254,132.75,2.8236,0.8235500000000001,2.94125,2.8236,0.8235500000000001,2.94125,0.0,0.0,0.0,131.1,85.8536,11.55355,86.6275080477,2.8236,0.8235500000000001,2.94125,83.03,10.73,83.7204503093,128.25,84.8436,23.943550000000002,88.1574162936,2.8236,0.8235500000000001,2.94125,82.02,23.12,85.2162824817,128.25
2020-10-11 09:30:00,92.49288,49.78459,105.0401744675,3.03288,0.8845900000000001,3.15925,89.46,48.9,101.9524477391,132.45,3.03288,0.8845900000000001,3.15925,3.03288,0.8845900000000001,3.15925,0.0,0.0,0.0,131.0,89.85288,10.15459,90.4248624127,3.03288,0.8845900000000001,3.15925,86.82,9.27,87.3134886487,127.96,88.79288,25.24459,92.3117807377,3.03288,0.8845900000000001,3.15925,85.76,24.36,89.1526062435,127.96
2020-10-11 10:00:00,94.23056,48.48933,105.9745892267,4.66056,1.35933,4.85475,89.57,47.13,101.212755125,131.87,4.66056,1.35933,4.85475,4.66056,1.35933,4.85475,0.0,0.0,0.0,130.58,91.59056,9.25933,92.0574053141,4.66056,1.35933,4.85475,86.93,7.9,87.2882288742,127.39,90.50056,26.78933,94.3823053446,4.66056,1.35933,4.85475,85.84,25.43,89.5275963042,127.39
2020-10-11 10:30:00,96.1496,47.93905,107.4378801683,5.3796,1.56905,5.60375,90.77,46.37,101.9282581034,132.67,5.3796,1.56905,5.60375,5.3796,1.56905,5.60375,0.0,0.0,0.0,131.53,93.4696,8.29905,93.8373079061,5.3796,1.56905,5.60375,88.09,6.73,88.3467090502,128.16,92.3596,28.52905,96.6654147359,5.3796,1.56905,5.60375,86.98,26.96,91.0624071722,128.16
2020-10-11 11:00:00,95.30496,47.90978,106.6695008906,7.16496,2.08978,7.4635,88.14,45.82,99.3384719029,132.41,7.16496,2.08978,7.4635,7.16496,2.08978,7.4635,0.0,0.0,0.0,131.28,92.71496,8.429780000000001,93.0973952302,7.16496,2.08978,7.4635,85.55,6.34,85.7846029308,127.91,91.65496,29.28978,96.2212185802,7.16496,2.08978,7.4635,84.49,27.2,88.7603520723,127.91
2020-10-11 11:30:00,96.03992,47.623310000000004,107.1990946275,6.79992,1.9833100000000001,7.08325,89.24,45.64,100.233663008,132.27,6.79992,1.9833100000000001,7.08325,6.79992,1.9833100000000001,7.08325,0.0,0.0,0.0,131.17,93.41992,8.27331,93.7855485198,6.79992,1.9833100000000001,7.08325,86.62,6.29,86.8480771232,127.78,92.33992,29.14331,96.8297131224,6.79992,1.9833100000000001,7.08325,85.54,27.16,89.7482991482,127.78
2020-10-11 12:00:00,97.57544,46.89992,108.2615766891,6.20544,1.80992,6.464,91.37,45.09,101.8900633035,132.01,6.20544,1.80992,6.464,6.20544,1.80992,6.464,0.0,0.0,0.0,130.98,94.87544,7.59992,95.1793459696,6.20544,1.80992,6.464,88.67,5.79,88.8588374896,127.52,93.76544,29.42992,98.2755205003,6.20544,1.80992,6.464,87.56,27.62,91.8129511561,127.52
2020-10-11 12:30:00,100.8144,45.9667,110.7992813887,4.7544,1.3867,4.9525,96.06,44.58,105.9004249283,131.76,4.7544,1.3867,4.9525,4.7544,1.3867,4.9525,0.0,0.0,0.0,130.82,97.9644,6.9167000000000005,98.2082705593,4.7544,1.3867,4.9525,93.21,5.53,93.3738989226,127.29,96.7644,29.0967,101.0443816263,4.7544,1.3867,4.9525,92.01,27.71,96.0920610665,127.29
2020-10-11 13:00:00,99.96576,46.54668,110.2712409987,5.88576,1.7166800000000002,6.131,94.08,44.83,104.2150435398,131.87,5.88576,1.7166800000000002,6.131,5.88576,1.7166800000000002,6.131,0.0,0.0,0.0,130.88,97.17576,7.39668,97.4568581815,5.88576,1.7166800000000002,6.131,91.29,5.68,91.4665321306,127.39,96.00576,29.33668,100.3879810864,5.88576,1.7166800000000002,6.131,90.12,27.62,94.2575132284,127.39
2020-10-11 13:30:00,99.47728,47.04254,110.0396737811,6.07728,1.7725400000000002,6.3305,93.4,45.27,103.7927401122,132.15,6.07728,1.7725400000000002,6.3305,6.07728,1.7725400000000002,6.3305,0.0,0.0,0.0,131.1,96.71728,7.78254,97.029893226,6.07728,1.7725400000000002,6.3305,90.64,6.01,90.839031809,127.66,95.55728,29.15254,99.9052768849,6.07728,1.7725400000000002,6.3305,89.48,27.38,93.5752894732,127.66
2020-10-11 14:00:00,100.31488,46.91809,110.7446717394,3.2848800000000002,0.9580900000000001,3.42175,97.03,45.96,107.3645309215,132.51,3.2848800000000002,0.9580900000000001,3.42175,3.2848800000000002,0.9580900000000001,3.42175,0.0,0.0,0.0,131.44,97.42488,7.43809,97.7084050932,3.2848800000000002,0.9580900000000001,3.42175,94.14,6.48,94.3627574841,128.01,96.20488,28.05809,100.2129500128,3.2848800000000002,0.9580900000000001,3.42175,92.92,27.1,96.7912000132,128.01
2020-10-11 14:30:00,101.86864,46.79377,112.1020817214,3.09864,0.9037700000000001,3.22775,98.77,45.89,108.910077587,132.44,3.09864,0.9037700000000001,3.22775,3.09864,0.9037700000000001,3.22775,0.0,0.0,0.0,131.44,98.92864,7.35377,99.2015813657,3.09864,0.9037700000000001,3.22775,95.83,6.45,96.0468187917,127.96,97.67864,28.01377,101.6163767405,3.09864,0.9037700000000001,3.22775,94.58,27.11,98.3886604239,127.96
2020-10-11 15:00:00,102.2416,46.46505,112.3046999999,2.6916,0.78505,2.80375,99.55,45.68,109.530200858,132.31,2.6916,0.78505,2.80375,2.6916,0.78505,2.80375,0.0,0.0,0.0,131.29,99.2716,7.08505,99.5241101445,2.6916,0.78505,2.80375,96.58,6.3,96.7852592082,127.82,98.0116,28.01505,101.9368273053,2.6916,0.78505,2.80375,95.32,27.23,99.1331190874,127.82
2020-10-11 15:30:00,103.24264,46.30952,113.1530572137,2.19264,0.6395200000000001,2.284,101.05,45.67,110.8911691705,132.31,2.19264,0.6395200000000001,2.284,2.19264,0.6395200000000001,2.284,0.0,0.0,0.0,131.29,100.23264,6.92952,100.4718884505,2.19264,0.6395200000000001,2.284,98.04,6.29,98.241568086,127.82,98.94264,27.86952,102.7927826027,2.19264,0.6395200000000001,2.284,96.75,27.23,100.5088821946,127.82
2020-10-11 16:00:00,102.56176,46.66843,112.6803309055,2.05176,0.59843,2.13725,100.51,46.07,110.5653878933,132.36,2.05176,0.59843,2.13725,2.05176,0.59843,2.13725,0.0,0.0,0.0,131.29,99.57176,7.22843,99.8337898197,2.05176,0.59843,2.13725,97.52,6.63,97.7451139444,127.88,98.27176,27.54843,102.0600549136,2.05176,0.59843,2.13725,96.22,26.95,99.9229247971,127.88
2020-10-11 16:30:00,105.49048,45.91139,115.0482381541,1.65048,0.48139000000000004,1.7192500000000002,103.84,45.43,113.3429772858,132.05,1.65048,0.48139000000000004,1.7192500000000002,1.65048,0.48139000000000004,1.7192500000000002,0.0,0.0,0.0,131.08,102.38048,6.68139,102.5982634227,1.65048,0.48139000000000004,1.7192500000000002,100.73,6.2,100.9206267321,127.6,101.04048,27.67139,104.7610825792,1.65048,0.48139000000000004,1.7192500000000002,99.39,27.19,103.0420700491,127.6
2020-10-11 17:00:00,108.9916,43.97505,117.5286088281,1.2516,0.36505000000000004,1.30375,107.74,43.61,116.2314058248,130.96,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,130.19,105.7316,5.42505,105.8706871899,1.2516,0.36505000000000004,1.30375,104.48,5.06,104.6024569501,126.56,104.3016,28.18505,108.0426804835,1.2516,0.36505000000000004,1.30375,103.05,27.82,106.7391910219,126.56
2020-10-11 17:30:00,112.04216,42.81313,119.9433604576,0.6621600000000001,0.19313000000000002,0.6897500000000001,111.38,42.62,119.2558962903,130.91,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,130.29,108.66216,4.35313,108.7493207182,0.6621600000000001,0.19313000000000002,0.6897500000000001,108.0,4.16,108.0800888231,126.52,107.16216,28.84313,110.9759193882,0.6621600000000001,0.19313000000000002,0.6897500000000001,106.5,28.65,110.2863205479,126.52
2020-10-11 18:00:00,112.77432,42.56751,120.5406162215,0.57432,0.16751000000000002,0.5982500000000001,112.2,42.4,119.9441536716,130.83,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,130.23,109.36432,4.15751,109.4433158236,0.57432,0.16751000000000002,0.5982500000000001,108.79,3.99,108.8631443602,126.43,107.86432,28.95751,111.6837003079,0.57432,0.16751000000000002,0.5982500000000001,107.29,28.79,111.0855895245,126.43
2020-10-11 18:30:00,113.52992,44.88706,122.0814928261,4.06992,1.18706,4.2395,109.46,43.7,117.8608569458,130.75,4.06992,1.18706,4.2395,4.06992,1.18706,4.2395,0.0,0.0,0.0,129.97,110.20992,6.48706,110.4006721621,4.06992,1.18706,4.2395,106.14,5.3,106.2722428483,126.37,108.74992,28.63706,112.4572198903,4.06992,1.18706,4.2395,104.68,27.45,108.2192445917,126.37
2020-10-11 19:00:00,115.7272,44.30085,123.9167064223,4.1172,1.20085,4.28875,111.61,43.1,119.6428104819,130.4,4.1172,1.20085,4.28875,4.1172,1.20085,4.28875,0.0,0.0,0.0,129.72,112.3272,6.10085,112.4927563471,4.1172,1.20085,4.28875,108.21,4.9,108.3208848745,126.04,110.8272,28.90085,114.5335208162,4.1172,1.20085,4.28875,106.71,27.7,110.2466058434,126.04
2020-10-11 19:30:00,114.47064,45.01102,123.0021111341,4.22064,1.23102,4.3965,110.25,43.78,118.6244110628,130.87,4.22064,1.23102,4.3965,4.22064,1.23102,4.3965,0.0,0.0,0.0,130.11,111.12064,6.56102,111.3141662928,4.22064,1.23102,4.3965,106.9,5.33,107.0327935728,126.49,109.64064,28.70102,113.3349835163,4.22064,1.23102,4.3965,105.42,27.47,108.9402464657,126.49
2020-10-11 20:00:00,110.1136,46.79355,119.643809813,4.2636,1.24355,4.44125,105.85,45.55,115.2346519064,131.31,4.2636,1.24355,4.44125,4.2636,1.24355,4.44125,0.0,0.0,0.0,130.35,106.9236,8.04355,107.2257195526,4.2636,1.24355,4.44125,102.66,6.8,102.8849629441,126.91,105.5236,27.45355,109.036358911,4.2636,1.24355,4.44125,101.26,26.21,104.5970922158,126.91
2020-10-11 20:30:00,107.702,44.79225,116.6450447471,0.522,0.15225000000000002,0.5437500000000001,107.18,44.64,116.1046166179,130.48,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,129.58,104.462,6.50225,104.664171038,0.522,0.15225000000000002,0.5437500000000001,103.94,6.35,104.133789425,126.11,103.042,26.44225,106.3806671772,0.522,0.15225000000000002,0.5437500000000001,102.52,26.29,105.8372075406,126.11
2020-10-11 21:00:00,103.6928,46.87665,113.7963843321,0.26280000000000003,0.07665000000000001,0.27375000000000005,103.43,46.8,113.5253491516,131.56,0.26280000000000003,0.07665000000000001,0.27375000000000005,0.26280000000000003,0.07665000000000001,0.27375000000000005,0.0,0.0,0.0,130.44,100.5928,7.92665,100.9046242353,0.26280000000000003,0.07665000000000001,0.27375000000000005,100.33,7.85,100.636630508,127.13,99.2328,25.37665,102.4261829859,0.26280000000000003,0.07665000000000001,0.27375000000000005,98.97,25.3,102.1525863598,127.13
2020-10-11 21:30:00,99.838,48.1415,110.8387579606,0.34800000000000003,0.1015,0.36250000000000004,99.49,48.04,110.4812278172,131.75,0.34800000000000003,0.1015,0.36250000000000004,0.34800000000000003,0.1015,0.36250000000000004,0.0,0.0,0.0,130.44,96.858,8.9915,97.2744531532,0.34800000000000003,0.1015,0.36250000000000004,96.51,8.89,96.918585421,127.3,95.578,24.5115,98.6710074756,0.34800000000000003,0.1015,0.36250000000000004,95.23,24.41,98.3087025649,127.3
2020-10-11 22:00:00,95.02024,50.29007,107.5078469241,0.24024,0.07007000000000001,0.25025000000000003,94.78,50.22,107.2627465619,132.53,0.24024,0.07007000000000001,0.25025000000000003,0.24024,0.07007000000000001,0.25025000000000003,0.0,0.0,0.0,131.0,92.22024,10.58007,92.8251611734,0.24024,0.07007000000000001,0.25025000000000003,91.98,10.51,92.5785099254,128.04,91.05024,23.30007,93.9842511598,0.24024,0.07007000000000001,0.25025000000000003,90.81,23.23,93.7341399918,128.04
2020-10-11 22:30:00,89.50944,52.65442,103.8480996198,0.28944000000000003,0.08442000000000001,0.3015,89.22,52.57,103.555846286,133.07,0.28944000000000003,0.08442000000000001,0.3015,0.28944000000000003,0.08442000000000001,0.3015,0.0,0.0,0.0,131.25,86.88944,12.55442,87.7917322135,0.28944000000000003,0.08442000000000001,0.3015,86.6,12.47,87.493204879,128.57,85.81944,21.61442,88.4994883254,0.28944000000000003,0.08442000000000001,0.3015,85.53,21.53,88.1981961267,128.57
2020-10-11 23:00:00,84.48248,53.90489,100.2149020499,0.22248,0.06489,0.23175,84.26,53.84,99.9924657162,133.35,0.22248,0.06489,0.23175,0.22248,0.06489,0.23175,0.0,0.0,0.0,131.37,82.03248,13.57489,83.1480932641,0.22248,0.06489,0.23175,81.81,13.51,82.9180089004,128.83,81.04248,20.72489,83.6504909135,0.22248,0.06489,0.23175,80.82,20.66,83.4188707668,128.83
2020-10-11 23:30:00,79.206,56.12925,97.0777170187,0.306,0.08925000000000001,0.31875000000000003,78.9,56.04,96.7765033466,134.6,0.306,0.08925000000000001,0.31875000000000003,0.306,0.08925000000000001,0.31875000000000003,0.0,0.0,0.0,132.4,76.956,14.93925,78.392647146,0.306,0.08925000000000001,0.31875000000000003,76.65,14.85,78.075252161,130.01,76.076,20.09925,78.6863242664,0.306,0.08925000000000001,0.31875000000000003,75.77,20.01,78.3676782864,130.01
2020-10-12 00:00:00,75.49888,57.25134,94.7512364724,0.27888,0.08134000000000001,0.29050000000000004,75.22,57.17,94.4799306731,134.9,0.27888,0.08134000000000001,0.29050000000000004,0.27888,0.08134000000000001,0.29050000000000004,0.0,0.0,0.0,132.57,73.36888,15.79134,75.0490437744,0.27888,0.08134000000000001,0.29050000000000004,73.09,15.71,74.7592950743,130.3,72.56888000000001,19.42134,75.1227714601,0.27888,0.08134000000000001,0.29050000000000004,72.29,19.34,74.832343943,130.3
2020-10-12 00:30:00,72.61232,58.19401,93.0542412556,0.32232000000000005,0.09401000000000001,0.33575000000000005,72.29,58.1,92.7440246054,135.35,0.32232000000000005,0.09401000000000001,0.33575000000000005,0.32232000000000005,0.09401000000000001,0.33575000000000005,0.0,0.0,0.0,132.94,70.58232,16.42401,72.4680067413,0.32232000000000005,0.09401000000000001,0.33575000000000005,70.26,16.33,72.1327699454,130.74,69.85232,19.08401,72.4123335286,0.32232000000000005,0.09401000000000001,0.33575000000000005,69.53,18.99,72.0766328292,130.74
2020-10-12 01:00:00,70.96616,58.65513,92.0685621722,0.32616,0.09513,0.33975000000000005,70.64,58.56,91.7566520749,135.44,0.32616,0.09513,0.33975000000000005,0.32616,0.09513,0.33975000000000005,0.0,0.0,0.0,132.94,68.97616,16.81513,70.9961917659,0.32616,0.09513,0.33975000000000005,68.65,16.72,70.6567824062,130.82,68.26616,18.72513,70.7877044031,0.32616,0.09513,0.33975000000000005,67.94,18.63,70.4479985521,130.82
2020-10-12 01:30:00,71.6016,58.6963,92.5853376958,0.2616,0.0763,0.2725,71.34,58.62,92.3347171978,135.44,0.2616,0.0763,0.2725,0.2616,0.0763,0.2725,0.0,0.0,0.0,132.94,69.5916,16.9063,71.6157368897,0.2616,0.0763,0.2725,69.33,16.83,71.3435196777,130.82,68.8816,18.5463,71.334704473,0.2616,0.0763,0.2725,68.62,18.47,71.062263544,130.82
2020-10-12 02:00:00,73.6932,58.11885,93.8535478901,0.37320000000000003,0.10885,0.38875000000000004,73.32,58.01,93.4932216794,135.62,0.37320000000000003,0.10885,0.38875000000000004,0.37320000000000003,0.10885,0.38875000000000004,0.0,0.0,0.0,133.24,71.6332,16.20885,73.4441431331,0.37320000000000003,0.10885,0.38875000000000004,71.26,16.1,73.0561263687,131.01,70.8932,19.44885,73.5126082557,0.37320000000000003,0.10885,0.38875000000000004,70.52,19.34,73.1239085389,131.01
2020-10-12 02:30:00,73.3016,58.3113,93.6660678701,0.3816,0.11130000000000001,0.3975,72.92,58.2,93.2982657931,135.62,0.3816,0.11130000000000001,0.3975,0.3816,0.11130000000000001,0.3975,0.0,0.0,0.0,133.24,71.2416,16.3813,73.1007015031,0.3816,0.11130000000000001,0.3975,70.86,16.27,72.7038685353,131.01,70.5016,19.2713,73.0880195808,0.3816,0.11130000000000001,0.3975,70.12,19.16,72.690577106,131.01
2020-10-12 03:00:00,71.55904,58.72722,92.5720399184,0.29904000000000003,0.08722,0.3115,71.26,58.64,92.2856283502,135.77,0.29904000000000003,0.08722,0.3115,0.29904000000000003,0.08722,0.3115,0.0,0.0,0.0,133.32,69.57904,16.67722,71.5497901761,0.29904000000000003,0.08722,0.3115,69.28,16.59,71.2386587465,131.14,68.84904,19.03722,71.4325279845,0.29904000000000003,0.08722,0.3115,68.55,18.95,71.121058766,131.14
2020-10-12 03:30:00,70.46824,59.49282,92.2234703329,0.31824,0.09282000000000001,0.3315,70.15,59.4,91.9205227357,136.12,0.31824,0.09282000000000001,0.3315,0.31824,0.09282000000000001,0.3315,0.0,0.0,0.0,133.61,68.49824,17.24282,70.6351451096,0.31824,0.09282000000000001,0.3315,68.18,17.15,70.3038754266,131.49,67.81824,18.62282,70.3286790822,0.31824,0.09282000000000001,0.3315,67.5,18.53,69.9972206591,131.49
2020-10-12 04:00:00,70.05592,59.25256,91.7534620251,0.38592000000000004,0.11256000000000001,0.402,69.67,59.14,91.3862599082,136.09,0.38592000000000004,0.11256000000000001,0.402,0.38592000000000004,0.11256000000000001,0.402,0.0,0.0,0.0,133.61,68.11592,16.97256,70.1986207158,0.38592000000000004,0.11256000000000001,0.402,67.73,16.86,69.7969376119,131.46,67.43592,18.96256,70.0512811303,0.38592000000000004,0.11256000000000001,0.402,67.05,18.85,69.6493000683,131.46
2020-10-12 04:30:00,70.22136,59.05248,91.7509389293,0.35136,0.10248,0.366,69.87,58.95,91.4161878444,136.14,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0.0,0.0,0.0,133.69,68.27136,16.74248,70.2943044122,0.35136,0.10248,0.366,67.92,16.64,69.9286493506,131.5,67.58136,19.19248,70.2537650806,0.35136,0.10248,0.366,67.23,19.09,69.8877743243,131.5
2020-10-12 05:00:00,70.754,59.03325,92.1469105373,0.354,0.10325000000000001,0.36875,70.4,58.93,91.809067635,135.99,0.354,0.10325000000000001,0.36875,0.354,0.10325000000000001,0.36875,0.0,0.0,0.0,133.53,68.774,16.87325,70.8136261009,0.354,0.10325000000000001,0.36875,68.42,16.77,70.4452219813,131.37,68.084,18.94325,70.6702043054,0.354,0.10325000000000001,0.36875,67.73,18.84,70.3014829147,131.37
2020-10-12 05:30:00,73.05048,57.34389,92.8692325184,0.39048000000000005,0.11389,0.40675000000000006,72.66,57.23,92.4918834277,134.51,0.39048000000000005,0.11389,0.40675000000000006,0.39048000000000005,0.11389,0.40675000000000006,0.0,0.0,0.0,132.14,70.99048,16.04389,72.7808673826,0.39048000000000005,0.11389,0.40675000000000006,70.6,15.93,72.3748913643,129.96,70.26048,19.10389,72.8113566895,0.39048000000000005,0.11389,0.40675000000000006,69.87,18.99,72.4046752634,129.96
2020-10-12 06:00:00,77.3636,55.53355,95.231831761,0.42360000000000003,0.12355000000000001,0.44125000000000003,76.94,55.41,94.8157776955,134.14,0.42360000000000003,0.12355000000000001,0.44125000000000003,0.42360000000000003,0.12355000000000001,0.44125000000000003,0.0,0.0,0.0,131.98,75.1336,14.52355,76.5244493842,0.42360000000000003,0.12355000000000001,0.44125000000000003,74.71,14.4,76.0851108956,129.59,74.3236,20.42355,77.0786540591,0.42360000000000003,0.12355000000000001,0.44125000000000003,73.9,20.3,76.6374582042,129.59
2020-10-12 06:30:00,90.45008,48.63669,102.6973445916,0.40008000000000005,0.11669000000000002,0.41675,90.05,48.52,102.2897497309,133.32,0.40008000000000005,0.11669000000000002,0.41675,0.40008000000000005,0.11669000000000002,0.41675,0.0,0.0,0.0,131.98,87.80008,8.39669,88.2006714882,0.40008000000000005,0.11669000000000002,0.41675,87.4,8.28,87.7913344243,128.8,86.73008,25.99669,90.5424467737,0.40008000000000005,0.11669000000000002,0.41675,86.33,25.88,90.125708319,128.8
2020-10-12 07:00:00,100.80968,43.70824,109.8772124947,0.43968,0.12824000000000002,0.458,100.37,43.58,109.4228189182,132.75,0.43968,0.12824000000000002,0.458,0.43968,0.12824000000000002,0.458,0.0,0.0,0.0,131.98,97.81968,3.97824,97.9005423315,0.43968,0.12824000000000002,0.458,97.38,3.85,97.4560767731,128.24,96.55968,30.11824,101.1478135325,0.43968,0.12824000000000002,0.458,96.12,29.99,100.68989274,128.24
2020-10-12 07:30:00,112.87304,36.84297,118.7338519432,0.59304,0.17297,0.61775,112.28,36.67,118.1164141853,131.09,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,131.13,109.47304,2.19297,109.4950026452,0.59304,0.17297,0.61775,108.88,2.02,108.8987364481,126.67,107.97304,34.83297,113.4526913117,0.59304,0.17297,0.61775,107.38,34.66,112.8351895465,126.67
2020-10-12 08:00:00,119.3064,34.80645,124.2799502839,4.3764,1.27645,4.55875,114.93,33.53,119.7212002947,130.32,4.3764,1.27645,4.55875,4.3764,1.27645,4.55875,0.0,0.0,0.0,130.69,115.8064,5.68645,115.9459270288,4.3764,1.27645,4.55875,111.43,4.41,111.5172318523,125.92,114.2464,38.16645,120.4529693223,4.3764,1.27645,4.55875,109.87,36.89,115.8977523509,125.92
2020-10-12 08:30:00,124.83272,20.77996,126.5504433821,0.8227200000000001,0.23996,0.857,124.01,20.54,125.6995294343,130.7,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,130.88,122.02272,9.07996,122.3600828285,0.8227200000000001,0.23996,0.857,121.2,8.84,121.521955218,126.26,121.02272,34.57996,125.8660891178,0.8227200000000001,0.23996,0.857,120.2,34.34,125.0091020686,126.26
2020-10-12 09:00:00,124.66296,8.868780000000001,124.9780334885,0.85296,0.24878000000000003,0.8885000000000001,123.81,8.62,124.1097115459,132.11,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,131.16,123.41296,8.65878,123.7163415522,0.85296,0.24878000000000003,0.8885000000000001,122.56,8.41,122.8482059291,127.61,123.36296,25.00878,125.8723916395,0.85296,0.24878000000000003,0.8885000000000001,122.51,24.76,124.9870301271,127.61
2020-10-12 09:30:00,126.952,7.8885000000000005,127.1968503393,1.092,0.3185,1.1375,125.86,7.57,126.0874478289,132.13,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,131.35,125.692,9.7385,126.0687005019,1.092,0.3185,1.1375,124.6,9.42,124.9555777066,127.65,125.622,26.0685,128.2982991947,1.092,0.3185,1.1375,124.53,25.75,127.1643951741,127.65
2020-10-12 10:00:00,127.77872,7.44421,127.995380961,1.48872,0.43421000000000004,1.55075,126.29,7.01,126.484402991,132.13,1.48872,0.43421000000000004,1.55075,1.48872,0.43421000000000004,1.55075,0.0,0.0,0.0,131.44,126.50872,10.38421,126.9341878824,1.48872,0.43421000000000004,1.55075,125.02,9.95,125.4153216318,127.65,126.44872,26.70421,129.2377407005,1.48872,0.43421000000000004,1.55075,124.96,26.27,127.6914817049,127.65
2020-10-12 10:30:00,126.21968,8.38449,126.4978548904,1.72968,0.50449,1.8017500000000002,124.49,7.88,124.7391458204,131.98,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,131.14,124.97968,9.60449,125.3481816424,1.72968,0.50449,1.8017500000000002,123.25,9.1,123.5854866074,127.51,124.91968,25.92449,127.5813686753,1.72968,0.50449,1.8017500000000002,123.19,25.42,125.7853429458,127.51
2020-10-12 11:00:00,127.02592,7.30756,127.2359414041,1.70592,0.49756000000000006,1.7770000000000001,125.32,6.8100000000000005,125.5048943269,131.57,1.70592,0.49756000000000006,1.7770000000000001,1.70592,0.49756000000000006,1.7770000000000001,0.0,0.0,0.0,130.88,125.76592,10.56756,126.2091120237,1.70592,0.49756000000000006,1.7770000000000001,124.06,10.07,124.4680219976,127.12,125.69592,26.79756,128.520712442,1.70592,0.49756000000000006,1.7770000000000001,123.99,26.3,126.7486098543,127.12
2020-10-12 11:30:00,127.3984,7.4612,127.6166988603,2.1984,0.6412,2.29,125.2,6.82,125.3856148049,132.23,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0.0,0.0,0.0,131.54,126.1584,10.8112,126.6207879299,2.1984,0.6412,2.29,123.96,10.17,124.3764869258,127.76,126.1084,27.1612,129.0002299843,2.1984,0.6412,2.29,123.91,26.52,126.7162124592,127.76
2020-10-12 12:00:00,126.03176,10.30468,126.4523268216,6.22176,1.81468,6.481,119.81,8.49,120.110433352,132.68,6.22176,1.81468,6.481,6.22176,1.81468,6.481,0.0,0.0,0.0,131.72,124.81176,10.47468,125.2505263678,6.22176,1.81468,6.481,118.59,8.66,118.9057765628,128.19,124.78176,26.94468,127.6577589064,6.22176,1.81468,6.481,118.56,25.13,121.194020067,128.19
2020-10-12 12:30:00,128.31192,7.34306,128.5218632928,2.10192,0.61306,2.1895,126.21,6.73,126.3893073009,131.93,2.10192,0.61306,2.1895,2.10192,0.61306,2.1895,0.0,0.0,0.0,131.25,127.05192,10.82306,127.5120739516,2.10192,0.61306,2.1895,124.95,10.21,125.3664492598,127.48,126.99192,27.13306,129.8581945441,2.10192,0.61306,2.1895,124.89,26.52,127.674674466,127.48
2020-10-12 13:00:00,128.46336,7.88723,128.7052573113,2.01336,0.58723,2.09725,126.45,7.3,126.660540422,131.6,2.01336,0.58723,2.09725,2.01336,0.58723,2.09725,0.0,0.0,0.0,130.89,127.19336,10.15723,127.5982764357,2.01336,0.58723,2.09725,125.18,9.57,125.5452798794,127.18,127.13336,26.38723,129.8428940372,2.01336,0.58723,2.09725,125.12,25.8,127.752316613,127.18
2020-10-12 13:30:00,127.11608,8.60594,127.4070641599,1.66608,0.48594000000000004,1.7355,125.45,8.12,125.7125168788,131.63,1.66608,0.48594000000000004,1.7355,1.66608,0.48594000000000004,1.7355,0.0,0.0,0.0,130.8,125.83608,9.25594,126.1760336001,1.66608,0.48594000000000004,1.7355,124.17,8.77,124.4793227809,127.18,125.77608,25.50594,128.3361806953,1.66608,0.48594000000000004,1.7355,124.11,25.02,126.6068422322,127.18
2020-10-12 14:00:00,126.96744,8.38217,127.2438273319,1.68744,0.49217000000000005,1.7577500000000001,125.28,7.89,125.5282059937,131.72,1.68744,0.49217000000000005,1.7577500000000001,1.68744,0.49217000000000005,1.7577500000000001,0.0,0.0,0.0,130.88,125.72744,9.51217,126.0867580163,1.68744,0.49217000000000005,1.7577500000000001,124.04,9.02,124.3675279163,127.25,125.65744,25.76217,128.2711254744,1.68744,0.49217000000000005,1.7577500000000001,123.97,25.27,126.5193020847,127.25
2020-10-12 14:30:00,126.8068,9.2074,127.1406337132,1.8768,0.5474,1.955,124.93,8.66,125.2297907848,133.09,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0.0,0.0,0.0,132.13,125.5368,9.1574,125.8703544485,1.8768,0.5474,1.955,123.66,8.61,123.9593792337,128.56,125.4968,25.7674,128.1148145727,1.8768,0.5474,1.955,123.62,25.22,126.1663695285,128.56
2020-10-12 15:00:00,125.54152,10.02461,125.9411213606,1.66152,0.48461000000000004,1.73075,123.88,9.54,124.2467947273,133.86,1.66152,0.48461000000000004,1.73075,1.66152,0.48461000000000004,1.73075,0.0,0.0,0.0,132.79,124.29152,8.43461,124.5773839417,1.66152,0.48461000000000004,1.73075,122.63,7.95,122.8874257196,129.32,124.26152,25.23461,126.7979136049,1.66152,0.48461000000000004,1.73075,122.6,24.75,125.0732685269,129.32
2020-10-12 15:30:00,126.25672,10.40571,126.6847984004,1.3567200000000001,0.39571,1.4132500000000001,124.9,10.01,125.3004792489,133.62,1.3567200000000001,0.39571,1.4132500000000001,1.3567200000000001,0.39571,1.4132500000000001,0.0,0.0,0.0,132.49,124.97672,7.83571,125.2221182266,1.3567200000000001,0.39571,1.4132500000000001,123.62,7.44,123.8436837307,129.09,124.92672,24.58571,127.3229849876,1.3567200000000001,0.39571,1.4132500000000001,123.57,24.19,125.9154517921,129.09
2020-10-12 16:00:00,128.46512,10.27691,128.8755288477,1.15512,0.33691000000000004,1.20325,127.31,9.94,127.6974537726,133.62,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,132.49,127.16512,7.81691,127.4051483519,1.15512,0.33691000000000004,1.20325,126.01,7.48,126.2318125514,129.09,127.12512,24.55691,129.4752407365,1.15512,0.33691000000000004,1.20325,125.97,24.22,128.2772360943,129.09
2020-10-12 16:30:00,129.00416,13.70538,129.7301458345,4.54416,1.32538,4.7335,124.46,12.38,125.0742019763,134.7,4.54416,1.32538,4.7335,4.54416,1.32538,4.7335,0.0,0.0,0.0,133.28,127.73416,6.6753800000000005,127.9084685588,4.54416,1.32538,4.7335,123.19,5.35,123.3061174476,130.14,127.69416,23.66538,129.8685824541,4.54416,1.32538,4.7335,123.15,22.34,125.1598901406,130.14
2020-10-12 17:00:00,130.8516,14.1588,131.6153974275,4.5216,1.3188,4.71,126.33,12.84,126.9808430434,134.34,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0,132.92,129.5516,6.1088000000000005,129.6955454131,4.5216,1.3188,4.71,125.03,4.79,125.1217207362,129.83,129.5116,23.0188,131.5413231194,4.5216,1.3188,4.71,124.99,21.7,126.8597260757,129.83
2020-10-12 17:30:00,132.25376,14.58193,133.0552130383,4.46376,1.30193,4.64975,127.79,13.28,128.4781790811,133.93,4.46376,1.30193,4.64975,4.46376,1.30193,4.64975,0.0,0.0,0.0,132.48,130.95376,5.54193,131.0709740799,4.46376,1.30193,4.64975,126.49,4.24,126.5610433743,129.44,130.89376,22.36193,132.7901815657,4.46376,1.30193,4.64975,126.43,21.06,128.1720269794,129.44
2020-10-12 18:00:00,131.30248,16.10239,132.2861603414,4.36248,1.2723900000000001,4.54425,126.94,14.83,127.803335246,134.33,4.36248,1.2723900000000001,4.54425,4.36248,1.2723900000000001,4.54425,0.0,0.0,0.0,132.72,129.98248,4.09239,130.0468867865,4.36248,1.2723900000000001,4.54425,125.62,2.8200000000000003,125.6516486163,129.84,129.95248,21.01239,131.6402962305,4.36248,1.2723900000000001,4.54425,125.59,19.74,127.1318830978,129.84
2020-10-12 18:30:00,129.91008,17.35419,131.0640942294,4.30008,1.25419,4.47925,125.61,16.1,126.637601446,134.37,4.30008,1.25419,4.47925,4.30008,1.25419,4.47925,0.0,0.0,0.0,132.59,128.61008,2.85419,128.641747027,4.30008,1.25419,4.47925,124.31,1.6,124.3202964121,129.88,128.58008,19.79419,130.0947613494,4.30008,1.25419,4.47925,124.28,18.54,125.6552824198,129.88
2020-10-12 19:00:00,129.91888,17.78884,131.1310726296,4.17888,1.21884,4.353,125.74,16.57,126.8270968681,134.1,4.17888,1.21884,4.353,4.17888,1.21884,4.353,0.0,0.0,0.0,132.26,128.59888,2.23884,128.6183670469,4.17888,1.21884,4.353,124.42,1.02,124.4241809296,129.63,128.55888,19.08884,129.9683401425,4.17888,1.21884,4.353,124.38,17.87,125.6571577746,129.63
2020-10-12 19:30:00,126.91344,16.88267,128.0314250446,0.52344,0.15267,0.54525,126.39,16.73,127.4924507569,134.47,0.52344,0.15267,0.54525,0.52344,0.15267,0.54525,0.0,0.0,0.0,132.63,125.61344,1.10267,125.61827968,0.52344,0.15267,0.54525,125.09,0.9500000000000001,125.0936073507,129.99,125.57344,18.04267,126.8630236679,0.52344,0.15267,0.54525,125.05,17.89,126.3232148103,129.99
2020-10-12 20:00:00,122.69232,18.00026,124.005704494,0.41232,0.12026,0.4295,122.28,17.88,123.58030911110001,134.15,0.41232,0.12026,0.4295,0.41232,0.12026,0.4295,0.0,0.0,0.0,132.14,121.43232,0.5702600000000001,121.4336589956,0.41232,0.12026,0.4295,121.02,0.45,121.0208366357,129.67,121.40232,16.76026,122.5537825473,0.41232,0.12026,0.4295,120.99,16.64,122.1289060788,129.67
2020-10-12 20:30:00,118.45424,19.55082,120.0568262809,0.41424000000000005,0.12082000000000001,0.4315,118.04,19.43,119.6284518833,134.15,0.41424000000000005,0.12082000000000001,0.4315,0.41424000000000005,0.12082000000000001,0.4315,0.0,0.0,0.0,131.92,117.23424,1.8508200000000001,117.2488488773,0.41424000000000005,0.12082000000000001,0.4315,116.82,1.73,116.8328091762,129.67,117.21424,15.27082,118.2048053264,0.41424000000000005,0.12082000000000001,0.4315,116.8,15.15,117.77844667,129.67
2020-10-12 21:00:00,113.05448,22.02464,115.1798602847,0.5644800000000001,0.16464,0.588,112.49,21.86,114.5943266484,134.58,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,132.0,111.90448,4.18464,111.9826944487,0.5644800000000001,0.16464,0.588,111.34,4.02,111.4125486649,130.06,111.89448,13.13464,112.6627419443,0.5644800000000001,0.16464,0.588,111.33,12.97,112.0829594541,130.06
2020-10-12 21:30:00,108.63024,23.93507,111.2358603076,0.60024,0.17507,0.6252500000000001,108.03,23.76,110.6120178823,134.62,0.60024,0.17507,0.6252500000000001,0.60024,0.17507,0.6252500000000001,0.0,0.0,0.0,131.77,107.52024,6.03507,107.6894798927,0.60024,0.17507,0.6252500000000001,106.92,5.86,107.0804650718,130.09,107.51024,11.30507,108.1029893785,0.60024,0.17507,0.6252500000000001,106.91,11.13,107.4877900043,130.09
2020-10-12 22:00:00,102.26504,26.53647,105.6518937183,0.60504,0.17647000000000002,0.6302500000000001,101.66,26.36,105.0219272343,135.37,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,132.18,101.23504,8.34647,101.5785257092,0.60504,0.17647000000000002,0.6302500000000001,100.63,8.17,100.9611103346,130.8,101.26504,9.20647,101.6826800201,0.60504,0.17647000000000002,0.6302500000000001,100.66,9.03,101.0642196823,130.8
2020-10-12 22:30:00,94.63584,29.30837,99.0702920383,0.6458400000000001,0.18837,0.6727500000000001,93.99,29.12,98.397634626,134.31,0.6458400000000001,0.18837,0.6727500000000001,0.6458400000000001,0.18837,0.6727500000000001,0.0,0.0,0.0,130.72,93.66584,11.34837,94.3508086058,0.6458400000000001,0.18837,0.6727500000000001,93.02,11.16,93.6870642085,129.77,93.70584,5.97837,93.896354338,0.6458400000000001,0.18837,0.6727500000000001,93.06,5.79,93.2399469112,129.77
2020-10-12 23:00:00,89.0888,30.6934,94.2279103504,0.6288,0.1834,0.655,88.46,30.51,93.5736699077,134.99,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,131.2,88.1788,12.5134,89.0622588362,0.6288,0.1834,0.655,87.55,12.33,88.4139774018,130.39,88.2388,4.9634,88.3782844651,0.6288,0.1834,0.655,87.61,4.78,87.7403014583,130.39
2020-10-12 23:30:00,83.8516,32.32505,89.8665659746,0.5316000000000001,0.15505000000000002,0.5537500000000001,83.32,32.17,89.3147876894,135.48,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.0,0.0,0.0,131.47,83.0116,13.97505,84.179734836,0.5316000000000001,0.15505000000000002,0.5537500000000001,82.48,13.82,83.6297961255,130.87,83.0916,3.5650500000000003,83.168044176,0.5316000000000001,0.15505000000000002,0.5537500000000001,82.56,3.41,82.6303921085,130.87
2020-10-13 00:00:00,78.91464,34.03177,85.939989386,0.55464,0.16177000000000002,0.5777500000000001,78.36,33.87,85.3666591826,135.72,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,131.47,78.13464,15.62177,79.680999403,0.55464,0.16177000000000002,0.5777500000000001,77.58,15.46,79.1054233286,131.11,78.21464,1.9717700000000002,78.2394899476,0.55464,0.16177000000000002,0.5777500000000001,77.66,1.81,77.6810897194,131.11
2020-10-13 00:30:00,75.45816,34.99988,83.1800788086,0.5481600000000001,0.15988000000000002,0.5710000000000001,74.91,34.84,82.6155778289,136.1,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,131.75,74.70816,16.42988,76.4934646058,0.5481600000000001,0.15988000000000002,0.5710000000000001,74.16,16.27,75.9237676884,131.46,74.81816,1.2698800000000001,74.8289359874,0.5481600000000001,0.15988000000000002,0.5710000000000001,74.27,1.11,74.2782942723,131.46
2020-10-13 01:00:00,74.02264,35.43202,82.0657009587,0.45264000000000004,0.13202,0.47150000000000003,73.57,35.3,81.6004589448,135.95,0.45264000000000004,0.13202,0.47150000000000003,0.45264000000000004,0.13202,0.47150000000000003,0.0,0.0,0.0,131.54,73.29264,16.91202,75.2185316172,0.45264000000000004,0.13202,0.47150000000000003,72.84,16.78,74.7478026433,131.32,73.39264,0.6720200000000001,73.3957166124,0.45264000000000004,0.13202,0.47150000000000003,72.94,0.54,72.9419988758,131.32
2020-10-13 01:30:00,74.20288,35.60459,82.3028203002,0.63288,0.18459,0.65925,73.57,35.42,81.6524420945,135.87,0.63288,0.18459,0.65925,0.63288,0.18459,0.65925,0.0,0.0,0.0,131.44,73.47288,17.09459,75.4353306002,0.63288,0.18459,0.65925,72.84,16.91,74.7770934177,131.24,73.58288,0.5945900000000001,73.5852822673,0.63288,0.18459,0.65925,72.95,0.41000000000000003,72.9511521499,131.24
2020-10-13 02:00:00,75.83888,34.98009,83.5173180608,0.54888,0.16009,0.5717500000000001,75.29,34.82,82.9518926849,135.44,0.54888,0.16009,0.5717500000000001,0.54888,0.16009,0.5717500000000001,0.0,0.0,0.0,131.08,75.07888,16.56009,76.8835145064,0.54888,0.16009,0.5717500000000001,74.53,16.4,76.3130454116,130.82,75.18888,0.99009,75.1953984886,0.54888,0.16009,0.5717500000000001,74.64,0.8300000000000001,74.6446146751,130.82
2020-10-13 02:30:00,75.7164,35.05645,83.4381682179,0.5364,0.15645,0.5587500000000001,75.18,34.9,82.8857189147,135.6,0.5364,0.15645,0.5587500000000001,0.5364,0.15645,0.5587500000000001,0.0,0.0,0.0,131.23,74.9564,16.60645,76.7739284039,0.5364,0.15645,0.5587500000000001,74.42,16.45,76.2163952178,130.96,75.0564,0.98645,75.0628820694,0.5364,0.15645,0.5587500000000001,74.52,0.8300000000000001,74.5246221057,130.96
2020-10-13 03:00:00,74.72352,35.55936,82.7530816635,0.44352,0.12936,0.462,74.28,35.43,82.2970430818,136.53,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0.0,0.0,0.0,132.12,73.98352,16.84936,75.8779425393,0.44352,0.12936,0.462,73.54,16.72,75.4167753222,131.85,74.10352,0.9193600000000001,74.1092227675,0.44352,0.12936,0.462,73.66,0.79,73.6642362344,131.85
2020-10-13 03:30:00,73.56232,36.44901,82.0971695844,0.44232000000000005,0.12901,0.46075000000000005,73.12,36.32,81.6435961971,136.85,0.44232000000000005,0.12901,0.46075000000000005,0.44232000000000005,0.12901,0.46075000000000005,0.0,0.0,0.0,132.33,72.83232,17.66901,74.944918113,0.44232000000000005,0.12901,0.46075000000000005,72.39,17.54,74.4846541242,132.16,72.94232,0.25901,72.9427798563,0.44232000000000005,0.12901,0.46075000000000005,72.5,0.13,72.5001165516,132.16
2020-10-13 04:00:00,72.84544,36.577420000000004,81.5129792282,0.50544,0.14742000000000002,0.5265000000000001,72.34,36.43,80.9951881287,136.95,0.50544,0.14742000000000002,0.5265000000000001,0.50544,0.14742000000000002,0.5265000000000001,0.0,0.0,0.0,132.41,72.13544,17.75742,74.2889471527,0.50544,0.14742000000000002,0.5265000000000001,71.63,17.61,73.7629242913,132.26,72.24544,0.18742,72.2456831032,0.50544,0.14742000000000002,0.5265000000000001,71.74,0.04,71.7400111514,132.26
2020-10-13 04:30:00,73.14936,36.18898,81.6117095878,0.5793600000000001,0.16898000000000002,0.6035,72.57,36.02,81.0175616765,136.88,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0,132.41,72.43936,17.39898,74.4995663226,0.5793600000000001,0.16898000000000002,0.6035,71.86,17.23,73.8967692122,132.19,72.54936000000001,0.51898,72.5512162314,0.5793600000000001,0.16898000000000002,0.6035,71.97,0.35000000000000003,71.970851044,132.19
2020-10-13 05:00:00,73.41096,35.97653,81.7525520028,0.57096,0.16653,0.59475,72.84,35.81,81.1666292265,136.86,0.57096,0.16653,0.59475,0.57096,0.16653,0.59475,0.0,0.0,0.0,132.41,72.69096,17.17653,74.6927630267,0.57096,0.16653,0.59475,72.12,17.01,74.09881578,132.19,72.81096,0.73653,72.8146851436,0.57096,0.16653,0.59475,72.24,0.5700000000000001,72.2422487192,132.19
2020-10-13 05:30:00,75.60816,35.18488,83.3940623738,0.42816000000000004,0.12488,0.446,75.18,35.06,82.9532157303,136.45,0.42816000000000004,0.12488,0.446,0.42816000000000004,0.12488,0.446,0.0,0.0,0.0,132.08,74.85816,16.52488,76.6603924957,0.42816000000000004,0.12488,0.446,74.43,16.4,76.2153849298,131.77,74.96816,1.19488,74.9776816926,0.42816000000000004,0.12488,0.446,74.54,1.07,74.5476793737,131.77
2020-10-13 06:00:00,79.57736,33.59798,86.3792827283,0.50736,0.14798,0.5285000000000001,79.07,33.45,85.8543382713,135.87,0.50736,0.14798,0.5285000000000001,0.50736,0.14798,0.5285000000000001,0.0,0.0,0.0,131.71,78.76736,15.12798,80.2069372327,0.50736,0.14798,0.5285000000000001,78.26,14.98,79.6807881487,131.23,78.86736,2.49798,78.9069095672,0.50736,0.14798,0.5285000000000001,78.36,2.35,78.3952300845,131.23
2020-10-13 06:30:00,91.96024,26.75632,95.7736205894,0.33024000000000003,0.09632,0.34400000000000003,91.63,26.66,95.4296206636,134.52,0.33024000000000003,0.09632,0.34400000000000003,0.33024000000000003,0.09632,0.34400000000000003,0.0,0.0,0.0,131.21,91.03024,8.78632,91.4532886976,0.33024000000000003,0.09632,0.34400000000000003,90.7,8.69,91.1153450304,129.94,91.10024,8.36632,91.483599833,0.33024000000000003,0.09632,0.34400000000000003,90.77,8.27,91.1459587694,129.94
2020-10-13 07:00:00,103.06488,20.82309,105.1473754621,0.52488,0.15309,0.5467500000000001,102.54,20.67,104.6025836201,133.65,0.52488,0.15309,0.5467500000000001,0.52488,0.15309,0.5467500000000001,0.0,0.0,0.0,131.11,102.01488,3.18309,102.0645276448,0.52488,0.15309,0.5467500000000001,101.49,3.03,101.5352204902,129.09,102.05488,13.88309,102.9948480253,0.52488,0.15309,0.5467500000000001,101.53,13.73,102.4541546254,129.09
2020-10-13 07:30:00,112.39992,18.65581,113.9376200505,4.09992,1.19581,4.27075,108.3,17.46,109.6984120213,133.42,4.09992,1.19581,4.27075,4.09992,1.19581,4.27075,0.0,0.0,0.0,131.31,111.28992,2.11581,111.31003075,4.09992,1.19581,4.27075,107.19,0.92,107.1939480568,128.86,111.29992,17.96581,112.7405983706,4.09992,1.19581,4.27075,107.2,16.77,108.5037920996,128.86
2020-10-13 08:00:00,118.37296,15.52503,119.3867003299,4.30296,1.25503,4.48225,114.07,14.27,114.9591136013,133.13,4.30296,1.25503,4.48225,4.30296,1.25503,4.48225,0.0,0.0,0.0,131.43,117.22296,4.36503,117.304202133,4.30296,1.25503,4.48225,112.92,3.11,112.9628191043,128.6,117.20296,20.985030000000002,119.0668103078,4.30296,1.25503,4.48225,112.9,19.73,114.6110068885,128.6
2020-10-13 08:30:00,123.49672,11.62946,124.0430739326,4.62672,1.34946,4.8195,118.87,10.28,119.3136844624,132.24,4.62672,1.34946,4.8195,4.62672,1.34946,4.8195,0.0,0.0,0.0,131.06,122.29672,8.13946,122.5672816532,4.62672,1.34946,4.8195,117.67,6.79,117.8657414179,127.75,122.27672,24.51946,124.7108662974,4.62672,1.34946,4.8195,117.65,23.17,119.9098469685,127.75
