Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-13 09:00:00,123.79224,11.14357,124.2927907667,5.53224,1.6135700000000002,5.7627500000000005,118.26,9.53,118.6433668605,132.46,5.53224,1.6135700000000002,5.7627500000000005,5.53224,1.6135700000000002,5.7627500000000005,0.0,0.0,0.0,131.34,122.59224,9.19357,122.936483753,5.53224,1.6135700000000002,5.7627500000000005,117.06,7.58,117.3051576019,127.96,122.56224,25.62357,125.2121001076,5.53224,1.6135700000000002,5.7627500000000005,117.03,24.01,119.4675730062,127.96
2020-10-13 09:30:00,124.94192,10.97681,125.4231786037,7.05192,2.05681,7.34575,117.89,8.92,118.2269787316,132.42,7.05192,2.05681,7.34575,7.05192,2.05681,7.34575,0.0,0.0,0.0,131.4,123.72192,10.22681,124.1438727093,7.05192,2.05681,7.34575,116.67,8.17,116.9557087106,127.93,123.69192,26.61681,126.52330081,7.05192,2.05681,7.34575,116.64,24.56,119.1976644066,127.93
2020-10-13 10:00:00,122.89008,11.33044,123.411306747,8.23008,2.40044,8.573,114.66,8.93,115.0072193386,132.58,8.23008,2.40044,8.573,8.23008,2.40044,8.573,0.0,0.0,0.0,131.52,121.74008,10.60044,122.2007217925,8.23008,2.40044,8.573,113.51,8.2,113.8057999401,128.07,121.71008,27.03044,124.6755319227,8.23008,2.40044,8.573,113.48,24.63,116.122122354,128.07
2020-10-13 10:30:00,121.58656,11.98108,122.1754388189,8.98656,2.62108,9.361,112.6,9.36,112.9883604625,132.77,8.98656,2.62108,9.361,8.98656,2.62108,9.361,0.0,0.0,0.0,131.63,120.43656,10.48108,120.8917615994,8.98656,2.62108,9.361,111.45,7.86,111.7268190722,128.25,120.43656,26.98108,123.4218119402,8.98656,2.62108,9.361,111.45,24.36,114.0811645277,128.25
2020-10-13 11:00:00,121.11768000000001,11.82224,121.6932938465,9.84768,2.87224,10.258,111.27,8.95,111.629366208,132.84,9.84768,2.87224,10.258,9.84768,2.87224,10.258,0.0,0.0,0.0,131.75,119.99768,11.13224,120.5129452499,9.84768,2.87224,10.258,110.15,8.26,110.4592689637,128.33,119.97768,27.63224,123.1185785558,9.84768,2.87224,10.258,110.13,24.76,112.8790259526,128.33
2020-10-13 11:30:00,121.17136,9.17123,121.5179408316,7.34136,2.14123,7.64725,113.83,7.03,114.0468754504,132.4,7.34136,2.14123,7.64725,7.34136,2.14123,7.64725,0.0,0.0,0.0,131.54,120.03136,12.20123,120.6498959675,7.34136,2.14123,7.64725,112.69,10.06,113.1381443192,127.89,120.03136,28.60123,123.3918868523,7.34136,2.14123,7.64725,112.69,26.46,115.7547739836,127.89
2020-10-13 12:00:00,120.36104,9.14197,120.707727861,7.48104,2.18197,7.79275,112.88,6.96,113.0943676758,132.54,7.48104,2.18197,7.79275,7.48104,2.18197,7.79275,0.0,0.0,0.0,131.65,119.24104,12.35197,119.8790923521,7.48104,2.18197,7.79275,111.76,10.17,112.221773734,128.02,119.21104,28.78197,122.6363480171,7.48104,2.18197,7.79275,111.73,26.6,114.8527444165,128.02
2020-10-13 12:30:00,121.19376,9.35193,121.5540458301,7.10376,2.07193,7.39975,114.09,7.28,114.3220298105,132.63,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,131.71,120.05376,11.96193,120.6482202913,7.10376,2.07193,7.39975,112.95,9.89,113.3821617363,128.1,120.04376,28.42193,123.3625162676,7.10376,2.07193,7.39975,112.94,26.35,115.9731266285,128.1
2020-10-13 13:00:00,122.6288,9.0609,122.9630940496,4.0488,1.1809,4.2175,118.58,7.88,118.8415365098,132.68,4.0488,1.1809,4.2175,4.0488,1.1809,4.2175,0.0,0.0,0.0,131.75,121.4388,10.4609,121.8885251952,4.0488,1.1809,4.2175,117.39,9.28,117.7562333807,128.15,121.4088,26.9509,124.3641738132,4.0488,1.1809,4.2175,117.36,25.77,120.1559923599,128.15
2020-10-13 13:30:00,123.32328,9.15179,123.6623897964,3.26328,0.95179,3.39925,120.06,8.2,120.3397008472,132.78,3.26328,0.95179,3.39925,3.26328,0.95179,3.39925,0.0,0.0,0.0,131.83,122.10328,9.93179,122.5065363128,3.26328,0.95179,3.39925,118.84,8.98,119.1787984501,128.26,122.06328,26.45179,124.8965232445,3.26328,0.95179,3.39925,118.8,25.5,121.5059257814,128.26
2020-10-13 14:00:00,125.41776,7.84268,125.6627317585,1.99776,0.5826800000000001,2.081,123.42,7.26,123.6333450166,132.55,1.99776,0.5826800000000001,2.081,1.99776,0.5826800000000001,2.081,0.0,0.0,0.0,131.73,124.16776,10.42268,124.6044336362,1.99776,0.5826800000000001,2.081,122.17,9.84,122.5656334378,128.03,124.12776,26.88268,127.0054301461,1.99776,0.5826800000000001,2.081,122.13,26.3,124.9296878248,128.03
2020-10-13 14:30:00,126.07664,8.24152,126.3457233372,1.85664,0.54152,1.9340000000000002,124.22,7.7,124.458420366,132.44,1.85664,0.54152,1.9340000000000002,1.85664,0.54152,1.9340000000000002,0.0,0.0,0.0,131.58,124.80664,9.91152,125.1995831335,1.85664,0.54152,1.9340000000000002,122.95,9.37,123.3065261858,127.94,124.77664,26.33152,127.5247381303,1.85664,0.54152,1.9340000000000002,122.92,25.79,125.5963793268,127.94
2020-10-13 15:00:00,125.59336,8.35098,125.8706913584,1.9233600000000002,0.56098,2.0035,123.67,7.79,123.9151040027,132.5,1.9233600000000002,0.56098,2.0035,1.9233600000000002,0.56098,2.0035,0.0,0.0,0.0,131.58,124.34336,9.85098,124.7329667051,1.9233600000000002,0.56098,2.0035,122.42,9.29,122.7719858111,128.0,124.29336,26.28098,127.0414469764,1.9233600000000002,0.56098,2.0035,122.37,25.72,125.0437335495,128.0
2020-10-13 15:30:00,125.9352,8.47985,126.2203725833,1.6452,0.47985000000000005,1.71375,124.29,8.0,124.5471962751,132.38,1.6452,0.47985000000000005,1.71375,1.6452,0.47985000000000005,1.71375,0.0,0.0,0.0,131.48,124.6852,9.52985,125.0488590114,1.6452,0.47985000000000005,1.71375,123.04,9.05,123.3723798101,127.89,124.6252,25.93985,127.2961754848,1.6452,0.47985000000000005,1.71375,122.98,25.46,125.5877860303,127.89
2020-10-13 16:00:00,128.30936,7.90398,128.5525758725,1.41936,0.41398,1.4785,126.89,7.49,127.1108657826,131.73,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,130.95,127.00936,9.80398,127.3871875482,1.41936,0.41398,1.4785,125.59,9.39,125.9405423206,127.28,126.94936,26.04398,129.5933211962,1.41936,0.41398,1.4785,125.53,25.63,128.1197791131,127.28
2020-10-13 16:30:00,129.6244,10.8267,130.0757568044,4.5144,1.3167,4.7025,125.11,9.51,125.4709217309,132.39,4.5144,1.3167,4.7025,4.5144,1.3167,4.7025,0.0,0.0,0.0,131.33,128.3344,8.8567,128.6396492465,4.5144,1.3167,4.7025,123.82,7.54,124.0493611431,127.91,128.2844,25.2567,130.747038889,4.5144,1.3167,4.7025,123.77,23.94,126.0640174673,127.91
2020-10-13 17:00:00,129.41504,11.98897,129.9691808848,4.62504,1.34897,4.81775,124.79,10.64,125.2427790334,131.96,4.62504,1.34897,4.81775,4.62504,1.34897,4.81775,0.0,0.0,0.0,130.77,128.10504,7.68897,128.3355817109,4.62504,1.34897,4.81775,123.48,6.34,123.6426544523,127.5,128.06504,24.01897,130.2979868995,4.62504,1.34897,4.81775,123.44,22.67,125.5044321927,127.5
2020-10-13 17:30:00,130.33296,13.30378,131.0101943539,4.33296,1.2637800000000001,4.5135000000000005,126.0,12.04,126.5739372857,132.78,4.33296,1.2637800000000001,4.5135000000000005,4.33296,1.2637800000000001,4.5135000000000005,0.0,0.0,0.0,131.43,129.03296,6.39378,129.1912736567,4.33296,1.2637800000000001,4.5135000000000005,124.7,5.13,124.805476242,128.31,128.99296,22.90378,131.0105601387,4.33296,1.2637800000000001,4.5135000000000005,124.66,21.64,126.5243265147,128.31
2020-10-13 18:00:00,130.16368,14.08524,130.9235562342,4.06368,1.18524,4.233,126.1,12.9,126.758116111,132.52,4.06368,1.18524,4.233,4.06368,1.18524,4.233,0.0,0.0,0.0,131.08,128.85368,5.4252400000000005,128.9678412574,4.06368,1.18524,4.233,124.79,4.24,124.8620106357,128.06,128.81368,21.89524,130.6612631571,4.06368,1.18524,4.233,124.75,20.71,126.4573706828,128.06
2020-10-13 18:30:00,128.85456,16.19383,129.8681553071,4.02456,1.17383,4.19225,124.83,15.02,125.7303833606,132.1,4.02456,1.17383,4.19225,4.02456,1.17383,4.19225,0.0,0.0,0.0,130.42,127.54456,3.21383,127.5850441426,4.02456,1.17383,4.19225,123.52,2.04,123.5368447063,127.68,127.49456,19.56383,128.986845352,4.02456,1.17383,4.19225,123.47,18.39,124.8320191297,127.68
2020-10-13 19:00:00,129.73368,16.26524,130.7493241229,4.06368,1.18524,4.233,125.67,15.08,126.5715422202,132.18,4.06368,1.18524,4.233,4.06368,1.18524,4.233,0.0,0.0,0.0,130.51,128.41368,3.17524,128.452930524,4.06368,1.18524,4.233,124.35,1.99,124.3659221813,127.75,128.36368,19.53524,129.8416726055,4.06368,1.18524,4.233,124.3,18.35,125.6471746598,127.75
2020-10-13 19:30:00,127.17784,17.37562,128.3593204931,4.16784,1.21562,4.3415,123.01,16.16,124.0669403991,132.77,4.16784,1.21562,4.3415,4.16784,1.21562,4.3415,0.0,0.0,0.0,130.95,125.89784,2.3056200000000002,125.9189501237,4.16784,1.21562,4.3415,121.73,1.09,121.7348799646,128.3,125.85784,18.83562,127.2594847948,4.16784,1.21562,4.3415,121.69,17.62,122.959019596,128.3
2020-10-13 20:00:00,124.53344,15.89267,125.5434372556,0.52344,0.15267,0.54525,124.01,15.74,125.0049107035,132.37,0.52344,0.15267,0.54525,0.52344,0.15267,0.54525,0.0,0.0,0.0,130.6,123.24344,1.56267,123.2533465694,0.52344,0.15267,0.54525,122.72,1.4100000000000001,122.7280998794,127.91,123.19344,17.98267,124.4989962986,0.52344,0.15267,0.54525,122.67,17.83,123.9590166144,127.91
2020-10-13 20:30:00,119.52896,18.41803,120.9396382819,0.43896,0.12803,0.45725000000000005,119.09,18.29,120.4863154055,133.2,0.43896,0.12803,0.45725000000000005,0.43896,0.12803,0.45725000000000005,0.0,0.0,0.0,131.09,118.27896,1.16803,118.2847271323,0.43896,0.12803,0.45725000000000005,117.84,1.04,117.8445891842,128.7,118.25896,15.868030000000001,119.3187998446,0.43896,0.12803,0.45725000000000005,117.82,15.74,118.8667320994,128.7
2020-10-13 21:00:00,114.61512,20.42066,116.42005449,0.5851200000000001,0.17066,0.6095,114.03,20.25,115.8140898164,133.65,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,131.25,113.44512,2.83066,113.4804295368,0.5851200000000001,0.17066,0.6095,112.86,2.66,112.8913424493,129.12,113.43512,14.26066,114.3280056375,0.5851200000000001,0.17066,0.6095,112.85,14.09,113.7262089406,129.12
2020-10-13 21:30:00,109.90872,22.45421,112.1789564881,0.5287200000000001,0.15421,0.5507500000000001,109.38,22.3,111.6300783839,133.94,0.5287200000000001,0.15421,0.5507500000000001,0.5287200000000001,0.15421,0.5507500000000001,0.0,0.0,0.0,131.25,108.77872,4.73421,108.8816911568,0.5287200000000001,0.15421,0.5507500000000001,108.25,4.58,108.3468453625,129.39,108.77872,12.39421,109.4825390935,0.5287200000000001,0.15421,0.5507500000000001,108.25,12.24,108.9398003486,129.39
2020-10-13 22:00:00,103.33744,25.55342,106.4500060096,0.45744,0.13342,0.47650000000000003,102.88,25.42,105.9739156585,134.31,0.45744,0.13342,0.47650000000000003,0.45744,0.13342,0.47650000000000003,0.0,0.0,0.0,131.19,102.28744,7.68342,102.5756078444,0.45744,0.13342,0.47650000000000003,101.83,7.55,102.1095069031,129.74,102.28744,9.49342,102.7270432021,0.45744,0.13342,0.47650000000000003,101.83,9.36,102.2592709733,129.74
2020-10-13 22:30:00,95.43072,28.665210000000002,99.6429454807,0.60072,0.17521,0.62575,94.83,28.49,99.0172156749,134.18,0.60072,0.17521,0.62575,0.60072,0.17521,0.62575,0.0,0.0,0.0,130.65,94.45072,10.74521,95.0599707893,0.60072,0.17521,0.62575,93.85,10.57,94.4433555101,129.61,94.49072,6.51521,94.715068112,0.60072,0.17521,0.62575,93.89,6.34,94.103813419,129.61
2020-10-13 23:00:00,89.40816,30.62988,94.5093044277,0.5481600000000001,0.15988000000000002,0.5710000000000001,88.86,30.47,93.9389189846,134.97,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,131.17,88.49816,12.44988,89.3695912232,0.5481600000000001,0.15988000000000002,0.5710000000000001,87.95,12.29,88.8045415505,130.35,88.55816,4.97988,88.6980659733,0.5481600000000001,0.15988000000000002,0.5710000000000001,88.01,4.82,88.1418884527,130.35
2020-10-13 23:30:00,83.57424,32.53707,89.684527739,0.50424,0.14707,0.52525,83.07,32.39,89.1612976577,135.34,0.50424,0.14707,0.52525,0.50424,0.14707,0.52525,0.0,0.0,0.0,131.27,82.73424,14.22707,83.948579435,0.50424,0.14707,0.52525,82.23,14.08,83.4267301289,130.7,82.80424,3.24707,82.8678805422,0.50424,0.14707,0.52525,82.3,3.1,82.3583632669,130.7
2020-10-14 00:00:00,78.99608,33.66219,85.8692243529,0.55608,0.16219,0.57925,78.44,33.5,85.2941006166,135.28,0.55608,0.16219,0.57925,0.55608,0.16219,0.57925,0.0,0.0,0.0,131.08,78.20608,15.32219,79.6929134576,0.55608,0.16219,0.57925,77.65,15.16,79.116041989,130.64,78.29608,2.19219,78.3267632445,0.55608,0.16219,0.57925,77.74,2.03,77.7664998569,130.64
2020-10-14 00:30:00,75.84296,34.27253,83.2271644006,0.5229600000000001,0.15253,0.5447500000000001,75.32,34.12,82.6878273992,135.42,0.5229600000000001,0.15253,0.5447500000000001,0.5229600000000001,0.15253,0.5447500000000001,0.0,0.0,0.0,131.08,75.09296,15.87253,76.7521325447,0.5229600000000001,0.15253,0.5447500000000001,74.57,15.72,76.208945013,130.76,75.19296,1.66253,75.2113371744,0.5229600000000001,0.15253,0.5447500000000001,74.67,1.51,74.6852662846,130.76
2020-10-14 01:00:00,74.00712,34.92166,81.8326105404,0.41712000000000005,0.12166,0.4345,73.59,34.8,81.4034894829,134.89,0.41712000000000005,0.12166,0.4345,0.41712000000000005,0.12166,0.4345,0.0,0.0,0.0,130.48,73.27712,16.67166,75.1497209752,0.41712000000000005,0.12166,0.4345,72.86,16.55,74.7160096633,130.26,73.37712,0.6216600000000001,73.3797533428,0.41712000000000005,0.12166,0.4345,72.96,0.5,72.9617132474,130.26
2020-10-14 01:30:00,74.5276,34.95305,82.3169415495,0.3876,0.11305000000000001,0.40375000000000005,74.14,34.84,81.9180395273,135.49,0.3876,0.11305000000000001,0.40375000000000005,0.3876,0.11305000000000001,0.40375000000000005,0.0,0.0,0.0,131.11,73.7976,16.55305,75.631271509,0.3876,0.11305000000000001,0.40375000000000005,73.41,16.44,75.2283304348,130.84,73.9076,0.8830500000000001,73.9128751644,0.3876,0.11305000000000001,0.40375000000000005,73.52,0.77,73.5240321256,130.84
2020-10-14 02:00:00,76.42112,34.21741,83.731826262,0.47112000000000004,0.13741,0.49075,75.95,34.08,83.2457140038,135.19,0.47112000000000004,0.13741,0.49075,0.47112000000000004,0.13741,0.49075,0.0,0.0,0.0,130.92,75.66112,15.86741,77.3070487068,0.47112000000000004,0.13741,0.49075,75.19,15.73,76.8177648725,130.56,75.76112,1.5674100000000002,75.7773322159,0.47112000000000004,0.13741,0.49075,75.29,1.43,75.3035789322,130.56
2020-10-14 02:30:00,76.0828,34.63665,83.5959926017,0.5028,0.14665,0.52375,75.58,34.49,83.0776534334,135.38,0.5028,0.14665,0.52375,0.5028,0.14665,0.52375,0.0,0.0,0.0,131.05,75.3428,16.26665,77.07880003,0.5028,0.14665,0.52375,74.84,16.12,76.5563844496,130.74,75.4328,1.22665,75.4427729214,0.5028,0.14665,0.52375,74.93,1.08,74.9377828602,130.74
2020-10-14 03:00:00,74.35072,35.16021,82.2451818149,0.48072000000000004,0.14021,0.50075,73.87,35.02,81.7507021377,136.08,0.48072000000000004,0.14021,0.50075,0.48072000000000004,0.14021,0.50075,0.0,0.0,0.0,131.7,73.64072,16.58021,75.4841639403,0.48072000000000004,0.14021,0.50075,73.16,16.44,74.9843930428,131.41,73.73072,1.0802100000000001,73.7386325162,0.48072000000000004,0.14021,0.50075,73.25,0.9400000000000001,73.256031151,131.41
2020-10-14 03:30:00,73.3152,35.4486,81.4353841582,0.4752,0.1386,0.495,72.84,35.31,80.9472772859,136.16,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0.0,0.0,0.0,131.7,72.5952,16.8286,74.5202310853,0.4752,0.1386,0.495,72.12,16.69,74.02601232,131.48,72.7152,0.8586,72.7202688733,0.4752,0.1386,0.495,72.24,0.72,72.2435879508,131.48
2020-10-14 04:00:00,72.99248,35.55364,81.1909074577,0.49248000000000003,0.14364000000000002,0.513,72.5,35.41,80.6853028748,136.25,0.49248000000000003,0.14364000000000002,0.513,0.49248000000000003,0.14364000000000002,0.513,0.0,0.0,0.0,131.81,72.29248,16.91364,74.2446892552,0.49248000000000003,0.14364000000000002,0.513,71.8,16.77,73.7324412996,131.58,72.39248,0.7736400000000001,72.3966137288,0.49248000000000003,0.14364000000000002,0.513,71.9,0.63,71.9027600305,131.58
2020-10-14 04:30:00,72.86848,35.39289,81.0090861574,0.5584800000000001,0.16289,0.5817500000000001,72.31,35.23,80.4356202189,136.04,0.5584800000000001,0.16289,0.5817500000000001,0.5584800000000001,0.16289,0.5817500000000001,0.0,0.0,0.0,131.62,72.15848,16.81289,74.0912917019,0.5584800000000001,0.16289,0.5817500000000001,71.6,16.65,73.5104244308,131.39,72.26848,0.87289,72.2737513795,0.5584800000000001,0.16289,0.5817500000000001,71.71,0.71,71.7135147653,131.39
2020-10-14 05:00:00,73.25936,35.46273,81.3912713174,0.48936,0.14273000000000002,0.50975,72.77,35.32,80.8886598974,136.04,0.48936,0.14273000000000002,0.50975,0.48936,0.14273000000000002,0.50975,0.0,0.0,0.0,131.62,72.54936000000001,16.89273,74.4900930545,0.48936,0.14273000000000002,0.50975,72.06,16.75,73.9811198888,131.39,72.65936,0.75273,72.6632589282,0.48936,0.14273000000000002,0.50975,72.17,0.61,72.1725778949,131.39
2020-10-14 05:30:00,75.95464,34.64427,83.4825297973,0.49464,0.14427,0.5152500000000001,75.46,34.5,82.9726557367,135.69,0.49464,0.14427,0.5152500000000001,0.49464,0.14427,0.5152500000000001,0.0,0.0,0.0,131.36,75.20464,16.20427,76.9305936787,0.49464,0.14427,0.5152500000000001,74.71,16.06,76.4166716103,131.05,75.30464,1.33427,75.3164595687,0.49464,0.14427,0.5152500000000001,74.81,1.19,74.8194640451,131.05
2020-10-14 06:00:00,79.62408,32.92994,86.1648133767,0.5140800000000001,0.14994000000000002,0.5355,79.11,32.78,85.6324733965,135.42,0.5140800000000001,0.14994000000000002,0.5355,0.5140800000000001,0.14994000000000002,0.5355,0.0,0.0,0.0,131.36,78.85408,14.56994,80.1888339125,0.5140800000000001,0.14994000000000002,0.5355,78.34,14.42,79.6560857688,130.79,78.94408,2.93994,78.9988038786,0.5140800000000001,0.14994000000000002,0.5355,78.43,2.79,78.4796088166,130.79
2020-10-14 06:30:00,91.96904,26.64722,95.7516509114,0.5390400000000001,0.15722000000000003,0.5615,91.43,26.49,95.1901518015,135.2,0.5390400000000001,0.15722000000000003,0.5615,0.5390400000000001,0.15722000000000003,0.5615,0.0,0.0,0.0,131.89,91.04904,8.47722,91.4428288268,0.5390400000000001,0.15722000000000003,0.5615,90.51,8.32,90.8915975214,130.57,91.12904,8.98722,91.5711311203,0.5390400000000001,0.15722000000000003,0.5615,90.59,8.83,91.0193221245,130.57
2020-10-14 07:00:00,102.20528,21.71779,104.4872320543,0.57528,0.16779000000000002,0.5992500000000001,101.63,21.55,103.8896501101,134.06,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,131.4,101.17528,3.92779,101.2514929142,0.57528,0.16779000000000002,0.5992500000000001,100.6,3.76,100.6702418791,129.49,101.21528,13.25779,102.0798800017,0.57528,0.16779000000000002,0.5992500000000001,100.64,13.09,101.4877219175,129.49
2020-10-14 07:30:00,113.08568,16.99874,114.3561462391,0.7156800000000001,0.20874,0.7455,112.37,16.79,113.6174326413,134.61,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,132.6,111.94568,1.61874,111.957382918,0.7156800000000001,0.20874,0.7455,111.23,1.4100000000000001,111.2389365285,130.01,111.95568,18.25874,113.4348089021,0.7156800000000001,0.20874,0.7455,111.24,18.05,112.6948982874,130.01
2020-10-14 08:00:00,119.6752,13.20735,120.401775689,0.7452000000000001,0.21735000000000002,0.7762500000000001,118.93,12.99,119.6373060546,134.67,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,133.14,118.4952,4.99735,118.6005309013,0.7452000000000001,0.21735000000000002,0.7762500000000001,117.75,4.78,117.8469808693,130.08,118.4652,21.99735,120.4901946968,0.7452000000000001,0.21735000000000002,0.7762500000000001,117.72,21.78,119.7178633287,130.08
2020-10-14 08:30:00,123.21048,12.66014,123.8592004118,4.32048,1.26014,4.5005,118.89,11.4,119.4353050819,134.55,4.32048,1.26014,4.5005,4.32048,1.26014,4.5005,0.0,0.0,0.0,133.21,122.02048,7.55014,122.253843103,4.32048,1.26014,4.5005,117.7,6.29,117.8679519632,129.99,122.00048,24.47014,124.4303213524,4.32048,1.26014,4.5005,117.68,23.21,119.947015386,129.99
2020-10-14 09:00:00,123.6424,11.72195,124.1968082906,5.2524,1.5319500000000001,5.47125,118.39,10.19,118.8277248793,134.16,5.2524,1.5319500000000001,5.47125,5.2524,1.5319500000000001,5.47125,0.0,0.0,0.0,132.96,122.4624,8.89195,122.7847962435,5.2524,1.5319500000000001,5.47125,117.21,7.36,117.4408519213,129.61,122.4324,25.71195,125.1031452145,5.2524,1.5319500000000001,5.47125,117.18,24.18,119.6487559484,129.61
2020-10-14 09:30:00,125.76656,8.38233,126.0455912377,2.95656,0.86233,3.07975,122.81,7.52,123.0400199122,133.54,2.95656,0.86233,3.07975,2.95656,0.86233,3.07975,0.0,0.0,0.0,132.69,124.56656,10.72233,125.027181968,2.95656,0.86233,3.07975,121.61,9.86,122.0090640076,129.0,124.51656,27.40233,127.4961230927,2.95656,0.86233,3.07975,121.56,26.54,124.4234913511,129.0
2020-10-14 10:00:00,127.74152,7.24336,127.9467162377,2.89152,0.8433600000000001,3.012,124.85,6.4,125.0139292239,133.54,2.89152,0.8433600000000001,3.012,2.89152,0.8433600000000001,3.012,0.0,0.0,0.0,132.85,126.50152,11.73336,127.0445051909,2.89152,0.8433600000000001,3.012,123.61,10.89,124.0887754795,129.0,126.46152,28.35336,129.6010380514,2.89152,0.8433600000000001,3.012,123.57,27.51,126.5952013309,129.0
2020-10-14 10:30:00,128.45992,6.6970600000000005,128.634371997,3.10992,0.9070600000000001,3.2395,125.35,5.79,125.4836507279,132.91,3.10992,0.9070600000000001,3.2395,3.10992,0.9070600000000001,3.2395,0.0,0.0,0.0,132.32,127.22992,12.26706,127.8199253022,3.10992,0.9070600000000001,3.2395,124.12,11.36,124.6387740633,128.37,127.15992,28.77706,130.3754748281,3.10992,0.9070600000000001,3.2395,124.05,27.87,127.1422014911,128.37
2020-10-14 11:00:00,129.10832,6.55576,129.274654447,3.20832,0.93576,3.342,125.9,5.62,126.0253720486,133.1,3.20832,0.93576,3.342,3.20832,0.93576,3.342,0.0,0.0,0.0,132.53,127.85832,12.47576,128.465538495,3.20832,0.93576,3.342,124.65,11.54,125.1830423819,128.56,127.78832,28.97576,131.0322456344,3.20832,0.93576,3.342,124.58,28.04,127.6965857022,128.56
2020-10-14 11:30:00,125.22488,9.55559,125.5889321209,7.90488,2.30559,8.23425,117.32,7.25,117.5437999216,133.17,7.90488,2.30559,8.23425,7.90488,2.30559,8.23425,0.0,0.0,0.0,132.32,124.07488,12.30559,124.6836131665,7.90488,2.30559,8.23425,116.17,10.0,116.5996093475,128.62,124.03488,28.85559,127.347149677,7.90488,2.30559,8.23425,116.13,26.55,119.1263169917,128.62
2020-10-14 12:00:00,123.24696,7.92578,123.5015430586,6.15696,1.7957800000000002,6.4135,117.09,6.13,117.2503518118,133.21,6.15696,1.7957800000000002,6.4135,6.15696,1.7957800000000002,6.4135,0.0,0.0,0.0,132.48,122.10696,12.94578,122.7912981455,6.15696,1.7957800000000002,6.4135,115.95,11.15,116.4848702622,128.62,122.07696,29.55578,125.6038546154,6.15696,1.7957800000000002,6.4135,115.92,27.76,119.1975838681,128.62
2020-10-14 12:30:00,123.93552,8.16786,124.2043761494,6.09552,1.77786,6.3495,117.84,6.39,118.0131251175,133.33,6.09552,1.77786,6.3495,6.09552,1.77786,6.3495,0.0,0.0,0.0,132.57,122.78552,12.70786,123.4413772908,6.09552,1.77786,6.3495,116.69,10.93,117.2007721818,128.76,122.76552,29.32786,126.2200311878,6.09552,1.77786,6.3495,116.67,27.55,119.8786528119,128.76
2020-10-14 13:00:00,123.73904,9.00222,124.066071047,5.45904,1.5922200000000002,5.6865,118.28,7.41,118.5118833704,133.82,5.45904,1.5922200000000002,5.6865,5.45904,1.5922200000000002,5.6865,0.0,0.0,0.0,132.93,122.57904,11.62222,123.1287823584,5.45904,1.5922200000000002,5.6865,117.12,10.03,117.5486933147,129.22,122.53904,28.36222,125.7785031214,5.45904,1.5922200000000002,5.6865,117.08,26.77,120.101454196,129.22
2020-10-14 13:30:00,124.3336,9.3948,124.6880361382,3.5136000000000003,1.0248,3.66,120.82,8.37,121.1095755917,134.06,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,133.09,123.1536,10.1448,123.5707334283,3.5136000000000003,1.0248,3.66,119.64,9.12,119.9870993066,129.47,123.1136,26.9148,126.0212877414,3.5136000000000003,1.0248,3.66,119.6,25.89,122.370143826,129.47
2020-10-14 14:00:00,127.59424,6.59832,127.764736559,1.91424,0.55832,1.994,125.68,6.04,125.8250531492,132.81,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0.0,0.0,0.0,132.18,126.36424,11.62832,126.8981441031,1.91424,0.55832,1.994,124.45,11.07,124.9413758528,128.25,126.29424,28.09832,129.3821882795,1.91424,0.55832,1.994,124.38,27.54,127.3924487558,128.25
2020-10-14 14:30:00,127.38336,7.46973,127.6021836457,1.95336,0.5697300000000001,2.03475,125.43,6.9,125.6196437664,132.94,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,132.18,126.16336,10.80973,126.625604319,1.95336,0.5697300000000001,2.03475,124.21,10.24,124.6313832869,128.37,126.09336,27.29973,129.0147692869,1.95336,0.5697300000000001,2.03475,124.14,26.73,126.9851664566,128.37
2020-10-14 15:00:00,122.63464,9.93302,123.0362540646,3.64464,1.06302,3.7965,118.99,8.87,119.3201449882,133.75,3.64464,1.06302,3.7965,3.64464,1.06302,3.7965,0.0,0.0,0.0,132.72,121.46464,9.61302,121.8444456011,3.64464,1.06302,3.7965,117.82,8.55,118.1298222296,129.16,121.41464,26.31302,124.233207428,3.64464,1.06302,3.7965,117.77,25.25,120.4464005274,129.16
2020-10-14 15:30:00,122.35848,10.48914,122.8072460641,3.28848,0.9591400000000001,3.4255,119.07,9.53,119.4507672642,133.78,3.28848,0.9591400000000001,3.4255,3.28848,0.9591400000000001,3.4255,0.0,0.0,0.0,132.72,121.17848,8.86914,121.5026158544,3.28848,0.9591400000000001,3.4255,117.89,7.91,118.1550684482,129.2,121.16848,25.57914,123.8389799241,3.28848,0.9591400000000001,3.4255,117.88,24.62,120.4235807473,129.2
2020-10-14 16:00:00,126.45416,8.81038,126.7607091218,2.26416,0.6603800000000001,2.3585000000000003,124.19,8.15,124.4571355929,133.37,2.26416,0.6603800000000001,2.3585000000000003,2.26416,0.6603800000000001,2.3585000000000003,0.0,0.0,0.0,132.5,125.23416,9.80038,125.6170461325,2.26416,0.6603800000000001,2.3585000000000003,122.97,9.14,123.3092068744,128.81,125.18416,26.43038,127.943889662,2.26416,0.6603800000000001,2.3585000000000003,122.92,25.77,125.5922740458,128.81
2020-10-14 16:30:00,127.068,12.12775,127.6454423161,5.718,1.66775,5.95625,121.35,10.46,121.79997578,133.54,5.718,1.66775,5.95625,5.718,1.66775,5.95625,0.0,0.0,0.0,132.36,125.858,8.56775,126.1492865777,5.718,1.66775,5.95625,120.14,6.9,120.3379807043,128.99,125.808,25.21775,128.3105131276,5.718,1.66775,5.95625,120.09,23.55,122.3773287827,128.99
2020-10-14 17:00:00,127.78408,12.76119,128.4196989237,5.04408,1.47119,5.25425,122.74,11.29,123.2581506433,133.15,5.04408,1.47119,5.25425,5.04408,1.47119,5.25425,0.0,0.0,0.0,131.89,126.57408,7.46119,126.7937974984,5.04408,1.47119,5.25425,121.53,5.99,121.6775287389,128.61,126.51408,24.04119,128.7780697746,5.04408,1.47119,5.25425,121.47,22.57,123.5490420845,128.61
2020-10-14 17:30:00,128.43904,13.98097,129.1977341839,4.76904,1.39097,4.9677500000000006,123.67,12.59,124.3091991769,132.98,4.76904,1.39097,4.9677500000000006,4.76904,1.39097,4.9677500000000006,0.0,0.0,0.0,131.6,127.18904,6.04097,127.3324201241,4.76904,1.39097,4.9677500000000006,122.42,4.65,122.5082809446,128.47,127.13904,22.56097,129.1252603462,4.76904,1.39097,4.9677500000000006,122.37,21.17,124.1877039002,128.47
2020-10-14 18:00:00,128.16544,15.49992,129.0992932994,4.52544,1.31992,4.714,123.64,14.18,124.4504801116,132.98,4.52544,1.31992,4.714,4.52544,1.31992,4.714,0.0,0.0,0.0,131.42,126.90544,4.3699200000000005,126.9806556228,4.52544,1.31992,4.714,122.38,3.05,122.4180007188,128.47,126.85544,20.89992,128.5655837057,4.52544,1.31992,4.714,122.33,19.58,123.887066718,128.47
2020-10-14 18:30:00,129.1944,16.3342,130.2228823249,4.3344000000000005,1.2642,4.515,124.86,15.07,125.7661500564,132.81,4.3344000000000005,1.2642,4.515,4.3344000000000005,1.2642,4.515,0.0,0.0,0.0,131.17,127.9044,3.4342,127.950495384,4.3344000000000005,1.2642,4.515,123.57,2.17,123.5890521041,128.32,127.8744,19.9442,129.4203743195,4.3344000000000005,1.2642,4.515,123.54,18.68,124.9442835827,128.32
2020-10-14 19:00:00,131.09512,15.89566,132.0553008957,4.30512,1.25566,4.4845,126.79,14.64,127.6324163369,132.35,4.30512,1.25566,4.4845,4.30512,1.25566,4.4845,0.0,0.0,0.0,130.79,129.78512,3.68566,129.8374424542,4.30512,1.25566,4.4845,125.48,2.43,125.5035270421,127.88,129.73512,20.06566,131.2776906891,4.30512,1.25566,4.4845,125.43,18.81,126.832570738,127.88
2020-10-14 19:30:00,128.36384,16.77362,129.4551263854,4.26384,1.24362,4.4415,124.1,15.53,125.0679451338,132.79,4.26384,1.24362,4.4415,4.26384,1.24362,4.4415,0.0,0.0,0.0,131.09,127.10384,2.94362,127.1379213353,4.26384,1.24362,4.4415,122.84,1.7000000000000002,122.8517627061,128.29,127.04384,19.44362,128.5231171449,4.26384,1.24362,4.4415,122.78,18.2,124.1215871636,128.29
2020-10-14 20:00:00,125.16872,15.98671,126.1855117003,0.46872,0.13671,0.48825,124.7,15.85,125.703271636,132.76,0.46872,0.13671,0.48825,0.46872,0.13671,0.48825,0.0,0.0,0.0,131.05,123.89872,1.4567100000000002,123.9072831663,0.46872,0.13671,0.48825,123.43,1.32,123.4370580498,128.29,123.84872,17.90671,125.1365482529,0.46872,0.13671,0.48825,123.38,17.77,124.6531078634,128.29
2020-10-14 20:30:00,120.50328,17.72929,121.8005263316,0.44328000000000006,0.12929000000000002,0.46175000000000005,120.06,17.6,121.34316462,132.9,0.44328000000000006,0.12929000000000002,0.46175000000000005,0.44328000000000006,0.12929000000000002,0.46175000000000005,0.0,0.0,0.0,130.92,119.31328,0.77929,119.3158249239,0.44328000000000006,0.12929000000000002,0.46175000000000005,118.87,0.65,118.8717771382,128.4,119.23328,16.28929,120.3408327554,0.44328000000000006,0.12929000000000002,0.46175000000000005,118.79,16.16,119.8841511627,128.4
2020-10-14 21:00:00,115.91152,19.83711,117.5967321054,0.40152000000000004,0.11711,0.41825,115.51,19.72,117.1812207651,133.59,0.40152000000000004,0.11711,0.41825,0.40152000000000004,0.11711,0.41825,0.0,0.0,0.0,131.3,114.74152,2.33711,114.7653192174,0.40152000000000004,0.11711,0.41825,114.34,2.22,114.3615494823,129.04,114.71152,14.55711,115.6314934275,0.40152000000000004,0.11711,0.41825,114.31,14.44,115.2184434021,129.04
2020-10-14 21:30:00,110.59448,22.38714,112.8375958794,0.50448,0.14714000000000002,0.5255000000000001,110.09,22.24,112.3139603967,133.98,0.50448,0.14714000000000002,0.5255000000000001,0.50448,0.14714000000000002,0.5255000000000001,0.0,0.0,0.0,131.35,109.49448,4.73714,109.596905275,0.50448,0.14714000000000002,0.5255000000000001,108.99,4.59,109.0866087107,129.43,109.49448,12.32714,110.1862039053,0.50448,0.14714000000000002,0.5255000000000001,108.99,12.18,109.6684662973,129.43
2020-10-14 22:00:00,104.1608,24.83315,107.0801456646,0.4908,0.14315,0.5112500000000001,103.67,24.69,106.569531293,134.02,0.4908,0.14315,0.5112500000000001,0.4908,0.14315,0.5112500000000001,0.0,0.0,0.0,131.05,103.1108,7.10315,103.3551731485,0.4908,0.14315,0.5112500000000001,102.62,6.96,102.8557533636,129.45,103.1008,9.97315,103.5820384119,0.4908,0.14315,0.5112500000000001,102.61,9.83,103.0797797825,129.45
2020-10-14 22:30:00,96.38184,28.66262,100.5534925652,0.35184000000000004,0.10262,0.3665,96.03,28.56,100.1869976594,134.73,0.35184000000000004,0.10262,0.3665,0.35184000000000004,0.10262,0.3665,0.0,0.0,0.0,131.25,95.43184,10.67262,96.0267718058,0.35184000000000004,0.10262,0.3665,95.08,10.57,95.6657268827,130.12,95.45184,6.51262,95.673758046,0.35184000000000004,0.10262,0.3665,95.1,6.41,95.3157809599,130.12
2020-10-14 23:00:00,90.16904,30.45972,95.1748407774,0.47904,0.13972,0.499,89.69,30.32,94.6762826689,134.53,0.47904,0.13972,0.499,0.47904,0.13972,0.499,0.0,0.0,0.0,130.8,89.27904,12.46972,90.1456648997,0.47904,0.13972,0.499,88.8,12.33,89.6519319368,129.93,89.31904,4.73972,89.4447083521,0.47904,0.13972,0.499,88.84,4.6,88.9590107859,129.93
2020-10-14 23:30:00,84.47976,31.95368,90.3209140521,0.38976000000000005,0.11368,0.406,84.09,31.84,89.9161481604,135.52,0.38976000000000005,0.11368,0.406,0.38976000000000005,0.11368,0.406,0.0,0.0,0.0,131.58,83.66976,13.64368,84.7748709371,0.38976000000000005,0.11368,0.406,83.28,13.53,84.3719106101,130.85,83.71976,3.77368,83.8047664229,0.38976000000000005,0.11368,0.406,83.33,3.66,83.4103380883,130.85
2020-10-15 00:00:00,79.82472,33.96346,86.7496543984,0.35472000000000004,0.10346000000000001,0.3695,79.47,33.86,86.3827558023,136.51,0.35472000000000004,0.10346000000000001,0.3695,0.35472000000000004,0.10346000000000001,0.3695,0.0,0.0,0.0,132.31,79.06472,15.36346,80.5435649313,0.35472000000000004,0.10346000000000001,0.3695,78.71,15.26,80.1756303374,131.8,79.13472,2.29346,79.1679472277,0.35472000000000004,0.10346000000000001,0.3695,78.78,2.19,78.8104339539,131.8
2020-10-15 00:30:00,76.45696,35.33703,84.2280975783,0.12696000000000002,0.03703,0.13225,76.33,35.3,84.097318031,136.81,0.12696000000000002,0.03703,0.13225,0.12696000000000002,0.03703,0.13225,0.0,0.0,0.0,132.44,75.72696,16.63703,77.5329816147,0.12696000000000002,0.03703,0.13225,75.6,16.6,77.4010335848,132.12,75.81696,0.93703,75.8227502064,0.12696000000000002,0.03703,0.13225,75.69,0.9,75.6953505838,132.12
2020-10-15 01:00:00,74.23896,35.62303,82.3433266772,0.07896,0.023030000000000002,0.08225,74.16,35.6,82.2621759985,136.12,0.07896,0.023030000000000002,0.08225,0.07896,0.023030000000000002,0.08225,0.0,0.0,0.0,131.69,73.51896,17.09303,75.479859261,0.07896,0.023030000000000002,0.08225,73.44,17.07,75.3977353771,131.45,73.62896,0.29303,73.629543101,0.07896,0.023030000000000002,0.08225,73.55,0.27,73.5504955796,131.45
2020-10-15 01:30:00,74.57744,35.67842,82.6725118201,0.09744000000000001,0.02842,0.1015,74.48,35.65,82.5723494882,136.09,0.09744000000000001,0.02842,0.1015,0.09744000000000001,0.02842,0.1015,0.0,0.0,0.0,131.69,73.86744,17.14842,75.8318336891,0.09744000000000001,0.02842,0.1015,73.77,17.12,75.7304912172,131.42,73.95744,0.19842,73.9577061695,0.09744000000000001,0.02842,0.1015,73.86,0.17,73.8601956401,131.42
2020-10-15 02:00:00,75.78808,35.45319,83.6705548641,0.14808000000000002,0.043190000000000006,0.15425000000000003,75.64,35.41,83.5181279723,135.85,0.14808000000000002,0.043190000000000006,0.15425000000000003,0.14808000000000002,0.043190000000000006,0.15425000000000003,0.0,0.0,0.0,131.47,75.05808,16.96319,76.9510570965,0.14808000000000002,0.043190000000000006,0.15425000000000003,74.91,16.92,76.7970995546,131.2,75.14808,0.41319000000000006,75.1492159218,0.14808000000000002,0.043190000000000006,0.15425000000000003,75.0,0.37,75.0009126611,131.2
2020-10-15 02:30:00,75.54192,35.88556,83.6322610827,0.12192000000000001,0.03556,0.127,75.42,35.85,83.5068793573,136.21,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0,131.78,74.81192,17.30556,76.7874063958,0.12192000000000001,0.03556,0.127,74.69,17.27,76.660609181,131.53,74.90192,0.14556000000000002,74.9020614363,0.12192000000000001,0.03556,0.127,74.78,0.11,74.7800809039,131.53
2020-10-15 03:00:00,74.46456,36.17633,82.7870614786,0.12456,0.03633,0.12975,74.34,36.14,82.6591507336,136.44,0.12456,0.03633,0.12975,0.12456,0.03633,0.12975,0.0,0.0,0.0,131.96,73.76456,17.55633,75.8250290805,0.12456,0.03633,0.12975,73.64,17.52,75.6954423991,131.76,73.85456,0.10633000000000001,73.8546365428,0.12456,0.03633,0.12975,73.73,0.07,73.7300332293,131.76
2020-10-15 03:30:00,73.57744,36.21717,82.0080671627,0.12744,0.03717,0.13275,73.45,36.18,81.8773161504,136.61,0.12744,0.03717,0.13275,0.12744,0.03717,0.13275,0.0,0.0,0.0,132.14,72.87744,17.51717,74.9531353965,0.12744,0.03717,0.13275,72.75,17.48,74.8205379558,131.91,72.97744,0.10717000000000002,72.9775186915,0.12744,0.03717,0.13275,72.85,0.07,72.8500336307,131.91
2020-10-15 04:00:00,73.1456,36.4308,81.7158613,0.1056,0.0308,0.11,73.04,36.4,81.6076074885,136.86,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,132.36,72.4556,17.6708,74.5792943383,0.1056,0.0308,0.11,72.35,17.64,74.4694037844,132.15,72.5556,0.08080000000000001,72.5556449906,0.1056,0.0308,0.11,72.45,0.05,72.4500172533,132.15
2020-10-15 04:30:00,73.24768,36.00974,81.6206101438,0.06768,0.01974,0.07050000000000001,73.18,35.99,81.5511649212,136.82,0.06768,0.01974,0.07050000000000001,0.06768,0.01974,0.07050000000000001,0.0,0.0,0.0,132.36,72.55768,17.24974,74.5799601572,0.06768,0.01974,0.07050000000000001,72.49,17.23,74.5095497235,132.1,72.65768,0.31974,72.6583835263,0.06768,0.01974,0.07050000000000001,72.59,0.30000000000000004,72.5906199175,132.1
2020-10-15 05:00:00,73.53544,36.04492,81.894427123,0.08544,0.02492,0.089,73.45,36.02,81.8067411648,136.98,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,132.53,72.83544,17.27492,74.8560230108,0.08544,0.02492,0.089,72.75,17.25,74.76713850350001,132.27,72.93544,0.28492,72.9359965134,0.08544,0.02492,0.089,72.85,0.26,72.8504639656,132.27
2020-10-15 05:30:00,76.20784,34.78562,83.7715598294,0.08784,0.02562,0.0915,76.12,34.76,83.6810133782,136.59,0.08784,0.02562,0.0915,0.08784,0.02562,0.0915,0.0,0.0,0.0,132.3,75.47784,16.11562,77.179126317,0.08784,0.02562,0.0915,75.39,16.09,77.0878732357,131.88,75.56784,1.40562,75.5809116765,0.08784,0.02562,0.0915,75.48,1.38,75.4926142083,131.88
2020-10-15 06:00:00,80.25504,33.21522,86.8569069507,0.15504,0.04522,0.1615,80.1,33.17,86.6963603619,136.08,0.15504,0.04522,0.1615,0.15504,0.04522,0.1615,0.0,0.0,0.0,131.99,79.48504,14.71522,80.8356931278,0.15504,0.04522,0.1615,79.33,14.67,80.67501348,131.39,79.56504,2.72522,79.6116977224,0.15504,0.04522,0.1615,79.41,2.68,79.4552106535,131.39
2020-10-15 06:30:00,92.27872,26.24671,95.9387927309,0.22872,0.06671,0.23825000000000002,92.05,26.18,95.7005480653,134.55,0.22872,0.06671,0.23825000000000002,0.22872,0.06671,0.23825000000000002,0.0,0.0,0.0,131.32,91.36872,8.26671,91.7419287385,0.22872,0.06671,0.23825000000000002,91.14,8.2,91.5081395287,129.93,91.43872,8.82671,91.8637595827,0.22872,0.06671,0.23825000000000002,91.21,8.76,91.6296987881,129.93
2020-10-15 07:00:00,103.54256,20.82408,105.6158323321,0.08256000000000001,0.02408,0.08600000000000001,103.46,20.8,105.5301454562,133.8,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,131.32,102.52256,3.1640800000000002,102.5713737414,0.08256000000000001,0.02408,0.08600000000000001,102.44,3.14,102.4881124814,129.19,102.55256,13.64408,103.4562152874,0.08256000000000001,0.02408,0.08600000000000001,102.47,13.62,103.3712015022,129.19
2020-10-15 07:30:00,114.68728,14.67754,115.6226724058,0.19728,0.05754000000000001,0.20550000000000002,114.49,14.62,115.4196885284,132.46,0.19728,0.05754000000000001,0.20550000000000002,0.19728,0.05754000000000001,0.20550000000000002,0.0,0.0,0.0,130.76,113.56728,2.80754,113.6019778325,0.19728,0.05754000000000001,0.20550000000000002,113.37,2.75,113.4033482751,127.9,113.53728,19.06754,115.1272558148,0.19728,0.05754000000000001,0.20550000000000002,113.34,19.01,114.9231730331,127.9
2020-10-15 08:00:00,121.02568,10.68999,121.4968769379,0.20568000000000003,0.05999,0.21425000000000002,120.82,10.63,121.2867235109,132.09,0.20568000000000003,0.05999,0.21425000000000002,0.20568000000000003,0.05999,0.21425000000000002,0.0,0.0,0.0,130.92,119.83568,6.46999,120.0102119474,0.20568000000000003,0.05999,0.21425000000000002,119.63,6.41,119.801606834,127.54,119.79568,22.78999,121.9442027768,0.20568000000000003,0.05999,0.21425000000000002,119.59,22.73,121.7309369059,127.54
2020-10-15 08:30:00,124.92096,8.10778,125.1837942541,0.06096000000000001,0.01778,0.0635,124.86,8.09,125.1218114479,131.81,0.06096000000000001,0.01778,0.0635,0.06096000000000001,0.01778,0.0635,0.0,0.0,0.0,131.0,123.70096,8.79778,124.0134203941,0.06096000000000001,0.01778,0.0635,123.64,8.78,123.9513533609,127.29,123.62096,25.01778,126.1270433628,0.06096000000000001,0.01778,0.0635,123.56,25.0,126.0637679906,127.29
2020-10-15 09:00:00,123.44776,7.12768,123.6533593203,0.19776000000000002,0.05768,0.20600000000000002,123.25,7.07,123.452611961,131.77,0.19776000000000002,0.05768,0.20600000000000002,0.19776000000000002,0.05768,0.20600000000000002,0.0,0.0,0.0,131.06,122.21776,9.87768,122.6162689923,0.19776000000000002,0.05768,0.20600000000000002,122.02,9.82,122.4145122116,127.24,122.15776,26.12768,124.9206707891,0.19776000000000002,0.05768,0.20600000000000002,121.96,26.07,124.7152216051,127.24
2020-10-15 09:30:00,123.01888,6.63009,123.1974144609,0.06888000000000001,0.02009,0.07175000000000001,122.95,6.61,123.1275541867,131.62,0.06888000000000001,0.02009,0.07175000000000001,0.06888000000000001,0.02009,0.07175000000000001,0.0,0.0,0.0,130.95,121.82888,10.24009,122.2584780098,0.06888000000000001,0.02009,0.07175000000000001,121.76,10.22,122.1881581824,127.1,121.75888,26.41009,124.5901991036,0.06888000000000001,0.02009,0.07175000000000001,121.69,26.39,124.518625916,127.1
2020-10-15 10:00:00,119.63744,6.90592,119.8365919943,0.15744000000000002,0.04592,0.164,119.48,6.86,119.676773018,131.97,0.15744000000000002,0.04592,0.164,0.15744000000000002,0.04592,0.164,0.0,0.0,0.0,131.23,118.47744,10.08592,118.9059694515,0.15744000000000002,0.04592,0.164,118.32,10.04,118.745206219,127.42,118.43744,26.32592,121.3279904128,0.15744000000000002,0.04592,0.164,118.28,26.28,121.1643379877,127.42
2020-10-15 10:30:00,116.69528,7.27654,116.9219244139,0.12528,0.03654,0.1305,116.57,7.24,116.7946167424,132.86,0.12528,0.03654,0.1305,0.12528,0.03654,0.1305,0.0,0.0,0.0,132.04,115.56528,10.00654,115.9976930126,0.12528,0.03654,0.1305,115.44,9.97,115.8697307324,128.27,115.51528,26.51654,118.5196473461,0.12528,0.03654,0.1305,115.39,26.48,118.3893681882,128.27
2020-10-15 11:00:00,115.21632,6.61976,115.4063326547,0.13632000000000002,0.039760000000000004,0.14200000000000002,115.08,6.58,115.2679608564,132.96,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,132.17,114.12632,10.67976,114.6249283114,0.13632000000000002,0.039760000000000004,0.14200000000000002,113.99,10.64,114.4854999552,128.36,114.06632,27.20976,117.2667744828,0.13632000000000002,0.039760000000000004,0.14200000000000002,113.93,27.17,117.1249495197,128.36
2020-10-15 11:30:00,113.7104,7.0847,113.9308915187,0.0504,0.014700000000000001,0.052500000000000005,113.66,7.07,113.8796755352,132.88,0.0504,0.014700000000000001,0.052500000000000005,0.0504,0.014700000000000001,0.052500000000000005,0.0,0.0,0.0,132.03,112.6204,10.1247,113.0745950523,0.0504,0.014700000000000001,0.052500000000000005,112.57,10.11,113.0230817134,128.3,112.5904,26.6047,115.6910032554,0.0504,0.014700000000000001,0.052500000000000005,112.54,26.59,115.6385735817,128.3
2020-10-15 12:00:00,115.8772,7.02335,116.0898485013,0.2172,0.06335,0.22625,115.66,6.96,115.8692245594,133.0,0.2172,0.06335,0.22625,0.2172,0.06335,0.22625,0.0,0.0,0.0,132.2,114.7572,10.32335,115.2205993174,0.2172,0.06335,0.22625,114.54,10.26,114.9986052089,128.41,114.7272,26.85335,117.8279798098,0.2172,0.06335,0.22625,114.51,26.79,117.6020586555,128.41
2020-10-15 12:30:00,114.84904,7.31722,115.0818999559,0.05904,0.017220000000000003,0.061500000000000006,114.79,7.3,115.0218853088,132.95,0.05904,0.017220000000000003,0.061500000000000006,0.05904,0.017220000000000003,0.061500000000000006,0.0,0.0,0.0,132.09,113.72904,9.91722,114.1606140131,0.05904,0.017220000000000003,0.061500000000000006,113.67,9.9,114.1003019277,128.37,113.68904,26.42722,116.7201600969,0.05904,0.017220000000000003,0.061500000000000006,113.63,26.41,116.6587544936,128.37
2020-10-15 13:00:00,113.7408,8.62565,114.0673985965,0.1908,0.055650000000000005,0.19875,113.55,8.57,113.8729441088,133.15,0.1908,0.055650000000000005,0.19875,0.1908,0.055650000000000005,0.19875,0.0,0.0,0.0,132.13,112.6408,8.77565,112.9821307002,0.1908,0.055650000000000005,0.19875,112.45,8.72,112.7875919594,128.56,112.6308,25.36565,115.4517791485,0.1908,0.055650000000000005,0.19875,112.44,25.31,115.2534151338,128.56
2020-10-15 13:30:00,112.21344,10.76767,112.7288731154,0.16344,0.047670000000000004,0.17025,112.05,10.72,112.5616315624,133.87,0.16344,0.047670000000000004,0.17025,0.16344,0.047670000000000004,0.17025,0.0,0.0,0.0,132.58,111.13344,6.84767,111.3442053753,0.16344,0.047670000000000004,0.17025,110.97,6.8,111.178149382,129.25,111.09344,23.59767,113.5720143366,0.16344,0.047670000000000004,0.17025,110.93,23.55,113.4022371913,129.25
2020-10-15 14:00:00,110.9824,11.2957,111.5557526453,0.12240000000000001,0.0357,0.1275,110.86,11.26,111.4303692895,133.7,0.12240000000000001,0.0357,0.1275,0.12240000000000001,0.0357,0.1275,0.0,0.0,0.0,132.35,109.9024,6.2257,110.0785940419,0.12240000000000001,0.0357,0.1275,109.78,6.19,109.9543746288,129.12,109.8724,22.9157,112.2366855723,0.12240000000000001,0.0357,0.1275,109.75,22.88,112.1095754162,129.12
2020-10-15 14:30:00,110.31384,11.13487,110.8743821875,0.15384,0.04487000000000001,0.16025,110.16,11.09,110.7168176024,133.66,0.15384,0.04487000000000001,0.16025,0.15384,0.04487000000000001,0.16025,0.0,0.0,0.0,132.3,109.24384,6.39487,109.430850039,0.15384,0.04487000000000001,0.16025,109.09,6.35,109.2746567142,129.06,109.24384,23.08487,111.6562931539,0.15384,0.04487000000000001,0.16025,109.09,23.04,111.496500842,129.06
2020-10-15 15:00:00,110.85752,11.37261,111.4393377527,0.07752,0.02261,0.08075,110.78,11.35,111.359916038,133.66,0.07752,0.02261,0.08075,0.07752,0.02261,0.08075,0.0,0.0,0.0,132.3,109.79752,6.15261,109.9697686092,0.07752,0.02261,0.08075,109.72,6.13,109.8911065555,129.06,109.74752,22.85261,112.1015607829,0.07752,0.02261,0.08075,109.67,22.83,112.0210596272,129.06
2020-10-15 15:30:00,109.66728,11.67879,110.2873811388,0.16728,0.04879000000000001,0.17425000000000002,109.5,11.63,110.115879418,133.98,0.16728,0.04879000000000001,0.17425000000000002,0.16728,0.04879000000000001,0.17425000000000002,0.0,0.0,0.0,132.53,108.59728,5.98879,108.7622858764,0.16728,0.04879000000000001,0.17425000000000002,108.43,5.94,108.5925803174,129.37,108.58728,22.76879,110.9487051563,0.16728,0.04879000000000001,0.17425000000000002,108.42,22.72,110.774973708,129.37
2020-10-15 16:00:00,113.61648,11.63814,114.2109925981,0.09648000000000001,0.028140000000000002,0.1005,113.52,11.61,114.1121487836,133.43,0.09648000000000001,0.028140000000000002,0.1005,0.09648000000000001,0.028140000000000002,0.1005,0.0,0.0,0.0,132.04,112.50648,5.80814,112.6563026743,0.09648000000000001,0.028140000000000002,0.1005,112.41,5.78,112.5585025664,128.86,112.50648,22.468140000000002,114.7280495653,0.09648000000000001,0.028140000000000002,0.1005,112.41,22.44,114.6279272254,128.86
2020-10-15 16:30:00,118.53912,12.72766,119.2204525216,0.12912,0.037660000000000006,0.1345,118.41,12.69,119.0880522974,133.17,0.12912,0.037660000000000006,0.1345,0.12912,0.037660000000000006,0.1345,0.0,0.0,0.0,131.72,117.35912,4.63766,117.450717058,0.12912,0.037660000000000006,0.1345,117.23,4.6,117.3202152231,128.62,117.31912,21.19766,119.2187766547,0.12912,0.037660000000000006,0.1345,117.19,21.16,119.0850187891,128.62
2020-10-15 17:00:00,120.39408,13.05619,121.0999529164,0.12408000000000001,0.03619,0.12925,120.27,13.02,120.9726965063,132.88,0.12408000000000001,0.03619,0.12925,0.12408000000000001,0.03619,0.12925,0.0,0.0,0.0,131.43,119.19408,4.24619,119.2696895131,0.12408000000000001,0.03619,0.12925,119.07,4.21,119.1444039811,128.35,119.14408,20.76619,120.9402598234,0.12408000000000001,0.03619,0.12925,119.02,20.73,120.8118094393,128.35
2020-10-15 17:30:00,122.496,13.82675,123.2738781395,0.126,0.036750000000000005,0.13125,122.37,13.79,123.1445532697,132.85,0.126,0.036750000000000005,0.13125,0.126,0.036750000000000005,0.13125,0.0,0.0,0.0,131.32,121.266,3.46675,121.3155435695,0.126,0.036750000000000005,0.13125,121.14,3.43,121.1885493766,128.35,121.226,19.97675,122.8609523671,0.126,0.036750000000000005,0.13125,121.1,19.94,122.7306546874,128.35
2020-10-15 18:00:00,122.96632,15.41976,123.9293542822,0.13632000000000002,0.039760000000000004,0.14200000000000002,122.83,15.38,123.7891485551,132.99,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,131.32,121.71632,1.9197600000000001,121.7314586818,0.13632000000000002,0.039760000000000004,0.14200000000000002,121.58,1.88,121.5945344166,128.47,121.66632,18.45976,123.0587508534,0.13632000000000002,0.039760000000000004,0.14200000000000002,121.53,18.42,122.9180104785,128.47
2020-10-15 18:30:00,122.78376,16.53943,123.8927135245,0.20376000000000002,0.059430000000000004,0.21225000000000002,122.58,16.48,123.6828476386,133.03,0.20376000000000002,0.059430000000000004,0.21225000000000002,0.20376000000000002,0.059430000000000004,0.21225000000000002,0.0,0.0,0.0,131.2,121.55376,0.88943,121.5570140134,0.20376000000000002,0.059430000000000004,0.21225000000000002,121.35,0.8300000000000001,121.3528384505,128.51,121.49376,17.46943,122.7432878143,0.20376000000000002,0.059430000000000004,0.21225000000000002,121.29,17.41,122.5331473521,128.51
