Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-15 19:00:00,125.60376,15.71693,126.5832785749,0.023760000000000003,0.00693,0.02475,125.58,15.71,126.5588420459,132.68,0.023760000000000003,0.00693,0.02475,0.023760000000000003,0.00693,0.02475,0.0,0.0,0.0,130.98,124.32376,1.46693,124.3324140527,0.023760000000000003,0.00693,0.02475,124.3,1.46,124.308574121,128.18,124.28376,17.95693,125.574298066,0.023760000000000003,0.00693,0.02475,124.26,17.95,125.549791318,128.18
2020-10-15 19:30:00,123.22384,16.57487,124.3335878187,0.15384,0.04487000000000001,0.16025,123.07,16.53,124.1751416347,133.11,0.15384,0.04487000000000001,0.16025,0.15384,0.04487000000000001,0.16025,0.0,0.0,0.0,131.28,121.96384,0.86487,121.9669064446,0.15384,0.04487000000000001,0.16025,121.81,0.8200000000000001,121.8127600049,128.59,121.91384,17.40487,123.1499650153,0.15384,0.04487000000000001,0.16025,121.76,17.36,122.9913297757,128.59
2020-10-15 20:00:00,118.47912,18.70641,119.9467867476,0.15912,0.04641000000000001,0.16575,118.32,18.66,119.7823776688,132.76,0.15912,0.04641000000000001,0.16575,0.15912,0.04641000000000001,0.16575,0.0,0.0,0.0,130.65,117.26912,1.44641,117.2780397494,0.15912,0.04641000000000001,0.16575,117.11,1.4,117.1183679019,128.27,117.21912,15.10641,118.1885177023,0.15912,0.04641000000000001,0.16575,117.06,15.06,118.0247736706,128.27
2020-10-15 20:30:00,118.73432,18.58501,120.1800372049,0.15432,0.04501,0.16075,118.58,18.54,120.0206148959,132.92,0.15432,0.04501,0.16075,0.15432,0.04501,0.16075,0.0,0.0,0.0,130.82,117.53432,1.26501,117.5411273902,0.15432,0.04501,0.16075,117.38,1.22,117.3863399208,128.42,117.50432,15.34501,118.5020444995,0.15432,0.04501,0.16075,117.35,15.3,118.3431979456,128.42
2020-10-15 21:00:00,114.51568,20.40249,116.3189690638,0.14568,0.04249000000000001,0.15175000000000002,114.37,20.36,116.1680958783,133.04,0.14568,0.04249000000000001,0.15175000000000002,0.14568,0.04249000000000001,0.15175000000000002,0.0,0.0,0.0,130.68,113.36568,3.04249,113.4064995812,0.14568,0.04249000000000001,0.15175000000000002,113.22,3.0,113.2597386541,128.52,113.32568,13.59249,114.1379232852,0.14568,0.04249000000000001,0.15175000000000002,113.18,13.55,113.9882226373,128.52
2020-10-15 21:30:00,109.52328,22.64054,111.8389150227,0.17328000000000002,0.05054,0.18050000000000002,109.35,22.59,111.6589924726,133.38,0.17328000000000002,0.05054,0.18050000000000002,0.17328000000000002,0.05054,0.18050000000000002,0.0,0.0,0.0,130.68,108.41328,5.13054,108.5346107058,0.17328000000000002,0.05054,0.18050000000000002,108.24,5.08,108.359143592,128.84,108.40328,11.60054,109.022216282,0.17328000000000002,0.05054,0.18050000000000002,108.23,11.55,108.8445469466,128.84
2020-10-15 22:00:00,103.34864,25.35877,106.4143251906,0.09864,0.028770000000000004,0.10275000000000001,103.25,25.33,106.3116710432,134.21,0.09864,0.028770000000000004,0.10275000000000001,0.09864,0.028770000000000004,0.10275000000000001,0.0,0.0,0.0,131.15,102.32864000000001,7.5787700000000005,102.6089095496,0.09864,0.028770000000000004,0.10275000000000001,102.23,7.55,102.5084162398,129.61,102.31864,9.31877,102.7421216725,0.09864,0.028770000000000004,0.10275000000000001,102.22,9.29,102.6412806818,129.61
2020-10-15 22:30:00,96.01576,28.50543,100.1578040288,0.15576,0.045430000000000005,0.16225,95.86,28.46,99.9955559012,134.46,0.15576,0.045430000000000005,0.16225,0.15576,0.045430000000000005,0.16225,0.0,0.0,0.0,130.98,95.07576,10.56543,95.6610079952,0.15576,0.045430000000000005,0.16225,94.92,10.52,95.5011874272,129.85,95.08576,6.45543,95.3046396104,0.15576,0.045430000000000005,0.16225,94.93,6.41,95.1461665019,129.85
2020-10-15 23:00:00,89.87664,30.58402,94.9378359615,0.11664000000000001,0.03402,0.12150000000000001,89.76,30.55,94.8164547956,135.09,0.11664000000000001,0.03402,0.12150000000000001,0.11664000000000001,0.03402,0.12150000000000001,0.0,0.0,0.0,131.34,88.98664,12.43402,89.8511377326,0.11664000000000001,0.03402,0.12150000000000001,88.87,12.4,89.730913848,130.46,89.03664,4.71402,89.1613439056,0.11664000000000001,0.03402,0.12150000000000001,88.92,4.68,89.0430727233,130.46
2020-10-15 23:30:00,84.02848,32.83039,90.2143001894,0.13848000000000002,0.04039,0.14425000000000002,83.89,32.79,90.0706178507,136.04,0.13848000000000002,0.04039,0.14425000000000002,0.13848000000000002,0.04039,0.14425000000000002,0.0,0.0,0.0,131.99,83.20848,14.41039,84.447086888,0.13848000000000002,0.04039,0.14425000000000002,83.07,14.37,84.3037472477,131.36,83.25848,2.9603900000000003,83.3110941043,0.13848000000000002,0.04039,0.14425000000000002,83.12,2.92,83.1712738871,131.36
2020-10-16 00:00:00,79.34912,33.92891,86.2986313829,0.09912000000000001,0.02891,0.10325000000000001,79.25,33.9,86.1961281033,136.43,0.09912000000000001,0.02891,0.10325000000000001,0.09912000000000001,0.02891,0.10325000000000001,0.0,0.0,0.0,132.23,78.59912,15.32891,80.0799422238,0.09912000000000001,0.02891,0.10325000000000001,78.5,15.3,79.9771217287,131.72,78.67912,2.16891,78.7090089797,0.09912000000000001,0.02891,0.10325000000000001,78.58,2.14,78.6091343293,131.72
2020-10-16 00:30:00,76.17392,36.86781,84.6268367739,0.40392000000000006,0.11781000000000001,0.42075,75.77,36.75,84.2119670831,136.52,0.40392000000000006,0.11781000000000001,0.42075,0.40392000000000006,0.11781000000000001,0.42075,0.0,0.0,0.0,132.5,75.40392,18.18781,77.5664075742,0.40392000000000006,0.11781000000000001,0.42075,75.0,18.07,77.1461269281,131.81,75.26392,4.22781,75.3825711366,0.40392000000000006,0.11781000000000001,0.42075,74.86,4.11,74.9727397125,131.81
2020-10-16 01:00:00,74.86648,42.77689,86.2255886942,0.36648000000000003,0.10689000000000001,0.38175000000000003,74.5,42.67,85.8544052452,135.69,0.36648000000000003,0.10689000000000001,0.38175000000000003,0.36648000000000003,0.10689000000000001,0.38175000000000003,0.0,0.0,0.0,132.66,73.90648,22.62689,77.2925865595,0.36648000000000003,0.10689000000000001,0.38175000000000003,73.54,22.52,76.9108704931,131.02,73.10648,13.13689,74.2774211781,0.36648000000000003,0.10689000000000001,0.38175000000000003,72.74,13.03,73.8978247312,131.02
2020-10-16 01:30:00,75.29024,42.80132,86.6058498775,0.45024000000000003,0.13132000000000002,0.46900000000000003,74.84,42.67,86.1496053386,135.69,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.0,0.0,0.0,132.66,74.33024,22.64132,77.7020845911,0.45024000000000003,0.13132000000000002,0.46900000000000003,73.88,22.51,77.2331178964,131.02,73.52024,13.20132,74.6960543764,0.45024000000000003,0.13132000000000002,0.46900000000000003,73.07,13.07,74.2297096855,131.02
2020-10-16 02:00:00,76.7972,42.2821,87.6674734907,0.4872,0.1421,0.5075000000000001,76.31,42.14,87.172218625,135.49,0.4872,0.1421,0.5075000000000001,0.4872,0.1421,0.5075000000000001,0.0,0.0,0.0,132.52,75.8072,22.1721,78.983122186,0.4872,0.1421,0.5075000000000001,75.32,22.03,78.4756223295,130.83,74.9772,13.6221,76.2046070015,0.4872,0.1421,0.5075000000000001,74.49,13.48,75.699871202,130.83
2020-10-16 02:30:00,76.72608,42.63219,87.7746830035,0.31608,0.09219000000000001,0.32925000000000004,76.41,42.54,87.4536431488,135.62,0.31608,0.09219000000000001,0.32925000000000004,0.31608,0.09219000000000001,0.32925000000000004,0.0,0.0,0.0,132.6,75.73608,22.51219,79.0110910718,0.31608,0.09219000000000001,0.32925000000000004,75.42,22.42,78.6818454283,130.96,74.90608,13.22219,76.0640988204,0.31608,0.09219000000000001,0.32925000000000004,74.59,13.13,75.7368140339,130.96
2020-10-16 03:00:00,75.32656,42.97233,86.7220374937,0.31656,0.09233000000000001,0.32975000000000004,75.01,42.88,86.4013570495,135.87,0.31656,0.09233000000000001,0.32975000000000004,0.31656,0.09233000000000001,0.32975000000000004,0.0,0.0,0.0,132.83,74.35656,22.77233,77.7655259653,0.31656,0.09233000000000001,0.32975000000000004,74.04,22.68,77.4358056715,131.2,73.53656,13.05233,74.6859355907,0.31656,0.09233000000000001,0.32975000000000004,73.22,12.96,74.3581199332,131.2
2020-10-16 03:30:00,74.39864,43.22752,86.0451981182,0.36864,0.10752,0.384,74.03,43.12,85.672488583,136.04,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0.0,0.0,0.0,132.95,73.43864,22.95752,76.9433659882,0.36864,0.10752,0.384,73.07,22.85,76.5594370408,131.36,72.64864,13.00752,73.8039326215,0.36864,0.10752,0.384,72.28,12.9,73.4221247309,131.36
2020-10-16 04:00:00,73.80424,43.31332,85.575168895,0.35424000000000005,0.10332000000000001,0.369,73.45,43.21,85.217407846,136.1,0.35424000000000005,0.10332000000000001,0.369,0.35424000000000005,0.10332000000000001,0.369,0.0,0.0,0.0,133.01,72.85424,23.04332,76.4116148409,0.35424000000000005,0.10332000000000001,0.369,72.5,22.94,76.0427090522,131.42,72.09424,12.93332,73.2451377731,0.35424000000000005,0.10332000000000001,0.369,71.74,12.83,72.8782306317,131.42
2020-10-16 04:30:00,73.85768,43.22224,85.5752237835,0.48768000000000006,0.14224,0.508,73.37,43.08,85.0825675447,136.04,0.48768000000000006,0.14224,0.508,0.48768000000000006,0.14224,0.508,0.0,0.0,0.0,132.97,72.91768,22.96224,76.4477110344,0.48768000000000006,0.14224,0.508,72.43,22.82,75.9398268368,131.36,72.13768,13.05224,73.3089751995,0.48768000000000006,0.14224,0.508,71.65,12.91,72.8037814952,131.36
2020-10-16 05:00:00,74.13392,42.88531,85.6445439498,0.46392000000000005,0.13531,0.48325,73.67,42.75,85.1752980623,135.86,0.46392000000000005,0.13531,0.48325,0.46392000000000005,0.13531,0.48325,0.0,0.0,0.0,132.83,73.18392,22.66531,76.6133305892,0.46392000000000005,0.13531,0.48325,72.72,22.53,76.1301471166,131.19,72.40392,13.28531,73.612682964,0.46392000000000005,0.13531,0.48325,71.94,13.15,73.131977274,131.19
2020-10-16 05:30:00,76.12808,42.21819,87.0509054023,0.5080800000000001,0.14819000000000002,0.52925,75.62,42.07,86.5347866468,135.83,0.5080800000000001,0.14819000000000002,0.52925,0.5080800000000001,0.14819000000000002,0.52925,0.0,0.0,0.0,132.88,75.14808,22.02819,78.3101212,0.5080800000000001,0.14819000000000002,0.52925,74.64,21.88,77.7808716845,131.15,74.32808,13.91819,75.6199675308,0.5080800000000001,0.14819000000000002,0.52925,73.82,13.77,75.0933106209,131.15
2020-10-16 06:00:00,80.45848,40.67914,90.1574147536,0.40848,0.11914000000000001,0.42550000000000004,80.05,40.56,89.7391558908,135.41,0.40848,0.11914000000000001,0.42550000000000004,0.40848,0.11914000000000001,0.42550000000000004,0.0,0.0,0.0,132.64,79.39848,20.66914,82.0446949818,0.40848,0.11914000000000001,0.42550000000000004,78.99,20.55,81.619376376,130.76,78.50848,14.95914,79.9209440726,0.40848,0.11914000000000001,0.42550000000000004,78.1,14.84,79.497393668,130.76
2020-10-16 06:30:00,92.20208,33.68519,98.1626995435,0.53208,0.15519000000000002,0.55425,91.67,33.53,97.6096808723,133.7,0.53208,0.15519000000000002,0.55425,0.53208,0.15519000000000002,0.55425,0.0,0.0,0.0,131.76,90.98208,14.28519,92.0967183697,0.53208,0.15519000000000002,0.55425,90.45,14.13,91.5470338132,129.13,89.86208,20.44519,92.1585547633,0.53208,0.15519000000000002,0.55425,89.33,20.29,91.6053109814,129.13
2020-10-16 07:00:00,102.81648,28.00814,106.5630539439,0.57648,0.16814,0.6005,102.24,27.84,105.9626500235,132.59,0.57648,0.16814,0.6005,0.57648,0.16814,0.6005,0.0,0.0,0.0,131.33,101.42648,9.04814,101.8292673186,0.57648,0.16814,0.6005,100.85,8.88,101.2401940931,128.04,100.11648,25.10814,103.2168991098,0.57648,0.16814,0.6005,99.54,24.94,102.6168368252,128.04
2020-10-16 07:30:00,114.33232,22.01776,116.4330758505,0.47232,0.13776000000000002,0.492,113.86,21.88,115.9432361115,131.24,0.47232,0.13776000000000002,0.492,0.47232,0.13776000000000002,0.492,0.0,0.0,0.0,130.75,112.80232,3.59776,112.8596795778,0.47232,0.13776000000000002,0.492,112.33,3.46,112.3832750012,126.74,111.24232,29.68776,115.1356454483,0.47232,0.13776000000000002,0.492,110.77,29.55,114.6437761067,126.74
2020-10-16 08:00:00,120.42648,18.90439,121.9012430062,0.9064800000000001,0.26439,0.94425,119.52,18.64,120.964788265,130.89,0.9064800000000001,0.26439,0.94425,0.9064800000000001,0.26439,0.94425,0.0,0.0,0.0,130.82,118.81648,0.9843900000000001,118.8205577468,0.9064800000000001,0.26439,0.94425,117.91,0.72,117.9121982663,126.4,117.14648,32.68439,121.6205867691,0.9064800000000001,0.26439,0.94425,116.24,32.42,120.6764020014,126.4
2020-10-16 08:30:00,125.60528,15.67279,126.5793139113,1.65528,0.48279000000000005,1.72425,123.95,15.19,124.8772941731,130.32,1.65528,0.48279000000000005,1.72425,1.65528,0.48279000000000005,1.72425,0.0,0.0,0.0,130.68,123.94528,3.31279,123.9895439618,1.65528,0.48279000000000005,1.72425,122.29,2.83,122.32274114,125.84,122.17528,35.77279,127.3047192663,1.65528,0.48279000000000005,1.72425,120.52,35.29,125.5804702173,125.84
2020-10-16 09:00:00,125.9816,14.28505,126.7889040573,1.9716,0.5750500000000001,2.05375,124.01,13.71,124.7655569458,130.15,1.9716,0.5750500000000001,2.05375,1.9716,0.5750500000000001,2.05375,0.0,0.0,0.0,130.68,124.3416,4.82505,124.4351823162,1.9716,0.5750500000000001,2.05375,122.37,4.25,122.4437805689,125.67,122.5416,37.18505,128.0592506384,1.9716,0.5750500000000001,2.05375,120.57,36.61,126.0056228904,125.67
2020-10-16 09:30:00,128.98512,12.40816,129.5805680494,1.3651200000000001,0.39816,1.422,127.62,12.01,128.1838698901,129.8,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,130.58,127.28512,6.20816,127.4364273824,1.3651200000000001,0.39816,1.422,125.92,5.8100000000000005,126.0539666175,125.35,125.44512,38.36816,131.181530078,1.3651200000000001,0.39816,1.422,124.08,37.97,129.7596520495,125.35
2020-10-16 10:00:00,129.66584,12.17712,130.2363709353,1.39584,0.40712000000000004,1.454,128.27,11.77,128.8088731416,129.92,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,130.76,127.94584,6.44712,128.1081704248,1.39584,0.40712000000000004,1.454,126.55,6.04,126.6940570824,125.46,126.09584,38.58712,131.8678379864,1.39584,0.40712000000000004,1.454,124.7,38.18,130.4139655098,125.46
2020-10-16 10:30:00,129.6452,12.35485,130.2325619865,1.5252,0.44485,1.58875,128.12,11.91,128.6723843721,130.06,1.5252,0.44485,1.58875,1.5252,0.44485,1.58875,0.0,0.0,0.0,130.88,127.9352,6.40485,128.0954234255,1.5252,0.44485,1.58875,126.41,5.96,126.5504235473,125.59,126.0652,38.64485,131.8554476787,1.5252,0.44485,1.58875,124.54,38.2,130.2668476628,125.59
2020-10-16 11:00:00,130.53632,12.08226,131.0942860915,2.23632,0.6522600000000001,2.3295,128.3,11.43,128.8081321191,130.01,2.23632,0.6522600000000001,2.3295,2.23632,0.6522600000000001,2.3295,0.0,0.0,0.0,130.88,128.82632,7.06226,129.0197513602,2.23632,0.6522600000000001,2.3295,126.59,6.41,126.7521842021,125.53,126.96632,39.29226,132.9072161707,2.23632,0.6522600000000001,2.3295,124.73,38.64,130.5780322259,125.53
2020-10-16 11:30:00,131.98992,11.29581,132.4723907279,2.17992,0.6358100000000001,2.27075,129.81,10.66,130.246964264,130.32,2.17992,0.6358100000000001,2.27075,2.17992,0.6358100000000001,2.27075,0.0,0.0,0.0,131.3,130.25992,7.88581,130.4984013609,2.17992,0.6358100000000001,2.27075,128.08,7.25,128.2850299139,125.82,128.36992,40.22581,134.5249127521,2.17992,0.6358100000000001,2.27075,126.19,39.59,132.2546188229,125.82
2020-10-16 12:00:00,132.39088,11.27359,132.8700076716,2.48088,0.7235900000000001,2.58425,129.91,10.55,130.3376791262,130.56,2.48088,0.7235900000000001,2.58425,2.48088,0.7235900000000001,2.58425,0.0,0.0,0.0,131.53,130.67088,8.16359,130.9256395121,2.48088,0.7235900000000001,2.58425,128.19,7.44,128.4057230033,126.05,128.78088,40.65359,135.0452866022,2.48088,0.7235900000000001,2.58425,126.3,39.93,132.4616733248,126.05
2020-10-16 12:30:00,132.99152,11.63211,133.4992523386,2.44152,0.71211,2.54325,130.55,10.92,131.0059116987,130.48,2.44152,0.71211,2.54325,2.44152,0.71211,2.54325,0.0,0.0,0.0,131.44,131.27152,7.74211,131.4996282518,2.44152,0.71211,2.54325,128.83,7.03,129.0216640724,126.0,129.35152,40.16211,135.4430168224,2.44152,0.71211,2.54325,126.91,39.45,132.9001527463,126.0
2020-10-16 13:00:00,130.57568,13.22874,131.2440770833,2.39568,0.69874,2.4955,128.18,12.53,128.7909674628,130.89,2.39568,0.69874,2.4955,2.39568,0.69874,2.4955,0.0,0.0,0.0,131.63,128.87568,6.25874,129.0275657441,2.39568,0.69874,2.4955,126.48,5.5600000000000005,126.602148481,126.39,127.02568,38.90874,132.8510949441,2.39568,0.69874,2.4955,124.63,38.21,130.3558245726,126.39
2020-10-16 13:30:00,128.01352,16.03561,129.013960837,2.69352,0.78561,2.80575,125.32,15.25,126.2444648292,131.59,2.69352,0.78561,2.80575,2.69352,0.78561,2.80575,0.0,0.0,0.0,131.99,126.35352,3.87561,126.4129438359,2.69352,0.78561,2.80575,123.66,3.09,123.6986002346,127.07,124.55352,36.89561,129.9032924204,2.69352,0.78561,2.80575,121.86,36.11,127.09756764,127.07
2020-10-16 14:00:00,127.9508,16.1744,128.969059995,1.9008,0.5544,1.98,126.05,15.62,127.0141208685,132.16,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,132.54,126.2608,3.4444,126.3077729516,1.9008,0.5544,1.98,124.36,2.89,124.3935757988,127.61,124.4608,36.7744,129.7799955001,1.9008,0.5544,1.98,122.56,36.22,127.8000078247,127.61
2020-10-16 14:30:00,127.72864,16.67877,128.8129917553,1.53864,0.44877000000000006,1.60275,126.19,16.23,127.2294344875,132.45,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,132.76,126.04864,2.82877,126.0803774803,1.53864,0.44877000000000006,1.60275,124.51,2.38,124.5327446899,127.89,124.24864,36.35877,129.4592009004,1.53864,0.44877000000000006,1.60275,122.71,35.91,127.8564515384,127.89
2020-10-16 15:00:00,125.05568,18.40499,126.4027956857,1.2856800000000002,0.37499000000000005,1.33925,123.77,18.03,125.0763518816,132.96,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,133.05,123.41568,1.17499,123.4212731719,1.2856800000000002,0.37499000000000005,1.33925,122.13,0.8,122.1326201307,128.4,121.64568,34.87499,126.5461828352,1.2856800000000002,0.37499000000000005,1.33925,120.36,34.5,125.2069470916,128.4
2020-10-16 15:30:00,123.58592,19.52006,125.1179937685,1.64592,0.48006000000000004,1.7145000000000001,121.94,19.04,123.4175238773,133.05,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,133.01,121.95592,0.6200600000000001,121.9574962741,1.64592,0.48006000000000004,1.7145000000000001,120.31,0.14,120.3100814562,128.49,120.24592,34.22006,125.0203734719,1.64592,0.48006000000000004,1.7145000000000001,118.6,33.74,123.305910645,128.49
2020-10-16 16:00:00,124.14696,19.79578,125.7153156264,1.5969600000000002,0.46578,1.6635,122.55,19.33,124.0651095192,132.91,1.5969600000000002,0.46578,1.6635,1.5969600000000002,0.46578,1.6635,0.0,0.0,0.0,132.84,122.50696,0.9657800000000001,122.5107667899,1.5969600000000002,0.46578,1.6635,120.91,0.5,120.9110338224,128.35,120.78696,33.81578,125.4312428506,1.5969600000000002,0.46578,1.6635,119.19,33.35,123.7678415421,128.35
2020-10-16 16:30:00,123.59536,24.00198,125.9043607563,5.11536,1.49198,5.3285,118.48,22.51,120.5993801808,133.63,5.11536,1.49198,5.3285,5.11536,1.49198,5.3285,0.0,0.0,0.0,133.17,122.01536,4.92198,122.1145935712,5.11536,1.49198,5.3285,116.9,3.43,116.9503095336,129.07,120.37536,32.27198,124.6262732663,5.11536,1.49198,5.3285,115.26,30.78,119.2991030981,129.07
2020-10-16 17:00:00,125.16048,23.61514,127.3688368128,4.92048,1.43514,5.1255,120.24,22.18,122.2685977674,133.22,4.92048,1.43514,5.1255,4.92048,1.43514,5.1255,0.0,0.0,0.0,132.79,123.53048,4.65514,123.6181613577,4.92048,1.43514,5.1255,118.61,3.22,118.6536999002,128.68,121.86048,32.27514,126.0621324897,4.92048,1.43514,5.1255,116.94,30.84,120.9382867416,128.68
2020-10-16 17:30:00,125.118,24.549,127.5035973022,4.728,1.379,4.925,120.39,23.17,122.599351548,133.0,4.728,1.379,4.925,4.728,1.379,4.925,0.0,0.0,0.0,132.48,123.478,5.619,123.6057832183,4.728,1.379,4.925,118.75,4.24,118.825671048,128.47,121.808,31.119,125.7202490651,4.728,1.379,4.925,117.08,29.74,120.7981539594,128.47
2020-10-16 18:00:00,125.35704,25.04997,127.835396016,4.69704,1.36997,4.89275,120.66,23.68,122.9616932219,132.82,4.69704,1.36997,4.89275,4.69704,1.36997,4.89275,0.0,0.0,0.0,132.22,123.69704,6.17997,123.8513210828,4.69704,1.36997,4.89275,119.0,4.8100000000000005,119.0971708312,128.29,122.01704,30.42997,125.7542886925,4.69704,1.36997,4.89275,117.32,29.06,120.8654872162,128.29
2020-10-16 18:30:00,125.4544,26.25045,128.1713408082,4.6644,1.3604500000000002,4.858750000000001,120.79,24.89,123.3277592434,132.44,4.6644,1.3604500000000002,4.858750000000001,4.6644,1.3604500000000002,4.858750000000001,0.0,0.0,0.0,131.71,123.7844,7.47045,124.0096177986,4.6644,1.3604500000000002,4.858750000000001,119.12,6.11,119.2765966148,127.95,122.1144,28.97045,125.5038392264,4.6644,1.3604500000000002,4.858750000000001,117.45,27.61,120.6516249373,127.95
2020-10-16 19:00:00,126.14736,26.01673,128.8022774444,4.61736,1.34673,4.80975,121.53,24.67,124.0086682454,132.5,4.61736,1.34673,4.80975,4.61736,1.34673,4.80975,0.0,0.0,0.0,131.79,124.47736,7.23673,124.6875431375,4.61736,1.34673,4.80975,119.86,5.89,120.0046319939,128.0,122.77736,29.15673,126.1918976514,4.61736,1.34673,4.80975,118.16,27.81,121.3885567094,128.0
2020-10-16 19:30:00,122.7232,27.57385,125.7827532775,4.5732,1.33385,4.76375,118.15,26.24,121.0287573265,132.74,4.5732,1.33385,4.76375,4.5732,1.33385,4.76375,0.0,0.0,0.0,131.79,121.1032,8.72385,121.4170112013,4.5732,1.33385,4.76375,116.53,7.39,116.7640912267,128.24,119.4732,27.78385,122.6612727761,4.5732,1.33385,4.76375,114.9,26.45,117.9050995504,128.24
2020-10-16 20:00:00,117.42304,29.31047,121.0259227375,4.49304,1.31047,4.68025,112.93,28.0,116.3494086792,132.09,4.49304,1.31047,4.68025,4.49304,1.31047,4.68025,0.0,0.0,0.0,130.93,115.88304,10.56047,116.3632351143,4.49304,1.31047,4.68025,111.39,9.25,111.7734073919,127.61,114.32304,25.60047,117.154349211,4.49304,1.31047,4.68025,109.83,24.29,112.4839232957,127.61
2020-10-16 20:30:00,114.73824,28.00282,118.1059763359,0.7982400000000001,0.23282000000000003,0.8315,113.94,27.77,117.275302174,131.8,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,130.68,113.17824,9.34282,113.563208369,0.7982400000000001,0.23282000000000003,0.8315,112.38,9.11,112.7486430074,127.32,111.62824,24.53282,114.2922710539,0.7982400000000001,0.23282000000000003,0.8315,110.83,24.3,113.462676242,127.32
2020-10-16 21:00:00,110.55528,29.67279,114.4680933809,0.69528,0.20279000000000003,0.7242500000000001,109.86,29.47,113.7440130293,132.07,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,130.68,109.07528,10.89279,109.617834229,0.69528,0.20279000000000003,0.7242500000000001,108.38,10.69,108.9059249995,127.57,107.57528,23.06279,110.0196943718,0.69528,0.20279000000000003,0.7242500000000001,106.88,22.86,109.2973650186,127.57
2020-10-16 21:30:00,106.20656,31.82608,110.8725969534,0.7065600000000001,0.20608,0.736,105.5,31.62,110.1366169809,132.57,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0,130.93,104.75656,12.84608,105.5412650786,0.7065600000000001,0.20608,0.736,104.05,12.64,104.81494216,128.05,103.35656,21.40608,105.5499822643,0.7065600000000001,0.20608,0.736,102.65,21.2,104.8163274495,128.05
2020-10-16 22:00:00,99.81424,35.78707,106.0358283127,0.74424,0.21707,0.7752500000000001,99.07,35.57,105.2620054911,133.78,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,131.65,98.48424,16.39707,99.8399190352,0.74424,0.21707,0.7752500000000001,97.74,16.18,99.0701771473,129.2,97.20424,18.52707,98.9541135919,0.74424,0.21707,0.7752500000000001,96.46,18.31,98.1824205242,129.2
2020-10-16 22:30:00,93.09976,38.16743,100.6196701687,0.77976,0.22743000000000002,0.81225,92.32,37.94,99.811953192,133.38,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,130.93,91.85976,18.80743,93.7653183777,0.77976,0.22743000000000002,0.81225,91.08,18.58,92.9558110072,128.83,90.70976,15.99743,92.1095995315,0.77976,0.22743000000000002,0.81225,89.93,15.77,91.3022332695,128.83
2020-10-16 23:00:00,87.98624,39.33682,96.379270785,0.8462400000000001,0.24682,0.8815000000000001,87.14,39.09,95.5060610642,133.73,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,131.11,86.80624,19.83682,89.0439370797,0.8462400000000001,0.24682,0.8815000000000001,85.96,19.59,88.1639932172,129.14,85.76624,15.22682,87.1074277605,0.8462400000000001,0.24682,0.8815000000000001,84.92,14.98,86.2311243114,129.14
2020-10-16 23:30:00,82.5352,41.70735,92.474657518,0.7452000000000001,0.21735000000000002,0.7762500000000001,81.79,41.49,91.7116361211,134.63,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,131.72,81.4552,21.90735,84.3497575045,0.7452000000000001,0.21735000000000002,0.7762500000000001,80.71,21.69,83.5736812639,130.01,80.5052,13.53735,81.635452299,0.7452000000000001,0.21735000000000002,0.7762500000000001,79.76,13.32,80.8645781538,130.01
2020-10-17 00:00:00,78.3204,42.8147,89.2590812873,0.7704000000000001,0.2247,0.8025,77.55,42.59,88.4754802191,134.86,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,131.82,77.3004,22.9247,80.6281198482,0.7704000000000001,0.2247,0.8025,76.53,22.7,79.8256280902,130.23,76.4404,12.6647,77.4824456135,0.7704000000000001,0.2247,0.8025,75.67,12.44,76.6857385698,130.23
2020-10-17 00:30:00,75.13496,43.79853,86.9688073068,0.95496,0.27853,0.9947500000000001,74.18,43.52,86.003853402,135.66,0.95496,0.27853,0.9947500000000001,0.95496,0.27853,0.9947500000000001,0.0,0.0,0.0,132.52,74.15496,23.63853,77.8314730245,0.95496,0.27853,0.9947500000000001,73.2,23.36,76.8370327381,130.98,73.36496,12.48853,74.4202978855,0.95496,0.27853,0.9947500000000001,72.41,12.21,73.4322286193,130.98
2020-10-17 01:00:00,73.02736,44.43798,85.4852582323,0.9873600000000001,0.28798,1.0285,72.04,44.15,84.4925091354,135.7,0.9873600000000001,0.28798,1.0285,0.9873600000000001,0.28798,1.0285,0.0,0.0,0.0,132.52,72.07736,24.22798,76.0403895272,0.9873600000000001,0.28798,1.0285,71.09,23.94,75.012743584,131.02,71.33736,11.96798,72.3343035983,0.9873600000000001,0.28798,1.0285,70.35,11.68,71.3130065276,131.02
2020-10-17 01:30:00,73.1388,44.62965,85.6801594569,0.9588000000000001,0.27965,0.99875,72.18,44.35,84.7164381924,135.7,0.9588000000000001,0.27965,0.99875,0.9588000000000001,0.27965,0.99875,0.0,0.0,0.0,132.47,72.1888,24.43965,76.213642726,0.9588000000000001,0.27965,0.99875,71.23,24.16,75.2158128321,131.02,71.4588,11.72965,72.4150867331,0.9588000000000001,0.27965,0.99875,70.5,11.45,71.4237530518,131.02
2020-10-17 02:00:00,74.39568,44.26624,86.5691469659,1.01568,0.29624,1.058,73.38,43.97,85.5452237124,135.54,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,132.32,73.43568,24.12624,77.2973127191,1.01568,0.29624,1.058,72.42,23.83,76.2399193336,130.88,72.66568,11.99624,73.6492418427,1.01568,0.29624,1.058,71.65,11.7,72.5989841527,130.88
2020-10-17 02:30:00,74.23032,44.22426,86.4055876657,0.94032,0.27426,0.9795,73.29,43.95,85.4577474545,135.63,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,132.44,73.27032,24.04426,77.1146304656,0.94032,0.27426,0.9795,72.33,23.77,76.1356802032,130.96,72.50032,12.10426,73.5038060936,0.94032,0.27426,0.9795,71.56,11.83,72.531251885,130.96
2020-10-17 03:00:00,72.74408,44.41119,85.2294255071,0.96408,0.28119,1.00425,71.78,44.13,84.2604610716,135.9,0.96408,0.28119,1.00425,0.96408,0.28119,1.00425,0.0,0.0,0.0,132.68,71.82408,24.15119,75.7758434217,0.96408,0.28119,1.00425,70.86,23.87,74.7724314169,131.21,71.07408,12.15119,72.1053137172,0.96408,0.28119,1.00425,70.11,11.87,71.1077281313,131.21
2020-10-17 03:30:00,71.65496,44.92603,84.5741181696,1.01496,0.29603,1.05725,70.64,44.63,83.5574443123,136.24,1.01496,0.29603,1.05725,1.01496,0.29603,1.05725,0.0,0.0,0.0,132.99,70.74496,24.546030000000002,74.8822873192,1.01496,0.29603,1.05725,69.73,24.25,73.8263868817,131.54,70.02496,11.93603,71.0349479845,1.01496,0.29603,1.05725,69.01,11.64,69.9847819172,131.54
2020-10-17 04:00:00,70.62072,45.37646,83.9422969393,1.05072,0.30646,1.0945,69.57,45.07,82.8932433917,136.53,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,133.21,69.72072,24.93646,74.0459710899,1.05072,0.30646,1.0945,68.67,24.63,72.9534495415,131.82,69.02072,11.68646,70.0030937648,1.05072,0.30646,1.0945,67.97,11.38,68.9160743223,131.82
2020-10-17 04:30:00,70.15704,45.92747,83.8531022811,1.15704,0.33747000000000005,1.20525,69.0,45.59,82.700955859,136.65,1.15704,0.33747000000000005,1.20525,1.15704,0.33747000000000005,1.20525,0.0,0.0,0.0,133.28,69.26704,25.45747,73.797056914,1.15704,0.33747000000000005,1.20525,68.11,25.12,72.5946726696,131.96,68.58704,11.28747,69.5096326775,1.15704,0.33747000000000005,1.20525,67.43,10.95,68.3133032432,131.96
2020-10-17 05:00:00,69.87528,45.90279,83.6039525672,1.17528,0.34279000000000004,1.22425,68.7,45.56,82.4342380325,136.65,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,133.28,68.99528,25.44279,73.5369582269,1.17528,0.34279000000000004,1.22425,67.82,25.1,72.3157133685,131.96,68.30528,11.28279,69.2308646924,1.17528,0.34279000000000004,1.22425,67.13,10.94,68.0155901246,131.96
2020-10-17 05:30:00,70.58144,45.52667,83.9905789584,1.05144,0.30667,1.09525,69.53,45.22,82.941360611,136.53,1.05144,0.30667,1.09525,1.05144,0.30667,1.09525,0.0,0.0,0.0,133.2,69.68144,25.08667,74.0597332709,1.05144,0.30667,1.09525,68.63,24.78,72.9666040048,131.83,68.99144,11.52667,69.9477155779,1.05144,0.30667,1.09525,67.94,11.22,68.8602352595,131.83
2020-10-17 06:00:00,72.2532,44.6426,84.9322473799,1.0032,0.2926,1.045,71.25,44.35,83.9254728911,136.25,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,133.02,71.3232,24.3026,75.3499517253,1.0032,0.2926,1.045,70.32,24.01,74.3060058138,131.57,70.6032,12.1526,71.6414512486,1.0032,0.2926,1.045,69.6,11.86,70.6032548825,131.57
2020-10-17 06:30:00,78.38128,41.07704,88.4926452854,0.8812800000000001,0.25704000000000005,0.918,77.5,40.82,87.5929357882,135.21,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,132.38,77.37128,21.07704,80.1907512373,0.8812800000000001,0.25704000000000005,0.918,76.49,20.82,79.2728988999,130.57,76.52128,14.75704,77.9312294424,0.8812800000000001,0.25704000000000005,0.918,75.64,14.5,77.0172681936,130.57
2020-10-17 07:00:00,82.81232,38.79901,91.4507710233,0.92232,0.26901,0.9607500000000001,81.89,38.53,90.5015635224,134.55,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,131.98,81.73232,19.04901,83.922803305,0.92232,0.26901,0.9607500000000001,80.81,18.78,82.9635130645,129.93,80.79232,16.40901,82.4418254296,0.92232,0.26901,0.9607500000000001,79.87,16.14,81.4844555728,129.93
2020-10-17 07:30:00,87.96752,36.47761,95.2307755206,0.9175200000000001,0.26761,0.9557500000000001,87.05,36.21,94.2807859534,133.73,0.9175200000000001,0.26761,0.9557500000000001,0.9175200000000001,0.26761,0.9557500000000001,0.0,0.0,0.0,131.44,86.82752,16.98761,88.4737086533,0.9175200000000001,0.26761,0.9557500000000001,85.91,16.72,87.5219201115,129.14,85.78752,18.07761,87.6715379759,0.9175200000000001,0.26761,0.9557500000000001,84.87,17.81,86.7185850899,129.14
2020-10-17 08:00:00,91.76936,34.93273,98.1932332702,0.9693600000000001,0.28273000000000004,1.00975,90.8,34.65,97.1867403507,133.68,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,131.6,90.56936,15.53273,91.8916463671,0.9693600000000001,0.28273000000000004,1.00975,89.6,15.25,90.8885168764,129.08,89.45936,19.47273,91.5541605022,0.9693600000000001,0.28273000000000004,1.00975,88.49,19.19,90.5468729443,129.08
2020-10-17 08:30:00,97.43768,32.56599,102.735802856,1.11768,0.32599,1.16425,96.32,32.24,101.5724372062,132.77,1.11768,0.32599,1.16425,1.11768,0.32599,1.16425,0.0,0.0,0.0,130.99,96.14768,13.45599,97.0847054703,1.11768,0.32599,1.16425,95.03,13.13,95.9327775059,128.22,94.91768,21.15599,97.246809148,1.11768,0.32599,1.16425,93.8,20.83,96.0850087162,128.22
2020-10-17 09:00:00,100.95968,31.03949,105.623420344,1.36968,0.39949,1.42675,99.59,30.64,104.1968219285,133.11,1.36968,0.39949,1.42675,1.36968,0.39949,1.42675,0.0,0.0,0.0,131.54,99.63968,11.87949,100.3453442525,1.36968,0.39949,1.42675,98.27,11.48,98.9382802559,128.53,98.35968,23.03949,101.0220013124,1.36968,0.39949,1.42675,96.99,22.64,99.5973378158,128.53
2020-10-17 09:30:00,105.14216,29.52938,109.2101556296,1.71216,0.49938000000000005,1.7835,103.43,29.03,107.4267462041,132.68,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,131.33,103.77216,10.54938,104.3070017278,1.71216,0.49938000000000005,1.7835,102.06,10.05,102.5536254844,128.14,102.40216,24.28938,105.2434147747,1.71216,0.49938000000000005,1.7835,100.69,23.79,103.4622646186,128.14
2020-10-17 10:00:00,107.41984,28.80662,111.2153019213,2.31984,0.6766200000000001,2.4165,105.1,28.13,108.7993883255,132.62,2.31984,0.6766200000000001,2.4165,2.31984,0.6766200000000001,2.4165,0.0,0.0,0.0,131.4,106.01984,9.87662,106.4788903786,2.31984,0.6766200000000001,2.4165,103.7,9.2,104.1073004164,128.09,104.61984,25.23662,107.6206202856,2.31984,0.6766200000000001,2.4165,102.3,24.56,105.206860993,128.09
2020-10-17 10:30:00,109.17448,28.12214,112.7382891544,2.06448,0.60214,2.1505,107.11,27.52,110.5888895866,132.44,2.06448,0.60214,2.1505,2.06448,0.60214,2.1505,0.0,0.0,0.0,131.3,107.76448,9.26214,108.1617787717,2.06448,0.60214,2.1505,105.7,8.66,106.0541635203,127.92,106.31448,25.63214,109.3607573979,2.06448,0.60214,2.1505,104.25,25.03,107.2127016729,127.92
2020-10-17 11:00:00,109.97856,27.36833,113.3327364298,2.42856,0.70833,2.52975,107.55,26.66,110.8050454627,132.27,2.42856,0.70833,2.52975,2.42856,0.70833,2.52975,0.0,0.0,0.0,131.22,108.54856,8.56833,108.8862073775,2.42856,0.70833,2.52975,106.12,7.86,106.4106855537,127.74,107.09856,26.43833,110.3135841466,2.42856,0.70833,2.52975,104.67,25.73,107.7860927949,127.74
2020-10-17 11:30:00,111.10672,27.05446,114.3531680149,2.58672,0.75446,2.6945,108.52,26.3,111.6614544057,132.23,2.58672,0.75446,2.6945,2.58672,0.75446,2.6945,0.0,0.0,0.0,131.22,109.65672,8.29446,109.9699700275,2.58672,0.75446,2.6945,107.07,7.54,107.3351596636,127.71,108.19672,26.73446,111.4507136372,2.58672,0.75446,2.6945,105.61,25.98,108.7585973613,127.71
2020-10-17 12:00:00,111.66856,27.28333,114.9532400081,1.82856,0.5333300000000001,1.90475,109.84,26.75,113.0503785929,132.41,1.82856,0.5333300000000001,1.90475,1.82856,0.5333300000000001,1.90475,0.0,0.0,0.0,131.38,110.19856,8.47333,110.5238433432,1.82856,0.5333300000000001,1.90475,108.37,7.94,108.6604826973,127.89,108.69856,26.20333,111.8123045517,1.82856,0.5333300000000001,1.90475,106.87,25.67,109.9097165859,127.89
2020-10-17 12:30:00,109.05624,28.86557,112.8117219723,3.03624,0.8855700000000001,3.16275,106.02,27.98,109.6499922481,132.76,3.03624,0.8855700000000001,3.16275,3.03624,0.8855700000000001,3.16275,0.0,0.0,0.0,131.58,107.64624,9.91557,108.1019496335,3.03624,0.8855700000000001,3.16275,104.61,9.03,104.9990142811,128.24,106.21624,25.69557,109.2801535383,3.03624,0.8855700000000001,3.16275,103.18,24.81,106.1209145268,128.24
2020-10-17 13:00:00,106.49984,30.99412,110.9182193988,4.29984,1.25412,4.479,102.2,29.74,106.4392202151,133.55,4.29984,1.25412,4.479,4.29984,1.25412,4.479,0.0,0.0,0.0,132.12,105.13984,11.81412,105.8015093777,4.29984,1.25412,4.479,100.84,10.56,101.3914158102,128.98,103.79984,24.88412,106.740930351,4.29984,1.25412,4.479,99.5,23.63,102.2674283435,128.98
2020-10-17 13:30:00,104.68656,31.77108,109.4014504886,3.70656,1.08108,3.8609999999999998,100.98,30.69,105.5406864674,133.85,3.70656,1.08108,3.8609999999999998,3.70656,1.08108,3.8609999999999998,0.0,0.0,0.0,132.32,103.33656,12.43108,104.0815852233,3.70656,1.08108,3.8609999999999998,99.63,11.35,100.274420467,129.26,102.03656,24.20108,104.8673059147,3.70656,1.08108,3.8609999999999998,98.33,23.12,101.0115008304,129.26
2020-10-17 14:00:00,103.56136,33.11498,108.7269846241,3.41136,0.9949800000000001,3.5535,100.15,32.12,105.1746970521,134.38,3.41136,0.9949800000000001,3.5535,3.41136,0.9949800000000001,3.5535,0.0,0.0,0.0,132.71,102.24136,13.63498,103.1465383532,3.41136,0.9949800000000001,3.5535,98.83,12.64,99.6350264716,129.79,100.94136,23.02498,103.5340903406,3.41136,0.9949800000000001,3.5535,97.53,22.03,99.987108169,129.79
2020-10-17 14:30:00,103.90128,33.49454,109.1666624728,2.38128,0.69454,2.4805,101.52,32.8,106.6871613644,134.51,2.38128,0.69454,2.4805,2.38128,0.69454,2.4805,0.0,0.0,0.0,132.76,102.53128,13.95454,103.4765314699,2.38128,0.69454,2.4805,100.15,13.26,101.0240075428,129.92,101.22128,22.20454,103.6281290068,2.38128,0.69454,2.4805,98.84,21.51,101.153475966,129.92
2020-10-17 15:00:00,104.03192,33.54931,109.3078065847,2.67192,0.7793100000000001,2.7832500000000002,101.36,32.77,106.5256893899,134.57,2.67192,0.7793100000000001,2.7832500000000002,2.67192,0.7793100000000001,2.7832500000000002,0.0,0.0,0.0,132.84,102.67192,13.98931,103.6205768695,2.67192,0.7793100000000001,2.7832500000000002,100.0,13.21,100.8687468942,129.98,101.36192,22.41931,103.8116770261,2.67192,0.7793100000000001,2.7832500000000002,98.69,21.64,101.0346757307,129.98
2020-10-17 15:30:00,104.06208,33.81894,109.4195466845,1.8820800000000002,0.5489400000000001,1.9605000000000001,102.18,33.27,107.4599706868,134.6,1.8820800000000002,0.5489400000000001,1.9605000000000001,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.0,0.0,0.0,132.84,102.68208,14.26894,103.6687619384,1.8820800000000002,0.5489400000000001,1.9605000000000001,100.8,13.72,101.7294372343,130.03,101.36208,21.65894,103.6502819285,1.8820800000000002,0.5489400000000001,1.9605000000000001,99.48,21.11,101.6951449185,130.03
2020-10-17 16:00:00,103.8064,33.92145,109.2082114635,1.6164,0.47145000000000004,1.68375,102.19,33.45,107.5253393392,134.4,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,132.58,102.4464,14.43145,103.4578736591,1.6164,0.47145000000000004,1.68375,100.83,13.96,101.791799768,129.84,101.1164,21.23145,103.3213473492,1.6164,0.47145000000000004,1.68375,99.5,20.76,101.6426465614,129.84
2020-10-17 16:30:00,105.15952,33.36736,110.3263584099,1.25952,0.36736,1.312,103.9,33.0,109.0147237762,133.91,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,132.15,103.74952,13.98736,104.6881518607,1.25952,0.36736,1.312,102.49,13.62,103.3910271735,129.37,102.39952,21.27736,104.5867474626,1.25952,0.36736,1.312,101.14,20.91,103.2788831272,129.37
2020-10-17 17:00:00,107.7112,32.4216,112.484944557,0.9312,0.2716,0.97,106.78,32.15,111.514980608,133.48,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,131.83,106.2612,13.2016,107.0781250676,0.9312,0.2716,0.97,105.33,12.93,106.1206568016,128.96,104.8612,21.6516,107.0731667973,0.9312,0.2716,0.97,103.93,21.38,106.1063113109,128.96
2020-10-17 17:30:00,110.4704,31.23095,114.8001808102,0.8604,0.25095,0.8962500000000001,109.61,30.98,113.9039617397,132.7,0.8604,0.25095,0.8962500000000001,0.8604,0.25095,0.8962500000000001,0.0,0.0,0.0,131.2,108.9804,12.25095,109.6668288958,0.8604,0.25095,0.8962500000000001,108.12,12.0,108.783888513,128.23,107.5004,22.14095,109.7568114837,0.8604,0.25095,0.8962500000000001,106.64,21.89,108.8635003112,128.23
2020-10-17 18:00:00,112.06496,30.71103,116.1969131409,0.8949600000000001,0.26103000000000004,0.93225,111.17,30.45,115.2647882052,132.38,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,130.94,110.56496,11.84103,111.1972138647,0.8949600000000001,0.26103000000000004,0.93225,109.67,11.58,110.2796685704,127.91,109.04496,22.39103,111.3200859048,0.8949600000000001,0.26103000000000004,0.93225,108.15,22.13,110.3909389398,127.91
2020-10-17 18:30:00,112.99088,32.98734,117.7077039257,4.55088,1.32734,4.7405,108.44,31.66,112.9672040904,132.2,4.55088,1.32734,4.7405,4.55088,1.32734,4.7405,0.0,0.0,0.0,130.6,111.51088,14.13734,112.4034729919,4.55088,1.32734,4.7405,106.96,12.81,107.7243598264,127.74,110.05088,22.19734,112.2671728149,4.55088,1.32734,4.7405,105.5,20.87,107.5444415114,127.74
2020-10-17 19:00:00,114.19224,32.56232,118.7441466347,4.60224,1.34232,4.7940000000000005,109.59,31.22,113.9502369458,132.08,4.60224,1.34232,4.7940000000000005,4.60224,1.34232,4.7940000000000005,0.0,0.0,0.0,130.55,112.69224,13.76232,113.5294781455,4.60224,1.34232,4.7940000000000005,108.09,12.42,108.8012155263,127.62,111.21224,22.52232,113.4698956728,4.60224,1.34232,4.7940000000000005,106.61,21.18,108.6935347663,127.62
2020-10-17 19:30:00,112.83896,31.25928,117.0887419012,0.8889600000000001,0.25928,0.926,111.95,31.0,116.162827531,132.39,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,130.9,111.29896,12.40928,111.9886098101,0.8889600000000001,0.25928,0.926,110.41,12.15,111.0765078673,127.92,109.78896,21.83928,111.94002809,0.8889600000000001,0.25928,0.926,108.9,21.58,111.0175950019,127.92
2020-10-17 20:00:00,108.912,32.6135,113.6902112156,0.732,0.21350000000000002,0.7625000000000001,108.18,32.4,112.9277308724,132.49,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,130.79,107.422,13.7135,108.2937956037,0.732,0.21350000000000002,0.7625000000000001,106.69,13.5,107.540718335,128.01,105.972,20.4435,107.925907345,0.732,0.21350000000000002,0.7625000000000001,105.24,20.23,107.1667415759,128.01
2020-10-17 20:30:00,105.0048,34.22765,110.442473929,0.8148000000000001,0.23765000000000003,0.8487500000000001,104.19,33.99,109.5941430917,133.12,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,131.21,103.5948,15.09765,104.6891666915,0.8148000000000001,0.23765000000000003,0.8487500000000001,102.78,14.86,103.8486783739,128.6,102.2148,19.49765,104.0577901676,0.8148000000000001,0.23765000000000003,0.8487500000000001,101.4,19.26,103.2129236094,128.6
2020-10-17 21:00:00,100.79816,36.08238,107.0616981271,0.72816,0.21238,0.7585000000000001,100.07,35.87,106.3045709271,133.53,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,131.38,99.43816,16.80238,100.8477448327,0.72816,0.21238,0.7585000000000001,98.71,16.59,100.0944164277,129.0,98.13816,17.95238,99.7666597409,0.72816,0.21238,0.7585000000000001,97.41,17.74,99.0121997534,129.0
2020-10-17 21:30:00,97.51552,37.60036,104.5134618745,0.7555200000000001,0.22036000000000003,0.787,96.76,37.38,103.7292726283,133.97,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,131.64,96.21552,18.14036,97.9106682124,0.7555200000000001,0.22036000000000003,0.787,95.46,17.92,97.1274317585,129.42,94.97552,16.89036,96.4657123552,0.7555200000000001,0.22036000000000003,0.787,94.22,16.67,95.6833177727,129.42
2020-10-17 22:00:00,93.55584,38.99462,101.3571684049,0.73584,0.21462,0.7665000000000001,92.82,38.78,100.5954313078,134.21,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,131.7,92.29584,19.42462,94.3177498854,0.73584,0.21462,0.7665000000000001,91.56,19.21,93.5535018051,129.65,91.14584,15.74462,92.4957145399,0.73584,0.21462,0.7665000000000001,90.41,15.53,91.7341212418,129.65
2020-10-17 22:30:00,88.89048,40.19889,97.5575122267,0.75048,0.21889000000000003,0.7817500000000001,88.14,39.98,96.7835729863,134.12,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,131.42,87.69048,20.58889,90.0750946381,0.75048,0.21889000000000003,0.7817500000000001,86.94,20.37,89.2944595146,129.54,86.64048,14.61889,87.8651507679,0.75048,0.21889000000000003,0.7817500000000001,85.89,14.4,87.0887598947,129.54
2020-10-17 23:00:00,84.47144,41.97042,94.3235937115,0.7214400000000001,0.21042000000000002,0.7515000000000001,83.75,41.76,93.5839735211,134.97,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,132.06,83.34144,22.07042,86.2142625106,0.7214400000000001,0.21042000000000002,0.7515000000000001,82.62,21.86,85.4629978412,130.34,82.37144,13.56042,83.4801720066,0.7214400000000001,0.21042000000000002,0.7515000000000001,81.65,13.35,82.7341827783,130.34
2020-10-17 23:30:00,79.79744,43.44092,90.8556270189,0.51744,0.15092,0.539,79.28,43.29,90.3290789281,135.88,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,132.81,78.73744,23.27092,82.1043249494,0.51744,0.15092,0.539,78.22,23.12,81.5653284184,131.22,77.85744,12.71092,78.8882022269,0.51744,0.15092,0.539,77.34,12.56,78.3532335006,131.22
2020-10-18 00:00:00,75.84264,44.63577,88.0026022664,0.36264,0.10577,0.37775000000000003,75.48,44.53,87.6364724301,136.63,0.36264,0.10577,0.37775000000000003,0.36264,0.10577,0.37775000000000003,0.0,0.0,0.0,133.13,74.84264,24.19577,78.656570279,0.36264,0.10577,0.37775000000000003,74.48,24.09,78.2789786597,131.95,74.04264,12.09577,75.0241307185,0.36264,0.10577,0.37775000000000003,73.68,11.99,74.6491962448,131.95
2020-10-18 00:30:00,72.874,52.0595,89.5589828898,0.444,0.1295,0.4625,72.43,51.93,89.1225549454,135.28,0.444,0.1295,0.4625,0.444,0.1295,0.4625,0.0,0.0,0.0,133.24,71.694,30.5395,77.927470742,0.444,0.1295,0.4625,71.25,30.41,77.4682554341,130.66,70.164,23.5295,74.004217895,0.444,0.1295,0.4625,69.72,23.4,73.54208591,130.66
2020-10-18 01:00:00,71.29976,52.68243,88.6515324558,0.41976,0.12243000000000001,0.43725,70.88,52.56,88.2413055207,135.24,0.41976,0.12243000000000001,0.43725,0.41976,0.12243000000000001,0.43725,0.0,0.0,0.0,133.36,70.12976,30.69243,76.5519986477,0.41976,0.12243000000000001,0.43725,69.71,30.57,76.1183880544,130.59,68.61976,24.23243,72.7728117236,0.41976,0.12243000000000001,0.43725,68.2,24.11,72.3362433362,130.59
2020-10-18 01:30:00,71.61432,52.82376,88.988541114,0.42432000000000003,0.12376000000000001,0.442,71.19,52.7,88.57373256220001,135.33,0.42432000000000003,0.12376000000000001,0.442,0.42432000000000003,0.12376000000000001,0.442,0.0,0.0,0.0,133.44,70.42432,30.81376,76.8704927316,0.42432000000000003,0.12376000000000001,0.442,70.0,30.69,76.4321666578,130.69,68.92432,24.17376,73.0406226699,0.42432000000000003,0.12376000000000001,0.442,68.5,24.05,72.5992596381,130.69
2020-10-18 02:00:00,72.81656,52.63483,89.8480758801,0.49656000000000006,0.14483000000000001,0.51725,72.32,52.49,89.3609674299,135.08,0.49656000000000006,0.14483000000000001,0.51725,0.49656000000000006,0.14483000000000001,0.51725,0.0,0.0,0.0,133.22,71.60656,30.68483,77.9041605254,0.49656000000000006,0.14483000000000001,0.51725,71.11,30.54,77.39072102,130.46,70.05656,24.16483,74.1070887835,0.49656000000000006,0.14483000000000001,0.51725,69.56,24.02,73.5904477497,130.46
2020-10-18 02:30:00,72.524,52.8695,89.7491760756,0.444,0.1295,0.4625,72.08,52.74,89.3142429851,135.26,0.444,0.1295,0.4625,0.444,0.1295,0.4625,0.0,0.0,0.0,133.38,71.314,30.8895,77.7164577567,0.444,0.1295,0.4625,70.87,30.76,77.2575853881,130.64,69.764,23.9995,73.7766338094,0.444,0.1295,0.4625,69.32,23.87,73.3146595164,130.64
2020-10-18 03:00:00,70.666,53.163,88.4306967348,0.456,0.133,0.47500000000000003,70.21,53.03,87.986504647,135.43,0.456,0.133,0.47500000000000003,0.456,0.133,0.47500000000000003,0.0,0.0,0.0,133.55,69.496,31.103,76.13862768,0.456,0.133,0.47500000000000003,69.04,30.97,75.6681075487,130.81,68.016,23.953,72.1104878988,0.456,0.133,0.47500000000000003,67.56,23.82,71.6362059297,130.81
2020-10-18 03:30:00,68.92352,53.78936,87.4285242836,0.44352,0.12936,0.462,68.48,53.66,86.9994597684,135.56,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0.0,0.0,0.0,133.6,67.80352,31.67936,74.839155356,0.44352,0.12936,0.462,67.36,31.55,74.3826061657,130.93,66.37352,23.46936,70.4006748263,0.44352,0.12936,0.462,65.93,23.34,69.9394059168,130.93
2020-10-18 04:00:00,68.19224,53.94357,86.9487799832,0.49224000000000007,0.14357,0.51275,67.7,53.8,86.4738688853,135.64,0.49224000000000007,0.14357,0.51275,0.49224000000000007,0.14357,0.51275,0.0,0.0,0.0,133.65,67.08224,31.82357,74.2480069158,0.49224000000000007,0.14357,0.51275,66.59,31.68,73.741782593,131.0,65.68224,23.41357,69.7305665513,0.49224000000000007,0.14357,0.51275,65.19,23.27,69.2187041196,131.0
