Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-18 04:30:00,67.80024,53.78007,86.5399819347,0.48024000000000006,0.14007,0.5002500000000001,67.32,53.64,86.0768958548,135.72,0.48024000000000006,0.14007,0.5002500000000001,0.48024000000000006,0.14007,0.5002500000000001,0.0,0.0,0.0,133.76,66.69024,31.60007,73.7980523812,0.48024000000000006,0.14007,0.5002500000000001,66.21,31.46,73.3041315343,131.07,65.31024,23.75007,69.4945557138,0.48024000000000006,0.14007,0.5002500000000001,64.83,23.61,68.9953694098,131.07
2020-10-18 05:00:00,67.11096,54.31278,86.3351552002,0.42096000000000006,0.12278000000000001,0.4385,66.69,54.19,85.9308570887,135.87,0.42096000000000006,0.12278000000000001,0.4385,0.42096000000000006,0.12278000000000001,0.4385,0.0,0.0,0.0,133.86,66.01096,32.10278,73.4032378295,0.42096000000000006,0.12278000000000001,0.4385,65.59,31.98,72.9710113675,131.24,64.66096,23.27278,68.721627142,0.42096000000000006,0.12278000000000001,0.4385,64.24,23.15,68.2839666393,131.24
2020-10-18 05:30:00,66.88368,54.22149,86.1010837804,0.5536800000000001,0.16149000000000002,0.5767500000000001,66.33,54.06,85.5695769535,135.75,0.5536800000000001,0.16149000000000002,0.5767500000000001,0.5536800000000001,0.16149000000000002,0.5767500000000001,0.0,0.0,0.0,133.75,65.78368,32.02149,73.16329938,0.5536800000000001,0.16149000000000002,0.5767500000000001,65.23,31.86,72.5948517458,131.12,64.44368,23.41149,68.5644642359,0.5536800000000001,0.16149000000000002,0.5767500000000001,63.89,23.25,67.9889299813,131.12
2020-10-18 06:00:00,68.11144,53.82167,86.8097944961,0.45144000000000006,0.13167,0.47025000000000006,67.66,53.69,86.3741379118,135.65,0.45144000000000006,0.13167,0.47025000000000006,0.45144000000000006,0.13167,0.47025000000000006,0.0,0.0,0.0,133.69,66.98144,31.65167,74.0833417056,0.45144000000000006,0.13167,0.47025000000000006,66.53,31.52,73.6189601937,131.01,65.59144,23.61167,69.7118925397,0.45144000000000006,0.13167,0.47025000000000006,65.14,23.48,69.242544725,131.01
2020-10-18 06:30:00,70.64048,53.30264,88.4943435797,0.42048,0.12264000000000001,0.438,70.22,53.18,88.0849635295,135.46,0.42048,0.12264000000000001,0.438,0.42048,0.12264000000000001,0.438,0.0,0.0,0.0,133.52,69.48048,31.28264,76.1980358435,0.42048,0.12264000000000001,0.438,69.06,31.16,75.7643003003,130.84,68.00048,23.66264,71.9999014722,0.42048,0.12264000000000001,0.438,67.58,23.54,71.5624762009,130.84
2020-10-18 07:00:00,73.06832,52.01451,89.6910733471,0.5983200000000001,0.17451000000000003,0.6232500000000001,72.47,51.84,89.1026739217,134.97,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.0,0.0,0.0,133.18,71.85832,30.15451,77.9288946833,0.5983200000000001,0.17451000000000003,0.6232500000000001,71.26,29.98,77.3096889141,130.36,70.29832,24.56451,74.4665626061,0.5983200000000001,0.17451000000000003,0.6232500000000001,69.7,24.39,73.8441744486,130.36
2020-10-18 07:30:00,77.48992,49.63456,92.023242977,0.5299200000000001,0.15456,0.552,76.96,49.48,91.4937812094,134.29,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,132.75,76.19992,27.99456,81.1795737707,0.5299200000000001,0.15456,0.552,75.67,27.84,80.6288688994,129.68,74.46992,26.18456,78.9392181821,0.5299200000000001,0.15456,0.552,73.94,26.03,78.3880379905,129.68
2020-10-18 08:00:00,80.51384,48.39112,93.9371009048,0.48384000000000005,0.14112000000000002,0.504,80.03,48.25,93.449790797,133.81,0.48384000000000005,0.14112000000000002,0.504,0.48384000000000005,0.14112000000000002,0.504,0.0,0.0,0.0,132.41,79.17384,26.95112,83.635278499,0.48384000000000005,0.14112000000000002,0.504,78.69,26.81,83.1317761148,129.23,77.34384,26.72112,81.8296269086,0.48384000000000005,0.14112000000000002,0.504,76.86,26.58,81.3262319304,129.23
2020-10-18 08:30:00,84.85528,46.29279,96.6614760381,0.69528,0.20279000000000003,0.7242500000000001,84.16,46.09,95.9541228921,132.59,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,131.38,83.44528,25.31279,87.200069334,0.69528,0.20279000000000003,0.7242500000000001,82.75,25.11,86.4758613718,128.08,81.44528,27.46279,85.9507909729,0.69528,0.20279000000000003,0.7242500000000001,80.75,27.26,85.2271676169,128.08
2020-10-18 09:00:00,89.07944,44.66192,99.6485510622,0.8294400000000001,0.24192000000000002,0.864,88.25,44.42,98.7987798508,132.23,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,131.21,87.57944,23.82192,90.7614575864,0.8294400000000001,0.24192000000000002,0.864,86.75,23.58,89.897602304,127.71,85.43944,28.74192,90.1443058257,0.8294400000000001,0.24192000000000002,0.864,84.61,28.5,89.2810287799,127.71
2020-10-18 09:30:00,93.53592,43.75381,103.2635667589,1.31592,0.38381000000000004,1.3707500000000001,92.22,43.37,101.9092012529,132.27,1.31592,0.38381000000000004,1.3707500000000001,1.31592,0.38381000000000004,1.3707500000000001,0.0,0.0,0.0,131.4,91.98592,22.97381,94.8114203256,1.31592,0.38381000000000004,1.3707500000000001,90.67,22.59,93.4417305062,127.75,89.68592,29.76381,94.4957598623,1.31592,0.38381000000000004,1.3707500000000001,88.37,29.38,93.1259432167,127.75
2020-10-18 10:00:00,97.2436,42.4798,106.1171576561,2.1936,0.6398,2.285,95.05,41.84,103.8512787596,131.96,2.1936,0.6398,2.285,2.1936,0.6398,2.285,0.0,0.0,0.0,131.27,95.6336,21.8198,98.091228563,2.1936,0.6398,2.285,93.44,21.18,95.8103647838,127.45,93.2536,31.1898,98.3312642907,2.1936,0.6398,2.285,91.06,30.55,96.0480405839,127.45
2020-10-18 10:30:00,100.15448,41.37839,108.3655435231,2.39448,0.6983900000000001,2.49425,97.76,40.68,105.8861652908,131.65,2.39448,0.6983900000000001,2.49425,2.39448,0.6983900000000001,2.49425,0.0,0.0,0.0,131.13,98.50448,20.85839,100.6886538467,2.39448,0.6983900000000001,2.49425,96.11,20.16,98.2016176038,127.16,96.00448,31.98839,101.1934645857,2.39448,0.6983900000000001,2.49425,93.61,31.29,98.701044574,127.16
2020-10-18 11:00:00,102.61048,39.52639,109.9602024019,1.53048,0.44639,1.5942500000000002,101.08,39.08,108.3716420472,131.5,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,131.19,100.90048,19.07639,102.6879521641,1.53048,0.44639,1.5942500000000002,99.37,18.63,101.1013046404,127.02,98.31048,33.16639,103.7543247458,1.53048,0.44639,1.5942500000000002,96.78,32.72,102.1614741475,127.02
2020-10-18 11:30:00,104.11304,39.12297,111.2210945804,1.79304,0.52297,1.86775,102.32,38.6,109.3587783399,131.47,1.79304,0.52297,1.86775,1.79304,0.52297,1.86775,0.0,0.0,0.0,131.19,102.38304,18.71297,104.0791147438,1.79304,0.52297,1.86775,100.59,18.19,102.221446869,126.99,99.74304,33.58297,105.2449044014,1.79304,0.52297,1.86775,97.95,33.06,103.3787507179,126.99
2020-10-18 12:00:00,105.1984,38.97495,112.1862295028,2.3484,0.6849500000000001,2.44625,102.85,38.29,109.7462828528,131.44,2.3484,0.6849500000000001,2.44625,2.3484,0.6849500000000001,2.44625,0.0,0.0,0.0,131.19,103.4684,18.57495,105.12249315,2.3484,0.6849500000000001,2.44625,101.12,17.89,102.6903427787,126.96,100.7784,34.02495,106.3672088995,2.3484,0.6849500000000001,2.44625,98.43,33.34,103.92314708480001,126.96
2020-10-18 12:30:00,105.90224,38.92107,112.8278960495,2.71224,0.79107,2.82525,103.19,38.13,110.0094223237,131.33,2.71224,0.79107,2.82525,2.71224,0.79107,2.82525,0.0,0.0,0.0,131.13,104.16224,18.58107,105.8065612529,2.71224,0.79107,2.82525,101.45,17.79,102.9979931843,126.85,101.48224,34.10107,107.0585260993,2.71224,0.79107,2.82525,98.77,33.31,104.2356416971,126.85
2020-10-18 13:00:00,105.82328,39.03929,112.7946486038,2.36328,0.6892900000000001,2.46175,103.46,38.35,110.3389962796,131.33,2.36328,0.6892900000000001,2.46175,2.36328,0.6892900000000001,2.46175,0.0,0.0,0.0,131.13,104.07328,18.68929,105.7380592344,2.36328,0.6892900000000001,2.46175,101.71,18.0,103.2904840728,126.85,101.37328,33.80929,106.8625752463,2.36328,0.6892900000000001,2.46175,99.01,33.12,104.4026556176,126.85
2020-10-18 13:30:00,105.31248,39.63114,112.5226452828,2.47248,0.7211400000000001,2.5755,102.84,38.91,109.9547802508,131.52,2.47248,0.7211400000000001,2.5755,2.47248,0.7211400000000001,2.5755,0.0,0.0,0.0,131.23,103.57248,19.22114,105.3409266916,2.47248,0.7211400000000001,2.5755,101.1,18.5,102.7786942902,127.03,100.89248,33.46114,106.2964741214,2.47248,0.7211400000000001,2.5755,98.42,32.74,103.7227265357,127.03
2020-10-18 14:00:00,105.14944,39.83817,112.4432502254,2.35944,0.6881700000000001,2.45775,102.79,39.15,109.9932116087,131.6,2.35944,0.6881700000000001,2.45775,2.35944,0.6881700000000001,2.45775,0.0,0.0,0.0,131.3,103.40944,19.41817,105.2168123793,2.35944,0.6881700000000001,2.45775,101.05,18.73,102.7711798122,127.12,100.75944,33.26817,106.1095466217,2.35944,0.6881700000000001,2.45775,98.4,32.58,103.6533472687,127.12
2020-10-18 14:30:00,104.99744,39.63342,112.2286522571,2.13744,0.6234200000000001,2.2265,102.86,39.01,110.0089073666,131.43,2.13744,0.6234200000000001,2.2265,2.13744,0.6234200000000001,2.2265,0.0,0.0,0.0,131.14,103.26744,19.21342,105.0396100157,2.13744,0.6234200000000001,2.2265,101.13,18.59,102.8244377568,126.95,100.59744,33.33342,105.9762323516,2.13744,0.6234200000000001,2.2265,98.46,32.71,103.7512202338,126.95
2020-10-18 15:00:00,104.49256,39.95408,111.8705662987,2.00256,0.58408,2.086,102.49,39.37,109.7916071474,131.65,2.00256,0.58408,2.086,2.00256,0.58408,2.086,0.0,0.0,0.0,131.31,102.76256,19.47408,104.591507923,2.00256,0.58408,2.086,100.76,18.89,102.515412012,127.17,100.11256,33.11408,105.4469865098,2.00256,0.58408,2.086,98.11,32.53,103.3623384023,127.17
2020-10-18 15:30:00,104.28864,40.46252,111.8630231927,1.9286400000000001,0.56252,2.009,102.36,39.9,109.8616384367,131.86,1.9286400000000001,0.56252,2.009,1.9286400000000001,0.56252,2.009,0.0,0.0,0.0,131.47,102.56864,19.93252,104.4874694162,1.9286400000000001,0.56252,2.009,100.64,19.37,102.4871040668,127.39,99.90864,32.74252,105.1370960347,1.9286400000000001,0.56252,2.009,97.98,32.18,103.1292043991,127.39
2020-10-18 16:00:00,104.67232,40.17151,112.1162110931,1.5823200000000002,0.46151000000000003,1.64825,103.09,39.71,110.4736719766,131.75,1.5823200000000002,0.46151000000000003,1.64825,1.5823200000000002,0.46151000000000003,1.64825,0.0,0.0,0.0,131.37,102.92232,19.66151,104.7834859587,1.5823200000000002,0.46151000000000003,1.64825,101.34,19.2,103.1427922833,127.27,100.25232,32.80151,105.4820682565,1.5823200000000002,0.46151000000000003,1.64825,98.67,32.34,103.8346979579,127.27
2020-10-18 16:30:00,107.22176,39.33843,114.2104106129,1.33176,0.38843000000000005,1.38725,105.89,38.95,112.8263914162,131.36,1.33176,0.38843000000000005,1.38725,1.33176,0.38843000000000005,1.38725,0.0,0.0,0.0,131.07,105.43176,18.948430000000002,107.1209550749,1.33176,0.38843000000000005,1.38725,104.1,18.56,105.7415887908,126.89,102.65176,33.07843,107.8497397417,1.33176,0.38843000000000005,1.38725,101.32,32.69,106.463038187,126.89
2020-10-18 17:00:00,109.85424,38.72082,116.478564326,1.13424,0.33082,1.1815,108.72,38.39,115.2988746693,131.43,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,131.23,107.98424,18.33082,109.5290603002,1.13424,0.33082,1.1815,106.85,18.0,108.3555374681,126.98,105.14424,33.63082,110.3917716999,1.13424,0.33082,1.1815,104.01,33.3,109.2106684349,126.98
2020-10-18 17:30:00,111.19208,40.54644,118.3540977381,4.34208,1.26644,4.523,106.85,39.28,113.8412969884,131.17,4.34208,1.26644,4.523,4.34208,1.26644,4.523,0.0,0.0,0.0,130.85,109.37208,20.21644,111.2248008755,4.34208,1.26644,4.523,105.03,18.95,106.7258328616,126.74,106.56208,33.45644,111.6906901734,4.34208,1.26644,4.523,102.22,32.19,107.1686731279,126.74
2020-10-18 18:00:00,112.46392,40.06781,119.3882854386,4.24392,1.23781,4.42075,108.22,38.83,114.9753769291,130.93,4.24392,1.23781,4.42075,4.24392,1.23781,4.42075,0.0,0.0,0.0,130.66,110.59392,19.82781,112.357274755,4.24392,1.23781,4.42075,106.35,18.59,107.9625425784,126.51,107.75392,33.56781,112.8614422359,4.24392,1.23781,4.42075,103.51,32.33,108.4414542507,126.51
2020-10-18 18:30:00,115.19,39.515,121.7791908538,4.44,1.295,4.625,110.75,38.22,117.1594251437,130.58,4.44,1.295,4.625,4.44,1.295,4.625,0.0,0.0,0.0,130.39,113.28,19.425,114.933411265,4.44,1.295,4.625,108.84,18.13,110.3396687506,126.19,110.35,33.745,115.3943132264,4.44,1.295,4.625,105.91,32.45,110.7697187863,126.19
2020-10-18 19:00:00,114.72048,39.16764,121.2224919501,4.62048,1.34764,4.813,110.1,37.82,116.4146142029,130.49,4.62048,1.34764,4.813,4.62048,1.34764,4.813,0.0,0.0,0.0,130.34,112.83048,19.08764,114.4336280024,4.62048,1.34764,4.813,108.21,17.74,109.6545106231,126.08,109.91048,34.18764,115.1047711548,4.62048,1.34764,4.813,105.29,32.84,110.2925641193,126.08
2020-10-18 19:30:00,113.15912,37.66641,119.2633425721,0.8791200000000001,0.25641,0.9157500000000001,112.28,37.41,118.348242488,130.66,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,130.58,111.23912,17.54641,112.6144676419,0.8791200000000001,0.25641,0.9157500000000001,110.36,17.29,111.706193651,126.24,108.22912,33.65641,113.3415032107,0.8791200000000001,0.25641,0.9157500000000001,107.35,33.4,112.4258978172,126.24
2020-10-18 20:00:00,109.35856,38.91083,116.0747489188,0.6885600000000001,0.20083,0.71725,108.67,38.71,115.3587144519,131.07,0.6885600000000001,0.20083,0.71725,0.6885600000000001,0.20083,0.71725,0.0,0.0,0.0,130.84,107.49856,18.64083,109.1027998961,0.6885600000000001,0.20083,0.71725,106.81,18.44,108.3900811883,126.64,104.64856,32.78083,109.6626824657,0.6885600000000001,0.20083,0.71725,103.96,32.58,108.9455735677,126.64
2020-10-18 20:30:00,106.40576,40.47293,113.8430666486,0.69576,0.20293000000000003,0.72475,105.71,40.27,113.1206303023,131.35,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,130.91,104.60576,20.09293,106.5180306857,0.69576,0.20293000000000003,0.72475,103.91,19.89,105.7965037229,126.91,101.83576,31.53293,106.6060396467,0.69576,0.20293000000000003,0.72475,101.14,31.33,105.8813888273,126.91
2020-10-18 21:00:00,101.56176,42.50343,110.0969239173,0.7317600000000001,0.21343,0.7622500000000001,100.83,42.29,109.3395308203,131.81,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,131.13,99.82176,21.91343,102.1987386608,0.7317600000000001,0.21343,0.7622500000000001,99.09,21.7,101.4382477175,127.35,97.23176,30.15343,101.80002207,0.7317600000000001,0.21343,0.7622500000000001,96.5,29.94,101.0378820047,127.35
2020-10-18 21:30:00,98.74592,43.49381,107.9002698095,0.8359200000000001,0.24381000000000003,0.87075,97.91,43.25,107.0370524632,131.99,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,131.19,97.07592,22.79381,99.7160569726,0.8359200000000001,0.24381000000000003,0.87075,96.24,22.55,98.8465482452,127.51,94.59592,29.58381,99.1140247128,0.8359200000000001,0.24381000000000003,0.87075,93.76,29.34,98.2434384577,127.51
2020-10-18 22:00:00,94.88192,45.61306,105.2764455396,0.6619200000000001,0.19306,0.6895,94.22,45.42,104.5962943894,132.75,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,131.71,93.27192,24.65306,96.4749937955,0.6619200000000001,0.19306,0.6895,92.61,24.46,95.7857176201,128.25,90.93192,28.17306,95.1962992172,0.6619200000000001,0.19306,0.6895,90.27,27.98,94.5068955156,128.25
2020-10-18 22:30:00,89.56864,47.18627,101.2377664114,0.8786400000000001,0.25627,0.9152500000000001,88.69,46.93,100.3411231749,133.37,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,132.15,88.06864,25.95627,91.8140147459,0.8786400000000001,0.25627,0.9152500000000001,87.19,25.7,90.8987684185,128.83,85.90864,27.58627,90.2291345363,0.8786400000000001,0.25627,0.9152500000000001,85.03,27.33,89.3142194726,128.83
2020-10-18 23:00:00,84.75208,48.50644,97.6513685813,0.7420800000000001,0.21644000000000002,0.773,84.01,48.29,96.8999700722,133.6,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,132.15,83.34208,27.16644,87.6579589142,0.7420800000000001,0.21644000000000002,0.773,82.6,26.95,86.8853411111,129.05,81.35208,26.50644,85.5613948098,0.7420800000000001,0.21644000000000002,0.773,80.61,26.29,84.7887740211,129.05
2020-10-18 23:30:00,79.89536,49.64198,94.0616538652,0.7953600000000001,0.23198000000000002,0.8285,79.1,49.41,93.2639163879,133.99,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,132.44,78.56536,28.11198,83.4433892615,0.7953600000000001,0.23198000000000002,0.8285,77.77,27.88,82.6163863891,129.4,76.76536,25.96198,81.0366886136,0.7953600000000001,0.23198000000000002,0.8285,75.97,25.73,80.2089384046,129.4
2020-10-19 00:00:00,75.9648,51.30515,91.667165635,0.8748,0.25515000000000004,0.9112500000000001,75.09,51.05,90.7998381056,134.55,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,132.82,74.6948,29.58515,80.3404894655,0.8748,0.25515000000000004,0.9112500000000001,73.82,29.33,79.4332505944,129.95,73.0448,24.99515,77.202981358,0.8748,0.25515000000000004,0.9112500000000001,72.17,24.74,76.2927027965,129.95
2020-10-19 00:30:00,73.63632,51.63226,89.9344088536,0.79632,0.23226000000000002,0.8295,72.84,51.4,89.1494565323,134.85,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,133.09,72.40632,29.77226,78.2883301741,0.79632,0.23226000000000002,0.8295,71.61,29.54,77.4635636929,130.23,70.82632,25.03226,75.1197819848,0.79632,0.23226000000000002,0.8295,70.03,24.8,74.2915937371,130.23
2020-10-19 01:00:00,71.71632,52.25851,88.7365900954,0.8863200000000001,0.25851,0.9232500000000001,70.83,52.0,87.8685888131,135.08,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,133.26,70.52632,30.29851,76.759113602,0.8863200000000001,0.25851,0.9232500000000001,69.64,30.04,75.8428058553,130.46,69.02632,24.78851,73.3423689334,0.8863200000000001,0.25851,0.9232500000000001,68.14,24.53,72.4208568024,130.46
2020-10-19 01:30:00,72.27328,52.20679,89.157029583,0.74328,0.21679,0.7742500000000001,71.53,51.99,88.4279424164,134.93,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,133.12,71.08328,30.29679,77.2704871206,0.74328,0.21679,0.7742500000000001,70.34,30.08,76.5017777571,130.32,69.56328,24.58679,73.7804863556,0.74328,0.21679,0.7742500000000001,68.82,24.37,73.0074605777,130.32
2020-10-19 02:00:00,73.7548,51.91515,90.193976088,0.8748,0.25515000000000004,0.9112500000000001,72.88,51.66,89.3322450182,134.65,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,132.86,72.5248,30.10515,78.5249429899,0.8748,0.25515000000000004,0.9112500000000001,71.65,29.85,77.6192308645,130.06,70.9448,24.62515,75.0970216424,0.8748,0.25515000000000004,0.9112500000000001,70.07,24.37,74.1869382034,130.06
2020-10-19 02:30:00,73.36336,51.96598,89.9035353468,0.8433600000000001,0.24598000000000003,0.8785000000000001,72.52,51.72,89.0736144995,134.59,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0,132.79,72.16336,30.19598,78.226259879,0.8433600000000001,0.24598000000000003,0.8785000000000001,71.32,29.95,77.3533767847,130.0,70.59336,24.42598,74.6997387884,0.8433600000000001,0.24598000000000003,0.8785000000000001,69.75,24.18,73.8223197956,130.0
2020-10-19 03:00:00,72.14416,51.77913,88.80235428,0.85416,0.24913000000000002,0.88975,71.29,51.53,87.9636572682,134.66,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,132.9,70.95416,29.94913,77.0158633598,0.85416,0.24913000000000002,0.88975,70.1,29.7,76.1321219985,130.04,69.42416,24.80913,73.7238558613,0.85416,0.24913000000000002,0.88975,68.57,24.56,72.8356952325,130.04
2020-10-19 03:30:00,71.58608,52.05844,88.513547127,0.8860800000000001,0.25844,0.923,70.7,51.8,87.645479062,135.04,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,133.25,70.40608,30.11844,76.5776503231,0.8860800000000001,0.25844,0.923,69.52,29.86,75.6614168517,130.41,68.91608,24.90844,73.279304485,0.8860800000000001,0.25844,0.923,68.03,24.65,72.3581605626,130.41
2020-10-19 04:00:00,70.73272,52.52746,88.1036419942,0.8827200000000001,0.25746,0.9195000000000001,69.85,52.27,87.2420506407,135.35,0.8827200000000001,0.25746,0.9195000000000001,0.8827200000000001,0.25746,0.9195000000000001,0.0,0.0,0.0,133.52,69.56272,30.49746,75.9543749908,0.8827200000000001,0.25746,0.9195000000000001,68.68,30.24,75.0426545373,130.72,68.10272,24.73746,72.4563482288,0.8827200000000001,0.25746,0.9195000000000001,67.22,24.48,71.5387922738,130.72
2020-10-19 04:30:00,71.03952,52.08111,88.0855006267,0.9295200000000001,0.27111,0.96825,70.11,51.81,87.1761905568,134.91,0.9295200000000001,0.27111,0.96825,0.9295200000000001,0.27111,0.96825,0.0,0.0,0.0,133.1,69.87952,30.18111,76.1186358014,0.9295200000000001,0.27111,0.96825,68.95,29.91,75.1579044412,130.29,68.38952,24.76111,72.7340292728,0.9295200000000001,0.27111,0.96825,67.46,24.49,71.7677622613,130.29
2020-10-19 05:00:00,71.69352,51.82061,88.4609316634,0.8935200000000001,0.26061,0.9307500000000001,70.8,51.56,87.5846653245,135.06,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,133.28,70.50352,29.88061,76.5741287013,0.8935200000000001,0.26061,0.9307500000000001,69.61,29.62,75.6498281558,130.42,69.01352,25.16061,73.4569413899,0.8935200000000001,0.26061,0.9307500000000001,68.12,24.9,72.5282317446,130.42
2020-10-19 05:30:00,73.97808,50.76944,89.7234214595,0.95808,0.27944,0.998,73.02,50.49,88.775900446,134.22,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0,132.52,72.73808,29.08944,78.3391588007,0.95808,0.27944,0.998,71.78,28.81,77.3458757789,129.61,71.15808,25.35944,75.5418661829,0.95808,0.27944,0.998,70.2,25.08,74.5455994677,129.61
2020-10-19 06:00:00,77.60584,49.51462,92.0563088324,0.97584,0.28462000000000004,1.0165,76.63,49.23,91.0810068016,133.81,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,132.26,76.30584,28.02462,81.2893630449,0.97584,0.28462000000000004,1.0165,75.33,27.74,80.2752545932,129.23,74.59584,26.00462,78.9986050931,0.97584,0.28462000000000004,1.0165,73.62,25.72,77.9834777373,129.23
2020-10-19 06:30:00,86.80336,43.72098,97.1923217104,1.20336,0.35098,1.2535,85.6,43.37,95.9599755106,132.32,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,131.39,85.35336,22.81098,88.3489494666,1.20336,0.35098,1.2535,84.15,22.46,87.0957754429,127.78,83.32336,30.13098,88.60394053,1.20336,0.35098,1.2535,82.12,29.78,87.3529781977,127.78
2020-10-19 07:00:00,94.35032,39.88176,102.4330887204,1.24032,0.36176,1.292,93.11,39.52,101.1499011369,131.67,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,131.2,92.77032,19.27176,94.7508997656,1.24032,0.36176,1.292,91.53,18.91,93.4629819768,127.15,90.46032,33.04176,96.3059053143,1.24032,0.36176,1.292,89.22,32.68,95.0167922001,127.15
2020-10-19 07:30:00,102.14328,36.80429,108.5716602598,4.40328,1.28429,4.58675,97.74,35.52,103.9941248341,130.17,4.40328,1.28429,4.58675,4.40328,1.28429,4.58675,0.0,0.0,0.0,130.12,100.46328,16.74429,101.8491132802,4.40328,1.28429,4.58675,96.06,15.46,97.2961211971,125.72,97.97328,36.17429,104.438225047,4.40328,1.28429,4.58675,93.57,34.89,99.8631914171,125.72
2020-10-19 08:00:00,107.9452,32.45735,112.7193229755,4.8252,1.40735,5.02625,103.12,31.05,107.6932537349,129.83,4.8252,1.40735,5.02625,4.8252,1.40735,5.02625,0.0,0.0,0.0,129.96,106.2752,13.31735,107.1063487664,4.8252,1.40735,5.02625,101.45,11.91,102.1467111561,125.38,103.7852,37.13735,110.2295355341,4.8252,1.40735,5.02625,98.96,35.73,105.212710734,125.38
2020-10-19 08:30:00,115.46824,21.38532,117.4318796588,1.45824,0.42532000000000003,1.5190000000000001,114.01,20.96,115.9206698566,131.19,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,130.79,113.91824,2.93532,113.9560507748,1.45824,0.42532000000000003,1.5190000000000001,112.46,2.51,112.4880069163,126.66,112.35824,30.98532,116.552409462,1.45824,0.42532000000000003,1.5190000000000001,110.9,30.56,115.0335759681,126.66
2020-10-19 09:00:00,118.83976,19.49118,120.4275494007,1.88976,0.55118,1.9685000000000001,116.95,18.94,118.473735908,131.61,1.88976,0.55118,1.9685000000000001,1.88976,0.55118,1.9685000000000001,0.0,0.0,0.0,131.48,117.24976,1.00118,117.2540343931,1.88976,0.55118,1.9685000000000001,115.36,0.45,115.3608776839,127.09,115.63976,33.28118,120.3336654268,1.88976,0.55118,1.9685000000000001,113.75,32.73,118.3651781564,127.09
2020-10-19 09:30:00,122.92048,17.53639,124.1650892065,1.77048,0.51639,1.8442500000000002,121.15,17.02,122.3397028769,131.38,1.77048,0.51639,1.8442500000000002,1.77048,0.51639,1.8442500000000002,0.0,0.0,0.0,131.53,121.29048,1.8563900000000002,121.3046854926,1.77048,0.51639,1.8442500000000002,119.52,1.34,119.5275114775,126.88,119.60048,34.86639,124.5790510795,1.77048,0.51639,1.8442500000000002,117.83,34.35,122.7348010957,126.88
2020-10-19 10:00:00,123.93416,16.35913,125.0091882594,2.29416,0.66913,2.3897500000000003,121.64,15.69,122.6477301054,130.83,2.29416,0.66913,2.3897500000000003,2.29416,0.66913,2.3897500000000003,0.0,0.0,0.0,131.13,122.32416,3.18913,122.3657250616,2.29416,0.66913,2.3897500000000003,120.03,2.52,120.0564504723,126.35,120.57416,35.93913,125.8163309148,2.29416,0.66913,2.3897500000000003,118.28,35.27,123.426623141,126.35
2020-10-19 10:30:00,123.70976,16.81743,124.8476298176,3.17976,0.9274300000000001,3.31225,120.53,15.89,121.572912279,131.02,3.17976,0.9274300000000001,3.31225,3.17976,0.9274300000000001,3.31225,0.0,0.0,0.0,131.28,122.08976,3.26743,122.1334745091,3.17976,0.9274300000000001,3.31225,118.91,2.34,118.9330219073,126.54,120.38976,36.05743,125.6735157902,3.17976,0.9274300000000001,3.31225,117.21,35.13,122.3613541932,126.54
2020-10-19 11:00:00,123.06648,16.80064,124.2079707748,4.11648,1.20064,4.288,118.95,15.6,119.9685896391,131.09,4.11648,1.20064,4.288,4.11648,1.20064,4.288,0.0,0.0,0.0,131.36,121.47648,3.84064,121.5371782987,4.11648,1.20064,4.288,117.36,2.64,117.3896894961,126.6,119.80648,36.64064,125.2841935345,4.11648,1.20064,4.288,115.69,35.44,120.9965689596,126.6
2020-10-19 11:30:00,125.11224,14.97857,126.0056750986,3.4922400000000002,1.01857,3.63775,121.62,13.96,122.4185688529,130.93,3.4922400000000002,1.01857,3.63775,3.4922400000000002,1.01857,3.63775,0.0,0.0,0.0,131.36,123.47224,5.24857,123.5837430153,3.4922400000000002,1.01857,3.63775,119.98,4.23,120.0545430211,126.42,121.75224,37.97857,127.5381500739,3.4922400000000002,1.01857,3.63775,118.26,36.96,123.9010460004,126.42
2020-10-19 12:00:00,125.86552,14.62661,126.7125362581,3.48552,1.01661,3.63075,122.38,13.61,123.1344651184,131.2,3.48552,1.01661,3.63075,3.48552,1.01661,3.63075,0.0,0.0,0.0,131.72,124.24552,5.66661,124.374674709,3.48552,1.01661,3.63075,120.76,4.65,120.849493586,126.67,122.50552,38.52661,128.4208009186,3.48552,1.01661,3.63075,119.02,37.51,124.7908670536,126.67
2020-10-19 12:30:00,125.53936,15.60023,126.5049330471,4.14936,1.2102300000000001,4.32225,121.39,14.39,122.2399451898,131.55,4.14936,1.2102300000000001,4.32225,4.14936,1.2102300000000001,4.32225,0.0,0.0,0.0,131.98,123.91936,5.17023,124.0271706565,4.14936,1.2102300000000001,4.32225,119.77,3.96,119.8354475938,127.02,122.21936,38.19023,128.0471226786,4.14936,1.2102300000000001,4.32225,118.07,36.98,123.7256856922,127.02
2020-10-19 13:00:00,122.76416,17.47038,124.0010207936,4.90416,1.43038,5.1085,117.86,16.04,118.9464635876,132.13,4.90416,1.43038,5.1085,4.90416,1.43038,5.1085,0.0,0.0,0.0,132.34,121.20416,3.95038,121.268519837,4.90416,1.43038,5.1085,116.3,2.52,116.3272986018,127.57,119.55416,37.29038,125.2348578226,4.90416,1.43038,5.1085,114.65,35.86,120.1272745882,127.57
2020-10-19 13:30:00,119.87488,19.31559,121.4210808388,5.74488,1.6755900000000001,5.98425,114.13,17.64,115.4851787027,132.68,5.74488,1.6755900000000001,5.98425,5.74488,1.6755900000000001,5.98425,0.0,0.0,0.0,132.67,118.38488,2.76559,118.4171790775,5.74488,1.6755900000000001,5.98425,112.64,1.09,112.6452737579,128.12,116.78488,36.39559,122.3247610587,5.74488,1.6755900000000001,5.98425,111.04,34.72,116.3415660888,128.12
2020-10-19 14:00:00,117.95408,20.08619,119.6520790349,5.88408,1.71619,6.12925,112.07,18.37,113.5655836951,132.74,5.88408,1.71619,6.12925,5.88408,1.71619,6.12925,0.0,0.0,0.0,132.61,116.47408,2.09619,116.4929410924,5.88408,1.71619,6.12925,110.59,0.38,110.59065286,128.18,114.93408,35.74619,120.3645830174,5.88408,1.71619,6.12925,109.05,34.03,114.2363488562,128.18
2020-10-19 14:30:00,117.87272,19.95371,119.5496911872,5.53272,1.6137100000000002,5.76325,112.34,18.34,113.8271988586,132.45,5.53272,1.6137100000000002,5.76325,5.53272,1.6137100000000002,5.76325,0.0,0.0,0.0,132.34,116.38272,1.99371,116.3997955074,5.53272,1.6137100000000002,5.76325,110.85,0.38,110.8506513287,127.9,114.83272,35.59371,120.2225676575,5.53272,1.6137100000000002,5.76325,109.3,33.98,114.4601694914,127.9
2020-10-19 15:00:00,118.03568,19.70249,119.6687505795,4.22568,1.23249,4.40175,113.81,18.47,115.2989895879,132.45,4.22568,1.23249,4.40175,4.22568,1.23249,4.40175,0.0,0.0,0.0,132.34,116.50568,1.44249,116.5146095975,4.22568,1.23249,4.40175,112.28,0.21,112.2801963839,127.9,114.95568,35.02249,120.1723061694,4.22568,1.23249,4.40175,110.73,33.79,115.7708814858,127.9
2020-10-19 15:30:00,119.2168,19.4049,120.7857423136,2.8968,0.8449000000000001,3.0175,116.32,18.56,117.7914088548,131.91,2.8968,0.8449000000000001,3.0175,2.8968,0.8449000000000001,3.0175,0.0,0.0,0.0,131.81,117.6568,0.9649000000000001,117.6607564919,2.8968,0.8449000000000001,3.0175,114.76,0.12,114.7600627396,127.4,116.0568,34.1849,120.9867274301,2.8968,0.8449000000000001,3.0175,113.16,33.34,117.9692383632,127.4
2020-10-19 16:00:00,119.83712,19.29666,121.3807909723,2.69712,0.78666,2.8095,117.14,18.51,118.5934218243,131.44,2.69712,0.78666,2.8095,2.69712,0.78666,2.8095,0.0,0.0,0.0,131.35,118.26712,0.9866600000000001,118.271235603,2.69712,0.78666,2.8095,115.57,0.2,115.5701730552,126.95,116.63712,33.82666,121.443240605,2.69712,0.78666,2.8095,113.94,33.04,118.6337439349,126.95
2020-10-19 16:30:00,120.53952,22.09111,122.5471053222,5.24952,1.53111,5.46825,115.29,20.56,117.1089138367,131.65,5.24952,1.53111,5.46825,5.24952,1.53111,5.46825,0.0,0.0,0.0,131.35,118.98952,3.55111,119.0424976723,5.24952,1.53111,5.46825,113.74,2.02,113.7579359869,127.15,117.38952,32.76111,121.8753040376,5.24952,1.53111,5.46825,112.14,31.23,116.4074417724,127.15
2020-10-19 17:00:00,121.0004,23.1422,123.1935802751,5.1504,1.5022,5.365,115.85,21.64,117.8537742289,131.32,5.1504,1.5022,5.365,5.1504,1.5022,5.365,0.0,0.0,0.0,130.87,119.4304,4.6822,119.5221462366,5.1504,1.5022,5.365,114.28,3.18,114.3242354009,126.86,117.8304,31.4222,121.9481767678,5.1504,1.5022,5.365,112.68,29.92,116.5846851006,126.86
2020-10-19 17:30:00,122.57424,24.13957,124.928632232,5.24424,1.52957,5.46275,117.33,22.61,119.4886647344,131.38,5.24424,1.52957,5.46275,5.24424,1.52957,5.46275,0.0,0.0,0.0,130.82,120.97424,5.66957,121.1070219581,5.24424,1.52957,5.46275,115.73,4.14,115.8040262685,126.92,119.34424,30.52957,123.18726503,5.24424,1.52957,5.46275,114.1,29.0,117.7276942779,126.92
2020-10-19 18:00:00,124.50512,24.33441,126.8609018424,5.05512,1.47441,5.26575,119.45,22.86,121.6177704943,130.79,5.05512,1.47441,5.26575,5.05512,1.47441,5.26575,0.0,0.0,0.0,130.23,122.86512,6.02441,123.0127279125,5.05512,1.47441,5.26575,117.81,4.55,117.8978311929,126.37,121.20512,29.79441,124.8134126665,5.05512,1.47441,5.26575,116.15,28.32,119.5526867118,126.37
2020-10-19 18:30:00,127.69872,24.20296,129.9720983996,4.63872,1.35296,4.832,123.06,22.85,125.1634375527,130.68,4.63872,1.35296,4.832,4.63872,1.35296,4.832,0.0,0.0,0.0,130.15,125.97872,5.94296,126.1188196361,4.63872,1.35296,4.832,121.34,4.59,121.4267832894,126.28,124.24872,29.56296,127.7173168588,4.63872,1.35296,4.832,119.61,28.21,122.8916441423,126.28
2020-10-19 19:00:00,127.31096,24.79403,129.7028313483,4.71096,1.37403,4.90725,122.6,23.42,124.8168914851,131.42,4.71096,1.37403,4.90725,4.71096,1.37403,4.90725,0.0,0.0,0.0,130.84,125.63096,6.35403,125.7915410819,4.71096,1.37403,4.90725,120.92,4.98,121.0225053451,127.0,123.90096,29.53403,127.37231574,4.71096,1.37403,4.90725,119.19,28.16,122.4713913532,127.0
2020-10-19 19:30:00,124.22048,23.97889,126.5136941879,1.47048,0.42889000000000005,1.5317500000000002,122.75,23.55,124.9886594856,131.55,1.47048,0.42889000000000005,1.5317500000000002,1.47048,0.42889000000000005,1.5317500000000002,0.0,0.0,0.0,130.98,122.53048,5.45889,122.6520199959,1.47048,0.42889000000000005,1.5317500000000002,121.06,5.03,121.1644522952,127.13,120.82048,28.62889,124.1660248621,1.47048,0.42889000000000005,1.5317500000000002,119.35,28.2,122.6363017218,127.13
2020-10-19 20:00:00,119.69904,25.60097,122.4061674993,1.40904,0.41097000000000006,1.46775,118.29,25.19,120.9423838032,131.81,1.40904,0.41097000000000006,1.46775,1.40904,0.41097000000000006,1.46775,0.0,0.0,0.0,130.98,118.07904,6.98097,118.2852215176,1.40904,0.41097000000000006,1.46775,116.67,6.57,116.8548407213,127.36,116.42904,27.25097,119.575652711,1.40904,0.41097000000000006,1.46775,115.02,26.84,118.1100588434,127.36
2020-10-19 20:30:00,115.43624,28.01182,118.786310512,1.44624,0.42182000000000003,1.5065,113.99,27.59,117.2814060284,132.59,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,131.49,113.88624,9.11182,114.250168162,1.44624,0.42182000000000003,1.5065,112.44,8.69,112.775306251,128.1,112.32624,25.55182,115.1958319465,1.44624,0.42182000000000003,1.5065,110.88,25.13,113.6920898744,128.1
2020-10-19 21:00:00,110.74024,29.67882,114.6483018272,1.47024,0.42882000000000003,1.5314999999999999,109.27,29.25,113.1171755305,132.74,1.47024,0.42882000000000003,1.5314999999999999,1.47024,0.42882000000000003,1.5314999999999999,0.0,0.0,0.0,131.41,109.27024,10.68882,109.7917857704,1.47024,0.42882000000000003,1.5314999999999999,107.8,10.26,108.2871534394,128.24,107.78024,24.11882,110.4459035576,1.47024,0.42882000000000003,1.5314999999999999,106.31,23.69,108.9175477139,128.24
2020-10-19 21:30:00,106.66088,31.66109,111.2608104517,1.34088,0.39109000000000005,1.39675,105.32,31.27,109.8640764763,132.84,1.34088,0.39109000000000005,1.39675,1.34088,0.39109000000000005,1.39675,0.0,0.0,0.0,131.23,105.23088,12.59109,105.9814778769,1.34088,0.39109000000000005,1.39675,103.89,12.2,104.6038818591,128.34,103.85088,22.18109,106.1932485159,1.34088,0.39109000000000005,1.39675,102.51,21.79,104.8003062973,128.34
2020-10-19 22:00:00,101.60488,33.34184,106.9356345397,1.27488,0.37184,1.328,100.33,32.97,105.6083794024,133.15,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0.0,0.0,0.0,131.31,100.23488,14.13184,101.2261827315,1.27488,0.37184,1.328,98.96,13.76,99.9120573304,128.63,98.92488,20.79184,101.0862626354,1.27488,0.37184,1.328,97.65,20.42,99.7622117838,128.63
2020-10-19 22:30:00,93.88608,36.34969,100.6771869932,1.33608,0.38969000000000004,1.39175,92.55,35.96,99.2906042886,132.38,1.33608,0.38969000000000004,1.39175,1.33608,0.38969000000000004,1.39175,0.0,0.0,0.0,130.12,92.62608,17.24969,94.2185889369,1.33608,0.38969000000000004,1.39175,91.29,16.86,92.8338499686,127.89,91.47608,17.44969,93.1255329824,1.33608,0.38969000000000004,1.39175,90.14,17.06,91.7401940264,127.89
2020-10-19 23:00:00,88.88944,37.89942,96.631767964,1.36944,0.39942000000000005,1.4265,87.52,37.5,95.2155470498,133.81,1.36944,0.39942000000000005,1.4265,1.36944,0.39942000000000005,1.4265,0.0,0.0,0.0,131.37,87.70944,18.34942,89.6082980502,1.36944,0.39942000000000005,1.4265,86.34,17.95,88.186155943,129.23,86.66944,17.08942,88.3382143008,1.36944,0.39942000000000005,1.4265,85.3,16.69,86.9174671743,129.23
2020-10-19 23:30:00,83.382,40.21725,92.5742141288,1.1219999999999999,0.32725000000000004,1.16875,82.26,39.89,91.4216588123,134.79,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,132.08,82.282,20.36725,84.7652782486,1.1219999999999999,0.32725000000000004,1.16875,81.16,20.04,83.597531064,130.17,81.332,15.41725,82.7803468316,1.1219999999999999,0.32725000000000004,1.16875,80.21,15.09,81.6171072754,130.17
2020-10-20 00:00:00,79.116,41.61675,89.3940453082,1.326,0.38675000000000004,1.38125,77.79,41.23,88.040882549,135.51,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,132.63,78.086,21.52675,80.9989158049,1.326,0.38675000000000004,1.38125,76.76,21.14,79.6178196135,130.86,77.236,14.72675,78.627456156,1.326,0.38675000000000004,1.38125,75.91,14.34,77.2525967201,130.86
2020-10-20 00:30:00,75.44648,42.32314,86.5067599893,1.6564800000000002,0.48314,1.7255,73.79,41.84,84.8265860447,135.1,1.6564800000000002,0.48314,1.7255,1.6564800000000002,0.48314,1.7255,0.0,0.0,0.0,132.11,74.46648,22.28314,77.7289841169,1.6564800000000002,0.48314,1.7255,72.81,21.8,76.0035268918,130.46,73.68648,14.09314,75.0220896127,1.6564800000000002,0.48314,1.7255,72.03,13.61,73.3045223707,130.46
2020-10-20 01:00:00,74.1744,42.9367,85.7053196847,1.1544,0.3367,1.2025000000000001,73.02,42.6,84.5380411413,135.43,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,132.35,73.2044,22.8167,76.6778062952,1.1544,0.3367,1.2025000000000001,72.05,22.48,75.4755119227,130.79,72.4444,13.3467,73.6635967914,1.1544,0.3367,1.2025000000000001,71.29,13.01,72.4674009469,130.79
2020-10-20 01:30:00,74.23328,42.87304,85.7244271979,1.31328,0.38304000000000005,1.3679999999999999,72.92,42.49,84.3962469545,135.51,1.31328,0.38304000000000005,1.3679999999999999,1.31328,0.38304000000000005,1.3679999999999999,0.0,0.0,0.0,132.46,73.26328,22.71304,76.7032618759,1.31328,0.38304000000000005,1.3679999999999999,71.95,22.33,75.3354591145,130.87,72.51328,13.63304,73.7837079307,1.31328,0.38304000000000005,1.3679999999999999,71.2,13.25,72.4223894939,130.87
2020-10-20 02:00:00,75.57696,42.56453,86.7387808132,1.38696,0.40453000000000006,1.44475,74.19,42.16,85.3324188102,134.84,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,131.82,74.57696,22.57453,77.9187549154,1.38696,0.40453000000000006,1.44475,73.19,22.17,76.4740805764,130.23,73.79696,13.50453,75.0224208871,1.38696,0.40453000000000006,1.44475,72.41,13.1,73.5854476102,130.23
2020-10-20 02:30:00,75.09648,42.71689,86.3956827606,1.32648,0.38689,1.38175,73.77,42.33,85.0519946856,134.31,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,131.26,74.11648,22.89689,77.5726767571,1.32648,0.38689,1.38175,72.79,22.51,76.1911031552,129.72,73.34648,12.86689,74.4665225901,1.32648,0.38689,1.38175,72.02,12.48,73.0933020187,129.72
2020-10-20 03:00:00,73.43488,43.04434,85.1204840602,1.4548800000000002,0.42434000000000005,1.5155,71.98,42.62,83.6515678275,134.55,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,131.44,72.47488,23.14434,76.0806723488,1.4548800000000002,0.42434000000000005,1.5155,71.02,22.72,74.565667703,129.94,71.72488,12.79434,72.8570761632,1.4548800000000002,0.42434000000000005,1.5155,70.27,12.37,71.3504716172,129.94
2020-10-20 03:30:00,72.73824,43.38657,84.6950176496,1.42824,0.41657000000000005,1.4877500000000001,71.31,42.97,83.2558526471,134.71,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,131.55,71.77824,23.43657,75.5075396955,1.42824,0.41657000000000005,1.4877500000000001,70.35,23.02,74.0205572797,130.08,71.05824,12.58657,72.1643625085,1.42824,0.41657000000000005,1.4877500000000001,69.63,12.17,70.6855416616,130.08
2020-10-20 04:00:00,72.21528,43.25404,84.1781363645,1.38528,0.40404,1.443,70.83,42.85,82.7829173199,134.97,1.38528,0.40404,1.443,1.38528,0.40404,1.443,0.0,0.0,0.0,131.84,71.29528,23.22404,74.9824845161,1.38528,0.40404,1.443,69.91,22.82,73.5401964914,130.33,70.56528,12.91404,71.7372369875,1.38528,0.40404,1.443,69.18,12.51,70.3020092174,130.33
2020-10-20 04:30:00,72.35872,42.93046,84.1356568635,1.33872,0.39046000000000003,1.3945,71.02,42.54,82.7858200418,134.66,1.33872,0.39046000000000003,1.3945,1.33872,0.39046000000000003,1.3945,0.0,0.0,0.0,131.55,71.40872,22.98046,75.0153773159,1.33872,0.39046000000000003,1.3945,70.07,22.59,73.621416721,130.04,70.68872,12.96046,71.8670206607,1.33872,0.39046000000000003,1.3945,69.35,12.57,70.4799787174,130.04
2020-10-20 05:00:00,72.5324,42.7457,84.1911154354,1.3224,0.38570000000000004,1.3775,71.21,42.36,82.856705824,134.66,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0,131.55,71.5824,22.8357,75.1366034916,1.3224,0.38570000000000004,1.3775,70.26,22.45,73.7595424335,130.04,70.8524,13.0857,72.050663635,1.3224,0.38570000000000004,1.3775,69.53,12.7,70.6803430948,130.04
2020-10-20 05:30:00,74.76344,42.06017,85.7824566043,1.3034400000000002,0.38017,1.35775,73.46,41.68,84.4606062019,134.61,1.3034400000000002,0.38017,1.35775,1.3034400000000002,0.38017,1.35775,0.0,0.0,0.0,131.63,73.77344,22.15017,77.0269464568,1.3034400000000002,0.38017,1.35775,72.47,21.77,75.669239457,129.99,73.01344,13.70017,74.2876643775,1.3034400000000002,0.38017,1.35775,71.71,13.32,72.9365923251,129.99
2020-10-20 06:00:00,77.7524,40.67945,87.7510875036,1.4724,0.42945000000000005,1.53375,76.28,40.25,86.2479037426,133.92,1.4724,0.42945000000000005,1.53375,1.4724,0.42945000000000005,1.53375,0.0,0.0,0.0,131.08,76.7324,21.02945,79.5619191389,1.4724,0.42945000000000005,1.53375,75.26,20.6,78.0283768894,129.32,75.9024,14.55945,77.2861689441,1.4724,0.42945000000000005,1.53375,74.43,14.13,75.7593677376,129.32
2020-10-20 06:30:00,87.62808,34.94319,94.3382580498,1.34808,0.39319000000000004,1.40425,86.28,34.55,92.9405234545,133.05,1.34808,0.39319000000000004,1.40425,1.34808,0.39319000000000004,1.40425,0.0,0.0,0.0,130.9,86.47808,15.68319,87.8886839648,1.34808,0.39319000000000004,1.40425,85.13,15.29,86.4922019606,128.49,85.47808,19.26319,87.6217589955,1.34808,0.39319000000000004,1.40425,84.13,18.87,86.2202632796,128.49
2020-10-20 07:00:00,95.1968,30.6299,100.003107473,1.3368,0.3899,1.3925,93.86,30.24,98.6111413584,132.34,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,130.72,93.9468,11.6699,94.6688322324,1.3368,0.3899,1.3925,92.61,11.28,93.2944290941,127.8,92.7668,22.8199,95.5323349356,1.3368,0.3899,1.3925,91.43,22.43,94.1411164157,127.8
2020-10-20 07:30:00,103.49888,26.22509,106.7697218633,1.3888800000000001,0.40509,1.44675,102.11,25.82,105.3239027951,132.02,1.3888800000000001,0.40509,1.44675,1.3888800000000001,0.40509,1.44675,0.0,0.0,0.0,130.97,102.15888,7.45509,102.4305380722,1.3888800000000001,0.40509,1.44675,100.77,7.05,101.0163125441,127.48,100.81888000000001,26.85509,104.3342821098,1.3888800000000001,0.40509,1.44675,99.43,26.45,102.8879361247,127.48
2020-10-20 08:00:00,109.85232,22.96651,112.2274155051,1.22232,0.35651000000000005,1.27325,108.63,22.61,110.9580506318,132.27,1.22232,0.35651000000000005,1.27325,1.22232,0.35651000000000005,1.27325,0.0,0.0,0.0,131.65,108.42232,4.21651,108.5042783984,1.22232,0.35651000000000005,1.27325,107.2,3.86,107.2694718921,127.73,106.95232,30.00651,111.0819039977,1.22232,0.35651000000000005,1.27325,105.73,29.65,109.8087218758,127.73
2020-10-20 08:30:00,116.16456,19.283830000000002,117.7542827224,1.38456,0.40383,1.44225,114.78,18.88,116.3224088471,131.29,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,131.13,115.15456,1.10383,115.1598503362,1.38456,0.40383,1.44225,113.77,0.7000000000000001,113.7721534471,126.79,113.06456,32.89383,117.7522771757,1.38456,0.40383,1.44225,111.68,32.49,116.3100275127,126.79
2020-10-20 09:00:00,118.97384,17.99487,120.327012556,1.83384,0.5348700000000001,1.91025,117.14,17.46,118.4340795548,131.44,1.83384,0.5348700000000001,1.91025,1.83384,0.5348700000000001,1.91025,0.0,0.0,0.0,131.46,117.41384,1.48487,117.4232288027,1.83384,0.5348700000000001,1.91025,115.58,0.9500000000000001,115.5839041562,126.94,115.77384,34.51487,120.8091812714,1.83384,0.5348700000000001,1.91025,113.94,33.98,118.8989655127,126.94
2020-10-20 09:30:00,121.3832,17.19135,122.5945502747,2.4732,0.72135,2.57625,118.91,16.47,120.0451956556,131.29,2.4732,0.72135,2.57625,2.4732,0.72135,2.57625,0.0,0.0,0.0,131.46,119.8132,2.58135,119.8410040932,2.4732,0.72135,2.57625,117.34,1.8599999999999999,117.3547408501,126.81,118.1332,35.48135,123.3465813878,2.4732,0.72135,2.57625,115.66,34.76,120.7704152514,126.81
2020-10-20 10:00:00,121.5012,16.1141,122.5651084944,2.7912,0.8141,2.9075,118.71,15.3,119.6919132607,131.14,2.7912,0.8141,2.9075,2.7912,0.8141,2.9075,0.0,0.0,0.0,131.46,119.9312,3.7941000000000003,119.9911993783,2.7912,0.8141,2.9075,117.14,2.98,117.17789894,126.66,118.2812,36.6341,123.8244707489,2.7912,0.8141,2.9075,115.49,35.82,120.9173788171,126.66
2020-10-20 10:30:00,121.07712,16.45666,122.1903868799,4.37712,1.2766600000000001,4.5595,116.7,15.18,117.6831440776,131.39,4.37712,1.2766600000000001,4.5595,4.37712,1.2766600000000001,4.5595,0.0,0.0,0.0,131.67,119.52712,4.45666,119.61017613,4.37712,1.2766600000000001,4.5595,115.15,3.18,115.1939013143,126.89,117.90712,37.44666,123.7107161561,4.37712,1.2766600000000001,4.5595,113.53,36.17,119.1525484411,126.89
2020-10-20 11:00:00,122.19512,15.37816,123.1589832566,3.5251200000000003,1.02816,3.672,118.67,14.35,119.5344778714,131.39,3.5251200000000003,1.02816,3.672,3.5251200000000003,1.02816,3.672,0.0,0.0,0.0,131.8,120.65512,5.00816,120.7590147724,3.5251200000000003,1.02816,3.672,117.13,3.98,117.1975993781,126.89,118.95512,37.94816,124.8614569096,3.5251200000000003,1.02816,3.672,115.43,36.92,121.1906403152,126.89
2020-10-20 11:30:00,123.51424,14.64332,124.3792358209,2.51424,0.7333200000000001,2.6189999999999998,121.0,13.91,121.7969133435,131.17,2.51424,0.7333200000000001,2.6189999999999998,2.51424,0.7333200000000001,2.6189999999999998,0.0,0.0,0.0,131.65,121.91424,5.06332,122.0193391402,2.51424,0.7333200000000001,2.6189999999999998,119.4,4.33,119.4784871849,126.7,120.20424,37.89332,126.0355624996,2.51424,0.7333200000000001,2.6189999999999998,117.69,37.16,123.4171855942,126.7
2020-10-20 12:00:00,121.74584,15.22587,122.6942405925,3.34584,0.9758700000000001,3.48525,118.4,14.25,119.2544443616,131.28,3.34584,0.9758700000000001,3.48525,3.34584,0.9758700000000001,3.48525,0.0,0.0,0.0,131.65,120.16584,5.02587,120.2708961976,3.34584,0.9758700000000001,3.48525,116.82,4.05,116.890183078,126.8,118.51584,37.91587,124.4331849981,3.34584,0.9758700000000001,3.48525,115.17,36.94,120.9491318696,126.8
2020-10-20 12:30:00,121.10608,15.91219,122.1469623182,4.39608,1.28219,4.57925,116.71,14.63,117.6233862801,131.28,4.39608,1.28219,4.57925,4.39608,1.28219,4.57925,0.0,0.0,0.0,131.65,119.56608,4.95219,119.6685910018,4.39608,1.28219,4.57925,115.17,3.67,115.2284591583,126.8,117.93608,37.84219,123.8585899716,4.39608,1.28219,4.57925,113.54,36.56,119.2810345361,126.8
2020-10-20 13:00:00,121.73792,16.15481,122.8051263265,3.54792,1.03481,3.6957500000000003,118.19,15.12,119.1532227848,131.46,3.54792,1.03481,3.6957500000000003,3.54792,1.03481,3.6957500000000003,0.0,0.0,0.0,131.76,120.16792,4.26481,120.2435761339,3.54792,1.03481,3.6957500000000003,116.62,3.23,116.6647217457,126.97,118.50792,37.24481,124.2227957126,3.54792,1.03481,3.6957500000000003,114.96,36.21,120.5278627538,126.97
2020-10-20 13:30:00,122.82272,17.13496,124.0122066669,3.58272,1.04496,3.732,119.24,16.09,120.3206786051,131.95,3.58272,1.04496,3.732,3.58272,1.04496,3.732,0.0,0.0,0.0,132.15,121.24272,3.42496,121.291085839,3.58272,1.04496,3.732,117.66,2.38,117.6840685904,127.46,119.58272,36.62496,125.0656412353,3.58272,1.04496,3.732,116.0,35.58,121.3339869946,127.46
2020-10-20 14:00:00,121.98144,16.61792,123.1081921303,3.90144,1.13792,4.064,118.08,15.48,119.0903724068,131.62,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0,131.86,120.41144,4.06792,120.4801346945,3.90144,1.13792,4.064,116.51,2.93,116.5468360789,127.13,118.75144,37.16792,124.4321452809,3.90144,1.13792,4.064,114.85,36.03,120.3689469922,127.13
