Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-20 14:30:00,120.31192,17.30556,121.5501563183,3.96192,1.15556,4.127,116.35,16.15,117.465505575,131.87,3.96192,1.15556,4.127,3.96192,1.15556,4.127,0.0,0.0,0.0,132.02,118.77192,3.50556,118.8236421399,3.96192,1.15556,4.127,114.81,2.35,114.8340480868,127.38,117.16192,36.73556,122.7860613694,3.96192,1.15556,4.127,113.2,35.58,118.6599190966,127.38
2020-10-20 15:00:00,119.04768,17.86849,120.3811988986,3.21768,0.93849,3.35175,115.83,16.93,117.0607269754,132.23,3.21768,0.93849,3.35175,3.21768,0.93849,3.35175,0.0,0.0,0.0,132.3,117.51768,2.57849,117.5459643002,3.21768,0.93849,3.35175,114.3,1.6400000000000001,114.3117649238,127.74,115.90768,35.91849,121.3454910858,3.21768,0.93849,3.35175,112.69,34.98,117.9942223162,127.74
2020-10-20 15:30:00,117.40568,18.81874,118.9043257054,4.31568,1.25874,4.4955,113.09,17.56,114.445190812,132.27,4.31568,1.25874,4.4955,4.31568,1.25874,4.4955,0.0,0.0,0.0,132.22,115.90568,2.33874,115.9292730981,4.31568,1.25874,4.4955,111.59,1.08,111.5952261524,127.77,114.36568,35.77874,119.8316610827,4.31568,1.25874,4.4955,110.05,34.52,115.33704045100001,127.77
2020-10-20 16:00:00,117.39752,18.87636,118.9054021859,3.10752,0.90636,3.237,114.29,17.97,115.6941009732,131.95,3.10752,0.90636,3.237,3.10752,0.90636,3.237,0.0,0.0,0.0,131.88,115.88752,1.50636,115.8973097712,3.10752,0.90636,3.237,112.78,0.6000000000000001,112.7815960164,127.47,114.30752,34.79636,119.4863833154,3.10752,0.90636,3.237,111.2,33.89,116.2496111821,127.47
2020-10-20 16:30:00,117.34864,22.69502,119.523082468,6.18864,1.80502,6.4465,111.16,20.89,113.1058694321,132.32,6.18864,1.80502,6.4465,6.18864,1.80502,6.4465,0.0,0.0,0.0,131.88,115.83864,4.02502,115.9085471527,6.18864,1.80502,6.4465,109.65,2.22,109.6724710217,127.85,114.33864,33.05502,119.0208340764,6.18864,1.80502,6.4465,108.15,31.25,112.5743532071,127.85
2020-10-20 17:00:00,119.052,22.921,121.2384054044,6.072,1.771,6.325,112.98,21.15,114.9426069828,131.78,6.072,1.771,6.325,6.072,1.771,6.325,0.0,0.0,0.0,131.35,117.562,4.361,117.642858538,6.072,1.771,6.325,111.49,2.59,111.5200798063,127.35,116.012,32.451,120.4651465985,6.072,1.771,6.325,109.94,30.68,114.1405537046,127.35
2020-10-20 17:30:00,123.6572,22.5196,125.6910318837,5.5872,1.6296,5.82,118.07,20.89,119.9037822589,131.63,5.5872,1.6296,5.82,5.5872,1.6296,5.82,0.0,0.0,0.0,131.25,122.0672,4.0396,122.1340234497,5.5872,1.6296,5.82,116.48,2.41,116.5049290803,127.2,120.4172,32.4096,124.7023826076,5.5872,1.6296,5.82,114.83,30.78,118.8837133505,127.2
2020-10-20 18:00:00,125.87744,22.99842,127.9611551349,5.13744,1.49842,5.3515,120.74,21.5,122.6392987586,131.45,5.13744,1.49842,5.3515,5.13744,1.49842,5.3515,0.0,0.0,0.0,131.05,124.25744,4.53842,124.3402937565,5.13744,1.49842,5.3515,119.12,3.04,119.1587848209,127.04,122.55744,31.62842,126.57283694,5.13744,1.49842,5.3515,117.42,30.13,121.2240623804,127.04
2020-10-20 18:30:00,126.39784,23.97562,128.651639364,4.88784,1.42562,5.0915,121.51,22.55,123.584718311,131.45,4.88784,1.42562,5.0915,4.88784,1.42562,5.0915,0.0,0.0,0.0,130.97,124.73784,5.51562,124.8597244585,4.88784,1.42562,5.0915,119.85,4.09,119.9197673447,127.07,123.02784,30.53562,126.7606938441,4.88784,1.42562,5.0915,118.14,29.11,121.6735456046,127.07
2020-10-20 19:00:00,125.09872,24.54296,127.4835151351,4.87872,1.42296,5.082,120.22,23.12,122.4229667995,131.41,4.87872,1.42296,5.082,4.87872,1.42296,5.082,0.0,0.0,0.0,130.85,123.44872,6.09296,123.5989912224,4.87872,1.42296,5.082,118.57,4.67,118.6619307107,127.02,121.77872,29.90296,125.3963462849,4.87872,1.42296,5.082,116.9,28.48,120.3192436811,127.02
2020-10-20 19:30:00,122.79456,23.13883,124.9556298026,1.02456,0.29883000000000004,1.06725,121.77,22.84,123.8934966009,131.66,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,131.15,121.12456,4.61883,121.2125926864,1.02456,0.29883000000000004,1.06725,120.1,4.32,120.1776701388,127.26,119.42456,29.23883,122.9517576571,1.02456,0.29883000000000004,1.06725,118.4,28.94,121.8855348267,127.26
2020-10-20 20:00:00,118.41824,25.02907,121.0344327444,1.12824,0.32907000000000003,1.1752500000000001,117.29,24.7,119.8625633799,132.23,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,131.46,116.80824,6.31907,116.9790390521,1.12824,0.32907000000000003,1.1752500000000001,115.68,5.99,115.8349796046,127.79,115.18824,27.899070000000002,118.5187273859,1.12824,0.32907000000000003,1.1752500000000001,114.06,27.57,117.3447421063,127.79
2020-10-20 20:30:00,113.49496,27.39978,116.7555304448,1.16496,0.33978,1.2135,112.33,27.06,115.5433792997,132.64,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,131.56,111.95496,8.52978,112.2794291732,1.16496,0.33978,1.2135,110.79,8.19,111.092304864,128.18,110.45496,25.96978,113.4668571075,1.16496,0.33978,1.2135,109.29,25.63,112.2550711549,128.18
2020-10-20 21:00:00,108.74704,29.12622,112.5799955598,1.18704,0.34622,1.2365,107.56,28.78,111.3438009051,132.38,1.18704,0.34622,1.2365,1.18704,0.34622,1.2365,0.0,0.0,0.0,131.06,107.27704,10.27622,107.7681029278,1.18704,0.34622,1.2365,106.09,9.93,106.5537094615,127.92,105.86704,24.11622,108.579105842,1.18704,0.34622,1.2365,104.68,23.77,107.3448429129,127.92
2020-10-20 21:30:00,104.78392,30.43781,109.1152151084,1.12392,0.32781000000000005,1.17075,103.66,30.11,107.9444658146,132.22,1.12392,0.32781000000000005,1.17075,1.12392,0.32781000000000005,1.17075,0.0,0.0,0.0,130.68,103.36392,11.55781,104.0080906938,1.12392,0.32781000000000005,1.17075,102.24,11.23,102.8549002236,127.75,102.01392,22.77781,104.5259226324,1.12392,0.32781000000000005,1.17075,100.89,22.45,103.3576054289,127.75
2020-10-20 22:00:00,99.1836,32.82605,104.4745713921,1.0836000000000001,0.31605000000000005,1.12875,98.1,32.51,103.3465534016,132.93,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,131.07,97.8336,13.70605,98.7890130306,1.0836000000000001,0.31605000000000005,1.12875,96.75,13.39,97.6721792528,128.4,96.5936,20.99605,98.8491662917,1.0836000000000001,0.31605000000000005,1.12875,95.51,20.68,97.7231932552,128.4
2020-10-20 22:30:00,92.99728,35.99254,99.7193914093,1.03728,0.30254000000000003,1.0805,91.96,35.69,98.6428796214,133.57,1.03728,0.30254000000000003,1.0805,1.03728,0.30254000000000003,1.0805,0.0,0.0,0.0,131.32,91.72728,16.62254,93.2212568691,1.03728,0.30254000000000003,1.0805,90.69,16.32,92.1467226764,129.03,90.61728,18.42254,92.4709760663,1.03728,0.30254000000000003,1.0805,89.58,18.12,91.3942602136,129.03
2020-10-20 23:00:00,87.20672,37.61821,94.9744267514,1.05672,0.30821000000000004,1.1007500000000001,86.15,37.31,93.8821527235,133.93,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,131.48,86.02672,18.08821,87.9077920037,1.05672,0.30821000000000004,1.1007500000000001,84.97,17.78,86.8103064158,129.36,85.03672,17.13821,86.7465387803,1.05672,0.30821000000000004,1.1007500000000001,83.98,16.83,85.6498061878,129.36
2020-10-20 23:30:00,81.61048,39.05764,90.47524351,1.02048,0.29764,1.063,80.59,38.76,89.4264261838,133.54,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,130.87,80.51048,19.58764,82.8589948684,1.02048,0.29764,1.063,79.49,19.29,81.7970916353,129.0,79.61048,15.48764,81.1029932777,1.02048,0.29764,1.063,78.59,15.19,80.0445138657,129.0
2020-10-21 00:00:00,78.27288,39.78834,87.8052147851,1.02288,0.29834000000000005,1.0655000000000001,77.25,39.49,86.7584151538,133.54,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,130.73,77.22288,20.31834,79.8511623951,1.02288,0.29834000000000005,1.0655000000000001,76.2,20.02,78.786041911,128.96,76.38288,14.69834,77.7842243379,1.02288,0.29834000000000005,1.0655000000000001,75.36,14.4,76.7234618614,128.96
2020-10-21 00:30:00,74.958,40.554,85.2251645936,1.248,0.364,1.3,73.71,40.19,83.9547509079,133.84,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,130.95,73.968,20.924,76.8705327157,1.248,0.364,1.3,72.72,20.56,75.5705762847,129.25,73.208,14.464,74.6231770967,1.248,0.364,1.3,71.96,14.1,73.3283819541,129.25
2020-10-21 01:00:00,73.17112,41.30866,84.0262946526,1.16112,0.33866,1.2095,72.01,40.97,82.8491460427,134.22,1.16112,0.33866,1.2095,1.16112,0.33866,1.2095,0.0,0.0,0.0,131.26,72.21112,21.55866,75.3606108829,1.16112,0.33866,1.2095,71.05,21.22,74.1511355274,129.62,71.47112,13.98866,72.8272174578,1.16112,0.33866,1.2095,70.31,13.65,71.6227519717,129.62
2020-10-21 01:30:00,73.53008,41.80794,84.5847297794,1.09008,0.31794,1.1355,72.44,41.49,83.4803791319,134.37,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0.0,0.0,0.0,131.34,72.58008,22.02794,75.8491803084,1.09008,0.31794,1.1355,71.49,21.71,74.7137484001,129.78,71.82008,13.53794,73.0848801781,1.09008,0.31794,1.1355,70.73,13.22,71.9548559862,129.78
2020-10-21 02:00:00,75.0064,41.60395,85.7720741067,1.0764,0.31395,1.12125,73.93,41.29,84.6788580461,134.34,1.0764,0.31395,1.12125,1.0764,0.31395,1.12125,0.0,0.0,0.0,131.34,74.0264,21.81395,77.1735467085,1.0764,0.31395,1.12125,72.95,21.5,76.0523010829,129.75,73.2364,13.74395,74.5148739955,1.0764,0.31395,1.12125,72.16,13.43,73.3991178421,129.75
2020-10-21 02:30:00,74.63216,42.09063,85.6830230563,0.9621600000000001,0.28063000000000005,1.00225,73.67,41.81,84.7074081766,134.62,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,131.58,73.65216,22.26063,76.9426820475,0.9621600000000001,0.28063000000000005,1.00225,72.69,21.98,75.9404799827,130.05,72.88216,13.30063,74.0858691294,0.9621600000000001,0.28063000000000005,1.00225,71.92,13.02,73.0890333771,130.05
2020-10-21 03:00:00,72.564,42.29325,83.9896010918,1.074,0.31325000000000003,1.11875,71.49,41.98,82.9044057937,135.02,1.074,0.31325000000000003,1.11875,1.074,0.31325000000000003,1.11875,0.0,0.0,0.0,131.98,71.624,22.31325,75.019187556,1.074,0.31325000000000003,1.11875,70.55,22.0,73.9006258431,130.41,70.904,13.59325,72.1952468073,1.074,0.31325000000000003,1.11875,69.83,13.28,71.081553866,130.41
2020-10-21 03:30:00,71.64,42.7325,83.4167618423,0.9,0.2625,0.9375,70.74,42.47,82.50968731,135.17,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,132.07,70.7,22.6925,74.2525390559,0.9,0.2625,0.9375,69.8,22.43,73.3153796962,130.58,69.98,13.1525,71.2052572234,0.9,0.2625,0.9375,69.08,12.89,70.27231674,130.58
2020-10-21 04:00:00,71.02496,42.71728,82.8813064183,0.9849600000000001,0.28728000000000004,1.026,70.04,42.43,81.8895994617,135.3,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,132.2,70.10496,22.64728,73.6722791014,0.9849600000000001,0.28728000000000004,1.026,69.12,22.36,72.6467067388,130.7,69.41496,13.31728,70.6808787325,0.9849600000000001,0.28728000000000004,1.026,68.43,13.03,69.6594989933,130.7
2020-10-21 04:30:00,70.95048,42.49514,82.7031289363,1.08048,0.31514000000000003,1.1255,69.87,42.18,81.6147615325,135.24,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,132.2,70.03048,22.43514,73.5364102731,1.08048,0.31514000000000003,1.1255,68.95,22.12,72.4113036756,130.62,69.34048,13.585139999999999,70.6587446495,1.08048,0.31514000000000003,1.1255,68.26,13.27,69.5379069285,130.62
2020-10-21 05:00:00,71.38128,42.51079,83.0810110727,1.03128,0.30079,1.07425,70.35,42.21,82.0414931605,135.24,1.03128,0.30079,1.07425,1.03128,0.30079,1.07425,0.0,0.0,0.0,132.14,70.47128,22.46079,73.9641020513,1.03128,0.30079,1.07425,69.44,22.16,72.8901858963,130.62,69.75128,13.48079,71.0420492431,1.03128,0.30079,1.07425,68.72,13.18,69.9725003126,130.62
2020-10-21 05:30:00,73.09288,41.96334,84.282210523,1.14288,0.33334,1.1905000000000001,71.95,41.63,83.1255640582,135.05,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,132.05,72.16288,21.98334,75.4370498326,1.14288,0.33334,1.1905000000000001,71.02,21.65,74.246635614,130.46,71.41288,13.94334,72.7613644749,1.14288,0.33334,1.1905000000000001,70.27,13.61,71.5758688386,130.46
2020-10-21 06:00:00,76.8748,40.4864,86.88431078159999,1.0848,0.3164,1.13,75.79,40.17,85.777345494,134.84,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,132.05,75.8848,20.5964,78.6302395011,1.0848,0.3164,1.13,74.8,20.28,77.5004412891,130.25,75.0648,15.1664,76.5816158618,1.0848,0.3164,1.13,73.98,14.85,75.4557015738,130.25
2020-10-21 06:30:00,85.8804,34.5997,92.588240853,1.1304,0.3297,1.1775,84.75,34.27,91.4166035247,133.27,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,131.12,84.8004,15.2297,86.1571332058,1.1304,0.3297,1.1775,83.67,14.9,84.9863453738,128.74,83.7704,19.6997,86.0555523848,1.1304,0.3297,1.1775,82.64,19.37,84.8797178365,128.74
2020-10-21 07:00:00,93.93808,30.62069,98.802780984,0.68808,0.20069,0.7167500000000001,93.25,30.42,98.086384886,132.84,0.68808,0.20069,0.7167500000000001,0.68808,0.20069,0.7167500000000001,0.0,0.0,0.0,131.18,92.70808,11.51069,93.4199340696,0.68808,0.20069,0.7167500000000001,92.02,11.31,92.7124398341,128.34,91.52808,22.81069,94.3277107046,0.68808,0.20069,0.7167500000000001,90.84,22.61,93.6115254656,128.34
2020-10-21 07:30:00,101.85824,26.14032,105.1590100068,0.8582400000000001,0.25032000000000004,0.894,101.0,25.89,104.2654885377,132.15,0.8582400000000001,0.25032000000000004,0.894,0.8582400000000001,0.25032000000000004,0.894,0.0,0.0,0.0,131.07,100.54824,7.31032,100.8136367046,0.8582400000000001,0.25032000000000004,0.894,99.69,7.06,99.9396803077,127.68,99.20824,26.74032,102.7488179864,0.8582400000000001,0.25032000000000004,0.894,98.35,26.49,101.8550077316,127.68
2020-10-21 08:00:00,108.54208,22.39394,110.8281177294,0.80208,0.23394,0.8355,107.74,22.16,109.9953326283,131.78,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,131.17,107.13208,3.75394,107.197829412,0.80208,0.23394,0.8355,106.33,3.52,106.3882479412,127.31,105.68208,30.01394,109.8614519631,0.80208,0.23394,0.8355,104.88,29.78,109.0259730523,127.31
2020-10-21 08:30:00,115.85712,18.40791,117.3103721129,0.74712,0.21791000000000002,0.7782500000000001,115.11,18.19,116.5383550596,131.47,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,131.36,114.35712,0.84791,114.360263405,0.74712,0.21791000000000002,0.7782500000000001,113.61,0.63,113.6117467518,127.01,112.74712,33.49791,117.6181237848,0.74712,0.21791000000000002,0.7782500000000001,112.0,33.28,116.8398836014,127.01
2020-10-21 09:00:00,118.832,17.31225,120.086461452,0.762,0.22225000000000003,0.7937500000000001,118.07,17.09,119.300431684,131.4,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,131.46,117.282,1.49225,117.2914930166,0.762,0.22225000000000003,0.7937500000000001,116.52,1.27,116.5269209239,126.96,115.622,34.47225,120.6514935841,0.762,0.22225000000000003,0.7937500000000001,114.86,34.25,119.8577577798,126.96
2020-10-21 09:30:00,121.3484,15.73245,122.3639823051,0.7284,0.21245000000000003,0.75875,120.62,15.52,121.6143692168,131.17,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,131.46,119.7584,2.96245,119.7950352918,0.7284,0.21245000000000003,0.75875,119.03,2.75,119.0617629636,126.73,118.0484,35.82245,123.3639844791,0.7284,0.21245000000000003,0.75875,117.32,35.61,122.6052792501,126.73
2020-10-21 10:00:00,122.30616,15.21013,123.2483055809,0.6861600000000001,0.20013000000000003,0.7147500000000001,121.62,15.01,122.5427456033,131.33,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,131.69,120.68616,3.49013,120.7366150882,0.6861600000000001,0.20013000000000003,0.7147500000000001,120.0,3.29,120.0450919447,126.88,118.96616,36.44013,124.4219847919,0.6861600000000001,0.20013000000000003,0.7147500000000001,118.28,36.24,123.7072997038,126.88
2020-10-21 10:30:00,122.90328,15.42679,123.8676797412,0.74328,0.21679,0.7742500000000001,122.16,15.21,123.1032481294,131.33,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,131.69,121.27328,3.32679,121.3189019636,0.74328,0.21679,0.7742500000000001,120.53,3.11,120.5701165298,126.88,119.54328,36.28679,124.9292876857,0.74328,0.21679,0.7742500000000001,118.8,36.07,124.1550840683,126.88
2020-10-21 11:00:00,124.39208,14.50894,125.2353740229,0.9220800000000001,0.26894,0.9605,123.47,14.24,124.2884487794,131.13,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,131.58,122.75208,4.24894,122.8255943826,0.9220800000000001,0.26894,0.9605,121.83,3.98,121.8949929242,126.7,120.99208,37.05894,126.5403036848,0.9220800000000001,0.26894,0.9605,120.07,36.79,125.5798909061,126.7
2020-10-21 11:30:00,125.82016,13.67963,126.5616250661,0.8901600000000001,0.25963,0.9272500000000001,124.93,13.42,125.6487218399,131.08,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,131.65,124.16016,5.00963,124.2611834965,0.8901600000000001,0.25963,0.9272500000000001,123.27,4.75,123.3614826435,126.67,122.39016,37.74963,128.0796073931,0.8901600000000001,0.25963,0.9272500000000001,121.5,37.49,127.1524679273,126.67
2020-10-21 12:00:00,126.72168,13.06299,127.393194048,1.14168,0.33299,1.18925,125.58,12.73,126.2235687184,130.76,1.14168,0.33299,1.18925,1.14168,0.33299,1.18925,0.0,0.0,0.0,131.41,125.05168,5.66299,125.1798391378,1.14168,0.33299,1.18925,123.91,5.33,124.0245822408,126.36,123.25168,38.25299,129.0514155938,1.14168,0.33299,1.18925,122.11,37.92,127.8623419933,126.36
2020-10-21 12:30:00,127.68016,13.02463,128.3427607786,1.25016,0.36463,1.30225,126.43,12.66,127.062270167,130.68,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,131.35,126.00016,5.74463,126.1310473034,1.25016,0.36463,1.30225,124.75,5.38,124.8659557285,126.29,124.17016,38.32463,129.9500130783,1.25016,0.36463,1.30225,122.92,37.96,128.6479226416,126.29
2020-10-21 13:00:00,126.46368,14.00774,127.2370981241,1.60368,0.46774000000000004,1.6705,124.86,13.54,125.5920029301,131.1,1.60368,0.46774000000000004,1.6705,1.60368,0.46774000000000004,1.6705,0.0,0.0,0.0,131.67,124.78368,5.07774,124.88694983,1.60368,0.46774000000000004,1.6705,123.18,4.61,123.2662342249,126.7,123.01368,37.83774,128.7014375811,1.60368,0.46774000000000004,1.6705,121.41,37.37,127.0311182349,126.7
2020-10-21 13:30:00,122.9764,18.39895,124.3451499579,5.0364,1.46895,5.24625,117.94,16.93,119.1489341119,132.11,5.0364,1.46895,5.24625,5.0364,1.46895,5.24625,0.0,0.0,0.0,132.23,121.3764,3.06895,121.4151923404,5.0364,1.46895,5.24625,116.34,1.6,116.3510017146,127.66,119.7464,36.37895,125.1504227562,5.0364,1.46895,5.24625,114.71,34.91,119.9045128425,127.66
2020-10-21 14:00:00,123.69064,15.77602,124.6926510691,1.4606400000000002,0.42602,1.5215,122.23,15.35,123.1900783343,132.26,1.4606400000000002,0.42602,1.5215,1.4606400000000002,0.42602,1.5215,0.0,0.0,0.0,132.58,122.09064,3.60602,122.1438813689,1.4606400000000002,0.42602,1.5215,120.63,3.18,120.671907667,127.81,120.35064,36.96602,125.8998140708,1.4606400000000002,0.42602,1.5215,118.89,36.54,124.3784695998,127.81
2020-10-21 14:30:00,124.5144,15.53545,125.4798231353,1.1844000000000001,0.34545000000000003,1.2337500000000001,123.33,15.19,124.2619209573,132.47,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,132.83,122.8644,3.73545,122.9211713826,1.1844000000000001,0.34545000000000003,1.2337500000000001,121.68,3.39,121.7272134734,128.01,121.1144,37.19545,126.6972745881,1.1844000000000001,0.34545000000000003,1.2337500000000001,119.93,36.85,125.4636497158,128.01
2020-10-21 15:00:00,123.85112,15.71491,124.844136112,1.25112,0.36491,1.30325,122.6,15.35,123.5572033513,132.54,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,132.83,122.22112,3.62491,122.2748631018,1.25112,0.36491,1.30325,120.97,3.26,121.013918621,128.08,120.51112,37.12491,126.0999166779,1.25112,0.36491,1.30325,119.26,36.76,124.7968156645,128.08
2020-10-21 15:30:00,122.54648,16.40189,123.6392403566,1.20648,0.35189000000000004,1.25675,121.34,16.05,122.3968876238,132.21,1.20648,0.35189000000000004,1.25675,1.20648,0.35189000000000004,1.25675,0.0,0.0,0.0,132.42,120.93648,2.85189,120.9701015597,1.20648,0.35189000000000004,1.25675,119.73,2.5,119.7560975483,127.75,119.23648,36.27189,124.6314092312,1.20648,0.35189000000000004,1.25675,118.03,35.92,123.3747433635,127.75
2020-10-21 16:00:00,122.49024,16.99007,123.662934519,1.20024,0.35007000000000005,1.25025,121.29,16.64,122.4261152696,131.98,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,132.14,120.87024,2.19007,120.8900795114,1.20024,0.35007000000000005,1.25025,119.67,1.8399999999999999,119.684144731,127.54,119.16024,35.45007,124.3216403522,1.20024,0.35007000000000005,1.25025,117.96,35.1,123.0714085399,127.54
2020-10-21 16:30:00,121.70536,20.92448,123.4910058101,5.05536,1.47448,5.266,116.65,19.45,118.2604118038,132.52,5.05536,1.47448,5.266,5.05536,1.47448,5.266,0.0,0.0,0.0,132.31,120.12536,2.30448,120.1474624917,5.05536,1.47448,5.266,115.07,0.8300000000000001,115.0729933564,128.07,118.51536,34.21448,123.3552641666,5.05536,1.47448,5.266,113.46,32.74,118.0892848653,128.07
2020-10-21 17:00:00,120.2016,22.7613,122.3376533217,5.4216,1.5813000000000001,5.6475,114.78,21.18,116.7177827068,132.32,5.4216,1.5813000000000001,5.6475,5.4216,1.5813000000000001,5.6475,0.0,0.0,0.0,131.91,118.6516,4.1013,118.7224614142,5.4216,1.5813000000000001,5.6475,113.23,2.52,113.2580385668,127.88,117.0816,32.5613,121.525056331,5.4216,1.5813000000000001,5.6475,111.66,30.98,115.8780220749,127.88
2020-10-21 17:30:00,122.52048,23.11639,124.6821378789,5.13048,1.49639,5.34425,117.39,21.62,119.3643016148,131.81,5.13048,1.49639,5.34425,5.13048,1.49639,5.34425,0.0,0.0,0.0,131.36,120.94048,4.58639,121.0274129107,5.13048,1.49639,5.34425,115.81,3.09,115.8512157899,127.41,119.31048,31.68639,123.4464173197,5.13048,1.49639,5.34425,114.18,30.19,118.1038039184,127.41
2020-10-21 18:00:00,124.05232,23.43901,126.2472387308,5.00232,1.4590100000000001,5.21075,119.05,21.98,121.062062183,131.25,5.00232,1.4590100000000001,5.21075,5.00232,1.4590100000000001,5.21075,0.0,0.0,0.0,130.8,122.39232,5.04901,122.4964183026,5.00232,1.4590100000000001,5.21075,117.39,3.59,117.4448815402,126.89,120.74232,30.91901,124.6382486172,5.00232,1.4590100000000001,5.21075,115.74,29.46,119.430478522,126.89
2020-10-21 18:30:00,125.98736,24.26548,128.3028775959,4.88736,1.42548,5.091,121.1,22.84,123.2350420944,131.03,4.88736,1.42548,5.091,4.88736,1.42548,5.091,0.0,0.0,0.0,130.51,124.32736,5.94548,124.4694387269,4.88736,1.42548,5.091,119.44,4.52,119.5254951883,126.69,122.63736,29.85548,126.2191417884,4.88736,1.42548,5.091,117.75,28.43,121.1335106401,126.69
2020-10-21 19:00:00,125.3344,24.77295,127.7591909612,4.8444,1.41295,5.04625,120.49,23.36,122.7335720168,131.51,4.8444,1.41295,5.04625,4.8444,1.41295,5.04625,0.0,0.0,0.0,130.93,123.6544,6.31295,123.8154432091,4.8444,1.41295,5.04625,118.81,4.9,118.9110007527,127.15,121.9844,29.67295,125.5415381659,4.8444,1.41295,5.04625,117.14,28.26,120.5006522804,127.15
2020-10-21 19:30:00,122.81104,22.80322,124.9101212402,1.2110400000000001,0.35322000000000003,1.2615,121.6,22.45,123.6550140512,131.36,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,130.88,121.18104,4.38322,121.2602864628,1.2110400000000001,0.35322000000000003,1.2615,119.97,4.03,120.0376682546,126.98,119.46104,29.43322,123.0335503733,1.2110400000000001,0.35322000000000003,1.2615,118.25,29.08,121.7731862932,126.98
2020-10-21 20:00:00,119.29872,24.61546,121.8117624232,0.97872,0.28546000000000005,1.0195,118.32,24.33,120.7955764919,132.14,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,131.42,117.66872,5.97546,117.8203453935,0.97872,0.28546000000000005,1.0195,116.69,5.69,116.828644604,127.73,116.03872,28.05546,119.3821317243,0.97872,0.28546000000000005,1.0195,115.06,27.77,118.3637465612,127.73
2020-10-21 20:30:00,114.3,26.955,117.4353525349,1.08,0.315,1.125,113.22,26.64,116.3118996492,132.58,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,131.55,112.74,8.135,113.0331182663,1.08,0.315,1.125,111.66,7.82,111.9334981138,128.14,111.22,26.245,114.2746184636,1.08,0.315,1.125,110.14,25.93,113.1511577493,128.14
2020-10-21 21:00:00,109.7392,28.68435,113.4261167085,1.0092,0.29435,1.05125,108.73,28.39,112.375286429,132.38,1.0092,0.29435,1.05125,1.0092,0.29435,1.05125,0.0,0.0,0.0,131.11,108.2592,9.87435,108.708588311,1.0092,0.29435,1.05125,107.25,9.58,107.6770119385,127.95,106.8092,24.35435,109.5506255964,1.0092,0.29435,1.05125,105.8,24.06,108.5012608222,127.95
2020-10-21 21:30:00,105.48616,30.35513,109.7668614331,1.04616,0.30513,1.08975,104.44,30.05,108.6771185669,132.48,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,130.97,104.02616,11.46513,104.6560613164,1.04616,0.30513,1.08975,102.98,11.16,103.5829426112,128.03,102.67616,22.88513,105.1956415802,1.04616,0.30513,1.08975,101.63,22.58,104.1081807544,128.03
2020-10-21 22:00:00,99.62208,33.20519,105.0102064871,1.01208,0.29519,1.05425,98.61,32.91,103.9567227263,133.2,1.01208,0.29519,1.05425,1.01208,0.29519,1.05425,0.0,0.0,0.0,131.33,98.26208,14.05519,99.2622019293,1.01208,0.29519,1.05425,97.25,13.76,98.2186341791,128.73,97.02208,20.68519,99.2026264414,1.01208,0.29519,1.05425,96.01,20.39,98.1512720244,128.73
2020-10-21 22:30:00,93.15336,36.11348,99.9086178315,0.90336,0.26348000000000005,0.9410000000000001,92.25,35.85,98.9711321548,133.43,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,131.17,91.88336,16.79348,93.4054217666,0.90336,0.26348000000000005,0.9410000000000001,90.98,16.53,92.4694614454,128.94,90.77336,18.07348,92.5551379719,0.90336,0.26348000000000005,0.9410000000000001,89.87,17.81,91.6177548295,128.94
2020-10-21 23:00:00,88.20096,37.30403,95.7653381927,0.8709600000000001,0.25403000000000003,0.9072500000000001,87.33,37.05,94.8642788409,133.37,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.0,0.0,0.0,130.93,87.01096,17.97403,88.8480326994,0.8709600000000001,0.25403000000000003,0.9072500000000001,86.14,17.72,87.94372064,128.86,85.97096,16.82403,87.6016777737,0.8709600000000001,0.25403000000000003,0.9072500000000001,85.1,16.57,86.6981827953,128.86
2020-10-21 23:30:00,83.1164,38.62395,91.652307459,0.8364,0.24395000000000003,0.8712500000000001,82.28,38.38,90.7910942769,133.37,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,130.75,81.9864,19.25395,84.2168888974,0.8364,0.24395000000000003,0.8712500000000001,81.15,19.01,83.3468811654,128.86,81.0564,15.54395,82.5333530311,0.8364,0.24395000000000003,0.8712500000000001,80.22,15.3,81.6660174124,128.86
2020-10-22 00:00:00,78.46112,40.37741,88.2410482143,0.9511200000000001,0.27741000000000005,0.9907500000000001,77.51,40.1,87.2686089038,134.43,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.0,0.0,0.0,131.6,77.41112,20.64741,80.1173953606,0.9511200000000001,0.27741000000000005,0.9907500000000001,76.46,20.37,79.1269138789,129.84,76.57112,14.81741,77.9916153004,0.9511200000000001,0.27741000000000005,0.9907500000000001,75.62,14.54,77.0051686577,129.84
2020-10-22 00:30:00,75.47224,41.30857,86.0375323104,1.09224,0.31857,1.13775,74.38,40.99,84.9268184969,134.47,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,131.51,74.46224,21.51857,77.5091868146,1.09224,0.31857,1.13775,73.37,21.2,76.3714403426,129.88,73.69224,14.10857,75.0306469628,1.09224,0.31857,1.13775,72.6,13.79,73.8980656039,129.88
2020-10-22 01:00:00,73.90112,41.84991,84.9281490689,0.89112,0.25991000000000003,0.9282500000000001,73.01,41.59,84.0249260636,134.61,0.89112,0.25991000000000003,0.9282500000000001,0.89112,0.25991000000000003,0.9282500000000001,0.0,0.0,0.0,131.59,72.92112,21.99991,76.1674850711,0.89112,0.25991000000000003,0.9282500000000001,72.03,21.74,75.2392749832,130.03,72.16112,13.55991,73.4240995782,0.89112,0.25991000000000003,0.9282500000000001,71.27,13.3,72.5003648267,130.03
2020-10-22 01:30:00,74.03312,42.14341,85.1878504445,0.90312,0.26341000000000003,0.9407500000000001,73.13,41.88,84.2729571096,134.35,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,131.29,73.04312,22.39341,76.398705426,0.90312,0.26341000000000003,0.9407500000000001,72.14,22.13,75.4580446341,129.79,72.28312,13.03341,73.4487522914,0.90312,0.26341000000000003,0.9407500000000001,71.38,12.77,72.5132905059,129.79
2020-10-22 02:00:00,74.66624,41.92182,85.6299386187,1.20624,0.35182,1.2565,73.46,41.57,84.4063771287,134.13,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,131.1,73.67624,22.18182,76.9429755017,1.20624,0.35182,1.2565,72.47,21.83,75.6865232389,129.57,72.90624,13.35182,74.1187623227,1.20624,0.35182,1.2565,71.7,13.0,72.8689920336,129.57
2020-10-22 02:30:00,74.77624,42.06057,85.793808735,0.9962400000000001,0.29057000000000005,1.03775,73.78,41.77,84.7833786777,134.63,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,131.61,73.78624,22.20057,77.0537119266,0.9962400000000001,0.29057000000000005,1.03775,72.79,21.91,76.0159996317,130.06,73.01624,13.46057,74.2466042891,0.9962400000000001,0.29057000000000005,1.03775,72.02,13.17,73.214269784,130.06
2020-10-22 03:00:00,72.89024,42.76757,84.5106628241,1.02024,0.29757,1.06275,71.87,42.47,83.480523477,135.17,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,132.08,71.92024,22.75757,75.4349250279,1.02024,0.29757,1.06275,70.9,22.46,74.3724518891,130.59,71.19024,13.17757,72.39957612,1.02024,0.29757,1.06275,70.17,12.88,71.342296711,130.59
2020-10-22 03:30:00,71.63208,42.95769,83.5255530677,1.19208,0.34769000000000005,1.2417500000000001,70.44,42.61,82.3250004555,135.06,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,131.95,70.70208,22.92769,74.3267319681,1.19208,0.34769000000000005,1.2417500000000001,69.51,22.58,73.0855423459,130.48,69.99208,13.10769,71.2088674244,1.19208,0.34769000000000005,1.2417500000000001,68.8,12.76,69.9732634654,130.48
2020-10-22 04:00:00,71.06736,43.02298,83.0755467358,1.10736,0.32298000000000004,1.1535,69.96,42.7,81.96152512,135.14,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,132.0,70.12736,22.98298,73.7974524645,1.10736,0.32298000000000004,1.1535,69.02,22.66,72.6445868596,130.56,69.42736,13.00298,70.6345227594,1.10736,0.32298000000000004,1.1535,68.32,12.68,69.4867239118,130.56
2020-10-22 04:30:00,71.35168,42.76799,83.1875183394,1.02168,0.29799000000000003,1.06425,70.33,42.47,82.1584432667,134.97,1.02168,0.29799000000000003,1.06425,1.02168,0.29799000000000003,1.06425,0.0,0.0,0.0,131.86,70.42168,22.77799,74.013848991,1.02168,0.29799000000000003,1.06425,69.4,22.48,72.9500541467,130.4,69.71168,13.06799,70.9259521689,1.02168,0.29799000000000003,1.06425,68.69,12.77,69.8669378175,130.4
2020-10-22 05:00:00,71.27992,42.46081,82.9683516834,1.09992,0.32081000000000004,1.14575,70.18,42.14,81.8597092592,134.47,1.09992,0.32081000000000004,1.14575,1.09992,0.32081000000000004,1.14575,0.0,0.0,0.0,131.39,70.32992,22.59081,73.86908923,1.09992,0.32081000000000004,1.14575,69.23,22.27,72.723763654,129.92,69.62992,13.09081,70.8498063911,1.09992,0.32081000000000004,1.14575,68.53,12.77,69.7096392187,129.92
2020-10-22 05:30:00,73.66656,41.51358,84.558496833,1.00656,0.29358,1.0485,72.66,41.22,83.5377998274,134.11,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,131.12,72.69656,21.76358,75.8844071615,1.00656,0.29358,1.0485,71.69,21.47,74.8359338821,129.56,71.93656,13.65358,73.2208229362,1.00656,0.29358,1.0485,70.93,13.36,72.1772436437,129.56
2020-10-22 06:00:00,77.41912,39.79016,87.0458326079,1.02912,0.30016000000000004,1.072,76.39,39.49,85.9935590611,133.59,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,130.8,76.40912,20.22016,79.0392844704,1.02912,0.30016000000000004,1.072,75.38,19.92,77.9676266152,129.06,75.56912,14.95016,77.0337535214,1.02912,0.30016000000000004,1.072,74.54,14.65,75.9660062133,129.06
2020-10-22 06:30:00,87.06056,34.62933,93.6948856863,1.06056,0.30933000000000005,1.1047500000000001,86.0,34.32,92.5951532209,133.29,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,131.15,85.95056,15.27933,87.2980909846,1.06056,0.30933000000000005,1.1047500000000001,84.89,14.97,86.1998433873,128.78,84.89056,19.60933,87.1259605408,1.06056,0.30933000000000005,1.1047500000000001,83.83,19.3,86.0230137812,128.78
2020-10-22 07:00:00,94.7724,30.28695,99.4942568295,1.0524,0.30695,1.09625,93.72,29.98,98.3983678726,132.72,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,131.15,93.5424,11.20695,94.2113386279,1.0524,0.30695,1.09625,92.49,10.9,93.1300708687,128.23,92.3424,23.30695,95.2382945882,1.0524,0.30695,1.09625,91.29,23.0,94.1427857034,128.23
2020-10-22 07:30:00,103.30088,25.88234,106.4939779173,1.07088,0.31234,1.1155,102.23,25.57,105.3793044198,131.88,1.07088,0.31234,1.1155,1.07088,0.31234,1.1155,0.0,0.0,0.0,130.83,101.94088,7.12234,102.1893866419,1.07088,0.31234,1.1155,100.87,6.8100000000000005,101.0996191882,127.43,100.58088,26.92234,104.1216875231,1.07088,0.31234,1.1155,99.51,26.61,103.0064667873,127.43
2020-10-22 08:00:00,107.8928,22.82665,110.2810602146,1.2227999999999999,0.35665,1.2737500000000002,106.67,22.47,109.0109618341,131.71,1.2227999999999999,0.35665,1.2737500000000002,1.2227999999999999,0.35665,1.2737500000000002,0.0,0.0,0.0,131.02,106.4728,4.18665,106.5550804892,1.2227999999999999,0.35665,1.2737500000000002,105.25,3.83,105.3196629315,127.26,105.0328,29.85665,109.1939037907,1.2227999999999999,0.35665,1.2737500000000002,103.81,29.5,107.9201839324,127.26
2020-10-22 08:30:00,113.97824,20.43157,115.7950268628,1.78824,0.5215700000000001,1.8627500000000001,112.19,19.91,113.9429866205,132.01,1.78824,0.5215700000000001,1.8627500000000001,1.78824,0.5215700000000001,1.8627500000000001,0.0,0.0,0.0,131.69,112.47824,1.8115700000000001,112.4928275908,1.78824,0.5215700000000001,1.8627500000000001,110.69,1.29,110.69751668399999,127.56,110.93824,32.58157,115.6237510115,1.78824,0.5215700000000001,1.8627500000000001,109.15,32.06,113.7610043029,127.56
2020-10-22 09:00:00,116.76008,18.94544,118.2871336131,2.83008,0.8254400000000001,2.948,113.93,18.12,115.3619490993,131.4,2.83008,0.8254400000000001,2.948,2.83008,0.8254400000000001,2.948,0.0,0.0,0.0,131.29,115.24008,1.28544,115.2472489667,2.83008,0.8254400000000001,2.948,112.41,0.46,112.4109411935,126.97,113.66008,34.19544,118.6926362602,2.83008,0.8254400000000001,2.948,110.83,33.37,115.7447441571,126.97
2020-10-22 09:30:00,119.28576,18.36293,120.6908850616,3.81576,1.11293,3.9747500000000002,115.47,17.25,116.751374296,131.64,3.81576,1.11293,3.9747500000000002,3.81576,1.11293,3.9747500000000002,0.0,0.0,0.0,131.66,117.73576,2.32293,117.7586735088,3.81576,1.11293,3.9747500000000002,113.92,1.21,113.9264258195,127.2,116.14576,35.46293,121.4391080755,3.81576,1.11293,3.9747500000000002,112.33,34.35,117.4646815004,127.2
2020-10-22 10:00:00,119.97728,17.26879,121.213690746,4.24728,1.23879,4.42425,115.73,16.03,116.8348997517,131.8,4.24728,1.23879,4.42425,4.24728,1.23879,4.42425,0.0,0.0,0.0,131.98,118.46728,3.65879,118.523766287,4.24728,1.23879,4.42425,114.22,2.42,114.2456336146,127.36,116.83728,36.80879,122.4983143519,4.24728,1.23879,4.42425,112.59,35.57,118.075115922,127.36
2020-10-22 10:30:00,117.80816,17.86363,119.1548229799,5.01816,1.46363,5.22725,112.79,16.4,113.976068102,131.72,5.01816,1.46363,5.22725,5.01816,1.46363,5.22725,0.0,0.0,0.0,131.82,116.26816,3.51363,116.3212389272,5.01816,1.46363,5.22725,111.25,2.05,111.2688860374,127.28,114.73816,36.63363,120.4444610896,5.01816,1.46363,5.22725,109.72,35.17,115.2189537359,127.28
2020-10-22 11:00:00,115.65456,18.73883,117.1627969902,7.98456,2.32883,8.31725,107.67,16.41,108.9133462896,131.97,7.98456,2.32883,8.31725,7.98456,2.32883,8.31725,0.0,0.0,0.0,132.03,114.22456,4.46883,114.3119440337,7.98456,2.32883,8.31725,106.24,2.14,106.2615509015,127.51,112.77456,37.72883,118.9183164881,7.98456,2.32883,8.31725,104.79,35.4,110.6078844387,127.51
2020-10-22 11:30:00,114.82168,18.55799,116.3117242193,8.94168,2.60799,9.31425,105.88,15.95,107.0746323832,132.0,8.94168,2.60799,9.31425,8.94168,2.60799,9.31425,0.0,0.0,0.0,132.08,113.42168,5.22799,113.5421039679,8.94168,2.60799,9.31425,104.48,2.62,104.5128451436,127.54,112.00168,38.49799,118.4334055783,8.94168,2.60799,9.31425,103.06,35.89,109.1304526702,127.54
2020-10-22 12:00:00,114.69496,18.74603,116.2168124247,8.69496,2.5360300000000002,9.05725,106.0,16.21,107.2322903793,132.0,8.69496,2.5360300000000002,9.05725,8.69496,2.5360300000000002,9.05725,0.0,0.0,0.0,132.03,113.28496,4.86603,113.3894193043,8.69496,2.5360300000000002,9.05725,104.59,2.33,104.6159500268,127.54,111.85496,38.09603,118.1644598784,8.69496,2.5360300000000002,9.05725,103.16,35.56,109.1169061145,127.54
2020-10-22 12:30:00,115.04856,19.16708,116.6342493173,8.93856,2.60708,9.311,106.11,16.56,107.3944398002,131.98,8.93856,2.60708,9.311,8.93856,2.60708,9.311,0.0,0.0,0.0,131.98,113.63856,4.5770800000000005,113.7306993744,8.93856,2.60708,9.311,104.7,1.97,104.7185317888,127.54,112.22856,37.80708,118.4256094677,8.93856,2.60708,9.311,103.29,35.2,109.1231602365,127.54
2020-10-22 13:00:00,114.96568,18.96249,116.5190267933,7.82568,2.28249,8.15175,107.14,16.68,108.4306322033,132.02,7.82568,2.28249,8.15175,7.82568,2.28249,8.15175,0.0,0.0,0.0,131.98,113.56568,4.18249,113.6426719875,7.82568,2.28249,8.15175,105.74,1.9,105.7570687945,127.54,112.11568,37.49249,118.2184947809,7.82568,2.28249,8.15175,104.29,35.21,110.0733764359,127.54
2020-10-22 13:30:00,114.88032,19.84426,116.5816562683,6.46032,1.88426,6.7295,108.42,17.96,109.8974885973,132.85,6.46032,1.88426,6.7295,6.46032,1.88426,6.7295,0.0,0.0,0.0,132.75,113.43032,2.70426,113.4625511676,6.46032,1.88426,6.7295,106.97,0.8200000000000001,106.9731428911,128.36,111.98032,36.42426,117.7553344178,6.46032,1.88426,6.7295,105.52,34.54,111.029194359,128.36
2020-10-22 14:00:00,113.22488,20.32309,115.0343489492,7.00488,2.04309,7.29675,106.22,18.28,107.7814770728,133.22,7.00488,2.04309,7.29675,7.00488,2.04309,7.29675,0.0,0.0,0.0,133.06,111.84488,2.70309,111.8775396483,7.00488,2.04309,7.29675,104.84,0.66,104.8420774308,128.72,110.41488,36.65309,116.3395664938,7.00488,2.04309,7.29675,103.41,34.61,109.048063715,128.72
2020-10-22 14:30:00,113.14328,20.55804,114.9958034791,6.23328,1.81804,6.493,106.91,18.74,108.540018887,133.05,6.23328,1.81804,6.493,6.23328,1.81804,6.493,0.0,0.0,0.0,132.84,111.73328,1.97804,111.7507874773,6.23328,1.81804,6.493,105.5,0.16,105.5001213269,128.56,110.30328,35.80804,115.969950019,6.23328,1.81804,6.493,104.07,33.99,109.4800666788,128.56
2020-10-22 15:00:00,111.82008,21.28294,113.8274739518,6.97008,2.03294,7.2605,104.85,19.25,106.6024624481,133.36,6.97008,2.03294,7.2605,6.97008,2.03294,7.2605,0.0,0.0,0.0,133.07,110.43008,2.34294,110.4549316991,6.97008,2.03294,7.2605,103.46,0.31,103.4604644297,128.86,109.04008,35.69294,114.733277702,6.97008,2.03294,7.2605,102.07,33.66,107.4768835611,128.86
2020-10-22 15:30:00,111.64576,21.44668,113.6870080924,5.88576,1.7166800000000002,6.131,105.76,19.73,107.5846201834,133.36,5.88576,1.7166800000000002,6.131,5.88576,1.7166800000000002,6.131,0.0,0.0,0.0,133.07,110.26576,2.42668,110.2924594168,5.88576,1.7166800000000002,6.131,104.38,0.71,104.3824147067,128.86,108.85576,35.02668,114.352283742,5.88576,1.7166800000000002,6.131,102.97,33.31,108.2237358439,128.86
2020-10-22 16:00:00,112.57008,21.79419,114.6604100331,4.78008,1.39419,4.97925,107.79,20.4,109.7034370473,133.07,4.78008,1.39419,4.97925,4.78008,1.39419,4.97925,0.0,0.0,0.0,132.69,111.13008,2.89419,111.1677606888,4.78008,1.39419,4.97925,106.35,1.5,106.3605777532,128.59,109.68008,33.77419,114.7624322632,4.78008,1.39419,4.97925,104.9,32.38,109.7837620051,128.59
2020-10-22 16:30:00,113.31656,24.42608,115.919265674,6.94656,2.02608,7.236,106.37,22.4,108.7029755802,133.01,6.94656,2.02608,7.236,6.94656,2.02608,7.236,0.0,0.0,0.0,132.41,111.89656,5.48608,112.030965423,6.94656,2.02608,7.236,104.95,3.46,105.0070192892,128.55,110.49656,32.47608,115.1702459145,6.94656,2.02608,7.236,103.55,30.45,107.9342624008,128.55
2020-10-22 17:00:00,115.9552,24.6036,118.536684364,6.1152,1.7836,6.37,109.84,22.82,112.1854625163,132.71,6.1152,1.7836,6.37,6.1152,1.7836,6.37,0.0,0.0,0.0,132.08,114.4952,5.7636,114.6401758024,6.1152,1.7836,6.37,108.38,3.98,108.4530534379,128.27,112.9952,31.5636,117.3208253807,6.1152,1.7836,6.37,106.88,29.78,110.9512631744,128.27
2020-10-22 17:30:00,119.43392,24.39656,121.9001779589,5.23392,1.52656,5.452,114.2,22.87,116.4674928896,132.22,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0.0,0.0,0.0,131.62,117.92392,5.71656,118.0623986136,5.23392,1.52656,5.452,112.69,4.19,112.7678686506,127.81,116.33392,30.86656,120.3591519944,5.23392,1.52656,5.452,111.1,29.34,114.9088577961,127.81
2020-10-22 18:00:00,121.16736,24.53798,123.6270261385,4.58736,1.33798,4.7785,116.58,23.2,118.8660439318,131.86,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,131.26,119.59736,5.94798,119.7451752057,4.58736,1.33798,4.7785,115.01,4.61,115.1023553191,127.47,117.96736,30.09798,121.7464021047,4.58736,1.33798,4.7785,113.38,28.76,116.9707741276,127.47
2020-10-22 18:30:00,124.7816,24.6413,127.1913572703,4.2216000000000005,1.2313,4.3975,120.56,23.41,122.8118141711,131.25,4.2216000000000005,1.2313,4.3975,4.2216000000000005,1.2313,4.3975,0.0,0.0,0.0,130.68,123.1416,6.2413,123.2996653534,4.2216000000000005,1.2313,4.3975,118.92,5.01,119.0254867665,126.89,121.4416,29.3113,124.9288378168,4.2216000000000005,1.2313,4.3975,117.22,28.08,120.5363629781,126.89
2020-10-22 19:00:00,125.2004,24.8397,127.6407100272,4.2504,1.2397,4.4275,120.95,23.6,123.2309315878,131.22,4.2504,1.2397,4.4275,4.2504,1.2397,4.4275,0.0,0.0,0.0,130.63,123.5404,6.4797,123.710213581,4.2504,1.2397,4.4275,119.29,5.24,119.4050321385,126.87,121.8404,28.9997,125.2440244972,4.2504,1.2397,4.4275,117.59,27.76,120.8222897482,126.87
2020-10-22 19:30:00,122.43088,25.79109,125.1179471577,4.22088,1.23109,4.39675,118.21,24.56,120.7344097596,131.71,4.22088,1.23109,4.39675,4.22088,1.23109,4.39675,0.0,0.0,0.0,130.98,120.77088,7.26109,120.9889618269,4.22088,1.23109,4.39675,116.55,6.03,116.7058841704,127.34,119.14088,28.481090000000002,122.4978439596,4.22088,1.23109,4.39675,114.92,27.25,118.1065997309,127.34
2020-10-22 20:00:00,120.07528,24.65154,122.5796528444,0.96528,0.28154,1.0055,119.11,24.37,121.5775020306,132.2,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,131.5,118.46528,5.98154,118.6161936088,0.96528,0.28154,1.0055,117.5,5.7,117.6381740763,127.8,116.81528,28.13154,120.1548716626,0.96528,0.28154,1.0055,115.85,27.85,119.1505140568,127.8
2020-10-22 20:30:00,114.84416,27.01038,117.9777170225,0.8241600000000001,0.24038,0.8585,114.02,26.77,117.1204222158,132.12,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,131.09,113.27416,8.32038,113.5793293124,0.8241600000000001,0.24038,0.8585,112.45,8.08,112.7399170658,127.72,111.71416,25.67038,114.6255728616,0.8241600000000001,0.24038,0.8585,110.89,25.43,113.7685237665,127.72
2020-10-22 21:00:00,111.31472,28.28471,114.852042683,0.8047200000000001,0.23471000000000003,0.83825,110.51,28.05,114.0143087511,132.49,0.8047200000000001,0.23471000000000003,0.83825,0.8047200000000001,0.23471000000000003,0.83825,0.0,0.0,0.0,131.28,109.80472,9.44471,110.2101587026,0.8047200000000001,0.23471000000000003,0.83825,109.0,9.21,109.3884093494,128.06,108.31472,24.78471,111.1141773963,0.8047200000000001,0.23471000000000003,0.83825,107.51,24.55,110.2773893416,128.06
2020-10-22 21:30:00,106.41944,30.48942,110.7009572761,0.8894400000000001,0.25942000000000004,0.9265,105.53,30.23,109.7744678876,132.72,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,131.23,104.95944,11.47942,105.5853262942,0.8894400000000001,0.25942000000000004,0.9265,104.07,11.22,104.6730782007,128.28,103.57944,22.95942,106.0935217506,0.8894400000000001,0.25942000000000004,0.9265,102.69,22.7,105.1690358423,128.28
2020-10-22 22:00:00,100.69168,33.03799,105.9732192795,0.78168,0.22799000000000003,0.81425,99.91,32.81,105.1594227827,133.24,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,131.42,99.33168,13.82799,100.2895605687,0.78168,0.22799000000000003,0.81425,98.55,13.6,99.4839811226,128.76,98.05168,20.88799,100.2518831597,0.78168,0.22799000000000003,0.81425,97.27,20.66,99.4398737932,128.76
2020-10-22 22:30:00,94.86904,35.85222,101.41753511819999,0.6590400000000001,0.19222,0.6865,94.21,35.66,100.7331112396,133.82,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,131.64,93.56904,16.42222,94.9992345035,0.6590400000000001,0.19222,0.6865,92.91,16.23,94.3169178886,129.32,92.41904,18.53222,94.258804006,0.6590400000000001,0.19222,0.6865,91.76,18.34,93.5748534597,129.32
2020-10-22 23:00:00,89.17512,38.22566,97.0226937858,0.7051200000000001,0.20566,0.7345,88.47,38.02,96.2936202456,134.25,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,131.76,87.94512,18.61566,89.8937535597,0.7051200000000001,0.20566,0.7345,87.24,18.41,89.1613464456,129.73,86.90512,16.57566,88.4717603908,0.7051200000000001,0.20566,0.7345,86.2,16.37,87.7406228608,129.73
2020-10-22 23:30:00,83.6156,39.62955,92.5314530123,0.8556,0.24955000000000002,0.8912500000000001,82.76,39.38,91.65152481,134.54,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,131.87,82.4856,19.83955,84.8379747021,0.8556,0.24955000000000002,0.8912500000000001,81.63,19.59,83.9477516078,130.0,81.5556,15.69955,83.0529455321,0.8556,0.24955000000000002,0.8912500000000001,80.7,15.45,82.1656406292,130.0
2020-10-23 00:00:00,79.76904,40.95972,89.6704990786,0.71904,0.20972000000000002,0.749,79.05,40.75,88.9351730195,135.43,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,132.61,78.69904,20.89972,81.4268824959,0.71904,0.20972000000000002,0.749,77.98,20.69,80.6781042167,130.85,77.84904,15.01972,79.2847086001,0.71904,0.20972000000000002,0.749,77.13,14.81,78.5389903169,130.85
2020-10-23 00:30:00,76.18104,41.93197,86.958846379,0.76104,0.22197000000000003,0.7927500000000001,75.42,41.71,86.1852684628,134.73,0.76104,0.22197000000000003,0.7927500000000001,0.76104,0.22197000000000003,0.7927500000000001,0.0,0.0,0.0,131.74,75.17104,22.03197,78.3332174544,0.76104,0.22197000000000003,0.7927500000000001,74.41,21.81,77.5404681441,130.18,74.36104,13.55197,75.5858462992,0.76104,0.22197000000000003,0.7927500000000001,73.6,13.33,74.7973856495,130.18
2020-10-23 01:00:00,74.54816,42.26738,85.6969052618,0.84816,0.24738000000000002,0.8835000000000001,73.7,42.02,84.8373172607,135.0,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,131.96,73.56816,22.27738,76.8671309823,0.84816,0.24738000000000002,0.8835000000000001,72.72,22.03,75.9836778525,130.42,72.79816,13.53738,74.0461528822,0.84816,0.24738000000000002,0.8835000000000001,71.95,13.29,73.1671141976,130.42
2020-10-23 01:30:00,74.48,42.625,85.8146900303,0.84,0.245,0.875,73.64,42.38,84.9641924578,135.08,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,131.96,73.49,22.605,76.8880102812,0.84,0.245,0.875,72.65,22.36,76.0131047912,130.5,72.72,13.205,73.90920392620001,0.84,0.245,0.875,71.88,12.96,73.0390032791,130.5
2020-10-23 02:00:00,76.0736,42.33355,87.059302045,0.9036000000000001,0.26355,0.94125,75.17,42.07,86.1418237559,135.0,0.9036000000000001,0.26355,0.94125,0.9036000000000001,0.26355,0.94125,0.0,0.0,0.0,131.96,75.0736,22.33355,78.3251739389,0.9036000000000001,0.26355,0.94125,74.17,22.07,77.3839376098,130.43,74.2736,13.53355,75.4965206653,0.9036000000000001,0.26355,0.94125,73.37,13.27,74.5603768767,130.43
