Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-23 02:30:00,75.5628,42.6279,86.7575622194,0.9528000000000001,0.27790000000000004,0.9925,74.61,42.35,85.7914599479,135.28,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,132.23,74.5528,22.5479,77.8879180762,0.9528000000000001,0.27790000000000004,0.9925,73.6,22.27,76.8954673567,130.7,73.7728,13.4379,74.98668666,0.9528000000000001,0.27790000000000004,0.9925,72.82,13.16,73.9995810799,130.7
2020-10-23 03:00:00,74.16496,42.92603,85.6918044119,0.7749600000000001,0.22603,0.80725,73.39,42.7,84.9080802986,135.79,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,132.71,73.19496,22.71603,76.6388947491,0.7749600000000001,0.22603,0.80725,72.42,22.49,75.8317644526,131.19,72.42496,13.40603,73.6552542007,0.7749600000000001,0.22603,0.80725,71.65,13.18,72.8521441002,131.19
2020-10-23 03:30:00,72.812,43.2585,84.6928873416,0.852,0.2485,0.8875000000000001,71.96,43.01,83.8337742202,135.93,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,132.82,71.872,22.9685,75.452875202,0.852,0.2485,0.8875000000000001,71.02,22.72,74.565667703,131.32,71.142,13.3285,72.3797836157,0.852,0.2485,0.8875000000000001,70.29,13.08,71.4966467745,131.32
2020-10-23 04:00:00,72.10112,43.32241,84.1154130553,0.8311200000000001,0.24241000000000001,0.86575,71.27,43.08,83.2784443899,135.99,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,132.88,71.15112,23.01241,74.7800300298,0.8311200000000001,0.24241000000000001,0.86575,70.32,22.77,73.9146487511,131.38,70.44112,13.29241,71.6843047707,0.8311200000000001,0.24241000000000001,0.86575,69.61,13.05,70.8226983389,131.38
2020-10-23 04:30:00,72.34952,43.22361,84.2777165428,0.8695200000000001,0.25361,0.90575,71.48,42.97,83.4015065811,135.81,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,132.69,71.41952,22.97361,75.0235602558,0.8695200000000001,0.25361,0.90575,70.55,22.72,74.1181549959,131.21,70.67952,13.26361,71.9132664928,0.8695200000000001,0.25361,0.90575,69.81,13.01,71.0119440658,131.21
2020-10-23 05:00:00,72.12824,43.01032,83.9783938403,0.8582400000000001,0.25032000000000004,0.894,71.27,42.76,83.1133593353,135.71,0.8582400000000001,0.25032000000000004,0.894,0.8582400000000001,0.25032000000000004,0.894,0.0,0.0,0.0,132.61,71.18824,22.77032,74.7412402038,0.8582400000000001,0.25032000000000004,0.894,70.33,22.52,73.8475409205,131.11,70.46824,13.42032,71.7347742563,0.8582400000000001,0.25032000000000004,0.894,69.61,13.17,70.8449080739,131.11
2020-10-23 05:30:00,74.63416,41.89913,85.5908577692,0.85416,0.24913000000000002,0.88975,73.78,41.65,84.7243229539,135.04,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,132.06,73.66416,21.87913,76.8446796991,0.85416,0.24913000000000002,0.88975,72.81,21.63,75.9549405898,130.46,72.88416,13.94913,74.2070010623,0.85416,0.24913000000000002,0.88975,72.03,13.7,73.3212854497,130.46
2020-10-23 06:00:00,78.05752,40.49136,87.9347864227,0.82752,0.24136000000000002,0.862,77.23,40.25,87.0892381411,134.34,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,131.51,77.04752,20.74136,79.7905028985,0.82752,0.24136000000000002,0.862,76.22,20.5,78.928691868,129.8,76.17752,14.63136,77.5699120072,0.82752,0.24136000000000002,0.862,75.35,14.39,76.7117631136,129.8
2020-10-23 06:30:00,86.61528,35.70154,93.684612866,0.96528,0.28154,1.0055,85.65,35.42,92.6849443006,133.58,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,131.33,85.48528,16.22154,87.0107548332,0.96528,0.28154,1.0055,84.52,15.94,86.009964539,129.05,84.44528,18.79154,86.5108507059,0.96528,0.28154,1.0055,83.48,18.51,85.5074879762,129.05
2020-10-23 07:00:00,94.87328,31.35054,99.9189452319,0.8932800000000001,0.26054,0.9305,93.98,31.09,98.9890322207,133.5,0.8932800000000001,0.26054,0.9305,0.8932800000000001,0.26054,0.9305,0.0,0.0,0.0,131.81,93.65328,12.03054,94.4228295882,0.8932800000000001,0.26054,0.9305,92.76,11.77,93.5037459143,128.97,92.47328,22.80054,95.2427012335,0.8932800000000001,0.26054,0.9305,91.58,22.54,94.3130319733,128.97
2020-10-23 07:30:00,103.31,26.19125,106.5783171033,0.93,0.27125000000000005,0.9687500000000001,102.38,25.92,105.6101832211,131.8,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,130.73,101.96,7.44125,102.2311782264,0.93,0.27125000000000005,0.9687500000000001,101.03,7.17,101.2841043797,127.35,100.59,26.49125,104.0198751516,0.93,0.27125000000000005,0.9687500000000001,99.66,26.22,103.0514628717,127.35
2020-10-23 08:00:00,108.48208,23.51769,111.0019973877,0.95208,0.27769000000000005,0.9917500000000001,107.53,23.24,110.0127197191,131.78,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,131.05,107.07208,4.87769,107.1831244892,0.95208,0.27769000000000005,0.9917500000000001,106.12,4.6,106.2196516658,127.31,105.60208,28.99769,109.5110283289,0.95208,0.27769000000000005,0.9917500000000001,104.65,28.72,108.5194033342,127.31
2020-10-23 08:30:00,114.34688,20.75159,116.2146180705,1.61688,0.47159000000000006,1.68425,112.73,20.28,114.5396494669,131.47,1.61688,0.47159000000000006,1.68425,1.61688,0.47159000000000006,1.68425,0.0,0.0,0.0,131.11,112.85688,2.26159,112.8795382373,1.61688,0.47159000000000006,1.68425,111.24,1.79,111.2544008118,127.01,111.28688,31.80159,115.7415689658,1.61688,0.47159000000000006,1.68425,109.67,31.33,114.0573443492,127.01
2020-10-23 09:00:00,116.36008,19.71294,118.0180842966,2.65008,0.7729400000000001,2.7605,113.71,18.94,115.2765704729,131.47,2.65008,0.7729400000000001,2.7605,2.65008,0.7729400000000001,2.7605,0.0,0.0,0.0,131.27,114.86008,1.26294,114.8670230965,2.65008,0.7729400000000001,2.7605,112.21,0.49,112.2110698639,127.01,113.28008,33.39294,118.0993859707,2.65008,0.7729400000000001,2.7605,110.63,32.62,115.3388976018,127.01
2020-10-23 09:30:00,118.48128,18.67079,119.9433704281,2.95128,0.86079,3.07425,115.53,17.81,116.8947261428,131.24,2.95128,0.86079,3.07425,2.95128,0.86079,3.07425,0.0,0.0,0.0,131.21,116.96128,1.41079,116.9697881834,2.95128,0.86079,3.07425,114.01,0.55,114.0113266303,126.8,115.34128,34.35079,120.3477779008,2.95128,0.86079,3.07425,112.39,33.49,117.2735784395,126.8
2020-10-23 10:00:00,120.41104,17.13822,121.6245745672,2.29104,0.66822,2.3865,118.12,16.47,119.2627154646,130.83,2.29104,0.66822,2.3865,2.29104,0.66822,2.3865,0.0,0.0,0.0,130.99,118.84104,2.40822,118.8654378356,2.29104,0.66822,2.3865,116.55,1.74,116.5629876933,126.41,117.17104,35.09822,122.314911854,2.29104,0.66822,2.3865,114.88,34.43,119.9284757679,126.41
2020-10-23 10:30:00,123.63016,15.02838,124.5402291111,1.64016,0.47838,1.7085,121.99,14.55,122.854640124,130.27,1.64016,0.47838,1.7085,1.64016,0.47838,1.7085,0.0,0.0,0.0,130.68,122.02016,3.93838,122.0837019567,1.64016,0.47838,1.7085,120.38,3.46,120.4297139414,125.87,120.28016,36.36838,125.6581710572,1.64016,0.47838,1.7085,118.64,35.89,123.9497547396,125.87
2020-10-23 11:00:00,124.9096,14.29405,125.7248107478,1.4196,0.41405000000000003,1.47875,123.49,13.88,124.2675923159,130.21,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,130.68,123.2696,4.48405,123.35112885,1.4196,0.41405000000000003,1.47875,121.85,4.07,121.9179535589,125.8,121.4996,36.83405,126.9602301493,1.4196,0.41405000000000003,1.47875,120.08,36.42,125.4815635861,125.8
2020-10-23 11:30:00,127.46128,13.17329,128.1402101944,1.4512800000000001,0.42329000000000006,1.5117500000000001,126.01,12.75,126.6533955328,130.09,1.4512800000000001,0.42329000000000006,1.5117500000000001,1.4512800000000001,0.42329000000000006,1.5117500000000001,0.0,0.0,0.0,130.75,125.80128,5.57329,125.9246743536,1.4512800000000001,0.42329000000000006,1.5117500000000001,124.35,5.15,124.4565988608,125.69,123.97128,37.88329,129.6303279563,1.4512800000000001,0.42329000000000006,1.5117500000000001,122.52,37.46,128.1187027721,125.69
2020-10-23 12:00:00,127.88192,15.40556,128.8065089264,5.4019200000000005,1.57556,5.627,122.48,13.83,123.2583437338,130.54,5.4019200000000005,1.57556,5.627,5.4019200000000005,1.57556,5.627,0.0,0.0,0.0,131.03,126.22192,5.79556,126.3549033643,5.4019200000000005,1.57556,5.627,120.82,4.22,120.8936755997,126.12,124.49192,38.33556,130.2607128255,5.4019200000000005,1.57556,5.627,119.09,36.76,124.6343680531,126.12
2020-10-23 12:30:00,126.60936,17.10648,127.7597812209,6.39936,1.8664800000000001,6.666,120.21,15.24,121.1721985441,131.02,6.39936,1.8664800000000001,6.666,6.39936,1.8664800000000001,6.666,0.0,0.0,0.0,131.34,124.99936,4.8064800000000005,125.0917353401,6.39936,1.8664800000000001,6.666,118.6,2.94,118.6364345385,126.61,123.30936,37.56648,128.9047659445,6.39936,1.8664800000000001,6.666,116.91,35.7,122.2392657864,126.61
2020-10-23 13:00:00,126.92368,15.71649,127.8930357864,2.59368,0.7564900000000001,2.70175,124.33,14.96,125.2267962538,131.19,2.59368,0.7564900000000001,2.70175,2.59368,0.7564900000000001,2.70175,0.0,0.0,0.0,131.6,125.28368,4.01649,125.3480461206,2.59368,0.7564900000000001,2.70175,122.69,3.26,122.7333031414,126.78,123.49368,36.82649,128.8676816182,2.59368,0.7564900000000001,2.70175,120.9,36.07,126.1659815481,126.78
2020-10-23 13:30:00,122.40544,18.88992,123.8544339909,4.76544,1.38992,4.964,117.64,17.5,118.9345181182,131.97,4.76544,1.38992,4.964,4.76544,1.38992,4.964,0.0,0.0,0.0,132.01,120.78544,2.40992,120.8094790586,4.76544,1.38992,4.964,116.02,1.02,116.0244836231,127.51,119.17544,35.67992,124.4019380492,4.76544,1.38992,4.964,114.41,34.29,119.4380684707,127.51
2020-10-23 14:00:00,119.07672,20.18446,120.7753189665,4.50672,1.31446,4.6945,114.57,18.87,116.11357285,132.35,4.50672,1.31446,4.6945,4.50672,1.31446,4.6945,0.0,0.0,0.0,132.19,117.55672,1.60446,117.5676686383,4.50672,1.31446,4.6945,113.05,0.29,113.0503719587,127.87,115.96672,34.56446,121.0081899817,4.50672,1.31446,4.6945,111.46,33.25,116.3137743348,127.87
2020-10-23 14:30:00,121.58344,19.12267,123.0780621807,2.44344,0.71267,2.5452500000000002,119.14,18.41,120.5540032517,132.32,2.44344,0.71267,2.5452500000000002,2.44344,0.71267,2.5452500000000002,0.0,0.0,0.0,132.27,119.99344,0.9426700000000001,119.9971427567,2.44344,0.71267,2.5452500000000002,117.55,0.23,117.5502250104,127.87,118.34344,34.42267,123.2480831533,2.44344,0.71267,2.5452500000000002,115.9,33.71,120.7028338524,127.87
2020-10-23 15:00:00,120.8108,20.00315,122.4556058601,2.6508000000000003,0.7731500000000001,2.76125,118.16,19.23,119.7145709594,132.88,2.6508000000000003,0.7731500000000001,2.76125,2.6508000000000003,0.7731500000000001,2.76125,0.0,0.0,0.0,132.73,119.2208,1.29315,119.2278129866,2.6508000000000003,0.7731500000000001,2.76125,116.57,0.52,116.5711598124,128.4,117.5808,34.01315,122.4015477907,2.6508000000000003,0.7731500000000001,2.76125,114.93,33.24,119.6403046636,128.4
2020-10-23 15:30:00,117.74432,22.09751,119.7999367298,2.97432,0.8675100000000001,3.09825,114.77,21.23,116.7170330329,133.0,2.97432,0.8675100000000001,3.09825,2.97432,0.8675100000000001,3.09825,0.0,0.0,0.0,132.6,116.20432,3.20751,116.2485789464,2.97432,0.8675100000000001,3.09825,113.23,2.34,113.2541765234,128.52,114.63432,32.40751,119.1271338792,2.97432,0.8675100000000001,3.09825,111.66,31.54,116.0289929285,128.52
2020-10-23 16:00:00,117.4752,22.1411,119.5435105903,3.5352,1.0311,3.6825,113.94,21.11,115.8790563476,132.25,3.5352,1.0311,3.6825,3.5352,1.0311,3.6825,0.0,0.0,0.0,131.85,115.9452,3.4511,115.9965494929,3.5352,1.0311,3.6825,112.41,2.42,112.4360462663,127.8,114.3752,32.1311,118.8027523345,3.5352,1.0311,3.6825,110.84,31.1,115.1204395405,127.8
2020-10-23 16:30:00,115.9192,25.58435,118.7089714114,7.4892,2.1843500000000002,7.80125,108.43,23.4,110.9262137639,132.54,7.4892,2.1843500000000002,7.80125,7.4892,2.1843500000000002,7.80125,0.0,0.0,0.0,131.85,114.4392,6.78435,114.6401234366,7.4892,2.1843500000000002,7.80125,106.95,4.6,107.0488790226,128.08,112.9992,31.28435,117.2498603648,7.4892,2.1843500000000002,7.80125,105.51,29.1,109.4493951559,128.08
2020-10-23 17:00:00,116.66896,25.55803,119.4355856726,5.95896,1.7380300000000002,6.20725,110.71,23.82,113.2435274089,132.14,5.95896,1.7380300000000002,6.20725,5.95896,1.7380300000000002,6.20725,0.0,0.0,0.0,131.42,115.18896,6.83803,115.3917464993,5.95896,1.7380300000000002,6.20725,109.23,5.1,109.3489958802,127.71,113.67896,30.19803,117.6215412353,5.95896,1.7380300000000002,6.20725,107.72,28.46,111.4162016944,127.71
2020-10-23 17:30:00,118.74088,25.54859,121.4583345603,5.48088,1.5985900000000002,5.70925,113.26,23.95,115.7645459543,131.6,5.48088,1.5985900000000002,5.70925,5.48088,1.5985900000000002,5.70925,0.0,0.0,0.0,130.87,117.22088,6.99859,117.4296170902,5.48088,1.5985900000000002,5.70925,111.74,5.4,111.8704053805,127.2,115.68088,29.44859,119.3703709074,5.48088,1.5985900000000002,5.70925,110.2,27.85,113.6646932869,127.2
2020-10-23 18:00:00,119.67344,26.19892,122.5076146637,4.93344,1.43892,5.139,114.74,24.76,117.3811109165,131.39,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0.0,0.0,0.0,130.58,118.19344,7.73892,118.4465286186,4.93344,1.43892,5.139,113.26,6.3,113.4350809935,126.98,116.65344,28.23892,120.0227547867,4.93344,1.43892,5.139,111.72,26.8,114.8895051778,126.98
2020-10-23 18:30:00,123.57144,25.79667,126.2353712981,4.89144,1.42667,5.09525,118.68,24.37,121.1562598465,130.94,4.89144,1.42667,5.09525,4.89144,1.42667,5.09525,0.0,0.0,0.0,130.21,122.01144,7.46667,122.2396934378,4.89144,1.42667,5.09525,117.12,6.04,117.2756411195,126.51,120.39144,28.30667,123.674437099,4.89144,1.42667,5.09525,115.5,26.88,118.5866113859,126.51
2020-10-23 19:00:00,124.15144,25.80417,126.8047130175,4.71144,1.3741700000000001,4.90775,119.44,24.43,121.9128315642,130.9,4.71144,1.3741700000000001,4.90775,4.71144,1.3741700000000001,4.90775,0.0,0.0,0.0,130.21,122.54144,7.48417,122.7697736329,4.71144,1.3741700000000001,4.90775,117.83,6.11,117.9883087429,126.47,120.88144,28.16417,124.1190678674,4.71144,1.3741700000000001,4.90775,116.17,26.79,119.2190127455,126.47
2020-10-23 19:30:00,122.67952,24.24986,125.053269999,0.95952,0.27986,0.9995,121.72,23.97,124.0577256764,131.26,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,130.63,121.01952,5.84986,121.1608232188,0.95952,0.27986,0.9995,120.06,5.57,120.1891363643,126.82,119.28952,27.75986,122.4769341919,0.95952,0.27986,0.9995,118.33,27.48,121.4789664921,126.82
2020-10-23 20:00:00,118.64888,26.00634,121.4655772038,0.8788800000000001,0.25634,0.9155000000000001,117.77,25.75,120.5522102659,131.9,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,131.03,117.02888,7.39634,117.2623750376,0.8788800000000001,0.25634,0.9155000000000001,116.15,7.14,116.3692489449,127.44,115.40888,26.52634,118.4181417548,0.8788800000000001,0.25634,0.9155000000000001,114.53,26.27,117.5041863084,127.44
2020-10-23 20:30:00,113.79224,28.88857,117.4019734113,0.8522400000000001,0.24857,0.88775,112.94,28.64,116.5147767453,132.65,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,131.42,112.23224,9.98857,112.6758502345,0.8522400000000001,0.24857,0.88775,111.38,9.74,111.8050624972,128.17,110.70224,24.34857,113.3483074512,0.8522400000000001,0.24857,0.88775,109.85,24.1,112.4625826664,128.17
2020-10-23 21:00:00,109.91672,30.52446,114.0764129601,0.9067200000000001,0.26446000000000003,0.9445,109.01,30.26,113.1319923806,132.78,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,131.34,108.38672,11.53446,108.9987377902,0.9067200000000001,0.26446000000000003,0.9445,107.48,11.27,108.0692523339,128.3,106.94672,22.92446,109.3761024404,0.9067200000000001,0.26446000000000003,0.9445,106.04,22.66,108.4341145581,128.3
2020-10-23 21:30:00,105.98728,32.52754,110.8663356491,0.9172800000000001,0.26754,0.9555,105.07,32.26,109.9109298478,133.34,0.9172800000000001,0.26754,0.9555,0.9172800000000001,0.26754,0.9555,0.0,0.0,0.0,131.64,104.54728,13.35754,105.3971424198,0.9172800000000001,0.26754,0.9555,103.63,13.09,104.4534585354,128.84,103.18728,21.39754,105.3824912965,0.9172800000000001,0.26754,0.9555,102.27,21.13,104.4300234607,128.84
2020-10-23 22:00:00,100.1208,35.5044,106.2296428122,0.9408000000000001,0.27440000000000003,0.98,99.18,35.23,105.2512484487,133.85,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,131.77,98.7308,16.0944,100.033997121,0.9408000000000001,0.27440000000000003,0.98,97.79,15.82,99.0613774384,129.33,97.4908,19.0244,99.3296727066,0.9408000000000001,0.27440000000000003,0.98,96.55,18.75,98.3537747115,129.33
2020-10-23 22:30:00,93.98872,37.98046,101.3725546144,1.09872,0.32046,1.1445,92.89,37.66,100.2338650357,134.05,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,131.65,92.71872,18.41046,94.5288637182,1.09872,0.32046,1.1445,91.62,18.09,93.3888242779,129.51,91.57872,17.01046,93.1451432242,1.09872,0.32046,1.1445,90.48,16.69,92.0064481436,129.51
2020-10-23 23:00:00,88.92728,39.45254,97.2859909784,1.03728,0.30254000000000003,1.0805,87.89,39.15,96.2152513898,134.28,1.03728,0.30254000000000003,1.0805,1.03728,0.30254000000000003,1.0805,0.0,0.0,0.0,131.65,87.69728,19.78254,89.9008443133,1.03728,0.30254000000000003,1.0805,86.66,19.48,88.8224408582,129.73,86.67728,15.70254,88.08814126,1.03728,0.30254000000000003,1.0805,85.64,15.4,87.0136173251,129.73
2020-10-23 23:30:00,83.7572,41.48335,93.4673037969,1.1772,0.34335000000000004,1.22625,82.58,41.14,92.2602623018,134.72,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,131.86,82.6172,21.64335,85.4051306132,1.1772,0.34335000000000004,1.22625,81.44,21.3,84.1793537633,130.15,81.6872,14.15335,82.9042577921,1.1772,0.34335000000000004,1.22625,80.51,13.81,81.6858384299,130.15
2020-10-24 00:00:00,79.23792,42.39106,89.864620034,1.23792,0.36106000000000005,1.2895,78.0,42.03,88.6031652933,134.78,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,131.78,78.16792,22.47106,81.3337092149,1.23792,0.36106000000000005,1.2895,76.93,22.11,80.0442190292,130.18,77.32792,13.46106,78.4908105949,1.23792,0.36106000000000005,1.2895,76.09,13.1,77.2094430753,130.18
2020-10-24 00:30:00,76.398,43.57775,87.9526844335,1.158,0.33775000000000005,1.20625,75.24,43.24,86.7799239456,135.5,1.158,0.33775000000000005,1.20625,1.158,0.33775000000000005,1.20625,0.0,0.0,0.0,132.36,75.348,23.44775,78.912090861,1.158,0.33775000000000005,1.20625,74.19,23.11,77.7060370885,130.88,74.568,12.76775,75.6531695573,1.158,0.33775000000000005,1.20625,73.41,12.43,74.4549058155,130.88
2020-10-24 01:00:00,73.996,44.2855,86.2358018821,1.3559999999999999,0.3955,1.4125,72.64,43.89,84.8699104512,135.78,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,132.56,73.026,24.0455,76.8829158282,1.3559999999999999,0.3955,1.4125,71.67,23.65,75.4712620803,131.14,72.276,12.4455,73.3396935244,1.3559999999999999,0.3955,1.4125,70.92,12.05,71.9364226244,131.14
2020-10-24 01:30:00,73.79352,44.44061,86.1420420652,1.37352,0.40061,1.43075,72.42,44.04,84.7595304376,135.26,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,132.0,72.81352,24.35061,76.7773462824,1.37352,0.40061,1.43075,71.44,23.95,75.3477013584,130.66,72.08352,11.89061,73.0576516305,1.37352,0.40061,1.43075,70.71,11.49,71.6374497033,130.66
2020-10-24 02:00:00,75.07008,44.05044,87.0399803274,1.27008,0.37044000000000005,1.323,73.8,43.68,85.7576958646,134.91,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,131.7,74.08008,24.04044,77.8832524244,1.27008,0.37044000000000005,1.323,72.81,23.67,76.5608581457,130.32,73.29008,12.01044,74.2676679006,1.27008,0.37044000000000005,1.323,72.02,11.64,72.954574908,130.32
2020-10-24 02:30:00,74.88336,43.61348,86.6582554786,1.3833600000000001,0.40348,1.441,73.5,43.21,85.2605072704,134.38,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,131.19,73.87336,23.76348,77.6013936692,1.3833600000000001,0.40348,1.441,72.49,23.36,76.1609460288,129.79,73.11336,12.08348,74.1051543376,1.3833600000000001,0.40348,1.441,71.73,11.68,72.6747225657,129.79
2020-10-24 03:00:00,73.24256,44.25533,85.5745688202,1.25256,0.36533000000000004,1.30475,71.99,43.89,84.3142467202,135.13,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,131.88,72.27256,24.19533,76.2150701814,1.25256,0.36533000000000004,1.30475,71.02,23.83,74.9113429328,130.52,71.54256,11.90533,72.5263729533,1.25256,0.36533000000000004,1.30475,70.29,11.54,71.2310023796,130.52
2020-10-24 03:30:00,71.99512,44.43691,84.6045877844,1.39512,0.40691000000000005,1.4532500000000002,70.6,44.03,83.2045725907,135.01,1.39512,0.40691000000000005,1.4532500000000002,1.39512,0.40691000000000005,1.4532500000000002,0.0,0.0,0.0,131.73,71.02512,24.37691,75.0919530453,1.39512,0.40691000000000005,1.4532500000000002,69.63,23.97,73.6403272671,130.39,70.32512,11.79691,71.3077105828,1.39512,0.40691000000000005,1.4532500000000002,68.93,11.39,69.8647049661,130.39
2020-10-24 04:00:00,71.00864,44.58377,83.8447344922,1.41864,0.41377,1.4777500000000001,69.59,44.17,82.4242500724,135.4,1.41864,0.41377,1.4777500000000001,1.41864,0.41377,1.4777500000000001,0.0,0.0,0.0,132.11,70.06864,24.38377,74.1901782641,1.41864,0.41377,1.4777500000000001,68.65,23.97,72.7143960987,130.75,69.37864,12.04377,70.4162487219,1.41864,0.41377,1.4777500000000001,67.96,11.63,68.9479405059,130.75
2020-10-24 04:30:00,70.5176,44.2593,83.256336373,1.4376,0.4193,1.4975,69.08,43.84,81.8168197866,134.83,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,131.56,69.5776,24.2293,73.6756499819,1.4376,0.4193,1.4975,68.14,23.81,72.1801614019,130.21,68.9076,11.9193,69.9308733697,1.4376,0.4193,1.4975,67.47,11.5,68.4430485879,130.21
2020-10-24 05:00:00,70.4644,44.44295,83.3091079778,1.4844,0.43295000000000006,1.5462500000000001,68.98,44.01,81.8237159997,135.28,1.4844,0.43295000000000006,1.5462500000000001,1.4844,0.43295000000000006,1.5462500000000001,0.0,0.0,0.0,132.02,69.5344,24.29295,73.6558226012,1.4844,0.43295000000000006,1.5462500000000001,68.05,23.86,72.1117334419,130.64,68.8644,12.07295,69.9146744901,1.4844,0.43295000000000006,1.5462500000000001,67.38,11.64,68.3780227851,130.64
2020-10-24 05:30:00,71.44152,43.82461,83.8122140357,1.4215200000000001,0.41461000000000003,1.48075,70.02,43.41,82.3846375242,134.96,1.4215200000000001,0.41461000000000003,1.48075,1.4215200000000001,0.41461000000000003,1.48075,0.0,0.0,0.0,131.77,70.51152,23.76461,74.408542125,1.4215200000000001,0.41461000000000003,1.48075,69.09,23.35,72.9290792483,130.33,69.80152,12.42461,70.8986821314,1.4215200000000001,0.41461000000000003,1.48075,68.38,12.01,69.4266843512,130.33
2020-10-24 06:00:00,72.63136,43.59873,84.712240633,1.40136,0.40873000000000004,1.45975,71.23,43.19,83.3011944692,134.91,1.40136,0.40873000000000004,1.45975,1.40136,0.40873000000000004,1.45975,0.0,0.0,0.0,131.77,71.69136,23.57873,75.4692494137,1.40136,0.40873000000000004,1.45975,70.29,23.17,74.0103573833,130.29,70.95136,12.54873,72.0525232762,1.40136,0.40873000000000004,1.45975,69.55,12.14,70.6015729287,130.29
2020-10-24 06:30:00,77.30856,41.07708,87.5439315464,1.4985600000000001,0.43708,1.561,75.81,40.64,86.0160781482,134.3,1.4985600000000001,0.43708,1.561,1.4985600000000001,0.43708,1.561,0.0,0.0,0.0,131.42,76.29856,21.25708,79.2043793499,1.4985600000000001,0.43708,1.561,74.8,20.82,77.6434955421,129.69,75.47856,14.58708,76.8751970573,1.4985600000000001,0.43708,1.561,73.98,14.15,75.3210654465,129.69
2020-10-24 07:00:00,81.92648,39.03564,90.7509190885,1.5964800000000001,0.46564000000000005,1.663,80.33,38.57,89.1097850968,134.03,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,131.42,80.84648,19.37564,83.13584518,1.5964800000000001,0.46564000000000005,1.663,79.25,18.91,81.4748464251,129.42,79.92648,16.29564,81.5707673631,1.5964800000000001,0.46564000000000005,1.663,78.33,15.83,79.9135645557,129.42
2020-10-24 07:30:00,86.70928,37.13104,94.3250410527,1.88928,0.5510400000000001,1.968,84.82,36.58,92.3716883033,133.7,1.88928,0.5510400000000001,1.968,1.88928,0.5510400000000001,1.968,0.0,0.0,0.0,131.32,85.58928,17.61104,87.3823413557,1.88928,0.5510400000000001,1.968,83.7,17.06,85.4209201543,129.11,84.57928,18.04104,86.4819850003,1.88928,0.5510400000000001,1.968,82.69,17.49,84.5194427336,129.11
2020-10-24 08:00:00,90.8028,34.44665,97.1170437362,1.9428,0.5666500000000001,2.02375,88.86,33.88,95.0997055726,132.58,1.9428,0.5666500000000001,2.02375,1.9428,0.5666500000000001,2.02375,0.0,0.0,0.0,130.5,89.6028,15.26665,90.8940722493,1.9428,0.5666500000000001,2.02375,87.66,14.7,88.88400081,128.03,88.5128,19.83665,90.7083703252,1.9428,0.5666500000000001,2.02375,86.57,19.27,88.6887693003,128.03
2020-10-24 08:30:00,96.26624,32.74557,101.6831417609,2.07624,0.60557,2.16275,94.19,32.14,99.5225386533,133.13,2.07624,0.60557,2.16275,2.07624,0.60557,2.16275,0.0,0.0,0.0,131.31,95.01624,13.50557,95.9712784366,2.07624,0.60557,2.16275,92.94,12.9,93.8309842216,128.56,93.82624,21.86557,96.3403677799,2.07624,0.60557,2.16275,91.75,21.26,94.1809434015,128.56
2020-10-24 09:00:00,99.56432,31.56126,104.4469575902,2.16432,0.63126,2.2545,97.4,30.93,102.1930765757,132.79,2.16432,0.63126,2.2545,2.16432,0.63126,2.2545,0.0,0.0,0.0,131.11,98.27432,12.44126,99.0587044224,2.16432,0.63126,2.2545,96.11,11.81,96.8328880082,128.24,97.01432,22.82126,99.6623709985,2.16432,0.63126,2.2545,94.85,22.19,97.4110804786,128.24
2020-10-24 09:30:00,103.718,30.17525,108.0183745321,2.418,0.70525,2.51875,101.3,29.47,105.4996251178,132.4,2.418,0.70525,2.51875,2.418,0.70525,2.51875,0.0,0.0,0.0,130.93,102.368,11.20525,102.9794399459,2.418,0.70525,2.51875,99.95,10.5,100.5000124378,127.88,101.028,23.98525,103.8361642279,2.418,0.70525,2.51875,98.61,23.28,101.3207308501,127.88
2020-10-24 10:00:00,105.66296,29.50378,109.7047590137,2.89296,0.8437800000000001,3.0135,102.77,28.66,106.6914640447,132.4,2.89296,0.8437800000000001,3.0135,2.89296,0.8437800000000001,3.0135,0.0,0.0,0.0,131.04,104.28296,10.56378,104.8166455972,2.89296,0.8437800000000001,3.0135,101.39,9.72,101.8548501545,127.88,102.93296,24.89378,105.9003991355,2.89296,0.8437800000000001,3.0135,100.04,24.05,102.8902526967,127.88
2020-10-24 10:30:00,106.858,29.40525,110.8300540989,2.898,0.8452500000000001,3.01875,103.96,28.56,107.8116654171,132.4,2.898,0.8452500000000001,3.01875,2.898,0.8452500000000001,3.01875,0.0,0.0,0.0,131.04,105.458,10.49525,105.9789603486,2.898,0.8452500000000001,3.01875,102.56,9.65,103.0129899576,127.88,104.078,24.89525,107.0140343906,2.898,0.8452500000000001,3.01875,101.18,24.05,103.9990139376,127.88
2020-10-24 11:00:00,109.37008,27.80294,112.8486502881,2.65008,0.7729400000000001,2.7605,106.72,27.03,110.0898691979,131.91,2.65008,0.7729400000000001,2.7605,2.65008,0.7729400000000001,2.7605,0.0,0.0,0.0,130.75,107.93008,9.07294,108.3107585102,2.65008,0.7729400000000001,2.7605,105.28,8.3,105.6066683501,127.4,106.50008,25.90294,109.6048782703,2.65008,0.7729400000000001,2.7605,103.85,25.13,106.8472713737,127.4
2020-10-24 11:30:00,110.24984,27.38537,113.6001131604,2.82984,0.82537,2.94775,107.42,26.56,110.6548236635,131.72,2.82984,0.82537,2.94775,2.82984,0.82537,2.94775,0.0,0.0,0.0,130.61,108.79984,8.70537,109.1475544887,2.82984,0.82537,2.94775,105.97,7.88,106.262577138,127.22,107.33984,26.30537,110.5161243532,2.82984,0.82537,2.94775,104.51,25.48,107.5712345379,127.22
2020-10-24 12:00:00,110.49888,27.74384,113.9285878926,2.85888,0.83384,2.9779999999999998,107.64,26.91,110.9527723854,131.53,2.85888,0.83384,2.9779999999999998,2.85888,0.83384,2.9779999999999998,0.0,0.0,0.0,130.37,109.02888,9.12384,109.4099681492,2.85888,0.83384,2.9779999999999998,106.17,8.29,106.4931594047,127.03,107.59888,25.80384,110.6497046358,2.85888,0.83384,2.9779999999999998,104.74,24.97,107.6752919662,127.03
2020-10-24 12:30:00,110.7072,28.57335,114.3351234838,2.6172,0.7633500000000001,2.7262500000000003,108.09,27.81,111.6102334018,132.52,2.6172,0.7633500000000001,2.7262500000000003,2.6172,0.7633500000000001,2.7262500000000003,0.0,0.0,0.0,131.3,109.2372,9.66335,109.6637870815,2.6172,0.7633500000000001,2.7262500000000003,106.62,8.9,106.990814559,128.0,107.7872,25.64335,110.795586027,2.6172,0.7633500000000001,2.7262500000000003,105.17,24.88,108.0728610707,128.0
2020-10-24 13:00:00,110.84088,28.45234,114.4344193442,2.5108800000000002,0.7323400000000001,2.6155,108.33,27.72,111.8203349128,132.58,2.5108800000000002,0.7323400000000001,2.6155,2.5108800000000002,0.7323400000000001,2.6155,0.0,0.0,0.0,131.39,109.39088,9.51234,109.8036849994,2.5108800000000002,0.7323400000000001,2.6155,106.88,8.78,107.2400242447,128.08,107.93088,25.80234,110.9722289902,2.5108800000000002,0.7323400000000001,2.6155,105.42,25.07,108.3599617017,128.08
2020-10-24 13:30:00,109.94976,29.64493,113.8761239188,2.5197599999999998,0.7349300000000001,2.62475,107.43,28.91,111.2519348146,132.89,2.5197599999999998,0.7349300000000001,2.62475,2.5197599999999998,0.7349300000000001,2.62475,0.0,0.0,0.0,131.52,108.48976,10.60493,109.0068464142,2.5197599999999998,0.7349300000000001,2.62475,105.97,9.87,106.4286512176,128.36,107.04976,24.82493,109.8905285526,2.5197599999999998,0.7349300000000001,2.62475,104.53,24.09,107.2699818216,128.36
2020-10-24 14:00:00,108.20416,30.68038,112.4696668362,2.74416,0.8003800000000001,2.8585000000000003,105.46,29.88,109.6112494227,133.7,2.74416,0.8003800000000001,2.8585000000000003,2.74416,0.8003800000000001,2.8585000000000003,0.0,0.0,0.0,132.23,106.76416,11.38038,107.3689848581,2.74416,0.8003800000000001,2.8585000000000003,104.02,10.58,104.5566678888,129.12,105.39416,24.64038,108.2362106166,2.74416,0.8003800000000001,2.8585000000000003,102.65,23.84,105.3820103243,129.12
2020-10-24 14:30:00,106.92432,31.45626,111.4554013974,2.52432,0.73626,2.6295,104.4,30.72,108.8259086799,133.89,2.52432,0.73626,2.6295,2.52432,0.73626,2.6295,0.0,0.0,0.0,132.34,105.50432,12.096260000000001,106.1954850483,2.52432,0.73626,2.6295,102.98,11.36,103.6046813614,129.32,104.13432,23.92626,106.8476603368,2.52432,0.73626,2.6295,101.61,23.19,104.2226856303,129.32
2020-10-24 15:00:00,106.05168,32.58424,110.9445425751,2.31168,0.6742400000000001,2.408,103.74,31.91,108.5367942221,134.68,2.31168,0.6742400000000001,2.408,2.31168,0.6742400000000001,2.408,0.0,0.0,0.0,133.0,104.64168,12.99424,105.4453956624,2.31168,0.6742400000000001,2.408,102.33,12.32,103.0689638058,130.09,103.29168,23.27424,105.8813553219,2.31168,0.6742400000000001,2.408,100.98,22.6,103.4781155607,130.09
2020-10-24 15:30:00,105.75784,32.69437,110.6961722516,1.79784,0.52437,1.87275,103.96,32.17,108.8236670031,134.76,1.79784,0.52437,1.87275,1.79784,0.52437,1.87275,0.0,0.0,0.0,133.06,104.36784,13.03437,105.1786139268,1.79784,0.52437,1.87275,102.57,12.51,103.3300779057,130.16,103.01784,23.01437,105.5572668496,1.79784,0.52437,1.87275,101.22,22.49,103.6884202792,130.16
2020-10-24 16:00:00,105.5628,33.00915,110.6033847925,1.6428,0.47915,1.7112500000000002,103.92,32.53,108.8924574982,134.96,1.6428,0.47915,1.7112500000000002,1.6428,0.47915,1.7112500000000002,0.0,0.0,0.0,133.26,104.1728,13.32915,105.0220857704,1.6428,0.47915,1.7112500000000002,102.53,12.85,103.3321024658,130.37,102.8228,22.72915,105.3049973152,1.6428,0.47915,1.7112500000000002,101.18,22.25,103.59756223,130.37
2020-10-24 16:30:00,107.54584,32.75587,112.4235505611,1.6658400000000002,0.48587,1.7352500000000002,105.88,32.27,110.6884244174,134.53,1.6658400000000002,0.48587,1.7352500000000002,1.6658400000000002,0.48587,1.7352500000000002,0.0,0.0,0.0,132.83,106.12584,13.21587,106.9455615515,1.6658400000000002,0.48587,1.7352500000000002,104.46,12.73,105.2328109479,129.96,104.72584,22.57587,107.1315615025,1.6658400000000002,0.48587,1.7352500000000002,103.06,22.09,105.400814513,129.96
2020-10-24 17:00:00,110.39576,31.27793,114.74115535,1.77576,0.51793,1.8497500000000002,108.62,30.76,112.8914611474,133.01,1.77576,0.51793,1.8497500000000002,1.77576,0.51793,1.8497500000000002,0.0,0.0,0.0,131.48,108.93576,12.20793,109.6176690213,1.77576,0.51793,1.8497500000000002,107.16,11.69,107.7957406394,128.52,107.45576,22.86793,109.8621071146,1.77576,0.51793,1.8497500000000002,105.68,22.35,108.0175212639,128.52
2020-10-24 17:30:00,112.76736,30.17173,116.733931539,2.09736,0.61173,2.18475,110.67,29.56,114.5497381053,132.13,2.09736,0.61173,2.18475,2.09736,0.61173,2.18475,0.0,0.0,0.0,130.72,111.24736,11.37173,111.8270600086,2.09736,0.61173,2.18475,109.15,10.76,109.6790777678,127.68,109.75736,23.44173,112.2327616143,2.09736,0.61173,2.18475,107.66,22.83,110.0540071965,127.68
2020-10-24 18:00:00,114.49944,31.68442,118.8024588594,5.32944,1.55442,5.5515,109.17,30.13,113.2515156631,131.74,5.32944,1.55442,5.5515,5.32944,1.55442,5.5515,0.0,0.0,0.0,130.26,113.00944,12.98442,113.7529282781,5.32944,1.55442,5.5515,107.68,11.43,108.2849357021,127.29,111.52944,23.54442,113.9875243167,5.32944,1.55442,5.5515,106.2,21.99,108.4527551517,127.29
2020-10-24 18:30:00,116.74456,31.42758,120.9007240435,5.61456,1.63758,5.8485,111.13,29.79,115.0535570941,131.71,5.61456,1.63758,5.8485,5.61456,1.63758,5.8485,0.0,0.0,0.0,130.31,115.20456,12.72758,115.9054870895,5.61456,1.63758,5.8485,109.59,11.09,110.1496990463,127.26,113.70456,23.96758,116.2031490789,5.61456,1.63758,5.8485,108.09,22.33,110.3724467428,127.26
2020-10-24 19:00:00,115.13808,32.19694,119.555093624,5.57808,1.62694,5.8105,109.56,30.57,113.7449713174,132.5,5.57808,1.62694,5.8105,5.57808,1.62694,5.8105,0.0,0.0,0.0,131.01,113.60808,13.27694,114.3812614769,5.57808,1.62694,5.8105,108.03,11.65,108.6563546232,128.01,112.14808,23.78694,114.6429690921,5.57808,1.62694,5.8105,106.57,22.16,108.8495773993,128.01
2020-10-24 19:30:00,111.53432,34.01251,116.6051258494,5.49432,1.60251,5.72325,106.04,32.41,110.8823236589,132.74,5.49432,1.60251,5.72325,5.49432,1.60251,5.72325,0.0,0.0,0.0,131.01,110.06432,15.01251,111.0834370803,5.49432,1.60251,5.72325,104.57,13.41,105.4263392137,128.26,108.67432,22.08251,110.8951986128,5.49432,1.60251,5.72325,103.18,20.48,105.1928837897,128.26
2020-10-24 20:00:00,108.12984,33.00662,113.0552929422,1.8398400000000001,0.5366200000000001,1.9165,106.29,32.47,111.1389445694,132.62,1.8398400000000001,0.5366200000000001,1.9165,1.8398400000000001,0.5366200000000001,1.9165,0.0,0.0,0.0,130.87,106.67984,14.02662,107.5980219663,1.8398400000000001,0.5366200000000001,1.9165,104.84,13.49,105.7043315101,128.13,105.26984,20.91662,107.3277420141,1.8398400000000001,0.5366200000000001,1.9165,103.43,20.38,105.418733155,128.13
2020-10-24 20:30:00,104.66752,34.28636,110.1401117895,1.6675200000000001,0.48636,1.737,103.0,33.8,108.4040589646,132.72,1.6675200000000001,0.48636,1.737,1.6675200000000001,0.48636,1.737,0.0,0.0,0.0,130.79,103.25752,15.23636,104.375581927,1.6675200000000001,0.48636,1.737,101.59,14.75,102.6552024985,128.24,101.90752,19.68636,103.7915960114,1.6675200000000001,0.48636,1.737,100.24,19.2,102.0622241576,128.24
2020-10-24 21:00:00,100.9912,35.43535,107.0275035076,1.3212000000000002,0.38535,1.37625,99.67,35.05,105.6532602431,132.86,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,130.79,99.6112,16.29535,100.9352742953,1.3212000000000002,0.38535,1.37625,98.29,15.91,99.5693336324,128.36,98.3412,18.52535,100.0708759333,1.3212000000000002,0.38535,1.37625,97.02,18.14,98.7012664559,128.36
2020-10-24 21:30:00,98.04744,36.69592,104.6894982088,1.35744,0.39592000000000005,1.4140000000000001,96.69,36.3,103.2794563309,132.92,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,130.64,96.71744,17.49592,98.2871833801,1.35744,0.39592000000000005,1.4140000000000001,95.36,17.1,96.8810590363,128.4,95.50744,17.43592,97.0859536782,1.35744,0.39592000000000005,1.4140000000000001,94.15,17.04,95.6795908227,128.4
2020-10-24 22:00:00,94.282,38.03725,101.6657656813,1.1219999999999999,0.32725000000000004,1.16875,93.16,37.71,100.5028840382,133.33,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,130.89,92.982,18.67725,94.8392956087,1.1219999999999999,0.32725000000000004,1.16875,91.86,18.35,93.6748744328,128.8,91.842,16.36725,93.2890124107,1.1219999999999999,0.32725000000000004,1.16875,90.72,16.04,92.1270861365,128.8
2020-10-24 22:30:00,90.01504,39.56147,98.3250595462,0.9650400000000001,0.28147,1.00525,89.05,39.28,97.3284177412,133.94,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,131.31,88.77504,19.97147,90.9937763859,0.9650400000000001,0.28147,1.00525,87.81,19.69,89.9905117221,129.35,87.71504,15.34147,89.0465549247,0.9650400000000001,0.28147,1.00525,86.75,15.06,88.0475218277,129.35
2020-10-24 23:00:00,85.30656,41.83983,95.0146333649,1.09656,0.31983,1.14225,84.21,41.52,93.8894802414,134.74,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,131.86,84.13656,21.97983,86.9601843113,1.09656,0.31983,1.14225,83.04,21.66,85.8183966292,130.14,83.19656,13.80983,84.3349215952,1.09656,0.31983,1.14225,82.1,13.49,83.2009020384,130.14
2020-10-24 23:30:00,80.85656,42.69858,91.4382416118,0.8865600000000001,0.25858000000000003,0.9235000000000001,79.97,42.44,90.5337202373,134.63,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.0,0.0,0.0,131.61,79.75656,22.82858,82.9593450303,0.8865600000000001,0.25858000000000003,0.9235000000000001,78.87,22.57,82.0358567945,130.04,78.87656,12.80858,79.9097706107,0.8865600000000001,0.25858000000000003,0.9235000000000001,77.99,12.55,78.9933073114,130.04
2020-10-25 00:00:00,76.82944,43.92817,88.5011128193,0.91944,0.26817,0.9577500000000001,75.91,43.66,87.5701073426,135.44,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,132.27,75.79944,23.81817,79.4535104729,0.91944,0.26817,0.9577500000000001,74.88,23.55,78.4959674123,130.8,74.99944,12.24817,75.9929843384,0.91944,0.26817,0.9577500000000001,74.08,11.98,75.0424333294,130.8
2020-10-25 00:30:00,73.60592,44.99756,86.2705735752,0.9859200000000001,0.28756000000000004,1.027,72.62,44.71,85.2798246949,135.66,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,132.36,72.60592,24.78756,76.720549723,0.9859200000000001,0.28756000000000004,1.027,71.62,24.5,75.6946127541,131.02,71.86592,11.40756,72.7656710448,0.9859200000000001,0.28756000000000004,1.027,70.88,11.12,71.7469776367,131.02
2020-10-25 01:00:00,71.57232,45.31276,84.7103488896,1.07232,0.31276000000000004,1.117,70.5,45.0,83.6376111567,135.91,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,132.57,70.62232,25.01276,74.9209599845,1.07232,0.31276000000000004,1.117,69.55,24.7,73.8057755193,131.24,69.92232,11.40276,70.8459862646,1.07232,0.31276000000000004,1.117,68.85,11.09,69.7374404463,131.24
2020-10-25 01:30:00,71.45672,45.36946,84.6430784757,1.02672,0.29946,1.0695000000000001,70.43,45.07,83.6163249611,135.6,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,132.25,70.50672,25.15946,74.8611781409,1.02672,0.29946,1.0695000000000001,69.48,24.86,73.7935634049,130.95,69.81672,11.07946,70.6903729333,1.02672,0.29946,1.0695000000000001,68.79,10.78,69.6295375541,130.95
2020-10-25 02:00:00,72.54872,44.97921,85.3606824355,1.12872,0.32921,1.17575,71.42,44.65,84.2284922102,135.6,1.12872,0.32921,1.17575,1.12872,0.32921,1.17575,0.0,0.0,0.0,132.25,71.57872,24.81921,75.7595297099,1.12872,0.32921,1.17575,70.45,24.49,74.5852706639,130.95,70.84872,11.359210000000001,71.7535558524,1.12872,0.32921,1.17575,69.72,11.03,70.5871043463,130.95
2020-10-25 02:30:00,72.04936,45.34273,85.1297447445,1.20936,0.35273000000000004,1.25975,70.84,44.99,83.9190425351,135.98,1.20936,0.35273000000000004,1.25975,1.20936,0.35273000000000004,1.25975,0.0,0.0,0.0,132.53,71.08936,25.11273,75.3946040063,1.20936,0.35273000000000004,1.25975,69.88,24.76,74.1368464395,131.31,70.38936,11.26273,71.2847184764,1.20936,0.35273000000000004,1.25975,69.18,10.91,70.034994824,131.31
2020-10-25 03:00:00,70.53304,46.09047,84.2569947035,1.13304,0.33047000000000004,1.18025,69.4,45.76,83.1284403799,135.98,1.13304,0.33047000000000004,1.18025,1.13304,0.33047000000000004,1.18025,0.0,0.0,0.0,132.47,69.61304,25.70047,74.2057241476,1.13304,0.33047000000000004,1.18025,68.48,25.37,73.0284006398,131.31,68.93304,10.89047,69.788010005,1.13304,0.33047000000000004,1.18025,67.8,10.56,68.6174438463,131.31
2020-10-25 03:30:00,68.51056,46.56808,82.8388973031,1.33056,0.38808000000000004,1.3860000000000001,67.18,46.18,81.5214376713,135.18,1.33056,0.38808000000000004,1.3860000000000001,1.33056,0.38808000000000004,1.3860000000000001,0.0,0.0,0.0,131.63,67.61056,26.23808,72.5232698215,1.33056,0.38808000000000004,1.3860000000000001,66.28,25.85,71.1425393137,130.56,66.97056,10.34808,67.765320529,1.33056,0.38808000000000004,1.3860000000000001,65.64,9.96,66.391348834,130.56
2020-10-25 04:00:00,67.47768,46.90099,82.1762749287,1.2376800000000001,0.36099000000000003,1.28925,66.24,46.54,80.954982552,135.53,1.2376800000000001,0.36099000000000003,1.28925,1.2376800000000001,0.36099000000000003,1.28925,0.0,0.0,0.0,131.96,66.56768,26.52099,71.6562553526,1.2376800000000001,0.36099000000000003,1.28925,65.33,26.16,70.372967111,130.88,65.96768,10.07099,66.7319986525,1.2376800000000001,0.36099000000000003,1.28925,64.73,9.71,65.454235921,130.88
2020-10-25 04:30:00,66.53752,46.74761,81.3177754766,1.39752,0.40761000000000003,1.45575,65.14,46.34,79.9413234817,135.44,1.39752,0.40761000000000003,1.45575,1.39752,0.40761000000000003,1.45575,0.0,0.0,0.0,131.89,65.65752,26.59761,70.8402624943,1.39752,0.40761000000000003,1.45575,64.26,26.19,69.3921011355,130.79,65.05752,9.66761,65.7719057931,1.39752,0.40761000000000003,1.45575,63.66,9.26,64.3299556972,130.79
2020-10-25 05:00:00,65.68376,46.99818,80.7662383119,1.43376,0.41818000000000005,1.4935,64.25,46.58,79.3584204732,135.67,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,132.15,64.82376,26.74818,70.1254946068,1.43376,0.41818000000000005,1.4935,63.39,26.33,68.6408114754,131.01,64.23376,9.71818,64.9647515677,1.43376,0.41818000000000005,1.4935,62.8,9.3,63.4848800897,131.01
2020-10-25 05:30:00,65.53688,46.77659,80.5178987068,1.25688,0.36659,1.30925,64.28,46.41,79.2830782702,135.46,1.25688,0.36659,1.30925,1.25688,0.36659,1.30925,0.0,0.0,0.0,131.99,64.66688,26.52659,69.8961039398,1.25688,0.36659,1.30925,63.41,26.16,68.594268711,130.81,64.08688,9.81659,64.8343553015,1.25688,0.36659,1.30925,62.83,9.45,63.5366933354,130.81
2020-10-25 06:00:00,65.87552,46.72661,80.7648451826,1.32552,0.38661,1.38075,64.55,46.34,79.4612993853,135.84,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,132.44,65.00552,26.43661,70.1755796468,1.32552,0.38661,1.38075,63.68,26.05,68.8022158073,131.18,64.41552,10.06661,65.1973607883,1.32552,0.38661,1.38075,63.09,9.68,63.8282891828,131.18
2020-10-25 06:30:00,66.89984,46.31162,81.3655623655,1.47984,0.43162000000000006,1.5415,65.42,45.88,79.9046356603,136.14,1.47984,0.43162000000000006,1.5415,1.47984,0.43162000000000006,1.5415,0.0,0.0,0.0,132.93,66.02984,26.07162,70.9906271268,1.47984,0.43162000000000006,1.5415,64.55,25.64,69.4558284091,131.46,65.41984,10.40162,66.2415969331,1.47984,0.43162000000000006,1.5415,63.94,9.97,64.7126301428,131.46
2020-10-25 07:00:00,68.69704,45.90622,82.6236306359,1.42704,0.41622000000000003,1.4865,67.27,45.49,81.2070994433,135.95,1.42704,0.41622000000000003,1.4865,1.42704,0.41622000000000003,1.4865,0.0,0.0,0.0,132.85,67.80704,25.58622,72.4737837252,1.42704,0.41622000000000003,1.4865,66.38,25.17,70.9917833274,131.28,67.15704,11.00622,68.0529565871,1.42704,0.41622000000000003,1.4865,65.73,10.59,66.5776313787,131.28
2020-10-25 07:30:00,72.99664,44.62402,85.5559034331,1.55664,0.45402000000000003,1.6215000000000002,71.44,44.17,83.9920383132,136.18,1.55664,0.45402000000000003,1.6215000000000002,1.55664,0.45402000000000003,1.6215000000000002,0.0,0.0,0.0,133.26,72.06664,24.24402,76.0353411688,1.55664,0.45402000000000003,1.6215000000000002,70.51,23.79,74.4152148421,131.5,71.32664,12.60402,72.431698129,1.55664,0.45402000000000003,1.6215000000000002,69.77,12.15,70.8200211805,131.5
2020-10-25 08:00:00,75.59192,43.60806,87.2685582913,1.5019200000000001,0.43806000000000006,1.5645,74.09,43.17,85.7495014563,135.44,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,132.66,74.61192,23.32806,78.1737615153,1.5019200000000001,0.43806000000000006,1.5645,73.11,22.89,76.6095568451,130.8,73.83192,13.31806,75.0234838771,1.5019200000000001,0.43806000000000006,1.5645,72.33,12.88,73.4678385418,130.8
2020-10-25 08:30:00,79.71776,42.54143,90.3586992263,2.02776,0.59143,2.11225,77.69,41.95,88.2923473468,134.82,2.02776,0.59143,2.11225,2.02776,0.59143,2.11225,0.0,0.0,0.0,132.23,78.68776,22.20143,81.7598132817,2.02776,0.59143,2.11225,76.66,21.61,79.6476471718,130.21,77.83776,14.87143,79.2456706203,2.02776,0.59143,2.11225,75.81,14.28,77.1432077373,130.21
2020-10-25 09:00:00,82.99832,41.40201,92.7515366712,3.29832,0.96201,3.43575,79.7,40.44,89.3727229081,133.97,3.29832,0.96201,3.43575,3.29832,0.96201,3.43575,0.0,0.0,0.0,131.63,81.92832,21.32201,84.6574139013,3.29832,0.96201,3.43575,78.63,20.36,81.2231894227,129.4,81.04832,16.08201,82.6284528505,3.29832,0.96201,3.43575,77.75,15.12,79.2065458154,129.4
2020-10-25 09:30:00,86.43704,40.12122,95.294670251,5.38704,1.57122,5.6115,81.05,38.55,89.7507938684,133.77,5.38704,1.57122,5.6115,5.38704,1.57122,5.6115,0.0,0.0,0.0,131.68,85.35704,20.24122,87.7241771956,5.38704,1.57122,5.6115,79.97,18.67,82.120459083,129.2,84.42704,18.04122,86.333137915,5.38704,1.57122,5.6115,79.04,16.47,80.7377390072,129.2
2020-10-25 10:00:00,90.73024,37.68132,98.243871704,4.05024,1.18132,4.219,86.68,36.5,94.0514348641,133.37,4.05024,1.18132,4.219,4.05024,1.18132,4.219,0.0,0.0,0.0,131.38,89.59024,18.11132,91.4025766344,4.05024,1.18132,4.219,85.54,16.93,87.1992918549,128.8,88.55024,18.89132,90.5429565201,4.05024,1.18132,4.219,84.5,17.71,86.3359374768,128.8
2020-10-25 10:30:00,95.8552,35.81985,102.3292774384,4.0452,1.17985,4.21375,91.81,34.64,98.1274971657,133.5,4.0452,1.17985,4.21375,4.0452,1.17985,4.21375,0.0,0.0,0.0,131.57,94.6252,16.33985,96.0256172751,4.0452,1.17985,4.21375,90.58,15.16,91.8398715156,128.94,93.4852,20.58985,95.7257778347,4.0452,1.17985,4.21375,89.44,19.41,91.5219192325,128.94
2020-10-25 11:00:00,96.86312,34.92466,102.9669650531,4.71312,1.37466,4.9095,92.15,33.55,98.0674512772,133.34,4.71312,1.37466,4.9095,4.71312,1.37466,4.9095,0.0,0.0,0.0,131.37,95.62312,15.57466,96.8831828165,4.71312,1.37466,4.9095,90.91,14.2,92.0123258048,128.77,94.48312,21.50466,96.8994858947,4.71312,1.37466,4.9095,89.77,20.13,91.9992923886,128.77
2020-10-25 11:30:00,98.612,34.7235,104.5468698539,6.012,1.7535,6.2625,92.6,32.97,98.2943584342,133.56,6.012,1.7535,6.2625,6.012,1.7535,6.2625,0.0,0.0,0.0,131.63,97.352,15.4135,98.5646381125,6.012,1.7535,6.2625,91.34,13.66,92.3557859584,128.98,96.212,22.3835,98.7814254617,6.012,1.7535,6.2625,90.2,20.63,92.5291137967,128.98
2020-10-25 12:00:00,95.9576,35.6093,102.3517622919,9.3576,2.7293000000000003,9.7475,86.6,32.88,92.6318217461,134.13,9.3576,2.7293000000000003,9.7475,9.3576,2.7293000000000003,9.7475,0.0,0.0,0.0,132.25,94.7776,16.2693,96.163837196,9.3576,2.7293000000000003,9.7475,85.42,13.54,86.4864613682,129.54,93.7576,23.4793,96.6528069238,9.3576,2.7293000000000003,9.7475,84.4,20.75,86.9133045051,129.54
2020-10-25 12:30:00,96.50664,35.47402,102.8199283167,9.95664,2.90402,10.3715,86.55,32.57,92.4754421455,134.02,9.95664,2.90402,10.3715,9.95664,2.90402,10.3715,0.0,0.0,0.0,132.25,95.34664,16.07402,96.6920672974,9.95664,2.90402,10.3715,85.39,13.17,86.3996585641,129.44,94.31664,24.12402,97.3529502473,9.95664,2.90402,10.3715,84.36,21.22,86.9879187014,129.44
