Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-25 13:00:00,98.50576,35.23418,104.6175520333,9.54576,2.78418,9.9435,88.96,32.45,94.6936328377,134.12,9.54576,2.78418,9.9435,9.54576,2.78418,9.9435,0.0,0.0,0.0,132.25,97.31576,15.71418,98.5763287887,9.54576,2.78418,9.9435,87.77,12.93,88.7172914375,129.55,96.23576,24.51418,99.308944833,9.54576,2.78418,9.9435,86.69,21.73,89.3719698787,129.55
2020-10-25 13:30:00,102.18104,33.93447,107.6685338883,5.98104,1.7444700000000002,6.23025,96.2,32.19,101.442772537,134.08,5.98104,1.7444700000000002,6.23025,5.98104,1.7444700000000002,6.23025,0.0,0.0,0.0,132.25,100.89104,14.46447,101.9226316608,5.98104,1.7444700000000002,6.23025,94.91,12.72,95.7585844716,129.5,99.68104,23.62447,102.4423023866,5.98104,1.7444700000000002,6.23025,93.7,21.88,96.2207067112,129.5
2020-10-25 14:00:00,101.7852,34.61235,107.5092633756,6.8652,2.00235,7.15125,94.92,32.61,100.3654248235,133.84,6.8652,2.00235,7.15125,6.8652,2.00235,7.15125,0.0,0.0,0.0,131.98,100.4852,15.12235,101.616735278,6.8652,2.00235,7.15125,93.62,13.12,94.5348549478,129.27,99.3052,23.52235,102.0530435438,6.8652,2.00235,7.15125,92.44,21.52,94.9118749156,129.27
2020-10-25 14:30:00,101.1736,34.6873,106.9546918945,6.5736,1.9173,6.8475,94.6,32.77,100.115098262,134.4,6.5736,1.9173,6.8475,6.5736,1.9173,6.8475,0.0,0.0,0.0,132.55,99.9336,15.1773,101.0795471114,6.5736,1.9173,6.8475,93.36,13.26,94.2969628355,129.82,98.7336,23.3673,101.4610983493,6.5736,1.9173,6.8475,92.16,21.45,94.6232957574,129.82
2020-10-25 15:00:00,102.47536,34.21323,108.0358482827,4.12536,1.20323,4.29725,98.35,33.01,103.7419037805,134.66,4.12536,1.20323,4.29725,4.12536,1.20323,4.29725,0.0,0.0,0.0,132.82,101.13536,14.75323,102.2057671453,4.12536,1.20323,4.29725,97.01,13.55,97.9517360745,130.09,99.88536,22.25323,102.3342141601,4.12536,1.20323,4.29725,95.76,21.05,98.046316096,130.09
2020-10-25 15:30:00,103.4524,34.27945,108.9838509049,2.9124,0.84945,3.03375,100.54,33.43,105.9521424984,134.0,2.9124,0.84945,3.03375,2.9124,0.84945,3.03375,0.0,0.0,0.0,132.27,102.1024,14.69945,103.1550964134,2.9124,0.84945,3.03375,99.19,13.85,100.1522770585,129.47,100.8024,21.83945,103.1410947298,2.9124,0.84945,3.03375,97.89,20.99,100.115094766,129.47
2020-10-25 16:00:00,105.92448,34.00339,111.2484876066,2.03448,0.5933900000000001,2.11925,103.89,33.41,109.1300151196,133.71,2.03448,0.5933900000000001,2.11925,2.03448,0.5933900000000001,2.11925,0.0,0.0,0.0,132.09,104.52448,14.37339,105.5081099222,2.03448,0.5933900000000001,2.11925,102.49,13.78,103.4122260664,129.19,103.15448,21.76339,105.4252905538,2.03448,0.5933900000000001,2.11925,101.12,21.17,103.312261131,129.19
2020-10-25 16:30:00,108.5116,33.07505,113.4404084401,1.9716,0.5750500000000001,2.05375,106.54,32.5,111.3868107093,133.56,1.9716,0.5750500000000001,2.05375,1.9716,0.5750500000000001,2.05375,0.0,0.0,0.0,131.98,107.0516,13.63505,107.9164475465,1.9716,0.5750500000000001,2.05375,105.08,13.06,105.8884790711,129.06,105.6516,22.17505,107.953663324,1.9716,0.5750500000000001,2.05375,103.68,21.6,105.9061018072,129.06
2020-10-25 17:00:00,110.83304,32.23172,115.4246357144,1.8230400000000002,0.5317200000000001,1.899,109.01,31.7,113.5256363118,132.9,1.8230400000000002,0.5317200000000001,1.899,1.8230400000000002,0.5317200000000001,1.899,0.0,0.0,0.0,131.33,109.34304,12.89172,110.1003943726,1.8230400000000002,0.5317200000000001,1.899,107.52,12.36,108.2280924714,128.44,107.90304,22.70172,110.2652897888,1.8230400000000002,0.5317200000000001,1.899,106.08,22.17,108.3719304064,128.44
2020-10-25 17:30:00,112.05688,31.93784,116.5193974375,1.46688,0.42784000000000005,1.528,110.59,31.51,114.9914266369,132.06,1.46688,0.42784000000000005,1.528,1.46688,0.42784000000000005,1.528,0.0,0.0,0.0,130.77,110.53688,12.64784,111.2581219363,1.46688,0.42784000000000005,1.528,109.07,12.22,109.7524181966,127.64,109.05688,22.64784,111.3836959882,1.46688,0.42784000000000005,1.528,107.59,22.22,109.8605320395,127.64
2020-10-25 18:00:00,115.08016,32.83588,119.6730472621,4.8201600000000004,1.40588,5.021,110.26,31.43,114.6521369186,132.41,4.8201600000000004,1.40588,5.021,4.8201600000000004,1.40588,5.021,0.0,0.0,0.0,131.07,113.56016,13.74588,114.3890692164,4.8201600000000004,1.40588,5.021,108.74,12.34,109.4379422321,127.98,112.07016,23.16588,114.4394108627,4.8201600000000004,1.40588,5.021,107.25,21.76,109.4351867545,127.98
2020-10-25 18:30:00,121.46488,30.76809,125.3012068404,4.72488,1.37809,4.92175,116.74,29.39,120.3827217669,132.71,4.72488,1.37809,4.92175,4.72488,1.37809,4.92175,0.0,0.0,0.0,131.22,119.87488,11.99809,120.47381881,4.72488,1.37809,4.92175,115.15,10.62,115.6386911894,128.26,118.23488,24.34809,120.7158495611,4.72488,1.37809,4.92175,113.51,22.97,115.8107982876,128.26
2020-10-25 19:00:00,121.4748,31.17515,125.4113910798,4.7148,1.37515,4.91125,116.76,29.8,120.5028530783,133.31,4.7148,1.37515,4.91125,4.7148,1.37515,4.91125,0.0,0.0,0.0,131.67,119.8348,12.32515,120.4669606721,4.7148,1.37515,4.91125,115.12,10.95,115.6395991864,128.82,118.2448,24.18515,120.692809262,4.7148,1.37515,4.91125,113.53,22.81,115.7987780592,128.82
2020-10-25 19:30:00,119.22416,32.28663,123.5185281829,4.75416,1.38663,4.95225,114.47,30.9,118.5672421034,132.78,4.75416,1.38663,4.95225,4.75416,1.38663,4.95225,0.0,0.0,0.0,131.23,117.63416,13.32663,118.3866321257,4.75416,1.38663,4.95225,112.88,11.94,113.5097264555,128.32,116.07416,23.35663,118.4007718922,4.75416,1.38663,4.95225,111.32,21.97,113.4672785432,128.32
2020-10-25 20:00:00,116.11368,33.40274,120.8227202253,4.84368,1.41274,5.0455,111.27,31.99,115.7772559702,133.09,4.84368,1.41274,5.0455,4.84368,1.41274,5.0455,0.0,0.0,0.0,131.35,114.53368,14.23274,115.4146210073,4.84368,1.41274,5.0455,109.69,12.82,110.4366266236,128.6,113.06368,22.83274,115.3461301954,4.84368,1.41274,5.0455,108.22,21.42,110.3194670038,128.6
2020-10-25 20:30:00,113.51464,31.77677,117.8784823705,1.15464,0.33677,1.20275,112.36,31.44,116.6758038327,133.16,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,131.27,111.96464,12.77677,112.6912883144,1.15464,0.33677,1.20275,110.81,12.44,111.5060971427,128.67,110.45464,21.87677,112.6002689302,1.15464,0.33677,1.20275,109.3,21.54,111.4022513238,128.67
2020-10-25 21:00:00,109.65872,33.13296,114.5549122055,1.03872,0.30296,1.082,108.62,32.83,113.472962859,133.11,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0.0,0.0,0.0,130.99,108.13872,14.00296,109.0415776298,1.03872,0.30296,1.082,107.1,13.7,107.9726817301,128.61,106.70872,20.75296,108.7080322368,1.03872,0.30296,1.082,105.67,20.45,107.630624824,128.61
2020-10-25 21:30:00,106.95168,34.29424,112.3154341665,1.11168,0.32424000000000003,1.158,105.84,33.97,111.1578449773,133.23,1.11168,0.32424000000000003,1.158,1.11168,0.32424000000000003,1.158,0.0,0.0,0.0,130.99,105.49168,15.10424,106.5675026225,1.11168,0.32424000000000003,1.158,104.38,14.78,105.421216081,128.7,104.09168,19.74424,105.9476892547,1.11168,0.32424000000000003,1.158,102.98,19.42,104.7951182069,128.7
2020-10-25 22:00:00,102.16,35.8775,108.2767777792,1.02,0.2975,1.0625,101.14,35.58,107.2158383822,134.19,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,131.63,100.75,16.6575,102.117749712,1.02,0.2975,1.0625,99.73,16.36,101.0629630478,129.63,99.46,18.1475,101.1020442733,1.02,0.2975,1.0625,98.44,17.85,100.045270253,129.63
2020-10-25 22:30:00,98.07608,37.01969,104.8302194783,1.09608,0.31969000000000003,1.14175,96.98,36.7,103.6919013231,134.36,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,131.58,96.73608,17.71969,98.3455977025,1.09608,0.31969000000000003,1.14175,95.64,17.4,97.2099254192,129.79,95.51608,17.26969,97.0647398969,1.09608,0.31969000000000003,1.14175,94.42,16.95,95.9293432689,129.79
2020-10-25 23:00:00,93.44352,39.39686,101.4090923332,0.9835200000000001,0.28686,1.0245,92.46,39.11,100.3914523254,135.7,0.9835200000000001,0.28686,1.0245,0.9835200000000001,0.28686,1.0245,0.0,0.0,0.0,132.68,92.14352,19.77686,94.2419888874,0.9835200000000001,0.28686,1.0245,91.16,19.49,93.2202000641,131.06,91.03352,15.62686,92.3650394741,0.9835200000000001,0.28686,1.0245,90.05,15.34,91.3472391482,131.06
2020-10-25 23:30:00,87.7504,41.07595,96.8884222627,1.2204,0.35595000000000004,1.27125,86.53,40.72,95.6324176208,135.58,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,132.41,86.5404,21.34595,89.1341147573,1.2204,0.35595000000000004,1.27125,85.32,20.99,87.8640000228,130.93,85.5404,14.34595,86.7350350986,1.2204,0.35595000000000004,1.27125,84.32,13.99,85.47270032,130.93
2020-10-26 00:00:00,82.3296,43.1603,92.95684231,1.0296,0.3003,1.0725,81.3,42.86,91.9057647811,135.8,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,132.58,81.1896,22.9903,84.3818999682,1.0296,0.3003,1.0725,80.16,22.69,83.3094334394,131.13,80.3096,13.2503,81.3953457039,1.0296,0.3003,1.0725,79.28,12.95,80.3306971213,131.13
2020-10-26 00:30:00,74.44776,44.66268,86.8171869724,1.27776,0.37268,1.331,73.17,44.29,85.5304214885,135.78,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,132.53,73.47776,24.36268,77.4113776612,1.27776,0.37268,1.331,72.2,23.99,76.0812729915,131.11,72.71776,12.17268,73.7295514553,1.27776,0.37268,1.331,71.44,11.8,72.4079664125,131.11
2020-10-26 01:00:00,75.92728,44.49629,88.0049525422,1.18728,0.34629000000000004,1.23675,74.74,44.15,86.8060487524,135.62,1.18728,0.34629000000000004,1.23675,1.18728,0.34629000000000004,1.23675,0.0,0.0,0.0,132.41,74.91728,24.26629,78.7492963331,1.18728,0.34629000000000004,1.23675,73.73,23.92,77.5130911524,130.97,74.12728,12.11629,75.1109720584,1.18728,0.34629000000000004,1.23675,72.94,11.77,73.8835333481,130.97
2020-10-26 01:30:00,75.604,44.73825,87.8491652155,1.194,0.34825,1.24375,74.41,44.39,86.6447932654,135.96,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,132.73,74.604,24.43825,78.5046806188,1.194,0.34825,1.24375,73.41,24.09,77.2616088365,131.3,73.834,12.10825,74.8202464181,1.194,0.34825,1.24375,72.64,11.76,73.5857812352,131.3
2020-10-26 02:00:00,73.92872,45.05546,86.5762676295,1.21872,0.35546000000000005,1.2695,72.71,44.7,85.3512395926,136.36,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,133.12,72.95872,24.59546,76.9929313421,1.21872,0.35546000000000005,1.2695,71.74,24.24,75.7245349936,131.68,72.20872,12.18546,73.2296707589,1.21872,0.35546000000000005,1.2695,70.99,11.83,71.9689446914,131.68
2020-10-26 02:30:00,72.38312,45.74591,85.6271238724,1.32312,0.38591000000000003,1.37825,71.06,45.36,84.3033403846,136.23,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,132.9,71.42312,25.31591,75.7770240222,1.32312,0.38591000000000003,1.37825,70.1,24.93,74.40104098730001,131.56,70.72312,11.47591,71.6481417265,1.32312,0.38591000000000003,1.37825,69.4,11.09,70.2804958719,131.56
2020-10-26 03:00:00,71.27408,46.01244,84.8359541386,1.41408,0.41244000000000003,1.473,69.86,45.6,83.4252935266,136.29,1.41408,0.41244000000000003,1.473,1.41408,0.41244000000000003,1.473,0.0,0.0,0.0,132.9,70.34408,25.55244,74.8412772539,1.41408,0.41244000000000003,1.473,68.93,25.14,73.3714147335,131.61,69.65408,11.33244,70.5699302607,1.41408,0.41244000000000003,1.473,68.24,10.92,69.1082050121,131.61
2020-10-26 03:30:00,70.06576,46.33168,83.9990196133,1.44576,0.42168000000000005,1.506,68.62,45.91,82.5616890573,136.45,1.44576,0.42168000000000005,1.506,1.44576,0.42168000000000005,1.506,0.0,0.0,0.0,133.04,69.15576,25.81168,73.8157297979,1.44576,0.42168000000000005,1.506,67.71,25.39,72.3138728046,131.75,68.48576,11.21168,69.3974141536,1.44576,0.42168000000000005,1.506,67.04,10.79,67.9027665121,131.75
2020-10-26 04:00:00,69.74904,46.40972,83.7782232528,1.19904,0.34972000000000003,1.249,68.55,46.06,82.5870819196,136.78,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,133.37,68.84904,25.79972,73.5242535562,1.19904,0.34972000000000003,1.249,67.65,25.45,72.2788004881,132.07,68.18904,11.19972,69.1026692987,1.19904,0.34972000000000003,1.249,66.99,10.85,67.8629692837,132.07
2020-10-26 04:30:00,70.50696,46.16328,84.275024941,1.17696,0.34328000000000003,1.226,69.33,45.82,83.103076357,136.98,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,133.61,69.59696,25.50328,74.1225615585,1.17696,0.34328000000000003,1.226,68.42,25.16,72.899396431,132.27,68.91696,11.59328,69.8852739624,1.17696,0.34328000000000003,1.226,67.74,11.25,68.667824343,132.27
2020-10-26 05:00:00,71.6552,45.4886,84.8744980368,1.1952,0.3486,1.245,70.46,45.14,83.6793355614,136.72,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,133.42,70.7352,24.8886,74.9860715667,1.1952,0.3486,1.245,69.54,24.54,73.7429535617,132.02,70.0252,12.0786,71.0592795699,1.1952,0.3486,1.245,68.83,11.73,69.8223588831,132.02
2020-10-26 05:30:00,75.09664,44.55527,87.3193988989,1.28664,0.37527000000000005,1.3402500000000002,73.81,44.18,86.0220233429,136.85,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,133.71,74.12664,23.975270000000002,77.907460036,1.28664,0.37527000000000005,1.3402500000000002,72.84,23.6,76.56778434820001,132.16,73.35664,13.07527,74.5128131106,1.28664,0.37527000000000005,1.3402500000000002,72.07,12.7,73.180427028,132.16
2020-10-26 06:00:00,79.61056,42.56933,90.2772901685,1.5405600000000002,0.44933000000000006,1.6047500000000001,78.07,42.12,88.7074929191,136.1,1.5405600000000002,0.44933000000000006,1.6047500000000001,1.5405600000000002,0.44933000000000006,1.6047500000000001,0.0,0.0,0.0,133.17,78.60056,22.22933,81.68348146700001,1.5405600000000002,0.44933000000000006,1.6047500000000001,77.06,21.78,80.0787862046,131.43,77.72056,14.57933,79.0761804209,1.5405600000000002,0.44933000000000006,1.6047500000000001,76.18,14.13,77.4793475708,131.43
2020-10-26 06:30:00,92.68064,35.92352,99.3991967774,1.52064,0.44352,1.584,91.16,35.48,97.8211429089,134.77,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,132.63,91.51064,16.12352,92.920208407,1.52064,0.44352,1.584,89.99,15.68,91.3458400804,130.16,90.36064,19.80352,92.5052683127,1.52064,0.44352,1.584,88.84,19.36,90.9249976629,130.16
2020-10-26 07:00:00,102.8332,30.1776,107.1697464959,1.6032000000000002,0.4676,1.67,101.23,29.71,105.4997488149,133.59,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,132.14,101.5032,10.8476,102.0811933512,1.6032000000000002,0.4676,1.67,99.9,10.38,100.4378135963,129.03,100.1632,24.4776,103.1107149427,1.6032000000000002,0.4676,1.67,98.56,24.01,101.4423663959,129.03
2020-10-26 07:30:00,110.79392,26.43281,113.9034071196,1.7239200000000001,0.5028100000000001,1.79575,109.07,25.93,112.1099005441,132.62,1.7239200000000001,0.5028100000000001,1.79575,1.7239200000000001,0.5028100000000001,1.79575,0.0,0.0,0.0,131.65,109.35392,7.46281,109.6082722812,1.7239200000000001,0.5028100000000001,1.79575,107.63,6.96,107.8548028601,128.08,107.86392,27.37281,111.2829545126,1.7239200000000001,0.5028100000000001,1.79575,106.14,26.87,109.4883395618,128.08
2020-10-26 08:00:00,118.41488,21.16309,120.2911475702,1.7248800000000002,0.50309,1.79675,116.69,20.66,118.5048172017,131.53,1.7248800000000002,0.50309,1.79675,1.7248800000000002,0.50309,1.79675,0.0,0.0,0.0,131.2,116.87488,2.60309,116.9038650027,1.7248800000000002,0.50309,1.79675,115.15,2.1,115.1691473442,127.03,115.21488,31.63309,119.478537639,1.7248800000000002,0.50309,1.79675,113.49,31.13,117.6820164681,127.03
2020-10-26 08:30:00,124.01016,17.55338,125.2463210344,1.76016,0.5133800000000001,1.8335,122.25,17.04,123.4318601496,131.13,1.76016,0.5133800000000001,1.8335,1.76016,0.5133800000000001,1.8335,0.0,0.0,0.0,131.27,122.39016,1.85338,122.4041922577,1.76016,0.5133800000000001,1.8335,120.63,1.34,120.6374423635,126.64,120.65016,34.85338,125.5835148634,1.76016,0.5133800000000001,1.8335,118.89,34.34,123.7500210101,126.64
2020-10-26 09:00:00,127.65096,15.92278,128.6402056585,2.10096,0.6127800000000001,2.1885,125.55,15.31,126.4800324162,130.78,2.10096,0.6127800000000001,2.1885,2.10096,0.6127800000000001,2.1885,0.0,0.0,0.0,131.16,125.97096,3.48278,126.019095854,2.10096,0.6127800000000001,2.1885,123.87,2.87,123.9032437025,126.3,124.17096,36.19278,129.3381020096,2.10096,0.6127800000000001,2.1885,122.07,35.58,127.1496020442,126.3
2020-10-26 09:30:00,128.42472,14.94721,129.2916385303,3.62472,1.05721,3.77575,124.8,13.89,125.5705861259,130.44,3.62472,1.05721,3.77575,3.62472,1.05721,3.77575,0.0,0.0,0.0,130.96,126.73472,5.25721,126.8437129323,3.62472,1.05721,3.77575,123.11,4.2,123.1816224118,125.98,124.94472,37.82721,130.5453211427,3.62472,1.05721,3.77575,121.32,36.77,126.7697728167,125.98
2020-10-26 10:00:00,129.51088,14.03359,130.2689897353,2.72088,0.79359,2.83425,126.79,13.24,127.4794167699,130.64,2.72088,0.79359,2.83425,2.72088,0.79359,2.83425,0.0,0.0,0.0,131.26,127.81088,5.64359,127.9354179047,2.72088,0.79359,2.83425,125.09,4.85,125.1839869951,126.15,125.97088,38.23359,131.6452430294,2.72088,0.79359,2.83425,123.25,37.44,128.8111645006,126.15
2020-10-26 10:30:00,130.95368,13.75024,131.673594185,3.7036800000000003,1.08024,3.858,127.25,12.67,127.8792062847,130.81,3.7036800000000003,1.08024,3.858,3.7036800000000003,1.08024,3.858,0.0,0.0,0.0,131.49,129.23368,6.5502400000000005,129.3995737644,3.7036800000000003,1.08024,3.858,125.53,5.47,125.6491217637,126.31,127.41368,39.24024,133.3193245047,3.7036800000000003,1.08024,3.858,123.71,38.16,129.4617692603,126.31
2020-10-26 11:00:00,128.58584,14.53462,129.4046885822,6.73584,1.96462,7.0165,121.85,12.57,122.496642403,131.01,6.73584,1.96462,7.0165,6.73584,1.96462,7.0165,0.0,0.0,0.0,131.63,126.94584,7.57462,127.1716208965,6.73584,1.96462,7.0165,120.21,5.61,120.3408334689,126.5,125.22584,40.33462,131.5613642915,6.73584,1.96462,7.0165,118.49,38.37,124.5477298067,126.5
2020-10-26 11:30:00,127.57432,14.283760000000001,128.3714645986,6.42432,1.87376,6.692,121.15,12.41,121.7839505025,130.63,6.42432,1.87376,6.692,6.42432,1.87376,6.692,0.0,0.0,0.0,131.25,125.96432,7.58376,126.192405987,6.42432,1.87376,6.692,119.54,5.71,119.6762954808,126.13,124.24432,40.20376,130.5871102766,6.42432,1.87376,6.692,117.82,38.33,123.8981085408,126.13
2020-10-26 12:00:00,128.89744,13.72342,129.6259321858,5.01744,1.4634200000000002,5.2265,123.88,12.26,124.4851878739,130.5,5.01744,1.4634200000000002,5.2265,5.01744,1.4634200000000002,5.2265,0.0,0.0,0.0,131.17,127.23744,7.23342,127.4428832954,5.01744,1.4634200000000002,5.2265,122.22,5.77,122.3561248978,126.01,125.45744,39.73342,131.599065028,5.01744,1.4634200000000002,5.2265,120.44,38.27,126.3739945558,126.01
2020-10-26 12:30:00,127.5596,14.6978,128.4035703437,6.1296,1.7878,6.385,121.43,12.91,122.1143439568,130.52,6.1296,1.7878,6.385,6.1296,1.7878,6.385,0.0,0.0,0.0,131.09,125.8996,6.9578,126.0917136889,6.1296,1.7878,6.385,119.77,5.17,119.8815323559,126.04,124.1996,39.5278,130.3379745623,6.1296,1.7878,6.385,118.07,37.74,123.9549615788,126.04
2020-10-26 13:00:00,126.7628,15.330400000000001,127.6864465321,5.2128,1.5204,5.43,121.55,13.81,122.33200153679999,131.07,5.2128,1.5204,5.43,5.2128,1.5204,5.43,0.0,0.0,0.0,131.55,125.1428,5.9904,125.2860937375,5.2128,1.5204,5.43,119.93,4.47,120.0132734326,126.56,123.4028,38.8804,129.3829067226,5.2128,1.5204,5.43,118.19,37.36,123.954208077,126.56
2020-10-26 13:30:00,128.84984,15.91037,129.8284296353,4.62984,1.35037,4.82275,124.22,14.56,125.070388182,131.44,4.62984,1.35037,4.82275,4.62984,1.35037,4.82275,0.0,0.0,0.0,131.87,127.13984,5.13037,127.2433087104,4.62984,1.35037,4.82275,122.51,3.7800000000000002,122.568301367,126.95,125.38984,38.18037,131.0738441817,4.62984,1.35037,4.82275,120.76,36.83,126.2514415759,126.95
2020-10-26 14:00:00,128.22568,15.61999,129.1735619199,4.76568,1.38999,4.96425,123.46,14.23,124.277369219,131.06,4.76568,1.38999,4.96425,4.76568,1.38999,4.96425,0.0,0.0,0.0,131.52,126.56568,5.39999,126.6808243021,4.76568,1.38999,4.96425,121.8,4.01,121.8659923851,126.59,124.79568,38.25999,130.5288802582,4.76568,1.38999,4.96425,120.03,36.87,125.5651137856,126.59
2020-10-26 14:30:00,125.66744,16.48967,126.744683095,4.62744,1.3496700000000001,4.82025,121.04,15.14,121.9832004827,131.02,4.62744,1.3496700000000001,4.82025,4.62744,1.3496700000000001,4.82025,0.0,0.0,0.0,131.34,124.01744,4.4796700000000005,124.0983193579,4.62744,1.3496700000000001,4.82025,119.39,3.13,119.4310219332,126.54,122.33744,37.35967,127.9147926092,4.62744,1.3496700000000001,4.82025,117.71,36.01,123.0949397823,126.54
2020-10-26 15:00:00,123.78184,17.52887,125.0168196574,4.28184,1.24887,4.46025,119.5,16.28,120.6038490265,131.46,4.28184,1.24887,4.46025,4.28184,1.24887,4.46025,0.0,0.0,0.0,131.65,122.17184,3.35887,122.2180039792,4.28184,1.24887,4.46025,117.89,2.11,117.9088809208,126.98,120.49184,36.42887,125.87829867,4.28184,1.24887,4.46025,116.21,35.18,121.4182708656,126.98
2020-10-26 15:30:00,123.04248,18.26114,124.390197036,3.67248,1.07114,3.8255,119.37,17.19,120.6013805891,130.89,3.67248,1.07114,3.8255,3.67248,1.07114,3.8255,0.0,0.0,0.0,130.98,121.42248,2.16114,121.4417110199,3.67248,1.07114,3.8255,117.75,1.09,117.7550449025,126.44,119.74248,35.02114,124.7587342171,3.67248,1.07114,3.8255,116.07,33.95,120.9332352995,126.44
2020-10-26 16:00:00,127.10928,17.13729,128.2593301505,2.45928,0.7172900000000001,2.56175,124.65,16.42,125.7268424005,131.62,2.45928,0.7172900000000001,2.56175,2.45928,0.7172900000000001,2.56175,0.0,0.0,0.0,131.84,125.42928,2.7372900000000002,125.4591448953,2.45928,0.7172900000000001,2.56175,122.97,2.02,122.9865899194,127.14,123.63928,35.95729,128.7617888314,2.45928,0.7172900000000001,2.56175,121.18,35.24,126.2000396196,127.14
2020-10-26 16:30:00,129.64344,20.25392,131.2160158304,4.81344,1.40392,5.014,124.83,18.85,126.2452034732,132.77,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0.0,0.0,0.0,132.74,127.94344,1.65392,127.954129634,4.81344,1.40392,5.014,123.13,0.25,123.1302537965,128.26,126.18344,35.14392,130.9860895027,4.81344,1.40392,5.014,121.37,33.74,125.9724751682,128.26
2020-10-26 17:00:00,134.57144,19.61667,135.9936991392,4.65144,1.35667,4.84525,129.92,18.26,131.1969283177,132.0,4.65144,1.35667,4.84525,4.65144,1.35667,4.84525,0.0,0.0,0.0,132.11,132.80144,1.7766700000000002,132.813323964,4.65144,1.35667,4.84525,128.15,0.42,128.1506882541,127.54,130.91144,35.02667,135.5163190696,4.65144,1.35667,4.84525,126.26,33.67,130.67232492,127.54
2020-10-26 17:30:00,140.6156,18.34205,141.806832563,4.3956,1.28205,4.57875,136.22,17.06,137.2841287258,131.06,4.3956,1.28205,4.57875,4.3956,1.28205,4.57875,0.0,0.0,0.0,131.38,138.7456,2.44205,138.7670894973,4.3956,1.28205,4.57875,134.35,1.16,134.3550077221,126.65,136.7556,35.40205,141.2635808535,4.3956,1.28205,4.57875,132.36,34.12,136.6870293773,126.65
2020-10-26 18:00:00,139.53128,20.07954,140.968670367,4.90128,1.42954,5.1055,134.63,18.65,135.9156333907,131.24,4.90128,1.42954,5.1055,4.90128,1.42954,5.1055,0.0,0.0,0.0,131.38,137.65128,2.15954,137.6682189129,4.90128,1.42954,5.1055,132.75,0.73,132.7520071411,126.83,135.71128,34.04954,139.9175567734,4.90128,1.42954,5.1055,130.81,32.62,134.8158762906,126.83
2020-10-26 18:30:00,135.54304,23.25047,137.522725568,4.97304,1.4504700000000001,5.18025,130.57,21.8,132.3773579582,132.25,4.97304,1.4504700000000001,5.18025,4.97304,1.4504700000000001,5.18025,0.0,0.0,0.0,131.98,133.71304,4.63047,133.7931923472,4.97304,1.4504700000000001,5.18025,128.74,3.18,128.7792685179,127.79,131.87304,31.87047,135.6695453551,4.97304,1.4504700000000001,5.18025,126.9,30.42,130.4951585309,127.79
2020-10-26 19:00:00,131.18952,25.02111,133.5542814868,5.00952,1.4611100000000001,5.21825,126.18,23.56,128.3606871281,132.3,5.00952,1.4611100000000001,5.21825,5.00952,1.4611100000000001,5.21825,0.0,0.0,0.0,131.78,129.43952,6.35111,129.5952388634,5.00952,1.4611100000000001,5.21825,124.43,4.89,124.5260494836,127.84,127.64952,30.21111,131.1758785893,5.00952,1.4611100000000001,5.21825,122.64,28.75,125.9648050052,127.84
2020-10-26 19:30:00,126.86392,26.32906,129.5672551158,4.9339200000000005,1.43906,5.1395,121.93,24.89,124.4445137401,131.79,4.9339200000000005,1.43906,5.1395,4.9339200000000005,1.43906,5.1395,0.0,0.0,0.0,131.07,125.15392,7.73906,125.3929692648,4.9339200000000005,1.43906,5.1395,120.22,6.3,120.3849591934,127.33,123.46392,28.55906,126.7239497879,4.9339200000000005,1.43906,5.1395,118.53,27.12,121.5929903407,127.33
2020-10-26 20:00:00,123.69432,24.98001,126.1914644493,1.23432,0.36001000000000005,1.28575,122.46,24.62,124.9103518528,131.38,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,130.69,122.01432,6.50001,122.187333284,1.23432,0.36001000000000005,1.28575,120.78,6.14,120.9359665277,126.92,120.28432,27.42001,123.3700716797,1.23432,0.36001000000000005,1.28575,119.05,27.06,122.0866335845,126.92
2020-10-26 20:30:00,120.33936,26.64648,123.254194499,1.11936,0.32648000000000005,1.166,119.22,26.32,122.0907482162,131.94,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,131.04,118.65936,7.98648,118.9278250806,1.11936,0.32648000000000005,1.166,117.54,7.66,117.7893339823,127.45,117.01936,26.15648,119.9070142269,1.11936,0.32648000000000005,1.166,115.9,25.83,118.7434162385,127.45
2020-10-26 21:00:00,114.68328,29.30054,118.3671253172,1.13328,0.33054,1.1805,113.55,28.97,117.1873005065,132.52,1.13328,0.33054,1.1805,1.13328,0.33054,1.1805,0.0,0.0,0.0,131.26,113.10328,10.42054,113.5823032019,1.13328,0.33054,1.1805,111.97,10.09,112.4237030168,128.0,111.57328,24.08054,114.1423200073,1.13328,0.33054,1.1805,110.44,23.75,112.9648445314,128.0
2020-10-26 21:30:00,109.32008,30.84669,113.5887238029,1.12008,0.32669000000000004,1.16675,108.2,30.52,112.4220191955,132.1,1.12008,0.32669000000000004,1.16675,1.12008,0.32669000000000004,1.16675,0.0,0.0,0.0,130.6,107.79008,12.01669,108.4578359777,1.12008,0.32669000000000004,1.16675,106.67,11.69,107.3086436407,127.59,106.37008,22.29669,108.681812205,1.12008,0.32669000000000004,1.16675,105.25,21.97,107.5185723492,127.59
2020-10-26 22:00:00,103.15912,33.46766,108.452239742,1.08912,0.31766000000000005,1.1345,102.07,33.15,107.3182528743,133.06,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,131.22,101.73912,14.28766,102.7374603864,1.08912,0.31766000000000005,1.1345,100.65,13.97,101.6148778477,128.49,100.44912,20.54766,102.5291765316,1.08912,0.31766000000000005,1.1345,99.36,20.23,101.3985330269,128.49
2020-10-26 22:30:00,96.03168,36.02924,102.5679759896,0.9916800000000001,0.28924,1.033,95.04,35.74,101.5379200102,133.53,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,131.34,94.70168,16.62924,96.150610075,0.9916800000000001,0.28924,1.033,93.71,16.34,95.1239176023,128.94,93.53168,18.47924,95.3396951673,0.9916800000000001,0.28924,1.033,92.54,18.19,94.3108037289,128.94
2020-10-26 23:00:00,89.69496,38.02728,97.4230972285,0.9849600000000001,0.28728000000000004,1.026,88.71,37.74,96.4042099703,134.09,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,131.65,88.46496,18.41728,90.3617471633,0.9849600000000001,0.28728000000000004,1.026,87.48,18.13,89.3389461545,129.46,87.41496,16.96728,89.046413866,0.9849600000000001,0.28728000000000004,1.026,86.43,16.68,88.024810707,129.46
2020-10-26 23:30:00,84.51288,40.02334,93.5109332145,1.14288,0.33334,1.1905000000000001,83.37,39.69,92.3355457015,134.73,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,132.04,83.37288,20.17334,85.7787897225,1.14288,0.33334,1.1905000000000001,82.23,19.84,84.5895886029,130.07,82.43288,15.65334,83.9059399462,1.14288,0.33334,1.1905000000000001,81.29,15.32,82.7210160721,130.07
2020-10-27 00:00:00,80.73024,40.89757,90.4985241999,1.26024,0.36757,1.31275,79.47,40.53,89.2085298612,134.9,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,132.09,79.65024,20.94757,82.3587361545,1.26024,0.36757,1.31275,78.39,20.58,81.0464588986,130.23,78.77024,15.05757,80.1965156597,1.26024,0.36757,1.31275,77.51,14.69,78.8897724677,130.23
2020-10-27 00:30:00,80.0892,41.4031,90.1581757039,1.2792,0.37310000000000004,1.3325,78.81,41.03,88.8508694386,135.18,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,132.34,79.0292,21.3831,81.8709436751,1.2792,0.37310000000000004,1.3325,77.75,21.01,80.5387024976,130.5,78.1592,14.7531,79.5393896397,1.2792,0.37310000000000004,1.3325,76.88,14.38,78.2132904307,130.5
2020-10-27 01:00:00,81.04784,41.15562,90.8985006821,1.28784,0.37562,1.3415,79.76,40.78,89.5805001102,134.83,1.28784,0.37562,1.3415,1.28784,0.37562,1.3415,0.0,0.0,0.0,132.01,79.96784,21.24562,82.7419591468,1.28784,0.37562,1.3415,78.68,20.87,81.4008556466,130.17,79.07784,14.70562,80.4335753193,1.28784,0.37562,1.3415,77.79,14.33,79.0988811552,130.17
2020-10-27 01:30:00,81.08304,41.58922,91.1269586667,1.16304,0.33922,1.2115,79.92,41.25,89.9375833565,135.65,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,132.8,80.02304,21.46922,82.8529681922,1.16304,0.33922,1.2115,78.86,21.13,81.6417570855,130.96,79.14304,14.80922,80.5166676996,1.16304,0.33922,1.2115,77.98,14.47,79.3111675617,130.96
2020-10-27 02:00:00,78.82976,42.53243,89.5719747653,1.13976,0.33243,1.1872500000000001,77.69,42.2,88.4114025451,136.24,1.13976,0.33243,1.1872500000000001,1.13976,0.33243,1.1872500000000001,0.0,0.0,0.0,133.3,77.79976,22.19243,80.9030691962,1.13976,0.33243,1.1872500000000001,76.66,21.86,79.715840333,131.52,76.94976,14.40243,78.2859856805,1.13976,0.33243,1.1872500000000001,75.81,14.07,77.1046107571,131.52
2020-10-27 02:30:00,77.52112,43.27616,88.782600043,0.9811200000000001,0.28616,1.022,76.54,42.99,87.7867398871,136.65,0.9811200000000001,0.28616,1.022,0.9811200000000001,0.28616,1.022,0.0,0.0,0.0,133.63,76.51112,22.79616,79.8349321688,0.9811200000000001,0.28616,1.022,75.53,22.51,78.8129494436,131.91,75.69112,13.95616,76.9670062351,0.9811200000000001,0.28616,1.022,74.71,13.67,75.9503324548,131.91
2020-10-27 03:00:00,76.19424,43.95332,87.9628134395,1.07424,0.31332000000000004,1.119,75.12,43.64,86.8761417191,137.01,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,133.93,75.19424,23.37332,78.7431636207,1.07424,0.31332000000000004,1.119,74.12,23.06,77.6243389666,132.26,74.41424,13.58332,75.6438080546,1.07424,0.31332000000000004,1.119,73.34,13.27,74.5308560262,132.26
2020-10-27 03:30:00,74.95,44.2575,87.0415349488,1.26,0.3675,1.3125,73.69,43.89,85.7703223732,137.01,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,134.04,74.02,25.0975,78.159099958,1.26,0.3675,1.3125,72.76,24.73,76.8478399176,132.24,73.13,15.0375,74.6600516089,1.26,0.3675,1.3125,71.87,14.67,73.3519311266,132.24
2020-10-27 04:00:00,74.54296,43.94628,86.5328169621,1.15296,0.33628,1.201,73.39,43.61,85.3693399295,135.26,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,134.35,74.16296,43.05628,85.7553956518,1.15296,0.33628,1.201,73.01,42.72,84.5899432557,130.6,71.74296,33.00628,78.9713038325,1.15296,0.33628,1.201,70.59,32.67,77.7835265336,130.6
2020-10-27 04:30:00,74.58552,43.50286,86.3452292941,1.1755200000000001,0.34286000000000005,1.2245,73.41,43.16,85.1575815767,135.01,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,134.14,74.21552,42.60286,85.5742197689,1.1755200000000001,0.34286000000000005,1.2245,73.04,42.26,84.3845317579,130.34,71.79552,33.18286,79.0929762359,1.1755200000000001,0.34286000000000005,1.2245,70.62,32.84,77.882282966,130.34
2020-10-27 05:00:00,75.68736,42.58673,86.8458751805,1.01736,0.29673000000000005,1.05975,74.67,42.29,85.8140606195,134.62,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,133.83,75.31736,41.71673,86.0987240281,1.01736,0.29673000000000005,1.05975,74.3,41.42,85.0653066767,129.96,72.81736,33.57673,80.1858136759,1.01736,0.29673000000000005,1.05975,71.8,33.28,79.1378442972,129.96
2020-10-27 05:30:00,78.48056,41.92808,88.9784366597,1.09056,0.31808000000000003,1.1360000000000001,77.39,41.61,87.8669687653,134.39,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0,133.67,78.12056,41.06808,88.2576290731,1.09056,0.31808000000000003,1.1360000000000001,77.03,40.75,87.1446119964,129.73,75.46056,33.86808,82.7124111509,1.09056,0.31808000000000003,1.1360000000000001,74.37,33.55,81.5873727975,129.73
2020-10-27 06:00:00,82.31848,40.32664,91.665533562,1.18848,0.34664,1.238,81.13,39.98,90.4459910665,133.75,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0.0,0.0,0.0,133.21,81.95848,39.47664,90.9703113637,1.18848,0.34664,1.238,80.77,39.13,89.7493721427,129.11,79.08848,34.87664,86.4370735645,1.18848,0.34664,1.238,77.9,34.53,85.2099225443,129.11
2020-10-27 06:30:00,94.14752,33.59011,99.9602471584,1.09752,0.32011,1.14325,93.05,33.27,98.8190032332,132.03,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,132.24,93.80752,32.83011,99.3864524528,1.09752,0.32011,1.14325,92.71,32.51,98.244817675,127.48,90.27752,39.16011,98.4050041033,1.09752,0.32011,1.14325,89.18,38.84,97.270848665,127.48
2020-10-27 07:00:00,104.1828,28.33915,107.9683436872,1.1628,0.33915,1.21125,103.02,28.0,106.75729670609999,131.04,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,131.88,103.8328,27.63915,107.4484665715,1.1628,0.33915,1.21125,102.67,27.3,106.237558801,126.52,99.7828,43.07915,108.6849591276,1.1628,0.33915,1.21125,98.62,42.74,107.4830777378,126.52
2020-10-27 07:30:00,114.28384,18.84737,115.827541807,1.29384,0.37737000000000004,1.34775,112.99,18.47,114.4896545545,130.42,1.29384,0.37737000000000004,1.34775,1.29384,0.37737000000000004,1.34775,0.0,0.0,0.0,131.35,114.18384,18.93737,115.7435669904,1.29384,0.37737000000000004,1.34775,112.89,18.56,114.4055317719,125.89,110.29384,42.32737,118.136943388,1.29384,0.37737000000000004,1.34775,109.0,41.95,116.7938461564,125.89
2020-10-27 08:00:00,119.98488,13.21559,120.7104935275,1.18488,0.34559,1.23425,118.8,12.87,119.495091531,130.63,1.18488,0.34559,1.23425,1.18488,0.34559,1.23425,0.0,0.0,0.0,131.17,120.05488,13.08559,120.7659176981,1.18488,0.34559,1.23425,118.87,12.74,119.5507611854,126.1,116.74488,38.22559,122.8436515945,1.18488,0.34559,1.23425,115.56,37.88,121.6100653729,126.1
2020-10-27 08:30:00,124.44608,10.25844,124.8681801685,1.36608,0.39844,1.423,123.08,9.86,123.4743131182,130.18,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,131.1,124.50608,10.14844,124.918992917,1.36608,0.39844,1.423,123.14,9.75,123.5253905074,125.67,121.04608,40.75844,127.7239363416,1.36608,0.39844,1.423,119.68,40.36,126.3021456667,125.67
2020-10-27 09:00:00,125.75592,11.23006,126.2563489994,5.24592,1.5300600000000002,5.4645,120.51,9.7,120.8997522744,129.8,5.24592,1.5300600000000002,5.4645,5.24592,1.5300600000000002,5.4645,0.0,0.0,0.0,130.71,125.81592,11.12006,126.3063793316,5.24592,1.5300600000000002,5.4645,120.57,9.59,120.9507875129,125.3,122.43592,41.76006,129.361729725,5.24592,1.5300600000000002,5.4645,117.19,40.23,123.9029822079,125.3
2020-10-27 09:30:00,129.21808,9.72569,129.5835685759,5.36808,1.56569,5.59175,123.85,8.16,124.1185244031,129.58,5.36808,1.56569,5.59175,5.36808,1.56569,5.59175,0.0,0.0,0.0,130.71,129.29808,9.62569,129.6558806983,5.36808,1.56569,5.59175,123.93,8.06,124.1918213893,125.08,125.78808,43.15569,132.985167028,5.36808,1.56569,5.59175,120.42,41.59,127.3997821819,125.08
2020-10-27 10:00:00,130.87544,10.47367,131.2938633694,2.03544,0.59367,2.12025,128.84,9.88,129.2182649628,130.43,2.03544,0.59367,2.12025,2.03544,0.59367,2.12025,0.0,0.0,0.0,130.71,132.75544,6.02367,132.8920292939,2.03544,0.59367,2.12025,130.72,5.43,130.8327302322,125.86,130.16544,34.05367,134.546253054,2.03544,0.59367,2.12025,128.13,33.46,132.4268420676,125.86
2020-10-27 10:30:00,130.81976,12.56993,131.4222688385,2.15976,0.6299300000000001,2.24975,128.66,11.94,129.2128445628,131.04,2.15976,0.6299300000000001,2.24975,2.15976,0.6299300000000001,2.24975,0.0,0.0,0.0,130.62,133.64976,6.09993,133.7888915197,2.15976,0.6299300000000001,2.24975,131.49,5.47,131.6037271509,126.44,131.70976,28.18993,134.6927356343,2.15976,0.6299300000000001,2.24975,129.55,27.56,132.4490698344,126.44
2020-10-27 11:00:00,132.24616,13.32138,132.91540918890001,2.33616,0.6813800000000001,2.4335,129.91,12.64,130.5234756663,131.04,2.33616,0.6813800000000001,2.4335,2.33616,0.6813800000000001,2.4335,0.0,0.0,0.0,130.72,135.11616,5.39138,135.2236801431,2.33616,0.6813800000000001,2.4335,132.78,4.71,132.8635107921,126.44,133.17616,28.92138,136.2803574014,2.33616,0.6813800000000001,2.4335,130.84,28.24,133.8529162925,126.44
2020-10-27 11:30:00,132.9596,13.7728,133.6710337059,2.1696,0.6328,2.26,130.79,13.14,131.4484069892,130.79,2.1696,0.6328,2.26,2.1696,0.6328,2.26,0.0,0.0,0.0,130.53,135.8396,4.7928,135.9241253788,2.1696,0.6328,2.26,133.67,4.16,133.7347168838,126.22,133.8496,29.3128,137.021734276,2.1696,0.6328,2.26,131.68,28.68,134.767076098,126.22
2020-10-27 12:00:00,134.0532,14.4351,134.8281593075,2.1432,0.6251,2.2325,131.91,13.81,132.6309322896,130.76,2.1432,0.6251,2.2325,2.1432,0.6251,2.2325,0.0,0.0,0.0,130.62,136.9732,4.1151,137.0350012451,2.1432,0.6251,2.2325,134.83,3.49,134.8751607969,126.22,134.9632,29.9751,138.2518425709,2.1432,0.6251,2.2325,132.82,29.35,136.0241702787,126.22
2020-10-27 12:30:00,136.02592,14.83756,136.8327595958,1.94592,0.5675600000000001,2.027,134.08,14.27,134.8372326177,130.51,1.94592,0.5675600000000001,2.027,1.94592,0.5675600000000001,2.027,0.0,0.0,0.0,130.45,139.00592,3.54756,139.0511811421,1.94592,0.5675600000000001,2.027,137.06,2.98,137.0923922032,125.97,136.95592,30.29756,140.26712432,1.94592,0.5675600000000001,2.027,135.01,29.73,138.2446129149,125.97
2020-10-27 13:00:00,135.1328,13.71415,135.826917605,1.7628,0.51415,1.8362500000000002,133.37,13.2,134.0216284784,130.82,1.7628,0.51415,1.8362500000000002,1.7628,0.51415,1.8362500000000002,0.0,0.0,0.0,130.62,138.1028,4.63415,138.1805294318,1.7628,0.51415,1.8362500000000002,136.34,4.12,136.4022360521,126.28,136.0528,29.25415,139.1623860102,1.7628,0.51415,1.8362500000000002,134.29,28.74,137.330956816,126.28
2020-10-27 13:30:00,133.8424,12.77445,134.4506400526,2.0724,0.60445,2.15875,131.77,12.17,132.3308044259,131.65,2.0724,0.60445,2.15875,2.0724,0.60445,2.15875,0.0,0.0,0.0,131.27,136.7424,6.01445,136.8746052654,2.0724,0.60445,2.15875,134.67,5.41,134.7786221921,127.07,134.7524,28.51445,137.7362812209,2.0724,0.60445,2.15875,132.68,27.91,135.5837398068,127.07
2020-10-27 14:00:00,132.0688,11.97965,132.6110099033,2.1588,0.62965,2.2487500000000002,129.91,11.35,130.4048718415,132.59,2.1588,0.62965,2.2487500000000002,2.1588,0.62965,2.2487500000000002,0.0,0.0,0.0,132.05,134.9188,7.09965,135.1054685183,2.1588,0.62965,2.2487500000000002,132.76,6.47,132.9175627974,127.99,132.9888,27.94965,135.8940906021,2.1588,0.62965,2.2487500000000002,130.83,27.32,133.6520531081,127.99
2020-10-27 14:30:00,130.60496,11.48728,131.1091651198,1.70496,0.49728000000000006,1.776,128.9,10.99,129.3676547673,132.67,1.70496,0.49728000000000006,1.776,1.70496,0.49728000000000006,1.776,0.0,0.0,0.0,132.05,133.42496,7.39728,133.6298608186,1.70496,0.49728000000000006,1.776,131.72,6.9,131.9006004535,128.07,131.50496,27.49728,134.3490041348,1.70496,0.49728000000000006,1.776,129.8,27.0,132.5784296181,128.07
2020-10-27 15:00:00,128.48248,10.86114,128.9407306829,2.47248,0.7211400000000001,2.5755,126.01,10.14,126.4173235755,132.7,2.47248,0.7211400000000001,2.5755,2.47248,0.7211400000000001,2.5755,0.0,0.0,0.0,131.93,131.20248,8.47114,131.4756668401,2.47248,0.7211400000000001,2.5755,128.73,7.75,128.9630776618,128.1,129.34248,26.90114,132.1103647177,2.47248,0.7211400000000001,2.5755,126.87,26.18,129.5430017407,128.1
2020-10-27 15:30:00,128.4308,10.2369,128.8381329819,2.3208,0.6769000000000001,2.4175,126.11,9.56,126.4718375766,133.27,2.3208,0.6769000000000001,2.4175,2.3208,0.6769000000000001,2.4175,0.0,0.0,0.0,132.41,131.1808,9.1569,131.5000042063,2.3208,0.6769000000000001,2.4175,128.86,8.48,129.1387238593,128.65,129.3108,26.3969,131.9775713,2.3208,0.6769000000000001,2.4175,126.99,25.72,129.5684317263,128.65
2020-10-27 16:00:00,129.57424,9.98332,129.9582638765,2.7542400000000002,0.80332,2.8689999999999998,126.82,9.18,127.1518179186,133.43,2.7542400000000002,0.80332,2.8689999999999998,2.7542400000000002,0.80332,2.8689999999999998,0.0,0.0,0.0,132.53,132.33424,9.74332,132.6924389745,2.7542400000000002,0.80332,2.8689999999999998,129.58,8.94,129.8880287016,128.82,130.45424,26.16332,133.051974985,2.7542400000000002,0.80332,2.8689999999999998,127.7,25.36,130.193777117,128.82
2020-10-27 16:30:00,130.88464,9.24802,131.210955571,1.84464,0.53802,1.9215,129.04,8.71,129.3336216921,132.98,1.84464,0.53802,1.9215,1.84464,0.53802,1.9215,0.0,0.0,0.0,132.09,133.71464,9.86802,134.0782710548,1.84464,0.53802,1.9215,131.87,9.33,132.1996437212,128.41,131.77464,25.35802,134.1923430209,1.84464,0.53802,1.9215,129.93,24.82,132.279391063,128.41
2020-10-27 17:00:00,133.58568,8.96249,133.8859967587,5.42568,1.58249,5.65175,128.16,7.38,128.3723100984,132.43,5.42568,1.58249,5.65175,5.42568,1.58249,5.65175,0.0,0.0,0.0,131.4,136.36568,12.13249,136.9043315438,5.42568,1.58249,5.65175,130.94,10.55,131.3643258271,127.9,134.47568,24.91249,136.7638134503,5.42568,1.58249,5.65175,129.05,23.33,131.1418750819,127.9
2020-10-27 17:30:00,140.81576,9.96418,141.1678545117,5.46576,1.5941800000000002,5.6935,135.35,8.37,135.6085520902,132.92,5.46576,1.5941800000000002,5.6935,5.46576,1.5941800000000002,5.6935,0.0,0.0,0.0,132.06,143.76576,11.30418,144.209494257,5.46576,1.5941800000000002,5.6935,138.3,9.71,138.6404490039,128.39,141.71576,25.96418,144.0746170408,5.46576,1.5941800000000002,5.6935,136.25,24.37,138.4122805245,128.39
2020-10-27 18:00:00,139.3504,8.54845,139.6123561063,5.2404,1.52845,5.45875,134.11,7.02,134.2936055812,133.37,5.2404,1.52845,5.45875,5.2404,1.52845,5.45875,0.0,0.0,0.0,132.32,142.2404,12.73845,142.80966179,5.2404,1.52845,5.45875,137.0,11.21,137.4578629981,128.84,140.2504,24.66845,142.4033255425,5.2404,1.52845,5.45875,135.01,23.14,136.9786833781,128.84
2020-10-27 18:30:00,135.50824,5.58532,135.6232978046,5.29824,1.54532,5.519,130.21,4.04,130.2726590655,134.37,5.29824,1.54532,5.519,5.29824,1.54532,5.519,0.0,0.0,0.0,132.9,138.25824,16.07532,139.1896434402,5.29824,1.54532,5.519,132.96,14.53,133.7515700842,129.8,136.35824,21.96532,138.1160559044,5.29824,1.54532,5.519,131.06,20.42,132.6412454706,129.8
2020-10-27 19:00:00,131.40696,3.64203,131.4574209353,5.28696,1.54203,5.50725,126.12,2.1,126.1374821375,134.82,5.28696,1.54203,5.50725,5.28696,1.54203,5.50725,0.0,0.0,0.0,133.08,134.07696,18.16203,135.3014801714,5.28696,1.54203,5.50725,128.79,16.62,129.8579550894,130.25,132.24696,20.14203,133.7720441713,5.28696,1.54203,5.50725,126.96,18.6,128.315243054,130.25
2020-10-27 19:30:00,128.83512,3.00566,128.8701755157,1.4251200000000002,0.41566000000000003,1.4845000000000002,127.41,2.59,127.4363221378,133.96,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,132.3,131.54512,16.27566,132.5481637151,1.4251200000000002,0.41566000000000003,1.4845000000000002,130.12,15.86,131.0830042378,129.41,129.68512,19.29566,131.1127485954,1.4251200000000002,0.41566000000000003,1.4845000000000002,128.26,18.88,129.6421304978,129.41
2020-10-27 20:00:00,124.65784,1.44687,124.6662364326,1.49784,0.43687000000000004,1.56025,123.16,1.01,123.1641412912,133.96,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,132.09,127.28784,17.886870000000002,128.5384546751,1.49784,0.43687000000000004,1.56025,125.79,17.45,126.9945927983,129.41,125.48784,17.76687,126.7393374508,1.49784,0.43687000000000004,1.56025,123.99,17.33,125.1952435199,129.41
2020-10-27 20:30:00,120.78784,1.15937,120.7934039203,1.43784,0.41937,1.49775,119.35,0.74,119.352294071,133.63,1.43784,0.41937,1.49775,1.43784,0.41937,1.49775,0.0,0.0,0.0,131.49,123.27784,19.51937,124.8135875627,1.43784,0.41937,1.49775,121.84,19.1,123.3280000649,129.06,121.59784,15.93937,122.6380781351,1.43784,0.41937,1.49775,120.16,15.52,121.158144588,129.06
2020-10-27 21:00:00,116.14784,2.8318700000000003,116.1823576296,1.13784,0.33187000000000005,1.18525,115.01,2.5,115.0371683414,134.18,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,131.77,118.52784,21.38187,120.4409947641,1.13784,0.33187000000000005,1.18525,117.39,21.05,119.2623771355,129.58,116.91784,14.20187,117.777223697,1.13784,0.33187000000000005,1.18525,115.78,13.87,116.6078269243,129.58
2020-10-27 21:30:00,110.20392,5.35031,110.3337201424,1.06392,0.31031000000000003,1.10825,109.14,5.04,109.2563096576,134.65,1.06392,0.31031000000000003,1.10825,1.06392,0.31031000000000003,1.10825,0.0,0.0,0.0,131.86,112.43392,24.06031,114.9794976675,1.06392,0.31031000000000003,1.10825,111.37,23.75,113.8742262323,130.02,110.95392,11.78031,111.5775428438,1.06392,0.31031000000000003,1.10825,109.89,11.47,110.4869811335,130.02
2020-10-27 22:00:00,103.98288,7.76834,104.2726543225,1.26288,0.36834000000000006,1.3155000000000001,102.72,7.4,102.9862049014,135.44,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,132.29,106.02288,26.73834,109.3425347678,1.26288,0.36834000000000006,1.3155000000000001,104.76,26.37,108.0279338875,130.76,104.68288,9.69834,105.1311712284,1.26288,0.36834000000000006,1.3155000000000001,103.42,9.33,103.8399985555,130.76
2020-10-27 22:30:00,96.12152,11.08711,96.7588270664,1.36152,0.39711,1.41825,94.76,10.69,95.3610701492,135.64,1.36152,0.39711,1.41825,1.36152,0.39711,1.41825,0.0,0.0,0.0,132.02,97.96152,30.15711,102.4983447879,1.36152,0.39711,1.41825,96.6,29.76,101.0802532644,130.96,96.77152,6.49711,96.9893783951,1.36152,0.39711,1.41825,95.41,6.1,95.6048016577,130.96
2020-10-27 23:00:00,90.0468,12.80615,90.9528650899,1.4268,0.41615,1.48625,88.62,12.39,89.4819339308,135.86,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,132.02,91.7368,31.93615,97.136801219,1.4268,0.41615,1.48625,90.31,31.52,95.652530024,131.15,90.6668,4.88615,90.7983649856,1.4268,0.41615,1.48625,89.24,4.47,89.3518802264,131.15
2020-10-27 23:30:00,84.68632,14.58351,85.9328316714,1.48632,0.43351000000000006,1.54825,83.2,14.15,84.3946828894,136.44,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,132.3,86.24632,33.88351,92.6634769662,1.48632,0.43351000000000006,1.54825,84.76,33.45,91.1216774429,131.69,85.27632,3.30351,85.3402831672,1.48632,0.43351000000000006,1.54825,83.79,2.87,83.8391376387,131.69
2020-10-28 00:00:00,80.89312,17.894660000000002,82.8487520718,1.59312,0.46466,1.6595,79.3,17.43,81.1929485855,136.49,1.59312,0.46466,1.6595,1.59312,0.46466,1.6595,0.0,0.0,0.0,132.67,82.24312,37.22466,90.2751687866,1.59312,0.46466,1.6595,80.65,36.76,88.6325002468,131.75,81.04312,6.59466,81.3109884324,1.59312,0.46466,1.6595,79.45,6.13,79.6861305373,131.75
2020-10-28 00:30:00,80.32224,21.72607,83.2086795729,1.63224,0.47607000000000005,1.70025,78.69,21.25,81.508763946,135.19,1.63224,0.47607000000000005,1.70025,1.63224,0.47607000000000005,1.70025,0.0,0.0,0.0,132.28,81.48224,41.56607,91.4718186693,1.63224,0.47607000000000005,1.70025,79.85,41.09,89.8020634507,130.5,79.65224,14.54607,80.9695466794,1.63224,0.47607000000000005,1.70025,78.02,14.07,79.2785298804,130.5
2020-10-28 01:00:00,81.54368,21.26774,84.2715166153,1.60368,0.46774000000000004,1.6705,79.94,20.8,82.6017166892,135.34,1.60368,0.46774000000000004,1.6705,1.60368,0.46774000000000004,1.6705,0.0,0.0,0.0,132.5,82.75368,41.19774,92.4414697776,1.60368,0.46774000000000004,1.6705,81.15,40.73,90.7978821339,130.62,80.87368,15.13774,82.278206647,1.60368,0.46774000000000004,1.6705,79.27,14.67,80.6160145381,130.62
2020-10-28 01:30:00,81.11024,21.76132,83.9787239782,1.6502400000000002,0.48132,1.7189999999999999,79.46,21.28,82.2601361535,135.7,1.6502400000000002,0.48132,1.7189999999999999,1.6502400000000002,0.48132,1.7189999999999999,0.0,0.0,0.0,132.82,82.29024,41.78132,92.2895568317,1.6502400000000002,0.48132,1.7189999999999999,80.64,41.3,90.6007704162,130.98,80.43024,14.85132,81.7898845347,1.6502400000000002,0.48132,1.7189999999999999,78.78,14.37,80.0798682566,130.98
