Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-28 02:00:00,79.28808,22.26819,82.3557643153,1.70808,0.49819,1.7792500000000002,77.58,21.77,80.5766051655,135.95,1.70808,0.49819,1.7792500000000002,1.70808,0.49819,1.7792500000000002,0.0,0.0,0.0,133.0,80.41808,42.36819,90.8962656811,1.70808,0.49819,1.7792500000000002,78.71,41.87,89.1535809713,131.23,78.63808,14.50819,79.9652124562,1.70808,0.49819,1.7792500000000002,76.93,14.01,78.1953003703,131.23
2020-10-28 02:30:00,77.96968,22.61449,81.1830410693,1.72968,0.50449,1.8017500000000002,76.24,22.11,79.3812931364,136.11,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,133.1,79.06968,42.74449,89.8838457158,1.72968,0.50449,1.8017500000000002,77.34,42.24,88.1231706193,131.37,77.33968,14.26449,78.644146492,1.72968,0.50449,1.8017500000000002,75.61,13.76,76.8518685524,131.37
2020-10-28 03:00:00,76.46752,23.28136,79.9331179074,1.54752,0.45136000000000004,1.612,74.92,22.83,78.3212314765,136.38,1.54752,0.45136000000000004,1.612,1.54752,0.45136000000000004,1.612,0.0,0.0,0.0,133.28,77.54752,43.48136,88.9058295367,1.54752,0.45136000000000004,1.612,76.0,43.03,87.336022923,131.64,75.85752,13.60136,77.0672455353,1.54752,0.45136000000000004,1.612,74.31,13.15,75.4645519433,131.64
2020-10-28 03:30:00,75.636,23.793,79.2900456867,1.6560000000000001,0.483,1.725,73.98,23.31,77.5654336673,136.68,1.6560000000000001,0.483,1.725,1.6560000000000001,0.483,1.725,0.0,0.0,0.0,133.53,76.706,44.073,88.4660373533,1.6560000000000001,0.483,1.725,75.05,43.59,86.7904983279,131.94,75.046,13.313,76.2177019137,1.6560000000000001,0.483,1.725,73.39,12.83,74.5030267842,131.94
2020-10-28 04:00:00,75.17656,23.77233,78.8456647322,1.75656,0.5123300000000001,1.8297500000000002,73.42,23.26,77.0163878665,136.97,1.75656,0.5123300000000001,1.8297500000000002,1.75656,0.5123300000000001,1.8297500000000002,0.0,0.0,0.0,133.83,76.21656,44.13233,88.071712652,1.75656,0.5123300000000001,1.8297500000000002,74.46,43.62,86.2959790489,132.21,74.59656,13.54233,75.8158391477,1.75656,0.5123300000000001,1.8297500000000002,72.84,13.03,73.9962600406,132.21
2020-10-28 04:30:00,74.7296,23.51655,78.3424612842,1.8396,0.5365500000000001,1.9162500000000002,72.89,22.98,76.4266478396,136.49,1.8396,0.5365500000000001,1.9162500000000002,1.8396,0.5365500000000001,1.9162500000000002,0.0,0.0,0.0,133.37,75.7596,43.75655,87.4880143795,1.8396,0.5365500000000001,1.9162500000000002,73.92,43.22,85.6278856448,131.73,74.1496,13.66655,75.3985263056,1.8396,0.5365500000000001,1.9162500000000002,72.31,13.13,73.4924009677,131.73
2020-10-28 05:00:00,75.75336,23.04098,79.1799110296,1.68336,0.49098,1.7535,74.07,22.55,77.4265290453,136.14,1.68336,0.49098,1.7535,1.68336,0.49098,1.7535,0.0,0.0,0.0,133.06,76.84336,43.18098,88.1447616699,1.68336,0.49098,1.7535,75.16,42.69,86.4376173897,131.4,75.16336,13.84098,76.4271117723,1.68336,0.49098,1.7535,73.48,13.35,74.6828822422,131.4
2020-10-28 05:30:00,78.6112,22.13785,81.6688751488,1.5011999999999999,0.43785,1.5637500000000002,77.11,21.7,80.1051939639,136.27,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,133.32,79.7412,42.27785,90.2556124463,1.5011999999999999,0.43785,1.5637500000000002,78.24,41.84,88.7247609182,131.52,77.9612,14.63785,79.323485539,1.5011999999999999,0.43785,1.5637500000000002,76.46,14.2,77.7674199135,131.52
2020-10-28 06:00:00,83.05912,19.57391,85.3343738939,1.6591200000000002,0.48391000000000006,1.72825,81.4,19.09,83.6085408317,134.61,1.6591200000000002,0.48391000000000006,1.72825,1.6591200000000002,0.48391000000000006,1.72825,0.0,0.0,0.0,131.98,84.32912,39.23391,93.0091402705,1.6591200000000002,0.48391000000000006,1.72825,82.67,38.75,91.3011029506,129.92,82.35912,16.46391,83.9886002959,1.6591200000000002,0.48391000000000006,1.72825,80.7,15.98,82.2669459747,129.92
2020-10-28 06:30:00,95.32984,13.34037,96.2587339734,1.50984,0.44037000000000004,1.57275,93.82,12.9,94.7027053468,133.42,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,131.59,96.92984,32.56037,102.2524893436,1.50984,0.44037000000000004,1.57275,95.42,32.12,100.6810349569,128.78,94.45984,21.82037,96.9473564351,1.50984,0.44037000000000004,1.57275,92.95,21.38,95.3771822817,128.78
2020-10-28 07:00:00,104.71576,9.12293,105.1124076604,1.4157600000000001,0.41293,1.47475,103.3,8.71,103.6665524651,133.34,1.4157600000000001,0.41293,1.47475,1.4157600000000001,0.41293,1.47475,0.0,0.0,0.0,132.08,106.52576,28.26293,110.2113004903,1.4157600000000001,0.41293,1.47475,105.11,27.85,108.7369973836,128.7,103.71576,25.79293,106.874852563,1.4157600000000001,0.41293,1.47475,102.3,25.38,105.4013016997,128.7
2020-10-28 07:30:00,114.62016,4.07088,114.6924284441,1.58016,0.46088,1.646,113.04,3.61,113.0976290645,131.86,1.58016,0.46088,1.646,1.58016,0.46088,1.646,0.0,0.0,0.0,131.29,116.66016,22.73088,118.854052673,1.58016,0.46088,1.646,115.08,22.27,117.2150131169,127.3,113.50016,30.09088,117.4212390464,1.58016,0.46088,1.646,111.92,29.63,115.7757457329,127.3
2020-10-28 08:00:00,120.49376,1.38318,120.5016986845,1.79376,0.5231800000000001,1.8685,118.7,0.86,118.7031153761,131.58,1.79376,0.5231800000000001,1.8685,1.79376,0.5231800000000001,1.8685,0.0,0.0,0.0,131.45,122.63376,19.48318,124.1717898504,1.79376,0.5231800000000001,1.8685,120.84,18.96,122.3183845544,127.03,119.28376,33.09318,123.7892320125,1.79376,0.5231800000000001,1.8685,117.49,32.57,121.9208964862,127.03
2020-10-28 08:30:00,123.65752,3.56011,123.7087573123,3.01752,0.8801100000000001,3.14325,120.64,2.68,120.6697642328,131.31,3.01752,0.8801100000000001,3.14325,3.01752,0.8801100000000001,3.14325,0.0,0.0,0.0,131.57,125.85752,16.64011,126.9527809911,3.01752,0.8801100000000001,3.14325,122.84,15.76,123.8468538155,126.76,122.43752,36.40011,127.7337633978,3.01752,0.8801100000000001,3.14325,119.42,35.52,124.5905566245,126.76
2020-10-28 09:00:00,123.81688,4.85909,123.9121887813,4.55688,1.32909,4.7467500000000005,119.26,3.5300000000000002,119.3122311417,131.05,4.55688,1.32909,4.7467500000000005,4.55688,1.32909,4.7467500000000005,0.0,0.0,0.0,131.41,125.97688,16.11909,127.0039344153,4.55688,1.32909,4.7467500000000005,121.42,14.79,122.3174578709,126.5,122.58688,37.52909,128.2028694857,4.55688,1.32909,4.7467500000000005,118.03,36.2,123.4565547065,126.5
2020-10-28 09:30:00,125.25592,5.91631,125.3955669833,5.33592,1.55631,5.55825,119.92,4.36,119.9992333309,130.78,5.33592,1.55631,5.55825,5.33592,1.55631,5.55825,0.0,0.0,0.0,131.27,127.43592,15.43631,128.3674155409,5.33592,1.55631,5.55825,122.1,13.88,122.8863881803,126.24,124.03592,38.42631,129.8518030312,5.33592,1.55631,5.55825,118.7,36.87,124.29435586540001,126.24
2020-10-28 10:00:00,127.01544,6.59867,127.1867306135,4.31544,1.25867,4.49525,122.7,5.34,122.8161455184,130.82,4.31544,1.25867,4.49525,4.31544,1.25867,4.49525,0.0,0.0,0.0,131.44,129.27544,14.13867,130.0463047401,4.31544,1.25867,4.49525,124.96,12.88,125.6220362834,126.24,125.75544,39.07867,131.6874069096,4.31544,1.25867,4.49525,121.44,37.82,127.192869297,126.24
2020-10-28 10:30:00,127.60968,6.9244900000000005,127.7974138684,4.84968,1.41449,5.05175,122.76,5.51,122.8835941043,130.77,4.84968,1.41449,5.05175,4.84968,1.41449,5.05175,0.0,0.0,0.0,131.44,129.84968,14.13449,130.6167033869,4.84968,1.41449,5.05175,125.0,12.72,125.6455267807,126.22,126.35968,39.42449,132.3671376946,4.84968,1.41449,5.05175,121.51,38.01,127.3162998206,126.22
2020-10-28 11:00:00,127.94432,7.90376,128.1882149123,5.46432,1.59376,5.692,122.48,6.31,122.6424335212,130.37,5.46432,1.59376,5.692,5.46432,1.59376,5.692,0.0,0.0,0.0,131.11,130.21432,13.39376,130.9013443017,5.46432,1.59376,5.692,124.75,11.8,125.306833413,125.84,126.69432,40.17376,132.9111797886,5.46432,1.59376,5.692,121.23,38.58,127.2207895747,125.84
2020-10-28 11:30:00,128.34728,8.35629,128.6190182903,5.02728,1.46629,5.23675,123.32,6.89,123.5123252959,129.94,5.02728,1.46629,5.23675,5.02728,1.46629,5.23675,0.0,0.0,0.0,130.76,130.61728,12.56629,131.2203699086,5.02728,1.46629,5.23675,125.59,11.1,126.0795705101,125.42,127.06728,40.42629,133.3430859466,5.02728,1.46629,5.23675,122.04,38.96,128.1079357417,125.42
2020-10-28 12:00:00,131.13592,9.00006,131.4444011522,3.80592,1.11006,3.9645,127.33,7.89,127.5742176147,130.23,3.80592,1.11006,3.9645,3.80592,1.11006,3.9645,0.0,0.0,0.0,131.21,133.51592,11.26006,133.9898870984,3.80592,1.11006,3.9645,129.71,10.15,130.1065202056,125.7,129.81592,41.10006,136.1667654659,3.80592,1.11006,3.9645,126.01,39.99,132.203329005,125.7
2020-10-28 12:30:00,133.77368,9.47524,134.108827576,3.10368,0.90524,3.233,130.67,8.57,130.9507304294,130.23,3.10368,0.90524,3.233,3.10368,0.90524,3.233,0.0,0.0,0.0,131.3,136.21368,10.41524,136.6112873938,3.10368,0.90524,3.233,133.11,9.51,133.449286997,125.7,132.40368,41.64524,138.7986328902,3.10368,0.90524,3.233,129.3,40.74,135.5663586588,125.7
2020-10-28 13:00:00,132.54928,8.52229,132.8229688546,3.29928,0.9622900000000001,3.43675,129.25,7.5600000000000005,129.4709083153,130.37,3.29928,0.9622900000000001,3.43675,3.29928,0.9622900000000001,3.43675,0.0,0.0,0.0,131.3,134.92928,11.53229,135.421210724,3.29928,0.9622900000000001,3.43675,131.63,10.57,132.0537080131,125.83,131.18928,40.74229,137.3701619034,3.29928,0.9622900000000001,3.43675,127.89,39.78,133.9339408067,125.83
2020-10-28 13:30:00,131.13984,7.37037,131.3467928393,3.1898400000000002,0.93037,3.32275,127.95,6.44,128.1119670445,130.98,3.1898400000000002,0.93037,3.32275,3.1898400000000002,0.93037,3.32275,0.0,0.0,0.0,131.78,133.48984,12.81037,134.1031057163,3.1898400000000002,0.93037,3.32275,130.3,11.88,130.8404539888,126.43,129.81984,39.94037,135.8249756612,3.1898400000000002,0.93037,3.32275,126.63,39.01,132.5025924275,126.43
2020-10-28 14:00:00,130.33736,7.38298,130.5462975555,3.5073600000000003,1.02298,3.6535,126.83,6.36,126.9893637278,131.33,3.5073600000000003,1.02298,3.6535,3.5073600000000003,1.02298,3.6535,0.0,0.0,0.0,132.09,132.66736,13.06298,133.3089263922,3.5073600000000003,1.02298,3.6535,129.16,12.04,129.7199568301,126.76,129.02736,40.13298,135.1248153088,3.5073600000000003,1.02298,3.6535,125.52,39.11,131.4719076457,126.76
2020-10-28 14:30:00,129.71664,6.36402,129.8726585677,2.27664,0.66402,2.3715,127.44,5.7,127.5674080633,131.37,2.27664,0.66402,2.3715,2.27664,0.66402,2.3715,0.0,0.0,0.0,132.09,132.08664,13.38402,132.7629935556,2.27664,0.66402,2.3715,129.81,12.72,130.4317235185,126.81,128.39664,39.11402,134.2222176983,2.27664,0.66402,2.3715,126.12,38.45,131.8508888859,126.81
2020-10-28 15:00:00,130.26336,6.50598,130.4257288047,1.80336,0.52598,1.8785,128.46,5.98,128.5991135273,131.37,1.80336,0.52598,1.8785,1.80336,0.52598,1.8785,0.0,0.0,0.0,132.09,132.64336,12.98598,133.2775173413,1.80336,0.52598,1.8785,130.84,12.46,131.4319489318,126.81,128.93336,39.26598,134.7799261992,1.80336,0.52598,1.8785,127.13,38.74,132.901559434,126.81
2020-10-28 15:30:00,129.68832,6.04451,129.8291047707,2.03832,0.5945100000000001,2.12325,127.65,5.45,127.7662905465,131.21,2.03832,0.5945100000000001,2.12325,2.03832,0.5945100000000001,2.12325,0.0,0.0,0.0,131.89,132.03832,13.56451,132.7332433114,2.03832,0.5945100000000001,2.12325,130.0,12.97,130.6454013733,126.67,128.36832,38.81451,134.108134601,2.03832,0.5945100000000001,2.12325,126.33,38.22,131.9849889192,126.67
2020-10-28 16:00:00,131.4984,6.13495,131.6414327408,2.1084,0.61495,2.19625,129.39,5.52,129.5076928217,131.38,2.1084,0.61495,2.19625,2.1084,0.61495,2.19625,0.0,0.0,0.0,132.09,133.8884,13.57495,134.5748227644,2.1084,0.61495,2.19625,131.78,12.96,132.4157467977,126.83,130.1484,38.94495,135.8503410119,2.1084,0.61495,2.19625,128.04,38.33,133.654145091,126.83
2020-10-28 16:30:00,133.89936,5.03648,133.9940474021,5.19936,1.51648,5.416,128.7,3.52,128.7481277534,131.89,5.19936,1.51648,5.416,5.19936,1.51648,5.416,0.0,0.0,0.0,132.35,136.23936,16.65648,137.2537851544,5.19936,1.51648,5.416,131.04,15.14,131.9117174477,127.33,132.53936,38.10648,137.9086138252,5.19936,1.51648,5.416,127.34,36.59,132.4926552681,127.33
2020-10-28 17:00:00,139.20624,6.07932,139.3389227266,5.10624,1.48932,5.319,134.1,4.59,134.178530697,131.37,5.10624,1.48932,5.319,5.10624,1.48932,5.319,0.0,0.0,0.0,132.03,141.71624,15.37932,142.5482941441,5.10624,1.48932,5.319,136.61,13.89,137.3143262737,126.85,137.81624,38.82932,143.1818148348,5.10624,1.48932,5.319,132.71,37.34,137.863046898,126.85
2020-10-28 17:30:00,144.3584,6.4262,144.5013622669,4.9584,1.4462000000000002,5.165,139.4,4.98,139.4889257253,132.14,4.9584,1.4462000000000002,5.165,4.9584,1.4462000000000002,5.165,0.0,0.0,0.0,132.89,146.9484,15.2462,147.7371953064,4.9584,1.4462000000000002,5.165,141.99,13.8,142.6590344142,127.6,142.8584,39.5162,148.2229824049,4.9584,1.4462000000000002,5.165,137.9,38.07,143.0585016698,127.6
2020-10-28 18:00:00,141.73152,4.22711,141.7945422802,4.96152,1.4471100000000001,5.1682500000000005,136.77,2.7800000000000002,136.7982503543,133.04,4.96152,1.4471100000000001,5.1682500000000005,4.96152,1.4471100000000001,5.1682500000000005,0.0,0.0,0.0,133.5,144.25152,17.73711,145.3379031549,4.96152,1.4471100000000001,5.1682500000000005,139.29,16.29,140.2393247274,128.49,140.28152,37.85711,145.2999161427,4.96152,1.4471100000000001,5.1682500000000005,135.32,36.41,140.1327602668,128.49
2020-10-28 18:30:00,137.03272,2.34496,137.0527824891,5.26272,1.5349599999999999,5.482,131.77,0.81,131.7724895416,132.47,5.26272,1.5349599999999999,5.482,5.26272,1.5349599999999999,5.482,0.0,0.0,0.0,132.47,139.40272,21.20496,141.006271747,5.26272,1.5349599999999999,5.482,134.14,19.67,135.5745127227,127.96,135.62272,34.11496,139.8476051851,5.26272,1.5349599999999999,5.482,130.36,32.58,134.3695873328,127.96
2020-10-28 19:00:00,133.45528,3.30529,133.4962048219,5.43528,1.58529,5.66175,128.02,1.72,128.0315539232,131.63,5.43528,1.58529,5.66175,5.43528,1.58529,5.66175,0.0,0.0,0.0,131.49,135.76528,21.97529,137.5322675741,5.43528,1.58529,5.66175,130.33,20.39,131.9153554367,127.12,132.10528,32.82529,136.1223885607,5.43528,1.58529,5.66175,126.67,31.24,130.4654226222,127.12
2020-10-28 19:30:00,130.95064,1.56227,130.9599587812,1.55064,0.45227000000000006,1.61525,129.4,1.11,129.4047607316,131.59,1.55064,0.45227000000000006,1.61525,1.55064,0.45227000000000006,1.61525,0.0,0.0,0.0,131.49,133.30064,20.23227,134.8273168678,1.55064,0.45227000000000006,1.61525,131.75,19.78,133.2265397734,127.07,129.57064,32.33227,133.5437247996,1.55064,0.45227000000000006,1.61525,128.02,31.88,131.9297343285,127.07
2020-10-28 20:00:00,126.52696,3.39078,126.5723863876,1.47696,0.43078000000000005,1.5385,125.05,2.96,125.0850274813,132.09,1.47696,0.43078000000000005,1.5385,1.47696,0.43078000000000005,1.5385,0.0,0.0,0.0,131.76,128.74696,22.20078,130.6470602113,1.47696,0.43078000000000005,1.5385,127.27,21.77,129.1184951895,127.54,125.20696,30.72078,128.9207087952,1.47696,0.43078000000000005,1.5385,123.73,30.29,127.3836606477,127.54
2020-10-28 20:30:00,122.67504,5.42772,122.7950552074,1.53504,0.44772000000000006,1.599,121.14,4.98,121.2423193444,132.59,1.53504,0.44772000000000006,1.599,1.53504,0.44772000000000006,1.599,0.0,0.0,0.0,131.98,124.81504,24.41772,127.1810491394,1.53504,0.44772000000000006,1.599,123.28,23.97,125.5886909718,128.02,121.43504,29.04772,124.8608784888,1.53504,0.44772000000000006,1.599,119.9,28.6,123.2638227543,128.02
2020-10-28 21:00:00,117.07336,7.72098,117.3276828112,1.20336,0.35098,1.2535,115.87,7.37,116.10415065789999,132.67,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,131.73,119.10336,26.73098,122.0661937436,1.20336,0.35098,1.2535,117.9,26.38,120.815207652,128.1,115.89336,26.61098,118.9092727614,1.20336,0.35098,1.2535,114.69,26.26,117.6579096364,128.1
2020-10-28 21:30:00,111.144,10.42325,111.6316840174,1.074,0.31325000000000003,1.11875,110.07,10.11,110.533329815,133.47,1.074,0.31325000000000003,1.11875,1.074,0.31325000000000003,1.11875,0.0,0.0,0.0,132.14,113.024,29.69325,116.8593756254,1.074,0.31325000000000003,1.11875,111.95,29.38,115.741033778,128.86,110.034,24.30325,112.6859756871,1.074,0.31325000000000003,1.11875,108.96,23.99,111.5697167694,128.86
2020-10-28 22:00:00,104.43024,13.24882,105.2673085903,0.9902400000000001,0.28882,1.0315,103.44,12.96,104.2487179777,134.18,0.9902400000000001,0.28882,1.0315,0.9902400000000001,0.28882,1.0315,0.0,0.0,0.0,132.46,106.15024,32.73882,111.084219343,0.9902400000000001,0.28882,1.0315,105.16,32.45,110.0528423077,129.53,103.42024,21.85882,105.7050332456,0.9902400000000001,0.28882,1.0315,102.43,21.57,104.6765007057,129.53
2020-10-28 22:30:00,97.0236,16.38105,98.3967365112,1.2036,0.35105000000000003,1.2537500000000001,95.82,16.03,97.1515995751,134.18,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,132.01,98.5536,35.89105,104.8855545014,1.2036,0.35105000000000003,1.2537500000000001,97.35,35.54,103.634521758,129.53,96.1036,18.91105,97.9465657645,1.2036,0.35105000000000003,1.2537500000000001,94.9,18.56,96.6978986328,129.53
2020-10-28 23:00:00,90.73728,18.14629,92.5340036017,1.42728,0.41629000000000005,1.48675,89.31,17.73,91.0528912226,134.5,1.42728,0.41629000000000005,1.48675,1.42728,0.41629000000000005,1.48675,0.0,0.0,0.0,132.1,92.13728,37.76629,99.5769603179,1.42728,0.41629000000000005,1.48675,90.71,37.35,98.0985555449,129.82,89.91728,17.53629,91.6113459652,1.42728,0.41629000000000005,1.48675,88.49,17.12,90.1308742884,129.82
2020-10-28 23:30:00,85.49648,19.58189,87.71031016,1.44648,0.42189000000000004,1.50675,84.05,19.16,86.206195253,134.74,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,132.1,86.76648,39.30189,95.2526147104,1.44648,0.42189000000000004,1.50675,85.32,38.88,93.7611689347,130.04,84.74648,16.30189,86.3001592696,1.44648,0.42189000000000004,1.50675,83.3,15.88,84.8001438678,130.04
2020-10-29 00:00:00,81.78536,20.77823,84.3835289157,1.36536,0.39823000000000003,1.42225,80.42,20.38,82.9621648705,135.31,1.36536,0.39823000000000003,1.42225,1.36536,0.39823000000000003,1.42225,0.0,0.0,0.0,132.53,82.99536,40.61823,92.4016795836,1.36536,0.39823000000000003,1.42225,81.63,40.22,91.0005785696,130.6,81.09536,15.30823,82.5275670262,1.36536,0.39823000000000003,1.42225,79.73,14.91,81.1121507544,130.6
2020-10-29 00:30:00,80.77656,21.19733,83.5115527611,1.15656,0.33733,1.20475,79.62,20.86,82.3072536293,135.31,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,132.53,81.97656,41.06733,91.6879598571,1.15656,0.33733,1.20475,80.82,40.73,90.5030679038,130.6,80.10656,14.84733,81.470879234,1.15656,0.33733,1.20475,78.95,14.51,80.2723028198,130.6
2020-10-29 01:00:00,81.89496,21.14978,84.5818991715,1.40496,0.40978000000000003,1.4635,80.49,20.74,83.1191175362,135.01,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,132.2,83.10496,40.94978,92.6462026132,1.40496,0.40978000000000003,1.4635,81.7,40.54,91.2051621346,130.31,81.20496,14.87978,82.5569705201,1.40496,0.40978000000000003,1.4635,79.8,14.47,81.1013002362,130.31
2020-10-29 01:30:00,82.01024,21.58882,84.8042252122,1.23024,0.35882000000000003,1.2815,80.78,21.23,83.5231782202,135.47,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,132.63,82.86024,41.39882,92.6265710811,1.23024,0.35882000000000003,1.2815,81.63,41.04,91.3659591971,130.76,80.95024,14.64882,82.2649942773,1.23024,0.35882000000000003,1.2815,79.72,14.29,80.9906321743,130.76
2020-10-29 02:00:00,79.5916,22.01505,82.5801744795,1.0116,0.29505000000000003,1.05375,78.58,21.72,81.5265281979,136.19,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,133.27,80.7616,42.16505,91.1061330321,1.0116,0.29505000000000003,1.05375,79.75,41.87,90.0730781088,131.44,78.9416,14.43505,80.2505257245,1.0116,0.29505000000000003,1.05375,77.93,14.14,79.2024273618,131.44
2020-10-29 02:30:00,78.27312,23.06716,81.6013185249,1.05312,0.30716000000000004,1.097,77.22,22.76,80.5043228653,136.68,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,133.64,79.40312,43.33716,90.4597418889,1.05312,0.30716000000000004,1.097,78.35,43.03,89.3884970228,131.93,77.63312,13.62716,78.8200533532,1.05312,0.30716000000000004,1.097,76.58,13.32,77.7297806507,131.93
2020-10-29 03:00:00,77.00744,24.02592,80.6683993098,1.11744,0.32592000000000004,1.164,75.89,23.7,79.5046042692,136.83,1.11744,0.32592000000000004,1.164,1.11744,0.32592000000000004,1.164,0.0,0.0,0.0,133.9,78.03744,43.17592,89.1852123931,1.11744,0.32592000000000004,1.164,76.92,42.85,88.050036343,132.06,76.29744,14.82592,77.724560175,1.11744,0.32592000000000004,1.164,75.18,14.5,76.565543164,132.06
2020-10-29 03:30:00,76.8484,43.26745,88.1915461485,1.0884,0.31745,1.13375,75.76,42.95,87.0877723908,134.85,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,134.01,76.4584,42.40745,87.4315660735,1.0884,0.31745,1.13375,75.37,42.09,86.3261547852,130.17,73.9184,33.37745,81.104771913,1.0884,0.31745,1.13375,72.83,33.06,79.9823261727,130.17
2020-10-29 04:00:00,76.18904,43.48847,87.7269447722,0.98904,0.28847,1.03025,75.2,43.2,86.7253134904,134.85,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,134.01,75.79904,42.61847,86.9587744282,0.98904,0.28847,1.03025,74.81,42.33,85.9555990032,130.17,73.29904,33.02847,80.3966982871,0.98904,0.28847,1.03025,72.31,32.74,79.3765941572,130.17
2020-10-29 04:30:00,76.19872,43.13921,87.5627567466,1.12872,0.32921,1.17575,75.07,42.81,86.4187537517,134.79,1.12872,0.32921,1.17575,1.12872,0.32921,1.17575,0.0,0.0,0.0,133.94,75.79872,42.27921,86.7927275287,1.12872,0.32921,1.17575,74.67,41.95,85.6470162936,130.08,73.28872,33.43921,80.5569192848,1.12872,0.32921,1.17575,72.16,33.11,79.3935620816,130.08
2020-10-29 05:00:00,77.11344,42.29392,87.9503172115,1.21344,0.35392,1.264,75.9,41.94,86.7166281632,134.38,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0.0,0.0,0.0,133.62,76.72344,41.43392,87.1966511513,1.21344,0.35392,1.264,75.51,41.08,85.9611918251,129.69,74.15344,33.83392,81.5074647281,1.21344,0.35392,1.264,72.94,33.48,80.2568003349,129.69
2020-10-29 05:30:00,79.87752,41.42636,89.9808952178,1.1875200000000001,0.34636,1.237,78.69,41.08,88.7675757245,134.06,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,133.4,79.47752,40.59636,89.2453955709,1.1875200000000001,0.34636,1.237,78.29,40.25,88.0306003615,129.38,76.76752,34.21636,84.0476734871,1.1875200000000001,0.34636,1.237,75.58,33.87,82.8221787929,129.38
2020-10-29 06:00:00,84.56512,38.87816,93.0740073576,1.12512,0.32816,1.172,83.44,38.55,91.9148306858,133.12,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,132.72,84.15512,38.07816,92.3689909613,1.12512,0.32816,1.172,83.03,37.75,91.2087901466,128.46,81.15512,35.64816,88.6394089195,1.12512,0.32816,1.172,80.03,35.32,87.4774445214,128.46
2020-10-29 06:30:00,96.87536,32.24448,102.1006457649,1.21536,0.35448,1.266,95.66,31.89,100.8355477994,132.11,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,132.48,96.46536,31.53448,101.4888619938,1.21536,0.35448,1.266,95.25,31.18,100.2235246836,127.5,92.82536,40.63448,101.3297015884,1.21536,0.35448,1.266,91.61,40.28,100.0743248791,127.5
2020-10-29 07:00:00,107.31984,26.54412,110.5537804157,1.17984,0.34412000000000004,1.229,106.14,26.2,109.32584141,131.06,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,132.13,106.92984,25.91412,110.0251439345,1.17984,0.34412000000000004,1.229,105.75,25.57,108.7974604483,126.48,102.70984,44.92412,112.1048071699,1.17984,0.34412000000000004,1.229,101.53,44.58,110.8860554804,126.48
2020-10-29 07:30:00,116.75864,21.23377,118.6737249903,0.93864,0.27377,0.9777500000000001,115.82,20.96,117.7012914118,129.89,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,131.6,116.37864,20.66377,118.1988969444,0.93864,0.27377,0.9777500000000001,115.44,20.39,117.2268983638,125.36,111.66864,48.44377,121.7238021558,0.93864,0.27377,0.9777500000000001,110.73,48.17,120.7538065653,125.36
2020-10-29 08:00:00,121.29424,3.40582,121.3420465752,1.25424,0.36582000000000003,1.3065,120.04,3.04,120.0784876654,130.61,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,130.88,123.15424,17.53582,124.3964300655,1.25424,0.36582000000000003,1.3065,121.9,17.17,123.1032854964,126.03,119.59424,35.62582,124.7877449586,1.25424,0.36582000000000003,1.3065,118.34,35.26,123.4812665954,126.03
2020-10-29 08:30:00,125.34648,3.83814,125.4052286272,1.53648,0.44814000000000004,1.6005,123.81,3.39,123.8564015302,130.17,1.53648,0.44814000000000004,1.6005,1.53648,0.44814000000000004,1.6005,0.0,0.0,0.0,130.59,127.62648,15.18814,128.5270321522,1.53648,0.44814000000000004,1.6005,126.09,14.74,126.9486341006,125.62,124.04648,36.04814,129.1781622328,1.53648,0.44814000000000004,1.6005,122.51,35.6,127.5776630136,125.62
2020-10-29 09:00:00,126.88872,4.95046,126.985252362,2.05872,0.60046,2.1445,124.83,4.35,124.9057700829,130.17,2.05872,0.60046,2.1445,2.05872,0.60046,2.1445,0.0,0.0,0.0,130.7,129.17872,14.38046,129.976687643,2.05872,0.60046,2.1445,127.12,13.78,127.8647050597,125.62,125.57872,37.13046,130.9529914765,2.05872,0.60046,2.1445,123.52,36.53,128.8085063185,125.62
2020-10-29 09:30:00,131.07024,6.51257,131.2319373539,2.10024,0.6125700000000001,2.18775,128.97,5.9,129.1048833313,129.62,2.10024,0.6125700000000001,2.18775,2.10024,0.6125700000000001,2.18775,0.0,0.0,0.0,130.41,133.44024,12.65257,134.038745066,2.10024,0.6125700000000001,2.18775,131.34,12.04,131.8907017193,125.11,129.69024,38.36257,135.2451297765,2.10024,0.6125700000000001,2.18775,127.59,37.75,133.0573958861,125.11
2020-10-29 10:00:00,134.8132,7.9626,135.0481465737,2.2032,0.6426000000000001,2.295,132.61,7.32,132.8118763515,131.47,2.2032,0.6426000000000001,2.295,2.2032,0.6426000000000001,2.295,0.0,0.0,0.0,130.64,135.8532,7.4426,136.0569154619,2.2032,0.6426000000000001,2.295,133.65,6.8,133.8228773417,126.86,135.5832,24.4726,137.7741349927,2.2032,0.6426000000000001,2.295,133.38,23.83,135.4920414637,126.86
2020-10-29 10:30:00,134.92192,7.40931,135.1252099764,2.43192,0.7093100000000001,2.53325,132.49,6.7,132.6593008424,131.74,2.43192,0.7093100000000001,2.53325,2.43192,0.7093100000000001,2.53325,0.0,0.0,0.0,130.74,135.89192,6.87931,136.0659355877,2.43192,0.7093100000000001,2.53325,133.46,6.17,133.6025467572,127.14,135.83192,23.14931,137.7904243566,2.43192,0.7093100000000001,2.53325,133.4,22.44,135.2742163163,127.14
2020-10-29 11:00:00,134.77568,8.01124,135.0135692655,2.33568,0.6812400000000001,2.433,132.44,7.33,132.642687322,131.38,2.33568,0.6812400000000001,2.433,2.33568,0.6812400000000001,2.433,0.0,0.0,0.0,130.47,135.75568,7.48124,135.9616622589,2.33568,0.6812400000000001,2.433,133.42,6.8,133.5931749754,126.8,135.67568,23.66124,137.7234345411,2.33568,0.6812400000000001,2.433,133.34,22.98,135.3057131092,126.8
2020-10-29 11:30:00,135.3808,8.53065,135.6493015023,2.2308,0.6506500000000001,2.32375,133.15,7.88,133.3829708021,131.38,2.2308,0.6506500000000001,2.32375,2.2308,0.6506500000000001,2.32375,0.0,0.0,0.0,130.55,136.3608,8.00065,136.5953080346,2.2308,0.6506500000000001,2.32375,134.13,7.35,134.3312301738,126.8,136.2708,24.16065,138.3960546441,2.2308,0.6506500000000001,2.32375,134.04,23.51,136.086155431,126.8
2020-10-29 12:00:00,135.572,9.211,135.8845454973,3.432,1.001,3.575,132.14,8.21,132.3948023904,131.22,3.432,1.001,3.575,3.432,1.001,3.575,0.0,0.0,0.0,130.44,136.542,8.691,136.818314728,3.432,1.001,3.575,133.11,7.69,133.3319474095,126.66,136.482,24.811,138.7188597308,3.432,1.001,3.575,133.05,23.81,135.1636733742,126.66
2020-10-29 12:30:00,135.83048,9.25889,136.1456805817,3.87048,1.12889,4.03175,131.96,8.13,132.2102057331,131.18,3.87048,1.12889,4.03175,3.87048,1.12889,4.03175,0.0,0.0,0.0,130.37,136.82048,8.74889,137.0999154765,3.87048,1.12889,4.03175,132.95,7.62,133.1681902708,126.6,136.72048,24.88889,138.967429626,3.87048,1.12889,4.03175,132.85,23.76,134.9579938351,126.6
2020-10-29 13:00:00,135.62472,8.23846,135.8747102968,3.83472,1.11846,3.9945,131.79,7.12,131.9821900864,131.68,3.83472,1.11846,3.9945,3.83472,1.11846,3.9945,0.0,0.0,0.0,130.73,136.57472,7.7084600000000005,136.7920849269,3.83472,1.11846,3.9945,132.74,6.59,132.9034826481,127.09,136.50472,23.92846,138.5861096223,3.83472,1.11846,3.9945,132.67,22.81,134.6165851595,127.09
2020-10-29 13:30:00,135.65872,7.68546,135.8762473998,3.61872,1.05546,3.7695,132.04,6.63,132.2063481834,132.17,3.61872,1.05546,3.7695,3.61872,1.05546,3.7695,0.0,0.0,0.0,131.14,136.62872,7.14546,136.8154403839,3.61872,1.05546,3.7695,133.01,6.09,133.1493454734,127.56,136.55872,23.51546,138.5686142929,3.61872,1.05546,3.7695,132.94,22.46,134.8239414941,127.56
2020-10-29 14:00:00,135.496,7.6655,135.7126593441,2.076,0.6055,2.1625,133.42,7.06,133.6066615106,132.69,2.076,0.6055,2.1625,2.076,0.6055,2.1625,0.0,0.0,0.0,131.71,136.486,7.1255,136.6718732814,2.076,0.6055,2.1625,134.41,6.52,134.5680441264,128.05,136.406,23.5955,138.4317321146,2.076,0.6055,2.1625,134.33,22.99,136.283120745,128.05
2020-10-29 14:30:00,135.76336,7.60473,135.976181138,2.07336,0.6047300000000001,2.15975,133.69,7.0,133.8731343474,132.79,2.07336,0.6047300000000001,2.15975,2.07336,0.6047300000000001,2.15975,0.0,0.0,0.0,131.79,136.74336,7.06473,136.925735032,2.07336,0.6047300000000001,2.15975,134.67,6.46,134.8248511959,128.16,136.67336,23.57473,138.6916552222,2.07336,0.6047300000000001,2.15975,134.6,22.97,136.5458930177,128.16
2020-10-29 15:00:00,135.816,7.42175,136.0186319188,1.9260000000000002,0.5617500000000001,2.00625,133.89,6.86,134.0656246023,133.09,1.9260000000000002,0.5617500000000001,2.00625,1.9260000000000002,0.5617500000000001,2.00625,0.0,0.0,0.0,132.05,136.806,6.88175,136.9789769237,1.9260000000000002,0.5617500000000001,2.00625,134.88,6.32,135.0279852475,128.45,136.736,23.46175,138.7342330107,1.9260000000000002,0.5617500000000001,2.00625,134.81,22.9,136.741164614,128.45
2020-10-29 15:30:00,132.85712,6.30166,133.0064857571,1.85712,0.54166,1.9344999999999999,131.0,5.76,131.1265709153,132.79,1.85712,0.54166,1.9344999999999999,1.85712,0.54166,1.9344999999999999,0.0,0.0,0.0,131.6,133.81712,5.75166,133.9406704398,1.85712,0.54166,1.9344999999999999,131.96,5.21,132.0628096778,128.18,133.75712,22.28166,135.6002932263,1.85712,0.54166,1.9344999999999999,131.9,21.74,133.6796080186,128.18
2020-10-29 16:00:00,134.33344,6.36517,134.4841570274,1.90344,0.55517,1.9827500000000002,132.43,5.8100000000000005,132.5573875723,132.46,1.90344,0.55517,1.9827500000000002,1.90344,0.55517,1.9827500000000002,0.0,0.0,0.0,131.32,135.31344,5.82517,135.4387671613,1.90344,0.55517,1.9827500000000002,133.41,5.27,133.51404795,127.87,135.22344,22.28517,137.0474645054,1.90344,0.55517,1.9827500000000002,133.32,21.73,135.0792926395,127.87
2020-10-29 16:30:00,135.11312,5.23716,135.2145814659,5.37312,1.5671599999999999,5.5969999999999995,129.74,3.67,129.7918968965,132.19,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,130.77,136.04312,4.68716,136.1238405578,5.37312,1.5671599999999999,5.5969999999999995,130.67,3.12,130.707242722,127.62,135.97312,21.08716,137.5985380714,5.37312,1.5671599999999999,5.5969999999999995,130.6,19.52,132.050711471,127.62
2020-10-29 17:00:00,138.73904,5.76972,138.8589604203,5.51904,1.60972,5.749,133.22,4.16,133.2849353828,131.55,5.51904,1.60972,5.749,5.51904,1.60972,5.749,0.0,0.0,0.0,130.26,139.67904,5.19972,139.7757894036,5.51904,1.60972,5.749,134.16,3.59,134.2080239777,127.0,139.61904,21.40972,141.2510263361,5.51904,1.60972,5.749,134.1,19.8,135.5538638328,127.0
2020-10-29 17:30:00,141.07784,5.10562,141.1701961982,5.36784,1.56562,5.5915,135.71,3.54,135.7561626594,131.36,5.36784,1.56562,5.5915,5.36784,1.56562,5.5915,0.0,0.0,0.0,130.05,142.04784,4.52562,142.1199144562,5.36784,1.56562,5.5915,136.68,2.96,136.71204775,126.84,141.96784,20.70562,143.469823635,5.36784,1.56562,5.5915,136.6,19.14,137.9344032502,126.84
2020-10-29 18:00:00,138.19256,2.7890800000000002,138.2207025253,5.48256,1.59908,5.711,132.71,1.19,132.7153352104,132.21,5.48256,1.59908,5.711,5.48256,1.59908,5.711,0.0,0.0,0.0,130.51,139.14256,2.65908,139.1679658176,5.48256,1.59908,5.711,133.66,1.06,133.6642031361,127.64,139.08256,18.37908,140.2916571924,5.48256,1.59908,5.711,133.6,16.78,134.6496505751,127.64
2020-10-29 18:30:00,135.09712,0.9854100000000001,135.1007137848,1.76712,0.51541,1.84075,133.33,0.47000000000000003,133.3308283931,132.87,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,131.03,136.02712,1.31541,136.0334799928,1.76712,0.51541,1.84075,134.26,0.8,134.262383414,128.29,135.96712,16.27541,136.9377475051,1.76712,0.51541,1.84075,134.2,15.76,135.1222320716,128.29
2020-10-29 19:00:00,131.2928,2.52665,131.3171096699,1.7027999999999999,0.49665000000000004,1.7737500000000002,129.59,2.03,129.6058987855,133.16,1.7027999999999999,0.49665000000000004,1.7737500000000002,1.7027999999999999,0.49665000000000004,1.7737500000000002,0.0,0.0,0.0,131.03,132.2028,3.12665,132.2397681035,1.7027999999999999,0.49665000000000004,1.7737500000000002,130.5,2.63,130.5264988422,128.58,132.1528,14.49665,132.9455354988,1.7027999999999999,0.49665000000000004,1.7737500000000002,130.45,14.0,131.1990948902,128.58
2020-10-29 19:30:00,127.1584,3.7812,127.2146067242,1.7184,0.5012,1.79,125.44,3.2800000000000002,125.4828753257,133.21,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,130.89,128.0484,4.3812,128.1233298662,1.7184,0.5012,1.79,126.33,3.88,126.3895695855,128.61,128.0184,13.2912,128.706513961,1.7184,0.5012,1.79,126.3,12.79,126.9459495218,128.61
2020-10-29 20:00:00,122.87208,5.17644,122.9810699848,1.70208,0.49644000000000005,1.7730000000000001,121.17,4.68,121.2603451257,133.64,1.70208,0.49644000000000005,1.7730000000000001,1.70208,0.49644000000000005,1.7730000000000001,0.0,0.0,0.0,131.07,123.71208,5.7564400000000004,123.8459338832,1.70208,0.49644000000000005,1.7730000000000001,122.01,5.26,122.123329876,129.01,123.68208,12.02644,124.2654102001,1.70208,0.49644000000000005,1.7730000000000001,121.98,11.53,122.5237172959,129.01
2020-10-29 20:30:00,119.412,7.1935,119.6284756496,1.6920000000000002,0.49350000000000005,1.7625000000000002,117.72,6.7,117.9105101337,134.22,1.6920000000000002,0.49350000000000005,1.7625000000000002,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0,0.0,0.0,131.36,120.192,7.7635000000000005,120.442470899,1.6920000000000002,0.49350000000000005,1.7625000000000002,118.5,7.27,118.7227985688,129.57,120.202,10.1535,120.6300723959,1.6920000000000002,0.49350000000000005,1.7625000000000002,118.51,9.66,118.903051685,129.57
2020-10-29 21:00:00,114.40888,9.44259,114.7978846877,1.6888800000000002,0.49259000000000003,1.7592500000000002,112.72,8.95,113.0747580143,134.7,1.6888800000000002,0.49259000000000003,1.7592500000000002,1.6888800000000002,0.49259000000000003,1.7592500000000002,0.0,0.0,0.0,131.52,115.17888,10.02259,115.614128498,1.6888800000000002,0.49259000000000003,1.7592500000000002,113.49,9.53,113.8894244432,130.03,115.19888,7.99259,115.4758132605,1.6888800000000002,0.49259000000000003,1.7592500000000002,113.51,7.5,113.7575056864,130.03
2020-10-29 21:30:00,108.04656,12.11983,108.7241896133,1.81656,0.52983,1.8922500000000002,106.23,11.59,106.8603808715,135.16,1.81656,0.52983,1.8922500000000002,1.81656,0.52983,1.8922500000000002,0.0,0.0,0.0,131.6,108.74656,12.68983,109.4844559619,1.81656,0.52983,1.8922500000000002,106.93,12.16,107.6191920616,130.47,108.78656,5.54983,108.9280324327,1.81656,0.52983,1.8922500000000002,106.97,5.02,107.0877271213,130.47
2020-10-29 22:00:00,102.11008,14.40294,103.1208665511,1.9300800000000002,0.56294,2.0105,100.18,13.84,101.131488667,135.24,1.9300800000000002,0.56294,2.0105,1.9300800000000002,0.56294,2.0105,0.0,0.0,0.0,131.37,102.76008,14.95294,103.8423057152,1.9300800000000002,0.56294,2.0105,100.83,14.39,101.8516617439,130.55,102.82008,3.36294,102.8750611988,1.9300800000000002,0.56294,2.0105,100.89,2.8,100.9288467189,130.55
2020-10-29 22:30:00,94.60304,17.59672,96.2256708576,1.94304,0.56672,2.024,92.66,17.03,94.2119764149,135.44,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0.0,0.0,0.0,131.11,95.18304,18.14672,96.8974434668,1.94304,0.56672,2.024,93.24,17.58,94.8828435493,130.72,95.26304,0.9567200000000001,95.2678440147,1.94304,0.56672,2.024,93.32,0.39,93.3208149343,130.72
2020-10-29 23:00:00,88.77088,18.81484,90.7428638528,1.9708800000000002,0.57484,2.053,86.8,18.24,88.6957586359,135.79,1.9708800000000002,0.57484,2.053,1.9708800000000002,0.57484,2.053,0.0,0.0,0.0,131.27,89.31088,19.34484,91.3819244763,1.9708800000000002,0.57484,2.053,87.34,18.77,89.3341396108,131.04,89.40088,1.99484,89.4231330887,1.9708800000000002,0.57484,2.053,87.43,1.42,87.4415307506,131.04
2020-10-29 23:30:00,83.48672,20.85321,86.0516634567,1.8967200000000002,0.5532100000000001,1.9757500000000001,81.59,20.3,84.0774529824,136.59,1.8967200000000002,0.5532100000000001,1.9757500000000001,1.8967200000000002,0.5532100000000001,1.9757500000000001,0.0,0.0,0.0,131.79,83.97672,21.36321,86.6514641738,1.8967200000000002,0.5532100000000001,1.9757500000000001,82.08,20.81,84.6769301522,131.81,84.07672,3.81321,84.163147615,1.8967200000000002,0.5532100000000001,1.9757500000000001,82.18,3.26,82.2446350834,131.81
2020-10-30 00:00:00,79.79552,27.88786,84.5284434226,1.7755200000000002,0.51786,1.8495,78.02,27.37,82.6815414709,135.68,1.7755200000000002,0.51786,1.8495,1.7755200000000002,0.51786,1.8495,0.0,0.0,0.0,132.0,79.98552,27.81786,84.6848082282,1.7755200000000002,0.51786,1.8495,78.21,27.3,82.8377576954,130.95,79.21552,8.05786,79.6242909962,1.7755200000000002,0.51786,1.8495,77.44,7.54,77.8062028376,130.95
2020-10-30 00:30:00,78.76792,28.40356,83.7325948589,1.89792,0.55356,1.9769999999999999,76.87,27.85,81.7595217696,135.11,1.89792,0.55356,1.9769999999999999,1.89792,0.55356,1.9769999999999999,0.0,0.0,0.0,131.49,78.94792,28.53356,83.9460429002,1.89792,0.55356,1.9769999999999999,77.05,27.98,81.9730620387,130.4,78.12792,8.08356,78.5449923662,1.89792,0.55356,1.9769999999999999,76.23,7.53,76.6010039099,130.4
2020-10-30 01:00:00,79.63152,28.16586,84.4659377918,1.87152,0.54586,1.9495,77.76,27.62,82.519585554,135.02,1.87152,0.54586,1.9495,1.87152,0.54586,1.9495,0.0,0.0,0.0,131.44,79.82152,28.29586,84.6884333794,1.87152,0.54586,1.9495,77.95,27.75,82.7421597494,130.31,78.95152,8.27586,79.3840813328,1.87152,0.54586,1.9495,77.08,7.73,77.4666334624,130.31
2020-10-30 01:30:00,79.0196,28.75655,84.0894544641,1.8396,0.5365500000000001,1.9162500000000002,77.18,28.22,82.177374015,135.53,1.8396,0.5365500000000001,1.9162500000000002,1.8396,0.5365500000000001,1.9162500000000002,0.0,0.0,0.0,131.88,79.2196,28.89655,84.3252964778,1.8396,0.5365500000000001,1.9162500000000002,77.38,28.36,82.4133120315,130.8,78.3796,7.92655,78.7793874758,1.8396,0.5365500000000001,1.9162500000000002,76.54,7.39,76.8959277205,130.8
2020-10-30 02:00:00,77.20656,29.35108,82.5974503493,1.7865600000000001,0.52108,1.861,75.42,28.83,80.7424628061,136.01,1.7865600000000001,0.52108,1.861,1.7865600000000001,0.52108,1.861,0.0,0.0,0.0,132.28,77.38656,29.48108,82.811917902,1.7865600000000001,0.52108,1.861,75.6,28.96,80.9570355188,131.25,76.58656,7.53108,76.955950638,1.7865600000000001,0.52108,1.861,74.8,7.01,75.1277585184,131.25
2020-10-30 02:30:00,75.57824,30.00032,81.3147561123,1.81824,0.53032,1.8940000000000001,73.76,29.47,79.429330225,136.53,1.81824,0.53032,1.8940000000000001,1.81824,0.53032,1.8940000000000001,0.0,0.0,0.0,132.72,75.74824,30.12032,81.5170506091,1.81824,0.53032,1.8940000000000001,73.93,29.59,79.6317336242,131.76,74.97824,7.1603200000000005,75.3193644158,1.81824,0.53032,1.8940000000000001,73.16,6.63,73.4598019328,131.76
2020-10-30 03:00:00,74.39544,30.04742,80.2342130356,1.70544,0.49742000000000003,1.7765,72.69,29.55,78.4667993485,136.9,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,133.07,74.58544,30.17742,80.4590861112,1.70544,0.49742000000000003,1.7765,72.88,29.68,78.6917835609,132.12,73.82544,7.26742,74.1822821478,1.70544,0.49742000000000003,1.7765,72.12,6.77,72.4370575051,132.12
2020-10-30 03:30:00,73.2416,30.2438,79.240263812,1.7616,0.5138,1.835,71.48,29.73,77.4161694997,136.87,1.7616,0.5138,1.835,1.7616,0.5138,1.835,0.0,0.0,0.0,133.02,73.3916,30.3538,79.4209048362,1.7616,0.5138,1.835,71.63,29.84,77.5969232637,132.08,72.6716,7.1338,73.0209048766,1.7616,0.5138,1.835,70.91,6.62,71.2183438448,132.08
2020-10-30 04:00:00,72.67688,30.24659,78.7196614142,1.7368800000000002,0.5065900000000001,1.80925,70.94,29.74,76.9217212496,136.99,1.7368800000000002,0.5065900000000001,1.80925,1.7368800000000002,0.5065900000000001,1.80925,0.0,0.0,0.0,133.13,72.82688,30.35659,78.9004246311,1.7368800000000002,0.5065900000000001,1.80925,71.09,29.85,77.102597881,132.2,72.12688,7.18659,72.4840250977,1.7368800000000002,0.5065900000000001,1.80925,70.39,6.68,70.7062550274,132.2
2020-10-30 04:30:00,72.98096,29.80153,78.8311595301,1.65096,0.48153,1.7197500000000001,71.33,29.32,77.1208875727,136.88,1.65096,0.48153,1.7197500000000001,1.65096,0.48153,1.7197500000000001,0.0,0.0,0.0,133.07,73.15096,29.91153,79.0301371368,1.65096,0.48153,1.7197500000000001,71.5,29.43,77.3199515002,132.09,72.42096,7.50153,72.8084363221,1.65096,0.48153,1.7197500000000001,70.77,7.02,71.1173206751,132.09
2020-10-30 05:00:00,73.58368,29.59649,79.3127365728,1.63368,0.47649,1.70175,71.95,29.12,77.6194363546,136.76,1.63368,0.47649,1.70175,1.63368,0.47649,1.70175,0.0,0.0,0.0,132.97,73.74368,29.70649,79.5022382582,1.63368,0.47649,1.70175,72.11,29.23,77.8090290391,131.98,72.99368,7.61649,73.3899737012,1.63368,0.47649,1.70175,71.36,7.14,71.7163105576,131.98
2020-10-30 05:30:00,75.97216,28.74688,81.229010857,1.77216,0.51688,1.846,74.2,28.23,79.388745424,136.14,1.77216,0.51688,1.846,1.77216,0.51688,1.846,0.0,0.0,0.0,132.47,76.16216,28.866880000000002,81.4491950654,1.77216,0.51688,1.846,74.39,28.35,79.6090107965,131.39,75.37216,8.19688,75.8165637892,1.77216,0.51688,1.846,73.6,7.68,73.9996108098,131.39
2020-10-30 06:00:00,79.77928,27.02979,84.2338593724,1.67928,0.48979000000000006,1.74925,78.1,26.54,82.4862509755,135.22,1.67928,0.48979000000000006,1.74925,1.67928,0.48979000000000006,1.74925,0.0,0.0,0.0,131.76,79.95928,27.16979,84.4492980833,1.67928,0.48979000000000006,1.74925,78.28,26.68,82.7017581433,130.51,79.07928,9.32979,79.6277433233,1.67928,0.48979000000000006,1.74925,77.4,8.84,77.9031809363,130.51
2020-10-30 06:30:00,90.98728,21.09129,93.3998267432,1.78728,0.52129,1.86175,89.2,20.57,91.5410558165,134.24,1.78728,0.52129,1.86175,1.78728,0.52129,1.86175,0.0,0.0,0.0,131.52,91.25728,21.24129,93.6967638388,1.78728,0.52129,1.86175,89.47,20.72,91.8378968618,129.58,90.11728,14.65129,91.3005172672,1.78728,0.52129,1.86175,88.33,14.13,89.4530368406,129.58
2020-10-30 07:00:00,99.63808,17.38194,101.1428634371,1.61808,0.47194,1.6855,98.02,16.91,99.4679269916,133.87,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,131.65,99.95808,17.56194,101.489110223,1.61808,0.47194,1.6855,98.34,17.09,99.8139454185,129.21,98.67808,18.01194,100.3084914404,1.61808,0.47194,1.6855,97.06,17.54,98.6321205288,129.21
2020-10-30 07:30:00,108.79896,13.26428,109.604538323,1.48896,0.43428000000000005,1.5510000000000002,107.31,12.83,108.0742568792,132.92,1.48896,0.43428000000000005,1.5510000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.0,0.0,0.0,131.26,109.16896,13.46428,109.9961302201,1.48896,0.43428000000000005,1.5510000000000002,107.68,13.03,108.4654935913,128.33,107.68896,21.44428,109.8033207631,1.48896,0.43428000000000005,1.5510000000000002,106.2,21.01,108.2583026839,128.33
2020-10-30 08:00:00,114.70128,9.51454,115.0952219036,1.66128,0.48454,1.7305000000000001,113.04,9.03,113.4000992063,132.47,1.66128,0.48454,1.7305000000000001,1.66128,0.48454,1.7305000000000001,0.0,0.0,0.0,131.31,115.13128,9.73454,115.5420828246,1.66128,0.48454,1.7305000000000001,113.47,9.25,113.846402666,127.88,113.55128,25.00454,116.2717515575,1.66128,0.48454,1.7305000000000001,111.89,24.52,114.5451985026,127.88
2020-10-30 08:30:00,120.13264,5.72452,120.2689541095,1.59264,0.46452000000000004,1.659,118.54,5.26,118.656644146,131.82,1.59264,0.46452000000000004,1.659,1.59264,0.46452000000000004,1.659,0.0,0.0,0.0,131.17,120.60264,5.94452,120.7490542116,1.59264,0.46452000000000004,1.659,119.01,5.48,119.136100742,127.25,118.91264,28.35452,122.2464508941,1.59264,0.46452000000000004,1.659,117.32,27.89,120.5895289816,127.25
2020-10-30 09:00:00,121.22792,4.73356,121.3202999411,1.89792,0.55356,1.9769999999999999,119.33,4.18,119.4031879809,131.57,1.89792,0.55356,1.9769999999999999,1.89792,0.55356,1.9769999999999999,0.0,0.0,0.0,131.08,121.71792,4.95356,121.8186759319,1.89792,0.55356,1.9769999999999999,119.82,4.4,119.9007606314,127.02,119.99792,29.39356,123.5454660188,1.89792,0.55356,1.9769999999999999,118.1,28.84,121.5703730355,127.02
2020-10-30 09:30:00,123.9432,3.7576,124.0001467096,2.0832,0.6076,2.17,121.86,3.15,121.9007059044,131.94,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,131.58,124.4532,3.9976000000000003,124.5173875248,2.0832,0.6076,2.17,122.37,3.39,122.4169473562,127.37,122.7032,30.6176,126.4654605811,2.0832,0.6076,2.17,120.62,30.01,124.2971620754,127.37
2020-10-30 10:00:00,124.5836,3.2498,124.6259787885,2.6736,0.7798,2.785,121.91,2.47,121.9350195801,131.81,2.6736,0.7798,2.785,2.6736,0.7798,2.785,0.0,0.0,0.0,131.54,125.1036,3.4898,125.1522650095,2.6736,0.7798,2.785,122.43,2.71,122.4599893843,127.24,123.3336,31.3698,127.2605250696,2.6736,0.7798,2.785,120.66,30.59,124.477241695,127.24
2020-10-30 10:30:00,124.4008,3.5719000000000003,124.452069128,2.6808,0.7819,2.7925,121.72,2.79,121.7519712366,131.66,2.6808,0.7819,2.7925,2.6808,0.7819,2.7925,0.0,0.0,0.0,131.36,124.9008,3.8019,124.9586502978,2.6808,0.7819,2.7925,122.22,3.02,122.2573057122,127.11,123.1508,31.0019,126.9930602208,2.6808,0.7819,2.7925,120.47,30.22,124.202533388,127.11
2020-10-30 11:00:00,125.37656,2.97483,125.4118471715,2.65656,0.77483,2.76725,122.72,2.2,122.739718103,131.47,2.65656,0.77483,2.76725,2.65656,0.77483,2.76725,0.0,0.0,0.0,131.26,125.86656,3.21483,125.9076092147,2.65656,0.77483,2.76725,123.21,2.44,123.2341580082,126.92,124.11656,31.46483,128.0427896961,2.65656,0.77483,2.76725,121.46,30.69,125.2773231674,126.92
2020-10-30 11:30:00,126.94072,2.45271,126.9644130474,2.82072,0.82271,2.93825,124.12,1.63,124.1307024873,131.63,2.82072,0.82271,2.93825,2.82072,0.82271,2.93825,0.0,0.0,0.0,131.49,127.46072,2.70271,127.48937126,2.82072,0.82271,2.93825,124.64,1.88,124.6541776275,127.08,125.66072,32.11271,129.6990466213,2.82072,0.82271,2.93825,122.84,31.29,126.7624932699,127.08
2020-10-30 12:00:00,125.16008,3.49169,125.2087757494,3.64008,1.06169,3.79175,121.52,2.43,121.5442935723,131.94,3.64008,1.06169,3.79175,3.64008,1.06169,3.79175,0.0,0.0,0.0,131.67,125.66008,3.73169,125.7154772328,3.64008,1.06169,3.79175,122.02,2.67,122.0492085185,127.38,123.92008,31.70169,127.910841511,3.64008,1.06169,3.79175,120.28,30.64,124.1212632872,127.38
2020-10-30 12:30:00,124.64048,3.72764,124.6962090627,3.90048,1.13764,4.063,120.74,2.59,120.7677759173,131.78,3.90048,1.13764,4.063,3.90048,1.13764,4.063,0.0,0.0,0.0,131.48,125.13048,3.9676400000000003,125.1933672053,3.90048,1.13764,4.063,121.23,2.83,121.2630273414,127.24,123.41048,31.56764,127.3839176231,3.90048,1.13764,4.063,119.51,30.43,123.3232540926,127.24
2020-10-30 13:00:00,124.47888,3.97759,124.5424136118,3.24888,0.94759,3.38425,121.23,3.03,121.2678597156,131.99,3.24888,0.94759,3.38425,3.24888,0.94759,3.38425,0.0,0.0,0.0,131.64,124.97888,4.20759,125.0496871634,3.24888,0.94759,3.38425,121.73,3.26,121.7736445213,127.43,123.23888,31.05759,127.0920746556,3.24888,0.94759,3.38425,119.99,30.11,123.7101944061,127.43
2020-10-30 13:30:00,124.08496,4.7935300000000005,124.1775149859,2.75496,0.8035300000000001,2.86975,121.33,3.99,121.395588882,132.55,2.75496,0.8035300000000001,2.86975,2.75496,0.8035300000000001,2.86975,0.0,0.0,0.0,132.07,124.58496,5.03353,124.6866018563,2.75496,0.8035300000000001,2.86975,121.83,4.23,121.9034117652,127.96,122.84496,30.29353,126.5250258141,2.75496,0.8035300000000001,2.86975,120.09,29.49,123.6578675216,127.96
