Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-30 14:00:00,123.22136,5.31498,123.3359338257,1.9713600000000002,0.57498,2.0535,121.25,4.74,121.342614526,132.21,1.9713600000000002,0.57498,2.0535,1.9713600000000002,0.57498,2.0535,0.0,0.0,0.0,131.65,123.73136,5.57498,123.8568926199,1.9713600000000002,0.57498,2.0535,121.76,5.0,121.86261773,127.65,121.99136,29.10498,125.4152772809,1.9713600000000002,0.57498,2.0535,120.02,28.53,123.3643437141,127.65
2020-10-30 14:30:00,121.46088,6.05109,121.6115169734,1.82088,0.5310900000000001,1.89675,119.64,5.52,119.7672743282,131.52,1.82088,0.5310900000000001,1.89675,1.82088,0.5310900000000001,1.89675,0.0,0.0,0.0,130.87,121.93088,6.30109,122.0935839132,1.82088,0.5310900000000001,1.89675,120.11,5.77,120.2485135043,126.99,120.21088,27.99109,123.4267263998,1.82088,0.5310900000000001,1.89675,118.39,27.46,121.5328914327,126.99
2020-10-30 15:00:00,119.80608,6.62469,119.989096682,1.45608,0.42469,1.51675,118.35,6.2,118.5122883924,131.76,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,131.02,120.27608,6.87469,120.4723901264,1.45608,0.42469,1.51675,118.82,6.45,118.9949364469,127.22,118.61608,27.32469,121.7226894139,1.45608,0.42469,1.51675,117.16,26.9,120.2084672558,127.22
2020-10-30 15:30:00,121.29944,6.45817,121.4712398227,1.39944,0.40817000000000003,1.45775,119.9,6.05,120.0525405812,131.97,1.39944,0.40817000000000003,1.45775,1.39944,0.40817000000000003,1.45775,0.0,0.0,0.0,131.25,121.77944,6.70817,121.9640584413,1.39944,0.40817000000000003,1.45775,120.38,6.3,120.544740242,127.42,120.05944,27.57817,123.1861379931,1.39944,0.40817000000000003,1.45775,118.66,27.17,121.7308691335,127.42
2020-10-30 16:00:00,123.98896,5.95428,124.1318478562,1.24896,0.36428000000000005,1.301,122.74,5.59,122.8672279332,132.19,1.24896,0.36428000000000005,1.301,1.24896,0.36428000000000005,1.301,0.0,0.0,0.0,131.54,124.47896,6.22428,124.6344781519,1.24896,0.36428000000000005,1.301,123.23,5.86,123.3692526524,127.63,122.70896,28.07428,125.8795220113,1.24896,0.36428000000000005,1.301,121.46,27.71,124.5807998851,127.63
2020-10-30 16:30:00,125.4788,6.40965,125.6424007354,0.9588000000000001,0.27965,0.99875,124.52,6.13,124.6707956981,132.34,0.9588000000000001,0.27965,0.99875,0.9588000000000001,0.27965,0.99875,0.0,0.0,0.0,131.67,125.9888,6.68965,126.1662757735,0.9588000000000001,0.27965,0.99875,125.03,6.41,125.1942051375,127.81,124.1888,27.46965,127.1905645736,0.9588000000000001,0.27965,0.99875,123.23,27.19,126.1940133287,127.81
2020-10-30 17:00:00,128.33104,8.00572,128.5805093325,4.51104,1.31572,4.699,123.82,6.69,124.0005987889,132.21,4.51104,1.31572,4.699,4.51104,1.31572,4.699,0.0,0.0,0.0,131.46,128.83104,8.28572,129.0972115245,4.51104,1.31572,4.699,124.32,6.97,124.5152332046,127.68,127.03104,27.91572,130.0621872283,4.51104,1.31572,4.699,122.52,26.6,125.3742812542,127.68
2020-10-30 17:30:00,131.1724,8.47195,131.4457015599,4.5324,1.32195,4.72125,126.64,7.15,126.8416812408,131.68,4.5324,1.32195,4.72125,4.5324,1.32195,4.72125,0.0,0.0,0.0,130.92,131.6824,8.78195,131.9749109322,4.5324,1.32195,4.72125,127.15,7.46,127.3686543071,127.19,129.8324,27.18195,132.6473162019,4.5324,1.32195,4.72125,125.3,25.86,127.9407269012,127.19
2020-10-30 18:00:00,128.80616,10.88013,129.2648602009,4.52616,1.32013,4.71475,124.28,9.56,124.6471499875,132.2,4.52616,1.32013,4.71475,4.52616,1.32013,4.71475,0.0,0.0,0.0,131.16,129.28616,11.18013,129.7686652253,4.52616,1.32013,4.71475,124.76,9.86,125.1490199722,127.7,127.50616,25.04013,129.9416367003,4.52616,1.32013,4.71475,122.98,23.72,125.2466318908,127.7
2020-10-30 18:30:00,125.71376,12.68068,126.351688151,4.49376,1.31068,4.681,121.22,11.37,121.7520648696,132.55,4.49376,1.31068,4.681,4.49376,1.31068,4.681,0.0,0.0,0.0,131.25,126.16376,12.99068,126.8308010863,4.49376,1.31068,4.681,121.67,11.68,122.2293389494,128.04,124.46376,23.46068,126.6555607125,4.49376,1.31068,4.681,119.97,22.15,121.9976368624,128.04
2020-10-30 19:00:00,122.80168,13.670490000000001,123.5602480884,4.56168,1.33049,4.75175,118.24,12.34,118.8821820123,132.31,4.56168,1.33049,4.75175,4.56168,1.33049,4.75175,0.0,0.0,0.0,130.88,123.23168,13.97049,124.0210528356,4.56168,1.33049,4.75175,118.67,12.64,119.3412690564,127.81,121.57168,22.43049,123.6236233883,4.56168,1.33049,4.75175,117.01,21.1,118.8972249466,127.81
2020-10-30 19:30:00,118.852,15.23725,119.8247540851,4.482,1.30725,4.66875,114.37,13.93,115.2151977822,132.5,4.482,1.30725,4.66875,4.482,1.30725,4.66875,0.0,0.0,0.0,130.88,119.272,15.51725,120.2771592264,4.482,1.30725,4.66875,114.79,14.21,115.6661929865,127.99,117.702,20.93725,119.5496936071,4.482,1.30725,4.66875,113.22,19.63,114.9091175669,127.99
2020-10-30 20:00:00,116.00984,14.31287,116.8894401752,0.96984,0.28287,1.01025,115.04,14.03,115.8923746413,132.48,0.96984,0.28287,1.01025,0.96984,0.28287,1.01025,0.0,0.0,0.0,130.8,116.42984,14.59287,117.340783606,0.96984,0.28287,1.01025,115.46,14.31,116.3434041964,127.96,114.82984,19.81287,116.5265719571,0.96984,0.28287,1.01025,113.86,19.53,115.5228137642,127.96
2020-10-30 20:30:00,110.68072,19.09146,112.3152065602,4.5307200000000005,1.32146,4.7195,106.15,17.77,107.6271127551,133.56,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,131.35,111.04072,19.36146,112.7160486863,4.5307200000000005,1.32146,4.7195,106.51,18.04,108.0269489526,128.99,109.63072,17.75146,111.058584089,4.5307200000000005,1.32146,4.7195,105.1,16.43,106.376477193,128.99
2020-10-30 21:00:00,106.75,20.61,108.7213622063,4.5600000000000005,1.33,4.75,102.19,19.28,103.9928579278,133.85,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,131.43,107.11,20.85,109.1204591266,4.5600000000000005,1.33,4.75,102.55,19.52,104.3912491543,129.27,105.76,16.43,107.0286059892,4.5600000000000005,1.33,4.75,101.2,15.1,102.3203303357,129.27
2020-10-30 21:30:00,103.02728,20.09879,104.9694326157,0.8872800000000001,0.25879,0.9242500000000001,102.14,19.84,104.0490518938,133.75,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,131.28,103.35728,20.33879,105.3394214322,0.8872800000000001,0.25879,0.9242500000000001,102.47,20.08,104.4189029822,129.19,102.01728,14.75879,103.0793252833,0.8872800000000001,0.25879,0.9242500000000001,101.13,14.5,102.1642153594,129.19
2020-10-30 22:00:00,97.63328,22.80679,100.2616927528,0.74328,0.21679,0.7742500000000001,96.89,22.59,99.488593316,134.48,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,131.65,97.93328,23.01679,100.6016896153,0.74328,0.21679,0.7742500000000001,97.19,22.8,99.8285334962,129.87,96.72328,12.46679,97.5234010218,0.74328,0.21679,0.7742500000000001,95.98,12.25,96.7585804981,129.87
2020-10-30 22:30:00,91.64368,25.32399,95.0782233399,0.7336800000000001,0.21399,0.7642500000000001,90.91,25.11,94.314050915,134.89,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,131.72,91.91368,25.53399,95.3944925898,0.7336800000000001,0.21399,0.7642500000000001,91.18,25.32,94.6303059279,130.28,90.81368,10.18399,91.3829203268,0.7336800000000001,0.21399,0.7642500000000001,90.08,9.97,90.6300573761,130.28
2020-10-30 23:00:00,86.9808,26.7594,91.0039837425,0.8208000000000001,0.2394,0.855,86.16,26.52,90.1490765344,135.51,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,132.13,87.2308,26.9394,91.2959130575,0.8208000000000001,0.2394,0.855,86.41,26.7,90.4410200075,130.86,86.2208,9.1294,86.7027813683,0.8208000000000001,0.2394,0.855,85.4,8.89,85.8614704044,130.86
2020-10-30 23:30:00,82.16128,28.07204,86.8246241627,1.00128,0.29204,1.043,81.16,27.78,85.7827138764,136.18,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,132.61,82.38128,28.23204,87.0845759994,1.00128,0.29204,1.043,81.38,27.94,86.0427103246,131.48,81.48128,8.37204,81.9102560379,1.00128,0.29204,1.043,80.48,8.08,80.8845893851,131.48
2020-10-31 00:00:00,78.48752,29.51386,83.8531974814,1.00752,0.29386,1.0495,77.48,29.22,82.806755763,136.8,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0.0,0.0,0.0,133.03,78.67752,29.67386,84.08739573,1.00752,0.29386,1.0495,77.67,29.38,83.0410338327,132.08,77.83752,7.24386,78.1738640944,1.00752,0.29386,1.0495,76.83,6.95,77.1437061593,132.08
2020-10-31 00:30:00,76.6848,29.823900000000002,82.2801529061,1.1448,0.33390000000000003,1.1925,75.54,29.49,81.0922419224,135.4,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,131.56,76.8548,29.9739,82.4929994863,1.1448,0.33390000000000003,1.1925,75.71,29.64,81.3051886413,130.74,76.0448,6.3039,76.3056404354,1.1448,0.33390000000000003,1.1925,74.9,5.97,75.1375465397,130.74
2020-10-31 01:00:00,77.93872,29.06921,83.1833098961,1.3687200000000002,0.39921,1.42575,76.57,28.67,81.7614444589,134.79,1.3687200000000002,0.39921,1.42575,1.3687200000000002,0.39921,1.42575,0.0,0.0,0.0,131.04,78.12872,29.21921,83.4137825654,1.3687200000000002,0.39921,1.42575,76.76,28.82,81.992011806,130.13,77.28872,6.88921,77.5951509675,1.3687200000000002,0.39921,1.42575,75.92,6.49,76.1968929813,130.13
2020-10-31 01:30:00,76.88168,29.63924,82.3970707453,1.23168,0.35924,1.283,75.65,29.28,81.1186840376,135.22,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,131.38,77.05168,29.77924,82.6060804408,1.23168,0.35924,1.283,75.82,29.42,81.3277861496,130.54,76.58168,6.46924,76.8544388946,1.23168,0.35924,1.283,75.35,6.11,75.5973187355,130.54
2020-10-31 02:00:00,73.8716,30.70505,79.9988336294,1.4916,0.43505000000000005,1.55375,72.38,30.27,78.454683098,136.1,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,132.16,74.0416,30.83505,80.2057282185,1.4916,0.43505000000000005,1.55375,72.55,30.4,78.6616965238,131.39,73.2816,6.02505,73.5288659376,1.4916,0.43505000000000005,1.55375,71.79,5.59,72.0073065737,131.39
2020-10-31 02:30:00,72.27552,31.25036,78.7422109888,1.47552,0.43036,1.537,70.8,30.82,77.2173063503,136.27,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0.0,0.0,0.0,132.26,72.42552,31.38036,78.9315079103,1.47552,0.43036,1.537,70.95,30.95,77.4067503516,131.56,71.70552,5.59036,71.9231098007,1.47552,0.43036,1.537,70.23,5.16,70.4193048815,131.56
2020-10-31 03:00:00,70.784,31.702,77.5589547377,1.584,0.462,1.65,69.2,31.24,75.9248154426,136.73,1.584,0.462,1.65,1.584,0.462,1.65,0.0,0.0,0.0,132.68,70.924,31.812,77.7316995826,1.584,0.462,1.65,69.34,31.35,76.0976878755,132.02,70.244,5.412,70.4521772552,1.584,0.462,1.65,68.66,4.95,68.8382023298,132.02
2020-10-31 03:30:00,68.71944,31.90567,75.7649867159,1.69944,0.49567000000000005,1.77025,67.02,31.41,74.0153261156,135.7,1.69944,0.49567000000000005,1.77025,1.69944,0.49567000000000005,1.77025,0.0,0.0,0.0,131.6,68.85944,32.02567,75.9425178412,1.69944,0.49567000000000005,1.77025,67.16,31.53,74.1930353874,131.04,68.20944,4.80567,68.3785212568,1.69944,0.49567000000000005,1.77025,66.51,4.31,66.6495026238,131.04
2020-10-31 04:00:00,67.514,32.147,74.7767999115,1.704,0.497,1.775,65.81,31.65,73.0251915437,135.82,1.704,0.497,1.775,1.704,0.497,1.775,0.0,0.0,0.0,131.69,67.634,32.247,74.9281453461,1.704,0.497,1.775,65.93,31.75,73.176686178,131.15,67.014,4.657,67.175619424,1.704,0.497,1.775,65.31,4.16,65.4423540225,131.15
2020-10-31 04:30:00,67.57264,31.22827,74.4396837968,1.7426400000000002,0.50827,1.81525,65.83,30.72,72.6450776034,135.09,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,131.04,67.69264,31.32827,74.5905758884,1.7426400000000002,0.50827,1.81525,65.95,30.82,72.7961187152,130.43,67.06264,5.22827,67.266131827,1.7426400000000002,0.50827,1.81525,65.32,4.72,65.4903107337,130.43
2020-10-31 05:00:00,67.58832,31.12201,74.4094114132,1.6183200000000002,0.47201000000000004,1.68575,65.97,30.65,72.7424456559,135.24,1.6183200000000002,0.47201000000000004,1.68575,1.6183200000000002,0.47201000000000004,1.68575,0.0,0.0,0.0,131.19,67.70832,31.23201,74.5644355297,1.6183200000000002,0.47201000000000004,1.68575,66.09,30.76,72.8976385077,130.57,67.07832,5.31201,67.2883233872,1.6183200000000002,0.47201000000000004,1.68575,65.46,4.84,65.6386867632,130.57
2020-10-31 05:30:00,68.54136,30.63873,75.0776252066,1.6413600000000002,0.47873000000000004,1.70975,66.9,30.16,73.3841645043,134.76,1.6413600000000002,0.47873000000000004,1.70975,1.6413600000000002,0.47873000000000004,1.70975,0.0,0.0,0.0,130.77,68.66136,30.72873,75.2239137805,1.6413600000000002,0.47873000000000004,1.70975,67.02,30.25,73.5305575934,130.1,68.02136,5.58873,68.2505627762,1.6413600000000002,0.47873000000000004,1.70975,66.38,5.11,66.5763959673,130.1
2020-10-31 06:00:00,70.25048,29.89764,76.3478802443,1.74048,0.5076400000000001,1.8130000000000002,68.51,29.39,74.5479188174,134.34,1.74048,0.5076400000000001,1.8130000000000002,1.74048,0.5076400000000001,1.8130000000000002,0.0,0.0,0.0,130.46,70.38048,30.01764,76.5145128469,1.74048,0.5076400000000001,1.8130000000000002,68.64,29.51,74.7147221102,129.71,69.69048,6.15764,69.9619863426,1.74048,0.5076400000000001,1.8130000000000002,67.95,5.65,68.1844923718,129.71
2020-10-31 06:30:00,75.87096,27.16903,80.5888252952,1.71096,0.49903000000000003,1.7822500000000001,74.16,26.67,78.8098629614,133.75,1.71096,0.49903000000000003,1.7822500000000001,1.71096,0.49903000000000003,1.7822500000000001,0.0,0.0,0.0,130.2,76.03096,27.28903,80.7799358558,1.71096,0.49903000000000003,1.7822500000000001,74.32,26.79,79.0010537904,129.15,75.24096,8.48903,75.7183312815,1.71096,0.49903000000000003,1.7822500000000001,73.53,7.99,73.962835262,129.15
2020-10-31 07:00:00,79.76864,25.27502,83.6771328587,1.86864,0.5450200000000001,1.9465,77.9,24.73,81.7311623556,133.59,1.86864,0.5450200000000001,1.9465,1.86864,0.5450200000000001,1.9465,0.0,0.0,0.0,130.29,79.96864,25.39502,83.9040548737,1.86864,0.5450200000000001,1.9465,78.1,24.85,81.9581143024,128.98,79.09864,10.35502,79.7735625947,1.86864,0.5450200000000001,1.9465,77.23,9.81,77.8505555536,128.98
2020-10-31 07:30:00,83.46312,24.11716,86.8776715077,2.01312,0.58716,2.097,81.45,23.53,84.7806782233,134.6,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0.0,0.0,0.0,131.47,83.68312,24.24716,87.1251361032,2.01312,0.58716,2.097,81.67,23.66,85.0281394598,129.96,82.75312,12.07716,83.6297594365,2.01312,0.58716,2.097,80.74,11.49,81.5534652851,129.96
2020-10-31 08:00:00,88.15712,22.56291,90.9986962234,2.06712,0.6029100000000001,2.15325,86.09,21.96,88.8466639779,133.97,2.06712,0.6029100000000001,2.15325,2.06712,0.6029100000000001,2.15325,0.0,0.0,0.0,131.05,88.41712,22.71291,91.2878052631,2.06712,0.6029100000000001,2.15325,86.35,22.11,89.1357088938,129.37,87.37712,13.28291,88.3809753146,2.06712,0.6029100000000001,2.15325,85.31,12.68,86.2471941573,129.37
2020-10-31 08:30:00,94.48648,20.91689,96.774021256,2.04648,0.59689,2.13175,92.44,20.32,94.6470073484,135.34,2.04648,0.59689,2.13175,2.04648,0.59689,2.13175,0.0,0.0,0.0,132.67,94.77648,21.08689,97.0939652659,2.04648,0.59689,2.13175,92.73,20.49,94.9667994617,130.69,93.63648,15.53689,94.9167284395,2.04648,0.59689,2.13175,91.59,14.94,92.800494072,130.69
2020-10-31 09:00:00,98.23128,19.45454,100.1392205734,2.38128,0.69454,2.4805,95.85,18.76,97.6686239281,134.14,2.38128,0.69454,2.4805,2.38128,0.69454,2.4805,0.0,0.0,0.0,131.68,98.53128,19.62454,100.4665900121,2.38128,0.69454,2.4805,96.15,18.93,97.9957519487,129.55,97.31128,16.58454,98.7143970363,2.38128,0.69454,2.4805,94.93,15.89,96.2506986988,129.55
2020-10-31 09:30:00,103.07264,17.14077,104.4881577633,2.40264,0.70077,2.50275,100.67,16.44,102.0035416052,133.55,2.40264,0.70077,2.50275,2.40264,0.70077,2.50275,0.0,0.0,0.0,131.4,103.41264,17.34077,104.8564562436,2.40264,0.70077,2.50275,101.01,16.64,102.3714300965,128.99,102.09264,18.57077,103.7679172026,2.40264,0.70077,2.50275,99.69,17.87,101.2789859744,128.99
2020-10-31 10:00:00,105.7172,16.02835,106.9253682695,2.4972,0.72835,2.6012500000000003,103.22,15.3,104.3477762101,133.09,2.4972,0.72835,2.6012500000000003,2.4972,0.72835,2.6012500000000003,0.0,0.0,0.0,131.1,106.0772,16.22835,107.3113773258,2.4972,0.72835,2.6012500000000003,103.58,15.5,104.7333108423,128.54,104.7072,19.41835,106.4925821293,2.4972,0.72835,2.6012500000000003,102.21,18.69,103.9047650495,128.54
2020-10-31 10:30:00,108.63752,14.98886,109.6666616427,2.32752,0.67886,2.4245,106.31,14.31,107.2687848351,132.87,2.32752,0.67886,2.4245,2.32752,0.67886,2.4245,0.0,0.0,0.0,130.99,109.01752,15.18886,110.0705280039,2.32752,0.67886,2.4245,106.69,14.51,107.6721700348,128.32,107.58752,20.27886,109.48199223,2.32752,0.67886,2.4245,105.26,19.6,107.0692654313,128.32
2020-10-31 11:00:00,111.1484,14.0562,112.0336716394,2.3184,0.6762,2.415,108.83,13.38,109.6494108511,132.76,2.3184,0.6762,2.415,2.3184,0.6762,2.415,0.0,0.0,0.0,131.11,111.5484,14.2662,112.4569695706,2.3184,0.6762,2.415,109.23,13.59,110.0721626934,128.27,110.0584,21.1262,112.0676926549,2.3184,0.6762,2.415,107.74,20.45,109.6636225008,128.27
2020-10-31 11:30:00,112.38184,13.71012,113.2150403091,2.57184,0.75012,2.6790000000000003,109.81,12.96,110.5721379914,132.91,2.57184,0.75012,2.6790000000000003,2.57184,0.75012,2.6790000000000003,0.0,0.0,0.0,131.29,112.79184,13.94012,113.6500159094,2.57184,0.75012,2.6790000000000003,110.22,13.19,111.0064164812,128.36,111.27184,21.68012,113.3642358956,2.57184,0.75012,2.6790000000000003,108.7,20.93,110.6966797153,128.36
2020-10-31 12:00:00,110.77064,14.94477,111.7742404866,2.93064,0.85477,3.05275,107.84,14.09,108.7565800308,133.13,2.93064,0.85477,3.05275,2.93064,0.85477,3.05275,0.0,0.0,0.0,131.33,111.17064,15.15477,112.1988335579,2.93064,0.85477,3.05275,108.24,14.3,109.1805275679,128.59,109.69064,20.76477,111.6387575028,2.93064,0.85477,3.05275,106.76,19.91,108.6006708082,128.59
2020-10-31 12:30:00,111.8708,15.24065,112.9041775359,2.2308,0.6506500000000001,2.32375,109.64,14.59,110.606499357,133.26,2.2308,0.6506500000000001,2.32375,2.2308,0.6506500000000001,2.32375,0.0,0.0,0.0,131.42,112.2508,15.46065,113.3105193663,2.2308,0.6506500000000001,2.32375,110.02,14.81,111.0123258922,128.71,110.7608,20.15065,112.5788768467,2.2308,0.6506500000000001,2.32375,108.53,19.5,110.267905122,128.71
2020-10-31 13:00:00,112.22984,15.75662,113.3305257212,2.31984,0.6766200000000001,2.4165,109.91,15.08,110.93968857,133.76,2.31984,0.6766200000000001,2.4165,2.31984,0.6766200000000001,2.4165,0.0,0.0,0.0,131.87,112.61984,15.97662,113.7474428207,2.31984,0.6766200000000001,2.4165,110.3,15.3,111.3560954775,129.2,111.11984,19.87662,112.8835633042,2.31984,0.6766200000000001,2.4165,108.8,19.2,110.4811296104,129.2
2020-10-31 13:30:00,108.9404,17.9347,110.4068123634,5.0904,1.4847000000000001,5.3025,103.85,16.45,105.1447811353,134.12,5.0904,1.4847000000000001,5.3025,5.0904,1.4847000000000001,5.3025,0.0,0.0,0.0,132.02,109.3004,18.1447,110.7962435205,5.0904,1.4847000000000001,5.3025,104.21,16.66,105.5333108549,129.56,107.9104,19.5547,109.667865486,5.0904,1.4847000000000001,5.3025,102.82,18.07,104.395772424,129.56
2020-10-31 14:00:00,103.11856,20.70958,105.1775837346,6.95856,2.02958,7.2485,96.16,18.68,97.957582657,134.99,6.95856,2.02958,7.2485,6.95856,2.02958,7.2485,0.0,0.0,0.0,132.55,103.43856,20.87958,105.5248433112,6.95856,2.02958,7.2485,96.48,18.85,98.304185567,130.38,102.20856,18.37958,103.8479595286,6.95856,2.02958,7.2485,95.25,16.35,96.6430804559,130.38
2020-10-31 14:30:00,99.65992,21.79831,102.0160084166,5.23992,1.52831,5.45825,94.42,20.27,96.571265395,135.12,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,132.48,99.92992,21.98831,102.3204509757,5.23992,1.52831,5.45825,94.69,20.46,96.875217161,130.5,98.75992,16.41831,100.1153469837,5.23992,1.52831,5.45825,93.52,14.89,94.6979540434,130.5
2020-10-31 15:00:00,100.618,21.509,102.8912970324,4.008,1.169,4.175,96.61,20.34,98.7279479175,134.88,4.008,1.169,4.175,4.008,1.169,4.175,0.0,0.0,0.0,132.27,100.918,21.699,103.224460885,4.008,1.169,4.175,96.91,20.53,99.0607338959,130.28,99.688,15.879,100.9447372823,4.008,1.169,4.175,95.68,14.71,96.8041657162,130.28
2020-10-31 15:30:00,100.42976,21.64243,102.7352494033,3.05976,0.8924300000000001,3.18725,97.37,20.75,99.5564131535,134.54,3.05976,0.8924300000000001,3.18725,3.05976,0.8924300000000001,3.18725,0.0,0.0,0.0,131.92,100.74976,21.84243,103.0902802807,3.05976,0.8924300000000001,3.18725,97.69,20.95,99.9111535315,129.97,99.47976,15.01243,100.60614148330001,3.05976,0.8924300000000001,3.18725,96.42,14.12,97.4484007052,129.97
2020-10-31 16:00:00,102.31712,20.72666,104.3953422325,2.21712,0.64666,2.3095,100.1,20.08,102.0941545829,134.17,2.21712,0.64666,2.3095,2.21712,0.64666,2.3095,0.0,0.0,0.0,131.64,102.60712,20.93666,104.7213674789,2.21712,0.64666,2.3095,100.39,20.29,102.4199013864,129.6,101.31712,15.26666,102.4608691777,2.21712,0.64666,2.3095,99.1,14.62,100.1726230065,129.6
2020-10-31 16:30:00,105.59496,19.81728,107.4384482576,1.70496,0.49728000000000006,1.776,103.89,19.32,105.6711621021,133.97,1.70496,0.49728000000000006,1.776,1.70496,0.49728000000000006,1.776,0.0,0.0,0.0,131.56,105.92496,20.03728,107.8034774059,1.70496,0.49728000000000006,1.776,104.22,19.54,106.0359373043,129.43,104.55496,15.72728,105.7312016237,1.70496,0.49728000000000006,1.776,102.85,15.23,103.97151244450001,129.43
2020-10-31 17:00:00,111.45584,17.62087,112.8401494578,1.54584,0.45087000000000005,1.6102500000000002,109.91,17.17,111.2430537157,132.71,1.54584,0.45087000000000005,1.6102500000000002,1.54584,0.45087000000000005,1.6102500000000002,0.0,0.0,0.0,130.62,111.83584,17.87087,113.2546824774,1.54584,0.45087000000000005,1.6102500000000002,110.29,17.42,111.6572456225,128.23,110.33584,17.11087,111.6547332658,1.54584,0.45087000000000005,1.6102500000000002,108.79,16.66,110.0582559375,128.23
2020-10-31 17:30:00,115.36128,19.07454,116.9275972534,5.50128,1.60454,5.7305,109.86,17.47,111.2403726171,132.61,5.50128,1.60454,5.7305,5.50128,1.60454,5.7305,0.0,0.0,0.0,130.48,115.72128,19.33454,117.3253556647,5.50128,1.60454,5.7305,110.22,17.73,111.636917281,128.13,114.22128,17.91454,115.6176091616,5.50128,1.60454,5.7305,108.72,16.31,109.9365930889,128.13
2020-10-31 18:00:00,116.45176,19.19093,118.0224732895,5.11176,1.49093,5.32475,111.34,17.7,112.7381284216,132.51,5.11176,1.49093,5.32475,5.11176,1.49093,5.32475,0.0,0.0,0.0,130.38,116.83176,19.45093,118.4398531853,5.11176,1.49093,5.32475,111.72,17.96,113.1544077798,128.04,115.31176,17.50093,116.6322620254,5.11176,1.49093,5.32475,110.2,16.01,111.3569041416,128.04
2020-10-31 18:30:00,114.2036,20.19105,115.9747418754,5.5236,1.61105,5.75375,108.68,18.58,110.2567857322,132.74,5.5236,1.61105,5.75375,5.5236,1.61105,5.75375,0.0,0.0,0.0,130.48,114.5536,20.45105,116.364825953,5.5236,1.61105,5.75375,109.03,18.84,110.6457703665,128.24,113.0736,16.91105,114.3311970945,5.5236,1.61105,5.75375,107.55,15.3,108.6328334345,128.24
2020-10-31 19:00:00,112.69456,18.60383,114.2198159001,1.62456,0.47383000000000003,1.69225,111.07,18.13,112.5399564599,132.96,1.62456,0.47383000000000003,1.69225,1.62456,0.47383000000000003,1.69225,0.0,0.0,0.0,130.78,113.08456,18.86383,114.6471185537,1.62456,0.47383000000000003,1.69225,111.46,18.39,112.9669141829,128.46,111.55456,16.29383,112.7382311058,1.62456,0.47383000000000003,1.69225,109.93,15.82,111.0624927687,128.46
2020-10-31 19:30:00,108.08008,20.25669,109.9619806231,1.6000800000000002,0.46669000000000005,1.66675,106.48,19.79,108.3034371569,133.26,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,130.83,108.43008,20.49669,110.3503355217,1.6000800000000002,0.46669000000000005,1.66675,106.83,20.03,108.691535089,128.74,107.00008,14.80669,108.0196981516,1.6000800000000002,0.46669000000000005,1.66675,105.4,14.34,106.3710280105,128.74
2020-10-31 20:00:00,106.5672,20.89835,108.5970034051,1.5372,0.44835,1.60125,105.03,20.45,107.0023523106,133.5,1.5372,0.44835,1.60125,1.5372,0.44835,1.60125,0.0,0.0,0.0,130.98,106.9072,21.12835,108.9750273483,1.5372,0.44835,1.60125,105.37,20.68,107.3801625069,128.96,105.4872,14.26835,106.4478049354,1.5372,0.44835,1.60125,103.95,13.82,104.8646503832,128.96
2020-10-31 20:30:00,103.73224,22.24232,106.0900486115,1.24224,0.36232000000000003,1.294,102.49,21.88,104.7994966591,134.16,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,131.45,104.07224,22.46232,106.468713519,1.24224,0.36232000000000003,1.294,102.83,22.1,105.1780343037,129.6,102.72224,13.11232,103.5557411562,1.24224,0.36232000000000003,1.294,101.48,12.75,102.2778221317,129.6
2020-10-31 21:00:00,100.28216,23.54063,103.0081204326,0.9621600000000001,0.28063000000000005,1.00225,99.32,23.26,102.0073036601,134.37,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,131.45,100.60216,23.76063,103.37002532,0.9621600000000001,0.28063000000000005,1.00225,99.64,23.48,102.3691359737,129.81,99.30216,11.77063,99.9973335208,0.9621600000000001,0.28063000000000005,1.00225,98.34,11.49,99.0089677757,129.81
2020-10-31 21:30:00,96.38992,25.11956,99.6092815565,1.12992,0.32956,1.177,95.26,24.79,98.4327775693,134.78,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,131.69,96.67992,25.32956,99.9429514323,1.12992,0.32956,1.177,95.55,25.0,98.7664037009,130.19,95.47992,10.55956,96.0620603079,1.12992,0.32956,1.177,94.35,10.23,94.9029788784,130.19
2020-10-31 22:00:00,92.80232,26.54901,96.5252326046,1.16232,0.33901000000000003,1.21075,91.64,26.21,95.3144988971,135.0,1.16232,0.33901000000000003,1.21075,1.16232,0.33901000000000003,1.21075,0.0,0.0,0.0,131.69,93.08232,26.73901,96.8467498286,1.16232,0.33901000000000003,1.21075,91.92,26.4,95.6360099544,130.39,91.95232,9.26901,92.4183082498,1.16232,0.33901000000000003,1.21075,90.79,8.93,91.2281151839,130.39
2020-10-31 22:30:00,88.3608,27.78315,92.6257761131,1.2108,0.35315,1.26125,87.15,27.43,91.3648039455,135.0,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,131.51,88.6208,27.96315,92.9278427091,1.2108,0.35315,1.26125,87.41,27.61,91.6668980603,130.37,87.5508,8.12315,87.9268340529,1.2108,0.35315,1.26125,86.34,7.77,86.6889179769,130.37
2020-10-31 23:00:00,84.31288,29.00834,89.1635885519,1.26288,0.36834000000000006,1.3155000000000001,83.05,28.64,87.8495993161,135.73,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,132.09,84.52288,29.17834,89.4175193609,1.26288,0.36834000000000006,1.3155000000000001,83.26,28.81,88.1035964079,131.08,83.56288,7.31834,83.8827337075,1.26288,0.36834000000000006,1.3155000000000001,82.3,6.95,82.5929325064,131.08
2020-10-31 23:30:00,79.75432,30.12001,85.2523698267,1.23432,0.36001000000000005,1.28575,78.52,29.76,83.970518636,136.04,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,132.23,79.94432,30.26001,85.4796028621,1.23432,0.36001000000000005,1.28575,78.71,29.9,84.1978271691,131.36,79.06432,6.45001,79.3269772906,1.23432,0.36001000000000005,1.28575,77.83,6.09,78.0678999333,131.36
2020-11-01 00:00:00,76.21328,31.50429,82.4680807147,1.28328,0.37429,1.33675,74.93,31.13,81.1392740909,136.52,1.28328,0.37429,1.33675,1.28328,0.37429,1.33675,0.0,0.0,0.0,132.53,76.38328,31.64429,82.678694675,1.28328,0.37429,1.33675,75.1,31.27,81.3500024585,131.82,75.59328,5.3642900000000004,75.7833727698,1.28328,0.37429,1.33675,74.31,4.99,74.477353605,131.82
2020-11-01 00:30:00,75.01192,31.55681,81.3794838977,1.29192,0.37681000000000003,1.34575,73.72,31.18,80.0426811145,135.93,1.29192,0.37681000000000003,1.34575,1.29192,0.37681000000000003,1.34575,0.0,0.0,0.0,131.92,75.16192,31.68681,81.5681809658,1.29192,0.37681000000000003,1.34575,73.87,31.31,80.2314963091,131.27,74.38192,5.02681,74.551585105,1.29192,0.37681000000000003,1.34575,73.09,4.65,73.2377675793,131.27
2020-11-01 01:00:00,76.1064,31.17895,82.2454317519,1.1964000000000001,0.34895000000000004,1.24625,74.91,30.83,81.0061540872,135.73,1.1964000000000001,0.34895000000000004,1.24625,1.1964000000000001,0.34895000000000004,1.24625,0.0,0.0,0.0,131.78,76.2764,31.31895,82.4558416734,1.1964000000000001,0.34895000000000004,1.24625,75.08,30.97,81.2166688556,131.07,75.4864,5.27895,75.6707598618,1.1964000000000001,0.34895000000000004,1.24625,74.29,4.93,74.4534015341,131.07
2020-11-01 01:30:00,75.53208,31.65019,81.89523573540001,1.13208,0.33019000000000004,1.1792500000000001,74.4,31.32,80.723617362,136.43,1.13208,0.33019000000000004,1.1792500000000001,1.13208,0.33019000000000004,1.1792500000000001,0.0,0.0,0.0,132.42,75.69208,31.78019,82.0930657922,1.13208,0.33019000000000004,1.1792500000000001,74.56,31.45,80.9215428672,131.74,74.91208,5.08019,75.0841398723,1.13208,0.33019000000000004,1.1792500000000001,73.78,4.75,73.9327457897,131.74
2020-11-01 02:00:00,73.0828,32.17415,79.8515596846,1.2828,0.37415000000000004,1.3362500000000002,71.8,31.8,78.5269380531,136.81,1.2828,0.37415000000000004,1.3362500000000002,1.2828,0.37415000000000004,1.3362500000000002,0.0,0.0,0.0,132.72,73.2428,32.30415,80.0503957458,1.2828,0.37415000000000004,1.3362500000000002,71.96,31.93,78.7258947234,132.09,72.4928,4.89415,72.6578196484,1.2828,0.37415000000000004,1.3362500000000002,71.21,4.52,71.3533075617,132.09
2020-11-01 02:30:00,71.45168,39.13174,81.465548855,1.41168,0.41174000000000005,1.4705,70.04,38.72,80.030244283,135.28,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,132.53,71.34168,38.92174,81.2683034759,1.41168,0.41174000000000005,1.4705,69.93,38.51,79.8324808584,130.64,69.85168,16.85174,71.8556771581,1.41168,0.41174000000000005,1.4705,68.44,16.44,70.386839679,130.64
2020-11-01 03:00:00,69.65912,39.48141,80.0698116319,1.47912,0.43141,1.54075,68.18,39.05,78.5710818304,135.41,1.47912,0.43141,1.54075,1.47912,0.43141,1.54075,0.0,0.0,0.0,132.65,69.50912,39.11141,79.7572576971,1.47912,0.43141,1.54075,68.03,38.68,78.2574169009,130.75,68.07912,16.95141,70.1577998583,1.47912,0.43141,1.54075,66.6,16.52,68.6182949366,130.75
2020-11-01 03:30:00,68.10912,39.80141,78.8860219885,1.47912,0.43141,1.54075,66.63,39.37,77.3922076181,135.24,1.47912,0.43141,1.54075,1.47912,0.43141,1.54075,0.0,0.0,0.0,132.42,67.97912,39.43141,78.5875107798,1.47912,0.43141,1.54075,66.5,39.0,77.0924769352,130.57,66.60912,16.54141,68.6323037058,1.47912,0.43141,1.54075,65.13,16.11,67.092838664,130.57
2020-11-01 04:00:00,66.922,39.95725,77.9431582088,1.6019999999999999,0.46725000000000005,1.6687500000000002,65.32,39.49,76.3293030232,135.34,1.6019999999999999,0.46725000000000005,1.6687500000000002,1.6019999999999999,0.46725000000000005,1.6687500000000002,0.0,0.0,0.0,132.5,66.782,39.56725,77.6234680787,1.6019999999999999,0.46725000000000005,1.6687500000000002,65.18,39.1,76.0081732447,130.65,65.452,16.58725,67.5211164493,1.6019999999999999,0.46725000000000005,1.6687500000000002,63.85,16.12,65.8534501754,130.65
2020-11-01 04:30:00,66.59144,39.63042,77.4918709972,1.68144,0.49042,1.7515,64.91,39.14,75.797412225,134.73,1.68144,0.49042,1.7515,1.68144,0.49042,1.7515,0.0,0.0,0.0,131.92,66.44144,39.26042,77.1741247301,1.68144,0.49042,1.7515,64.76,38.77,75.4782783322,130.08,65.12144,16.48042,67.1744459676,1.68144,0.49042,1.7515,63.44,15.99,65.4241064135,130.08
2020-11-01 05:00:00,66.05568,39.56374,76.997677777,1.79568,0.5237400000000001,1.8705,64.26,39.04,75.1895551257,134.6,1.79568,0.5237400000000001,1.8705,1.79568,0.5237400000000001,1.8705,0.0,0.0,0.0,131.8,65.90568,39.18374,76.6741425557,1.79568,0.5237400000000001,1.8705,64.11,38.66,74.8644621967,129.95,64.62568,16.52374,66.7046662464,1.79568,0.5237400000000001,1.8705,62.83,16.0,64.8352442735,129.95
2020-11-01 05:30:00,66.56928,39.40354,77.357016516,1.82928,0.53354,1.9055,64.74,38.87,75.5125453153,134.6,1.82928,0.53354,1.9055,1.82928,0.53354,1.9055,0.0,0.0,0.0,131.8,66.42928,39.02354,77.0434028029,1.82928,0.53354,1.9055,64.6,38.49,75.1973410434,129.93,65.11928,16.65354,67.2150356858,1.82928,0.53354,1.9055,63.29,16.12,65.3106308345,129.93
2020-11-01 06:00:00,68.0256,38.8183,78.3220445995,1.8456000000000001,0.5383,1.9225,66.18,38.28,76.4535859198,134.41,1.8456000000000001,0.5383,1.9225,1.8456000000000001,0.5383,1.9225,0.0,0.0,0.0,131.67,67.8856,38.4583,78.022404002,1.8456000000000001,0.5383,1.9225,66.04,37.92,76.1525311464,129.75,66.5156,17.0483,68.6656360653,1.8456000000000001,0.5383,1.9225,64.67,16.51,66.744205741,129.75
2020-11-01 06:30:00,71.71072,37.71396,81.0232691379,1.83072,0.53396,1.907,69.88,37.18,79.1553333642,134.63,1.83072,0.53396,1.907,1.83072,0.53396,1.907,0.0,0.0,0.0,132.04,71.58072,37.36396,80.7456808913,1.83072,0.53396,1.907,69.75,36.83,78.8765579878,129.98,70.09072,18.19396,72.4135982437,1.83072,0.53396,1.907,68.26,17.66,70.5074691079,129.98
2020-11-01 07:00:00,73.9016,36.3813,82.371387461,1.8216,0.5313,1.8975,72.08,35.85,80.5030986981,134.09,1.8216,0.5313,1.8975,1.8216,0.5313,1.8975,0.0,0.0,0.0,131.66,73.7716,36.0313,82.1005697072,1.8216,0.5313,1.8975,71.95,35.5,80.2312439141,129.46,72.1816,19.1113,74.6687696849,1.8216,0.5313,1.8975,70.36,18.58,72.7718764359,129.46
2020-11-01 07:30:00,76.97184,35.43887,84.7382892196,1.88184,0.5488700000000001,1.96025,75.09,34.89,82.7998804347,134.19,1.88184,0.5488700000000001,1.96025,1.88184,0.5488700000000001,1.96025,0.0,0.0,0.0,131.89,76.85184,35.10887,84.4916449364,1.88184,0.5488700000000001,1.96025,74.97,34.56,82.5523742845,129.56,75.16184,20.06887,77.7949981378,1.88184,0.5488700000000001,1.96025,73.28,19.52,75.8352741144,129.56
2020-11-01 08:00:00,79.5544,34.450450000000004,86.6933449843,2.0244,0.59045,2.10875,77.53,33.86,84.6014213829,133.5,2.0244,0.59045,2.10875,2.0244,0.59045,2.10875,0.0,0.0,0.0,131.3,79.4544,34.13045,86.4747899481,2.0244,0.59045,2.10875,77.43,33.54,84.3820863691,128.89,77.6644,20.62045,80.3552237603,2.0244,0.59045,2.10875,75.64,20.03,78.2471117678,128.89
2020-11-01 08:30:00,84.66984,32.71287,90.7695635621,2.16984,0.63287,2.26025,82.5,32.08,88.5176615145,132.85,2.16984,0.63287,2.26025,2.16984,0.63287,2.26025,0.0,0.0,0.0,130.87,84.56984,32.41287,90.5684933035,2.16984,0.63287,2.26025,82.4,31.78,88.3160710177,128.28,82.61984,21.84287,85.4584631939,2.16984,0.63287,2.26025,80.45,21.21,83.1989579262,128.28
2020-11-01 09:00:00,88.74664,31.22277,94.078836503,2.54664,0.74277,2.65275,86.2,30.48,91.4301394508,132.3,2.54664,0.74277,2.65275,2.54664,0.74277,2.65275,0.0,0.0,0.0,130.51,88.66664,30.95277,93.914040588,2.54664,0.74277,2.65275,86.12,30.21,91.2649905495,127.75,86.55664,23.06277,89.5764661513,2.54664,0.74277,2.65275,84.01,22.32,86.9244643354,127.75
2020-11-01 09:30:00,91.56088,30.53359,96.5178473893,4.40088,1.28359,4.58425,87.16,29.25,91.9370877285,132.58,4.40088,1.28359,4.58425,4.40088,1.28359,4.58425,0.0,0.0,0.0,130.95,91.49088,30.27359,96.3694524975,4.40088,1.28359,4.58425,87.09,28.99,91.7882792082,128.02,89.35088,25.04359,92.7941870855,4.40088,1.28359,4.58425,84.95,23.76,88.2102040583,128.02
2020-11-01 10:00:00,96.33464,28.28802,100.4020664103,2.80464,0.8180200000000001,2.9215,93.53,27.47,97.4805713976,132.37,2.80464,0.8180200000000001,2.9215,2.80464,0.8180200000000001,2.9215,0.0,0.0,0.0,131.0,96.25464,28.04802,100.257903167,2.80464,0.8180200000000001,2.9215,93.45,27.23,97.3364032621,127.82,93.89464,26.07802,97.4487893606,2.80464,0.8180200000000001,2.9215,91.09,25.26,94.5275393735,127.82
2020-11-01 10:30:00,99.84,27.005,103.4277314118,2.76,0.805,2.875,97.08,26.2,100.5533012884,132.47,2.76,0.805,2.875,2.76,0.805,2.875,0.0,0.0,0.0,131.26,99.77,26.785,103.3028998867,2.76,0.805,2.875,97.01,25.98,100.4285840784,127.92,97.29,27.295,101.0463315762,2.76,0.805,2.875,94.53,26.49,98.1714877141,127.92
2020-11-01 11:00:00,101.71952,26.58736,105.1368083061,2.93952,0.8573600000000001,3.062,98.78,25.73,102.0760564481,132.18,2.93952,0.8573600000000001,3.062,2.93952,0.8573600000000001,3.062,0.0,0.0,0.0,131.05,101.65952,26.37736,105.0258212403,2.93952,0.8573600000000001,3.062,98.72,25.52,101.9652332906,127.66,99.09952,27.51736,102.8490153847,2.93952,0.8573600000000001,3.062,96.16,26.66,99.7872797505,127.66
2020-11-01 11:30:00,101.48624,26.56557,104.9056071846,4.71624,1.37557,4.91275,96.77,25.19,99.9948448671,132.63,4.71624,1.37557,4.91275,4.71624,1.37557,4.91275,0.0,0.0,0.0,131.54,101.43624,26.33557,104.7992033966,4.71624,1.37557,4.91275,96.72,24.96,99.888738104,128.07,98.95624,28.97557,103.1112074013,4.71624,1.37557,4.91275,94.24,27.6,98.1984602731,128.07
2020-11-01 12:00:00,101.76072,26.17396,105.0729285639,4.47072,1.30396,4.657,97.29,24.87,100.4184295834,132.17,4.47072,1.30396,4.657,4.47072,1.30396,4.657,0.0,0.0,0.0,131.11,101.71072,25.95396,104.9698937915,4.47072,1.30396,4.657,97.24,24.65,100.3157021607,127.64,99.22072,28.87396,103.3366190825,4.47072,1.30396,4.657,94.75,27.57,98.6796199831,127.64
2020-11-01 12:30:00,100.13344,27.40892,103.8169287824,7.81344,2.27892,8.139,92.32,25.13,95.679147676,132.33,7.81344,2.27892,8.139,7.81344,2.27892,8.139,0.0,0.0,0.0,131.22,100.07344,27.17892,103.6985394584,7.81344,2.27892,8.139,92.26,24.9,95.5610673863,127.8,97.74344,29.63892,102.1383651808,7.81344,2.27892,8.139,89.93,27.36,93.9998643616,127.8
2020-11-01 13:00:00,98.89944,27.65192,102.6923946162,7.54944,2.20192,7.864,91.35,25.45,94.8289249122,132.11,7.54944,2.20192,7.864,7.54944,2.20192,7.864,0.0,0.0,0.0,130.94,98.82944,27.41192,102.5605751193,7.54944,2.20192,7.864,91.28,25.21,94.6973204478,127.59,96.52944,29.091920000000002,100.8180172191,7.54944,2.20192,7.864,88.98,26.89,92.9543570792,127.59
2020-11-01 13:30:00,103.85656,25.93358,107.0454839152,4.12656,1.20358,4.2985,99.73,24.73,102.750405352,132.24,4.12656,1.20358,4.2985,4.12656,1.20358,4.2985,0.0,0.0,0.0,131.23,103.78656,25.72358,106.9268563302,4.12656,1.20358,4.2985,99.66,24.52,102.6320904981,127.72,101.21656,28.88358,105.2570815283,4.12656,1.20358,4.2985,97.09,27.68,100.9586573801,127.72
2020-11-01 14:00:00,104.12616,26.13513,107.3559603211,2.9661600000000004,0.8651300000000001,3.08975,101.16,25.27,104.2684923647,132.79,2.9661600000000004,0.8651300000000001,3.08975,2.9661600000000004,0.8651300000000001,3.08975,0.0,0.0,0.0,131.76,104.06616,25.93513,107.2492266884,2.9661600000000004,0.8651300000000001,3.08975,101.1,25.07,104.1619647472,128.27,101.44616,28.40513,105.3478751046,2.9661600000000004,0.8651300000000001,3.08975,98.48,27.54,102.2583101758,128.27
2020-11-01 14:30:00,104.726,26.24925,107.9655417324,2.706,0.7892500000000001,2.81875,102.02,25.46,105.148903941,133.2,2.706,0.7892500000000001,2.81875,2.706,0.7892500000000001,2.81875,0.0,0.0,0.0,132.17,104.686,26.04925,107.8782740943,2.706,0.7892500000000001,2.81875,101.98,25.26,105.0618294149,128.68,102.026,28.48925,105.9289480811,2.706,0.7892500000000001,2.81875,99.32,27.7,103.1103893892,128.68
2020-11-01 15:00:00,105.67808,26.03069,108.8368201224,2.12808,0.6206900000000001,2.21675,103.55,25.41,106.6220924574,133.31,2.12808,0.6206900000000001,2.21675,2.12808,0.6206900000000001,2.21675,0.0,0.0,0.0,132.29,105.62808,25.84069,108.7429654928,2.12808,0.6206900000000001,2.21675,103.5,25.22,106.5283924595,128.78,102.92808,28.46069,106.7904514822,2.12808,0.6206900000000001,2.21675,100.8,27.84,104.573924092,128.78
2020-11-01 15:30:00,108.62976,25.43868,111.5685941374,1.7097600000000002,0.49868000000000007,1.7810000000000001,106.92,24.94,109.7902090352,132.73,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0,0.0,0.0,131.78,108.58976,25.25868,111.4887298887,1.7097600000000002,0.49868000000000007,1.7810000000000001,106.88,24.76,109.7104917499,128.25,105.76976,28.30868,109.4925727792,1.7097600000000002,0.49868000000000007,1.7810000000000001,104.06,27.81,107.7120220774,128.25
2020-11-01 16:00:00,108.7692,25.47435,111.7124942724,1.9692,0.57435,2.05125,106.8,24.9,109.6642603586,132.25,1.9692,0.57435,2.05125,1.9692,0.57435,2.05125,0.0,0.0,0.0,131.3,108.7292,25.31435,111.6371589058,1.9692,0.57435,2.05125,106.76,24.74,109.5890742729,127.78,105.8892,28.10435,109.5553611904,1.9692,0.57435,2.05125,103.92,27.53,107.5047315238,127.78
2020-11-01 16:30:00,111.79168,24.46799,114.4380279971,1.7416800000000001,0.50799,1.81425,110.05,23.96,112.6280786483,131.69,1.7416800000000001,0.50799,1.81425,1.7416800000000001,0.50799,1.81425,0.0,0.0,0.0,130.86,111.76168,24.32799,114.3788626183,1.7416800000000001,0.50799,1.81425,110.02,23.82,112.5690579156,127.24,108.81168,28.44799,112.4689727857,1.7416800000000001,0.50799,1.81425,107.07,27.94,110.6554494817,127.24
2020-11-01 17:00:00,118.4856,22.04455,120.5188764968,1.6956,0.49455000000000005,1.76625,116.79,21.55,118.7615535432,131.47,1.6956,0.49455000000000005,1.76625,1.6956,0.49455000000000005,1.76625,0.0,0.0,0.0,130.98,118.4756,21.91455,120.4853322901,1.6956,0.49455000000000005,1.76625,116.78,21.42,118.7281971564,127.04,115.2756,30.53455,119.2510909764,1.6956,0.49455000000000005,1.76625,113.58,30.04,117.485394837,127.04
2020-11-01 17:30:00,120.73368,24.17024,123.1292897243,5.62368,1.64024,5.858,115.11,22.53,117.2941302879,131.47,5.62368,1.64024,5.858,5.62368,1.64024,5.858,0.0,0.0,0.0,130.9,120.70368,24.06024,123.0783226828,5.62368,1.64024,5.858,115.08,22.42,117.2436045164,127.06,117.56368,30.75024,121.5187068529,5.62368,1.64024,5.858,111.94,29.11,115.6631129617,127.06
2020-11-01 18:00:00,119.0656,24.7108,121.6027990632,5.6256,1.6408,5.86,113.44,23.07,115.7620771237,131.69,5.6256,1.6408,5.86,5.6256,1.6408,5.86,0.0,0.0,0.0,131.01,119.0356,24.5708,121.5450462997,5.6256,1.6408,5.86,113.41,22.93,115.7048529665,127.23,115.9556,30.3908,119.8720229912,5.6256,1.6408,5.86,110.33,28.75,114.0143473428,127.23
2020-11-01 18:30:00,117.9428,22.727899999999998,120.1127033675,1.9128,0.5579000000000001,1.9925000000000002,116.03,22.17,118.1290387669,131.27,1.9128,0.5579000000000001,1.9925000000000002,1.9128,0.5579000000000001,1.9925000000000002,0.0,0.0,0.0,130.7,117.9228,22.6179,120.0722955567,1.9128,0.5579000000000001,1.9925000000000002,116.01,22.06,118.0887958275,126.83,114.7628,29.8279,118.5757305786,1.9128,0.5579000000000001,1.9925000000000002,112.85,29.27,116.5841129829,126.83
2020-11-01 19:00:00,114.90232,23.61276,117.3034764029,1.7923200000000001,0.52276,1.867,113.11,23.09,115.4427139321,131.47,1.7923200000000001,0.52276,1.867,1.7923200000000001,0.52276,1.867,0.0,0.0,0.0,130.79,114.87232,23.48276,117.2479847136,1.7923200000000001,0.52276,1.867,113.08,22.96,115.3873823258,127.01,111.81232,29.06276,115.5276543629,1.7923200000000001,0.52276,1.867,110.02,28.54,113.6614798426,127.01
2020-11-01 19:30:00,111.74832,24.75326,114.4570264486,1.8283200000000002,0.5332600000000001,1.9045,109.92,24.22,112.5567181469,131.94,1.8283200000000002,0.5332600000000001,1.9045,1.8283200000000002,0.5332600000000001,1.9045,0.0,0.0,0.0,131.1,111.72832,24.60326,114.4051480164,1.8283200000000002,0.5332600000000001,1.9045,109.9,24.07,112.5049994445,127.47,108.77832,28.31326,112.402684994,1.8283200000000002,0.5332600000000001,1.9045,106.95,27.78,110.4990085928,127.47
2020-11-01 20:00:00,107.78248,25.92864,110.8573739866,1.81248,0.52864,1.888,105.97,25.4,108.9715600512,132.43,1.81248,0.52864,1.888,1.81248,0.52864,1.888,0.0,0.0,0.0,131.42,107.74248,25.76864,110.7811572606,1.81248,0.52864,1.888,105.93,25.24,108.8954659295,127.92,104.95248,27.57864,108.5154571589,1.81248,0.52864,1.888,103.14,27.05,106.6281487226,127.92
2020-11-01 20:30:00,104.87176,27.04843,108.3037562182,1.81176,0.5284300000000001,1.88725,103.06,26.52,106.4174515763,132.34,1.81176,0.5284300000000001,1.88725,1.81176,0.5284300000000001,1.88725,0.0,0.0,0.0,131.16,104.83176,26.85843,108.2177118903,1.81176,0.5284300000000001,1.88725,103.02,26.33,106.3315066196,127.84,102.11176,26.47843,105.4889510118,1.81176,0.5284300000000001,1.88725,100.3,25.95,103.6025699488,127.84
2020-11-01 21:00:00,100.75592,28.71381,104.7675441144,1.7959200000000002,0.52381,1.8707500000000001,98.96,28.19,102.8968303691,132.46,1.7959200000000002,0.52381,1.8707500000000001,1.7959200000000002,0.52381,1.8707500000000001,0.0,0.0,0.0,131.05,100.69592,28.51381,104.6551750529,1.7959200000000002,0.52381,1.8707500000000001,98.9,27.99,102.7844837512,127.96,98.14592,24.93381,101.2635990559,1.7959200000000002,0.52381,1.8707500000000001,96.35,24.41,99.3940169225,127.96
2020-11-01 21:30:00,96.882,30.0385,101.4319151266,1.812,0.5285000000000001,1.8875000000000002,95.07,29.51,99.544688457,132.65,1.812,0.5285000000000001,1.8875000000000002,1.812,0.5285000000000001,1.8875000000000002,0.0,0.0,0.0,131.05,96.802,29.8085,101.2875800691,1.812,0.5285000000000001,1.8875000000000002,94.99,29.28,99.4002942652,128.12,94.402,23.8985,97.3800590791,1.812,0.5285000000000001,1.8875000000000002,92.59,23.37,95.49379561,128.12
2020-11-01 22:00:00,92.212,31.701,97.5090064815,1.752,0.511,1.8250000000000002,90.46,31.19,95.6860893756,133.25,1.752,0.511,1.8250000000000002,1.752,0.511,1.8250000000000002,0.0,0.0,0.0,131.45,92.132,31.451,97.3523026179,1.752,0.511,1.8250000000000002,90.38,30.94,95.5291997245,128.71,89.882,22.721,92.7093186524,1.752,0.511,1.8250000000000002,88.13,22.21,90.8855379035,128.71
2020-11-01 22:30:00,87.26392,32.87781,93.2520354961,1.8439200000000002,0.53781,1.92075,85.42,32.34,91.3370242563,133.68,1.8439200000000002,0.53781,1.92075,1.8439200000000002,0.53781,1.92075,0.0,0.0,0.0,131.72,87.16392,32.60781,93.0635171416,1.8439200000000002,0.53781,1.92075,85.32,32.07,91.1481612541,129.11,85.11392,22.01781,87.9156603511,1.8439200000000002,0.53781,1.92075,83.27,21.48,85.9958330386,129.11
2020-11-01 23:00:00,82.04568,34.75374,89.1028397452,1.79568,0.5237400000000001,1.8705,80.25,34.23,87.2453746625,134.2,1.79568,0.5237400000000001,1.8705,1.79568,0.5237400000000001,1.8705,0.0,0.0,0.0,132.01,81.94568,34.44374,88.8901889741,1.79568,0.5237400000000001,1.8705,80.15,33.92,87.0321141878,129.61,80.08568,20.61374,82.6960846585,1.79568,0.5237400000000001,1.8705,78.29,20.09,80.8265562795,129.61
2020-11-01 23:30:00,77.35752,35.98511,85.3177240804,1.69752,0.49511000000000005,1.76825,75.66,35.49,83.5701842765,134.6,1.69752,0.49511000000000005,1.76825,1.69752,0.49511000000000005,1.76825,0.0,0.0,0.0,132.24,77.24752,35.66511,85.0833674549,1.69752,0.49511000000000005,1.76825,75.55,35.17,83.3350550489,129.98,75.54752,19.65511,78.0624822002,1.69752,0.49511000000000005,1.76825,73.85,19.16,76.295007045,129.98
2020-11-02 00:00:00,74.00152,36.79336,82.6436706736,1.6915200000000001,0.49336,1.762,72.31,36.3,80.9099876406,135.25,1.6915200000000001,0.49336,1.762,1.6915200000000001,0.49336,1.762,0.0,0.0,0.0,132.8,73.89152,36.45336,82.3941999366,1.6915200000000001,0.49336,1.762,72.2,35.96,80.6595412831,130.6,72.30152,19.36336,74.8495123885,1.6915200000000001,0.49336,1.762,70.61,18.87,73.0879538638,130.6
2020-11-02 00:30:00,73.32312,36.92091,82.0940529013,1.6831200000000002,0.49091,1.75325,71.64,36.43,80.3706071894,135.48,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,133.02,73.20312,36.58091,81.8343433661,1.6831200000000002,0.49091,1.75325,71.52,36.09,80.1099151167,130.82,71.66312,19.42091,74.2480606707,1.6831200000000002,0.49091,1.75325,69.98,18.93,72.4951398371,130.82
2020-11-02 01:00:00,74.5124,36.23445,82.8554954156,1.3524,0.39445,1.40875,73.16,35.84,81.4671172928,135.16,1.3524,0.39445,1.40875,1.3524,0.39445,1.40875,0.0,0.0,0.0,132.76,74.4024,35.89445,82.6082844911,1.3524,0.39445,1.40875,73.05,35.5,81.2191633791,130.51,72.8024,19.72445,75.4270732136,1.3524,0.39445,1.40875,71.45,19.33,74.0185882059,130.51
2020-11-02 01:30:00,73.80072,36.77396,82.4552630619,1.5907200000000001,0.46396000000000004,1.657,72.21,36.31,80.8251210949,135.36,1.5907200000000001,0.46396000000000004,1.657,1.5907200000000001,0.46396000000000004,1.657,0.0,0.0,0.0,132.91,73.69072,36.42396,82.2011379252,1.5907200000000001,0.46396000000000004,1.657,72.1,35.96,80.5700415787,130.71,72.12072,19.45396,74.6984257732,1.5907200000000001,0.46396000000000004,1.657,70.53,18.99,73.0417757177,130.71
2020-11-02 02:00:00,71.59872,37.54046,80.843446504,1.5787200000000001,0.46046000000000004,1.6445,70.02,37.08,79.2321071284,135.88,1.5787200000000001,0.46046000000000004,1.6445,1.5787200000000001,0.46046000000000004,1.6445,0.0,0.0,0.0,133.36,71.47872,37.19046,80.575044076,1.5787200000000001,0.46046000000000004,1.6445,69.9,36.73,78.9626677614,131.23,69.98872,19.05046,72.5351015264,1.5787200000000001,0.46046000000000004,1.6445,68.41,18.59,70.8908752944,131.23
