Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-02 02:30:00,70.15568,37.60249,79.5975294244,1.58568,0.46249,1.65175,68.57,37.14,77.9822063037,135.66,1.58568,0.46249,1.65175,1.58568,0.46249,1.65175,0.0,0.0,0.0,133.11,70.03568,37.24249,79.3221251257,1.58568,0.46249,1.65175,68.45,36.78,77.7056683904,131.0,68.60568,18.93249,71.1700674853,1.58568,0.46249,1.65175,67.02,18.47,69.5184961,131.0
2020-11-02 03:00:00,68.65736,38.01173,78.477542646,1.6173600000000001,0.47173000000000004,1.6847500000000002,67.04,37.54,76.8349738075,136.03,1.6173600000000001,0.47173000000000004,1.6847500000000002,1.6173600000000001,0.47173000000000004,1.6847500000000002,0.0,0.0,0.0,133.43,68.52736,37.63173,78.1802159844,1.6173600000000001,0.47173000000000004,1.6847500000000002,66.91,37.16,76.5363554136,131.35,67.14736,18.79173,69.7273050631,1.6173600000000001,0.47173000000000004,1.6847500000000002,65.53,18.32,68.0426579434,131.35
2020-11-02 03:30:00,67.846,38.23425,77.8777091924,1.626,0.47425000000000006,1.69375,66.22,37.76,76.2292988293,136.07,1.626,0.47425000000000006,1.69375,1.626,0.47425000000000006,1.69375,0.0,0.0,0.0,133.43,67.716,37.87425,77.5881142255,1.626,0.47425000000000006,1.69375,66.09,37.4,75.9384494179,131.4,66.376,18.61425,68.9366642583,1.626,0.47425000000000006,1.69375,64.75,18.14,67.2430078149,131.4
2020-11-02 04:00:00,67.15432,38.05626,77.1879629207,1.56432,0.45626000000000005,1.6295000000000002,65.59,37.6,75.6029635663,136.13,1.56432,0.45626000000000005,1.6295000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.0,0.0,0.0,133.51,67.03432,37.67626,76.8966880005,1.56432,0.45626000000000005,1.6295000000000002,65.47,37.22,75.3103532059,131.45,65.69432,18.85626,68.3469254718,1.56432,0.45626000000000005,1.6295000000000002,64.13,18.4,66.7174407483,131.45
2020-11-02 04:30:00,67.57168,37.92299,77.4860316997,1.62168,0.47299,1.68925,65.95,37.45,75.8413145983,135.83,1.62168,0.47299,1.68925,1.62168,0.47299,1.68925,0.0,0.0,0.0,133.24,67.43168,37.55299,77.1832787951,1.62168,0.47299,1.68925,65.81,37.08,75.5372921146,131.17,66.09168,18.72299,68.6925070132,1.62168,0.47299,1.68925,64.47,18.25,67.0033088735,131.17
2020-11-02 05:00:00,68.52248,37.42489,78.0765820004,1.66248,0.48489000000000004,1.73175,66.86,36.94,76.3860144267,135.46,1.66248,0.48489000000000004,1.73175,1.66248,0.48489000000000004,1.73175,0.0,0.0,0.0,132.92,68.39248,37.04489,77.7808150874,1.66248,0.48489000000000004,1.73175,66.73,36.56,76.0889380922,130.82,67.01248,18.99489,69.6525543097,1.66248,0.48489000000000004,1.73175,65.35,18.51,67.9208554128,130.82
2020-11-02 05:30:00,71.17936,36.50398,79.9940113124,1.65936,0.48398,1.7285,69.52,36.02,78.2973230705,134.91,1.65936,0.48398,1.7285,1.65936,0.48398,1.7285,0.0,0.0,0.0,132.47,71.04936,36.16398,79.7235536454,1.65936,0.48398,1.7285,69.39,35.68,78.0258578934,130.3,69.57936,19.37398,72.2263001894,1.65936,0.48398,1.7285,67.92,18.89,70.4979325938,130.3
2020-11-02 06:00:00,75.19456,34.73258,82.8285818245,1.65456,0.48258000000000006,1.7235,73.54,34.25,81.1245591668,134.0,1.65456,0.48258000000000006,1.7235,1.65456,0.48258000000000006,1.7235,0.0,0.0,0.0,131.73,75.04456,34.39258,82.5502001491,1.65456,0.48258000000000006,1.7235,73.39,33.91,80.8454092698,129.42,73.44456,20.41258,76.2284514853,1.65456,0.48258000000000006,1.7235,71.79,19.93,74.5050937856,129.42
2020-11-02 06:30:00,86.71104,28.45572,91.2607936553,1.63104,0.47572000000000003,1.699,85.08,27.98,89.562753419,132.68,1.63104,0.47572000000000003,1.699,1.63104,0.47572000000000003,1.699,0.0,0.0,0.0,131.16,86.63104,28.18572,91.1008885983,1.63104,0.47572000000000003,1.699,85.0,27.71,89.4027074534,128.15,84.59104,25.36572,88.312308312,1.63104,0.47572000000000003,1.699,82.96,24.89,86.6133575149,128.15
2020-11-02 07:00:00,97.31816,22.85488,99.9658431946,1.62816,0.47488,1.6960000000000002,95.69,22.38,98.2722773726,131.63,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,130.81,97.25816,22.62488,99.8550693836,1.62816,0.47488,1.6960000000000002,95.63,22.15,98.1617002705,127.14,94.80816,29.95488,99.4277729731,1.62816,0.47488,1.6960000000000002,93.18,29.48,97.7321994022,127.14
2020-11-02 07:30:00,107.03104,18.45697,108.6107879774,1.60104,0.46697000000000005,1.66775,105.43,17.99,106.9538451857,131.12,1.60104,0.46697000000000005,1.66775,1.60104,0.46697000000000005,1.66775,0.0,0.0,0.0,130.89,107.02104,18.26697,108.5688039709,1.60104,0.46697000000000005,1.66775,105.42,17.8,106.9121901375,126.65,104.22104,33.70697,109.5362269081,1.60104,0.46697000000000005,1.66775,102.62,33.24,107.8691892989,126.65
2020-11-02 08:00:00,112.1572,15.38835,113.2079450726,1.7772000000000001,0.5183500000000001,1.85125,110.38,14.87,111.377112999,130.74,1.7772000000000001,0.5183500000000001,1.85125,1.7772000000000001,0.5183500000000001,1.85125,0.0,0.0,0.0,130.94,112.1572,15.23835,113.1876531366,1.7772000000000001,0.5183500000000001,1.85125,110.38,14.72,111.3571856685,126.3,109.1672,36.51835,115.113280913,1.7772000000000001,0.5183500000000001,1.85125,107.39,36.0,113.2634632174,126.3
2020-11-02 08:30:00,116.796,11.818,117.3923793949,2.016,0.588,2.1,114.78,11.23,115.3280594652,130.22,2.016,0.588,2.1,2.016,0.588,2.1,0.0,0.0,0.0,130.86,116.806,11.688,117.3893137385,2.016,0.588,2.1,114.79,11.1,115.3254269448,125.79,113.666,39.668,120.3889935999,2.016,0.588,2.1,111.65,39.08,118.2918801102,125.79
2020-11-02 09:00:00,117.75872,10.75796,118.2491007974,2.83872,0.82796,2.957,114.92,9.93,115.3482175848,130.06,2.83872,0.82796,2.957,2.83872,0.82796,2.957,0.0,0.0,0.0,130.86,117.79872,10.62796,118.2771827843,2.83872,0.82796,2.957,114.96,9.8,115.3769543713,125.64,114.62872,41.04796,121.7566362421,2.83872,0.82796,2.957,111.79,40.22,118.8051030049,125.64
2020-11-02 09:30:00,119.54784,8.38937,119.8418440181,3.59784,1.04937,3.74775,115.95,7.34,116.1820902721,129.8,3.59784,1.04937,3.74775,3.59784,1.04937,3.74775,0.0,0.0,0.0,130.86,119.81784,8.37937,120.1104850705,3.59784,1.04937,3.74775,116.22,7.33,116.4509222806,125.4,116.59784,43.39937,124.4128675381,3.59784,1.04937,3.74775,113.0,42.35,120.6752770869,125.4
2020-11-02 10:00:00,118.28192,9.85681,118.6919091693,5.13192,1.49681,5.34575,113.15,8.36,113.4584157302,131.03,5.13192,1.49681,5.34575,5.13192,1.49681,5.34575,0.0,0.0,0.0,131.84,120.32192,11.31681,120.8529462655,5.13192,1.49681,5.34575,115.19,9.82,115.6078219672,126.58,117.15192,42.38681,124.5841644097,5.13192,1.49681,5.34575,112.02,40.89,119.2496226409,126.58
2020-11-02 10:30:00,115.6692,9.3131,116.0435162353,7.2792,2.1231,7.5825,108.39,7.19,108.6282108847,131.41,7.2792,2.1231,7.5825,7.2792,2.1231,7.5825,0.0,0.0,0.0,132.03,117.6192,13.2331,118.3612738367,7.2792,2.1231,7.5825,110.34,11.11,110.8979156702,126.95,114.6092,42.1031,122.0980743265,7.2792,2.1231,7.5825,107.33,39.98,114.5344022554,126.95
2020-11-02 11:00:00,115.95568,9.61624,116.3537356341,7.9756800000000005,2.32624,8.308,107.98,7.29,108.2258033003,131.2,7.9756800000000005,2.32624,8.308,7.9756800000000005,2.32624,8.308,0.0,0.0,0.0,131.85,117.89568,13.23624,118.6363747423,7.9756800000000005,2.32624,8.308,109.92,10.91,110.4601036574,126.76,114.87568,42.22624,122.3906744814,7.9756800000000005,2.32624,8.308,106.9,39.9,114.1035494628,126.76
2020-11-02 11:30:00,116.93136,10.64873,117.4152392241,8.36136,2.43873,8.70975,108.57,8.21,108.8799752021,131.14,8.36136,2.43873,8.70975,8.36136,2.43873,8.70975,0.0,0.0,0.0,131.85,118.88136,12.38873,119.5251370485,8.36136,2.43873,8.70975,110.52,9.95,110.9669901367,126.69,115.87136,43.19873,123.662048915,8.36136,2.43873,8.70975,107.51,40.76,114.9772921059,126.69
2020-11-02 12:00:00,120.05608,10.61969,120.5248528755,5.41608,1.57969,5.64175,114.64,9.04,114.9958747086,130.72,5.41608,1.57969,5.64175,5.41608,1.57969,5.64175,0.0,0.0,0.0,131.65,122.11608,10.61969,122.5769750412,5.41608,1.57969,5.64175,116.7,9.04,117.0496117038,126.29,118.87608,42.95969,126.4003851302,5.41608,1.57969,5.64175,113.46,41.38,120.7703440419,126.29
2020-11-02 12:30:00,123.24656,11.59608,123.7908866726,4.78656,1.39608,4.986,118.46,10.2,118.8983246308,130.22,4.78656,1.39608,4.986,4.78656,1.39608,4.986,0.0,0.0,0.0,131.34,125.42656,9.15608,125.760310728,4.78656,1.39608,4.986,120.64,7.76,120.8893179731,125.81,122.03656,43.66608,129.6134580944,4.78656,1.39608,4.986,117.25,42.27,124.6367337505,125.81
2020-11-02 13:00:00,121.12584,10.27712,121.5610476724,4.75584,1.38712,4.954,116.37,8.89,116.7090784815,130.44,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0.0,0.0,0.0,131.34,123.25584,10.53712,123.7054283045,4.75584,1.38712,4.954,118.5,9.15,118.8527345079,126.02,119.94584,42.52712,127.2617792929,4.75584,1.38712,4.954,115.19,41.14,122.316130171,126.02
2020-11-02 13:30:00,121.53944,9.88817,121.9410159932,4.75944,1.3881700000000001,4.95775,116.78,8.5,117.0889337213,130.77,4.75944,1.3881700000000001,4.95775,4.75944,1.3881700000000001,4.95775,0.0,0.0,0.0,131.67,123.66944,11.02817,124.1601825203,4.75944,1.3881700000000001,4.95775,118.91,9.64,119.3001160938,126.34,120.35944,42.28817,127.5722701807,4.75944,1.3881700000000001,4.95775,115.6,40.9,122.6220616366,126.34
2020-11-02 14:00:00,120.45624,10.08807,120.8779339303,4.89624,1.42807,5.10025,115.56,8.66,115.8840334127,131.29,4.89624,1.42807,5.10025,4.89624,1.42807,5.10025,0.0,0.0,0.0,132.18,122.57624,11.00807,123.0695422014,4.89624,1.42807,5.10025,117.68,9.58,118.0692966016,126.85,119.30624,42.71807,126.7233696185,4.89624,1.42807,5.10025,114.41,41.29,121.6326937957,126.85
2020-11-02 14:30:00,119.12296,9.32628,119.4874851095,4.99296,1.45628,5.201,114.13,7.87,114.4010218486,131.16,4.99296,1.45628,5.201,4.99296,1.45628,5.201,0.0,0.0,0.0,131.94,121.20296,11.82628,121.7785630208,4.99296,1.45628,5.201,116.21,10.37,116.671766079,126.73,117.97296,41.96628,125.2149669496,4.99296,1.45628,5.201,112.98,40.51,120.0230831965,126.73
2020-11-02 15:00:00,118.63336,8.98098,118.9728208737,4.08336,1.19098,4.2535,114.55,7.79,114.8145748588,131.09,4.08336,1.19098,4.2535,4.08336,1.19098,4.2535,0.0,0.0,0.0,131.87,120.72336,11.65098,121.2842734432,4.08336,1.19098,4.2535,116.64,10.46,117.108074871,126.64,117.48336,41.59098,124.6280445736,4.08336,1.19098,4.2535,113.4,40.4,120.3815600497,126.64
2020-11-02 15:30:00,119.19928,7.67104,119.4458588951,3.32928,0.9710400000000001,3.468,115.87,6.7,116.0635468181,130.51,3.32928,0.9710400000000001,3.468,3.32928,0.9710400000000001,3.468,0.0,0.0,0.0,131.19,121.26928,12.39104,121.9006814747,3.32928,0.9710400000000001,3.468,117.94,11.42,118.491603078,126.1,117.99928,40.01104,124.5982078619,3.32928,0.9710400000000001,3.468,114.67,39.04,121.1335234359,126.1
2020-11-02 16:00:00,123.46216,7.83563,123.7105575501,2.52216,0.73563,2.62725,120.94,7.1,121.1482298674,130.03,2.52216,0.73563,2.62725,2.52216,0.73563,2.62725,0.0,0.0,0.0,130.84,125.67216,11.61563,126.2078232891,2.52216,0.73563,2.62725,123.15,10.88,123.6296764535,125.64,122.19216,39.84563,128.5246987764,2.52216,0.73563,2.62725,119.67,39.11,125.8987728296,125.64
2020-11-02 16:30:00,126.52712,7.55791,126.7526492783,5.54712,1.6179100000000002,5.77825,120.98,5.94,121.1257363239,130.2,5.54712,1.6179100000000002,5.77825,5.54712,1.6179100000000002,5.77825,0.0,0.0,0.0,130.84,128.73712,13.71791,129.4659303472,5.54712,1.6179100000000002,5.77825,123.19,12.1,123.7828182746,125.82,125.26712,39.66791,131.3978479156,5.54712,1.6179100000000002,5.77825,119.72,38.05,125.6211801409,125.82
2020-11-02 17:00:00,132.33584,8.85087,132.6314911635,5.62584,1.64087,5.86025,126.71,7.21,126.9149644447,129.59,5.62584,1.64087,5.86025,5.62584,1.64087,5.86025,0.0,0.0,0.0,130.51,134.65584,12.35087,135.2210754131,5.62584,1.64087,5.86025,129.03,10.71,129.4737232028,125.26,131.00584,40.66087,137.170829491,5.62584,1.64087,5.86025,125.38,39.02,131.311480077,125.26
2020-11-02 17:30:00,137.56928,9.56479,137.9013850817,5.63928,1.64479,5.87425,131.93,7.92,132.1675122714,129.63,5.63928,1.64479,5.87425,5.63928,1.64479,5.87425,0.0,0.0,0.0,130.69,140.01928,11.65479,140.5034978271,5.63928,1.64479,5.87425,134.38,10.01,134.752307958,125.28,136.13928,41.35479,142.2818407769,5.63928,1.64479,5.87425,130.5,39.71,136.407969342,125.28
2020-11-02 18:00:00,135.67768,7.49599,135.8845933734,5.6776800000000005,1.65599,5.91425,130.0,5.84,130.1311092706,129.78,5.6776800000000005,1.65599,5.91425,5.6776800000000005,1.65599,5.91425,0.0,0.0,0.0,130.58,138.07768,13.81599,138.767169366,5.6776800000000005,1.65599,5.91425,132.4,12.16,132.9572322215,125.45,134.27768,39.39599,139.937626728,5.6776800000000005,1.65599,5.91425,128.6,37.74,134.0233845267,125.45
2020-11-02 18:30:00,132.18024,4.65382,132.2621407926,5.67024,1.65382,5.9065,126.51,3.0,126.5455653115,130.29,5.67024,1.65382,5.9065,5.67024,1.65382,5.9065,0.0,0.0,0.0,130.72,134.51024,16.82382,135.558273758,5.67024,1.65382,5.9065,128.84,15.17,129.7300061667,125.94,130.82024,36.84382,135.9095370673,5.67024,1.65382,5.9065,125.15,35.19,130.0033022658,125.94
2020-11-02 19:00:00,128.86192,3.2855600000000003,128.9037987439,5.64192,1.6455600000000001,5.877,123.22,1.6400000000000001,123.2309133294,130.45,5.64192,1.6455600000000001,5.877,5.64192,1.6455600000000001,5.877,0.0,0.0,0.0,130.72,131.07192,18.21556,132.3316093706,5.64192,1.6455600000000001,5.877,125.43,16.57,126.5197605119,126.09,127.54192,35.54556,132.4025233634,5.64192,1.6455600000000001,5.877,121.9,33.9,126.5259657146,126.09
2020-11-02 19:30:00,126.27704,2.55497,126.3028847765,1.93704,0.5649700000000001,2.01775,124.34,1.99,124.3559234617,130.45,1.93704,0.5649700000000001,2.01775,1.93704,0.5649700000000001,2.01775,0.0,0.0,0.0,130.72,128.52704,16.79497,129.6197169742,1.93704,0.5649700000000001,2.01775,126.59,16.23,127.626176782,126.09,124.93704,34.84497,129.7051884015,1.93704,0.5649700000000001,2.01775,123.0,34.28,127.6875812286,126.09
2020-11-02 20:00:00,122.03608,1.14969,122.0414954385,1.81608,0.52969,1.89175,120.22,0.62,120.221598725,131.57,1.81608,0.52969,1.89175,1.81608,0.52969,1.89175,0.0,0.0,0.0,131.5,124.20608,19.22969,125.68584362,1.81608,0.52969,1.89175,122.39,18.7,123.8103473059,127.15,120.77608,33.24969,125.2693234007,1.81608,0.52969,1.89175,118.96,32.72,123.377793788,127.15
2020-11-02 20:30:00,117.84,3.11125,117.8810649619,1.8900000000000001,0.55125,1.96875,115.95,2.56,115.978257014,132.27,1.8900000000000001,0.55125,1.96875,1.8900000000000001,0.55125,1.96875,0.0,0.0,0.0,131.85,119.9,21.88125,121.8802654311,1.8900000000000001,0.55125,1.96875,118.01,21.33,119.9221789328,127.82,116.64,31.29125,120.764365301,1.8900000000000001,0.55125,1.96875,114.75,30.74,118.796086215,127.82
2020-11-02 21:00:00,113.5984,4.7812,113.6989725371,1.7184,0.5012,1.79,111.88,4.28,111.9618363551,131.63,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,131.01,115.5784,23.3812,117.919663585,1.7184,0.5012,1.79,113.86,22.88,116.1361011917,127.21,112.4684,29.2012,116.1974658932,1.7184,0.5012,1.79,110.75,28.7,114.4082711171,127.21
2020-11-02 21:30:00,108.17552,6.91161,108.3960953174,1.68552,0.49161000000000005,1.75575,106.49,6.42,106.6833468729,132.32,1.68552,0.49161000000000005,1.75575,1.68552,0.49161000000000005,1.75575,0.0,0.0,0.0,131.39,110.01552,25.74161,112.986924581,1.68552,0.49161000000000005,1.75575,108.33,25.25,111.2337691531,127.85,107.09552,27.51161,110.5727773408,1.68552,0.49161000000000005,1.75575,105.41,27.02,108.8179603742,127.85
2020-11-02 22:00:00,102.62672,9.16446,103.0350958899,1.14672,0.33446000000000004,1.1945000000000001,101.48,8.83,101.8634345582,132.77,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,131.49,104.36672,28.14446,108.0949715401,1.14672,0.33446000000000004,1.1945000000000001,103.22,27.81,106.9007226355,128.28,101.62672,25.23446,104.7127890444,1.14672,0.33446000000000004,1.1945000000000001,100.48,24.9,103.5192754998,128.28
2020-11-02 22:30:00,95.6504,12.2122,96.4268471381,1.3104,0.38220000000000004,1.365,94.34,11.83,95.0788330808,132.99,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,131.29,97.2104,31.2722,102.1166605457,1.3104,0.38220000000000004,1.365,95.9,30.89,100.7521816141,128.5,94.7404,22.4422,97.3621884152,1.3104,0.38220000000000004,1.365,93.43,22.06,95.999002599,128.5
2020-11-02 23:00:00,90.23344,13.51767,91.2403479633,1.12344,0.32767,1.17025,89.11,13.19,90.0808980861,133.41,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,131.53,91.66344,32.70767,97.3240869953,1.12344,0.32767,1.17025,90.54,32.38,96.1558942551,128.89,89.39344,21.33767,91.9047511071,1.12344,0.32767,1.17025,88.27,21.01,90.7359520807,128.89
2020-11-02 23:30:00,84.18264,15.81202,85.654753831,1.17264,0.34202000000000005,1.2215,83.01,15.47,84.4392148234,133.78,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,131.53,85.47264,35.13202,92.411206127,1.17264,0.34202000000000005,1.2215,84.3,34.79,91.1966781193,129.24,83.42264,19.29202,85.6242891956,1.17264,0.34202000000000005,1.2215,82.25,18.95,84.4047688226,129.24
2020-11-03 00:00:00,80.1804,16.9447,81.9513233709,1.2504,0.3647,1.3025,78.93,16.58,80.6525963624,134.32,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,131.96,81.3804,36.4147,89.1560423093,1.2504,0.3647,1.3025,80.13,36.05,87.8659171693,129.74,79.5004,18.5247,81.6301299169,1.2504,0.3647,1.3025,78.25,18.16,80.3296215602,129.74
2020-11-03 00:30:00,79.21312,17.50841,81.1249825939,1.26312,0.36841,1.31575,77.95,17.14,79.8121676187,134.17,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,131.73,80.38312,36.95841,88.4724253689,1.26312,0.36841,1.31575,79.12,36.59,87.1711104667,129.6,78.54312,17.91841,80.5611017568,1.26312,0.36841,1.31575,77.28,17.55,79.2477185791,129.6
2020-11-03 01:00:00,80.49584,17.51087,82.3784609316,1.30584,0.38087000000000004,1.36025,79.19,17.13,81.0215588594,133.81,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,131.38,81.69584,36.86087,89.626636724,1.30584,0.38087000000000004,1.36025,80.39,36.48,88.2799099456,129.26,79.80584,17.75087,81.7561342277,1.30584,0.38087000000000004,1.36025,78.5,17.37,80.3987991204,129.26
2020-11-03 01:30:00,79.72168,17.83174,81.6915981815,1.17168,0.34174000000000004,1.2205,78.55,17.49,80.4736143093,134.29,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,131.82,80.92168,37.33174,89.1177709856,1.17168,0.34174000000000004,1.2205,79.75,36.99,87.9108787352,129.72,79.04168,17.59174,80.9756537081,1.17168,0.34174000000000004,1.2205,77.87,17.25,79.7577544819,129.72
2020-11-03 02:00:00,77.94088,18.14234,80.0245292135,1.07088,0.31234,1.1155,76.87,17.83,78.9107457828,134.58,1.07088,0.31234,1.1155,1.07088,0.31234,1.1155,0.0,0.0,0.0,132.06,79.08088,37.70234,87.6085156994,1.07088,0.31234,1.1155,78.01,37.39,86.507642437,129.98,77.27088,17.38234,79.2018600782,1.07088,0.31234,1.1155,76.2,17.07,78.0885708667,129.98
2020-11-03 02:30:00,76.56776,18.68768,78.8152983576,1.1577600000000001,0.33768000000000004,1.206,75.41,18.35,77.6105057321,134.91,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,132.31,77.68776,38.31768,86.6235109794,1.1577600000000001,0.33768000000000004,1.206,76.53,37.98,85.4360655695,130.3,75.93776,17.02768,77.8234237232,1.1577600000000001,0.33768000000000004,1.206,74.78,16.69,76.6198701382,130.3
2020-11-03 03:00:00,75.0428,19.01915,77.4154370818,1.1628,0.33915,1.21125,73.88,18.68,76.2049657175,135.04,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,132.41,76.1228,38.71915,85.4040587827,1.1628,0.33915,1.21125,74.96,38.38,84.2141674542,130.42,74.4328,16.83915,76.3138171537,1.1628,0.33915,1.21125,73.27,16.5,75.1048793355,130.42
2020-11-03 03:30:00,74.10704,19.15622,76.5428908668,0.9470400000000001,0.27622,0.9865,73.16,18.88,75.5568660017,135.21,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,132.53,75.17704,38.92622,84.6571789434,0.9470400000000001,0.27622,0.9865,74.23,38.65,83.6893983728,130.58,73.51704,16.67622,75.3846899831,0.9470400000000001,0.27622,0.9865,72.57,16.4,74.4000329301,130.58
2020-11-03 04:00:00,73.43672,19.25571,75.9192611395,0.87672,0.25571000000000005,0.9132500000000001,72.56,19.0,75.0063570639,135.38,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,132.7,74.48672,39.06571,84.109459362,0.87672,0.25571000000000005,0.9132500000000001,73.61,38.81,83.2144710973,130.74,72.85672,16.62571,74.7296185067,0.87672,0.25571000000000005,0.9132500000000001,71.98,16.37,73.8180011921,130.74
2020-11-03 04:30:00,73.19592,19.27006,75.6900120032,0.9259200000000001,0.27006,0.9645,72.27,19.0,74.7258516178,136.04,0.9259200000000001,0.27006,0.9645,0.9259200000000001,0.27006,0.9645,0.0,0.0,0.0,133.36,74.24592,39.25006,83.9822829331,0.9259200000000001,0.27006,0.9645,73.32,38.98,83.0377191402,131.37,72.62592,17.00006,74.5890494366,0.9259200000000001,0.27006,0.9645,71.7,16.73,73.6259662076,131.37
2020-11-03 05:00:00,74.07128,18.88829,76.4416249171,0.85128,0.24829,0.88675,73.22,18.64,75.5553968953,135.85,0.85128,0.24829,0.88675,0.85128,0.24829,0.88675,0.0,0.0,0.0,133.22,75.14128,38.83829,84.5850148085,0.85128,0.24829,0.88675,74.29,38.59,83.7149460969,131.2,73.48128,17.20829,75.4693563982,0.85128,0.24829,0.88675,72.63,16.96,74.5839024187,131.2
2020-11-03 05:30:00,77.18784,17.89812,79.2357579846,0.7478400000000001,0.21812,0.779,76.44,17.68,78.4579887583,135.56,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,133.07,78.33784,37.72812,86.9495728259,0.7478400000000001,0.21812,0.779,77.59,37.51,86.1812520215,130.94,76.55784,17.92812,78.6290045225,0.7478400000000001,0.21812,0.779,75.81,17.71,77.851141289,130.94
2020-11-03 06:00:00,81.10232,16.16151,82.6969208306,0.8623200000000001,0.25151,0.8982500000000001,80.24,15.91,81.8021130534,135.04,0.8623200000000001,0.25151,0.8982500000000001,0.8623200000000001,0.25151,0.8982500000000001,0.0,0.0,0.0,132.79,82.31232,35.83151,89.7731314629,0.8623200000000001,0.25151,0.8982500000000001,81.45,35.58,88.8821630025,130.44,80.40232,19.46151,82.7241405689,0.8623200000000001,0.25151,0.8982500000000001,79.54,19.21,81.8268641706,130.44
2020-11-03 06:30:00,92.80784,10.04062,93.3493932249,0.68784,0.20062000000000002,0.7165,92.12,9.84,92.6440499978,133.85,0.68784,0.20062000000000002,0.7165,0.68784,0.20062000000000002,0.7165,0.0,0.0,0.0,132.38,94.32784,29.29062,98.7708551094,0.68784,0.20062000000000002,0.7165,93.64,29.09,98.0544629275,129.29,91.95784,24.71062,95.2200560714,0.68784,0.20062000000000002,0.7165,91.27,24.51,94.5037195035,129.29
2020-11-03 07:00:00,103.26528,4.63279,103.3691481858,0.69528,0.20279000000000003,0.7242500000000001,102.57,4.43,102.665621315,133.0,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,132.26,105.04528,23.59279,107.662113068,0.69528,0.20279000000000003,0.7242500000000001,104.35,23.39,106.9393033454,128.45,102.27528,29.57279,106.4649369861,0.69528,0.20279000000000003,0.7242500000000001,101.58,29.37,105.7406889518,128.45
2020-11-03 07:30:00,113.56048,1.6801400000000002,113.5729082495,0.72048,0.21014000000000002,0.7505000000000001,112.84,1.47,112.8495746558,131.14,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,131.19,115.59048,17.42014,116.8957670074,0.72048,0.21014000000000002,0.7505000000000001,114.87,17.21,116.1520598182,126.68,112.44048,34.13014,117.5062891893,0.72048,0.21014000000000002,0.7505000000000001,111.72,33.92,116.7558341155,126.68
2020-11-03 08:00:00,120.90368,5.33149,121.0211742761,0.79368,0.23149000000000003,0.8267500000000001,120.11,5.1,120.2182269874,130.32,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,130.93,123.12368,13.20149,123.8293984277,0.79368,0.23149000000000003,0.8267500000000001,122.33,12.97,123.0156485981,125.89,119.67368,37.47149,125.4029594849,0.79368,0.23149000000000003,0.8267500000000001,118.88,37.24,124.576370151,125.89
2020-11-03 08:30:00,124.98064,8.83352,125.292423755,1.28064,0.37352,1.334,123.7,8.46,123.9889575728,129.47,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,130.51,127.30064,9.70352,127.6699308561,1.28064,0.37352,1.334,126.02,9.33,126.3649053337,125.06,123.69064,40.53352,130.1627468487,1.28064,0.37352,1.334,122.41,40.16,128.8294752764,125.06
2020-11-03 09:00:00,124.90256,9.99158,125.3015609059,2.06256,0.60158,2.1485,122.84,9.39,123.1983672781,129.56,2.06256,0.60158,2.1485,2.06256,0.60158,2.1485,0.0,0.0,0.0,130.51,127.24256,8.80158,127.5466067202,2.06256,0.60158,2.1485,125.18,8.2,125.4482857595,125.13,123.87256000000001,39.84158,130.1221065686,2.06256,0.60158,2.1485,121.81,39.24,127.9744259608,125.13
2020-11-03 09:30:00,123.67928,15.54979,124.6529593326,4.55928,1.32979,4.74925,119.12,14.22,119.9657567808,131.33,4.55928,1.32979,4.74925,4.55928,1.32979,4.74925,0.0,0.0,0.0,131.06,126.29928,4.42979,126.3769408079,4.55928,1.32979,4.74925,121.74,3.1,121.7794629648,126.84,124.49928,31.22979,128.3564198003,4.55928,1.32979,4.74925,119.94,29.9,123.6107341617,126.84
2020-11-03 10:00:00,121.922,15.736,122.9332980929,5.952,1.736,6.2,115.97,14.0,116.8119895387,131.64,5.952,1.736,6.2,5.952,1.736,6.2,0.0,0.0,0.0,131.29,124.452,5.136,124.5579335089,5.952,1.736,6.2,118.5,3.4,118.5487663369,127.14,122.732,31.506,126.71137226,5.952,1.736,6.2,116.78,29.77,120.5148177611,127.14
2020-11-03 10:30:00,122.34112,15.41866,123.3088995939,5.2411200000000004,1.52866,5.4595,117.1,13.89,117.9209145996,131.58,5.2411200000000004,1.52866,5.4595,5.2411200000000004,1.52866,5.4595,0.0,0.0,0.0,131.23,124.92112,5.02866,125.022292586,5.2411200000000004,1.52866,5.4595,119.68,3.5,119.7311672039,127.09,123.17112,31.17866,127.0560256007,5.2411200000000004,1.52866,5.4595,117.93,29.65,121.6001949012,127.09
2020-11-03 11:00:00,122.54152,16.33711,123.6257468615,6.40152,1.86711,6.6682500000000005,116.14,14.47,117.0379447017,131.05,6.40152,1.86711,6.6682500000000005,6.40152,1.86711,6.6682500000000005,0.0,0.0,0.0,130.79,125.08152,4.63711,125.1674455866,6.40152,1.86711,6.6682500000000005,118.68,2.77,118.7123216014,126.58,123.37152,31.97711,127.4482934804,6.40152,1.86711,6.6682500000000005,116.97,30.11,120.7832480106,126.58
2020-11-03 11:30:00,124.47512,17.06191,125.6390236824,6.07512,1.77191,6.32825,118.4,15.29,119.3831818139,130.62,6.07512,1.77191,6.32825,6.07512,1.77191,6.32825,0.0,0.0,0.0,130.5,127.06512,3.60191,127.1161613496,6.07512,1.77191,6.32825,120.99,1.83,121.0038387821,126.17,125.30512,32.58191,129.471826887,6.07512,1.77191,6.32825,119.23,30.81,123.1464534609,126.17
2020-11-03 12:00:00,129.05328,18.41554,130.3605814357,3.41328,0.9955400000000001,3.5555,125.64,17.42,126.8418937102,130.05,3.41328,0.9955400000000001,3.5555,3.41328,0.9955400000000001,3.5555,0.0,0.0,0.0,130.3,131.84328,1.62554,131.853300533,3.41328,0.9955400000000001,3.5555,128.43,0.63,128.4315451904,125.62,129.92328,33.78554,134.244260209,3.41328,0.9955400000000001,3.5555,126.51,32.79,130.6903370567,125.62
2020-11-03 12:30:00,132.07088,19.25859,133.4676388971,3.08088,0.8985900000000001,3.20925,128.99,18.36,130.2900982423,129.54,3.08088,0.8985900000000001,3.20925,3.08088,0.8985900000000001,3.20925,0.0,0.0,0.0,129.97,134.97088,2.41859,134.9925480372,3.08088,0.8985900000000001,3.20925,131.89,1.52,131.8987585233,125.12,132.97088,34.49859,137.3732420814,3.08088,0.8985900000000001,3.20925,129.89,33.6,134.1654653776,125.12
2020-11-03 13:00:00,130.99736,18.39048,132.2819643096,3.56736,1.04048,3.716,127.43,17.35,128.6057051612,130.2,3.56736,1.04048,3.716,3.56736,1.04048,3.716,0.0,0.0,0.0,130.46,133.83736,1.55048,133.8463407046,3.56736,1.04048,3.716,130.27,0.51,130.2709983074,125.75,131.86736,33.78048,136.1253887502,3.56736,1.04048,3.716,128.3,32.74,132.4114708022,125.75
2020-11-03 13:30:00,131.3448,17.6114,132.520254667,2.8848000000000003,0.8414,3.005,128.46,16.77,129.550007719,130.54,2.8848000000000003,0.8414,3.005,2.8848000000000003,0.8414,3.005,0.0,0.0,0.0,130.72,134.1748,1.2014,134.1801785548,2.8848000000000003,0.8414,3.005,131.29,0.36,131.2904935629,126.08,132.2048,33.0814,136.2809163786,2.8848000000000003,0.8414,3.005,129.32,32.24,133.27820527,126.08
2020-11-03 14:00:00,131.98592,18.48631,133.2742538364,3.17592,0.9263100000000001,3.30825,128.81,17.56,130.0014219153,130.57,3.17592,0.9263100000000001,3.30825,3.17592,0.9263100000000001,3.30825,0.0,0.0,0.0,130.85,134.85592,1.6863100000000002,134.8664628455,3.17592,0.9263100000000001,3.30825,131.68,0.76,131.6821931774,126.12,132.87592,33.95631,137.1460575615,3.17592,0.9263100000000001,3.30825,129.7,33.03,133.8397209352,126.12
2020-11-03 14:30:00,129.21024,17.57632,130.400203779,3.69024,1.07632,3.844,125.52,16.5,126.5998436018,130.89,3.69024,1.07632,3.844,3.69024,1.07632,3.844,0.0,0.0,0.0,130.97,131.98024,1.80632,131.992600332,3.69024,1.07632,3.844,128.29,0.73,128.2920769183,126.42,130.09024,33.15632,134.2490674053,3.69024,1.07632,3.844,126.4,32.08,130.4073862939,126.42
2020-11-03 15:00:00,128.48816,16.98113,129.6054244091,3.15816,0.9211300000000001,3.28975,125.33,16.06,126.3547881958,130.98,3.15816,0.9211300000000001,3.28975,3.15816,0.9211300000000001,3.28975,0.0,0.0,0.0,130.97,131.25816,2.11113,131.2751363986,3.15816,0.9211300000000001,3.28975,128.1,1.19,128.1055272032,126.5,129.34816,32.57113,133.3860000332,3.15816,0.9211300000000001,3.28975,126.19,31.65,130.0985726286,126.5
2020-11-03 15:30:00,127.92096,15.21403,128.8225085774,2.07096,0.6040300000000001,2.15725,125.85,14.61,126.6952035398,130.86,2.07096,0.6040300000000001,2.15725,2.07096,0.6040300000000001,2.15725,0.0,0.0,0.0,130.74,130.68096,3.24403,130.7212187717,2.07096,0.6040300000000001,2.15725,128.61,2.64,128.6370930175,126.4,128.77096,30.76403,132.3948098725,2.07096,0.6040300000000001,2.15725,126.7,30.16,130.2402226657,126.4
2020-11-03 16:00:00,131.45472,15.78096,132.3985729107,1.6147200000000002,0.47096000000000005,1.682,129.84,15.31,130.7395185091,130.27,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,130.3,134.34472,2.27096,134.3639127564,1.6147200000000002,0.47096000000000005,1.682,132.73,1.8,132.7422046675,125.83,132.34472,31.17096,135.9660018505,1.6147200000000002,0.47096000000000005,1.682,130.73,30.7,134.2863466626,125.83
2020-11-03 16:30:00,132.08616,14.56138,132.8863704488,4.73616,1.38138,4.9335,127.35,13.18,128.0302108879,130.55,4.73616,1.38138,4.9335,4.73616,1.38138,4.9335,0.0,0.0,0.0,130.3,134.88616,5.42138,134.9950648011,4.73616,1.38138,4.9335,130.15,4.04,130.2126879379,126.11,132.93616,30.01138,136.281713979,4.73616,1.38138,4.9335,128.2,28.63,131.3579723504,126.11
2020-11-03 17:00:00,137.43728,15.35629,138.2925217659,4.54728,1.32629,4.73675,132.89,14.03,133.6285635633,129.87,4.54728,1.32629,4.73675,4.54728,1.32629,4.73675,0.0,0.0,0.0,129.83,140.36728,4.34629,140.4345524839,4.54728,1.32629,4.73675,135.82,3.02,135.8535711713,125.47,138.31728,30.61629,141.6651938903,4.54728,1.32629,4.73675,133.77,29.29,136.9390996027,125.47
2020-11-03 17:30:00,142.25176,16.48093,143.2032970178,5.11176,1.49093,5.32475,137.14,14.99,137.9568037467,130.07,5.11176,1.49093,5.32475,5.11176,1.49093,5.32475,0.0,0.0,0.0,130.18,145.29176,3.61093,145.336624219,5.11176,1.49093,5.32475,140.18,2.12,140.196029901,125.65,143.16176,31.79093,146.6490803127,5.11176,1.49093,5.32475,138.05,30.3,141.3360976538,125.65
2020-11-03 18:00:00,140.82048,14.37764,141.5525489682,4.86048,1.41764,5.063,135.96,12.96,136.5762907682,131.14,4.86048,1.41764,5.063,4.86048,1.41764,5.063,0.0,0.0,0.0,130.95,143.83048,5.86764,143.9501169718,4.86048,1.41764,5.063,138.97,4.45,139.0412291373,126.7,141.73048,29.90764,144.8516340653,4.86048,1.41764,5.063,136.87,28.49,139.8037088206,126.7
2020-11-03 18:30:00,136.31504,10.94522,136.7537493857,4.95504,1.44522,5.1615,131.36,9.5,131.7030736164,131.53,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,130.87,139.18504,9.51522,139.5099092231,4.95504,1.44522,5.1615,134.23,8.07,134.4723681654,127.09,137.17504,26.58522,139.7274687434,4.95504,1.44522,5.1615,132.22,25.14,134.5888108276,127.09
2020-11-03 19:00:00,133.14632,10.08601,133.5277878468,5.02632,1.46601,5.23575,128.12,8.62,128.4096522852,131.02,5.02632,1.46601,5.23575,5.02632,1.46601,5.23575,0.0,0.0,0.0,130.24,135.94632000000001,10.31601,136.3371628862,5.02632,1.46601,5.23575,130.92,8.85,131.2187825732,126.59,134.00632,25.63601,136.4364277188,5.02632,1.46601,5.23575,128.98,24.17,131.2251092589,126.59
2020-11-03 19:30:00,131.03056,9.25808,131.3572217246,1.09056,0.31808000000000003,1.1360000000000001,129.94,8.94,130.2471773207,130.95,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0,130.24,133.88056,8.83808,134.1719642996,1.09056,0.31808000000000003,1.1360000000000001,132.79,8.52,133.0630470867,126.52,131.89056,24.78808,134.1997344528,1.09056,0.31808000000000003,1.1360000000000001,130.8,24.47,133.0692334839,126.52
2020-11-03 20:00:00,127.40608,7.56844,127.6306801087,0.8860800000000001,0.25844,0.923,126.52,7.31,126.7310005484,131.86,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,130.86,130.18608,10.63844,130.6200284466,0.8860800000000001,0.25844,0.923,129.3,10.38,129.7159758858,127.38,128.25608,23.31844,130.3586272596,0.8860800000000001,0.25844,0.923,127.37,23.06,129.4406446986,127.38
2020-11-03 20:30:00,123.38472,5.34346,123.5003712312,0.83472,0.24346,0.8695,122.55,5.1,122.6560740445,132.3,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,130.96,126.02472,12.99346,126.692778223,0.83472,0.24346,0.8695,125.19,12.75,125.8375881841,127.8,124.18472,21.18346,125.97850475,0.83472,0.24346,0.8695,123.35,20.94,125.1147717098,127.8
2020-11-03 21:00:00,118.24464,3.16802,118.2870713115,0.8846400000000001,0.25802,0.9215000000000001,117.36,2.91,117.3960719104,132.67,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,130.96,120.76464,15.31802,121.732247211,0.8846400000000001,0.25802,0.9215000000000001,119.88,15.06,120.8222578832,128.14,119.04464,19.10802,120.5684151884,0.8846400000000001,0.25802,0.9215000000000001,118.16,18.85,119.6541186086,128.14
2020-11-03 21:30:00,112.5068,0.89365,112.5103491087,1.0068,0.29365,1.04875,111.5,0.6000000000000001,111.5016143381,132.86,1.0068,0.29365,1.04875,1.0068,0.29365,1.04875,0.0,0.0,0.0,130.83,114.8768,17.90365,116.2635792566,1.0068,0.29365,1.04875,113.87,17.61,115.2236477465,128.32,113.2768,16.76365,114.5104946263,1.0068,0.29365,1.04875,112.27,16.47,113.4716431537,128.32
2020-11-03 22:00:00,106.23776,2.6789300000000003,106.2715310691,0.8877600000000001,0.25893,0.9247500000000001,105.35,2.42,105.3777913035,133.37,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,130.94,108.43776,20.89893,110.4332969215,0.8877600000000001,0.25893,0.9247500000000001,107.55,20.64,109.5126116025,128.81,106.94776,13.99893,107.8600640189,0.8877600000000001,0.25893,0.9247500000000001,106.06,13.74,106.9463005438,128.81
2020-11-03 22:30:00,98.82784,5.49437,98.9804529226,1.07784,0.31437000000000004,1.12275,97.75,5.18,97.8871539069,133.75,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,130.94,100.82784,23.89437,103.6204334905,1.07784,0.31437000000000004,1.12275,99.75,23.58,102.4991653625,129.15,99.50784,11.43437,100.1626429302,1.07784,0.31437000000000004,1.12275,98.43,11.12,99.0561421619,129.15
2020-11-03 23:00:00,92.69816,8.06488,93.0483269962,0.9081600000000001,0.26488,0.9460000000000001,91.79,7.8,92.1208125236,134.59,0.9081600000000001,0.26488,0.9460000000000001,0.9081600000000001,0.26488,0.9460000000000001,0.0,0.0,0.0,131.36,94.53816,26.67488,98.2293892845,0.9081600000000001,0.26488,0.9460000000000001,93.63,26.41,97.2834261321,129.96,93.34816000000001,8.95488,93.7766967386,0.9081600000000001,0.26488,0.9460000000000001,92.44,8.69,92.8475616266,129.96
2020-11-03 23:30:00,86.90784,10.10437,87.4932622924,1.07784,0.31437000000000004,1.12275,85.83,9.79,86.3865325152,135.14,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,131.6,88.60784,28.86437,93.190671019,1.07784,0.31437000000000004,1.12275,87.53,28.55,92.0684712592,130.49,87.51784,7.14437,87.8089650375,1.07784,0.31437000000000004,1.12275,86.44,6.83,86.7094141371,130.49
2020-11-04 00:00:00,82.65016,11.12463,83.3954815362,1.01016,0.29463,1.05225,81.64,10.83,82.3551971645,135.33,1.01016,0.29463,1.05225,1.01016,0.29463,1.05225,0.0,0.0,0.0,131.6,84.22016,29.96463,89.3919146314,1.01016,0.29463,1.05225,83.21,29.67,88.3414568592,130.66,83.23016,6.18463,83.4596260587,1.01016,0.29463,1.05225,82.22,5.89,82.430701198,130.66
2020-11-04 00:30:00,81.74272,11.82496,82.5935951028,0.9427200000000001,0.27496000000000004,0.982,80.8,11.55,81.6213360587,135.36,0.9427200000000001,0.27496000000000004,0.982,0.9427200000000001,0.27496000000000004,0.982,0.0,0.0,0.0,131.6,83.27272,30.694960000000002,88.7497969891,0.9427200000000001,0.27496000000000004,0.982,82.33,30.42,87.7701845731,130.7,82.33272,5.44496,82.5125709938,0.9427200000000001,0.27496000000000004,0.982,81.39,5.17,81.5540373004,130.7
2020-11-04 01:00:00,83.42168,11.46049,84.2052226709,0.9616800000000001,0.28049,1.00175,82.46,11.18,83.2144458613,135.13,0.9616800000000001,0.28049,1.00175,0.9616800000000001,0.28049,1.00175,0.0,0.0,0.0,131.42,85.01168,30.27049,90.2401701088,0.9616800000000001,0.28049,1.00175,84.05,29.99,89.2401400716,130.48,84.01168,5.76049,84.2089402704,0.9616800000000001,0.28049,1.00175,83.05,5.48,83.2306007428,130.48
2020-11-04 01:30:00,82.92432,11.72501,83.7491415297,0.8743200000000001,0.25501,0.9107500000000001,82.05,11.47,82.8478328021,135.49,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,131.73,84.50432,30.64501,89.8893583054,0.8743200000000001,0.25501,0.9107500000000001,83.63,30.39,88.9804978633,130.81,83.51432,5.5450099999999996,83.6982005838,0.8743200000000001,0.25501,0.9107500000000001,82.64,5.29,82.809140196,130.81
2020-11-04 02:00:00,81.03808,12.30319,81.9666938107,0.8680800000000001,0.25319,0.9042500000000001,80.17,12.05,81.0705334878,136.03,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,132.17,82.58808,31.34319,88.3356469239,0.8680800000000001,0.25319,0.9042500000000001,81.72,31.09,87.4342410043,131.33,81.62808,5.09319,81.7868206306,0.8680800000000001,0.25319,0.9042500000000001,80.76,4.84,80.9049022001,131.33
2020-11-04 02:30:00,79.60256,12.68908,80.6075698046,0.92256,0.26908000000000004,0.961,78.68,12.42,79.6542453357,136.52,0.92256,0.26908000000000004,0.961,0.92256,0.26908000000000004,0.961,0.0,0.0,0.0,132.62,81.09256,31.89908,87.1410040807,0.92256,0.26908000000000004,0.961,80.17,31.63,86.1840228813,131.79,80.17256,4.89908,80.3221038183,0.92256,0.26908000000000004,0.961,79.25,4.63,79.3851333689,131.79
2020-11-04 03:00:00,78.35264,13.27702,79.4695882401,0.81264,0.23702,0.8465,77.54,13.04,78.6288318621,136.87,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,132.87,79.83264,32.57702,86.2236199742,0.81264,0.23702,0.8465,79.02,32.34,85.3817076428,132.13,78.93264,4.30702,79.050060586,0.81264,0.23702,0.8465,78.12,4.07,78.2259502978,132.13
2020-11-04 03:30:00,77.1752,13.4011,78.3300770857,0.8952,0.2611,0.9325,76.28,13.14,77.4034753742,136.9,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,132.87,78.6152,32.7311,85.1567647239,0.8952,0.2611,0.9325,77.72,32.47,84.2300379912,132.13,77.7552,4.2711,77.872417596,0.8952,0.2611,0.9325,76.86,4.01,76.9645353393,132.13
2020-11-04 04:00:00,76.7552,17.80985,78.7943620068,0.9252,0.26985000000000003,0.9637500000000001,75.83,17.54,77.8321302548,136.9,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,133.06,77.7752,30.76985,83.6406922739,0.9252,0.26985000000000003,0.9637500000000001,76.85,30.5,82.681149605,132.13,76.9152,6.17985,77.1630645909,0.9252,0.26985000000000003,0.9637500000000001,75.99,5.91,76.2194738896,132.13
2020-11-04 04:30:00,78.15712,39.56166,87.5994312119,0.89712,0.26166,0.9345,77.26,39.3,86.6810106079,135.77,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,133.12,77.13712,19.45166,79.5518846958,0.89712,0.26166,0.9345,76.24,19.19,78.6180240149,131.07,76.27712,16.61166,78.0650131842,0.89712,0.26166,0.9345,75.38,16.35,77.1327874513,131.07
2020-11-04 05:00:00,79.18096,39.21653,88.3604020575,0.81096,0.23653000000000002,0.8447500000000001,78.37,38.98,87.5288369625,135.52,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,132.93,78.15096,19.20653,80.4764769579,0.81096,0.23653000000000002,0.8447500000000001,77.34,18.97,79.6325090651,130.85,77.26096,16.65653,79.0360419794,0.81096,0.23653000000000002,0.8447500000000001,76.45,16.42,78.1934709551,130.85
2020-11-04 05:30:00,81.84032,37.32051,89.948087497,1.03032,0.30051,1.07325,80.81,37.02,88.8860872128,134.52,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,132.13,80.77032,17.590510000000002,82.6635992137,1.03032,0.30051,1.07325,79.74,17.29,81.5929635447,129.88,79.84032,17.94051,81.8311590824,1.03032,0.30051,1.07325,78.81,17.64,80.7600501486,129.88
2020-11-04 06:00:00,86.34696,34.91328,93.1382554142,0.9369600000000001,0.27328,0.976,85.41,34.64,92.1672268217,133.58,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,131.46,85.17696,15.48328,86.5727813715,0.9369600000000001,0.27328,0.976,84.24,15.21,85.6021127076,128.96,84.16696,19.49328,86.3948211457,0.9369600000000001,0.27328,0.976,83.23,19.22,85.4203798868,128.96
2020-11-04 06:30:00,99.23504,27.75522,103.0434151271,0.87504,0.25522,0.9115000000000001,98.36,27.5,102.1319714879,132.49,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,131.22,97.90504,8.82522,98.3019906485,0.87504,0.25522,0.9115000000000001,97.03,8.57,97.4077296728,127.9,96.64504,25.42522,99.9335057358,0.87504,0.25522,0.9115000000000001,95.77,25.17,99.0223298049,127.9
2020-11-04 07:00:00,109.54392,22.34656,111.7999962111,0.9139200000000001,0.26656,0.9520000000000001,108.63,22.08,110.8512665692,132.02,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,131.47,108.10392,3.66656,108.1660814747,0.9139200000000001,0.26656,0.9520000000000001,107.19,3.4,107.2439093842,127.44,106.60392,30.27656,110.8199704241,0.9139200000000001,0.26656,0.9520000000000001,105.69,30.01,109.8679944297,127.44
2020-11-04 07:30:00,119.176,16.868,120.3638168222,1.056,0.308,1.1,118.12,16.56,119.2751776356,130.5,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,130.65,117.566,2.338,117.5892452565,1.056,0.308,1.1,116.51,2.03,116.5276834061,125.98,115.896,34.498,120.921440696,1.056,0.308,1.1,114.84,34.19,119.8214575942,125.98
2020-11-04 08:00:00,125.48144,13.25417,126.1794943993,1.59144,0.46417,1.65775,123.89,12.79,124.5484492075,130.07,1.59144,0.46417,1.65775,1.59144,0.46417,1.65775,0.0,0.0,0.0,130.73,123.81144,5.59417,123.9377562039,1.59144,0.46417,1.65775,122.22,5.13,122.3276146256,125.57,122.03144,37.89417,127.7796559256,1.59144,0.46417,1.65775,120.44,37.43,126.1221570542,125.57
2020-11-04 08:30:00,128.42744,11.43717,128.935705693,2.76744,0.80717,2.88275,125.66,10.63,126.1088121425,129.83,2.76744,0.80717,2.88275,2.76744,0.80717,2.88275,0.0,0.0,0.0,130.43,127.75744,7.88717,128.0006676778,2.76744,0.80717,2.88275,124.99,7.08,125.1903610507,125.32,126.15744,37.02717,131.4789374218,2.76744,0.80717,2.88275,123.39,36.22,128.5961916232,125.32
2020-11-04 09:00:00,126.45848,14.99039,127.3438610859,4.21848,1.23039,4.39425,122.24,13.76,123.0120124216,132.64,4.21848,1.23039,4.39425,4.21848,1.23039,4.39425,0.0,0.0,0.0,130.5,127.73848,14.33039,128.5397967567,4.21848,1.23039,4.39425,123.52,13.1,124.2127223758,127.98,129.44848,14.53039,130.2614340773,4.21848,1.23039,4.39425,125.23,13.3,125.9342800829,127.98
2020-11-04 09:30:00,127.54952,16.02486,128.5522313702,5.39952,1.5748600000000001,5.6245,122.15,14.45,123.0017276301,132.54,5.39952,1.5748600000000001,5.6245,5.39952,1.5748600000000001,5.6245,0.0,0.0,0.0,130.5,128.83952,15.37486,129.7536443953,5.39952,1.5748600000000001,5.6245,123.44,13.8,124.208991623,127.9,130.55952,15.57486,131.4852255071,5.39952,1.5748600000000001,5.6245,125.16,14.0,125.9405637593,127.9
2020-11-04 10:00:00,126.92632,16.53851,127.9992696142,6.64632,1.93851,6.92325,120.28,14.6,121.1628589957,132.95,6.64632,1.93851,6.92325,6.64632,1.93851,6.92325,0.0,0.0,0.0,130.89,128.18632,15.87851,129.1660160993,6.64632,1.93851,6.92325,121.54,13.94,122.3368104865,128.29,129.86632,16.09851,130.8603190221,6.64632,1.93851,6.92325,123.22,14.16,124.0309396885,128.29
2020-11-04 10:30:00,126.37376,16.44943,127.4398327206,7.16376,2.08943,7.46225,119.21,14.36,120.0717856118,133.24,7.16376,2.08943,7.46225,7.16376,2.08943,7.46225,0.0,0.0,0.0,131.11,127.62376,15.80943,128.599230921,7.16376,2.08943,7.46225,120.46,13.72,121.238813917,128.58,129.28376,16.01943,130.2724557889,7.16376,2.08943,7.46225,122.12,13.93,122.9119168348,128.58
2020-11-04 11:00:00,125.65688,16.78784,126.7733531275,7.94688,2.31784,8.278,117.71,14.47,118.5960581132,133.28,7.94688,2.31784,8.278,7.94688,2.31784,8.278,0.0,0.0,0.0,131.11,126.88688,16.14784,127.9102539001,7.94688,2.31784,8.278,118.94,13.83,119.7413566818,128.62,128.52688,16.34784,129.5623817132,7.94688,2.31784,8.278,120.58,14.03,121.3934812912,128.62
2020-11-04 11:30:00,125.09784,17.09812,126.2609016291,8.42784,2.45812,8.779,116.67,14.64,117.5849416379,133.28,8.42784,2.45812,8.779,8.42784,2.45812,8.779,0.0,0.0,0.0,131.11,126.31784,16.45812,127.3855031634,8.42784,2.45812,8.779,117.89,14.0,118.7183730515,128.62,127.94784,16.668120000000002,129.0289734323,8.42784,2.45812,8.779,119.52,14.21,120.3617651084,128.62
2020-11-04 12:00:00,124.2024,17.01445,125.3623854055,8.3124,2.42445,8.65875,115.89,14.59,116.8047952783,133.47,8.3124,2.42445,8.65875,8.3124,2.42445,8.65875,0.0,0.0,0.0,131.28,125.4124,16.37445,126.4768464446,8.3124,2.42445,8.65875,117.1,13.95,117.9279970999,128.8,127.0324,16.58445,128.1104001694,8.3124,2.42445,8.65875,118.72,14.16,119.5614653641,128.8
2020-11-04 12:30:00,124.74208,16.66519,125.8503678201,7.73208,2.25519,8.05425,117.01,14.41,117.8939701596,133.7,7.73208,2.25519,8.05425,7.73208,2.25519,8.05425,0.0,0.0,0.0,131.48,125.97208,16.00519,126.9847669859,7.73208,2.25519,8.05425,118.24,13.75,119.0368014523,129.04,127.62208,16.22519,128.6493377133,7.73208,2.25519,8.05425,119.89,13.97,120.7011723224,129.04
2020-11-04 13:00:00,125.77816,15.57738,126.7391032817,5.16816,1.50738,5.3835,120.61,14.07,121.4279086537,133.74,5.16816,1.50738,5.3835,5.16816,1.50738,5.3835,0.0,0.0,0.0,131.53,127.02816,14.89738,127.8987308923,5.16816,1.50738,5.3835,121.86,13.39,122.5934406891,129.08,128.71816,15.09738,129.6005231342,5.16816,1.50738,5.3835,123.55,13.59,124.2951752885,129.08
2020-11-04 13:30:00,129.17392,14.94656,130.0357691714,2.59392,0.75656,2.702,126.58,14.19,127.3728876174,133.94,2.59392,0.75656,2.702,2.59392,0.75656,2.702,0.0,0.0,0.0,131.81,130.50392,14.25656,131.2803208345,2.59392,0.75656,2.702,127.91,13.5,128.6204419989,129.28,132.27392,14.45656,133.0615723611,2.59392,0.75656,2.702,129.68,13.7,130.4016579649,129.28
2020-11-04 14:00:00,128.32936,11.58773,128.8514653567,2.76936,0.8077300000000001,2.88475,125.56,10.78,126.0219107933,134.42,2.76936,0.8077300000000001,2.88475,2.76936,0.8077300000000001,2.88475,0.0,0.0,0.0,131.81,129.64936,10.86773,130.1040510659,2.76936,0.8077300000000001,2.88475,126.88,10.06,127.2781913762,129.72,131.39936,11.01773,131.8604648208,2.76936,0.8077300000000001,2.88475,128.63,10.21,129.0345728865,129.72
2020-11-04 14:30:00,126.45424,9.30832,126.7963707493,2.15424,0.6283200000000001,2.2439999999999998,124.3,8.68,124.6026982051,134.44,2.15424,0.6283200000000001,2.2439999999999998,2.15424,0.6283200000000001,2.2439999999999998,0.0,0.0,0.0,131.61,127.74424,8.56832,128.0312733702,2.15424,0.6283200000000001,2.2439999999999998,125.59,7.94,125.8407394289,129.74,129.49424,8.688320000000001,129.7853809086,2.15424,0.6283200000000001,2.2439999999999998,127.34,8.06,127.5948243464,129.74
