Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-04 15:00:00,125.72104,8.74822,126.0250421617,1.8110400000000002,0.52822,1.8865,123.91,8.22,124.1823518057,134.74,1.8110400000000002,0.52822,1.8865,1.8110400000000002,0.52822,1.8865,0.0,0.0,0.0,131.83,126.99104,7.99822,127.2426648709,1.8110400000000002,0.52822,1.8865,125.18,7.47,125.4026845805,130.03,128.73104,8.12822,128.9873971357,1.8110400000000002,0.52822,1.8865,126.92,7.6,127.1473413013,130.03
2020-11-04 15:30:00,125.88064,8.52977,126.1693009534,1.61064,0.46977,1.67775,124.27,8.06,124.5311065558,134.9,1.61064,0.46977,1.67775,1.61064,0.46977,1.67775,0.0,0.0,0.0,131.98,127.14064,7.76977,127.3778303531,1.61064,0.46977,1.67775,125.53,7.3,125.742080864,130.2,128.93064,7.87977,129.1712069544,1.61064,0.46977,1.67775,127.32,7.41,127.5354480135,130.2
2020-11-04 16:00:00,130.18824,9.27032,130.5178787262,1.09824,0.32032000000000005,1.1440000000000001,129.09,8.95,129.3998863987,134.65,1.09824,0.32032000000000005,1.1440000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.0,0.0,0.0,131.91,131.51824,8.51032,131.7932964881,1.09824,0.32032000000000005,1.1440000000000001,130.42,8.19,130.6769011723,129.97,133.34824,8.64032,133.6278722453,1.09824,0.32032000000000005,1.1440000000000001,132.25,8.32,132.5114519579,129.97
2020-11-04 16:30:00,133.30384,9.06987,133.6120365108,0.9938400000000001,0.28987,1.03525,132.31,8.78,132.6009973567,134.2,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,131.52,134.65384,8.29987,134.9093935527,0.9938400000000001,0.28987,1.03525,133.66,8.01,133.8997972366,129.56,136.52384,8.41987,136.7832339841,0.9938400000000001,0.28987,1.03525,135.53,8.13,135.7736270415,129.56
2020-11-04 17:00:00,136.36816,8.593630000000001,136.6386678007,4.53816,1.32363,4.72725,131.83,7.27,132.0303063694,133.49,4.53816,1.32363,4.72725,4.53816,1.32363,4.72725,0.0,0.0,0.0,130.66,137.68816,7.80363,137.9091224153,4.53816,1.32363,4.72725,133.15,6.48,133.307587556,128.88,139.57816,7.89363,139.801187919,4.53816,1.32363,4.72725,135.04,6.57,135.1997281802,128.88
2020-11-04 17:30:00,140.4016,8.59755,140.6645909551,4.3116,1.25755,4.49125,136.09,7.34,136.2877973261,133.38,4.3116,1.25755,4.49125,4.3116,1.25755,4.49125,0.0,0.0,0.0,130.61,141.7816,7.78755,141.9953098999,4.3116,1.25755,4.49125,137.47,6.53,137.6250042688,128.79,143.7116,7.89755,143.9284380189,4.3116,1.25755,4.49125,139.4,6.64,139.5580510039,128.79
2020-11-04 18:00:00,139.17096,7.39903,139.3675060847,4.11096,1.19903,4.28225,135.06,6.2,135.2022322301,133.96,4.11096,1.19903,4.28225,4.11096,1.19903,4.28225,0.0,0.0,0.0,131.01,140.54096,6.58903,140.6953330927,4.11096,1.19903,4.28225,136.43,5.39,136.5364310358,129.34,142.44096,6.65903,142.5965278899,4.11096,1.19903,4.28225,138.33,5.46,138.437713431,129.34
2020-11-04 18:30:00,135.48496,5.21853,135.5854248862,4.79496,1.39853,4.99475,130.69,3.8200000000000003,130.7458163767,134.66,4.79496,1.39853,4.99475,4.79496,1.39853,4.99475,0.0,0.0,0.0,131.33,136.76496,4.38853,136.8353517164,4.79496,1.39853,4.99475,131.97,2.99,132.0038673676,130.02,138.64496,4.43853,138.7159885592,4.79496,1.39853,4.99475,133.85,3.04,133.8845177756,130.02
2020-11-04 19:00:00,133.82096,5.06653,133.9168363633,1.29096,0.37653000000000003,1.34475,132.53,4.69,132.6129593969,134.41,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,131.23,135.14096,4.24653,135.2076628256,1.29096,0.37653000000000003,1.34475,133.85,3.87,133.9059348946,129.78,137.03096,4.30653,137.0986148696,1.29096,0.37653000000000003,1.34475,135.74,3.93,135.7968795665,129.78
2020-11-04 19:30:00,131.30016,3.70338,131.352377365,0.8001600000000001,0.23338000000000003,0.8335,130.5,3.47,130.5461255649,134.72,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,131.34,132.60016,2.87338,132.6312887092,0.8001600000000001,0.23338000000000003,0.8335,131.8,2.64,131.8264374092,130.08,134.45016,2.92338,134.4819380982,0.8001600000000001,0.23338000000000003,0.8335,133.65,2.69,133.6770683401,130.08
2020-11-04 20:00:00,126.80824,2.05282,126.8248548268,0.7982400000000001,0.23282000000000003,0.8315,126.01,1.82,126.0231427159,134.96,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,131.34,128.07824,1.32282,128.0850710046,0.7982400000000001,0.23282000000000003,0.8315,127.28,1.09,127.2846671834,130.31,129.85824,1.3428200000000001,129.8651826374,0.7982400000000001,0.23282000000000003,0.8315,129.06,1.11,129.064773273,130.31
2020-11-04 20:30:00,122.8832,0.7351000000000001,122.8853987024,0.9432,0.2751,0.9825,121.94,0.46,121.9408676367,134.46,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,130.57,124.1032,1.3351,124.1103812832,0.9432,0.2751,0.9825,123.16,1.06,123.1645614615,129.83,125.8232,1.3451,125.8303896213,0.9432,0.2751,0.9825,124.88,1.07,124.8845839165,129.83
2020-11-04 21:00:00,118.2668,2.36365,118.2904172939,0.7668,0.22365000000000002,0.7987500000000001,117.5,2.14,117.5194860438,134.73,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,130.57,119.4368,3.20365,119.4797579825,0.7668,0.22365000000000002,0.7987500000000001,118.67,2.98,118.7074104679,130.07,121.1068,3.23365,121.14996285,0.7668,0.22365000000000002,0.7987500000000001,120.34,3.01,120.3776378735,130.07
2020-11-04 21:30:00,112.88912,4.87641,112.994392732,0.8791200000000001,0.25641,0.9157500000000001,112.01,4.62,112.1052385038,135.55,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,130.99,114.00912,5.7264100000000004,114.1528414656,0.8791200000000001,0.25641,0.9157500000000001,113.13,5.47,113.2621640267,130.85,115.57912,5.79641,115.7243766406,0.8791200000000001,0.25641,0.9157500000000001,114.7,5.54,114.8337128199,130.85
2020-11-04 22:00:00,106.45632,11.36351,107.0610920338,0.7663200000000001,0.22351000000000001,0.79825,105.69,11.14,106.2754708293,135.87,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,131.48,107.26632,11.52351,107.8835237145,0.7663200000000001,0.22351000000000001,0.79825,106.5,11.3,107.0978057665,131.16,108.03632,4.80351,108.1430540879,0.7663200000000001,0.22351000000000001,0.79825,107.27,4.58,107.3677293231,131.16
2020-11-04 22:30:00,99.7044,16.9292,101.1314253435,0.8544,0.2492,0.89,98.85,16.68,100.2474184206,135.54,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,131.38,100.3444,17.4892,101.857109364,0.8544,0.2492,0.89,99.49,17.24,100.9726581803,130.84,100.3744,0.6092000000000001,100.3762486846,0.8544,0.2492,0.89,99.52,0.36,99.5206511233,130.84
2020-11-04 23:00:00,93.8252,18.55235,95.6418205889,0.8652000000000001,0.25235,0.9012500000000001,92.96,18.3,94.7441375495,136.31,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,131.91,94.4252,19.09235,96.3360587919,0.8652000000000001,0.25235,0.9012500000000001,93.56,18.84,95.4380385381,131.56,94.4652,1.70235,94.4805377131,0.8652000000000001,0.25235,0.9012500000000001,93.6,1.45,93.6112306297,131.56
2020-11-04 23:30:00,88.11512,24.60941,91.4871435403,0.8551200000000001,0.24941000000000002,0.89075,87.26,24.36,90.5964524692,136.54,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,132.6,88.47512,24.44941,91.7911788156,0.8551200000000001,0.24941000000000002,0.89075,87.62,24.2,90.9005192504,131.78,87.92512,6.3594100000000005,88.1548003376,0.8551200000000001,0.24941000000000002,0.89075,87.07,6.11,87.284116539,131.78
2020-11-05 00:00:00,83.95512,28.08441,88.527940557,0.7351200000000001,0.21441000000000002,0.76575,83.22,27.87,87.7627785567,136.01,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,132.5,84.18512,28.24441,88.7968531293,0.7351200000000001,0.21441000000000002,0.76575,83.45,28.03,88.0317181475,131.26,83.20512,8.00441,83.5892491512,0.7351200000000001,0.21441000000000002,0.76575,82.47,7.79,82.8370991766,131.26
2020-11-05 00:30:00,82.92896,28.29928,87.6245493866,0.8889600000000001,0.25928,0.926,82.04,28.04,86.6994994219,135.97,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,132.41,83.14896,28.44928,87.8812328179,0.8889600000000001,0.25928,0.926,82.26,28.19,86.956217144,131.2,82.20896,7.96928,82.5943250351,0.8889600000000001,0.25928,0.926,81.32,7.71,81.6846772657,131.2
2020-11-05 01:00:00,84.48416,28.27038,89.088650659,0.8241600000000001,0.24038,0.8585,83.66,28.03,88.2308137784,135.84,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,132.3,84.71416,28.44038,89.3607526773,0.8241600000000001,0.24038,0.8585,83.89,28.2,88.5029496684,131.08,83.73416,7.83038,84.0994910915,0.8241600000000001,0.24038,0.8585,82.91,7.59,83.2566886202,131.08
2020-11-05 01:30:00,83.14288,28.73084,87.9670373595,0.9628800000000001,0.28084000000000003,1.003,82.18,28.45,86.9652511064,136.06,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,132.47,83.37288,28.88084,88.2334405914,0.9628800000000001,0.28084000000000003,1.003,82.41,28.6,87.231692062,131.28,82.42288,7.62084,82.7744426124,0.9628800000000001,0.28084000000000003,1.003,81.46,7.34,81.790018951,131.28
2020-11-05 02:00:00,81.31912,29.40141,86.4710482622,0.75912,0.22141000000000002,0.7907500000000001,80.56,29.18,85.6818884012,136.3,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,132.63,81.51912,29.54141,86.7067576972,0.75912,0.22141000000000002,0.7907500000000001,80.76,29.32,85.9176349768,131.52,80.60912,6.95141,80.9082957932,0.75912,0.22141000000000002,0.7907500000000001,79.85,6.73,80.13311051,131.52
2020-11-05 02:30:00,79.75528,29.70654,85.1080678118,0.84528,0.24654,0.8805000000000001,78.91,29.46,84.2299216431,136.41,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,132.68,79.96528,29.84654,85.3537459954,0.84528,0.24654,0.8805000000000001,79.12,29.6,84.4756438271,131.62,79.06528,6.75654,79.3534456356,0.84528,0.24654,0.8805000000000001,78.22,6.51,78.4904357231,131.62
2020-11-05 03:00:00,78.4464,29.88395,83.9457452201,0.8364,0.24395000000000003,0.8712500000000001,77.61,29.64,83.0773236208,136.41,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,132.68,78.6364,30.02395,84.1731606782,0.8364,0.24395000000000003,0.8712500000000001,77.8,29.78,83.3047921791,131.62,77.7864,6.60395,78.0662294501,0.8364,0.24395000000000003,0.8712500000000001,76.95,6.36,77.2123830742,131.62
2020-11-05 03:30:00,77.51824,30.04032,83.1354218032,0.8582400000000001,0.25032000000000004,0.894,76.66,29.79,82.244754848,136.59,0.8582400000000001,0.25032000000000004,0.894,0.8582400000000001,0.25032000000000004,0.894,0.0,0.0,0.0,132.79,77.70824,30.18032,83.3631949916,0.8582400000000001,0.25032000000000004,0.894,76.85,29.93,82.4725857482,131.78,76.86824,6.53032,77.1451320564,0.8582400000000001,0.25032000000000004,0.894,76.01,6.28,76.2689877998,131.78
2020-11-05 04:00:00,76.46136,30.19373,82.2070611588,0.8013600000000001,0.23373000000000002,0.8347500000000001,75.66,29.96,81.3759006095,136.59,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.0,0.0,0.0,132.79,76.66136,30.32373,82.4408437497,0.8013600000000001,0.23373000000000002,0.8347500000000001,75.86,30.09,81.6097279741,131.78,75.84136,6.34373,76.1062073484,0.8013600000000001,0.23373000000000002,0.8347500000000001,75.04,6.11,75.2883370782,131.78
2020-11-05 04:30:00,76.6964,29.5752,82.2011570965,0.8064,0.23520000000000002,0.84,75.89,29.34,81.3641671745,136.24,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,132.5,76.8864,29.7052,82.4252231541,0.8064,0.23520000000000002,0.84,76.08,29.47,81.5882791827,131.43,76.0564,6.8052,76.3602431112,0.8064,0.23520000000000002,0.84,75.25,6.57,75.5362654624,131.43
2020-11-05 05:00:00,77.09264,29.11952,82.4088683771,0.9926400000000001,0.28952,1.034,76.1,28.83,81.3780000983,136.01,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,132.32,77.28264,29.24952,82.6325654061,0.9926400000000001,0.28952,1.034,76.29,28.96,81.601750594,131.2,76.45264,7.30952,76.8012711197,0.9926400000000001,0.28952,1.034,75.46,7.02,75.7858298101,131.2
2020-11-05 05:30:00,80.68864,27.71752,85.3165724816,0.8486400000000001,0.24752000000000002,0.884,79.84,27.47,84.4335626395,135.65,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,132.14,80.87864,27.85752,85.5417782654,0.8486400000000001,0.24752000000000002,0.884,80.03,27.61,84.6588034406,130.86,79.97864,8.36752,80.4151617993,0.8486400000000001,0.24752000000000002,0.884,79.13,8.12,79.5455297298,130.86
2020-11-05 06:00:00,85.18552,26.01411,89.0691121364,0.9055200000000001,0.26411,0.94325,84.28,25.75,88.1259377255,135.26,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,131.98,85.41552,26.16411,89.3329262308,0.9055200000000001,0.26411,0.94325,84.51,25.9,88.3897624162,130.49,84.42552,9.83411,84.9963419611,0.9055200000000001,0.26411,0.94325,83.52,9.57,84.0664933252,130.49
2020-11-05 06:30:00,95.16456,20.45508,97.3380900665,0.8745600000000001,0.25508000000000003,0.911,94.29,20.2,96.4294773397,134.13,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,131.57,95.44456,20.62508,97.6476213668,0.8745600000000001,0.25508000000000003,0.911,94.57,20.37,96.7389363183,129.41,94.26456,14.71508,95.4061887479,0.8745600000000001,0.25508000000000003,0.911,93.39,14.46,94.5028237673,129.41
2020-11-05 07:00:00,106.45096,14.91528,107.4908017572,0.84096,0.24528000000000003,0.876,105.61,14.67,106.6240169943,133.39,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,131.57,106.82096,15.11528,107.8850739667,0.84096,0.24528000000000003,0.876,105.98,14.87,107.0181166906,128.69,105.42096,19.69528,107.2449666026,0.84096,0.24528000000000003,0.876,104.58,19.45,106.3732997514,128.69
2020-11-05 07:30:00,116.21584,8.96212,116.5608899323,1.03584,0.30212,1.079,115.18,8.66,115.5050994545,131.67,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,130.64,116.65584,9.19212,117.017434924,1.03584,0.30212,1.079,115.62,8.89,115.9612715522,127.04,115.03584,24.78212,117.6749674153,1.03584,0.30212,1.079,114.0,24.48,116.5987581409,127.04
2020-11-05 08:00:00,122.252,5.33475,122.3683417456,1.422,0.41475,1.4812500000000002,120.83,4.92,120.9301256925,131.45,1.422,0.41475,1.4812500000000002,1.422,0.41475,1.4812500000000002,0.0,0.0,0.0,130.91,122.732,5.55475,122.8576374165,1.422,0.41475,1.4812500000000002,121.31,5.14,121.4188440894,126.8,121.002,28.46475,124.3049717291,1.422,0.41475,1.4812500000000002,119.58,28.05,122.8258071417,126.8
2020-11-05 08:30:00,125.57712,3.50541,125.6260361818,2.48712,0.7254100000000001,2.59075,123.09,2.7800000000000002,123.1213892872,131.54,2.48712,0.7254100000000001,2.59075,2.48712,0.7254100000000001,2.59075,0.0,0.0,0.0,131.27,126.10712,3.73541,126.1624310267,2.48712,0.7254100000000001,2.59075,123.62,3.01,123.6566395306,126.9,124.30712,30.90541,128.0913910064,2.48712,0.7254100000000001,2.59075,121.82,30.18,125.502768097,126.9
2020-11-05 09:00:00,125.1708,3.86065,125.2303229696,4.1508,1.21065,4.32375,121.02,2.65,121.0490103223,131.01,4.1508,1.21065,4.32375,4.1508,1.21065,4.32375,0.0,0.0,0.0,131.19,125.6708,3.77065,125.7273549156,4.1508,1.21065,4.32375,121.52,2.56,121.5469621175,126.4,123.9308,35.24065,128.8438846087,4.1508,1.21065,4.32375,119.78,34.03,124.520236508,126.4
2020-11-05 09:30:00,126.48336,4.99598,126.5819899237,4.68336,1.36598,4.8785,121.8,3.63,121.8540803584,130.57,4.68336,1.36598,4.8785,4.68336,1.36598,4.8785,0.0,0.0,0.0,131.03,127.02336,4.78598,127.1134909844,4.68336,1.36598,4.8785,122.34,3.42,122.387793509,125.99,125.26336,37.29598,130.697740924,4.68336,1.36598,4.8785,120.58,35.93,125.8193200586,125.99
2020-11-05 10:00:00,127.5228,5.9104,127.6596935137,4.9728,1.4504000000000001,5.18,122.55,4.46,122.6311302239,130.53,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,131.09,128.0428,5.7104,128.1700717796,4.9728,1.4504000000000001,5.18,123.07,4.26,123.1437067007,125.92,126.3028,38.1904,131.9503843875,4.9728,1.4504000000000001,5.18,121.33,36.74,126.7706452614,125.92
2020-11-05 10:30:00,126.32192,5.36806,126.4359266216,6.06192,1.7680600000000002,6.3145,120.26,3.6,120.313871187,130.84,6.06192,1.7680600000000002,6.3145,6.06192,1.7680600000000002,6.3145,0.0,0.0,0.0,131.26,126.85192,5.15806,126.9567453531,6.06192,1.7680600000000002,6.3145,120.79,3.39,120.8375612134,126.21,125.12192,37.80806,130.7093885895,6.06192,1.7680600000000002,6.3145,119.06,36.04,124.3951976565,126.21
2020-11-05 11:00:00,126.94776,5.96393,127.0877737238,5.08776,1.48393,5.29975,121.86,4.48,121.9423224315,130.46,5.08776,1.48393,5.29975,5.08776,1.48393,5.29975,0.0,0.0,0.0,131.0,127.48776,5.75393,127.6175405666,5.08776,1.48393,5.29975,122.4,4.27,122.4744581535,125.84,125.73776,38.23393,131.4222876572,5.08776,1.48393,5.29975,120.65,36.75,126.1228964146,125.84
2020-11-05 11:30:00,129.24312,6.64591,129.413879422,4.44312,1.2959100000000001,4.62825,124.8,5.35,124.9146208416,130.46,4.44312,1.2959100000000001,4.62825,4.44312,1.2959100000000001,4.62825,0.0,0.0,0.0,131.16,129.79312,6.41591,129.951598299,4.44312,1.2959100000000001,4.62825,125.35,5.12,125.4545212418,125.86,127.98312,38.88591,133.7602070926,4.44312,1.2959100000000001,4.62825,123.54,37.59,129.1322566209,125.86
2020-11-05 12:00:00,131.1056,7.33455,131.3106011526,3.8556,1.12455,4.01625,127.25,6.21,127.4014387674,130.4,3.8556,1.12455,4.01625,3.8556,1.12455,4.01625,0.0,0.0,0.0,131.2,131.6856,7.09455,131.8765706525,3.8556,1.12455,4.01625,127.83,5.97,127.9693314822,125.78,129.8156,39.50455,135.6934024707,3.8556,1.12455,4.01625,125.96,38.38,131.6774316274,125.78
2020-11-05 12:30:00,131.834,7.05075,132.022409581,3.534,1.03075,3.68125,128.3,6.02,128.4411553981,130.33,3.534,1.03075,3.68125,3.534,1.03075,3.68125,0.0,0.0,0.0,131.12,132.394,6.80075,132.5685537243,3.534,1.03075,3.68125,128.86,5.77,128.989117758,125.72,130.514,39.17075,136.2653729,3.534,1.03075,3.68125,126.98,38.14,132.5842373738,125.72
2020-11-05 13:00:00,129.56408,6.45744,129.7248987573,4.89408,1.42744,5.098,124.67,5.03,124.7714302234,130.53,4.89408,1.42744,5.098,4.89408,1.42744,5.098,0.0,0.0,0.0,131.12,130.11408,6.22744,130.263021703,4.89408,1.42744,5.098,125.22,4.8,125.3119643131,125.91,128.32408,38.74744,134.046386055,4.89408,1.42744,5.098,123.43,37.32,128.9486227146,125.91
2020-11-05 13:30:00,130.06344,5.36267,130.1739476783,3.40344,0.99267,3.5452500000000002,126.66,4.37,126.7353640465,130.79,3.40344,0.99267,3.5452500000000002,3.40344,0.99267,3.5452500000000002,0.0,0.0,0.0,131.36,130.62344,5.10267,130.723067278,3.40344,0.99267,3.5452500000000002,127.22,4.11,127.2863720121,126.18,128.77344,37.71267,134.1821311798,3.40344,0.99267,3.5452500000000002,125.37,36.72,130.6368833829,126.18
2020-11-05 14:00:00,129.91696,5.44328,130.0309416747,2.85696,0.83328,2.976,127.06,4.61,127.1436026704,130.93,2.85696,0.83328,2.976,2.85696,0.83328,2.976,0.0,0.0,0.0,131.53,130.46696,5.19328,130.570279194,2.85696,0.83328,2.976,127.61,4.36,127.6844614665,126.31,128.62696,37.87328,134.0868381938,2.85696,0.83328,2.976,125.77,37.04,131.11084814,126.31
2020-11-05 14:30:00,129.76056,5.21058,129.8651341795,2.9505600000000003,0.8605800000000001,3.0735,126.81,4.35,126.8845877166,131.22,2.9505600000000003,0.8605800000000001,3.0735,2.9505600000000003,0.8605800000000001,3.0735,0.0,0.0,0.0,131.77,130.33056,4.97058,130.4253101796,2.9505600000000003,0.8605800000000001,3.0735,127.38,4.11,127.4462886866,126.6,128.48056,37.78058,133.9202244736,2.9505600000000003,0.8605800000000001,3.0735,125.53,36.92,130.8467320952,126.6
2020-11-05 15:00:00,126.5816,4.2163,126.6518007936,2.6616,0.7763,2.7725,123.92,3.44,123.9677377385,131.35,2.6616,0.7763,2.7725,2.6616,0.7763,2.7725,0.0,0.0,0.0,131.77,127.1116,3.9863,127.1740910809,2.6616,0.7763,2.7725,124.45,3.21,124.4913916703,126.71,125.3316,36.9563,130.6666677782,2.6616,0.7763,2.7725,122.67,36.18,127.8941800865,126.71
2020-11-05 15:30:00,126.72168,2.86299,126.7540172687,2.10168,0.61299,2.18925,124.62,2.25,124.6403100927,131.73,2.10168,0.61299,2.18925,2.10168,0.61299,2.18925,0.0,0.0,0.0,132.01,127.27168,2.61299,127.2985005676,2.10168,0.61299,2.18925,125.17,2.0,125.1859772499,127.09,125.47168,35.79299,130.4771267892,2.10168,0.61299,2.18925,123.37,35.18,128.2879156429,127.09
2020-11-05 16:00:00,131.1808,3.41065,131.2251302993,1.2708,0.37065000000000003,1.32375,129.91,3.04,129.9455643722,131.65,1.2708,0.37065000000000003,1.32375,1.2708,0.37065000000000003,1.32375,0.0,0.0,0.0,132.09,131.7308,3.13065,131.7679954999,1.2708,0.37065000000000003,1.32375,130.46,2.76,130.4891918896,127.03,129.8608,36.23065,134.8202038867,1.2708,0.37065000000000003,1.32375,128.59,35.86,133.4965456482,127.03
2020-11-05 16:30:00,133.69976,2.7349300000000003,133.7277296082,4.19976,1.22493,4.37475,129.5,1.51,129.5088031757,131.51,4.19976,1.22493,4.37475,4.19976,1.22493,4.37475,0.0,0.0,0.0,131.76,134.21976,2.45493,134.2422089202,4.19976,1.22493,4.37475,130.02,1.23,130.0258178209,126.91,132.34976,35.50493,137.0294093484,4.19976,1.22493,4.37475,128.15,34.28,132.6557232086,126.91
2020-11-05 17:00:00,140.29952,4.54861,140.3732352166,4.8295200000000005,1.40861,5.03075,135.47,3.14,135.5063854584,130.95,4.8295200000000005,1.40861,5.03075,4.8295200000000005,1.40861,5.03075,0.0,0.0,0.0,131.48,140.84952,4.23861,140.913282195,4.8295200000000005,1.40861,5.03075,136.02,2.83,136.0494369705,126.39,138.86952,37.01861,143.7188960136,4.8295200000000005,1.40861,5.03075,134.04,35.61,138.6895587274,126.39
2020-11-05 17:30:00,144.66768,4.65099,144.7424241353,4.83768,1.41099,5.03925,139.83,3.24,139.8675319722,130.76,4.83768,1.41099,5.03925,4.83768,1.41099,5.03925,0.0,0.0,0.0,131.37,145.24768,4.32099,145.3119386009,4.83768,1.41099,5.03925,140.41,2.91,140.4401516661,126.22,143.17768,36.96099,147.8714402174,4.83768,1.41099,5.03925,138.34,35.55,142.8347230193,126.22
2020-11-05 18:00:00,143.25224,2.54107,143.2747755251,4.63224,1.35107,4.8252500000000005,138.62,1.19,138.6251077547,131.29,4.63224,1.35107,4.8252500000000005,4.63224,1.35107,4.8252500000000005,0.0,0.0,0.0,131.65,143.82224,2.29107,143.8404870694,4.63224,1.35107,4.8252500000000005,139.19,0.9400000000000001,139.1931740424,126.76,141.76224,35.13107,146.0504185861,4.63224,1.35107,4.8252500000000005,137.13,33.78,141.2293358336,126.76
2020-11-05 18:30:00,138.23784,3.62562,138.285377131,4.64784,1.35562,4.8415,133.59,2.27,133.609284857,131.88,4.64784,1.35562,4.8415,4.64784,1.35562,4.8415,0.0,0.0,0.0,131.76,138.76784,3.94562,138.8239220576,4.64784,1.35562,4.8415,134.12,2.59,134.1450054978,127.31,136.82784,32.03562,140.5280710316,4.64784,1.35562,4.8415,132.18,30.68,135.6938274204,127.31
2020-11-05 19:00:00,135.07344,2.46267,135.0958879351,1.00344,0.29267000000000004,1.04525,134.07,2.17,134.0875601986,131.84,1.00344,0.29267000000000004,1.04525,1.00344,0.29267000000000004,1.04525,0.0,0.0,0.0,131.76,135.62344,2.78267,135.651983877,1.00344,0.29267000000000004,1.04525,134.62,2.49,134.6430261841,127.29,133.66344,31.07267,137.2276430373,1.00344,0.29267000000000004,1.04525,132.66,30.78,136.1840078717,127.29
2020-11-05 19:30:00,131.09136,4.31748,131.1624386027,0.7113600000000001,0.20748000000000003,0.741,130.38,4.11,130.4447641724,132.15,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,131.76,131.61136,4.60748,131.691985151,0.7113600000000001,0.20748000000000003,0.741,130.9,4.4,130.9739287034,127.58,129.72136,29.21748,132.9710208196,0.7113600000000001,0.20748000000000003,0.741,129.01,29.01,132.2314644856,127.58
2020-11-05 20:00:00,124.48056,8.13683,124.7462136514,2.80056,0.8168300000000001,2.91725,121.68,7.32,121.899978671,131.95,2.80056,0.8168300000000001,2.91725,2.80056,0.8168300000000001,2.91725,0.0,0.0,0.0,131.11,124.93056,8.416830000000001,125.2137686086,2.80056,0.8168300000000001,2.91725,122.13,7.6,122.366240851,127.38,123.21056,26.626829999999998,126.0548696852,2.80056,0.8168300000000001,2.91725,120.41,25.81,123.1451346989,127.38
2020-11-05 20:30:00,121.30608,8.51969,121.6048936625,0.8560800000000001,0.24969000000000002,0.89175,120.45,8.27,120.7335719674,131.81,0.8560800000000001,0.24969000000000002,0.89175,0.8560800000000001,0.24969000000000002,0.89175,0.0,0.0,0.0,130.85,121.77608,8.79969,122.0936042726,0.8560800000000001,0.24969000000000002,0.89175,120.92,8.55,121.2218994242,127.23,120.06608,25.06969,122.6554235379,0.8560800000000001,0.24969000000000002,0.89175,119.21,24.82,121.7664013593,127.23
2020-11-05 21:00:00,116.95808,10.24819,117.4062088459,0.9880800000000001,0.28819,1.02925,115.97,9.96,116.3969179145,132.46,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,131.26,117.38808,10.50819,117.8574706294,0.9880800000000001,0.28819,1.02925,116.4,10.22,116.8478001505,127.85,115.77808,23.80819,118.2006502502,0.9880800000000001,0.28819,1.02925,114.79,23.52,117.1748031788,127.85
2020-11-05 21:30:00,111.33784,13.16187,112.1131100174,0.8978400000000001,0.26187000000000005,0.93525,110.44,12.9,111.1908431482,132.83,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,131.26,111.75784,13.39187,112.5573497536,0.8978400000000001,0.26187000000000005,0.93525,110.86,13.13,111.6348355129,128.19,110.24784,21.10187,112.2491654408,0.8978400000000001,0.26187000000000005,0.93525,109.35,20.84,111.3181391328,128.19
2020-11-05 22:00:00,105.49176,15.45968,106.6185402901,0.82176,0.23968000000000003,0.856,104.67,15.22,105.7707771551,133.11,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,131.17,105.86176,15.67968,107.0166556906,0.82176,0.23968000000000003,0.856,105.04,15.44,106.1687110217,128.43,104.48176,18.979680000000002,106.1916495097,0.82176,0.23968000000000003,0.856,103.66,18.74,105.3403208653,128.43
2020-11-05 22:30:00,98.70576,18.61418,100.4455810588,0.66576,0.19418000000000002,0.6935,98.04,18.42,99.7553908318,133.86,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,131.49,99.04576,18.81418,100.8168435483,0.66576,0.19418000000000002,0.6935,98.38,18.62,100.1265639079,129.16,97.78576,16.17418,99.1143731123,0.66576,0.19418000000000002,0.6935,97.12,15.98,98.4258848068,129.16
2020-11-05 23:00:00,92.43304,21.21297,94.8359477195,0.8330400000000001,0.24297000000000002,0.86775,91.6,20.97,93.9696807486,135.01,0.8330400000000001,0.24297000000000002,0.86775,0.8330400000000001,0.24297000000000002,0.86775,0.0,0.0,0.0,132.3,92.75304,21.39297,95.1881588994,0.8330400000000001,0.24297000000000002,0.86775,91.92,21.15,94.3218368142,130.26,91.60304,14.30297,92.7129542624,0.8330400000000001,0.24297000000000002,0.86775,90.77,14.06,91.8524713875,130.26
2020-11-05 23:30:00,86.49944,22.94317,89.4904585415,0.79944,0.23317000000000002,0.8327500000000001,85.7,22.71,88.6579612894,135.7,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,132.76,86.75944,23.09317,89.7802591317,0.79944,0.23317000000000002,0.8327500000000001,85.96,22.86,88.9477442097,130.93,85.74944,13.00317,86.7297462833,0.79944,0.23317000000000002,0.8327500000000001,84.95,12.77,85.9044550649,130.93
2020-11-06 00:00:00,82.38688,24.32659,85.9033234349,0.77688,0.22659,0.80925,81.61,24.1,85.0940779373,136.23,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,133.09,82.62688,24.46659,86.1731705623,0.77688,0.22659,0.80925,81.85,24.24,85.3639273932,131.43,81.70688,11.926590000000001,82.5727424055,0.77688,0.22659,0.80925,80.93,11.7,81.7713574548,131.43
2020-11-06 00:30:00,81.5924,25.0682,85.3565134539,0.7824,0.22820000000000001,0.8150000000000001,80.81,24.84,84.5415974536,136.31,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,133.09,81.8324,25.1982,85.6241261152,0.7824,0.22820000000000001,0.8150000000000001,81.05,24.97,84.8092176594,131.52,80.9124,11.2082,81.6850060966,0.7824,0.22820000000000001,0.8150000000000001,80.13,10.98,80.878781519,131.52
2020-11-06 01:00:00,83.23272,24.65371,86.8072064714,0.97272,0.28371,1.01325,82.26,24.37,85.7939654055,135.99,0.97272,0.28371,1.01325,0.97272,0.28371,1.01325,0.0,0.0,0.0,132.85,83.48272,24.81371,87.0923919901,0.97272,0.28371,1.01325,82.51,24.53,86.0791554327,131.23,82.55272,11.57371,83.3600764309,0.97272,0.28371,1.01325,81.58,11.29,82.357516354,131.23
2020-11-06 01:30:00,83.07088,24.93609,86.7328062988,0.7408800000000001,0.21609,0.77175,82.33,24.72,85.9610801468,136.24,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,133.04,83.32088,25.07609,87.0125240047,0.7408800000000001,0.21609,0.77175,82.58,24.86,86.2408024081,131.46,82.38088,11.24609,83.1449573327,0.7408800000000001,0.21609,0.77175,81.64,11.03,82.3817364469,131.46
2020-11-06 02:00:00,80.5596,25.5053,84.5007069808,0.6696000000000001,0.1953,0.6975,79.89,25.31,83.8033901462,136.38,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,133.12,80.8096,25.6553,84.7843492058,0.6696000000000001,0.1953,0.6975,80.14,25.46,84.0870453756,131.6,79.9096,10.6753,80.6195150212,0.6696000000000001,0.1953,0.6975,79.24,10.48,79.930019392,131.6
2020-11-06 02:30:00,79.33608,27.52344,83.9747184526,0.7660800000000001,0.22344000000000003,0.798,78.57,27.3,83.1777307938,136.61,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,133.35,79.45608,25.60344,83.4793674437,0.7660800000000001,0.22344000000000003,0.798,78.69,25.38,82.6816817681,131.83,78.57608,10.91344,79.3303442625,0.7660800000000001,0.22344000000000003,0.798,77.81,10.69,78.5408950802,131.83
2020-11-06 03:00:00,78.08192,33.59931,85.0041167436,0.75192,0.21931,0.7832500000000001,77.33,33.38,84.2267968048,135.48,0.75192,0.21931,0.7832500000000001,0.75192,0.21931,0.7832500000000001,0.0,0.0,0.0,133.44,77.97192,32.04931,84.3017116075,0.75192,0.21931,0.7832500000000001,77.22,31.83,83.5229148198,130.75,76.25192,21.96931,79.3536759423,0.75192,0.21931,0.7832500000000001,75.5,21.75,78.5704301885,130.75
2020-11-06 03:30:00,77.31928,33.13604,84.1205575742,0.8092800000000001,0.23604000000000003,0.843,76.51,32.9,83.2837925409,135.48,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,133.5,77.25928,32.80604,83.9358839031,0.8092800000000001,0.23604000000000003,0.843,76.45,32.57,83.0987809778,130.71,75.51928,22.55604,78.8158397291,0.8092800000000001,0.23604000000000003,0.843,74.71,22.32,77.9728574569,130.71
2020-11-06 04:00:00,76.69248,33.34239,83.6268584814,0.76248,0.22239,0.79425,75.93,33.12,82.8389962518,135.79,0.76248,0.22239,0.79425,0.76248,0.22239,0.79425,0.0,0.0,0.0,133.79,76.63248,33.00239,83.4367708907,0.76248,0.22239,0.79425,75.87,32.78,82.6485650208,131.01,74.92248,22.53239,78.2373734763,0.76248,0.22239,0.79425,74.16,22.31,77.443151408,131.01
2020-11-06 04:30:00,77.09584,33.05337,83.8826192585,0.7658400000000001,0.22337,0.7977500000000001,76.33,32.83,83.0907804753,135.82,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,133.89,77.03584,32.70337,83.6900893407,0.7658400000000001,0.22337,0.7977500000000001,76.27,32.48,82.8979089,131.04,75.31584,22.82337,78.6980430066,0.7658400000000001,0.22337,0.7977500000000001,74.55,22.6,77.9003369697,131.04
2020-11-06 05:00:00,78.18056,32.59183,84.7019913855,0.76056,0.22183000000000003,0.79225,77.42,32.37,83.9146786921,135.72,0.76056,0.22183000000000003,0.79225,0.76056,0.22183000000000003,0.79225,0.0,0.0,0.0,133.81,78.13056,32.26183,84.5293444956,0.76056,0.22183000000000003,0.79225,77.37,32.04,83.7417369058,130.94,76.36056,23.14183,79.7902213261,0.76056,0.22183000000000003,0.79225,75.6,22.92,78.9980151649,130.94
2020-11-06 05:30:00,80.36136,31.73248,86.3996439113,0.8313600000000001,0.24248000000000003,0.866,79.53,31.49,85.5373661039,135.42,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,133.61,80.30136,31.41248,86.2267494319,0.8313600000000001,0.24248000000000003,0.866,79.47,31.17,85.3642184993,130.65,78.46136,23.81248,81.9952389886,0.8313600000000001,0.24248000000000003,0.866,77.63,23.57,81.1292906415,130.65
2020-11-06 06:00:00,84.2464,30.0402,89.441989742,0.9264,0.2702,0.965,83.32,29.77,88.4786714412,134.94,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0.0,0.0,0.0,133.36,84.1864,29.7302,89.281771583,0.9264,0.2702,0.965,83.26,29.46,88.3182834978,130.19,82.2064,25.1702,85.9734329255,0.9264,0.2702,0.965,81.28,24.9,85.008519573,130.19
2020-11-06 06:30:00,95.882,23.75975,98.7820006077,0.8220000000000001,0.23975000000000002,0.8562500000000001,95.06,23.52,97.9264724168,133.37,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,132.54,95.862,23.50975,98.702742561,0.8220000000000001,0.23975000000000002,0.8562500000000001,95.04,23.27,97.8473019556,128.69,93.452,29.859750000000002,98.1064777375,0.8220000000000001,0.23975000000000002,0.8562500000000001,92.63,29.62,97.2505079678,128.69
2020-11-06 07:00:00,105.91744,17.95217,107.4280433772,0.9674400000000001,0.28217000000000003,1.00775,104.95,17.67,106.4271177849,132.09,0.9674400000000001,0.28217000000000003,1.00775,0.9674400000000001,0.28217000000000003,1.00775,0.0,0.0,0.0,131.97,105.91744,17.75217,107.3948026483,0.9674400000000001,0.28217000000000003,1.00775,104.95,17.47,106.3940947609,127.43,103.15744,34.55217,108.7902104009,0.9674400000000001,0.28217000000000003,1.00775,102.19,34.27,107.7832500902,127.43
2020-11-06 07:30:00,116.83032,12.11551,117.456839962,0.9103200000000001,0.26551,0.94825,115.92,11.85,116.5241129552,130.91,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,131.55,116.87032,11.97551,117.4822732869,0.9103200000000001,0.26551,0.94825,115.96,11.71,116.5497563275,126.31,113.69032,39.12551,120.2343311807,0.9103200000000001,0.26551,0.94825,112.78,38.86,119.2871661161,126.31
2020-11-06 08:00:00,122.32792,8.05731,122.5929861614,1.56792,0.45731000000000005,1.63325,120.76,7.6,120.9989156976,129.69,1.56792,0.45731000000000005,1.63325,1.56792,0.45731000000000005,1.63325,0.0,0.0,0.0,130.86,122.40792,7.93731,122.664989988,1.56792,0.45731000000000005,1.63325,120.84,7.48,121.0712847871,125.11,119.03792,42.55731,126.4165773637,1.56792,0.45731000000000005,1.63325,117.47,42.1,124.7862608623,125.11
2020-11-06 08:30:00,124.6532,8.6926,124.9559184873,2.4432,0.7126,2.545,122.21,7.98,122.4702596552,130.34,2.4432,0.7126,2.545,2.4432,0.7126,2.545,0.0,0.0,0.0,131.11,125.1032,8.2626,125.3757600535,2.4432,0.7126,2.545,122.66,7.55,122.8921401067,125.71,123.2532,34.7326,128.0535232354,2.4432,0.7126,2.545,120.81,34.02,125.5086311773,125.71
2020-11-06 09:00:00,123.20128,18.33954,124.5587978468,3.46128,1.00954,3.6055,119.74,17.33,120.9875882064,133.81,3.46128,1.00954,3.6055,3.46128,1.00954,3.6055,0.0,0.0,0.0,132.19,124.75128,17.50954,125.9740681754,3.46128,1.00954,3.6055,121.29,16.5,122.4071652315,129.04,128.26128,1.97954,128.2765548565,3.46128,1.00954,3.6055,124.8,0.97,124.8037695745,129.04
2020-11-06 09:30:00,125.75928,19.89604,127.323402852,4.16928,1.21604,4.343,121.59,18.68,123.0165456351,134.53,4.16928,1.21604,4.343,4.16928,1.21604,4.343,0.0,0.0,0.0,133.05,127.32928,19.05604,128.7473425194,4.16928,1.21604,4.343,123.16,17.84,124.4453743616,129.76,130.90928,3.42604,130.9541039456,4.16928,1.21604,4.343,126.74,2.21,126.7592667224,129.76
2020-11-06 10:00:00,127.3296,20.9428,129.0404119181,4.3296,1.2628,4.51,123.0,19.68,124.5644507875,134.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51,0.0,0.0,0.0,133.13,128.9296,20.1228,130.4904932782,4.3296,1.2628,4.51,124.6,18.86,126.0192826515,129.71,132.5596,4.5128,132.6363936331,4.3296,1.2628,4.51,128.23,3.25,128.2711791479,129.71
2020-11-06 10:30:00,124.90264,20.80827,126.6240639822,6.06264,1.76827,6.31525,118.84,19.04,120.3555864927,134.76,6.06264,1.76827,6.31525,6.06264,1.76827,6.31525,0.0,0.0,0.0,133.25,126.43264,19.97827,128.0013426866,6.06264,1.76827,6.31525,120.37,18.21,121.7396443234,129.96,129.92264,4.27827,129.9930612716,6.06264,1.76827,6.31525,123.86,2.51,123.8854297325,129.96
2020-11-06 11:00:00,125.654,21.502,127.4804444611,6.864,2.002,7.15,118.79,19.5,120.3798741485,134.88,6.864,2.002,7.15,6.864,2.002,7.15,0.0,0.0,0.0,133.41,127.194,20.682,128.864497671,6.864,2.002,7.15,120.33,18.68,121.7713073758,130.08,130.694,4.982,130.7889213963,6.864,2.002,7.15,123.83,2.98,123.8658520336,130.08
2020-11-06 11:30:00,126.8744,21.2067,128.6345113111,4.7544,1.3867,4.9525,122.12,19.82,123.7179324108,134.82,4.7544,1.3867,4.9525,4.7544,1.3867,4.9525,0.0,0.0,0.0,133.41,128.4544,20.3767,130.0605350683,4.7544,1.3867,4.9525,123.7,18.99,125.1491514154,130.02,132.0544,4.6767,132.1371865988,4.7544,1.3867,4.9525,127.3,3.29,127.342507043,130.02
2020-11-06 12:00:00,127.05576,20.83043,128.751982366,3.87576,1.13043,4.03725,123.18,19.7,124.7453502139,135.05,3.87576,1.13043,4.03725,3.87576,1.13043,4.03725,0.0,0.0,0.0,133.66,128.65576,19.99043,130.1995463616,3.87576,1.13043,4.03725,124.78,18.86,126.1972582903,130.26,132.28576,4.24043,132.3537062018,3.87576,1.13043,4.03725,128.41,3.11,128.4476554866,130.26
2020-11-06 12:30:00,128.1228,20.1979,129.7050771722,3.5928,1.0479,3.7425,124.53,19.15,125.9938228645,135.21,3.5928,1.0479,3.7425,3.5928,1.0479,3.7425,0.0,0.0,0.0,133.77,129.7328,19.3479,131.1676051098,3.5928,1.0479,3.7425,126.14,18.3,127.4605413452,130.43,133.3928,3.5279,133.4394438322,3.5928,1.0479,3.7425,129.8,2.48,129.8236896718,130.43
2020-11-06 13:00:00,126.99896,16.69553,128.0916724969,3.37896,0.9855300000000001,3.51975,123.62,15.71,124.614238753,135.92,3.37896,0.9855300000000001,3.51975,3.37896,0.9855300000000001,3.51975,0.0,0.0,0.0,134.01,128.59896,15.805530000000001,129.5666133372,3.37896,0.9855300000000001,3.51975,125.22,14.82,126.0939364125,131.08,132.22896,3.93553,132.2875136174,3.37896,0.9855300000000001,3.51975,128.85,2.95,128.8837654633,131.08
2020-11-06 13:30:00,126.61464,13.03052,127.2833905653,2.98464,0.8705200000000001,3.109,123.63,12.16,124.2265772691,136.6,2.98464,0.8705200000000001,3.109,2.98464,0.8705200000000001,3.109,0.0,0.0,0.0,134.23,128.20464,12.08052,128.7725463016,2.98464,0.8705200000000001,3.109,125.22,11.21,125.7207719512,131.75,131.79464,6.05052,131.9334526381,2.98464,0.8705200000000001,3.109,128.81,5.18,128.9141128814,131.75
2020-11-06 14:00:00,125.41896,12.52053,126.0423706496,3.25896,0.9505300000000001,3.39475,122.16,11.57,122.706684822,135.44,3.25896,0.9505300000000001,3.39475,3.25896,0.9505300000000001,3.39475,0.0,0.0,0.0,133.07,126.95896,11.59053,127.4869323106,3.25896,0.9505300000000001,3.39475,123.7,10.64,124.1567541457,130.65,130.51896,6.41053,130.676294003,3.25896,0.9505300000000001,3.39475,127.26,5.46,127.3770748604,130.65
2020-11-06 14:30:00,123.92784,11.51062,124.461254613,2.36784,0.69062,2.4665,121.56,10.82,122.0405916079,135.5,2.36784,0.69062,2.4665,2.36784,0.69062,2.4665,0.0,0.0,0.0,133.02,125.46784,10.56062,125.9114989548,2.36784,0.69062,2.4665,123.1,9.87,123.4950480789,130.7,129.01784,6.9606200000000005,129.2054691917,2.36784,0.69062,2.4665,126.65,6.27,126.8051079413,130.7
2020-11-06 15:00:00,122.8556,10.6983,123.3205257621,1.8456000000000001,0.5383,1.9225,121.01,10.16,121.4357677952,135.94,1.8456000000000001,0.5383,1.9225,1.8456000000000001,0.5383,1.9225,0.0,0.0,0.0,133.34,124.3956,9.7383,124.7761987971,1.8456000000000001,0.5383,1.9225,122.55,9.2,122.8948432604,131.11,127.9156,7.5883,128.1404815827,1.8456000000000001,0.5383,1.9225,126.07,7.05,126.2669687606,131.11
2020-11-06 15:30:00,123.32128,10.09079,123.7334317946,1.5112800000000002,0.44079,1.5742500000000001,121.81,9.65,122.191647014,135.78,1.5112800000000002,0.44079,1.5742500000000001,1.5112800000000002,0.44079,1.5742500000000001,0.0,0.0,0.0,133.14,124.86128,9.13079,125.1946906592,1.5112800000000002,0.44079,1.5742500000000001,123.35,8.69,123.6557261108,130.98,128.40128,8.01079,128.650928726,1.5112800000000002,0.44079,1.5742500000000001,126.89,7.57,127.1156048642,130.98
2020-11-06 16:00:00,125.58344,10.11142,125.9898456887,1.75344,0.5114200000000001,1.8265,123.83,9.6,124.2015656101,135.67,1.75344,0.5114200000000001,1.8265,1.75344,0.5114200000000001,1.8265,0.0,0.0,0.0,133.07,127.13344,9.14142,127.4616692416,1.75344,0.5114200000000001,1.8265,125.38,8.63,125.6766537588,130.9,130.77344,8.09142,131.0235234111,1.75344,0.5114200000000001,1.8265,129.02,7.58,129.2424728949,130.9
2020-11-06 16:30:00,127.73696,9.88328,128.1187346706,2.37696,0.69328,2.476,125.36,9.19,125.696402892,135.34,2.37696,0.69328,2.476,2.37696,0.69328,2.476,0.0,0.0,0.0,132.72,129.30696,8.90328,129.6131100591,2.37696,0.69328,2.476,126.93,8.21,127.1952396908,130.58,132.97696,8.63328,133.2569150716,2.37696,0.69328,2.476,130.6,7.94,130.8411387905,130.58
2020-11-06 17:00:00,133.60744,11.97967,134.1434326259,4.86744,1.41967,5.07025,128.74,10.56,129.1723701106,134.91,4.86744,1.41967,5.07025,4.86744,1.41967,5.07025,0.0,0.0,0.0,132.52,135.22744,10.98967,135.6732596191,4.86744,1.41967,5.07025,130.36,9.57,130.7108048327,130.17,138.98744,7.87967,139.2106234346,4.86744,1.41967,5.07025,134.12,6.46,134.2754854767,130.17
2020-11-06 17:30:00,136.77192,11.70181,137.2715937759,4.53192,1.3218100000000002,4.72075,132.24,10.38,132.6467564624,135.14,4.53192,1.3218100000000002,4.72075,4.53192,1.3218100000000002,4.72075,0.0,0.0,0.0,132.78,138.42192,10.71181,138.8357692022,4.53192,1.3218100000000002,4.72075,133.89,9.39,134.2188667811,130.42,142.32192,8.01181,142.5472483493,4.53192,1.3218100000000002,4.72075,137.79,6.69,137.9523113253,130.42
2020-11-06 18:00:00,134.97864,9.62127,135.3211073435,4.59864,1.34127,4.79025,130.38,8.28,130.6426530655,135.85,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,133.17,136.59864,8.60127,136.8691721881,4.59864,1.34127,4.79025,132.0,7.26,132.1994992426,131.11,140.40864,10.38127,140.791892357,4.59864,1.34127,4.79025,135.81,9.04,136.1105348605,131.11
2020-11-06 18:30:00,131.18632,7.68101,131.4109906734,4.66632,1.36101,4.86075,126.52,6.32,126.6777517956,136.21,4.66632,1.36101,4.86075,4.66632,1.36101,4.86075,0.0,0.0,0.0,133.22,132.75632,6.64101,132.9223213526,4.66632,1.36101,4.86075,128.09,5.28,128.1987772953,131.45,136.44632000000001,12.54101,137.0214405608,4.66632,1.36101,4.86075,131.78,11.18,132.2533961757,131.45
2020-11-06 19:00:00,128.44904,6.74222,128.6258660124,0.8990400000000001,0.26222,0.9365,127.55,6.48,127.7144976109,135.83,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,132.91,130.03904,5.7022200000000005,130.1640013101,0.8990400000000001,0.26222,0.9365,129.14,5.44,129.2545287408,131.09,133.77904,11.16222,134.2439074917,0.8990400000000001,0.26222,0.9365,132.88,10.9,133.3263079816,131.09
2020-11-06 19:30:00,124.40816,5.70613,124.5389505101,1.11816,0.32613000000000003,1.16475,123.29,5.38,123.4073275782,135.91,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,132.78,125.94816,4.67613,126.0349364231,1.11816,0.32613000000000003,1.16475,124.83,4.35,124.9057700829,131.16,129.53816,12.41613,130.1318376892,1.11816,0.32613000000000003,1.16475,128.42,12.09,128.9878463267,131.16
2020-11-06 20:00:00,119.58064,3.89227,119.6439686259,1.31064,0.38227000000000005,1.36525,118.27,3.51,118.3220731732,136.6,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,133.13,121.01064,2.78227,121.0426206737,1.31064,0.38227000000000005,1.36525,119.7,2.4,119.7240577328,131.8,124.43064,14.63227,125.2880181668,1.31064,0.38227000000000005,1.36525,123.12,14.25,123.9419093769,131.8
2020-11-06 20:30:00,116.31792,6.33606,116.4903608435,1.11792,0.32606,1.1645,115.2,6.01,115.3566647403,135.88,1.11792,0.32606,1.1645,1.11792,0.32606,1.1645,0.0,0.0,0.0,133.13,117.09792,6.85606,117.2984587582,1.11792,0.32606,1.1645,115.98,6.53,116.1636832233,131.14,119.07792,7.29606,119.3012301825,1.11792,0.32606,1.1645,117.96,6.97,118.1657416513,131.14
2020-11-06 21:00:00,111.50816,6.62988,111.7050807054,1.26816,0.36988000000000004,1.321,110.24,6.26,110.4175946125,136.05,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,133.22,112.59816000000001,7.46988,112.8456678061,1.26816,0.36988000000000004,1.321,111.33,7.1,111.5561692602,131.27,114.13816,7.56988,114.3889096521,1.26816,0.36988000000000004,1.321,112.87,7.2,113.0994115811,131.27
2020-11-06 21:30:00,106.95456,9.98633,107.4197593167,1.08456,0.31633,1.12975,105.87,9.67,106.3107040707,136.44,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,133.62,107.86456,10.40633,108.3653773493,1.08456,0.31633,1.12975,106.78,10.09,107.2556595243,131.63,109.02456,7.14633,109.2585223937,1.08456,0.31633,1.12975,107.94,6.83,108.1558713154,131.63
2020-11-06 22:00:00,101.35248,17.35614,102.8278211276,0.9124800000000001,0.26614000000000004,0.9505,100.44,17.09,101.8835693328,135.91,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,133.67,102.01248,17.92614,103.5755404092,0.9124800000000001,0.26614000000000004,0.9505,101.1,17.66,102.6308218811,131.11,102.04248,0.87614,102.0462412137,0.9124800000000001,0.26614000000000004,0.9505,101.13,0.61,101.1318396945,131.11
2020-11-06 22:30:00,95.3908,19.44565,97.3526477738,0.9108,0.26565,0.9487500000000001,94.48,19.18,96.4071719324,136.4,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,133.87,96.0008,20.01565,98.0651816169,0.9108,0.26565,0.9487500000000001,95.09,19.75,97.1193626421,131.58,96.0408,2.57565,96.0753310562,0.9108,0.26565,0.9487500000000001,95.13,2.31,95.1580422245,131.58
2020-11-06 23:00:00,89.80136,25.71998,93.4119993847,0.89136,0.25998000000000004,0.9285,88.91,25.46,92.4835104221,136.05,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,134.21,90.13136,25.70998,93.7265444101,0.89136,0.25998000000000004,0.9285,89.24,25.45,92.7980608634,131.23,89.40136,6.89998,89.6672342266,0.89136,0.25998000000000004,0.9285,88.51,6.64,88.7587161917,131.23
2020-11-06 23:30:00,85.4192,28.6606,90.0992215338,0.8592000000000001,0.2506,0.895,84.56,28.41,89.2049421277,136.24,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,134.64,85.6592,28.8306,90.3808720969,0.8592000000000001,0.2506,0.895,84.8,28.58,89.4866269339,131.38,84.6692,7.7106,85.0195670478,0.8592000000000001,0.2506,0.895,83.81,7.46,84.141355468,131.38
2020-11-07 00:00:00,81.24064,32.57477,87.528036812,0.7706400000000001,0.22477000000000003,0.8027500000000001,80.47,32.35,86.7291381255,136.51,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,135.28,81.32064,32.15477,87.4469880771,0.7706400000000001,0.22477000000000003,0.8027500000000001,80.55,31.93,86.6477201085,131.63,80.07064,11.52477,80.8957830394,0.7706400000000001,0.22477000000000003,0.8027500000000001,79.3,11.3,80.1010611665,131.63
2020-11-07 00:30:00,80.58496,37.19728,88.7556951277,0.7449600000000001,0.21728000000000003,0.776,79.84,36.98,87.9883287715,135.99,0.7449600000000001,0.21728000000000003,0.776,0.7449600000000001,0.21728000000000003,0.776,0.0,0.0,0.0,135.57,80.48496,36.88728,88.5353048902,0.7449600000000001,0.21728000000000003,0.776,79.74,36.67,87.767627859,131.13,78.63496,18.99728,80.8971790707,0.7449600000000001,0.21728000000000003,0.776,77.89,18.78,80.1220350465,131.13
2020-11-07 01:00:00,82.19128,36.85079,90.0743428045,0.7912800000000001,0.23079000000000002,0.82425,81.4,36.62,89.2579654709,135.9,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,135.53,82.09128,36.54079,89.8565945597,0.7912800000000001,0.23079000000000002,0.82425,81.3,36.31,89.0399129604,131.04,80.19128,19.30079,82.4812820139,0.7912800000000001,0.23079000000000002,0.82425,79.4,19.07,81.6579751157,131.04
