Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-07 01:30:00,81.65384,36.82737,89.5745765709,0.8138400000000001,0.23737000000000003,0.8477500000000001,80.84,36.59,88.7351886232,136.12,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,135.76,81.55384,36.52737,89.3603803588,0.8138400000000001,0.23737000000000003,0.8477500000000001,80.74,36.29,88.5206851532,131.26,79.69384,19.52737,82.0513638708,0.8138400000000001,0.23737000000000003,0.8477500000000001,78.88,19.29,81.2044241406,131.26
2020-11-07 02:00:00,79.82792,37.31856,88.1202118245,0.8179200000000001,0.23856000000000002,0.852,79.01,37.08,87.2783277796,136.52,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,136.11,79.72792,36.99856,87.8944518704,0.8179200000000001,0.23856000000000002,0.852,78.91,36.76,87.0522010061,131.64,77.90792,19.36856,80.2794190014,0.8179200000000001,0.23856000000000002,0.852,77.09,19.13,79.4281121518,131.64
2020-11-07 02:30:00,78.48312,37.85466,87.1353855139,0.8731200000000001,0.25466,0.9095000000000001,77.61,37.6,86.2384606774,136.78,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,136.33,78.38312,37.53466,86.9066407258,0.8731200000000001,0.25466,0.9095000000000001,77.51,37.28,86.0092931025,131.9,76.62312,19.05466,78.9568400219,0.8731200000000001,0.25466,0.9095000000000001,75.75,18.8,78.0480781314,131.9
2020-11-07 03:00:00,76.7984,37.82495,85.6079498941,0.9084000000000001,0.26495,0.94625,75.89,37.56,84.6761223722,136.83,0.9084000000000001,0.26495,0.94625,0.9084000000000001,0.26495,0.94625,0.0,0.0,0.0,136.38,76.6884,37.49495,85.3638212012,0.9084000000000001,0.26495,0.94625,75.78,37.23,84.431518404,131.95,74.9984,19.25495,77.4306987058,0.9084000000000001,0.26495,0.94625,74.09,18.99,76.4849540759,131.95
2020-11-07 03:30:00,75.9192,43.12685,87.3135162478,0.9492,0.27685000000000004,0.9887500000000001,74.97,42.85,86.3517423102,136.07,0.9492,0.27685000000000004,0.9887500000000001,0.9492,0.27685000000000004,0.9887500000000001,0.0,0.0,0.0,136.65,75.5992,42.11685,86.5394019771,0.9492,0.27685000000000004,0.9887500000000001,74.65,41.84,85.5757448112,131.22,73.3592,28.59685,78.735964175,0.9492,0.27685000000000004,0.9887500000000001,72.41,28.32,77.7510803783,131.22
2020-11-07 04:00:00,74.904,45.26325,87.5178325632,0.834,0.24325000000000002,0.86875,74.07,45.02,86.6785169462,135.76,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,136.76,74.524,44.38325,86.7392613328,0.834,0.24325000000000002,0.86875,73.69,44.14,85.8985197777,130.91,72.074,32.14325,78.9167282429,0.834,0.24325000000000002,0.86875,71.24,31.9,78.0560542175,130.91
2020-11-07 04:30:00,74.50536,45.36823,87.231444801,0.88536,0.25823,0.9222500000000001,73.62,45.11,86.3412792354,135.91,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,136.87,74.12536,44.46823,86.4406876098,0.88536,0.25823,0.9222500000000001,73.24,44.21,85.5489433015,131.03,71.70536,32.20823,78.6067982586,0.88536,0.25823,0.9222500000000001,70.82,31.95,77.6934675504,131.03
2020-11-07 05:00:00,74.42352,45.17061,87.0588555918,0.8935200000000001,0.26061,0.9307500000000001,73.53,44.91,86.1601357938,135.91,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,136.87,74.02352,44.28061,86.256906594,0.8935200000000001,0.26061,0.9307500000000001,73.13,44.02,85.3566476614,131.03,71.60352,32.41061,78.597148275,0.8935200000000001,0.26061,0.9307500000000001,70.71,32.15,77.6757787216,131.03
2020-11-07 05:30:00,75.544,44.69325,87.7746121129,0.834,0.24325000000000002,0.86875,74.71,44.45,86.9332307003,135.72,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,136.76,75.154,43.81325,86.9926697576,0.834,0.24325000000000002,0.86875,74.32,43.57,86.1499117817,130.85,72.674,32.58325,79.6440735809,0.834,0.24325000000000002,0.86875,71.84,32.34,78.7836353566,130.85
2020-11-07 06:00:00,77.0732,43.9951,88.7459688225,0.9432,0.2751,0.9825,76.13,43.72,87.7907472345,135.28,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,136.38,76.6732,43.1251,87.9690505135,0.9432,0.2751,0.9825,75.73,42.85,87.0123864746,130.42,74.1232,32.8451,81.0743447229,0.9432,0.2751,0.9825,73.18,32.57,80.100669785,130.42
2020-11-07 06:30:00,82.91432,40.93876,92.4703548787,0.78432,0.22876000000000002,0.8170000000000001,82.13,40.71,91.665920603,134.13,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,135.52,82.51432,40.11876,91.7503564516,0.78432,0.22876000000000002,0.8170000000000001,81.73,39.89,90.9450658365,129.32,79.63432,34.26876,86.6947105295,0.78432,0.22876000000000002,0.8170000000000001,78.85,34.04,85.8838989567,129.32
2020-11-07 07:00:00,86.39976,39.00368,94.7955989569,0.8697600000000001,0.25368,0.906,85.53,38.75,93.898580394,133.57,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,135.17,85.99976,38.20368,94.1035593673,0.8697600000000001,0.25368,0.906,85.13,37.95,93.2057905926,128.76,82.91976,35.55368,90.2205672782,0.8697600000000001,0.25368,0.906,82.05,35.3,89.3212880561,128.76
2020-11-07 07:30:00,90.26656,36.84608,97.4971049088,0.9465600000000001,0.27608000000000005,0.986,89.32,36.57,96.5164612903,133.02,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,134.85,89.87656,36.08608,96.8504063347,0.9465600000000001,0.27608000000000005,0.986,88.93,35.81,95.8691869163,128.24,86.60656,36.97608,94.16966989,0.9465600000000001,0.27608000000000005,0.986,85.66,36.7,93.1908021212,128.24
2020-11-07 08:00:00,93.80488,35.48309,100.2916007837,1.24488,0.36309,1.29675,92.56,35.12,98.9988282759,132.67,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,134.69,93.41488,34.74309,99.6665546117,1.24488,0.36309,1.29675,92.17,34.38,98.3732346729,127.91,89.95488,37.99309,97.6491439981,1.24488,0.36309,1.29675,88.71,37.63,96.3612006982,127.91
2020-11-07 08:30:00,98.96312,33.12591,104.3600739434,1.80312,0.52591,1.87825,97.16,32.6,102.4832942484,131.67,1.80312,0.52591,1.87825,1.80312,0.52591,1.87825,0.0,0.0,0.0,133.96,98.56312,32.41591,103.7568303547,1.80312,0.52591,1.87825,96.76,31.89,101.8796824691,126.95,94.86312,39.60591,102.7990254967,1.80312,0.52591,1.87825,93.06,39.08,100.9327003503,126.95
2020-11-07 09:00:00,104.04008,30.88544,108.5276400296,2.59008,0.7554400000000001,2.698,101.45,30.13,105.8296716427,130.86,2.59008,0.7554400000000001,2.698,2.59008,0.7554400000000001,2.698,0.0,0.0,0.0,133.43,103.66008,30.21544,107.97400150039999,2.59008,0.7554400000000001,2.698,101.07,29.46,105.2760015388,126.17,99.71008,41.24544,107.9040609727,2.59008,0.7554400000000001,2.698,97.12,40.49,105.2223098967,126.17
2020-11-07 09:30:00,106.36864,29.87877,110.4854219893,3.21864,0.9387700000000001,3.35275,103.15,28.94,107.1328432368,130.6,3.21864,0.9387700000000001,3.35275,3.21864,0.9387700000000001,3.35275,0.0,0.0,0.0,133.31,105.98864,29.22877,109.9450444757,3.21864,0.9387700000000001,3.35275,102.77,28.29,106.5926686034,125.91,101.94864,42.30877,110.379152093,3.21864,0.9387700000000001,3.35275,98.73,41.37,107.0471382149,125.91
2020-11-07 10:00:00,108.47512,28.87691,112.2529625006,3.79512,1.10691,3.95325,104.68,27.77,108.3008554906,130.4,3.79512,1.10691,3.95325,3.79512,1.10691,3.95325,0.0,0.0,0.0,133.24,108.09512,28.24691,111.7248535124,3.79512,1.10691,3.95325,104.3,27.14,107.7732322982,125.71,103.97512,43.32691,112.6412300588,3.79512,1.10691,3.95325,100.18,42.22,108.7132043498,125.71
2020-11-07 10:30:00,107.508,29.389,111.4526060036,5.688,1.659,5.925,101.82,27.73,105.52850468,130.36,5.688,1.659,5.925,5.688,1.659,5.925,0.0,0.0,0.0,133.16,107.138,28.739,110.9255658764,5.688,1.659,5.925,101.45,27.08,105.0020423611,125.67,103.168,43.909,112.1233093741,5.688,1.659,5.925,97.48,42.25,106.2422368929,125.67
2020-11-07 11:00:00,108.06256,29.05783,111.9011812184,5.75256,1.6778300000000002,5.99225,102.31,27.38,105.9103417991,130.43,5.75256,1.6778300000000002,5.99225,5.75256,1.6778300000000002,5.99225,0.0,0.0,0.0,133.27,107.71256,28.40783,111.3956928569,5.75256,1.6778300000000002,5.99225,101.96,26.73,105.4055714846,125.72,103.69256,44.22783,112.7308650985,5.75256,1.6778300000000002,5.99225,97.94,42.55,106.7836415375,125.72
2020-11-07 11:30:00,105.26496,30.09353,109.4821097333,7.79496,2.27353,8.11975,97.47,27.82,101.3624846775,130.69,7.79496,2.27353,8.11975,7.79496,2.27353,8.11975,0.0,0.0,0.0,133.44,104.89496,29.41353,108.9408480803,7.79496,2.27353,8.11975,97.1,27.14,100.8215730883,125.96,101.14496,44.75353,110.6037132327,7.79496,2.27353,8.11975,93.35,42.48,102.5610691247,125.96
2020-11-07 12:00:00,106.57576,29.84543,110.6758433962,6.87576,2.00543,7.16225,99.7,27.84,103.5140357633,130.78,6.87576,2.00543,7.16225,6.87576,2.00543,7.16225,0.0,0.0,0.0,133.55,106.18576,29.18543,110.1235894396,6.87576,2.00543,7.16225,99.31,27.18,102.9622673604,126.05,102.32576,44.52543,111.5933469176,6.87576,2.00543,7.16225,95.45,42.52,104.4923580938,126.05
2020-11-07 12:30:00,106.95984,30.08412,111.1101329718,6.45984,1.88412,6.729,100.5,28.2,104.3814638717,130.83,6.45984,1.88412,6.729,6.45984,1.88412,6.729,0.0,0.0,0.0,133.55,106.57984,29.41412,110.5642471588,6.45984,1.88412,6.729,100.12,27.53,103.8360019454,126.1,102.67984,44.19412,111.7867156016,6.45984,1.88412,6.729,96.22,42.31,105.1114860517,126.1
2020-11-07 13:00:00,108.2232,30.0676,112.3224002058,5.2032,1.5176,5.42,103.02,28.55,106.9028666594,130.83,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,133.55,107.8232,29.4276,111.766838105,5.2032,1.5176,5.42,102.62,27.91,106.3476962609,126.13,103.8232,43.3576,112.5128363166,5.2032,1.5176,5.42,98.62,41.84,107.1283809268,126.13
2020-11-07 13:30:00,108.62024,30.04257,112.6983254084,4.26024,1.24257,4.43775,104.36,28.8,108.2610253046,130.89,4.26024,1.24257,4.43775,4.26024,1.24257,4.43775,0.0,0.0,0.0,133.62,108.25024,29.40257,112.1723030996,4.26024,1.24257,4.43775,103.99,28.16,107.7353502802,126.2,104.16024,43.04257,112.7032316709,4.26024,1.24257,4.43775,99.9,41.8,108.2924281748,126.2
2020-11-07 14:00:00,108.35232,30.69776,112.6169512924,3.59232,1.04776,3.742,104.76,29.65,108.8750664753,131.17,3.59232,1.04776,3.742,3.59232,1.04776,3.742,0.0,0.0,0.0,133.82,107.97232,30.05776,112.0780568283,3.59232,1.04776,3.742,104.38,29.01,108.3363489324,126.48,103.86232,42.23776,112.1222987884,3.59232,1.04776,3.742,100.27,41.19,108.4005950168,126.48
2020-11-07 14:30:00,104.3312,32.4816,109.2705524467,4.0512,1.1816,4.22,100.28,31.3,105.0512655802,131.47,4.0512,1.1816,4.22,4.0512,1.1816,4.22,0.0,0.0,0.0,133.9,103.9212,31.8116,108.6811561587,4.0512,1.1816,4.22,99.87,30.63,104.4615422057,126.77,100.0612,41.1216,108.1814666752,4.0512,1.1816,4.22,96.01,39.94,103.9861707151,126.77
2020-11-07 15:00:00,106.01968,31.52574,110.6076165092,2.17968,0.6357400000000001,2.2705,103.84,30.89,108.3371482918,131.36,2.17968,0.6357400000000001,2.2705,2.17968,0.6357400000000001,2.2705,0.0,0.0,0.0,133.85,105.62968,30.88574,110.052524879,2.17968,0.6357400000000001,2.2705,103.45,30.25,107.7820254031,126.65,101.57968,40.94574,109.52161893,2.17968,0.6357400000000001,2.2705,99.4,40.31,107.2625568407,126.65
2020-11-07 15:30:00,107.31368,31.68149,111.8925499029,1.51368,0.44149000000000005,1.57675,105.8,31.24,110.3158084773,131.47,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,133.94,106.89368,31.05149,111.3124155481,1.51368,0.44149000000000005,1.57675,105.38,30.61,109.73566649,126.77,102.75368,40.45149,110.4293520617,1.51368,0.44149000000000005,1.57675,101.24,40.01,108.8592563818,126.77
2020-11-07 16:00:00,108.22488,31.50434,112.7171153368,1.21488,0.35434000000000004,1.2655,107.01,31.15,111.4516155109,131.3,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,133.77,107.79488,30.88434,112.1319696226,1.21488,0.35434000000000004,1.2655,106.58,30.53,110.8664841149,126.63,103.60488,40.25434,111.1502723733,1.21488,0.35434000000000004,1.2655,102.39,39.9,109.8895904988,126.63
2020-11-07 16:30:00,113.5588,29.6584,117.3678906175,0.9888,0.2884,1.03,112.57,29.37,116.3383075345,130.53,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0.0,0.0,0.0,133.23,113.1388,29.0684,116.8133551611,0.9888,0.2884,1.03,112.15,28.78,115.7838974124,125.89,108.6488,41.1184,116.1692065911,0.9888,0.2884,1.03,107.66,40.83,115.1423662255,125.89
2020-11-07 17:00:00,120.5956,29.5608,124.1657748174,4.4256,1.2908,4.61,116.17,28.27,119.5602852121,129.71,4.4256,1.2908,4.61,4.4256,1.2908,4.61,0.0,0.0,0.0,132.52,120.1456,29.0208,123.6008577317,4.4256,1.2908,4.61,115.72,27.73,118.9960978352,125.11,115.4756,42.2208,122.9520644316,4.4256,1.2908,4.61,111.05,40.93,118.3527245145,125.11
2020-11-07 17:30:00,126.08168,27.80924,129.1121367688,4.59168,1.33924,4.783,121.49,26.47,124.3401825638,129.31,4.59168,1.33924,4.783,4.59168,1.33924,4.783,0.0,0.0,0.0,132.38,125.63168,27.30924,128.5656004108,4.59168,1.33924,4.783,121.04,25.97,123.7946788033,124.73,120.67168,43.63924,128.3200593119,4.59168,1.33924,4.783,116.08,42.3,123.5469805378,124.73
2020-11-07 18:00:00,126.01704,28.12747,129.1179652061,4.75704,1.38747,4.95525,121.26,26.74,124.1733272486,129.22,4.75704,1.38747,4.95525,4.75704,1.38747,4.95525,0.0,0.0,0.0,132.28,125.56704,27.61747,128.5682938502,4.75704,1.38747,4.95525,120.81,26.23,123.6247103131,124.65,120.60704,43.35747,128.163677781,4.75704,1.38747,4.95525,115.85,41.97,123.2181131165,124.65
2020-11-07 18:30:00,125.41112,26.49366,128.1790273011,1.04112,0.30366000000000004,1.0845,124.37,26.19,127.0976514338,129.1,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,132.28,124.97112,26.01366,127.64987795,1.04112,0.30366000000000004,1.0845,123.93,25.71,126.5687520678,124.54,119.85112,42.61366,127.2014739846,1.04112,0.30366000000000004,1.0845,118.81,42.31,126.118801929,124.54
2020-11-07 19:00:00,120.77608,22.75219,122.9004623668,1.0360800000000001,0.30219,1.07925,119.74,22.45,121.8263932816,131.39,1.0360800000000001,0.30219,1.07925,1.0360800000000001,0.30219,1.07925,0.0,0.0,0.0,132.95,120.71608,22.39219,122.7753319831,1.0360800000000001,0.30219,1.07925,119.68,22.09,121.7015632603,126.71,117.32608,30.52219,121.2312382621,1.0360800000000001,0.30219,1.07925,116.29,30.22,120.1524552392,126.71
2020-11-07 19:30:00,115.72672,24.60196,118.312848659,0.96672,0.28196000000000004,1.007,114.76,24.32,117.3086527073,132.28,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,133.47,115.69672,24.48196,118.2586038485,0.96672,0.28196000000000004,1.007,114.73,24.2,117.2544792321,127.57,112.58672,28.24196,116.0748802498,0.96672,0.28196000000000004,1.007,111.62,27.96,115.0686143134,127.57
2020-11-07 20:00:00,111.1628,26.3179,114.2357210519,0.9528000000000001,0.27790000000000004,0.9925,110.21,26.04,113.2445393827,132.6,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,133.55,111.1328,26.1679,114.1720553649,0.9528000000000001,0.27790000000000004,0.9925,110.18,25.89,113.1809369991,127.88,108.1728,26.8479,111.4547638921,0.9528000000000001,0.27790000000000004,0.9925,107.22,26.57,110.4630856893,127.88
2020-11-07 20:30:00,107.69648,28.02189,111.282335182,0.9664800000000001,0.28189000000000003,1.00675,106.73,27.74,110.2760196054,132.55,0.9664800000000001,0.28189000000000003,1.00675,0.9664800000000001,0.28189000000000003,1.00675,0.0,0.0,0.0,133.27,107.65648,27.87189,111.2059348154,0.9664800000000001,0.28189000000000003,1.00675,106.69,27.59,110.1996560793,127.84,104.82648,25.11189,107.7923834441,0.9664800000000001,0.28189000000000003,1.00675,103.86,24.83,106.7868367356,127.84
2020-11-07 21:00:00,103.95896,29.46178,108.0530510678,1.06896,0.31178,1.1135,102.89,29.15,106.939583878,133.01,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,133.55,103.91896,29.27178,107.9628980338,1.06896,0.31178,1.1135,102.85,28.96,106.8494459508,128.27,101.21896,24.21178,104.0744356422,1.06896,0.31178,1.1135,100.15,23.9,102.962286785,128.27
2020-11-07 21:30:00,99.67768,30.95099,104.3724277391,0.9976800000000001,0.29099,1.03925,98.68,30.66,103.3333344086,133.09,0.9976800000000001,0.29099,1.03925,0.9976800000000001,0.29099,1.03925,0.0,0.0,0.0,133.43,99.61768000000001,30.76099,104.2589117263,0.9976800000000001,0.29099,1.03925,98.62,30.47,103.2197912224,128.36,97.08768,22.85099,99.7405902918,0.9976800000000001,0.29099,1.03925,96.09,22.56,98.7027947933,128.36
2020-11-07 22:00:00,95.75304,32.52047,101.1248022904,0.8930400000000001,0.26047000000000003,0.93025,94.86,32.26,100.1954450062,133.81,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,133.95,95.70304,32.31047,101.0100902725,0.8930400000000001,0.26047000000000003,0.93025,94.81,32.05,100.0806604694,129.03,93.28304,21.79047,95.7943115976,0.8930400000000001,0.26047000000000003,0.93025,92.39,21.53,94.8654468181,129.03
2020-11-07 22:30:00,90.29888,34.61884,96.7075581958,0.81888,0.23884000000000002,0.853,89.48,34.38,95.857471279,134.53,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,134.42,90.21888,34.35884,96.5400237964,0.81888,0.23884000000000002,0.853,89.4,34.12,95.6897821086,129.73,88.02888,20.31884,90.3434500836,0.81888,0.23884000000000002,0.853,87.21,20.08,89.4918459973,129.73
2020-11-07 23:00:00,85.87744,35.94717,93.0974421344,0.8474400000000001,0.24717000000000003,0.88275,85.03,35.7,92.220338863,134.65,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,134.36,85.76744,35.67717,92.8919491849,0.8474400000000001,0.24717000000000003,0.88275,84.92,35.43,92.0146254679,129.84,83.73744,19.18717,85.9075453634,0.8474400000000001,0.24717000000000003,0.88275,82.89,18.94,85.026323571,129.84
2020-11-07 23:30:00,81.46536,36.86948,89.4201511708,0.8553600000000001,0.24948,0.891,80.61,36.62,88.5381076147,134.72,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,134.28,81.35536,36.57948,89.2006331693,0.8553600000000001,0.24948,0.891,80.5,36.33,88.3182817994,129.88,79.47536,18.40948,81.5796653646,0.8553600000000001,0.24948,0.891,78.62,18.16,80.6900861321,129.88
2020-11-08 00:00:00,77.8064,37.89145,86.5424627802,0.8964000000000001,0.26145,0.9337500000000001,76.91,37.63,85.6222225827,135.26,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,134.69,77.6764,37.57145,86.2857866167,0.8964000000000001,0.26145,0.9337500000000001,76.78,37.31,85.3651246119,130.4,75.9464,17.86145,78.0185046579,0.8964000000000001,0.26145,0.9337500000000001,75.05,17.6,77.0860720234,130.4
2020-11-08 00:30:00,76.58816,38.34238,85.6497773275,0.9681600000000001,0.28238,1.0085,75.62,38.06,84.6578289351,135.1,0.9681600000000001,0.28238,1.0085,0.9681600000000001,0.28238,1.0085,0.0,0.0,0.0,134.47,76.45816,38.02238,85.390582686,0.9681600000000001,0.28238,1.0085,75.49,37.74,84.3981498612,130.26,74.76816,17.33238,76.7508250526,0.9681600000000001,0.28238,1.0085,73.8,17.05,75.7439271493,130.26
2020-11-08 01:00:00,77.94504,38.06147,86.7415976286,0.9650400000000001,0.28147,1.00525,76.98,37.78,85.7510862905,134.79,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,134.2,77.80504,37.75147,86.4800424177,0.9650400000000001,0.28147,1.00525,76.84,37.47,85.4891016446,129.97,76.06504,17.38147,78.0256740411,0.9650400000000001,0.28147,1.00525,75.1,17.1,77.0222045906,129.97
2020-11-08 01:30:00,77.4312,38.08535,86.2906983287,0.8412000000000001,0.24535,0.8762500000000001,76.59,37.84,85.4277103755,134.95,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,134.33,77.2912,37.77535,86.0285223926,0.8412000000000001,0.24535,0.8762500000000001,76.45,37.53,85.1651536721,130.12,75.5812,17.38535,77.5549365809,0.8412000000000001,0.24535,0.8762500000000001,74.74,17.14,76.6801617108,130.12
2020-11-08 02:00:00,75.2612,38.3941,84.4887870682,0.8712000000000001,0.2541,0.9075000000000001,74.39,38.14,83.5974383579,135.59,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,134.96,75.1412,38.0641,84.2322719998,0.8712000000000001,0.2541,0.9075000000000001,74.27,37.81,83.3404403636,130.71,73.5012,17.6941,75.6009760271,0.8712000000000001,0.2541,0.9075000000000001,72.63,17.44,74.6945145242,130.71
2020-11-08 02:30:00,73.23896,39.71428,83.313680136,0.7689600000000001,0.22428,0.801,72.47,39.49,82.5309699446,136.44,0.7689600000000001,0.22428,0.801,0.7689600000000001,0.22428,0.801,0.0,0.0,0.0,135.7,73.09896,39.36428,83.0241199472,0.7689600000000001,0.22428,0.801,72.33,39.14,82.2409174317,131.54,71.52896,16.98428,73.5177385792,0.7689600000000001,0.22428,0.801,70.76,16.76,72.7177777438,131.54
2020-11-08 03:00:00,71.62496,40.13353,82.102589029,0.83496,0.24353000000000002,0.86975,70.79,39.89,81.2553764375,136.77,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,135.97,71.48496,39.79353,81.8145741055,0.83496,0.24353000000000002,0.86975,70.65,39.55,80.9668141895,131.86,69.98496,16.89353,71.9950413714,0.83496,0.24353000000000002,0.86975,69.15,16.65,71.126260973,131.86
2020-11-08 03:30:00,69.93376,40.58193,80.8555738973,0.8637600000000001,0.25193000000000004,0.89975,69.07,40.33,79.9823342995,136.91,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,136.08,69.79376,40.21193,80.5491666578,0.8637600000000001,0.25193000000000004,0.89975,68.93,39.96,79.6752565104,132.01,68.35376,16.62193,70.345753696,0.8637600000000001,0.25193000000000004,0.89975,67.49,16.37,69.4469365775,132.01
2020-11-08 04:00:00,68.93992,42.06956,80.7623702488,0.88992,0.25956,0.927,68.05,41.81,79.8678821555,136.97,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,136.47,68.73992,41.34956,80.2182193383,0.88992,0.25956,0.927,67.85,41.09,79.3221948763,132.06,67.19992,19.53956,69.9830240344,0.88992,0.25956,0.927,66.31,19.28,69.056024357,132.06
2020-11-08 04:30:00,68.39336,47.61473,83.3355518675,0.87336,0.25473,0.9097500000000001,67.52,47.36,82.4737534007,135.86,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,136.52,67.99336,46.69473,82.483300212,0.87336,0.25473,0.9097500000000001,67.12,46.44,81.6196544957,131.01,65.91336,30.02473,72.4296585527,0.87336,0.25473,0.9097500000000001,65.04,29.77,71.529396055,131.01
2020-11-08 05:00:00,67.93624,47.72432,83.0237521725,0.90624,0.26432,0.9440000000000001,67.03,47.46,82.1308255164,135.86,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,136.52,67.52624,46.79432,82.1553496298,0.90624,0.26432,0.9440000000000001,66.62,46.53,81.2604780936,131.01,65.46624,29.93432,71.9853602728,0.90624,0.26432,0.9440000000000001,64.56,29.67,71.0514074456,131.01
2020-11-08 05:30:00,68.31456,47.63383,83.2818159532,0.90456,0.26383,0.94225,67.41,47.37,82.3894714147,135.74,0.90456,0.26383,0.94225,0.90456,0.26383,0.94225,0.0,0.0,0.0,136.39,67.92456,46.70383,82.4317510906,0.90456,0.26383,0.94225,67.02,46.44,81.5374392534,130.88,65.82456,29.84383,72.2739710287,0.90456,0.26383,0.94225,64.92,29.58,71.3413120148,130.88
2020-11-08 06:00:00,69.6604,46.90095,83.9777972982,0.8604,0.25095,0.8962500000000001,68.8,46.65,83.1243796969,135.48,0.8604,0.25095,0.8962500000000001,0.8604,0.25095,0.8962500000000001,0.0,0.0,0.0,136.18,69.2504,45.99095,83.1311336508,0.8604,0.25095,0.8962500000000001,68.39,45.74,82.2759971073,130.62,67.0904,30.25095,73.5951204093,0.8604,0.25095,0.8962500000000001,66.23,30.0,72.7077224234,130.62
2020-11-08 06:30:00,73.01944,44.93942,85.7402477711,0.8894400000000001,0.25942000000000004,0.9265,72.13,44.68,84.8471525745,134.64,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,135.53,72.59944,44.05942,84.9229720338,0.8894400000000001,0.25942000000000004,0.9265,71.71,43.8,84.028352953,129.82,70.25944,31.22942,76.8873564551,0.8894400000000001,0.25942000000000004,0.9265,69.37,30.97,75.9693214396,129.82
2020-11-08 07:00:00,75.43888,43.90634,87.2856878752,0.8788800000000001,0.25634,0.9155000000000001,74.56,43.65,86.3974310961,134.5,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,135.53,75.02888,43.03634,86.4954299062,0.8788800000000001,0.25634,0.9155000000000001,74.15,42.78,85.6057877716,129.67,72.55888,31.97634,79.2923538978,0.8788800000000001,0.25634,0.9155000000000001,71.68,31.72,78.384825062,129.67
2020-11-08 07:30:00,77.86648,42.79689,88.8524760559,0.8464800000000001,0.24689000000000003,0.88175,77.02,42.55,87.9919479271,134.14,0.8464800000000001,0.24689000000000003,0.88175,0.8464800000000001,0.24689000000000003,0.88175,0.0,0.0,0.0,135.26,77.45648,41.94689,88.0854577933,0.8464800000000001,0.24689000000000003,0.88175,76.61,41.7,87.2237473398,129.34,74.86648,32.62689,81.6670299366,0.8464800000000001,0.24689000000000003,0.88175,74.02,32.38,80.7924798481,129.34
2020-11-08 08:00:00,80.15008,41.59544,90.3006974104,0.9100800000000001,0.26544,0.9480000000000001,79.24,41.33,89.370836966,133.54,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,134.76,79.73008,40.76544,89.5472319796,0.9100800000000001,0.26544,0.9480000000000001,78.82,40.5,88.6162648728,128.75,77.00008,33.16544,83.8388855508,0.9100800000000001,0.26544,0.9480000000000001,76.09,32.9,82.8981187965,128.75
2020-11-08 08:30:00,84.80856,39.99333,93.7654429615,1.10856,0.32333,1.15475,83.7,39.67,92.6250446694,132.92,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,134.31,84.38856,39.19333,93.0459358347,1.10856,0.32333,1.15475,83.28,38.87,91.9044900971,128.16,81.42856,34.14333,88.29709716159999,1.10856,0.32333,1.15475,80.32,33.82,87.1498410785,128.16
2020-11-08 09:00:00,89.76096,37.80653,97.3979653317,1.29096,0.37653000000000003,1.34475,88.47,37.43,96.0621975597,131.99,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,133.61,89.34096,37.05653,96.7212156115,1.29096,0.37653000000000003,1.34475,88.05,36.68,95.3846156359,127.28,86.11096,35.36653,93.0907561274,1.29096,0.37653000000000003,1.34475,84.82,34.99,91.7536511535,127.28
2020-11-08 09:30:00,94.81192,36.14556,101.4682299136,1.5619200000000002,0.45556,1.627,93.25,35.69,99.8465753043,131.46,1.5619200000000002,0.45556,1.627,1.5619200000000002,0.45556,1.627,0.0,0.0,0.0,133.31,94.38192,35.41556,100.8077810142,1.5619200000000002,0.45556,1.627,92.82,34.96,99.1854525624,126.77,90.91192,36.47556,97.9563355552,1.5619200000000002,0.45556,1.627,89.35,36.02,96.3372352728,126.77
2020-11-08 10:00:00,99.19784,34.17937,104.9211170083,1.6778400000000002,0.48937,1.74775,97.52,33.69,103.175416161,131.37,1.6778400000000002,0.48937,1.74775,1.6778400000000002,0.48937,1.74775,0.0,0.0,0.0,133.47,98.76784,33.48937,104.2910548478,1.6778400000000002,0.48937,1.74775,97.09,33.0,102.5449564825,126.68,95.06784,38.28937,102.4888777247,1.6778400000000002,0.48937,1.74775,93.39,37.8,100.7498491314,126.68
2020-11-08 10:30:00,102.71696,32.96828,107.8780856235,2.01696,0.58828,2.101,100.7,32.38,105.7778540149,131.31,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,133.59,102.28696,32.29828,107.2650971985,2.01696,0.58828,2.101,100.27,31.71,105.1646185749,126.63,98.43696,39.55828,106.0881360502,2.01696,0.58828,2.101,96.42,38.97,103.9974869889,126.63
2020-11-08 11:00:00,104.89344,32.13642,109.7058943059,2.11344,0.6164200000000001,2.2015000000000002,102.78,31.52,107.5045989714,131.22,2.11344,0.6164200000000001,2.2015000000000002,2.11344,0.6164200000000001,2.2015000000000002,0.0,0.0,0.0,133.59,104.47344,31.47642,109.1121655978,2.11344,0.6164200000000001,2.2015000000000002,102.36,30.86,106.9107534348,126.53,100.49344,40.32642,108.2827393126,2.11344,0.6164200000000001,2.2015000000000002,98.38,39.71,106.0919813181,126.53
2020-11-08 11:30:00,106.90968,31.52074,111.4595744109,1.5796800000000002,0.46074000000000004,1.6455000000000002,105.33,31.06,109.8140815196,131.1,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.0,0.0,0.0,133.59,106.47968,30.87074,110.8644435383,1.5796800000000002,0.46074000000000004,1.6455000000000002,104.9,30.41,109.2189457008,126.43,102.37968,40.41074,110.0664653028,1.5796800000000002,0.46074000000000004,1.6455000000000002,100.8,39.95,108.4280521821,126.43
2020-11-08 12:00:00,109.73136,30.43748,113.8745430559,1.9113600000000002,0.5574800000000001,1.991,107.82,29.88,111.8837199954,130.64,1.9113600000000002,0.5574800000000001,1.991,1.9113600000000002,0.5574800000000001,1.991,0.0,0.0,0.0,133.25,109.30136,29.82748,113.2981282326,1.9113600000000002,0.5574800000000001,1.991,107.39,29.27,111.3074346124,126.0,105.06136,41.14748,112.8317529572,1.9113600000000002,0.5574800000000001,1.991,103.15,40.59,110.8488637741,126.0
2020-11-08 12:30:00,112.75048,29.26264,116.4859340865,1.6204800000000001,0.47264000000000006,1.6880000000000002,111.13,28.79,114.7986977278,130.22,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.0,0.0,0.0,132.95,112.32048,28.67264,115.9224331698,1.6204800000000001,0.47264000000000006,1.6880000000000002,110.7,28.2,114.235414824,125.59,107.90048,41.62264,115.6501523769,1.6204800000000001,0.47264000000000006,1.6880000000000002,106.28,41.15,113.9682451387,125.59
2020-11-08 13:00:00,113.54208,28.84269,117.1482167904,1.5520800000000001,0.45269000000000004,1.6167500000000001,111.99,28.39,115.5324724915,130.29,1.5520800000000001,0.45269000000000004,1.6167500000000001,1.5520800000000001,0.45269000000000004,1.6167500000000001,0.0,0.0,0.0,133.07,113.10208,28.26269,116.5798445117,1.5520800000000001,0.45269000000000004,1.6167500000000001,111.55,27.81,114.9643362091,125.64,108.64208,42.06269,116.5005211867,1.5520800000000001,0.45269000000000004,1.6167500000000001,107.09,41.61,114.8897741316,125.64
2020-11-08 13:30:00,114.83248,28.96364,118.428843214,1.45248,0.42364,1.513,113.38,28.54,116.916876455,130.4,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,133.2,114.39248,28.37364,117.8588262601,1.45248,0.42364,1.513,112.94,27.95,116.3470932168,125.77,109.88248,41.92364,117.6084648391,1.45248,0.42364,1.513,108.43,41.5,116.1004517648,125.77
2020-11-08 14:00:00,113.32128,29.72954,117.1561268114,1.54128,0.44954000000000005,1.6055000000000001,111.78,29.28,115.5512301968,131.0,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,133.75,112.89128,29.12954,116.5888982736,1.54128,0.44954000000000005,1.6055000000000001,111.35,28.68,114.9841941312,126.34,108.44128,41.89954,116.2543877032,1.54128,0.44954000000000005,1.6055000000000001,106.9,41.45,114.6547534994,126.34
2020-11-08 14:30:00,111.64448,30.62589,115.7688863761,1.25448,0.36589000000000005,1.30675,110.39,30.26,114.4623068962,131.18,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,133.79,111.21448,30.02589,115.1964176177,1.25448,0.36589000000000005,1.30675,109.96,29.66,113.889934586,126.52,106.85448,41.05589,114.4703717115,1.25448,0.36589000000000005,1.30675,105.6,40.69,113.1681761804,126.52
2020-11-08 15:00:00,111.24872,30.90046,115.4604526661,1.09872,0.32046,1.1445,110.15,30.58,114.3160483047,131.33,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,133.9,110.81872,30.29046,114.8838573058,1.09872,0.32046,1.1445,109.72,29.97,113.7395239132,126.66,106.46872,40.84046,114.0330281605,1.09872,0.32046,1.1445,105.37,40.52,112.8924590041,126.66
2020-11-08 15:30:00,112.65816,30.74238,116.777373419,0.9681600000000001,0.28238,1.0085,111.69,30.46,115.7690273778,131.1,0.9681600000000001,0.28238,1.0085,0.9681600000000001,0.28238,1.0085,0.0,0.0,0.0,133.69,112.23816,30.13238,116.2125848807,0.9681600000000001,0.28238,1.0085,111.27,29.85,115.2043202315,126.45,107.79816,40.66238,115.2122929494,0.9681600000000001,0.28238,1.0085,106.83,40.38,114.2068005856,126.45
2020-11-08 16:00:00,112.7136,32.8898,117.414200883,4.5936,1.3397999999999999,4.785,108.12,31.55,112.6292009205,131.0,4.5936,1.3397999999999999,4.785,4.5936,1.3397999999999999,4.785,0.0,0.0,0.0,133.44,112.2636,32.2798,116.812248386,4.5936,1.3397999999999999,4.785,107.67,30.94,112.027284623,126.35,108.0236,40.7098,115.4399669655,4.5936,1.3397999999999999,4.785,103.43,39.37,110.6696064871,126.35
2020-11-08 16:30:00,120.00224,27.95857,123.2161484606,1.09224,0.31857,1.13775,118.91,27.64,122.0801281946,129.81,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,132.73,119.56224,27.42857,122.6680711761,1.09224,0.31857,1.13775,118.47,27.11,121.5322714344,125.23,114.75224,42.10857,122.2342351899,1.09224,0.31857,1.13775,113.66,41.79,121.0991317062,125.23
2020-11-08 17:00:00,124.2232,28.34885,127.4168776676,4.4532,1.29885,4.63875,119.77,27.05,122.7866254932,129.04,4.4532,1.29885,4.63875,4.4532,1.29885,4.63875,0.0,0.0,0.0,132.04,123.7432,27.83885,126.8360402865,4.4532,1.29885,4.63875,119.29,26.54,122.2066925336,124.49,118.8932,42.85885,126.382253618,4.4532,1.29885,4.63875,114.44,41.56,121.7528118772,124.49
2020-11-08 17:30:00,124.9768,19.77115,126.5310195587,4.6668,1.36115,4.86125,120.31,18.41,121.7104112227,131.62,4.6668,1.36115,4.86125,4.6668,1.36115,4.86125,0.0,0.0,0.0,132.51,125.1368,19.541150000000002,126.6533665465,4.6668,1.36115,4.86125,120.47,18.18,121.8340399888,126.94,122.6368,25.67115,125.294822944,4.6668,1.36115,4.86125,117.97,24.31,120.4487318323,126.94
2020-11-08 18:00:00,122.61632,18.42101,123.992320487,4.4263200000000005,1.29101,4.61075,118.19,17.13,119.4249262089,133.17,4.4263200000000005,1.29101,4.61075,4.4263200000000005,1.29101,4.61075,0.0,0.0,0.0,133.12,123.02632,18.72101,124.4425635712,4.4263200000000005,1.29101,4.61075,118.6,17.43,119.8739542186,128.48,121.35632,18.05101,122.6914641121,4.4263200000000005,1.29101,4.61075,116.93,16.76,118.1250291005,128.48
2020-11-08 18:30:00,118.72384,20.13737,120.4195326966,4.41384,1.2873700000000001,4.59775,114.31,18.85,115.8537811209,133.61,4.41384,1.2873700000000001,4.59775,4.41384,1.2873700000000001,4.59775,0.0,0.0,0.0,133.33,119.10384,20.43737,120.8445728829,4.41384,1.2873700000000001,4.59775,114.69,19.15,116.2777648564,128.92,117.52384,16.59737,118.6900402699,4.41384,1.2873700000000001,4.59775,113.11,15.31,114.1414394512,128.92
2020-11-08 19:00:00,115.66016,20.64588,117.4884035648,4.10016,1.19588,4.271,111.56,19.45,113.2428191984,133.47,4.10016,1.19588,4.271,4.10016,1.19588,4.271,0.0,0.0,0.0,133.1,116.02016,20.92588,117.8921964347,4.10016,1.19588,4.271,111.92,19.73,113.6457623495,128.78,114.50016,15.88588,115.5969196103,4.10016,1.19588,4.271,110.4,14.69,111.3730492534,128.78
2020-11-08 19:30:00,111.9248,21.855150000000002,114.0386269497,4.2348,1.23515,4.41125,107.69,20.62,109.6463428483,133.58,4.2348,1.23515,4.41125,4.2348,1.23515,4.41125,0.0,0.0,0.0,133.04,112.2848,22.13515,114.44580017,4.2348,1.23515,4.41125,108.05,20.9,110.0527714326,128.88,110.8248,14.82515,111.8119911618,4.2348,1.23515,4.41125,106.59,13.59,107.4528557089,128.88
2020-11-08 20:00:00,109.06248,20.74864,111.0186047724,0.85248,0.24864000000000003,0.888,108.21,20.5,110.1347088796,133.84,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,133.31,109.43248,21.01864,111.4327191914,0.85248,0.24864000000000003,0.888,108.58,20.77,110.5486738953,129.13,107.97248,14.09864,108.8890632121,0.85248,0.24864000000000003,0.888,107.12,13.85,108.0116516863,129.13
2020-11-08 20:30:00,105.976,21.7405,108.1830019747,0.756,0.2205,0.7875000000000001,105.22,21.52,107.3981321998,133.93,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,133.25,106.316,21.9905,108.5664494503,0.756,0.2205,0.7875000000000001,105.56,21.77,107.7814756811,129.2,104.916,13.1505,105.7369505246,0.756,0.2205,0.7875000000000001,104.16,12.93,104.9594707494,129.2
2020-11-08 21:00:00,101.67384,23.94112,104.4545210472,0.72384,0.21112000000000003,0.754,100.95,23.73,103.701568937,135.14,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0,134.15,101.97384,24.19112,104.8039805122,0.72384,0.21112000000000003,0.754,101.25,23.98,104.0509629941,130.35,100.66384,11.54112,101.3232753833,0.72384,0.21112000000000003,0.754,99.94,11.33,100.580179459,130.35
2020-11-08 21:30:00,97.10096,25.39528,100.3669102802,0.84096,0.24528000000000003,0.876,96.26,25.15,99.4912563997,135.44,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,134.3,97.40096,25.62528,100.7154505724,0.84096,0.24528000000000003,0.876,96.56,25.38,99.8397616183,130.64,96.17096,10.43528,96.7354568708,0.84096,0.24528000000000003,0.876,95.33,10.19,95.8730671252,130.64
2020-11-08 22:00:00,92.94552,26.80286,96.7329467775,0.69552,0.20286,0.7245,92.25,26.6,96.0084501489,136.01,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0.0,0.0,0.0,134.69,93.21552,27.01286,97.0506454087,0.69552,0.20286,0.7245,92.52,26.81,96.3261465024,131.2,92.07552,9.21286,92.5352806915,0.69552,0.20286,0.7245,91.38,9.01,91.8231152815,131.2
2020-11-08 22:30:00,87.80976,28.01243,92.1696814889,0.65976,0.19243000000000002,0.68725,87.15,27.82,91.4826480815,136.45,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,134.93,88.06976,28.20243,92.4751841543,0.65976,0.19243000000000002,0.68725,87.41,28.01,91.7881702617,131.6,87.02976,8.28243,87.4229819462,0.65976,0.19243000000000002,0.68725,86.37,8.09,86.74805473320001,131.6
2020-11-08 23:00:00,82.79552,29.50536,87.8957587191,0.6355200000000001,0.18536000000000002,0.662,82.16,29.32,87.2349012724,136.67,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,134.93,83.00552,29.68536,88.1540523674,0.6355200000000001,0.18536000000000002,0.662,82.37,29.5,87.4932391674,131.83,82.06552,6.89536,82.354693627,0.6355200000000001,0.18536000000000002,0.662,81.43,6.71,81.7059912124,131.83
2020-11-08 23:30:00,78.52568,35.46999,86.1649732203,0.6856800000000001,0.19999000000000003,0.71425,77.84,35.27,85.4578170795,136.87,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,135.48,78.39568,30.60999,84.1596942156,0.6856800000000001,0.19999000000000003,0.71425,77.71,30.41,83.448260617,132.02,77.33568,10.47999,78.0425370645,0.6856800000000001,0.19999000000000003,0.71425,76.65,10.28,77.3362844983,132.02
2020-11-09 00:00:00,76.01528,52.08279,92.1462956806,0.69528,0.20279000000000003,0.7242500000000001,75.32,51.88,91.4583883523,135.49,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,135.72,74.74528,30.04279,80.5569743304,0.69528,0.20279000000000003,0.7242500000000001,74.05,29.84,79.8362580536,130.69,73.11528,25.19279,77.3338272521,0.69528,0.20279000000000003,0.7242500000000001,72.42,24.99,76.6104203095,130.69
2020-11-09 00:30:00,75.08032,52.22426,91.4572456607,0.70032,0.20426000000000002,0.7295,74.38,52.02,90.765989225,135.43,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,135.64,73.82032,30.17426,79.74914176,0.70032,0.20426000000000002,0.7295,73.12,29.97,79.0236376029,130.62,72.20032,25.07426,76.4303913548,0.70032,0.20426000000000002,0.7295,71.5,24.87,75.7018289079,130.62
2020-11-09 01:00:00,77.23752,51.58636,92.8804986733,0.70752,0.20636000000000002,0.737,76.53,51.38,92.1777917939,135.21,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,135.49,75.93752,29.62636,81.5121349898,0.70752,0.20636000000000002,0.737,75.23,29.42,80.7780248582,130.41,74.25752,25.41636,78.4867545016,0.70752,0.20636000000000002,0.737,73.55,25.21,77.7505408341,130.41
2020-11-09 01:30:00,77.16032,51.52926,92.7845871826,0.5803200000000001,0.16926000000000002,0.6045,76.58,51.36,92.2081666665,135.4,0.5803200000000001,0.16926000000000002,0.6045,0.5803200000000001,0.16926000000000002,0.6045,0.0,0.0,0.0,135.69,75.87032,29.53926,81.4178932315,0.5803200000000001,0.16926000000000002,0.6045,75.29,29.37,80.8157224802,130.59,74.18032,25.559260000000002,78.4601532439,0.5803200000000001,0.16926000000000002,0.6045,73.6,25.39,77.856355553,130.59
2020-11-09 02:00:00,75.41576,52.05668,91.6375184572,0.6057600000000001,0.17668,0.631,74.81,51.88,91.0388406121,135.81,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,136.07,74.17576,29.91668,79.9815673377,0.6057600000000001,0.17668,0.631,73.57,29.74,79.3537176193,130.99,72.54576,25.49668,76.8958255369,0.6057600000000001,0.17668,0.631,71.94,25.32,76.2657590272,130.99
2020-11-09 02:30:00,74.46,52.48375,91.0979451693,0.63,0.18375000000000002,0.65625,73.83,52.3,90.4773944143,136.0,0.63,0.18375000000000002,0.65625,0.63,0.18375000000000002,0.65625,0.0,0.0,0.0,136.23,73.23,30.27375,79.2409795438,0.63,0.18375000000000002,0.65625,72.6,30.09,78.5886003184,131.19,71.63,25.33375,75.9779954267,0.63,0.18375000000000002,0.65625,71.0,25.15,75.3227887163,131.19
2020-11-09 03:00:00,73.02016,52.82963,90.1272077253,0.6501600000000001,0.18963000000000002,0.67725,72.37,52.64,89.4895887799,136.27,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,136.45,71.82016,30.53963,78.0436056507,0.6501600000000001,0.18963000000000002,0.67725,71.17,30.35,77.3711276899,131.45,70.28016,25.23963,74.6748941222,0.6501600000000001,0.18963000000000002,0.67725,69.63,25.05,73.9989148569,131.45
2020-11-09 03:30:00,72.07832,53.15201,89.5567997478,0.65832,0.19201000000000001,0.6857500000000001,71.42,52.96,88.9133173377,136.45,0.65832,0.19201000000000001,0.6857500000000001,0.65832,0.19201000000000001,0.6857500000000001,0.0,0.0,0.0,136.62,70.89832,30.77201,77.288345682,0.65832,0.19201000000000001,0.6857500000000001,70.24,30.58,76.6080544068,131.63,69.38832,25.23201,73.8335511882,0.65832,0.19201000000000001,0.6857500000000001,68.73,25.04,73.1492617871,131.63
2020-11-09 04:00:00,71.14616,53.68388,89.1276335072,0.59616,0.17388,0.621,70.55,53.51,88.54729019,136.66,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,136.79,69.97616,31.25388,76.6385541578,0.59616,0.17388,0.621,69.38,31.08,76.0233569372,131.83,68.49616,24.81388,72.8522654102,0.59616,0.17388,0.621,67.9,24.64,72.2325383743,131.83
2020-11-09 04:30:00,71.1592,53.2456,88.874775184,0.7392000000000001,0.2156,0.77,70.42,53.03,88.1541677971,136.57,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,136.71,69.9992,30.8356,76.4900139103,0.7392000000000001,0.2156,0.77,69.26,30.62,75.726692784,131.74,68.5292,25.2756,73.041818214,0.7392000000000001,0.2156,0.77,67.79,25.06,72.2736999191,131.74
2020-11-09 05:00:00,72.14792,52.71606,89.354940223,0.63792,0.18606,0.6645,71.51,52.53,88.7303837476,136.32,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,136.51,70.95792,30.41606,77.2020926961,0.63792,0.18606,0.6645,70.32,30.23,76.5425064915,131.5,69.44792,25.39606,73.9457467056,0.63792,0.18606,0.6645,68.81,25.21,73.282741488,131.5
2020-11-09 05:30:00,74.81408,51.13244,90.618281746,0.69408,0.20244,0.723,74.12,50.93,89.9313032264,135.62,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,135.96,73.58408,29.05244,79.1117001423,0.69408,0.20244,0.723,72.89,28.85,78.3918018673,130.81,71.97408,26.28244,76.6226783935,0.69408,0.20244,0.723,71.28,26.08,75.9012832566,130.81
2020-11-09 06:00:00,78.84024,49.43257,93.0556952586,0.66024,0.19257000000000002,0.6877500000000001,78.18,49.24,92.3942097753,135.02,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,135.51,77.51024,27.60257,82.2784247264,0.66024,0.19257000000000002,0.6877500000000001,76.85,27.41,81.59185376,130.24,75.77024,27.13257,80.4817098754,0.66024,0.19257000000000002,0.6877500000000001,75.11,26.94,79.7952110092,130.24
2020-11-09 06:30:00,90.59024,41.65132,99.7066900514,0.6902400000000001,0.20132000000000003,0.719,89.9,41.45,98.9955175753,133.14,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,134.33,89.16024,21.81132,91.7893353119,0.6902400000000001,0.20132000000000003,0.719,88.47,21.61,91.0710327162,128.45,86.98024,31.23132,92.4173008662,0.6902400000000001,0.20132000000000003,0.719,86.29,31.03,91.6996455827,128.45
2020-11-09 07:00:00,100.37736,23.27298,103.0400213444,0.86736,0.25298000000000004,0.9035000000000001,99.51,23.02,102.1379483835,132.93,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,134.11,100.35736,23.05298,102.9710619206,0.86736,0.25298000000000004,0.9035000000000001,99.49,22.8,102.0690947349,128.22,97.79736,30.11298,102.3284671411,0.86736,0.25298000000000004,0.9035000000000001,96.93,29.86,101.4250684003,128.22
2020-11-09 07:30:00,109.6296,18.3603,111.1564204725,0.7896000000000001,0.2303,0.8225,108.84,18.13,110.3396687506,131.76,0.7896000000000001,0.2303,0.8225,0.7896000000000001,0.2303,0.8225,0.0,0.0,0.0,133.56,109.6196,18.1903,111.1186020352,0.7896000000000001,0.2303,0.8225,108.83,17.96,110.3019968088,127.1,106.6996,33.8403,111.9373509792,0.7896000000000001,0.2303,0.8225,105.91,33.61,111.1150763848,127.1
2020-11-09 08:00:00,114.93456,15.06508,115.9176850951,0.8745600000000001,0.25508000000000003,0.911,114.06,14.81,115.0174756287,131.05,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,133.28,114.95456,14.91508,115.9181197061,0.8745600000000001,0.25508000000000003,0.911,114.08,14.66,115.0180942287,126.41,111.83456,36.48508,117.6355808121,0.8745600000000001,0.25508000000000003,0.911,110.96,36.23,116.7250380167,126.41
2020-11-09 08:30:00,120.09528,11.89529,120.6829490958,1.11528,0.32529,1.16175,118.98,11.57,119.5412284528,130.77,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,133.41,120.14528,11.76529,120.7199666793,1.11528,0.32529,1.16175,119.03,11.44,119.5784867775,126.13,116.84528,39.50529,123.3429665456,1.11528,0.32529,1.16175,115.73,39.18,122.1822626243,126.13
2020-11-09 09:00:00,122.61112,10.07116,123.024042412,1.34112,0.39116,1.397,121.27,9.68,121.6557244851,130.4,1.34112,0.39116,1.397,1.34112,0.39116,1.397,0.0,0.0,0.0,133.28,122.67112,9.97116,123.0756991197,1.34112,0.39116,1.397,121.33,9.58,121.7076221935,125.79,119.29112,41.08116,126.1666874329,1.34112,0.39116,1.397,117.95,40.69,124.7713051947,125.79
2020-11-09 09:30:00,126.3836,7.5723,126.6102447524,1.4136,0.4123,1.4725000000000001,124.97,7.16,125.174943579,129.68,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,132.89,126.4636,7.4923,126.6853451835,1.4136,0.4123,1.4725000000000001,125.05,7.08,125.2502650696,125.09,122.9236,42.9923,130.2249948983,1.4136,0.4123,1.4725000000000001,121.51,42.58,128.7545591426,125.09
2020-11-09 10:00:00,127.52488,7.13184,127.7241486987,1.51488,0.44184,1.5779999999999998,126.01,6.69,126.1874645121,129.77,1.51488,0.44184,1.5779999999999998,1.51488,0.44184,1.5779999999999998,0.0,0.0,0.0,133.08,127.60488,7.04184,127.7990332921,1.51488,0.44184,1.5779999999999998,126.09,6.6,126.2626156073,125.19,124.04488,43.54184,131.4649157943,1.51488,0.44184,1.5779999999999998,122.53,43.1,129.8892254962,125.19
2020-11-09 10:30:00,128.5992,6.60185,128.7685468741,1.5492,0.45185000000000003,1.61375,127.05,6.15,127.1987617864,129.73,1.5492,0.45185000000000003,1.61375,1.5492,0.45185000000000003,1.61375,0.0,0.0,0.0,133.08,128.7092,6.54185,128.8753427389,1.5492,0.45185000000000003,1.61375,127.16,6.09,127.3057488883,125.14,125.0892,44.02185,132.6093180514,1.5492,0.45185000000000003,1.61375,123.54,43.57,130.9980018932,125.14
2020-11-09 11:00:00,129.86344,5.63142,129.9854835736,1.99344,0.58142,2.0765,127.87,5.05,127.9696815656,129.34,1.99344,0.58142,2.0765,1.99344,0.58142,2.0765,0.0,0.0,0.0,132.82,129.95344,5.57142,130.072815333,1.99344,0.58142,2.0765,127.96,4.99,128.0572594584,124.75,126.31344,44.91142,134.0601386358,1.99344,0.58142,2.0765,124.32,44.33,131.987163391,124.75
