Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-09 11:30:00,130.64792,15.94731,131.6176116504,2.04792,0.59731,2.13325,128.6,15.35,129.5128661562,130.41,2.04792,0.59731,2.13325,2.04792,0.59731,2.13325,0.0,0.0,0.0,132.77,127.68792,16.22731,128.7149195073,2.04792,0.59731,2.13325,125.64,15.63,126.6084772043,125.77,127.06792,35.75731,132.0031875053,2.04792,0.59731,2.13325,125.02,35.16,129.870035035,125.77
2020-11-09 12:00:00,132.18472,16.94596,133.2665215341,1.73472,0.5059600000000001,1.807,130.45,16.44,131.481847036,130.47,1.73472,0.5059600000000001,1.807,1.73472,0.5059600000000001,1.807,0.0,0.0,0.0,132.77,128.67472,18.72596,130.0301701337,1.73472,0.5059600000000001,1.807,126.94,18.22,128.2409139082,125.82,128.63472,34.61596,133.2109450316,1.73472,0.5059600000000001,1.807,126.9,34.11,131.4043458185,125.82
2020-11-09 12:30:00,131.98152,17.50836,133.1377643323,2.05152,0.59836,2.137,129.93,16.91,131.025772274,130.45,2.05152,0.59836,2.137,2.05152,0.59836,2.137,0.0,0.0,0.0,132.67,128.47152,18.41836,129.7850817167,2.05152,0.59836,2.137,126.42,17.82,127.6697646273,125.79,128.40152,34.31836,132.9086158659,2.05152,0.59836,2.137,126.35,33.72,130.7721717339,125.79
2020-11-09 13:00:00,126.82072,22.95771,128.8819284064,6.54072,1.9077100000000002,6.81325,120.28,21.05,122.1080705768,131.33,6.54072,1.9077100000000002,6.81325,6.54072,1.9077100000000002,6.81325,0.0,0.0,0.0,133.0,123.56072,16.20771,124.6191854827,6.54072,1.9077100000000002,6.81325,117.02,14.3,117.8905017378,126.64,123.50072,32.32771,127.661696191,6.54072,1.9077100000000002,6.81325,116.96,30.42,120.8512225838,126.64
2020-11-09 13:30:00,127.1764,23.79895,129.3840281413,5.5164,1.60895,5.74625,121.66,22.19,123.6671003137,131.6,5.5164,1.60895,5.74625,5.5164,1.60895,5.74625,0.0,0.0,0.0,133.17,123.8564,14.94895,124.7552761492,5.5164,1.60895,5.74625,118.34,13.34,119.0895091937,126.89,123.8064,31.13895,127.6622845169,5.5164,1.60895,5.74625,118.29,29.53,121.9202403213,126.89
2020-11-09 14:00:00,128.29016,22.58338,130.2627122589,4.64016,1.35338,4.8335,123.65,21.23,125.4592977822,131.83,4.64016,1.35338,4.8335,4.64016,1.35338,4.8335,0.0,0.0,0.0,133.53,124.93016,15.69338,125.9119813737,4.64016,1.35338,4.8335,120.29,14.34,121.1417339318,127.11,124.89016,31.93338,128.9080789673,4.64016,1.35338,4.8335,120.25,30.58,124.0773907688,127.11
2020-11-09 14:30:00,128.2368,20.9349,129.9343946469,1.4568,0.4249,1.5175,126.78,20.51,128.4283010088,131.92,1.4568,0.4249,1.5175,1.4568,0.4249,1.5175,0.0,0.0,0.0,133.73,124.7868,15.5149,125.7475947136,1.4568,0.4249,1.5175,123.33,15.09,124.2497364182,127.2,124.7068,31.7649,128.6887517938,1.4568,0.4249,1.5175,123.25,31.34,127.172159296,127.2
2020-11-09 15:00:00,127.04784,21.87187,128.9167651858,1.6178400000000002,0.47187,1.68525,125.43,21.4,127.2424650028,132.23,1.6178400000000002,0.47187,1.68525,1.6178400000000002,0.47187,1.68525,0.0,0.0,0.0,133.93,123.62784,14.801870000000001,124.5107954298,1.6178400000000002,0.47187,1.68525,122.01,14.33,122.8486426461,127.5,123.55784,31.09187,127.4097492563,1.6178400000000002,0.47187,1.68525,121.94,30.62,125.7256855221,127.5
2020-11-09 15:30:00,126.50856,24.37083,128.8345959289,4.52856,1.32083,4.71725,121.98,23.05,124.1387244175,132.62,4.52856,1.32083,4.71725,4.52856,1.32083,4.71725,0.0,0.0,0.0,134.09,123.19856,14.29083,124.024646777,4.52856,1.32083,4.71725,118.67,12.97,119.3766719255,127.87,123.14856,30.71083,126.9201438282,4.52856,1.32083,4.71725,118.62,29.39,122.2066958067,127.87
2020-11-09 16:00:00,130.7076,21.79555,132.5123492266,2.2476,0.6555500000000001,2.34125,128.46,21.14,130.1878304605,132.02,2.2476,0.6555500000000001,2.34125,2.2476,0.6555500000000001,2.34125,0.0,0.0,0.0,133.77,127.1676,15.18555,128.0710717475,2.2476,0.6555500000000001,2.34125,124.92,14.53,125.7621854931,127.31,127.1276,31.47555,130.9661671179,2.2476,0.6555500000000001,2.34125,124.88,30.82,128.6269287513,127.31
2020-11-09 16:30:00,134.56384,22.63987,136.4550869303,4.11384,1.19987,4.28525,130.45,21.44,132.2001365355,131.55,4.11384,1.19987,4.28525,4.11384,1.19987,4.28525,0.0,0.0,0.0,133.27,130.97384,15.17987,131.8505791325,4.11384,1.19987,4.28525,126.86,13.98,127.6279749898,126.88,130.89384,31.34987,134.5957343268,4.11384,1.19987,4.28525,126.78,30.15,130.3157354275,126.88
2020-11-09 17:00:00,139.90696,22.13828,141.6476646394,4.41696,1.28828,4.601,135.49,20.85,137.0848737097,131.12,4.41696,1.28828,4.601,4.41696,1.28828,4.601,0.0,0.0,0.0,132.97,136.14696,15.53828,137.0307734146,4.41696,1.28828,4.601,131.73,14.25,132.498510935,126.49,136.06696,31.57828,139.6832322485,4.41696,1.28828,4.601,131.65,30.29,135.089624324,126.49
2020-11-09 17:30:00,140.26776,23.71768,142.258823417,4.75776,1.38768,4.956,135.51,22.33,137.3375003413,131.74,4.75776,1.38768,4.956,4.75776,1.38768,4.956,0.0,0.0,0.0,133.44,136.50776,14.54768,137.2807471337,4.75776,1.38768,4.956,131.75,13.16,132.4056195937,127.11,136.44776,30.75768,139.8714627363,4.75776,1.38768,4.956,131.69,29.37,134.9253608481,127.11
2020-11-09 18:00:00,137.86768,26.10974,140.3182657798,4.86768,1.41974,5.0705,133.0,24.69,135.2723035215,132.33,4.86768,1.41974,5.0705,4.86768,1.41974,5.0705,0.0,0.0,0.0,133.74,134.19768,12.60974,134.7888083642,4.86768,1.41974,5.0705,129.33,11.19,129.813192704,127.68,134.10768,28.94974,137.1967830565,4.86768,1.41974,5.0705,129.24,27.53,132.1396174506,127.68
2020-11-09 18:30:00,132.69832,29.99951,136.0471048243,4.79832,1.39951,4.9982500000000005,127.9,28.6,131.0586509926,132.87,4.79832,1.39951,4.9982500000000005,4.79832,1.39951,4.9982500000000005,0.0,0.0,0.0,133.79,129.15832,9.08951,129.4777618638,4.79832,1.39951,4.9982500000000005,124.36,7.69,124.5975348873,128.21,129.08832,25.56951,131.5963305038,4.79832,1.39951,4.9982500000000005,124.29,24.17,126.6182964662,128.21
2020-11-09 19:00:00,128.27576,31.87418,132.1765257307,4.74576,1.38418,4.9435,123.53,30.49,127.2371840305,133.04,4.74576,1.38418,4.9435,4.74576,1.38418,4.9435,0.0,0.0,0.0,133.71,124.88576,7.35418,125.1021063542,4.74576,1.38418,4.9435,120.14,5.97,120.2882392422,128.39,124.83576,23.87418,127.098164603,4.74576,1.38418,4.9435,120.09,22.49,122.1777729376,128.39
2020-11-09 19:30:00,123.22648,33.07189,127.5872849518,4.8064800000000005,1.40189,5.00675,118.42,31.67,122.5817494572,132.21,4.8064800000000005,1.40189,5.00675,4.8064800000000005,1.40189,5.00675,0.0,0.0,0.0,132.67,119.97648,5.80189,120.1166836071,4.8064800000000005,1.40189,5.00675,115.17,4.4,115.2540190189,127.6,119.93648,22.14189,121.9632015305,4.8064800000000005,1.40189,5.00675,115.13,20.74,116.983180415,127.6
2020-11-09 20:00:00,119.70752,32.04886,123.9234431891,1.12752,0.32886000000000004,1.1745,118.58,31.72,122.7492354355,132.57,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,133.01,116.45752,4.88886,116.5600914406,1.12752,0.32886000000000004,1.1745,115.33,4.5600000000000005,115.4201130653,127.92,116.42752,21.30886,118.361458794,1.12752,0.32886000000000004,1.1745,115.3,20.98,117.1932182338,127.92
2020-11-09 20:30:00,115.96016,33.46963,120.6937232815,0.8901600000000001,0.25963,0.9272500000000001,115.07,33.21,119.7664769458,132.57,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,132.82,112.83016,3.44963,112.8828815754,0.8901600000000001,0.25963,0.9272500000000001,111.94,3.19,111.9854441434,127.92,112.81016,19.88963,114.5501182049,0.8901600000000001,0.25963,0.9272500000000001,111.92,19.63,113.6284440622,127.92
2020-11-09 21:00:00,111.36432,35.42751,116.8636822707,0.81432,0.23751000000000003,0.8482500000000001,110.55,35.19,116.0156825606,132.98,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,132.95,108.37432,1.68751,108.3874574176,0.81432,0.23751000000000003,0.8482500000000001,107.56,1.45,107.5697731707,128.31,108.37432,18.21751,109.8948174668,0.81432,0.23751000000000003,0.8482500000000001,107.56,17.98,109.0524369283,128.31
2020-11-09 21:30:00,106.03248,37.86114,112.5893100478,0.7924800000000001,0.23114,0.8255,105.24,37.63,111.7652651766,133.66,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,133.33,103.22248,0.8511400000000001,103.2259890563,0.7924800000000001,0.23114,0.8255,102.43,0.62,102.4318763862,128.95,103.20248,16.41114,104.4991741319,0.7924800000000001,0.23114,0.8255,102.41,16.18,103.6802801887,128.95
2020-11-09 22:00:00,99.99848,40.48664,107.8835669636,0.7084800000000001,0.20664000000000002,0.738,99.29,40.28,107.1493467082,134.01,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,133.33,97.35848,3.10664,97.4080327283,0.7084800000000001,0.20664000000000002,0.738,96.65,2.9,96.6934977131,129.3,97.37848,14.06664,98.3892205884,0.7084800000000001,0.20664000000000002,0.738,96.67,13.86,97.6585300934,129.3
2020-11-09 22:30:00,93.00704,43.19747,102.5491633509,0.9170400000000001,0.26747000000000004,0.95525,92.09,42.93,101.6048866935,134.35,0.9170400000000001,0.26747000000000004,0.95525,0.9170400000000001,0.26747000000000004,0.95525,0.0,0.0,0.0,133.33,90.57704,5.42747,90.739504108,0.9170400000000001,0.26747000000000004,0.95525,89.66,5.16,89.8083581856,129.62,90.61704,12.01747,91.4104344348,0.9170400000000001,0.26747000000000004,0.95525,89.7,11.75,90.4663058824,129.62
2020-11-09 23:00:00,87.86208,44.85519,98.6495472461,0.7720800000000001,0.22519000000000003,0.80425,87.09,44.63,97.8596188425,134.76,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,133.55,85.58208,6.79519,85.8514241248,0.7720800000000001,0.22519000000000003,0.80425,84.81,6.57,85.0640993604,130.0,85.64208,10.64519,86.3011352003,0.7720800000000001,0.22519000000000003,0.80425,84.87,10.42,85.5072704511,130.0
2020-11-09 23:30:00,83.08152,46.71961,95.3166350857,0.82152,0.23961000000000002,0.8557500000000001,82.26,46.48,94.4833212795,135.78,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,134.37,80.97152,8.05961,81.3716434912,0.82152,0.23961000000000002,0.8557500000000001,80.15,7.82,80.5305836313,130.98,81.04152,9.66961,81.6163544975,0.82152,0.23961000000000002,0.8557500000000001,80.22,9.43,80.7723548004,130.98
2020-11-10 00:00:00,79.04328,47.89304,92.4206870435,0.83328,0.24304,0.868,78.21,47.65,91.582348736,136.27,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,134.74,77.05328,8.87304,77.5624831836,0.83328,0.24304,0.868,76.22,8.63,76.7070094581,131.45,77.14328,8.99304,77.6656965307,0.83328,0.24304,0.868,76.31,8.75,76.8100162739,131.45
2020-11-10 00:30:00,78.20288,48.46709,92.004071939,1.29288,0.37709000000000004,1.3467500000000001,76.91,48.09,90.7072003757,136.4,1.29288,0.37709000000000004,1.3467500000000001,1.29288,0.37709000000000004,1.3467500000000001,0.0,0.0,0.0,134.81,76.25288,9.35709,76.8248452101,1.29288,0.37709000000000004,1.3467500000000001,74.96,8.98,75.4959734026,131.59,76.36288,8.82709,76.8713663191,1.29288,0.37709000000000004,1.3467500000000001,75.07,8.45,75.5440758763,131.59
2020-11-10 01:00:00,80.216,48.14925,93.5572387983,0.786,0.22925,0.8187500000000001,79.43,47.92,92.7655717387,136.16,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,134.59,78.196,9.16925,78.731757008,0.786,0.22925,0.8187500000000001,77.41,8.94,77.9245256643,131.36,78.276,8.64925,78.7524075922,0.786,0.22925,0.8187500000000001,77.49,8.42,77.946112796,131.36
2020-11-10 01:30:00,80.50784,48.46187,93.9684263216,0.6578400000000001,0.19187,0.68525,79.85,48.27,93.3060308876,136.42,0.6578400000000001,0.19187,0.68525,0.6578400000000001,0.19187,0.68525,0.0,0.0,0.0,134.85,78.46784,9.41187,79.0302803434,0.6578400000000001,0.19187,0.68525,77.81,9.22,78.3543521446,131.63,78.54784,8.36187,78.991670691,0.6578400000000001,0.19187,0.68525,77.89,8.17,78.3173097086,131.63
2020-11-10 02:00:00,77.806,49.603,92.2725920574,0.6960000000000001,0.203,0.725,77.11,49.4,91.5768098374,136.99,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,135.29,75.856,10.203,76.539100759,0.6960000000000001,0.203,0.725,75.16,10.0,75.822329165,132.19,75.946,7.743,76.3396945566,0.6960000000000001,0.203,0.725,75.25,7.54,75.6268080776,132.19
2020-11-10 02:30:00,75.93064,55.13227,93.8351175529,0.83064,0.24227,0.8652500000000001,75.1,54.89,93.0210841691,136.12,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,135.29,73.89064,13.92227,75.1907991816,0.83064,0.24227,0.8652500000000001,73.06,13.68,74.3297114215,131.34,73.39064,16.03227,75.1213666074,0.83064,0.24227,0.8652500000000001,72.56,15.79,74.2581827141,131.34
2020-11-10 03:00:00,74.75216,57.31938,94.198708846,0.75216,0.21938000000000002,0.7835000000000001,74.0,57.1,93.4687648362,135.42,0.75216,0.21938000000000002,0.7835000000000001,0.75216,0.21938000000000002,0.7835000000000001,0.0,0.0,0.0,135.1,72.68216,15.58938,74.3352214704,0.75216,0.21938000000000002,0.7835000000000001,71.93,15.37,73.5538020771,130.66,71.91216,20.13938,74.6790022875,0.75216,0.21938000000000002,0.7835000000000001,71.16,19.92,73.8955479038,130.66
2020-11-10 03:30:00,73.69944,57.74192,93.6255135185,0.8294400000000001,0.24192000000000002,0.864,72.87,57.5,92.8239564983,135.63,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,135.27,71.66944,15.84192,73.3994213819,0.8294400000000001,0.24192000000000002,0.864,70.84,15.6,72.5373393502,130.85,70.91944,20.05192,73.6997046507,0.8294400000000001,0.24192000000000002,0.864,70.09,19.81,72.8357343616,130.85
2020-11-10 04:00:00,72.49808,58.20819,92.9740016712,0.7480800000000001,0.21819000000000002,0.7792500000000001,71.75,57.99,92.2545532752,135.81,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.0,0.0,0.0,135.39,70.49808,16.19819,72.3350581873,0.7480800000000001,0.21819000000000002,0.7792500000000001,69.75,15.98,71.5571303226,131.02,69.77808,19.74819,72.5187662386,0.7480800000000001,0.21819000000000002,0.7792500000000001,69.03,19.53,71.739541398,131.02
2020-11-10 04:30:00,73.04528,57.60529,93.0267830588,0.8752800000000001,0.25529,0.9117500000000001,72.17,57.35,92.1820557375,135.69,0.8752800000000001,0.25529,0.9117500000000001,0.8752800000000001,0.25529,0.9117500000000001,0.0,0.0,0.0,135.34,71.02528,15.64529,72.7280241603,0.8752800000000001,0.25529,0.9117500000000001,70.15,15.39,71.8183444532,130.9,70.29528,20.34529,73.1803061996,0.8752800000000001,0.25529,0.9117500000000001,69.42,20.09,72.2685581702,130.9
2020-11-10 05:00:00,74.034,57.17575,93.5419667532,0.774,0.22575,0.80625,73.26,56.95,92.7918644063,135.59,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,135.28,71.984,15.34575,73.6015509284,0.774,0.22575,0.80625,71.21,15.12,72.797517128,130.8,71.234,20.47575,74.1184126521,0.774,0.22575,0.80625,70.46,20.25,73.3121688398,130.8
2020-11-10 05:30:00,76.22936,56.02898,94.605295443,0.8193600000000001,0.23898000000000003,0.8535,75.41,55.79,93.8040095092,134.92,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,134.71,74.07936,14.56898,75.4983890971,0.8193600000000001,0.23898000000000003,0.8535,73.26,14.33,74.6483522926,130.16,73.28936,20.97898,76.2328530953,0.8193600000000001,0.23898000000000003,0.8535,72.47,20.74,75.3793638869,130.16
2020-11-10 06:00:00,80.3492,54.0531,96.8386883443,0.7992,0.2331,0.8325,79.55,53.82,96.0457958476,134.39,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,134.37,78.0492,13.0531,79.133185455,0.7992,0.2331,0.8325,77.25,12.82,78.3065444264,129.65,77.1792,22.1431,80.2928750902,0.7992,0.2331,0.8325,76.38,21.91,79.4603832108,129.65
2020-11-10 06:30:00,91.6364,47.5552,103.2411102807,0.8064,0.23520000000000002,0.84,90.83,47.32,102.4171435845,133.17,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,133.87,88.9664,7.5352,89.2849347203,0.8064,0.23520000000000002,0.84,88.16,7.3,88.4617182741,128.49,87.8864,26.9252,91.918364324,0.8064,0.23520000000000002,0.84,87.08,26.69,91.0784414667,128.49
2020-11-10 07:00:00,100.58624,42.96432,109.3778975406,0.90624,0.26432,0.9440000000000001,99.68,42.7,108.4407321997,132.52,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,133.77,97.60624,3.51432,97.6694861868,0.90624,0.26432,0.9440000000000001,96.7,3.25,96.7545993739,127.86,96.34624,30.63432,101.0992558034,0.90624,0.26432,0.9440000000000001,95.44,30.37,100.1555315497,127.86
2020-11-10 07:30:00,111.10168,37.17549,117.1563073657,0.8416800000000001,0.24549,0.87675,110.26,36.93,116.2802326279,131.27,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,133.19,107.77168,1.9754900000000002,107.789784167,0.8416800000000001,0.24549,0.87675,106.93,1.73,106.9439937537,126.67,106.32168,34.66549,111.8302098494,0.8416800000000001,0.24549,0.87675,105.48,34.42,110.9538949294,126.67
2020-11-10 08:00:00,116.55008,33.34294,121.2257101272,0.97008,0.28294,1.0105,115.58,33.06,120.2152236616,130.64,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,133.02,113.06008,5.20294,113.1797343797,0.97008,0.28294,1.0105,112.09,4.92,112.1979255601,126.05,111.49008,37.72294,117.6990150369,0.97008,0.28294,1.0105,110.52,37.44,116.689433969,126.05
2020-11-10 08:30:00,121.35592,29.18881,124.8168496168,1.19592,0.34881,1.2457500000000001,120.16,28.84,123.5725341652,130.37,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,133.23,117.73592,9.16881,118.0923957546,1.19592,0.34881,1.2457500000000001,116.54,8.82,116.8732818056,125.78,116.04592,41.48881,123.2395103198,1.19592,0.34881,1.2457500000000001,114.85,41.14,121.9959921473,125.78
2020-11-10 09:00:00,122.64488,28.05559,125.812887736,1.42488,0.41559,1.48425,121.22,27.64,124.3312430566,130.22,1.42488,0.41559,1.48425,1.42488,0.41559,1.48425,0.0,0.0,0.0,133.23,118.96488,10.34559,119.4138765214,1.42488,0.41559,1.48425,117.54,9.93,117.9587067579,125.63,117.28488,42.61559,124.7871451219,1.42488,0.41559,1.48425,115.86,42.2,123.3060404035,125.63
2020-11-10 09:30:00,124.64728,27.45754,127.6356569077,1.87728,0.54754,1.9555,122.77,26.91,125.6846092407,129.99,1.87728,0.54754,1.9555,1.87728,0.54754,1.9555,0.0,0.0,0.0,133.1,120.92728,10.97754,121.4245174281,1.87728,0.54754,1.9555,119.05,10.43,119.5060140746,125.43,119.19728,43.07754,126.7425185636,1.87728,0.54754,1.9555,117.32,42.53,124.7909584064,125.43
2020-11-10 10:00:00,125.61888,26.77509,128.4406806933,2.10888,0.61509,2.19675,123.51,26.16,126.2500126733,129.95,2.10888,0.61509,2.19675,2.10888,0.61509,2.19675,0.0,0.0,0.0,133.16,121.87888,11.74509,122.443491167,2.10888,0.61509,2.19675,119.77,11.13,120.2860332707,125.39,120.14888,43.79509,127.8818332421,2.10888,0.61509,2.19675,118.04,43.18,125.6899120853,125.39
2020-11-10 10:30:00,126.91272,26.37496,129.6243689003,2.14272,0.6249600000000001,2.232,124.77,25.75,127.3994324948,129.98,2.14272,0.6249600000000001,2.232,2.14272,0.6249600000000001,2.232,0.0,0.0,0.0,133.25,123.13272,12.17496,123.7331660696,2.14272,0.6249600000000001,2.232,120.99,11.55,121.5400452526,125.39,121.36272,44.25496,129.1797634709,2.14272,0.6249600000000001,2.232,119.22,43.63,126.9526892193,125.39
2020-11-10 11:00:00,127.31912,25.86766,129.920337713,2.28912,0.66766,2.3845,125.03,25.2,127.5442703535,129.94,2.28912,0.66766,2.3845,2.28912,0.66766,2.3845,0.0,0.0,0.0,133.25,123.51912,12.72766,124.1731304858,2.28912,0.66766,2.3845,121.23,12.06,121.8283895486,125.37,121.77912,44.79766,129.7574059908,2.28912,0.66766,2.3845,119.49,44.13,127.3786363563,125.37
2020-11-10 11:30:00,128.11928,25.82229,130.6956027132,2.57928,0.75229,2.68675,125.54,25.07,128.018734957,129.97,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,133.31,124.30928,12.98229,124.9853469322,2.57928,0.75229,2.68675,121.73,12.23,122.3428207947,125.39,122.52928,45.07229,130.5562552433,2.57928,0.75229,2.68675,119.95,44.32,127.8759746786,125.39
2020-11-10 12:00:00,128.84448,25.73839,131.3901242341,2.63448,0.76839,2.74425,126.21,24.97,128.6563834405,130.01,2.63448,0.76839,2.74425,2.63448,0.76839,2.74425,0.0,0.0,0.0,133.38,125.00448,13.09839,125.6888532872,2.63448,0.76839,2.74425,122.37,12.33,122.9896166349,125.43,123.21448,45.18839,131.2394707108,2.63448,0.76839,2.74425,120.58,44.42,128.5016451257,125.43
2020-11-10 12:30:00,129.028,26.1015,131.6416084916,4.188,1.2215,4.3625,124.84,24.88,127.2950902431,129.95,4.188,1.2215,4.3625,4.188,1.2215,4.3625,0.0,0.0,0.0,133.3,125.238,13.6715,125.9820088594,4.188,1.2215,4.3625,121.05,12.45,121.6885573914,125.37,123.478,45.7815,131.6919216439,4.188,1.2215,4.3625,119.29,44.56,127.3408720718,125.37
2020-11-10 13:00:00,129.2944,26.0817,131.898813286,1.9944000000000002,0.5817,2.0775,127.3,25.5,129.8288873864,130.13,1.9944000000000002,0.5817,2.0775,1.9944000000000002,0.5817,2.0775,0.0,0.0,0.0,133.46,125.4044,12.5117,126.0270057418,1.9944000000000002,0.5817,2.0775,123.41,11.93,123.9852934827,125.54,123.6044,44.7017,131.4393003719,1.9944000000000002,0.5817,2.0775,121.61,44.12,129.3660175626,125.54
2020-11-10 13:30:00,129.72488,26.54434,132.412788193,1.4548800000000002,0.42434000000000005,1.5155,128.27,26.12,130.9024342784,130.65,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,133.94,125.82488,12.04434,126.4000259219,1.4548800000000002,0.42434000000000005,1.5155,124.37,11.62,124.9116539799,126.05,124.00488,44.50434,131.749180425,1.4548800000000002,0.42434000000000005,1.5155,122.55,44.08,130.2365113937,126.05
2020-11-10 14:00:00,130.1288,26.2259,132.7452538521,1.2888,0.3759,1.3425,128.84,25.85,131.4076409498,130.81,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,134.14,126.1888,12.3059,126.7874142817,1.2888,0.3759,1.3425,124.9,11.93,125.4684617743,126.2,124.3888,44.8359,132.2226587777,1.2888,0.3759,1.3425,123.1,44.46,130.8827780879,126.2
2020-11-10 14:30:00,129.73,26.2375,132.3566368047,1.5,0.4375,1.5625,128.23,25.8,130.7997435013,130.56,1.5,0.4375,1.5625,1.5,0.4375,1.5625,0.0,0.0,0.0,133.88,125.82,12.3175,126.4214902865,1.5,0.4375,1.5625,124.32,11.88,124.8863355215,125.97,124.0,44.7075,131.8133549996,1.5,0.4375,1.5625,122.5,44.27,130.2539170236,125.97
2020-11-10 15:00:00,127.02056,27.15558,129.890908796,1.8705600000000002,0.5455800000000001,1.9485000000000001,125.15,26.61,127.9477025976,130.68,1.8705600000000002,0.5455800000000001,1.9485000000000001,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.0,0.0,0.0,133.88,123.21056,11.72558,123.7672465633,1.8705600000000002,0.5455800000000001,1.9485000000000001,121.34,11.18,121.8539617739,126.08,121.46056,44.21558,129.2582111521,1.8705600000000002,0.5455800000000001,1.9485000000000001,119.59,43.67,127.3139308952,126.08
2020-11-10 15:30:00,126.09992,28.75581,129.3371038518,1.69992,0.49581000000000003,1.77075,124.4,28.26,127.5695402516,130.76,1.69992,0.49581000000000003,1.77075,1.69992,0.49581000000000003,1.77075,0.0,0.0,0.0,133.77,122.30992,10.11581,122.7275280545,1.69992,0.49581000000000003,1.77075,120.61,9.62,120.9930431884,126.18,120.56992,42.66581,127.8963523786,1.69992,0.49581000000000003,1.77075,118.87,42.17,126.1284496059,126.18
2020-11-10 16:00:00,129.10528,27.83404,132.0715984101,1.38528,0.40404,1.443,127.72,27.43,130.6323210389,130.18,1.38528,0.40404,1.443,1.38528,0.40404,1.443,0.0,0.0,0.0,133.3,125.18528,10.54404,125.6285441617,1.38528,0.40404,1.443,123.8,10.14,124.2145708039,125.63,123.39528,42.84404,130.6216172377,1.38528,0.40404,1.443,122.01,42.44,129.1804694991,125.63
2020-11-10 16:30:00,132.63312,30.26841,136.043085693,4.62312,1.34841,4.81575,128.01,28.92,131.2361478404,130.22,4.62312,1.34841,4.81575,4.62312,1.34841,4.81575,0.0,0.0,0.0,133.18,128.66312,10.02841,129.0533511973,4.62312,1.34841,4.81575,124.04,8.68,124.3433311441,125.68,126.87312,42.33841,133.7509982761,4.62312,1.34841,4.81575,122.25,40.99,128.9389103413,125.68
2020-11-10 17:00:00,140.0916,31.5388,143.5978840234,4.7616,1.3888,4.96,135.33,30.15,138.6478683572,129.89,4.7616,1.3888,4.96,4.7616,1.3888,4.96,0.0,0.0,0.0,132.79,134.9616,16.7988,136.003063039,4.7616,1.3888,4.96,130.2,15.41,131.1087643905,125.37,133.9716,40.8788,140.0695038044,4.7616,1.3888,4.96,129.21,39.49,135.1098967508,125.37
2020-11-10 17:30:00,142.43344,35.18892,146.7158645853,5.41344,1.57892,5.639,137.02,33.61,141.0819354134,130.53,5.41344,1.57892,5.639,5.41344,1.57892,5.639,0.0,0.0,0.0,133.11,136.27344,22.57892,138.1313073774,5.41344,1.57892,5.639,130.86,21.0,132.5342959388,126.0,136.20344,38.50892,141.5426225114,5.41344,1.57892,5.639,130.79,36.93,135.90382261,126.0
2020-11-10 18:00:00,140.4076,37.8643,145.4235171912,4.9176,1.4343,5.1225,135.49,36.43,140.3021204401,130.99,4.9176,1.4343,5.1225,4.9176,1.4343,5.1225,0.0,0.0,0.0,133.25,134.3276,20.0643,135.8178200983,4.9176,1.4343,5.1225,129.41,18.63,130.7441203267,126.45,134.2576,36.0843,139.0222279502,4.9176,1.4343,5.1225,129.34,34.65,133.9009264344,126.45
2020-11-10 18:30:00,135.31072,41.73146,141.5998082649,4.77072,1.39146,4.9695,130.54,40.34,136.6309159744,131.33,4.77072,1.39146,4.9695,4.77072,1.39146,4.9695,0.0,0.0,0.0,133.1,129.47072,16.55146,130.5243968209,4.77072,1.39146,4.9695,124.7,15.16,125.6181340412,126.79,129.41072,32.64146,133.4638503935,4.77072,1.39146,4.9695,124.64,31.25,128.4978291645,126.79
2020-11-10 19:00:00,131.27512,43.44816,138.2783415376,4.72512,1.37816,4.922,126.55,42.07,133.3596168261,131.55,4.72512,1.37816,4.922,4.72512,1.37816,4.922,0.0,0.0,0.0,133.1,125.63512,15.06816,126.5355002487,4.72512,1.37816,4.922,120.91,13.69,121.6825550356,126.99,125.58512,31.21816,129.4070936201,4.72512,1.37816,4.922,120.86,29.84,124.4892172037,126.99
2020-11-10 19:30:00,127.69,41.9575,134.4067256734,1.02,0.2975,1.0625,126.67,41.66,133.3448330458,131.05,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,132.63,122.06,14.0675,122.8679704246,1.02,0.2975,1.0625,121.04,13.77,121.8207474119,126.51,122.01,30.1175,125.6722081697,1.02,0.2975,1.0625,120.99,29.82,124.6106436064,126.51
2020-11-10 20:00:00,123.63024,43.58007,131.0864552258,0.9602400000000001,0.28007000000000004,1.00025,122.67,43.3,130.0877353942,131.45,0.9602400000000001,0.28007000000000004,1.00025,0.9602400000000001,0.28007000000000004,1.00025,0.0,0.0,0.0,132.82,118.17024,12.82007,118.863618557,0.9602400000000001,0.28007000000000004,1.00025,117.21,12.54,117.8789026926,126.89,118.13024,28.96007,121.6282831288,0.9602400000000001,0.28007000000000004,1.00025,117.17,28.68,120.6289820068,126.89
2020-11-10 20:30:00,120.396,45.48925,128.7030251453,0.786,0.22925,0.8187500000000001,119.61,45.26,127.8867455994,132.01,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,133.15,115.116,11.34925,115.6741065734,0.786,0.22925,0.8187500000000001,114.33,11.12,114.8695055269,127.42,115.106,27.61925,118.3731988525,0.786,0.22925,0.8187500000000001,114.32,27.39,117.5554103391,127.42
2020-11-10 21:00:00,113.99584,48.32962,123.8176227629,0.85584,0.24962,0.8915000000000001,113.14,48.08,122.9322821719,132.26,0.85584,0.24962,0.8915000000000001,0.85584,0.24962,0.8915000000000001,0.0,0.0,0.0,133.03,109.03584,8.89962,109.3984352751,0.85584,0.24962,0.8915000000000001,108.18,8.65,108.5252730934,127.65,109.02584,25.23962,111.9092141222,0.85584,0.24962,0.8915000000000001,108.17,24.99,111.0191379898,127.65
2020-11-10 21:30:00,108.54952,50.39611,119.6777598193,0.80952,0.23611000000000001,0.84325,107.74,50.16,118.844155094,131.92,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,132.39,103.83952,6.67611,104.0539108278,0.80952,0.23611000000000001,0.84325,103.03,6.44,103.2310733258,127.32,103.83952,22.94611,106.3445808585,0.80952,0.23611000000000001,0.84325,103.03,22.71,105.5031990036,127.32
2020-11-10 22:00:00,102.94408,52.92744,115.7531749543,0.81408,0.23744,0.848,102.13,52.69,114.9207248498,132.25,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0.0,0.0,0.0,132.39,98.51408,4.50744,98.6171434062,0.81408,0.23744,0.848,97.7,4.27,97.7932661281,127.64,98.53408,20.83744,100.7132753275,0.81408,0.23744,0.848,97.72,20.6,99.8677044895,127.64
2020-11-10 22:30:00,96.02864,55.44877,110.8876268786,1.05864,0.30877000000000004,1.10275,94.97,55.14,109.8167587393,132.33,1.05864,0.30877000000000004,1.10275,1.05864,0.30877000000000004,1.10275,0.0,0.0,0.0,132.14,91.95864,2.43877,91.9909727623,1.05864,0.30877000000000004,1.10275,90.9,2.13,90.9249520209,127.7,91.99864,18.82877,93.9056566005,1.05864,0.30877000000000004,1.10275,90.94,18.52,92.8066484687,127.7
2020-11-10 23:00:00,90.56608,56.95969,106.9888832144,1.09608,0.31969000000000003,1.14175,89.47,56.64,105.8913145636,133.16,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,132.82,86.77608,1.80969,86.7949482289,1.09608,0.31969000000000003,1.14175,85.68,1.49,85.6929547863,128.47,86.82608,18.41969,88.7583976188,1.09608,0.31969000000000003,1.14175,85.73,18.1,87.619877311,128.47
2020-11-10 23:30:00,85.32184,59.68012,104.1226829476,0.8918400000000001,0.26012,0.929,84.43,59.42,103.2432143049,134.16,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,133.56,81.79184,0.9601200000000001,81.7974750283,0.8918400000000001,0.26012,0.929,80.9,0.7000000000000001,80.9030283735,129.43,81.88184,16.75012,83.5775223478,0.8918400000000001,0.26012,0.929,80.99,16.49,82.6516799587,129.43
2020-11-11 00:00:00,81.52136,60.81748,101.7079053457,0.9513600000000001,0.27748,0.991,80.57,60.54,100.7800401865,134.16,0.9513600000000001,0.27748,0.991,0.9513600000000001,0.27748,0.991,0.0,0.0,0.0,133.42,78.17136,1.7574800000000002,78.1911136908,0.9513600000000001,0.27748,0.991,77.22,1.48,77.234181552,129.43,78.26136,15.62748,79.8063819516,0.9513600000000001,0.27748,0.991,77.31,15.35,78.8191512261,129.43
2020-11-11 00:30:00,80.40576,61.30793,101.1125537313,1.29576,0.37793000000000004,1.34975,79.11,60.93,99.8541786807,134.19,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,133.42,77.13576,2.14793,77.1656599406,1.29576,0.37793000000000004,1.34975,75.84,1.77,75.8606518559,129.46,77.23576,15.45793,78.7674439262,1.29576,0.37793000000000004,1.34975,75.94,15.08,77.4228002594,129.46
2020-11-11 01:00:00,82.71752,60.68886,102.593010693,0.8875200000000001,0.25886000000000003,0.9245000000000001,81.83,60.43,101.724794421,133.62,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.0,0.0,0.0,132.84,79.29752,2.03886,79.3237267673,0.8875200000000001,0.25886000000000003,0.9245000000000001,78.41,1.78,78.4302014533,128.92,79.38752,15.17886,80.8255907659,0.8875200000000001,0.25886000000000003,0.9245000000000001,78.5,14.92,79.9052964452,128.92
2020-11-11 01:30:00,82.09864,61.49627,102.5766928389,0.8786400000000001,0.25627,0.9152500000000001,81.22,61.24,101.7203322842,134.3,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,133.49,78.72864,2.34627,78.763593996,0.8786400000000001,0.25627,0.9152500000000001,77.85,2.09,77.878049539,129.58,78.81864,15.02627,80.2381879255,0.8786400000000001,0.25627,0.9152500000000001,77.94,14.77,79.3271485684,129.58
2020-11-11 02:00:00,79.59712,62.23041,101.0362580516,0.92712,0.27041000000000004,0.9657500000000001,78.67,61.96,100.1399545636,134.77,0.92712,0.27041000000000004,0.9657500000000001,0.92712,0.27041000000000004,0.9657500000000001,0.0,0.0,0.0,133.91,76.35712,2.56041,76.400035825,0.92712,0.27041000000000004,0.9657500000000001,75.43,2.29,75.4647533621,130.03,76.44712,14.96041,77.8972144795,0.92712,0.27041000000000004,0.9657500000000001,75.52,14.69,76.9354697133,130.03
2020-11-11 02:30:00,78.30136,62.49373,100.1826794769,1.04136,0.30373,1.08475,77.26,62.19,99.1801577938,135.09,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,134.23,75.15136,2.43373,75.1907570886,1.04136,0.30373,1.08475,74.11,2.13,74.140602911,130.32,75.24136,15.27373,76.7759668305,1.04136,0.30373,1.08475,74.2,14.97,75.6950520179,130.32
2020-11-11 03:00:00,77.00512,63.41441,99.7555808056,0.9751200000000001,0.28441,1.01575,76.03,63.13,98.8228607155,135.56,0.9751200000000001,0.28441,1.01575,0.9751200000000001,0.28441,1.01575,0.0,0.0,0.0,134.62,73.91512,3.03441,73.9773790335,0.9751200000000001,0.28441,1.01575,72.94,2.75,72.9918221447,130.78,74.02512,14.70441,75.4714387332,0.9751200000000001,0.28441,1.01575,73.05,14.42,74.4596461179,130.78
2020-11-11 03:30:00,75.29304,63.57547,98.5438088272,1.25304,0.36547,1.30525,74.04,63.21,97.3520708562,135.25,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,134.26,72.29304,3.34547,72.370406949,1.25304,0.36547,1.30525,71.04,2.98,71.1024753437,130.47,72.40304,14.52547,73.8457140257,1.25304,0.36547,1.30525,71.15,14.16,72.545352022,130.47
2020-11-11 04:00:00,74.79856,63.65208,98.2161487048,1.13856,0.33208000000000004,1.186,73.66,63.32,97.1350503166,135.33,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,134.31,71.81856,3.36208,71.897212341,1.13856,0.33208000000000004,1.186,70.68,3.03,70.7449171319,130.55,71.92856,14.44208,73.364101701,1.13856,0.33208000000000004,1.186,70.79,14.11,72.1825200447,130.55
2020-11-11 04:30:00,75.09016,62.913380000000004,97.9623678351,1.28016,0.37338000000000005,1.3335,73.81,62.54,96.7427914627,134.86,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,133.91,72.09016,2.95338,72.1506314751,1.28016,0.37338000000000005,1.3335,70.81,2.58,70.8569862469,130.1,72.21016,14.84338,73.7199643045,1.28016,0.37338000000000005,1.3335,70.93,14.47,72.3909234642,130.1
2020-11-11 05:00:00,76.01176,62.368430000000004,98.3239986929,1.09176,0.31843000000000005,1.13725,74.92,62.05,97.2790260025,134.53,1.09176,0.31843000000000005,1.13725,1.09176,0.31843000000000005,1.13725,0.0,0.0,0.0,133.61,72.95176,2.79843,73.0054141661,1.09176,0.31843000000000005,1.13725,71.86,2.48,71.9027815874,129.78,73.06176,14.79843,74.5453841949,1.09176,0.31843000000000005,1.13725,71.97,14.48,73.412201302,129.78
2020-11-11 05:30:00,78.42112,60.88741,99.2831745995,1.19112,0.34741000000000005,1.24075,77.23,60.54,98.1303444404,133.66,1.19112,0.34741000000000005,1.24075,1.19112,0.34741000000000005,1.24075,0.0,0.0,0.0,132.86,75.23112,2.06741,75.2595216605,1.19112,0.34741000000000005,1.24075,74.04,1.72,74.0599756954,128.94,75.33112,15.36741,76.8826048633,1.19112,0.34741000000000005,1.24075,74.14,15.02,75.6461499351,128.94
2020-11-11 06:00:00,82.35464,58.79552,101.1889317149,1.18464,0.34552000000000005,1.234,81.17,58.45,100.0248539114,132.75,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,132.12,78.96464,1.16552,78.9732410833,1.18464,0.34552000000000005,1.234,77.78,0.8200000000000001,77.7843223278,128.08,79.06464,16.25552,80.7183946124,1.18464,0.34552000000000005,1.234,77.88,15.91,79.4885054583,128.08
2020-11-11 06:30:00,93.48296,53.24253,107.5817401382,1.24296,0.36253,1.29475,92.24,52.88,106.3226786721,132.89,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,132.98,89.54296,5.15253,89.691082338,1.24296,0.36253,1.29475,88.3,4.79,88.4298258508,128.2,89.62296,21.69253,92.210849779,1.24296,0.36253,1.29475,88.38,21.33,90.9175082149,128.2
2020-11-11 07:00:00,103.30216,48.59188,114.1600064059,1.17216,0.34188,1.221,102.13,48.25,112.9539702711,132.05,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,132.7,98.85216,8.78188,99.2414779868,1.17216,0.34188,1.221,97.68,8.44,98.0439493289,127.4,98.89216,25.10188,102.0282494655,1.17216,0.34188,1.221,97.72,24.76,100.8080155543,127.4
2020-11-11 07:30:00,112.97056,43.44058,121.0348355534,1.2705600000000001,0.37058,1.3235000000000001,111.7,43.07,119.7159759598,131.52,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,132.8,108.07056,13.27058,108.8822953113,1.2705600000000001,0.37058,1.3235000000000001,106.8,12.9,107.5762520262,126.89,108.08056,29.44058,112.018548467,1.2705600000000001,0.37058,1.3235000000000001,106.81,29.07,110.6952618679,126.89
2020-11-11 08:00:00,118.98648,40.63439,125.7335916669,1.14648,0.33439,1.19425,117.84,40.3,124.5405781262,131.77,1.14648,0.33439,1.19425,1.14648,0.33439,1.19425,0.0,0.0,0.0,133.42,113.79648,15.94439,114.9080607828,1.14648,0.33439,1.19425,112.65,15.61,113.7264023875,127.14,113.77648,32.15439,118.2327881658,1.14648,0.33439,1.19425,112.63,31.82,117.0385803913,127.14
2020-11-11 08:30:00,121.94552,38.25911,127.8063744344,1.5055200000000002,0.43911000000000006,1.56825,120.44,37.82,126.2384489765,130.89,1.5055200000000002,0.43911000000000006,1.56825,1.5055200000000002,0.43911000000000006,1.56825,0.0,0.0,0.0,132.79,116.62552,17.70911,117.9623859214,1.5055200000000002,0.43911000000000006,1.56825,115.12,17.27,116.4081925811,126.3,116.58552,33.70911,121.3609804289,1.5055200000000002,0.43911000000000006,1.56825,115.08,33.27,119.7927347547,126.3
2020-11-11 09:00:00,123.28272,36.72246,128.6357964139,1.96272,0.5724600000000001,2.0445,121.32,36.15,126.5913302719,130.52,1.96272,0.5724600000000001,2.0445,1.96272,0.5724600000000001,2.0445,0.0,0.0,0.0,132.61,117.91272,19.132460000000002,119.4548473836,1.96272,0.5724600000000001,2.0445,115.95,18.56,117.426045237,125.93,117.90272,35.04246,123.0001031961,1.96272,0.5724600000000001,2.0445,115.94,34.47,120.9556302947,125.93
2020-11-11 09:30:00,126.79352,34.05936,131.2883723625,2.36352,0.6893600000000001,2.462,124.43,33.37,128.8269451629,130.52,2.36352,0.6893600000000001,2.462,2.36352,0.6893600000000001,2.462,0.0,0.0,0.0,132.99,121.27352,21.99936,123.252742337,2.36352,0.6893600000000001,2.462,118.91,21.31,120.804404721,125.93,121.22352,37.92936,127.0188102259,2.36352,0.6893600000000001,2.462,118.86,37.24,124.5572848131,125.93
2020-11-11 10:00:00,127.45568,33.85374,131.8750396256,2.75568,0.8037400000000001,2.8705,124.7,33.05,129.0053971739,130.6,2.75568,0.8037400000000001,2.8705,2.75568,0.8037400000000001,2.8705,0.0,0.0,0.0,133.09,121.94568,22.35374,123.9775728213,2.75568,0.8037400000000001,2.8705,119.19,21.55,121.1224941949,126.01,121.88568,38.27374,127.7536620322,2.75568,0.8037400000000001,2.8705,119.13,37.47,124.883777169,126.01
2020-11-11 10:30:00,127.90384,33.44362,132.2038880119,2.82384,0.82362,2.9415,125.08,32.62,129.2635710477,130.04,2.82384,0.82362,2.9415,2.82384,0.82362,2.9415,0.0,0.0,0.0,132.55,122.33384,22.42362,124.3719708899,2.82384,0.82362,2.9415,119.51,21.6,121.4462848341,125.46,122.29384,38.22362,128.1281718743,2.82384,0.82362,2.9415,119.47,37.4,125.1872233896,125.46
2020-11-11 11:00:00,128.89648,32.64064,132.9650854021,2.67648,0.7806400000000001,2.7880000000000003,126.22,31.86,130.1789076617,130.04,2.67648,0.7806400000000001,2.7880000000000003,2.67648,0.7806400000000001,2.7880000000000003,0.0,0.0,0.0,132.66,123.29648,23.13064,125.4473933057,2.67648,0.7806400000000001,2.7880000000000003,120.62,22.35,122.6731710685,125.46,123.23648,38.95064,129.2454345778,2.67648,0.7806400000000001,2.7880000000000003,120.56,38.17,126.4581452497,125.46
2020-11-11 11:30:00,130.44328,32.37679,134.4012865558,2.18328,0.6367900000000001,2.27425,128.26,31.74,132.1289340001,130.27,2.18328,0.6367900000000001,2.27425,2.18328,0.6367900000000001,2.27425,0.0,0.0,0.0,132.92,124.72328,23.22679,126.8675701181,2.18328,0.6367900000000001,2.27425,122.54,22.59,124.6048141125,125.67,124.67328,39.08679,130.6568172675,2.18328,0.6367900000000001,2.27425,122.49,38.45,128.3830308102,125.67
2020-11-11 12:00:00,132.26376,30.99568,135.8470992992,2.21376,0.64568,2.306,130.05,30.35,133.5444682493,129.99,2.21376,0.64568,2.306,2.21376,0.64568,2.306,0.0,0.0,0.0,132.8,126.46376,24.33568,128.7839582961,2.21376,0.64568,2.306,124.25,23.69,126.4882547907,125.4,126.42376,40.13568,132.641772838,2.21376,0.64568,2.306,124.21,39.49,130.336426988,125.4
2020-11-11 12:30:00,134.61304,36.09297,139.3677617725,2.51304,0.73297,2.61775,132.1,35.36,136.7506475305,130.21,2.51304,0.73297,2.61775,2.51304,0.73297,2.61775,0.0,0.0,0.0,132.52,126.95304,34.31297,131.5083810084,2.51304,0.73297,2.61775,124.44,33.58,128.8911556314,125.62,128.63304,35.70297,133.49592146,2.51304,0.73297,2.61775,126.12,34.97,130.8783989052,125.62
2020-11-11 13:00:00,133.72952,43.45486,140.6126216847,2.51952,0.7348600000000001,2.6245000000000003,131.21,42.72,137.9893564736,131.23,2.51952,0.7348600000000001,2.6245000000000003,2.51952,0.7348600000000001,2.6245000000000003,0.0,0.0,0.0,132.8,124.25952,43.84486,131.7679781246,2.51952,0.7348600000000001,2.6245000000000003,121.74,43.11,129.1475888277,126.62,127.79952,29.72486,131.2108403077,2.51952,0.7348600000000001,2.6245000000000003,125.28,28.99,128.5904292706,126.62
2020-11-11 13:30:00,133.51288,44.56334,140.7536159317,2.10288,0.61334,2.1905,131.41,43.95,138.5647523723,131.49,2.10288,0.61334,2.1905,2.10288,0.61334,2.1905,0.0,0.0,0.0,132.94,124.04288,42.94334,131.2660143718,2.10288,0.61334,2.1905,121.94,42.33,129.0782417761,126.88,127.57288,28.74334,130.7708656615,2.10288,0.61334,2.1905,125.47,28.13,128.5846717148,126.88
2020-11-11 14:00:00,134.49408,43.56119,141.3726806327,1.92408,0.5611900000000001,2.00425,132.57,43.0,139.3693111843,131.36,1.92408,0.5611900000000001,2.00425,1.92408,0.5611900000000001,2.00425,0.0,0.0,0.0,132.94,124.91408,43.63119,132.3148068927,1.92408,0.5611900000000001,2.00425,122.99,43.07,130.3133339302,126.76,128.49408,29.47119,131.8304958462,1.92408,0.5611900000000001,2.00425,126.57,28.91,129.8297076943,126.76
2020-11-11 14:30:00,132.98864,44.73002,140.3094902644,1.74864,0.51002,1.8215,131.24,44.22,138.4895158487,131.75,1.74864,0.51002,1.8215,1.74864,0.51002,1.8215,0.0,0.0,0.0,133.17,123.51864,42.92002,130.7630779091,1.74864,0.51002,1.8215,121.77,42.41,128.9439451855,127.13,127.05864,28.66002,130.2508915326,1.74864,0.51002,1.8215,125.31,28.15,128.4329342497,127.13
2020-11-11 15:00:00,131.53752,45.51511,139.1895987711,1.69752,0.49511000000000005,1.76825,129.84,45.02,137.4235278255,132.28,1.69752,0.49511000000000005,1.76825,1.69752,0.49511000000000005,1.76825,0.0,0.0,0.0,133.64,122.19752,42.85511,129.4943795972,1.69752,0.49511000000000005,1.76825,120.5,42.36,127.7286952881,127.64,125.68752,28.46511,128.8705364739,1.69752,0.49511000000000005,1.76825,123.99,27.97,127.105629301,127.64
2020-11-11 15:30:00,132.8384,45.86245,140.532575706,1.4484,0.42245000000000005,1.50875,131.39,45.44,139.0256296515,132.28,1.4484,0.42245000000000005,1.50875,1.4484,0.42245000000000005,1.50875,0.0,0.0,0.0,133.64,123.3584,42.31245,130.4133362642,1.4484,0.42245000000000005,1.50875,121.91,41.89,128.9062457758,127.67,126.9184,27.92245,129.9536204673,1.4484,0.42245000000000005,1.50875,125.47,27.5,128.4483199579,127.67
2020-11-11 16:00:00,136.49648,44.50939,143.5701043064,1.50648,0.43939000000000006,1.56925,134.99,44.07,142.0016373145,131.52,1.50648,0.43939000000000006,1.56925,1.50648,0.43939000000000006,1.56925,0.0,0.0,0.0,133.01,126.72648,42.71939,133.7331186175,1.50648,0.43939000000000006,1.56925,125.22,42.28,132.165225381,126.93,130.36648,28.48939,133.4431131612,1.50648,0.43939000000000006,1.56925,128.86,28.05,131.8776027231,126.93
2020-11-11 16:30:00,140.49288,44.40209,147.3424410245,2.13288,0.62209,2.22175,138.36,43.78,145.1212527509,131.1,2.13288,0.62209,2.22175,2.13288,0.62209,2.22175,0.0,0.0,0.0,132.66,130.42288,42.67209,137.2262179485,2.13288,0.62209,2.22175,128.29,42.05,135.0056539557,126.54,134.18288,28.54209,137.1848978083,2.13288,0.62209,2.22175,132.05,27.92,134.9693628199,126.54
2020-11-11 17:00:00,143.99256,46.63783,151.357010153,5.27256,1.53783,5.49225,138.72,45.1,145.8672286705,131.36,5.27256,1.53783,5.49225,5.27256,1.53783,5.49225,0.0,0.0,0.0,132.8,133.93256,42.69783,140.573949631,5.27256,1.53783,5.49225,128.66,41.16,135.0834601274,126.8,137.65256,28.45783,140.563421141,5.27256,1.53783,5.49225,132.38,26.92,135.0894177943,126.8
2020-11-11 17:30:00,144.87224,48.42732,152.7519926057,5.44224,1.58732,5.6690000000000005,139.43,46.84,147.0874246834,131.88,5.44224,1.58732,5.6690000000000005,5.44224,1.58732,5.6690000000000005,0.0,0.0,0.0,133.13,134.73224,41.69732,141.0370270199,5.44224,1.58732,5.6690000000000005,129.29,40.11,135.3688154635,127.3,138.51224,27.33732,141.1841694192,5.44224,1.58732,5.6690000000000005,133.07,25.75,135.5385089191,127.3
2020-11-11 18:00:00,142.14992,50.53706,150.8661465984,5.50992,1.6070600000000002,5.7395,136.64,48.93,145.1366063404,131.93,5.50992,1.6070600000000002,5.7395,5.50992,1.6070600000000002,5.7395,0.0,0.0,0.0,132.93,132.22992,39.89706,138.1178016761,5.50992,1.6070600000000002,5.7395,126.72,38.29,132.3785575537,127.36,135.89992,25.45706,138.2636979104,5.50992,1.6070600000000002,5.7395,130.39,23.85,132.5532896612,127.36
2020-11-11 18:30:00,139.222,49.816,147.8661527869,1.8719999999999999,0.546,1.9500000000000002,137.35,49.27,145.919688185,131.7,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,132.67,129.242,38.346,134.8106460188,1.8719999999999999,0.546,1.9500000000000002,127.37,37.8,132.860667242,127.13,132.972,23.926,135.1073878809,1.8719999999999999,0.546,1.9500000000000002,131.1,23.38,133.1684437095,127.13
2020-11-11 19:00:00,135.81208,51.59144,145.2810990983,1.8220800000000001,0.53144,1.8980000000000001,133.99,51.06,143.3891338282,132.21,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,132.97,126.13208,37.22144,131.5094566972,1.8220800000000001,0.53144,1.8980000000000001,124.31,36.69,129.6114663137,127.62,129.74208,22.67144,131.7080161357,1.8220800000000001,0.53144,1.8980000000000001,127.92,22.14,129.8218240513,127.62
2020-11-11 19:30:00,130.86216,54.98063,141.9428567948,1.68216,0.49063000000000007,1.75225,129.18,54.49,140.2021130369,133.43,1.68216,0.49063000000000007,1.75225,1.68216,0.49063000000000007,1.75225,0.0,0.0,0.0,133.82,121.59216,35.54063,126.6798711487,1.68216,0.49063000000000007,1.75225,119.91,35.05,124.9276214454,128.79,125.04216,20.66063,126.7375374917,1.68216,0.49063000000000007,1.75225,123.36,20.17,124.9980739852,128.79
2020-11-11 20:00:00,125.6152,57.0261,137.9534506718,1.7352,0.5061,1.8075,123.88,56.52,136.1644770122,133.51,1.7352,0.5061,1.8075,1.7352,0.5061,1.8075,0.0,0.0,0.0,133.63,116.7752,33.7861,121.5645831986,1.7352,0.5061,1.8075,115.04,33.28,119.7570874729,128.86,120.0952,18.836100000000002,121.5633815187,1.7352,0.5061,1.8075,118.36,18.33,119.7709418014,128.86
2020-11-11 20:30:00,121.96256,58.32783,135.1924620468,1.91256,0.55783,1.99225,120.05,57.77,133.2267818421,133.44,1.91256,0.55783,1.99225,1.91256,0.55783,1.99225,0.0,0.0,0.0,133.38,113.41256,32.70783,118.0347868599,1.91256,0.55783,1.99225,111.5,32.15,116.0425460769,128.8,116.61256,17.72783,117.9523849113,1.91256,0.55783,1.99225,114.7,17.17,115.9780104158,128.8
2020-11-11 21:00:00,117.13624,60.84932,131.9982517528,1.74624,0.50932,1.819,115.39,60.34,130.2143144973,134.07,1.74624,0.50932,1.819,1.74624,0.50932,1.819,0.0,0.0,0.0,133.7,109.00624,30.96932,113.3201621081,1.74624,0.50932,1.819,107.26,30.46,111.5012071684,129.4,112.05624,15.80932,113.1659645026,1.74624,0.50932,1.819,110.31,15.3,111.3660006465,129.4
2020-11-11 21:30:00,111.29952,62.27986,127.5396570242,1.9195200000000001,0.55986,1.9995,109.38,61.72,125.5919694885,132.93,1.9195200000000001,0.55986,1.9995,1.9195200000000001,0.55986,1.9995,0.0,0.0,0.0,132.28,103.58952,28.38986,107.4093701902,1.9195200000000001,0.55986,1.9995,101.67,27.83,105.4101408784,128.31,106.48952,13.40986,107.3305278802,1.9195200000000001,0.55986,1.9995,104.57,12.85,105.3565726474,128.31
2020-11-11 22:00:00,105.1752,64.1536,123.1970254836,1.7952,0.5236000000000001,1.87,103.38,63.63,121.3927563737,132.85,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,131.92,97.9652,26.5736,101.5053527062,1.7952,0.5236000000000001,1.87,96.17,26.05,99.6356934035,128.2,100.7052,11.5436,101.3646487095,1.7952,0.5236000000000001,1.87,98.91,11.02,99.5220000804,128.2
2020-11-11 22:30:00,98.55728,67.06754,119.2123834283,1.87728,0.54754,1.9555,96.68,66.52,117.3538785043,133.43,1.87728,0.54754,1.9555,1.87728,0.54754,1.9555,0.0,0.0,0.0,132.14,91.90728,24.71754,95.173026119,1.87728,0.54754,1.9555,90.03,24.17,93.2179692978,128.73,94.43728,9.49754,94.9136613973,1.87728,0.54754,1.9555,92.56,8.95,92.9916990919,128.73
