Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-11 23:00:00,93.22656,69.99233,116.5766603925,1.75656,0.5123300000000001,1.8297500000000002,91.47,69.48,114.8661451429,134.92,1.75656,0.5123300000000001,1.8297500000000002,1.75656,0.5123300000000001,1.8297500000000002,0.0,0.0,0.0,133.39,87.01656,23.81233,90.2159008948,1.75656,0.5123300000000001,1.8297500000000002,85.26,23.3,88.3864107202,130.16,89.40656,8.22233,89.7838497819,1.75656,0.5123300000000001,1.8297500000000002,87.65,7.71,87.9884458324,130.16
2020-11-11 23:30:00,87.62056,72.01558,113.4178394145,1.63056,0.47558000000000006,1.6985000000000001,85.99,71.54,111.8581767239,135.28,1.63056,0.47558000000000006,1.6985000000000001,1.63056,0.47558000000000006,1.6985000000000001,0.0,0.0,0.0,133.52,81.87056,22.31558,84.857372723,1.63056,0.47558000000000006,1.6985000000000001,80.24,21.84,83.1591438147,130.52,84.08056,6.59558,84.338853712,1.63056,0.47558000000000006,1.6985000000000001,82.45,6.12,82.6768220241,130.52
2020-11-12 00:00:00,83.41776,73.25018,111.0140151217,1.57776,0.46018000000000003,1.6435,81.84,72.79,109.5270272581,135.66,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,133.78,77.99776,21.62018,80.9387592458,1.57776,0.46018000000000003,1.6435,76.42,21.16,79.2954097032,130.88,80.10776,5.80018,80.3174657235,1.57776,0.46018000000000003,1.6435,78.53,5.34,78.7113492452,130.88
2020-11-12 00:30:00,82.03528,74.16529,110.5905846149,1.59528,0.46529000000000004,1.66175,80.44,73.7,109.0975875077,136.22,1.59528,0.46529000000000004,1.66175,1.59528,0.46529000000000004,1.66175,0.0,0.0,0.0,134.3,76.75528,21.67529,79.7570762031,1.59528,0.46529000000000004,1.66175,75.16,21.21,78.0953884682,131.4,78.81528,5.69529,79.0207864404,1.59528,0.46529000000000004,1.66175,77.22,5.23,77.396907561,131.4
2020-11-12 01:00:00,83.80704,73.64497,111.5670272072,1.4570400000000001,0.42497,1.51775,82.35,73.22,110.1938786866,135.89,1.4570400000000001,0.42497,1.51775,1.4570400000000001,0.42497,1.51775,0.0,0.0,0.0,134.02,78.35704,21.68497,81.3022978855,1.4570400000000001,0.42497,1.51775,76.9,21.26,79.7846952742,131.11,80.47704,5.77497,80.6839776267,1.4570400000000001,0.42497,1.51775,79.02,5.35,79.2009021413,131.11
2020-11-12 01:30:00,83.34376,74.17318,111.5699016861,1.31376,0.38318,1.3685,82.03,73.79,110.3353297906,136.07,1.31376,0.38318,1.3685,1.31376,0.38318,1.3685,0.0,0.0,0.0,134.15,77.90376,21.27318,80.7560772292,1.31376,0.38318,1.3685,76.59,20.89,79.387783695,131.29,80.02376,5.32318,80.2006135254,1.31376,0.38318,1.3685,78.71,4.94,78.8648698725,131.29
2020-11-12 02:00:00,81.63656,74.82858,110.7422426784,1.12656,0.32858000000000004,1.1735,80.51,74.5,109.690975472,136.38,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,134.39,76.34656,20.86858,79.1472984697,1.12656,0.32858000000000004,1.1735,75.22,20.54,77.9739700156,131.59,78.41656,4.85858,78.5669312233,1.12656,0.32858000000000004,1.1735,77.29,4.53,77.422638808,131.59
2020-11-12 02:30:00,79.78848,75.40414,109.7815370172,1.24848,0.36414,1.3005,78.54,75.04,108.6256562696,136.38,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,134.39,74.64848,20.65414,77.4531410948,1.24848,0.36414,1.3005,73.4,20.29,76.1527681703,131.59,76.65848,4.59414,76.7960199376,1.24848,0.36414,1.3005,75.41,4.23,75.528544273,131.59
2020-11-12 03:00:00,78.7936,76.1348,109.5670533144,1.1136,0.32480000000000003,1.16,77.68,75.81,108.541874408,136.72,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,134.58,73.7336,20.1648,76.4412383992,1.1136,0.32480000000000003,1.16,72.62,19.84,75.2814054066,131.92,75.7236,4.0248,75.830486033,1.1136,0.32480000000000003,1.16,74.61,3.7,74.7016873973,131.92
2020-11-12 03:30:00,77.36184,76.86887,109.0581379965,1.16184,0.33887,1.21025,76.2,76.53,107.996670782,136.87,1.16184,0.33887,1.21025,1.16184,0.33887,1.21025,0.0,0.0,0.0,134.67,72.40184,19.68887,75.0311804336,1.16184,0.33887,1.21025,71.24,19.35,73.8211358623,132.07,74.35184,3.51887,74.4350626886,1.16184,0.33887,1.21025,73.19,3.18,73.2590506354,132.07
2020-11-12 04:00:00,75.98368,77.12899,108.2700361354,1.33368,0.38899000000000006,1.38925,74.65,76.74,107.0590962973,136.84,1.33368,0.38899000000000006,1.38925,1.33368,0.38899000000000006,1.38925,0.0,0.0,0.0,134.61,71.17368,19.51899,73.8016510341,1.33368,0.38899000000000006,1.38925,69.84,19.13,72.4125852321,132.05,73.06368,3.34899,73.1403928699,1.33368,0.38899000000000006,1.38925,71.73,2.96,71.791047492,132.05
2020-11-12 04:30:00,75.80504,76.34647,107.5880456689,1.32504,0.38647000000000004,1.38025,74.48,75.96,106.3822917595,136.26,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,134.06,70.98504,19.60647,73.6429872402,1.32504,0.38647000000000004,1.38025,69.66,19.22,72.2628812047,131.48,72.89504,3.55647,72.9817465909,1.32504,0.38647000000000004,1.38025,71.57,3.17,71.6401688999,131.48
2020-11-12 05:00:00,76.81728,75.51754,107.7209049082,1.39728,0.40754,1.4555,75.42,75.11,106.4410094841,135.86,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,133.71,71.89728,19.88754,74.5971388101,1.39728,0.40754,1.4555,70.5,19.48,73.1417828604,131.08,73.82728,3.9375400000000003,73.9322087689,1.39728,0.40754,1.4555,72.43,3.5300000000000002,72.5159692757,131.08
2020-11-12 05:30:00,79.67792,73.20231,108.1995800586,1.44792,0.42231,1.50825,78.23,72.78,106.8497136168,134.87,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,132.9,74.51792,20.85231,77.3804835437,1.44792,0.42231,1.50825,73.07,20.43,75.872325653,130.11,76.55792,5.16231,76.7317702081,1.44792,0.42231,1.50825,75.11,4.74,75.2594160222,130.11
2020-11-12 06:00:00,83.48664,71.20777,109.7295109205,1.7066400000000002,0.49777000000000005,1.7777500000000002,81.78,70.71,108.1104643409,134.32,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,132.57,78.02664,22.20777,81.1254682456,1.7066400000000002,0.49777000000000005,1.7777500000000002,76.32,21.71,79.3477567421,129.58,80.16664,6.66777,80.4434542126,1.7066400000000002,0.49777000000000005,1.7777500000000002,78.46,6.17,78.7022267792,129.58
2020-11-12 06:30:00,95.4412,65.2041,115.5880500495,1.3512,0.3941,1.4075,94.09,64.81,114.2508827099,134.0,1.3512,0.3941,1.4075,1.3512,0.3941,1.4075,0.0,0.0,0.0,132.95,88.9612,26.8741,92.9317618269,1.3512,0.3941,1.4075,87.61,26.48,91.5243273671,129.28,91.4612,11.594100000000001,92.193135646,1.3512,0.3941,1.4075,90.11,11.2,90.8033705322,129.28
2020-11-12 07:00:00,105.55376,60.33068,121.5787284002,1.61376,0.47068000000000004,1.681,103.94,59.86,119.9447506146,133.89,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,133.48,98.29376,31.42068,103.1936160167,1.61376,0.47068000000000004,1.681,96.68,30.95,101.5131759921,129.18,101.06376,16.290680000000002,102.3683048614,1.61376,0.47068000000000004,1.681,99.45,15.82,100.7004215483,129.18
2020-11-12 07:30:00,116.11152,55.35086,128.6297118843,1.27152,0.37086,1.3245,114.84,54.98,127.3225274647,133.65,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0,133.88,108.01152,35.25086,113.6182713451,1.27152,0.37086,1.3245,106.74,34.88,112.2944433176,128.96,111.08152,20.34086,112.9285378948,1.27152,0.37086,1.3245,109.81,19.97,111.6110971185,128.96
2020-11-12 08:00:00,121.29704,51.13497,131.6349386358,1.4570400000000001,0.42497,1.51775,119.84,50.71,130.1273595367,132.81,1.4570400000000001,0.42497,1.51775,1.4570400000000001,0.42497,1.51775,0.0,0.0,0.0,133.51,112.76704,38.24497,119.0759549223,1.4570400000000001,0.42497,1.51775,111.31,37.82,117.5596380566,128.15,115.97704,23.60497,118.3548411171,1.4570400000000001,0.42497,1.51775,114.52,23.18,116.842384433,128.15
2020-11-12 08:30:00,125.49168,48.36799,134.4902383293,1.98168,0.57799,2.06425,123.51,47.79,132.4333953352,132.39,1.98168,0.57799,2.06425,1.98168,0.57799,2.06425,0.0,0.0,0.0,133.39,116.64168,40.29799,123.4066834141,1.98168,0.57799,2.06425,114.66,39.72,121.3449380897,127.76,119.96168,25.85799,122.7169112847,1.98168,0.57799,2.06425,117.98,25.28,120.6580241841,127.76
2020-11-12 09:00:00,124.83992,47.68206,133.6360148742,3.46992,1.01206,3.6145,121.37,46.67,130.0337102447,132.15,3.46992,1.01206,3.6145,3.46992,1.01206,3.6145,0.0,0.0,0.0,133.24,116.18992,41.53206,123.3896653592,3.46992,1.01206,3.6145,112.72,40.52,119.7817548711,127.51,119.45992,27.16206,122.5089792213,3.46992,1.01206,3.6145,115.99,26.15,118.9012304394,127.51
2020-11-12 09:30:00,125.898,46.889,134.3461377376,4.728,1.379,4.925,121.17,45.51,129.4346514655,132.02,4.728,1.379,4.925,4.728,1.379,4.925,0.0,0.0,0.0,133.24,117.268,42.879,124.8614931234,4.728,1.379,4.925,112.54,41.5,119.9479120285,127.38,120.508,28.549,123.8435443009,4.728,1.379,4.925,115.78,27.17,118.9252593018,127.38
2020-11-12 10:00:00,125.41544,47.28867,134.0345138416,5.51544,1.60867,5.74525,119.9,45.68,128.3069460318,132.3,5.51544,1.60867,5.74525,5.51544,1.60867,5.74525,0.0,0.0,0.0,133.5,116.88544,43.11867,124.5850142937,5.51544,1.60867,5.74525,111.37,41.51,118.8543520448,127.66,120.09544,28.76867,123.4931215994,5.51544,1.60867,5.74525,114.58,27.16,117.7550083861,127.66
2020-11-12 10:30:00,124.65704,47.76497,133.4948312882,5.77704,1.68497,6.01775,118.88,46.08,127.4983168516,132.41,5.77704,1.68497,6.01775,5.77704,1.68497,6.01775,0.0,0.0,0.0,133.55,116.20704,43.03497,123.9196707083,5.77704,1.68497,6.01775,110.43,41.35,117.917799335,127.76,119.39704,28.63497,122.7827946728,5.77704,1.68497,6.01775,113.62,26.95,116.7724577972,127.76
2020-11-12 11:00:00,125.95496,46.44478,134.2451844121,5.12496,1.49478,5.3385,120.83,44.95,128.9200969593,132.14,5.12496,1.49478,5.3385,5.12496,1.49478,5.3385,0.0,0.0,0.0,133.41,117.34496,43.60478,125.1847294052,5.12496,1.49478,5.3385,112.22,42.11,119.8606711979,127.49,120.58496,29.27478,124.0876517718,5.12496,1.49478,5.3385,115.46,27.78,118.7549577912,127.49
2020-11-12 11:30:00,127.77144,45.60792,135.6673256403,4.14144,1.20792,4.314,123.63,44.4,131.3610935551,132.05,4.14144,1.20792,4.314,4.14144,1.20792,4.314,0.0,0.0,0.0,133.41,118.96144,43.67792,126.7264175395,4.14144,1.20792,4.314,114.82,42.47,122.4227646314,127.41,122.26144,29.38792,125.743825108,4.14144,1.20792,4.314,118.12,28.18,121.4349488409,127.41
2020-11-12 12:00:00,128.15056,45.86058,136.1093634775,4.63056,1.35058,4.8235,123.52,44.51,131.2948228225,132.17,4.63056,1.35058,4.8235,4.63056,1.35058,4.8235,0.0,0.0,0.0,133.52,119.31056,43.83058,127.1067640633,4.63056,1.35058,4.8235,114.68,42.48,122.2949418414,127.53,122.62056,29.53058,126.1263528762,4.63056,1.35058,4.8235,117.99,28.18,121.3085013509,127.53
2020-11-12 12:30:00,125.99728,47.385040000000004,134.6129881668,6.73728,1.9650400000000001,7.018,119.26,45.42,127.6163155713,132.25,6.73728,1.9650400000000001,7.018,6.73728,1.9650400000000001,7.018,0.0,0.0,0.0,133.47,117.52728,43.885040000000004,125.4534107946,6.73728,1.9650400000000001,7.018,110.79,41.92,118.4555211883,127.61,120.71728,29.50504,124.2707088416,6.73728,1.9650400000000001,7.018,113.98,27.54,117.2599334811,127.61
2020-11-12 13:00:00,124.23296,48.55003,133.3826591554,7.30296,2.13003,7.6072500000000005,116.93,46.42,125.8071591763,132.31,7.30296,2.13003,7.6072500000000005,7.30296,2.13003,7.6072500000000005,0.0,0.0,0.0,133.4,115.94296,43.22003,123.7365789359,7.30296,2.13003,7.6072500000000005,108.64,41.09,116.1509263846,127.68,119.08296,28.81003,122.5184442889,7.30296,2.13003,7.6072500000000005,111.78,26.68,114.9199321267,127.68
2020-11-12 13:30:00,125.1656,48.47705,134.2253768855,5.4756,1.59705,5.70375,119.69,46.88,128.5434965294,132.45,5.4756,1.59705,5.70375,5.4756,1.59705,5.70375,0.0,0.0,0.0,133.52,116.6356,42.51705,124.1433152774,5.4756,1.59705,5.70375,111.16,40.92,118.4524883656,127.8,119.8556,28.03705,123.0911898718,5.4756,1.59705,5.70375,114.38,26.44,117.3961583699,127.8
2020-11-12 14:00:00,126.48688,47.66159,135.1686279188,3.7768800000000002,1.10159,3.93425,122.71,46.56,131.2462483273,132.51,3.7768800000000002,1.10159,3.93425,3.7768800000000002,1.10159,3.93425,0.0,0.0,0.0,133.63,117.73688,42.18159,125.0650208774,3.7768800000000002,1.10159,3.93425,113.96,41.08,121.1381360266,127.86,121.02688,27.74159,124.1656212414,3.7768800000000002,1.10159,3.93425,117.25,26.64,120.2383137773,127.86
2020-11-12 14:30:00,125.5544,47.59045,134.2712116969,3.2244,0.9404500000000001,3.35875,122.33,46.65,130.9230743605,132.01,3.2244,0.9404500000000001,3.35875,3.2244,0.9404500000000001,3.35875,0.0,0.0,0.0,133.1,116.8044,41.59045,123.9880372881,3.2244,0.9404500000000001,3.35875,113.58,40.65,120.6351478633,127.39,120.0944,27.20045,123.136222906,3.2244,0.9404500000000001,3.35875,116.87,26.26,119.7839075168,127.39
2020-11-12 15:00:00,126.98416,46.65663,135.2842119904,1.87416,0.5466300000000001,1.95225,125.11,46.11,133.3365823771,131.47,1.87416,0.5466300000000001,1.95225,1.87416,0.5466300000000001,1.95225,0.0,0.0,0.0,132.6,118.01416,40.87663,124.892917496,1.87416,0.5466300000000001,1.95225,116.14,40.33,122.9431108277,126.87,121.37416,26.61663,124.2583265148,1.87416,0.5466300000000001,1.95225,119.5,26.07,122.3106491684,126.87
2020-11-12 15:30:00,128.08232,46.14526,136.1413446277,1.97232,0.57526,2.0545,126.11,45.57,134.0908535285,130.77,1.97232,0.57526,2.0545,1.97232,0.57526,2.0545,0.0,0.0,0.0,131.93,119.00232,40.57526,125.7294869529,1.97232,0.57526,2.0545,117.03,40.0,123.6770831642,126.2,122.41232,26.46526,125.2405129128,1.97232,0.57526,2.0545,120.44,25.89,123.1912565891,126.2
2020-11-12 16:00:00,132.25904,45.54972,139.8829176626,1.67904,0.48972000000000004,1.749,130.58,45.06,138.13594753,131.11,1.67904,0.48972000000000004,1.749,1.67904,0.48972000000000004,1.749,0.0,0.0,0.0,132.41,122.80904,41.39972,129.5993716104,1.67904,0.48972000000000004,1.749,121.13,40.91,127.851886963,126.53,126.33904,27.22972,129.2401279766,1.67904,0.48972000000000004,1.749,124.66,26.74,127.495659534,126.53
2020-11-12 16:30:00,136.42952,47.88861,144.590224065,5.06952,1.47861,5.28075,131.36,46.41,139.3173991288,131.65,5.06952,1.47861,5.28075,5.06952,1.47861,5.28075,0.0,0.0,0.0,132.85,126.92952,41.82861,133.6440633248,5.06952,1.47861,5.28075,121.86,40.35,128.3665926166,127.08,130.49952,27.51861,133.369406599,5.06952,1.47861,5.28075,125.43,26.04,128.104513972,127.08
2020-11-12 17:00:00,143.12064,46.54727,150.4997207255,5.03064,1.46727,5.24025,138.09,45.08,145.2620201567,130.97,5.03064,1.46727,5.24025,5.03064,1.46727,5.24025,0.0,0.0,0.0,132.38,133.05064,42.10727,139.5546308485,5.03064,1.46727,5.24025,128.02,40.64,134.3157846271,126.46,136.81064,27.96727,139.6399635078,5.03064,1.46727,5.24025,131.78,26.5,134.4180731896,126.46
2020-11-12 17:30:00,145.03192,46.97431,152.4494789065,4.95192,1.44431,5.15825,140.08,45.53,147.2935412705,130.97,4.95192,1.44431,5.15825,4.95192,1.44431,5.15825,0.0,0.0,0.0,132.32,134.81192,41.69431,141.1122576549,4.95192,1.44431,5.15825,129.86,40.25,135.9547060605,126.46,138.61192,27.54431,141.3221616713,4.95192,1.44431,5.15825,133.66,26.1,136.1844543257,126.46
2020-11-12 18:00:00,142.83944,49.23692,151.0873254466,5.02944,1.46692,5.239,137.81,47.77,145.8546159708,131.14,5.02944,1.46692,5.239,5.02944,1.46692,5.239,0.0,0.0,0.0,132.24,132.80944,39.92692,138.6813119847,5.02944,1.46692,5.239,127.78,38.46,133.442496979,126.62,136.53944,25.65692,138.9291050119,5.02944,1.46692,5.239,131.51,24.19,133.7162525649,126.62
2020-11-12 18:30:00,137.95832,53.08701,147.8199197942,5.09832,1.4870100000000002,5.31075,132.86,51.6,142.528381735,131.91,5.09832,1.4870100000000002,5.31075,5.09832,1.4870100000000002,5.31075,0.0,0.0,0.0,132.56,128.34832,37.27701,133.6520359791,5.09832,1.4870100000000002,5.31075,123.25,35.79,128.3412895369,127.36,131.92832,22.77701,133.8800724625,5.09832,1.4870100000000002,5.31075,126.83,21.29,128.6044828146,127.36
2020-11-12 19:00:00,133.7036,55.0573,144.5958468845,5.1336,1.4973,5.3475,128.57,53.56,139.280000359,132.37,5.1336,1.4973,5.3475,5.1336,1.4973,5.3475,0.0,0.0,0.0,132.77,124.4336,36.0173,129.5413706437,5.1336,1.4973,5.3475,119.3,34.52,124.193882297,127.78,127.8936,21.3773,129.667890691,5.1336,1.4973,5.3475,122.76,19.88,124.359285942,127.78
2020-11-12 19:30:00,130.51536,53.88448,141.201261966,1.45536,0.42448,1.516,129.06,53.46,139.6941487679,132.27,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,132.7,121.19536,34.90448,126.1215208028,1.45536,0.42448,1.516,119.74,34.48,124.6055295723,127.7,124.67536,20.30448,126.3179215282,1.45536,0.42448,1.516,123.22,19.88,124.8133919097,127.7
2020-11-12 20:00:00,126.33456,55.34383,137.9251991822,1.38456,0.40383,1.44225,124.95,54.94,136.4950772006,132.56,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,132.79,117.38456,33.91383,122.1854442708,1.38456,0.40383,1.44225,116.0,33.51,120.7431989803,127.96,120.74456,19.19383,122.2605900512,1.38456,0.40383,1.44225,119.36,18.79,120.8299371017,127.96
2020-11-12 20:30:00,121.69456,58.39633,134.9803589085,1.32456,0.38633,1.37975,120.37,58.01,133.6192239163,133.09,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,132.97,113.11456,31.77633,117.493143767,1.32456,0.38633,1.37975,111.79,31.39,116.1134626131,128.46,116.33456,16.87633,117.55228779,1.32456,0.38633,1.37975,115.01,16.49,116.1861446129,128.46
2020-11-12 21:00:00,116.72224,60.52982,131.4836127426,1.30224,0.37982000000000005,1.3565,115.42,60.15,130.1529826781,133.5,1.30224,0.37982000000000005,1.3565,1.30224,0.37982000000000005,1.3565,0.0,0.0,0.0,133.14,108.55224,30.39982,112.7286026927,1.30224,0.37982000000000005,1.3565,107.25,30.02,111.3721818948,128.85,111.62224,15.33982,112.6713563433,1.30224,0.37982000000000005,1.3565,110.32,14.96,111.3297085238,128.85
2020-11-12 21:30:00,110.7444,63.3717,127.5942572855,1.5144000000000002,0.44170000000000004,1.5775000000000001,109.23,62.93,126.061008246,133.47,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0,0.0,0.0,132.73,103.0744,27.8817,106.778842147,1.5144000000000002,0.44170000000000004,1.5775000000000001,101.56,27.44,105.2016501772,128.83,105.9744,12.7517,106.7388369257,1.5144000000000002,0.44170000000000004,1.5775000000000001,104.46,12.31,105.1828298726,128.83
2020-11-12 22:00:00,104.54888,65.56884,123.408837156,1.53888,0.44884,1.603,103.01,65.12,121.8674464326,133.47,1.53888,0.44884,1.603,1.53888,0.44884,1.603,0.0,0.0,0.0,132.44,97.36888,25.90884,100.7569689034,1.53888,0.44884,1.603,95.83,25.46,99.154427536,128.83,100.08888,10.71884,100.6612012177,1.53888,0.44884,1.603,98.55,10.27,99.0836787771,128.83
2020-11-12 22:30:00,98.30792,67.33731,119.15855174,1.56792,0.45731000000000005,1.63325,96.74,66.88,117.6076613151,133.22,1.56792,0.45731000000000005,1.63325,1.56792,0.45731000000000005,1.63325,0.0,0.0,0.0,131.87,91.63792,23.98731,94.7253895371,1.56792,0.45731000000000005,1.63325,90.07,23.53,93.0927806009,128.55,94.17792,8.78731,94.5869834204,1.56792,0.45731000000000005,1.63325,92.61,8.33,92.9838749461,128.55
2020-11-12 23:00:00,92.798,70.0615,116.2758899611,1.548,0.4515,1.6125,91.25,69.61,114.7698331444,134.41,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0.0,0.0,0.0,132.83,86.578,22.9315,89.5634064574,1.548,0.4515,1.6125,85.03,22.48,87.9514144286,129.68,88.958,7.4515,89.2695391287,1.548,0.4515,1.6125,87.41,7.0,87.6898403465,129.68
2020-11-12 23:30:00,87.24296,71.85878,113.0266266534,1.5729600000000001,0.45878,1.6385,85.67,71.4,111.5226833429,134.8,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,133.02,81.48296,22.01878,84.4055652374,1.5729600000000001,0.45878,1.6385,79.91,21.56,82.7673951505,130.04,83.72296,6.35878,83.9640882416,1.5729600000000001,0.45878,1.6385,82.15,5.9,82.3615960263,130.04
2020-11-13 00:00:00,83.37256000000001,73.05533,110.8515448804,1.49256,0.43533000000000005,1.55475,81.88,72.62,109.4440441504,135.24,1.49256,0.43533000000000005,1.55475,1.49256,0.43533000000000005,1.55475,0.0,0.0,0.0,133.33,77.95256,21.38533,80.8327529518,1.49256,0.43533000000000005,1.55475,76.46,20.95,79.2782069676,130.47,80.05256,5.62533,80.2499638639,1.49256,0.43533000000000005,1.55475,78.56,5.19,78.7312498313,130.47
2020-11-13 00:30:00,81.97976,73.17618,109.888281309,1.52976,0.44618,1.5935000000000001,80.45,72.73,108.4520880389,134.58,1.52976,0.44618,1.5935000000000001,1.52976,0.44618,1.5935000000000001,0.0,0.0,0.0,132.58,76.62976,20.47618,79.318308511,1.52976,0.44618,1.5935000000000001,75.1,20.03,77.7252269215,129.83,78.71976,4.83618,78.8681764177,1.52976,0.44618,1.5935000000000001,77.19,4.39,77.3147346888,129.83
2020-11-13 01:00:00,83.53752,73.15136,111.0389063239,1.54752,0.45136000000000004,1.612,81.99,72.7,109.5794237072,134.58,1.54752,0.45136000000000004,1.612,1.54752,0.45136000000000004,1.612,0.0,0.0,0.0,132.58,78.06752,20.49136,80.7120406978,1.54752,0.45136000000000004,1.612,76.52,20.04,79.1006447508,129.83,80.18752,4.85136,80.3341400502,1.54752,0.45136000000000004,1.612,78.64,4.4,78.7629963879,129.83
2020-11-13 01:30:00,82.63264,73.40327,110.5268892173,1.62264,0.47327,1.69025,81.01,72.93,109.0018577823,134.28,1.62264,0.47327,1.69025,1.62264,0.47327,1.69025,0.0,0.0,0.0,132.26,77.24264,19.92327,79.7706846007,1.62264,0.47327,1.69025,75.62,19.45,78.081283929,129.57,79.34264,4.34327,79.46142785320001,1.62264,0.47327,1.69025,77.72,3.87,77.816291996,129.57
2020-11-13 02:00:00,80.39888,73.65009,109.0335529196,1.7488800000000002,0.51009,1.8217500000000002,78.65,73.14,107.4024306056,134.33,1.7488800000000002,0.51009,1.8217500000000002,1.7488800000000002,0.51009,1.8217500000000002,0.0,0.0,0.0,132.26,75.19888,19.98009,77.8079401454,1.7488800000000002,0.51009,1.8217500000000002,73.45,19.47,75.9867317365,129.6,77.22888,4.35009,77.3512972681,1.7488800000000002,0.51009,1.8217500000000002,75.48,3.84,75.5776157338,129.6
2020-11-13 02:30:00,79.07624,74.00432,108.3036985112,1.6262400000000001,0.47432,1.694,77.45,73.53,106.7949596189,134.22,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,132.08,73.97624,19.42432,76.4839087129,1.6262400000000001,0.47432,1.694,72.35,18.95,74.7905408458,129.48,75.96624,3.82432,76.0624417384,1.6262400000000001,0.47432,1.694,74.34,3.35,74.4154426178,129.48
2020-11-13 03:00:00,76.90096,74.28403,106.9199455759,1.8309600000000001,0.53403,1.9072500000000001,75.07,73.75,105.2357705345,134.06,1.8309600000000001,0.53403,1.9072500000000001,1.8309600000000001,0.53403,1.9072500000000001,0.0,0.0,0.0,131.88,71.97096,19.19403,74.4864408531,1.8309600000000001,0.53403,1.9072500000000001,70.14,18.66,72.5797161747,129.32,73.90096,3.59403,73.9883027279,1.8309600000000001,0.53403,1.9072500000000001,72.07,3.06,72.1349325916,129.32
2020-11-13 03:30:00,76.14184,74.85137,106.7722219937,1.5818400000000001,0.46137000000000006,1.64775,74.56,74.39,105.3236236559,134.63,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,132.42,71.27184,19.20137,73.8130597311,1.5818400000000001,0.46137000000000006,1.64775,69.69,18.74,72.1656684304,129.85,73.20184,3.48137,73.2845776167,1.5818400000000001,0.46137000000000006,1.64775,71.62,3.02,71.6836438806,129.85
2020-11-13 04:00:00,75.37424,74.75832,106.1606446137,1.91424,0.55832,1.994,73.46,74.2,104.4126984614,134.78,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0.0,0.0,0.0,132.6,70.61424,19.73832,73.3210213186,1.91424,0.55832,1.994,68.7,19.18,71.3271505109,130.0,72.49424,3.97832,72.6033185412,1.91424,0.55832,1.994,70.58,3.42,70.6628105866,130.0
2020-11-13 04:30:00,76.08328,74.42304,106.4305143199,1.55328,0.45304000000000005,1.6179999999999999,74.53,73.97,105.0061036321,134.57,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,132.39,71.20328,19.35304,73.7864976808,1.55328,0.45304000000000005,1.6179999999999999,69.65,18.9,72.1687778752,129.81,73.12328,3.69304,73.2164778066,1.55328,0.45304000000000005,1.6179999999999999,71.57,3.24,71.6433004544,129.81
2020-11-13 05:00:00,77.15384,73.79737,106.7650075899,1.53384,0.44737000000000005,1.59775,75.62,73.35,105.3499259611,134.21,1.53384,0.44737000000000005,1.59775,1.53384,0.44737000000000005,1.59775,0.0,0.0,0.0,132.07,72.18384,19.40737,74.7472592639,1.53384,0.44737000000000005,1.59775,70.65,18.96,73.1498742309,129.47,74.13384,3.82737,74.232573674,1.53384,0.44737000000000005,1.59775,72.6,3.38,72.6786378518,129.47
2020-11-13 05:30:00,78.8224,73.0307,107.4544270109,1.9224,0.5607,2.0025,76.9,72.47,105.6669811247,134.33,1.9224,0.5607,2.0025,1.9224,0.5607,2.0025,0.0,0.0,0.0,132.32,73.7624,20.6907,76.6093774955,1.9224,0.5607,2.0025,71.84,20.13,74.6069869382,129.56,75.7524,5.0807,75.922589644,1.9224,0.5607,2.0025,73.83,4.52,73.9682316944,129.56
2020-11-13 06:00:00,82.84888,71.86384,109.6738274011,1.65888,0.48384000000000005,1.728,81.19,71.38,108.1060613472,134.5,1.65888,0.48384000000000005,1.728,1.65888,0.48384000000000005,1.728,0.0,0.0,0.0,132.68,77.42888,21.78384,80.434862735,1.65888,0.48384000000000005,1.728,75.77,21.3,78.7069431499,129.76,79.54888,6.18384,79.7888725726,1.65888,0.48384000000000005,1.728,77.89,5.7,78.0982848723,129.76
2020-11-13 06:30:00,94.04544,67.20742,115.5914447001,1.46544,0.42742,1.5265,92.58,66.78,114.1517621415,134.5,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0.0,0.0,0.0,133.25,87.70544,25.61742,91.3701067803,1.46544,0.42742,1.5265,86.24,25.19,89.8436068955,129.76,90.14544,10.18742,90.7192585896,1.46544,0.42742,1.5265,88.68,9.76,89.2154695106,129.76
2020-11-13 07:00:00,103.25568,62.00874,120.4442580144,1.67568,0.48874000000000006,1.7455,101.58,61.52,118.7569231666,133.67,1.67568,0.48874000000000006,1.7455,1.67568,0.48874000000000006,1.7455,0.0,0.0,0.0,133.01,96.17568,29.50874,100.6008308109,1.67568,0.48874000000000006,1.7455,94.5,29.02,98.8555026288,128.98,98.89568,14.39874,99.9383771944,1.67568,0.48874000000000006,1.7455,97.22,13.91,98.21006313,128.98
2020-11-13 07:30:00,113.87136,57.20248,127.4315908494,1.55136,0.45248000000000005,1.616,112.32,56.75,125.8425401047,133.87,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,133.86,105.94136,34.19248,111.3224929976,1.55136,0.45248000000000005,1.616,104.39,33.74,109.707154279,129.16,108.95136,19.14248,110.6202214172,1.55136,0.45248000000000005,1.616,107.4,18.69,109.0141096372,129.16
2020-11-13 08:00:00,120.6332,52.52885,131.5737398745,0.8532000000000001,0.24885000000000002,0.88875,119.78,52.28,130.6921833929,132.98,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,133.48,112.0932,36.93885,118.0227271569,0.8532000000000001,0.24885000000000002,0.88875,111.24,36.69,117.13451114,128.32,115.3132,22.19885,117.4305030031,0.8532000000000001,0.24885000000000002,0.88875,114.46,21.95,116.5456738794,128.32
2020-11-13 08:30:00,125.14376,49.08443,134.4256,1.04376,0.30443000000000003,1.08725,124.1,48.78,133.3427853316,132.58,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,133.48,116.25376,39.64443,122.8275927639,1.04376,0.30443000000000003,1.08725,115.21,39.34,121.7414461061,127.94,119.59376,25.08443,122.1961376614,1.04376,0.30443000000000003,1.08725,118.55,24.78,121.1121418356,127.94
2020-11-13 09:00:00,124.74096,49.08903,134.0523777039,2.67096,0.7790300000000001,2.7822500000000003,122.07,48.31,131.2819142152,132.83,2.67096,0.7790300000000001,2.7822500000000003,2.67096,0.7790300000000001,2.7822500000000003,0.0,0.0,0.0,133.77,116.05096,40.84903,123.0303562901,2.67096,0.7790300000000001,2.7822500000000003,113.38,40.07,120.2523567337,128.18,119.31096,26.24903,122.1643022821,2.67096,0.7790300000000001,2.7822500000000003,116.64,25.47,119.3884856257,128.18
2020-11-13 09:30:00,123.60648,49.89439,133.296706829,4.50648,1.31439,4.69425,119.1,48.58,128.6266939636,132.8,4.50648,1.31439,4.69425,4.50648,1.31439,4.69425,0.0,0.0,0.0,133.69,115.13648,41.05439,122.2369500808,4.50648,1.31439,4.69425,110.63,39.74,117.5511144141,128.18,118.32648,26.46439,121.2498239473,4.50648,1.31439,4.69425,113.82,25.15,116.5654961813,128.18
2020-11-13 10:00:00,123.57232,50.04901,133.3229975367,5.72232,1.66901,5.96075,117.85,48.38,127.3940614785,133.12,5.72232,1.66901,5.96075,5.72232,1.66901,5.96075,0.0,0.0,0.0,134.04,115.19232,41.85901,122.56201412,5.72232,1.66901,5.96075,109.47,40.19,116.6143944803,128.46,118.35232,27.22901,121.4441873247,5.72232,1.66901,5.96075,112.63,25.56,115.4938548149,128.46
2020-11-13 10:30:00,122.4552,50.6186,132.5047873588,6.9552,2.0286,7.245,115.5,48.59,125.3045813209,133.03,6.9552,2.0286,7.245,6.9552,2.0286,7.245,0.0,0.0,0.0,133.88,114.2752,42.0386,121.7623308951,6.9552,2.0286,7.245,107.32,40.01,114.5355075948,128.38,117.3852,27.4186,120.5448663569,6.9552,2.0286,7.245,110.43,25.39,113.3112395131,128.38
2020-11-13 11:00:00,122.37696,50.38828,132.3446224831,7.53696,2.19828,7.851,114.84,48.19,124.5411646806,132.88,7.53696,2.19828,7.851,7.53696,2.19828,7.851,0.0,0.0,0.0,133.76,114.24696,42.42828,121.8709432679,7.53696,2.19828,7.851,106.71,40.23,114.0415582145,128.23,117.30696,27.83828,120.5648899879,7.53696,2.19828,7.851,109.77,25.64,112.7247200041,128.23
2020-11-13 11:30:00,122.634,50.43325,132.5994368825,8.034,2.3432500000000003,8.36875,114.6,48.09,124.2811655079,133.36,8.034,2.3432500000000003,8.36875,8.034,2.3432500000000003,8.36875,0.0,0.0,0.0,134.26,114.534,43.13325,122.3867411592,8.034,2.3432500000000003,8.36875,106.5,40.79,114.0441760898,128.69,117.604,28.46325,120.9994108108,8.034,2.3432500000000003,8.36875,109.57,26.12,112.6403093923,128.69
2020-11-13 12:00:00,121.216,51.28925,131.6203093051,7.746,2.25925,8.06875,113.47,49.03,123.6097965373,133.43,7.746,2.25925,8.06875,7.746,2.25925,8.06875,0.0,0.0,0.0,134.26,113.206,42.26925,120.8399268932,7.746,2.25925,8.06875,105.46,40.01,112.7945552764,128.76,116.236,27.56925,119.4607518876,7.746,2.25925,8.06875,108.49,25.31,111.4032144958,128.76
2020-11-13 12:30:00,122.14664,51.76652,132.6633870222,7.73664,2.25652,8.059,114.41,49.51,124.6630987903,133.25,7.73664,2.25652,8.059,7.73664,2.25652,8.059,0.0,0.0,0.0,134.0,114.05664,41.71652,121.4462233624,7.73664,2.25652,8.059,106.32,39.46,113.4064989319,128.59,117.11664,27.01652,120.1923446722,7.73664,2.25652,8.059,109.38,24.76,112.1474119184,128.59
2020-11-13 13:00:00,123.20456,51.50883,133.5384707594,5.58456,1.62883,5.81725,117.62,49.88,127.7594567928,133.41,5.58456,1.62883,5.81725,5.58456,1.62883,5.81725,0.0,0.0,0.0,134.18,114.86456,40.98883,121.9588099678,5.58456,1.62883,5.81725,109.28,39.36,116.152176045,128.75,118.00456,26.22883,120.884356738,5.58456,1.62883,5.81725,112.42,24.6,115.080043448,128.75
2020-11-13 13:30:00,122.84248,52.17864,133.4649218514,4.69248,1.36864,4.888,118.15,50.81,128.6121246228,133.36,4.69248,1.36864,4.888,4.69248,1.36864,4.888,0.0,0.0,0.0,134.04,114.43248,39.90864,121.1919635355,4.69248,1.36864,4.888,109.74,38.54,116.310787118,128.71,117.60248,25.12864,120.2571904312,4.69248,1.36864,4.888,112.91,23.76,115.3828657124,128.71
2020-11-13 14:00:00,123.9484,51.59745,134.2590879943,3.2484,0.9474500000000001,3.38375,120.7,50.65,130.8965717657,133.33,3.2484,0.9474500000000001,3.38375,3.2484,0.9474500000000001,3.38375,0.0,0.0,0.0,134.04,115.33840000000001,39.54745,121.9300919218,3.2484,0.9474500000000001,3.38375,112.09,38.6,118.5501079713,128.67,118.5784,24.78745,121.1414653373,3.2484,0.9474500000000001,3.38375,115.33,23.84,117.7682236429,128.67
2020-11-13 14:30:00,123.75336,51.49973,134.0414723187,2.19336,0.63973,2.28475,121.56,50.86,131.7709118129,133.13,2.19336,0.63973,2.28475,2.19336,0.63973,2.28475,0.0,0.0,0.0,133.81,115.09336,38.89973,121.4893843517,2.19336,0.63973,2.28475,112.9,38.26,119.2067011539,128.48,118.36336,24.13973,120.7998822639,2.19336,0.63973,2.28475,116.17,23.5,118.5230732811,128.48
2020-11-13 15:00:00,124.07488,51.36434,134.2865267652,1.69488,0.49434000000000006,1.7655,122.38,50.87,132.5315860465,132.96,1.69488,0.49434000000000006,1.7655,1.69488,0.49434000000000006,1.7655,0.0,0.0,0.0,133.64,115.33488,38.36434,121.5481679346,1.69488,0.49434000000000006,1.7655,113.64,37.87,119.7839158652,128.33,118.62488,23.67434,120.9641952375,1.69488,0.49434000000000006,1.7655,116.93,23.18,119.2054415704,128.33
2020-11-13 15:30:00,124.27824,51.84907,134.660339363,1.3682400000000001,0.39907000000000004,1.4252500000000001,122.91,51.45,133.2440265078,132.87,1.3682400000000001,0.39907000000000004,1.4252500000000001,1.3682400000000001,0.39907000000000004,1.4252500000000001,0.0,0.0,0.0,133.49,115.47824,37.67907,121.4698984504,1.3682400000000001,0.39907000000000004,1.4252500000000001,114.11,37.28,120.0453685071,128.25,118.77824,22.97907,120.980609833,1.3682400000000001,0.39907000000000004,1.4252500000000001,117.41,22.58,119.561551094,128.25
2020-11-13 16:00:00,128.64368,50.74774,138.2914658215,1.12368,0.32774000000000003,1.1705,127.52,50.42,137.1259523212,132.47,1.12368,0.32774000000000003,1.1705,1.12368,0.32774000000000003,1.1705,0.0,0.0,0.0,133.23,119.46368,38.03774,125.3732048863,1.12368,0.32774000000000003,1.1705,118.34,37.71,124.2030583359,127.87,122.91368,23.44774,125.1302091513,1.12368,0.32774000000000003,1.1705,121.79,23.12,123.9650696769,127.87
2020-11-13 16:30:00,133.33176,51.51968,142.939272602,4.66176,1.35968,4.856,128.67,50.16,138.1013921002,132.02,4.66176,1.35968,4.856,4.66176,1.35968,4.856,0.0,0.0,0.0,132.8,124.06176,38.68968,129.9546522168,4.66176,1.35968,4.856,119.4,37.33,125.0995159863,127.46,127.52176,24.19968,129.7976262711,4.66176,1.35968,4.856,122.86,22.84,124.9649758932,127.46
2020-11-13 17:00:00,138.64216,49.86688,147.3375520714,4.65216,1.35688,4.846,133.99,48.51,142.501018242,131.67,4.65216,1.35688,4.846,4.65216,1.35688,4.846,0.0,0.0,0.0,132.65,128.93216,39.72688,134.9137757117,4.65216,1.35688,4.846,124.28,38.37,130.068348571,127.11,132.56216,25.35688,134.9655423699,4.65216,1.35688,4.846,127.91,24.0,130.1421073289,127.11
2020-11-13 17:30:00,139.58872,50.82171,148.5525393878,4.66872,1.36171,4.86325,134.92,49.46,143.7000278358,131.88,4.66872,1.36171,4.86325,4.66872,1.36171,4.86325,0.0,0.0,0.0,132.79,129.77872,39.24171,135.5818128237,4.66872,1.36171,4.86325,125.11,37.88,130.7188069866,127.32,133.42872,24.77171,135.70873567,4.66872,1.36171,4.86325,128.76,23.41,130.8707977358,127.32
2020-11-13 18:00:00,136.7788,53.0234,146.6966975668,4.7088,1.3734,4.905,132.07,51.65,141.8104629426,131.8,4.7088,1.3734,4.905,4.7088,1.3734,4.905,0.0,0.0,0.0,132.43,127.2288,37.0034,132.5006383419,4.7088,1.3734,4.905,122.52,35.63,127.5956398158,127.25,130.7988,22.5234,132.7238849228,4.7088,1.3734,4.905,126.09,21.15,127.8515177853,127.25
2020-11-13 18:30:00,132.42,56.755,144.0700747032,4.68,1.365,4.875,127.74,55.39,139.232035466,132.46,4.68,1.365,4.875,4.68,1.365,4.875,0.0,0.0,0.0,132.67,123.2,34.395,127.9111254934,4.68,1.365,4.875,118.52,33.03,123.0364632944,127.88,126.64,19.675,128.1592572739,4.68,1.365,4.875,121.96,18.31,123.326792304,127.88
2020-11-13 19:00:00,128.88384,58.37362,141.486832338,4.7438400000000005,1.38362,4.9415,124.14,56.99,136.5964849475,132.89,4.7438400000000005,1.38362,4.9415,4.7438400000000005,1.38362,4.9415,0.0,0.0,0.0,132.93,119.98384,33.50362,124.5737308354,4.7438400000000005,1.38362,4.9415,115.24,32.12,119.6325708158,128.29,123.31384,18.65362,124.7167217122,4.7438400000000005,1.38362,4.9415,118.57,17.27,119.8211074895,128.29
2020-11-13 19:30:00,126.25216,56.93438,138.4959621457,1.11216,0.32438,1.1585,125.14,56.61,137.3488685792,132.75,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,132.83,117.27216,32.63438,121.7282311917,1.11216,0.32438,1.1585,116.16,32.31,120.5698208508,128.15,120.64216,17.82438,121.9517908513,1.11216,0.32438,1.1585,119.53,17.5,120.8042668948,128.15
2020-11-13 20:00:00,121.74216,58.89688,135.2405116642,1.05216,0.30688000000000004,1.096,120.69,58.59,134.1598457065,133.19,1.05216,0.30688000000000004,1.096,1.05216,0.30688000000000004,1.096,0.0,0.0,0.0,133.04,113.15216,31.31688,117.4059550687,1.05216,0.30688000000000004,1.096,112.1,31.01,116.310060184,128.56,116.36216,16.36688,117.5075616324,1.05216,0.30688000000000004,1.096,115.31,16.06,116.4230204899,128.56
2020-11-13 20:30:00,117.99688,60.62659,132.6606464056,1.01688,0.29659,1.05925,116.98,60.33,131.6207783748,133.19,1.01688,0.29659,1.05925,1.01688,0.29659,1.05925,0.0,0.0,0.0,132.78,109.68688,29.74659,113.6488946746,1.01688,0.29659,1.05925,108.67,29.45,112.5898370192,128.56,112.80688,14.74659,113.7666651175,1.01688,0.29659,1.05925,111.79,14.45,112.7200363733,128.56
2020-11-13 21:00:00,113.26888,62.28134,129.2625409338,0.9988800000000001,0.29134000000000004,1.0405,112.27,61.99,128.2470779394,132.76,0.9988800000000001,0.29134000000000004,1.0405,0.9988800000000001,0.29134000000000004,1.0405,0.0,0.0,0.0,132.11,105.30888,27.74134,108.9015250208,0.9988800000000001,0.29134000000000004,1.0405,104.31,27.45,107.8613860471,128.14,108.30888,12.78134,109.0604242567,0.9988800000000001,0.29134000000000004,1.0405,107.31,12.49,108.0344213665,128.14
2020-11-13 21:30:00,108.37336,65.34348,126.548629136,0.90336,0.26348000000000005,0.9410000000000001,107.47,65.08,125.6391949194,133.8,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,132.82,100.83336,26.15348,104.1699141067,0.90336,0.26348000000000005,0.9410000000000001,99.93,25.89,103.229341759,129.12,103.69336,10.89348,104.2639957732,0.90336,0.26348000000000005,0.9410000000000001,102.79,10.63,103.3381875204,129.12
2020-11-13 22:00:00,102.37928,69.29604,123.6262841511,1.04928,0.30604000000000003,1.093,101.33,68.99,122.5862512682,135.01,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,133.67,95.35928,24.24604,98.3934079997,1.04928,0.30604000000000003,1.093,94.31,23.94,97.3010775891,130.28,98.02928,8.62604,98.4080703164,1.04928,0.30604000000000003,1.093,96.98,8.32,97.3362358015,130.28
2020-11-13 22:30:00,96.49744,70.92467,119.7583597966,1.14744,0.33467,1.19525,95.35,70.59,118.636295458,134.55,1.14744,0.33467,1.19525,1.14744,0.33467,1.19525,0.0,0.0,0.0,132.93,89.94744,22.22467,92.6524577071,1.14744,0.33467,1.19525,88.8,21.89,91.4582533181,129.84,92.44744,6.65467,92.6866430256,1.14744,0.33467,1.19525,91.3,6.32,91.5184811937,129.84
2020-11-13 23:00:00,92.12776,72.35268,117.1427951937,1.03776,0.30268,1.081,91.09,72.05,116.1403917679,135.25,1.03776,0.30268,1.081,1.03776,0.30268,1.081,0.0,0.0,0.0,133.48,85.94776,21.66268,88.6357103757,1.03776,0.30268,1.081,84.91,21.36,87.5554549985,130.5,88.31776,5.93268,88.5167974082,1.03776,0.30268,1.081,87.28,5.63,87.4613931972,130.5
2020-11-13 23:30:00,86.57864000000001,75.02127,114.5602542624,0.9986400000000001,0.29127000000000003,1.04025,85.58,74.73,113.615620845,136.26,0.9986400000000001,0.29127000000000003,1.04025,0.9986400000000001,0.29127000000000003,1.04025,0.0,0.0,0.0,134.26,80.85864,20.57127,83.4343862689,0.9986400000000001,0.29127000000000003,1.04025,79.86,20.28,82.3947692515,131.46,83.07864,4.55127,83.2032119744,0.9986400000000001,0.29127000000000003,1.04025,82.08,4.26,82.1904739006,131.46
2020-11-14 00:00:00,82.55008,76.20044,112.3433254101,1.03008,0.30044000000000004,1.073,81.52,75.9,111.383663075,136.4,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,134.26,77.17008,19.60044,79.6203397091,1.03008,0.30044000000000004,1.073,76.14,19.3,78.5480082497,131.6,79.25008,3.53044,79.3286782103,1.03008,0.30044000000000004,1.073,78.22,3.23,78.2866610605,131.6
2020-11-14 00:30:00,81.01784,76.72812,111.5844738169,0.98784,0.28812000000000004,1.029,80.03,76.44,110.6701156591,136.18,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,133.93,75.71784,18.84812,78.0284750703,0.98784,0.28812000000000004,1.029,74.73,18.56,77.0003019475,131.39,77.79784,2.80812,77.8485031751,0.98784,0.28812000000000004,1.029,76.81,2.52,76.8513272494,131.39
2020-11-14 01:00:00,82.6424,76.2782,112.4639056453,1.0224,0.2982,1.065,81.62,75.98,111.5113662368,136.11,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0.0,0.0,0.0,133.93,77.2224,19.1082,79.5513819427,1.0224,0.2982,1.065,76.2,18.81,78.4872989725,131.33,79.3324,3.1082,79.3932654386,1.0224,0.2982,1.065,78.31,2.81,78.3603994375,131.33
2020-11-14 01:30:00,81.77568,75.86624,111.547963725,1.01568,0.29624,1.058,80.76,75.57,110.6029045731,135.81,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,133.63,76.43568,19.26624,78.8263990095,1.01568,0.29624,1.058,75.42,18.97,77.7691281936,131.02,78.51568,3.30624,78.5852608878,1.01568,0.29624,1.058,77.5,3.01,77.5584302317,131.02
2020-11-14 02:00:00,79.43416,77.18913,110.7607672647,0.85416,0.24913000000000002,0.88975,78.58,76.94,109.9753608769,136.61,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,134.35,74.28416,18.89913,76.6505938768,0.85416,0.24913000000000002,0.88975,73.43,18.65,75.761384623,131.79,76.30416,2.75913,76.3540282609,0.85416,0.24913000000000002,0.88975,75.45,2.51,75.4917386209,131.79
2020-11-14 02:30:00,77.6632,79.5951,111.2068009532,0.9432,0.2751,0.9825,76.72,79.32,110.3522577929,136.17,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,134.79,72.9532,12.2151,73.9687640714,0.9432,0.2751,0.9825,72.01,11.94,72.9931757084,131.38,74.0932,10.8551,74.884147069,0.9432,0.2751,0.9825,73.15,10.58,73.9111554503,131.38
2020-11-14 03:00:00,76.02712,81.11166,111.1720484809,0.89712,0.26166,0.9345,75.13,80.85,110.3686522523,135.51,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,135.16,71.89712,3.09166,71.9635617924,0.89712,0.26166,0.9345,71.0,2.83,71.0563783203,130.75,72.00712,20.20166,74.787247559,0.89712,0.26166,0.9345,71.11,19.94,73.8527975096,130.75
2020-11-14 03:30:00,74.46216,81.53938,110.4232030085,0.99216,0.28938,1.0335,73.47,81.25,109.5417883732,135.57,0.99216,0.28938,1.0335,0.99216,0.28938,1.0335,0.0,0.0,0.0,135.16,70.44216,2.93938,70.5034599169,0.99216,0.28938,1.0335,69.45,2.65,69.5005395663,130.79,70.54216,20.09938,73.3497199303,0.99216,0.28938,1.0335,69.55,19.81,72.3162402231,130.79
2020-11-14 04:00:00,73.17432,81.90251,109.8294234336,0.93432,0.27251000000000003,0.9732500000000001,72.24,81.63,109.0049287876,135.79,0.93432,0.27251000000000003,0.9732500000000001,0.93432,0.27251000000000003,0.9732500000000001,0.0,0.0,0.0,135.37,69.23432,2.77251,69.2898107774,0.93432,0.27251000000000003,0.9732500000000001,68.3,2.5,68.3457387113,131.0,69.35432,19.98251,72.1756358376,0.93432,0.27251000000000003,0.9732500000000001,68.42,19.71,71.2023911115,131.0
2020-11-14 04:30:00,72.67416,81.49538,109.192630214,1.18416,0.34538,1.2335,71.49,81.15,108.1487059562,135.33,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,134.93,68.78416,2.86538,68.8438164939,1.18416,0.34538,1.2335,67.6,2.52,67.6469541073,130.56,68.89416,19.97538,71.7315905878,1.18416,0.34538,1.2335,67.71,19.63,70.4980921728,130.56
2020-11-14 05:00:00,72.47888,81.61634,109.1531721988,1.11888,0.32634,1.1655,71.36,81.29,108.167988333,135.59,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,135.18,68.59888,2.92634,68.6612685803,1.11888,0.32634,1.1655,67.48,2.6,67.5300703391,130.8,68.72888,20.07634,71.6011059541,1.11888,0.32634,1.1655,67.61,19.75,70.4356060526,130.8
2020-11-14 05:30:00,73.64944,80.57442,109.1626180093,1.00944,0.29442,1.0515,72.64,80.28,108.2656362841,134.93,1.00944,0.29442,1.0515,1.00944,0.29442,1.0515,0.0,0.0,0.0,134.57,69.66944,3.05442,69.7363631935,1.00944,0.29442,1.0515,68.66,2.76,68.7154509554,130.18,69.77944,20.04442,72.6013017779,1.00944,0.29442,1.0515,68.77,19.75,71.5498106217,130.18
2020-11-14 06:00:00,75.40384,79.18987,109.3470374421,0.9938400000000001,0.28987,1.03525,74.41,78.9,108.4530225489,134.54,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,134.29,71.28384,3.98987,71.395412372,0.9938400000000001,0.28987,1.03525,70.29,3.7,70.3873149083,129.79,71.40384,20.88987,74.396875172,0.9938400000000001,0.28987,1.03525,70.41,20.6,73.3616255272,129.79
2020-11-14 06:30:00,81.91392,74.64156,110.8208137896,1.03392,0.30156000000000005,1.077,80.88,74.34,109.8544946736,133.44,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,133.6,77.34392,6.94156,77.6547951913,1.03392,0.30156000000000005,1.077,76.31,6.64,76.5983400603,128.73,77.43392,23.58156,80.9450550596,1.03392,0.30156000000000005,1.077,76.4,23.28,79.8681313166,128.73
2020-11-14 07:00:00,86.25928,72.27229,112.5342049688,1.13928,0.33229000000000003,1.18675,85.12,71.94,111.4485441807,133.12,1.13928,0.33229000000000003,1.18675,1.13928,0.33229000000000003,1.18675,0.0,0.0,0.0,133.55,81.40928,8.82229,81.8859186366,1.13928,0.33229000000000003,1.18675,80.27,8.49,80.7177365887,128.42,81.47928,25.35229,85.3323600843,1.13928,0.33229000000000003,1.18675,80.34,25.02,84.1458020343,128.42
2020-11-14 07:30:00,91.0108,69.5794,114.561156685,1.0608,0.3094,1.105,89.95,69.27,113.5312089251,132.48,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,133.17,85.8108,10.5894,86.4617186332,1.0608,0.3094,1.105,84.75,10.28,85.3711947907,127.81,85.8708,26.9894,90.0123436257,1.0608,0.3094,1.105,84.81,26.68,88.907584041,127.81
2020-11-14 08:00:00,93.24632,68.74101,115.8455983167,1.06632,0.31101,1.11075,92.18,68.43,114.803385403,132.67,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,133.49,87.89632,11.59101,88.6572872491,1.06632,0.31101,1.11075,86.83,11.28,87.5596214016,127.99,87.94632,28.01101,92.2993601428,1.06632,0.31101,1.11075,86.88,27.7,91.1889488918,127.99
2020-11-14 08:30:00,97.9792,67.2231,118.8228463144,1.2792,0.37310000000000004,1.3325,96.7,66.85,117.5576985995,132.49,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,133.49,92.3092,12.7431,93.1846285728,1.2792,0.37310000000000004,1.3325,91.03,12.37,91.8666305031,127.82,92.3692,29.1131,96.848550326,1.2792,0.37310000000000004,1.3325,91.09,28.74,95.5163635196,127.82
2020-11-14 09:00:00,102.99056,64.36183,121.4475220417,1.24056,0.36183000000000004,1.2922500000000001,101.75,64.0,120.2042532525,131.5,1.24056,0.36183000000000004,1.2922500000000001,1.24056,0.36183000000000004,1.2922500000000001,0.0,0.0,0.0,132.76,96.98056,14.34183,98.0352850032,1.24056,0.36183000000000004,1.2922500000000001,95.74,13.98,96.7552995965,126.87,97.00056,30.47183,101.674190746,1.24056,0.36183000000000004,1.2922500000000001,95.76,30.11,100.3822180468,126.87
2020-11-14 09:30:00,107.6812,62.5166,124.5133169946,1.5312000000000001,0.4466,1.595,106.15,62.07,122.9654723896,131.22,1.5312000000000001,0.4466,1.595,1.5312000000000001,0.4466,1.595,0.0,0.0,0.0,132.7,101.3512,15.9766,102.602716772,1.5312000000000001,0.4466,1.595,99.82,15.53,101.0208557675,126.6,101.3712,32.0566,106.3190753957,1.5312000000000001,0.4466,1.595,99.84,31.61,104.7244847206,126.6
2020-11-14 10:00:00,111.15928,61.10104,126.8452703856,1.64928,0.48104,1.718,109.51,60.62,125.1687840478,130.96,1.64928,0.48104,1.718,1.64928,0.48104,1.718,0.0,0.0,0.0,132.61,104.59928,17.03104,105.9767224441,1.64928,0.48104,1.718,102.95,16.55,104.2717842947,126.35,104.60928,33.03104,109.7002783296,1.64928,0.48104,1.718,102.96,32.55,107.9827027815,126.35
2020-11-14 10:30:00,113.82952,59.75986,128.5628270172,1.9195200000000001,0.55986,1.9995,111.91,59.2,126.6036654288,130.43,1.9195200000000001,0.55986,1.9995,1.9195200000000001,0.55986,1.9995,0.0,0.0,0.0,132.21,107.11952,17.82986,108.5932570312,1.9195200000000001,0.55986,1.9995,105.2,17.27,106.6081277389,125.85,107.10952,33.69986,112.2859289433,1.9195200000000001,0.55986,1.9995,105.19,33.14,110.2868790927,125.85
2020-11-14 11:00:00,115.48704,59.54872,129.9357782199,2.08704,0.60872,2.174,113.4,58.94,127.8025179721,131.0,2.08704,0.60872,2.174,2.08704,0.60872,2.174,0.0,0.0,0.0,132.88,108.67704,18.71872,110.2773299532,2.08704,0.60872,2.174,106.59,18.11,108.1175295685,126.4,108.65704,34.72872,114.0720664072,2.08704,0.60872,2.174,106.57,34.12,111.8987904314,126.4
2020-11-14 11:30:00,116.78776,58.93268,130.8145315238,1.99776,0.5826800000000001,2.081,114.79,58.35,128.7690436402,130.68,1.99776,0.5826800000000001,2.081,1.99776,0.5826800000000001,2.081,0.0,0.0,0.0,132.61,109.85776,18.97268,111.4840348149,1.99776,0.5826800000000001,2.081,107.86,18.39,109.4165056104,126.09,109.85776,34.92268,115.2749799853,1.99776,0.5826800000000001,2.081,107.86,34.34,113.1945899767,126.09
