Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-14 12:00:00,116.92944,60.48192,131.645571842,2.02944,0.59192,2.114,114.9,59.89,129.5716871079,131.36,2.02944,0.59192,2.114,2.02944,0.59192,2.114,0.0,0.0,0.0,133.19,110.01944,18.25192,111.5231355442,2.02944,0.59192,2.114,107.99,17.66,109.4244748674,126.76,110.00944,34.34192,115.2451489582,2.02944,0.59192,2.114,107.98,33.75,113.1315292038,126.76
2020-11-14 12:30:00,117.19776,61.02018,132.1316665915,2.05776,0.60018,2.1435,115.14,60.42,130.0299811582,130.97,2.05776,0.60018,2.1435,2.05776,0.60018,2.1435,0.0,0.0,0.0,132.72,110.24776,17.38018,111.6093152109,2.05776,0.60018,2.1435,108.19,16.78,109.4835352918,126.4,110.24776,33.40018,115.1960963273,2.05776,0.60018,2.1435,108.19,32.8,113.0527138109,126.4
2020-11-14 13:00:00,117.71792,61.53231,132.8297175449,1.92792,0.5623100000000001,2.00825,115.79,60.97,130.8612433076,131.05,1.92792,0.5623100000000001,2.00825,1.92792,0.5623100000000001,2.00825,0.0,0.0,0.0,132.72,110.72792,16.75231,111.9880000619,1.92792,0.5623100000000001,2.00825,108.8,16.19,109.9979822542,126.49,110.70792,32.76231,115.4539410642,1.92792,0.5623100000000001,2.00825,108.78,32.2,113.4457068381,126.49
2020-11-14 13:30:00,117.254,62.332,132.7922390051,1.824,0.532,1.9,115.43,61.8,130.9325204065,131.43,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,133.04,110.294,16.402,111.5069147632,1.824,0.532,1.9,108.47,15.87,109.6248046749,126.84,110.284,32.502,114.9736520251,1.824,0.532,1.9,108.46,31.97,113.0736596206,126.84
2020-11-14 14:00:00,115.78136,63.87623,132.2327345345,1.94136,0.56623,2.02225,113.84,63.31,130.260130892,132.06,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,133.56,108.94136,15.67623,110.0634549052,1.94136,0.56623,2.02225,107.0,15.11,108.061612518,127.47,108.93136,31.92623,113.5135470041,1.94136,0.56623,2.02225,106.99,31.36,111.4912987636,127.47
2020-11-14 14:30:00,113.822,65.13975,131.1435652789,2.022,0.58975,2.10625,111.8,64.55,129.0966401577,132.34,2.022,0.58975,2.10625,2.022,0.58975,2.10625,0.0,0.0,0.0,133.72,107.132,15.01975,108.1797500185,2.022,0.58975,2.10625,105.11,14.43,106.0958858769,127.73,107.122,31.36975,111.6207153671,2.022,0.58975,2.10625,105.1,30.78,109.5144666243,127.73
2020-11-14 15:00:00,112.23144,66.25917,130.3310160076,1.95144,0.5691700000000001,2.03275,110.28,65.69,128.362200433,132.92,1.95144,0.5691700000000001,2.03275,1.95144,0.5691700000000001,2.03275,0.0,0.0,0.0,134.22,105.63144,14.57917,106.632796617,1.95144,0.5691700000000001,2.03275,103.68,14.01,104.622284911,128.28,105.66144,31.05917,110.1317935201,1.95144,0.5691700000000001,2.03275,103.71,30.49,108.0990480994,128.28
2020-11-14 15:30:00,112.53968,66.70699,130.824317653,1.90968,0.5569900000000001,1.9892500000000002,110.63,66.15,128.8984848631,132.79,1.90968,0.5569900000000001,1.9892500000000002,1.90968,0.5569900000000001,1.9892500000000002,0.0,0.0,0.0,134.03,105.92968,13.95699,106.8451902276,1.90968,0.5569900000000001,1.9892500000000002,104.02,13.4,104.8795518678,128.18,105.92968,30.40699,110.2074505002,1.90968,0.5569900000000001,1.9892500000000002,104.02,29.85,108.2182188913,128.18
2020-11-14 16:00:00,113.48328,66.00179,131.2809625298,1.82328,0.5317900000000001,1.89925,111.66,65.47,129.4383115619,132.44,1.82328,0.5317900000000001,1.89925,1.82328,0.5317900000000001,1.89925,0.0,0.0,0.0,133.72,106.79328,14.15179,107.7268667202,1.82328,0.5317900000000001,1.89925,104.97,13.62,105.8499187529,127.83,106.79328,30.52179,111.069277111,1.82328,0.5317900000000001,1.89925,104.97,29.99,109.1700554181,127.83
2020-11-14 16:30:00,117.98576,63.73043,134.0977526686,1.71576,0.50043,1.7872500000000002,116.27,63.23,132.3508435938,131.47,1.71576,0.50043,1.7872500000000002,1.71576,0.50043,1.7872500000000002,0.0,0.0,0.0,132.95,110.94576,15.12043,111.9713760984,1.71576,0.50043,1.7872500000000002,109.23,14.62,110.2040711589,126.91,110.95576,31.25043,115.2725902041,1.71576,0.50043,1.7872500000000002,109.24,30.75,113.485418006,126.91
2020-11-14 17:00:00,122.78768,61.05224,137.1283718594,1.92768,0.5622400000000001,2.008,120.86,60.49,135.1524313507,130.38,1.92768,0.5622400000000001,2.008,1.92768,0.5622400000000001,2.008,0.0,0.0,0.0,132.12,115.42768,16.57224,116.6112706766,1.92768,0.5622400000000001,2.008,113.5,16.01,114.6236018453,125.86,115.39768,32.43224,119.868572782,1.92768,0.5622400000000001,2.008,113.47,31.87,117.8606711333,125.86
2020-11-14 17:30:00,124.26472,63.57721,139.5843195637,5.54472,1.61721,5.77575,118.72,61.96,133.9159437856,130.9,5.54472,1.61721,5.77575,5.54472,1.61721,5.77575,0.0,0.0,0.0,132.51,117.05472,16.84721,118.2608809331,5.54472,1.61721,5.77575,111.51,15.23,112.545248678,126.37,117.03472,32.85721,121.559540697,5.54472,1.61721,5.77575,111.49,31.24,115.7840995128,126.37
2020-11-14 18:00:00,124.1684,63.8287,139.6133750837,5.6184,1.6387,5.8525,118.55,62.19,133.871948518,130.9,5.6184,1.6387,5.8525,5.6184,1.6387,5.8525,0.0,0.0,0.0,132.51,116.9884,16.6587,118.168515351,5.6184,1.6387,5.8525,111.37,15.02,112.3782777053,126.37,116.9584,32.6587,121.4325245404,5.6184,1.6387,5.8525,111.34,31.02,115.5804308696,126.37
2020-11-14 18:30:00,122.75872,62.18171,137.609114504,2.02872,0.5917100000000001,2.11325,120.73,61.59,135.5325090154,130.65,2.02872,0.5917100000000001,2.11325,2.02872,0.5917100000000001,2.11325,0.0,0.0,0.0,132.3,115.40872,15.921710000000001,116.5018175882,2.02872,0.5917100000000001,2.11325,113.38,15.33,114.4116834069,126.13,115.39872,31.88171,119.7217942154,2.02872,0.5917100000000001,2.11325,113.37,31.29,117.6087624287,126.13
2020-11-14 19:00:00,120.23176,63.53843,135.9882649333,1.81176,0.5284300000000001,1.88725,118.42,63.01,134.1400629939,131.5,1.81176,0.5284300000000001,1.88725,1.81176,0.5284300000000001,1.88725,0.0,0.0,0.0,133.06,113.05176,15.48843,114.1078082471,1.81176,0.5284300000000001,1.88725,111.24,14.96,112.2414326352,126.92,113.03176,31.64843,117.3788817895,1.81176,0.5284300000000001,1.88725,111.22,31.12,115.4917434278,126.92
2020-11-14 19:30:00,115.31424,66.63582,133.1829810969,1.7342400000000002,0.50582,1.8065,113.58,66.13,131.429042833,132.39,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,133.65,108.49424,13.60582,109.3440371079,1.7342400000000002,0.50582,1.8065,106.76,13.1,107.5607158771,127.78,108.49424,29.98582,112.5617586672,1.7342400000000002,0.50582,1.8065,106.76,29.48,110.7554423042,127.78
2020-11-14 20:00:00,110.69976,68.27868,130.0631193175,1.7097600000000002,0.49868000000000007,1.7810000000000001,108.99,67.78,128.3469847718,132.18,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0,0.0,0.0,133.18,104.17976,11.67868,104.8323135307,1.7097600000000002,0.49868000000000007,1.7810000000000001,102.47,11.18,103.0780932109,127.59,104.18976,27.96868,107.878418369,1.7097600000000002,0.49868000000000007,1.7810000000000001,102.48,27.47,106.097838338,127.59
2020-11-14 20:30:00,107.71,69.125,127.983240016,1.56,0.455,1.625,106.15,68.67,126.4254381048,131.89,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,132.74,101.39,10.535,101.935853972,1.56,0.455,1.625,99.83,10.08,100.3376066089,127.3,101.4,26.785,104.8780063931,1.56,0.455,1.625,99.84,26.33,103.2535447333,127.3
2020-11-14 21:00:00,104.63616,70.77013,126.321563004,1.64616,0.48013000000000006,1.71475,102.99,70.29,124.6901126794,132.51,1.64616,0.48013000000000006,1.71475,1.64616,0.48013000000000006,1.71475,0.0,0.0,0.0,133.2,98.53616,9.75013,99.0173715192,1.64616,0.48013000000000006,1.71475,96.89,9.27,97.3324457722,127.89,98.56616,26.13013,101.9709350303,1.64616,0.48013000000000006,1.71475,96.92,25.65,100.2567149871,127.89
2020-11-14 21:30:00,100.39224,71.58357,123.2996729362,1.45224,0.42357000000000006,1.51275,98.94,71.16,121.8723479711,131.73,1.45224,0.42357000000000006,1.51275,1.45224,0.42357000000000006,1.51275,0.0,0.0,0.0,132.22,94.57224,8.05357,94.9145329671,1.45224,0.42357000000000006,1.51275,93.12,7.63,93.4320678354,127.14,94.59224,24.25357,97.6520738436,1.45224,0.42357000000000006,1.51275,93.14,23.83,96.1401503015,127.14
2020-11-14 22:00:00,96.81008,73.17544,121.3541783739,1.63008,0.47544000000000003,1.698,95.18,72.7,119.7686202642,132.66,1.63008,0.47544000000000003,1.698,1.63008,0.47544000000000003,1.698,0.0,0.0,0.0,133.04,91.25008,7.72544,91.576522773,1.63008,0.47544000000000003,1.698,89.62,7.25,89.9127738422,128.02,91.31008,24.16544,94.4536881228,1.63008,0.47544000000000003,1.698,89.68,23.69,92.7562315966,128.02
2020-11-14 22:30:00,92.19056,74.42558,118.4831899952,1.63056,0.47558000000000006,1.6985000000000001,90.56,73.95,116.9175611275,132.49,1.63056,0.47558000000000006,1.6985000000000001,1.63056,0.47558000000000006,1.6985000000000001,0.0,0.0,0.0,132.67,86.93056,6.49558,87.1729018758,1.63056,0.47558000000000006,1.6985000000000001,85.3,6.02,85.5121652164,127.85,86.99056,22.91558,89.958219946,1.63056,0.47558000000000006,1.6985000000000001,85.36,22.44,88.2603149779,127.85
2020-11-14 23:00:00,87.74224,76.90982,116.6782802952,1.54224,0.44982000000000005,1.6065,86.2,76.46,115.2240061793,133.61,1.54224,0.44982000000000005,1.6065,1.54224,0.44982000000000005,1.6065,0.0,0.0,0.0,133.6,82.81224,5.26982,82.9797450987,1.54224,0.44982000000000005,1.6065,81.27,4.82,81.4128079604,128.92,82.88224,21.91982,85.7318156594,1.54224,0.44982000000000005,1.6065,81.34,21.47,84.1258372915,128.92
2020-11-14 23:30:00,83.0412,78.99285,114.6111305614,1.6212,0.47285000000000005,1.6887500000000002,81.42,78.52,113.1132476768,134.21,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,134.02,78.4612,4.18285,78.572616983,1.6212,0.47285000000000005,1.6887500000000002,76.84,3.71,76.9295112424,129.49,78.5412,21.03285,81.3086765146,1.6212,0.47285000000000005,1.6887500000000002,76.92,20.56,79.6203491577,129.49
2020-11-15 00:00:00,79.6268,79.9549,112.8415407208,1.4568,0.4249,1.5175,78.17,79.53,111.5148860018,134.41,1.4568,0.4249,1.5175,1.4568,0.4249,1.5175,0.0,0.0,0.0,134.1,75.2568,3.2749,75.3280221183,1.4568,0.4249,1.5175,73.8,2.85,73.8550099858,129.68,75.3668,20.1249,78.0074749127,1.4568,0.4249,1.5175,73.91,19.7,76.4903791336,129.68
2020-11-15 00:30:00,79.078,79.88025,112.4018879915,1.5779999999999998,0.46025000000000005,1.64375,77.5,79.42,110.9675015489,134.29,1.5779999999999998,0.46025000000000005,1.64375,1.5779999999999998,0.46025000000000005,1.64375,0.0,0.0,0.0,133.99,74.758,3.39025,74.8348338614,1.5779999999999998,0.46025000000000005,1.64375,73.18,2.93,73.2386325651,129.56,74.848,20.25025,77.5389948933,1.5779999999999998,0.46025000000000005,1.64375,73.27,19.79,75.8955664054,129.56
2020-11-15 01:00:00,80.33064,79.51602,113.0301250086,1.4606400000000002,0.42602,1.5215,78.87,79.09,111.6946954873,134.19,1.4606400000000002,0.42602,1.5215,1.4606400000000002,0.42602,1.5215,0.0,0.0,0.0,133.92,75.91064,3.60602,75.9962409955,1.4606400000000002,0.42602,1.5215,74.45,3.18,74.5178830886,129.47,76.02064,20.44602,78.7221534249,1.4606400000000002,0.42602,1.5215,74.56,20.02,77.2009974029,129.47
2020-11-15 01:30:00,79.18208,79.88769,112.480419659,1.43208,0.41769000000000006,1.4917500000000001,77.75,79.47,111.1779807336,134.41,1.43208,0.41769000000000006,1.4917500000000001,1.43208,0.41769000000000006,1.4917500000000001,0.0,0.0,0.0,134.11,74.86208,3.42769,74.9405102776,1.43208,0.41769000000000006,1.4917500000000001,73.43,3.01,73.4916661942,129.68,74.94208,20.30769,77.6448171346,1.43208,0.41769000000000006,1.4917500000000001,73.51,19.89,76.1533466106,129.68
2020-11-15 02:00:00,76.864,80.567,111.3513178413,1.224,0.357,1.275,75.64,80.21,110.2499600907,134.7,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,134.33,72.674,3.017,72.7365971503,1.224,0.357,1.275,71.45,2.66,71.499497201,129.94,72.784,19.967,75.4731193538,1.224,0.357,1.275,71.56,19.61,74.1982863684,129.94
2020-11-15 02:30:00,74.99128,80.67329,110.1447765237,1.21128,0.35329000000000005,1.2617500000000001,73.78,80.32,109.0632422038,134.63,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,134.23,70.94128,2.93329,71.0018971455,1.21128,0.35329000000000005,1.2617500000000001,69.73,2.58,69.7777134908,129.86,71.05128,19.89329,73.7836525029,1.21128,0.35329000000000005,1.2617500000000001,69.84,19.54,72.5219773586,129.86
2020-11-15 03:00:00,72.93712,81.80416,109.5981024799,1.31712,0.38416000000000006,1.3719999999999999,71.62,81.42,108.4372666568,135.25,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,134.79,69.05712,2.61416,69.1065818515,1.31712,0.38416000000000006,1.3719999999999999,67.74,2.23,67.7766958475,130.46,69.17712,19.70416,71.928630272,1.31712,0.38416000000000006,1.3719999999999999,67.86,19.32,70.5566580841,130.46
2020-11-15 03:30:00,71.32368,81.80274,108.5299755839,1.24368,0.36274,1.2955,70.08,81.44,107.4415189766,134.92,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,134.42,67.52368,2.27274,67.5619175856,1.24368,0.36274,1.2955,66.28,1.9100000000000001,66.3075146571,130.15,67.64368,19.31274,70.3466372348,1.24368,0.36274,1.2955,66.4,18.95,69.051158571,130.15
2020-11-15 04:00:00,69.98016,82.04588,107.8366784475,1.22016,0.35588000000000003,1.271,68.76,81.69,106.7763723864,135.01,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,134.48,66.28016,2.11588,66.3139243131,1.22016,0.35588000000000003,1.271,65.06,1.76,65.0838013641,130.24,66.41016,19.15588,69.1177046045,1.22016,0.35588000000000003,1.271,65.19,18.8,67.8467103108,130.24
2020-11-15 04:30:00,69.92096,81.78528,107.6000588847,1.32096,0.38528,1.376,68.6,81.4,106.4514913,134.89,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0.0,0.0,0.0,134.38,66.23096,2.33528,66.2721177812,1.32096,0.38528,1.376,64.91,1.9500000000000002,64.9392839505,130.12,66.35096,19.37528,69.1220035011,1.32096,0.38528,1.376,65.03,18.99,67.7460035722,130.12
2020-11-15 05:00:00,69.2724,82.04945,107.3814585814,1.4724,0.42945000000000005,1.53375,67.8,81.62,106.10685369,135.08,1.4724,0.42945000000000005,1.53375,1.4724,0.42945000000000005,1.53375,0.0,0.0,0.0,134.55,65.6524,2.37945,65.6955052349,1.4724,0.42945000000000005,1.53375,64.18,1.9500000000000002,64.209616881,130.3,65.7724,19.44945,68.5878247728,1.4724,0.42945000000000005,1.53375,64.3,19.02,67.0540856324,130.3
2020-11-15 05:30:00,69.886,82.733,108.2995950362,1.416,0.41300000000000003,1.475,68.47,82.32,107.0734481559,135.85,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,135.33,66.206,2.423,66.2503235086,1.416,0.41300000000000003,1.475,64.79,2.01,64.8211709243,131.04,66.346,19.653,69.1956077002,1.416,0.41300000000000003,1.475,64.93,19.24,67.7206209363,131.04
2020-11-15 06:00:00,70.04736,83.16923,108.7370841147,1.6773600000000002,0.48923000000000005,1.7472500000000002,68.37,82.68,107.2867153938,136.07,1.6773600000000002,0.48923000000000005,1.7472500000000002,1.6773600000000002,0.48923000000000005,1.7472500000000002,0.0,0.0,0.0,135.55,66.38736,2.48923,66.434011122,1.6773600000000002,0.48923000000000005,1.7472500000000002,64.71,2.0,64.7408997466,131.26,66.51736,19.79923,69.4015035137,1.6773600000000002,0.48923000000000005,1.7472500000000002,64.84,19.31,67.6542807219,131.26
2020-11-15 06:30:00,73.48536,82.36198,110.3793181889,1.51536,0.44198000000000004,1.5785,71.97,81.92,109.0438778657,136.22,1.51536,0.44198000000000004,1.5785,1.51536,0.44198000000000004,1.5785,0.0,0.0,0.0,135.83,69.59536,3.22198,69.6699023155,1.51536,0.44198000000000004,1.5785,68.08,2.7800000000000002,68.1367360533,131.42,69.70536,20.53198,72.6663568335,1.51536,0.44198000000000004,1.5785,68.19,20.09,71.0878625364,131.42
2020-11-15 07:00:00,75.6252,81.0861,110.8788820662,1.4952,0.43610000000000004,1.5575,74.13,80.65,109.5430481592,135.79,1.4952,0.43610000000000004,1.5575,1.4952,0.43610000000000004,1.5575,0.0,0.0,0.0,135.5,71.5652,3.8861,71.6706329277,1.4952,0.43610000000000004,1.5575,70.07,3.45,70.1548815123,131.01,71.6852,21.1061,74.7277415439,1.4952,0.43610000000000004,1.5575,70.19,20.67,73.1702466854,131.01
2020-11-15 07:30:00,79.37,79.67375,112.4611192327,1.5899999999999999,0.46375000000000005,1.65625,77.78,79.21,111.0132987529,135.84,1.5899999999999999,0.46375000000000005,1.65625,1.5899999999999999,0.46375000000000005,1.65625,0.0,0.0,0.0,135.74,75.09,5.29375,75.2763700577,1.5899999999999999,0.46375000000000005,1.65625,73.5,4.83,73.6585290377,131.06,75.18,22.51375,78.478668051,1.5899999999999999,0.46375000000000005,1.65625,73.59,22.05,76.8224615591,131.06
2020-11-15 08:00:00,80.4924,78.4832,112.4217022643,1.8624,0.5432,1.94,78.63,77.94,110.7127838147,135.31,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0.0,0.0,0.0,135.29,76.1224,6.0432,76.3619018097,1.8624,0.5432,1.94,74.26,5.5,74.46339772,130.54,76.2224,23.1432,79.6584080182,1.8624,0.5432,1.94,74.36,22.6,77.7185280355,130.54
2020-11-15 08:30:00,85.69808,75.97194,114.5246549135,2.09808,0.61194,2.1855,83.6,75.36,112.5526081439,134.39,2.09808,0.61194,2.1855,2.09808,0.61194,2.1855,0.0,0.0,0.0,134.56,80.98808,7.36194,81.3219974094,2.09808,0.61194,2.1855,78.89,6.75,79.1782457497,129.66,81.06808,24.22194,84.6093137441,2.09808,0.61194,2.1855,78.97,23.61,82.4238618362,129.66
2020-11-15 09:00:00,90.56792,73.34981,116.5450246049,2.46792,0.7198100000000001,2.5707500000000003,88.1,72.63,114.178487028,133.17,2.46792,0.7198100000000001,2.5707500000000003,2.46792,0.7198100000000001,2.5707500000000003,0.0,0.0,0.0,133.56,85.51792,8.69981,85.9593004576,2.46792,0.7198100000000001,2.5707500000000003,83.05,7.98,83.4325050565,128.5,85.59792,25.26981,89.2500263628,2.46792,0.7198100000000001,2.5707500000000003,83.13,24.55,86.6792904909,128.5
2020-11-15 09:30:00,96.74304,71.40672,120.2419870494,2.42304,0.70672,2.524,94.32,70.7,117.8760043435,132.82,2.42304,0.70672,2.524,2.42304,0.70672,2.524,0.0,0.0,0.0,133.43,91.23304,9.946720000000001,91.7736608532,2.42304,0.70672,2.524,88.81,9.24,89.2893817875,128.18,91.28304,26.39672,95.0230509845,2.42304,0.70672,2.524,88.86,25.69,92.499057833,128.18
2020-11-15 10:00:00,99.45232,70.18026,121.7211273652,3.53232,1.03026,3.6795,95.92,69.15,118.2470671941,132.51,3.53232,1.03026,3.6795,3.53232,1.03026,3.6795,0.0,0.0,0.0,133.26,93.84232,11.29026,94.5190509572,3.53232,1.03026,3.6795,90.31,10.26,90.8909439933,127.89,93.89232,27.65026,97.8790306095,3.53232,1.03026,3.6795,90.36,26.62,94.1995435233,127.89
2020-11-15 10:30:00,100.58776,69.96268,122.5262178254,5.83776,1.70268,6.081,94.75,68.26,116.7775239505,132.41,5.83776,1.70268,6.081,5.83776,1.70268,6.081,0.0,0.0,0.0,133.26,95.05776,12.62268,95.8921779219,5.83776,1.70268,6.081,89.22,10.92,89.8857875306,127.8,95.09776,28.94268,99.4045405532,5.83776,1.70268,6.081,89.26,27.24,93.3239797694,127.8
2020-11-15 11:00:00,99.39944,70.45317,121.8355360121,7.51944,2.19317,7.83275,91.88,68.26,114.4611811926,132.57,7.51944,2.19317,7.83275,7.51944,2.19317,7.83275,0.0,0.0,0.0,133.37,94.06944,13.30317,95.0054412861,7.51944,2.19317,7.83275,86.55,11.11,87.2601547099,127.93,94.11944,29.67317,98.6861996622,7.51944,2.19317,7.83275,86.6,27.48,90.8554368214,127.93
2020-11-15 11:30:00,102.61776,69.42393,123.895466923,6.04776,1.7639300000000002,6.29975,96.57,67.66,117.9136993737,132.85,6.04776,1.7639300000000002,6.29975,6.04776,1.7639300000000002,6.29975,0.0,0.0,0.0,133.78,96.96776,13.73393,97.9355263051,6.04776,1.7639300000000002,6.29975,90.92,11.97,91.7045653171,128.19,97.00776,30.16393,101.5892128784,6.04776,1.7639300000000002,6.29975,90.96,28.4,95.2905115948,128.19
2020-11-15 12:00:00,105.6496,68.2978,125.8031297902,6.6096,1.9278,6.885,99.04,66.37,119.222055426,132.62,6.6096,1.9278,6.885,6.6096,1.9278,6.885,0.0,0.0,0.0,133.68,99.8396,14.7378,100.921496605,6.6096,1.9278,6.885,93.23,12.81,94.1059456145,127.98,99.8596,31.0778,104.5837911198,6.6096,1.9278,6.885,93.25,29.15,97.6999744115,127.98
2020-11-15 12:30:00,107.52016,66.83588,126.6002356309,6.26016,1.8258800000000002,6.521,101.26,65.01,120.3324050287,131.78,6.26016,1.8258800000000002,6.521,6.26016,1.8258800000000002,6.521,0.0,0.0,0.0,132.94,101.52016,15.15588,102.645231672,6.26016,1.8258800000000002,6.521,95.26,13.33,96.1881307647,127.18,101.57016,31.35588,106.299993476,6.26016,1.8258800000000002,6.521,95.31,29.53,99.7798426537,127.18
2020-11-15 13:00:00,112.62944,64.64692,129.8638326102,4.78944,1.3969200000000002,4.989,107.84,63.25,125.0201107822,131.24,4.78944,1.3969200000000002,4.989,4.78944,1.3969200000000002,4.989,0.0,0.0,0.0,132.6,106.17944,15.71692,107.3363640757,4.78944,1.3969200000000002,4.989,101.39,14.32,102.3962621388,126.66,106.18944,31.76692,110.8392275947,4.78944,1.3969200000000002,4.989,101.4,30.37,105.8503514401,126.66
2020-11-15 13:30:00,115.16048,63.86389,131.6834560595,4.47048,1.30389,4.65675,110.69,62.56,127.1457026407,130.93,4.47048,1.30389,4.65675,4.47048,1.30389,4.65675,0.0,0.0,0.0,132.39,108.51048,15.94389,109.6755756683,4.47048,1.30389,4.65675,104.04,14.64,105.0649856041,126.37,108.51048,31.93389,113.1118808983,4.47048,1.30389,4.65675,104.04,30.63,108.4551451062,126.37
2020-11-15 14:00:00,111.70256,65.99783,129.7427280246,5.75256,1.6778300000000002,5.99225,105.95,64.32,123.9454109679,131.52,5.75256,1.6778300000000002,5.99225,5.75256,1.6778300000000002,5.99225,0.0,0.0,0.0,132.79,105.40256,15.28783,106.5054806133,5.75256,1.6778300000000002,5.99225,99.65,13.61,100.5751191896,126.92,105.40256,31.39783,109.9796498597,5.75256,1.6778300000000002,5.99225,99.65,29.72,103.9875035762,126.92
2020-11-15 14:30:00,109.2468,66.7724,128.0367787474,3.4368,1.0024,3.58,105.81,65.77,124.5851074567,131.58,3.4368,1.0024,3.58,3.4368,1.0024,3.58,0.0,0.0,0.0,132.7,102.9368,13.3724,103.8017623935,3.4368,1.0024,3.58,99.5,12.37,100.2659807711,126.98,102.9568,29.5124,107.1031485065,3.4368,1.0024,3.58,99.52,28.51,103.5231882237,126.98
2020-11-15 15:00:00,112.22176,65.65968,130.0189101446,2.26176,0.65968,2.356,109.96,65.0,127.7348879516,131.24,2.26176,0.65968,2.356,2.26176,0.65968,2.356,0.0,0.0,0.0,132.46,105.62176,13.33968,106.4608061589,2.26176,0.65968,2.356,103.36,12.68,104.1348740816,126.67,105.62176,29.39968,109.6371167516,2.26176,0.65968,2.356,103.36,28.74,107.2812993956,126.67
2020-11-15 15:30:00,115.3088,64.6659,132.2036231737,2.4888,0.7259,2.5925000000000002,112.82,63.94,129.6791270791,130.94,2.4888,0.7259,2.5925000000000002,2.4888,0.7259,2.5925000000000002,0.0,0.0,0.0,132.29,108.4988,14.1059,109.4119098465,2.4888,0.7259,2.5925000000000002,106.01,13.38,106.8510388344,126.39,108.4988,30.1159,112.6008749267,2.4888,0.7259,2.5925000000000002,106.01,29.39,110.0086005729,126.39
2020-11-15 16:00:00,116.4872,64.0196,132.9201901443,1.7472,0.5096,1.82,114.74,63.51,131.1441485542,130.45,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,131.82,109.5672,13.6996,110.4203348845,1.7472,0.5096,1.82,107.82,13.19,108.623793434,125.94,109.5472,29.5696,113.4678380511,1.7472,0.5096,1.82,107.8,29.06,111.6482135997,125.94
2020-11-15 16:30:00,121.76784,61.22687,136.2943009383,1.49784,0.43687000000000004,1.56025,120.27,60.79,134.7601461857,129.77,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,131.44,114.42784,15.44687,115.4657367355,1.49784,0.43687000000000004,1.56025,112.93,15.01,113.923153924,125.28,114.41784,31.17687,118.589372767,1.49784,0.43687000000000004,1.56025,112.92,30.74,117.0293723815,125.28
2020-11-15 17:00:00,128.46824,61.15907,142.2832405168,5.44824,1.58907,5.67525,123.02,59.57,136.6839613854,129.36,5.44824,1.58907,5.67525,5.44824,1.58907,5.67525,0.0,0.0,0.0,131.17,120.93824,17.27907,122.1663789852,5.44824,1.58907,5.67525,115.49,15.69,116.5509167703,124.89,120.89824,32.88907,125.2919604786,5.44824,1.58907,5.67525,115.45,31.3,119.6176930893,124.89
2020-11-15 17:30:00,131.3216,61.18755,144.8767714355,5.5116,1.60755,5.74125,125.81,59.58,139.2046425232,129.91,5.5116,1.60755,5.74125,5.5116,1.60755,5.74125,0.0,0.0,0.0,131.78,123.6016,17.78755,124.8749472775,5.5116,1.60755,5.74125,118.09,16.18,119.1932904991,125.41,123.5716,33.52755,128.0392007768,5.5116,1.60755,5.74125,118.06,31.92,122.2990188023,125.41
2020-11-15 18:00:00,129.27608,62.61469,143.6415826422,5.53608,1.61469,5.76675,123.74,61.0,137.958644528,130.26,5.53608,1.61469,5.76675,5.53608,1.61469,5.76675,0.0,0.0,0.0,131.99,121.72608,16.76469,122.875112952,5.53608,1.61469,5.76675,116.19,15.15,117.1735405286,125.75,121.68608,32.57469,125.9706810903,5.53608,1.61469,5.76675,116.15,30.96,120.2054245864,125.75
2020-11-15 18:30:00,127.42872,61.00046,141.2768020627,2.05872,0.60046,2.1445,125.37,60.4,139.161046633,130.11,2.05872,0.60046,2.1445,2.05872,0.60046,2.1445,0.0,0.0,0.0,131.91,119.75872,16.31046,120.8643128531,2.05872,0.60046,2.1445,117.7,15.71,118.7438171022,125.6,119.70872,32.11046,123.9405473824,2.05872,0.60046,2.1445,117.65,31.51,121.7965623489,125.6
2020-11-15 19:00:00,123.87968,62.27074,138.649991623,1.81968,0.53074,1.8955000000000002,122.06,61.74,136.7862244526,130.25,1.81968,0.53074,1.8955000000000002,1.81968,0.53074,1.8955000000000002,0.0,0.0,0.0,131.86,116.42968,15.16074,117.412599078,1.81968,0.53074,1.8955000000000002,114.61,14.63,115.5399887485,125.73,116.40968,30.99074,120.4642667493,1.81968,0.53074,1.8955000000000002,114.59,30.46,118.5693033631,125.73
2020-11-15 19:30:00,120.64408,64.31619,136.7171033015,1.80408,0.52619,1.87925,118.84,63.79,134.8781290647,131.11,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,132.54,113.45408,14.15619,114.3338356916,1.80408,0.52619,1.87925,111.65,13.63,112.4788842406,126.54,113.41408,30.17619,117.3599419954,1.80408,0.52619,1.87925,111.61,29.65,115.4812305096,126.54
2020-11-15 20:00:00,116.30248,66.69864,134.0707851547,1.81248,0.52864,1.888,114.49,66.17,132.2362620464,131.89,1.81248,0.52864,1.888,1.81248,0.52864,1.888,0.0,0.0,0.0,133.09,109.39248,12.75864,110.1339982712,1.81248,0.52864,1.888,107.58,12.23,108.272938909,127.29,109.40248,28.95864,113.1702498928,1.81248,0.52864,1.888,107.59,28.43,111.2828513294,127.29
2020-11-15 20:30:00,112.99536,67.70573,131.7270559011,1.90536,0.5557300000000001,1.98475,111.09,67.15,129.8079758721,131.27,1.90536,0.5557300000000001,1.98475,1.90536,0.5557300000000001,1.98475,0.0,0.0,0.0,132.27,106.30536,11.36573,106.9112219702,1.90536,0.5557300000000001,1.98475,104.4,10.81,104.9581635701,126.69,106.29536,27.45573,109.7839727254,1.90536,0.5557300000000001,1.98475,104.39,26.9,107.8001952688,126.69
2020-11-15 21:00:00,109.41264,69.14327,129.4291990938,1.86264,0.54327,1.94025,107.55,68.6,127.5655223797,131.45,1.86264,0.54327,1.94025,1.86264,0.54327,1.94025,0.0,0.0,0.0,132.27,102.97264,10.10327,103.4670993759,1.86264,0.54327,1.94025,101.11,9.56,101.560945742,126.86,102.98264,26.23327,106.2713912408,1.86264,0.54327,1.94025,101.12,25.69,104.3323080354,126.86
2020-11-15 21:30:00,104.01264,70.89202,125.8741743943,1.89264,0.5520200000000001,1.9715,102.12,70.34,124.0008467713,131.58,1.89264,0.5520200000000001,1.9715,1.89264,0.5520200000000001,1.9715,0.0,0.0,0.0,132.18,97.94264,8.72202,98.3302311756,1.89264,0.5520200000000001,1.9715,96.05,8.17,96.3968433093,126.97,97.96264,24.88202,101.073209878,1.89264,0.5520200000000001,1.9715,96.07,24.33,99.1029454658,126.97
2020-11-15 22:00:00,98.92856,72.77333,122.8121229479,1.82856,0.5333300000000001,1.90475,97.1,72.24,121.024904875,132.2,1.82856,0.5333300000000001,1.90475,1.82856,0.5333300000000001,1.90475,0.0,0.0,0.0,132.62,93.21856,7.76333,93.5412701494,1.82856,0.5333300000000001,1.90475,91.39,7.23,91.6755419946,127.55,93.25856,24.11333,96.3255505926,1.82856,0.5333300000000001,1.90475,91.43,23.58,94.4217204885,127.55
2020-11-15 22:30:00,93.42712,74.30541,119.3730317398,1.76712,0.51541,1.84075,91.66,73.79,117.6712356526,132.18,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,132.36,88.08712,6.22541,88.3068312169,1.76712,0.51541,1.84075,86.32,5.71,86.5086498565,127.55,88.13712,22.53541,90.972504779,1.76712,0.51541,1.84075,86.37,22.02,89.1328070914,127.55
2020-11-15 23:00:00,88.83152,75.49461,116.5781930061,1.66152,0.48461000000000004,1.73075,87.17,75.01,115.0004739121,132.64,1.66152,0.48461000000000004,1.73075,1.66152,0.48461000000000004,1.73075,0.0,0.0,0.0,132.71,83.82152,5.64461,84.0113613576,1.66152,0.48461000000000004,1.73075,82.16,5.16,82.321875586,127.95,83.87152,22.09461,86.73294448,1.66152,0.48461000000000004,1.73075,82.21,21.61,85.0028011303,127.95
2020-11-15 23:30:00,84.50024,76.71757,114.130960334,1.50024,0.43757,1.56275,83.0,76.28,112.7281615214,132.99,1.50024,0.43757,1.56275,1.50024,0.43757,1.56275,0.0,0.0,0.0,132.9,79.77024,4.68757,79.907850066,1.50024,0.43757,1.56275,78.27,4.25,78.385300918,128.29,79.86024,21.19757,82.6256310521,1.50024,0.43757,1.56275,78.36,20.76,81.0633530025,128.29
2020-11-16 00:00:00,79.72,78.8975,112.1610177658,1.5,0.4375,1.5625,78.22,78.46,110.7896204525,133.7,1.5,0.4375,1.5625,1.5,0.4375,1.5625,0.0,0.0,0.0,133.44,75.32,3.4575,75.3993150251,1.5,0.4375,1.5625,73.82,3.02,73.8817487611,128.98,75.4,20.1275,78.0402220413,1.5,0.4375,1.5625,73.9,19.69,76.4781413216,128.98
2020-11-16 00:30:00,79.07664,79.01652,111.7887535783,1.49664,0.43652,1.5590000000000002,77.58,78.58,110.4240589727,133.75,1.49664,0.43652,1.5590000000000002,1.49664,0.43652,1.5590000000000002,0.0,0.0,0.0,133.49,74.71664,3.51652,74.7993462926,1.49664,0.43652,1.5590000000000002,73.22,3.08,73.2847514835,129.02,74.81664,20.23652,77.5051376529,1.49664,0.43652,1.5590000000000002,73.32,19.8,75.9464442881,129.02
2020-11-16 01:00:00,80.94144,78.73292000000001,112.9176221898,1.38144,0.40292000000000006,1.439,79.56,78.33,111.6484773743,133.92,1.38144,0.40292000000000006,1.439,1.38144,0.40292000000000006,1.439,0.0,0.0,0.0,133.71,76.47144,3.8429200000000003,76.5679382627,1.38144,0.40292000000000006,1.439,75.09,3.44,75.1687548121,129.2,76.56144,20.58292,79.2799513786,1.38144,0.40292000000000006,1.439,75.18,20.18,77.8412795373,129.2
2020-11-16 01:30:00,80.6584,78.6262,112.6403871487,1.3584,0.3962,1.415,79.3,78.23,111.3931007738,133.83,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0.0,0.0,0.0,133.63,76.1984,3.9362,76.2999989056,1.3584,0.3962,1.415,74.84,3.54,74.9236758308,129.1,76.2884,20.6762,79.0406554945,1.3584,0.3962,1.415,74.93,20.28,77.6259189962,129.1
2020-11-16 02:00:00,78.57344,79.94017,112.0902147962,1.3034400000000002,0.38017,1.35775,77.27,79.56,110.9073780233,134.44,1.3034400000000002,0.38017,1.35775,1.3034400000000002,0.38017,1.35775,0.0,0.0,0.0,134.13,74.27344,3.22017,74.3432134378,1.3034400000000002,0.38017,1.35775,72.97,2.84,73.0252456346,129.68,74.36344,20.09017,77.029449818,1.3034400000000002,0.38017,1.35775,73.06,19.71,75.6719743366,129.68
2020-11-16 02:30:00,76.48696,79.97828,110.6651721266,1.53696,0.44828,1.601,74.95,79.53,109.2818530224,133.98,1.53696,0.44828,1.601,1.53696,0.44828,1.601,0.0,0.0,0.0,133.62,72.32696,2.97828,72.3882538441,1.53696,0.44828,1.601,70.79,2.5300000000000002,70.8351960539,129.24,72.42696,19.76828,75.0762907248,1.53696,0.44828,1.601,70.89,19.32,73.4755367452,129.24
2020-11-16 03:00:00,74.90888,80.46759,109.9380432028,1.56888,0.45759000000000005,1.6342500000000002,73.34,80.01,108.5373470286,134.25,1.56888,0.45759000000000005,1.6342500000000002,1.56888,0.45759000000000005,1.6342500000000002,0.0,0.0,0.0,133.86,70.86888,2.79759,70.9240767459,1.56888,0.45759000000000005,1.6342500000000002,69.3,2.34,69.339495239,129.5,70.96888,19.63759,73.6357037684,1.56888,0.45759000000000005,1.6342500000000002,69.4,19.18,72.0016138708,129.5
2020-11-16 03:30:00,73.80344,80.41392,109.1482766039,1.69344,0.49392,1.764,72.11,79.92,107.643199971,134.06,1.69344,0.49392,1.764,1.69344,0.49392,1.764,0.0,0.0,0.0,133.64,69.83344,2.8639200000000002,69.892141046,1.69344,0.49392,1.764,68.14,2.37,68.1812034215,129.3,69.95344,19.69392,72.6727889433,1.69344,0.49392,1.764,68.26,19.2,70.9088682747,129.3
2020-11-16 04:00:00,73.27192,80.63306,108.9516618756,1.38192,0.40306000000000003,1.4395,71.89,80.23,107.7266215937,134.33,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,133.9,69.32192,2.69306,69.3742110921,1.38192,0.40306000000000003,1.4395,67.94,2.29,67.9785826566,129.57,69.43192,19.57306,72.1380356861,1.38192,0.40306000000000003,1.4395,68.05,19.17,70.6985954599,129.57
2020-11-16 04:30:00,73.65736,79.82923,108.619117307,1.43736,0.41923000000000005,1.49725,72.22,79.41,107.3390725691,133.86,1.43736,0.41923000000000005,1.49725,1.43736,0.41923000000000005,1.49725,0.0,0.0,0.0,133.48,69.67736,3.01923,69.742743324,1.43736,0.41923000000000005,1.49725,68.24,2.6,68.2895131041,129.12,69.78736,19.78923,72.538880883,1.43736,0.41923000000000005,1.49725,68.35,19.37,71.0416736852,129.12
2020-11-16 05:00:00,74.53784,79.29437,108.8277846212,1.5578400000000001,0.45437000000000005,1.62275,72.98,78.84,107.4328906806,133.84,1.5578400000000001,0.45437000000000005,1.62275,1.5578400000000001,0.45437000000000005,1.62275,0.0,0.0,0.0,133.48,70.50784,3.55437,70.5973728092,1.5578400000000001,0.45437000000000005,1.62275,68.95,3.1,69.0196529983,129.09,70.62784,20.324370000000002,73.4940256005,1.5578400000000001,0.45437000000000005,1.62275,69.07,19.87,71.8712863388,129.09
2020-11-16 05:30:00,77.77784,79.07062,110.9123768668,1.64784,0.48062000000000005,1.7165,76.13,78.59,109.4173889288,134.6,1.64784,0.48062000000000005,1.7165,1.64784,0.48062000000000005,1.7165,0.0,0.0,0.0,134.42,73.54784,4.4606200000000005,73.6829824278,1.64784,0.48062000000000005,1.7165,71.9,3.98,72.0100715178,129.83,73.64784,21.37062,76.6857727082,1.64784,0.48062000000000005,1.7165,72.0,20.89,74.9692743729,129.83
2020-11-16 06:00:00,81.73152,77.03086,112.3111515115,1.7515200000000002,0.5108600000000001,1.8245,79.98,76.52,110.6892533176,133.97,1.7515200000000002,0.5108600000000001,1.8245,1.7515200000000002,0.5108600000000001,1.8245,0.0,0.0,0.0,133.98,77.21152,5.77086,77.4268793498,1.7515200000000002,0.5108600000000001,1.8245,75.46,5.26,75.643104114,129.24,77.31152,22.54086,80.5305003974,1.7515200000000002,0.5108600000000001,1.8245,75.56,22.03,78.7060004066,129.24
2020-11-16 06:30:00,93.3948,71.1564,117.413039855,1.5648,0.45640000000000003,1.63,91.83,70.7,115.8932219761,133.76,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,134.47,88.0848,10.7664,88.7403367134,1.5648,0.45640000000000003,1.63,86.52,10.31,87.1321209429,129.04,88.1448,27.4664,92.3250177146,1.5648,0.45640000000000003,1.63,86.58,27.01,90.6952948063,129.04
2020-11-16 07:00:00,104.67352,64.62561,123.0163211003,1.49352,0.43561000000000005,1.5557500000000002,103.18,64.19,121.5173588423,132.93,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,134.35,98.54352,15.83561,99.8077746374,1.49352,0.43561000000000005,1.5557500000000002,97.05,15.4,98.2642483307,128.25,98.59352,32.32561,103.7575406795,1.49352,0.43561000000000005,1.5557500000000002,97.1,31.89,102.2026521182,128.25
2020-11-16 07:30:00,115.19296,58.35628,129.1312256931,1.6329600000000002,0.47628000000000004,1.701,113.56,57.88,127.4596720536,131.6,1.6329600000000002,0.47628000000000004,1.701,1.6329600000000002,0.47628000000000004,1.701,0.0,0.0,0.0,133.69,108.38296,20.26628,110.2614534794,1.6329600000000002,0.47628000000000004,1.701,106.75,19.79,108.5689025458,126.98,108.37296,36.42628,114.3309771401,1.6329600000000002,0.47628000000000004,1.701,106.74,35.95,112.6313903847,126.98
2020-11-16 08:00:00,121.95016,53.73838,133.265355622,1.64016,0.47838,1.7085,120.31,53.26,131.571743547,130.82,1.64016,0.47838,1.7085,1.64016,0.47838,1.7085,0.0,0.0,0.0,133.4,114.65016,23.73838,117.0818938737,1.64016,0.47838,1.7085,113.01,23.26,115.3788875835,126.21,114.63016,39.71838,121.3162119894,1.64016,0.47838,1.7085,112.99,39.24,119.6098561992,126.21
2020-11-16 08:30:00,128.02768,48.91349,137.0533339622,1.65768,0.48349000000000003,1.72675,126.37,48.43,135.3323383379,129.91,1.65768,0.48349000000000003,1.72675,1.65768,0.48349000000000003,1.72675,0.0,0.0,0.0,133.01,120.31768,27.26349,123.367913201,1.65768,0.48349000000000003,1.72675,118.66,26.78,121.6444162303,125.35,120.26768,43.02349,127.7314978553,1.65768,0.48349000000000003,1.72675,118.61,42.54,126.0078715795,125.35
2020-11-16 09:00:00,130.19736,47.15298,138.4729434722,1.5873599999999999,0.46298000000000006,1.6535000000000002,128.61,46.69,136.8228350825,129.66,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.0,0.0,0.0,132.96,122.31736,28.54298,125.6034962278,1.5873599999999999,0.46298000000000006,1.6535000000000002,120.73,28.08,123.9524880751,125.1,122.27736,44.23298,130.0319548736,1.5873599999999999,0.46298000000000006,1.6535000000000002,120.69,43.77,128.3818094591,125.1
2020-11-16 09:30:00,132.67608,31.86844,136.449769777,1.60608,0.46844,1.673,131.07,31.4,134.7787256951,130.12,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,132.86,126.90608,23.37844,129.0414840189,1.60608,0.46844,1.673,125.3,22.91,127.3772275566,125.54,126.84608,39.14844,132.7498714342,1.60608,0.46844,1.673,125.24,38.68,131.0770765618,125.54
2020-11-16 10:00:00,131.796,6.54925,131.9586234073,1.746,0.5092500000000001,1.81875,130.05,6.04,130.1901843458,131.53,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,132.86,130.456,11.26925,130.9418341538,1.746,0.5092500000000001,1.81875,128.71,10.76,129.1589783948,126.91,130.396,27.44925,133.2538109833,1.746,0.5092500000000001,1.81875,128.65,26.94,131.4404279512,126.91
2020-11-16 10:30:00,131.32896,7.26553,131.5297824102,2.17896,0.63553,2.26975,129.15,6.63,129.3200657284,132.12,2.17896,0.63553,2.26975,2.17896,0.63553,2.26975,0.0,0.0,0.0,133.41,129.99896,11.00553,130.4639846535,2.17896,0.63553,2.26975,127.82,10.37,128.2399676388,127.46,129.94896,27.36553,132.7991130891,2.17896,0.63553,2.26975,127.77,26.73,130.536070877,127.46
2020-11-16 11:00:00,131.8084,7.2661999999999995,132.0085299252,2.7984,0.8162,2.915,129.01,6.45,129.1711368689,132.3,2.7984,0.8162,2.915,2.7984,0.8162,2.915,0.0,0.0,0.0,133.61,130.4484,11.3762,130.9435106792,2.7984,0.8162,2.915,127.65,10.56,128.0860495917,127.64,130.3984,27.7562,133.3197260761,2.7984,0.8162,2.915,127.6,26.94,130.4128966015,127.64
2020-11-16 11:30:00,133.22256,6.42908,133.3775976789,2.84256,0.82908,2.961,130.38,5.6,130.500208429,132.27,2.84256,0.82908,2.961,2.84256,0.82908,2.961,0.0,0.0,0.0,133.69,131.87256,12.21908,132.4374493752,2.84256,0.82908,2.961,129.03,11.39,129.5317451438,127.64,131.81256,28.57908,134.8751822516,2.84256,0.82908,2.961,128.97,27.75,131.9216562965,127.64
2020-11-16 12:00:00,133.71912,5.96641,133.8521613642,3.27912,0.9564100000000001,3.41575,130.44,5.01,130.5361777439,132.1,3.27912,0.9564100000000001,3.41575,3.27912,0.9564100000000001,3.41575,0.0,0.0,0.0,133.59,132.36912,12.87641,132.9939316813,3.27912,0.9564100000000001,3.41575,129.09,11.92,129.6391703923,127.46,132.31912,29.21641,135.5062660207,3.27912,0.9564100000000001,3.41575,129.04,28.26,132.0982558553,127.46
2020-11-16 12:30:00,134.752,5.996,134.8853347106,3.312,0.966,3.45,131.44,5.03,131.5362098435,131.57,3.312,0.966,3.45,3.312,0.966,3.45,0.0,0.0,0.0,133.08,133.372,12.746,133.9796659945,3.312,0.966,3.45,130.06,11.78,130.5923887522,126.95,133.312,28.946,136.4183281674,3.312,0.966,3.45,130.0,27.98,132.9769919949,126.95
2020-11-16 13:00:00,134.01344,6.71017,134.1813268755,2.74344,0.80017,2.8577500000000002,131.27,5.91,131.4029718081,132.02,2.74344,0.80017,2.8577500000000002,2.74344,0.80017,2.8577500000000002,0.0,0.0,0.0,133.42,132.65344,11.820170000000001,133.1790207302,2.74344,0.80017,2.8577500000000002,129.91,11.02,130.3765642284,127.38,132.59344,28.14017,135.5466321923,2.74344,0.80017,2.8577500000000002,129.85,27.34,132.6970161684,127.38
2020-11-16 13:30:00,133.57072,7.39771,133.7754213395,2.9407200000000002,0.8577100000000001,3.06325,130.63,6.54,130.7936103179,132.6,2.9407200000000002,0.8577100000000001,3.06325,2.9407200000000002,0.8577100000000001,3.06325,0.0,0.0,0.0,133.92,132.23072,11.39771,132.7210273655,2.9407200000000002,0.8577100000000001,3.06325,129.29,10.54,129.7189103408,127.91,132.15072,27.85771,135.0550436043,2.9407200000000002,0.8577100000000001,3.06325,129.21,27.0,132.0008488609,127.91
2020-11-16 14:00:00,132.04728,7.42129,132.2556603729,2.98728,0.8712900000000001,3.11175,129.06,6.55,129.226104561,132.53,2.98728,0.8712900000000001,3.11175,2.98728,0.8712900000000001,3.11175,0.0,0.0,0.0,133.82,130.70728,11.40129,131.2035916378,2.98728,0.8712900000000001,3.11175,127.72,10.53,128.1533429139,127.84,130.67728,27.85129,133.612296825,2.98728,0.8712900000000001,3.11175,127.69,26.98,130.5092199808,127.84
2020-11-16 14:30:00,131.20464,7.55677,131.422077028,1.87464,0.5467700000000001,1.95275,129.33,7.01,129.519840179,132.41,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,133.65,129.85464,10.606770000000001,130.2871102579,1.87464,0.5467700000000001,1.95275,127.98,10.06,128.3747794545,127.69,129.80464,27.03677,132.5904653343,1.87464,0.5467700000000001,1.95275,127.93,26.49,130.6438096505,127.69
2020-11-16 15:00:00,131.18688,7.87909,131.4232762617,1.6768800000000001,0.48909,1.74675,129.51,7.39,129.7206699027,133.19,1.6768800000000001,0.48909,1.74675,1.6768800000000001,0.48909,1.74675,0.0,0.0,0.0,134.41,129.85688,10.35909,130.2694132518,1.6768800000000001,0.48909,1.74675,128.18,9.87,128.5594387822,128.43,129.80688,26.97909,132.580908854,1.6768800000000001,0.48909,1.74675,128.13,26.49,130.8396614181,128.43
2020-11-16 15:30:00,131.61208,8.36269,131.87749689,1.31208,0.38269000000000003,1.3667500000000001,130.3,7.98,130.5441320014,132.81,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,133.98,130.25208,9.57269,130.6033718484,1.31208,0.38269000000000003,1.3667500000000001,128.94,9.19,129.2670866849,128.08,130.20208,26.10269,132.7928163025,1.31208,0.38269000000000003,1.3667500000000001,128.89,25.72,131.4311625909,128.08
2020-11-16 16:00:00,136.64624,7.5818200000000004,136.8564170971,1.20624,0.35182,1.2565,135.44,7.23,135.6328371008,132.12,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,133.44,135.23624,10.04182,135.608549724,1.20624,0.35182,1.2565,134.03,9.69,134.3798236344,127.44,135.16624,26.35182,137.7110411443,1.20624,0.35182,1.2565,133.96,26.0,136.459816796,127.44
2020-11-16 16:30:00,139.69408,9.53119,140.0188543371,4.80408,1.4011900000000002,5.00425,134.89,8.13,135.1347808671,131.6,4.80408,1.4011900000000002,5.00425,4.80408,1.4011900000000002,5.00425,0.0,0.0,0.0,132.82,138.27408,10.08119,138.6410891174,4.80408,1.4011900000000002,5.00425,133.47,8.68,133.7519469017,126.97,138.21408,26.29119,140.6924254602,4.80408,1.4011900000000002,5.00425,133.41,24.89,135.7119751533,126.97
2020-11-16 17:00:00,143.60736,9.30423,143.908451948,5.15736,1.5042300000000002,5.37225,138.45,7.8,138.669544241,131.44,5.15736,1.5042300000000002,5.37225,5.15736,1.5042300000000002,5.37225,0.0,0.0,0.0,132.73,142.12736,10.44423,142.5105904867,5.15736,1.5042300000000002,5.37225,136.97,8.94,137.2614457887,126.82,142.05736,26.61423,144.5289270999,5.15736,1.5042300000000002,5.37225,136.9,25.11,139.1837709649,126.82
2020-11-16 17:30:00,143.76248,10.77239,144.1655126653,5.56248,1.62239,5.79425,138.2,9.15,138.5025721783,131.87,5.56248,1.62239,5.79425,5.56248,1.62239,5.79425,0.0,0.0,0.0,133.01,142.33248,9.35239,142.6394127219,5.56248,1.62239,5.79425,136.77,7.73,136.9882688408,127.26,142.23248,25.62239,144.5219195702,5.56248,1.62239,5.79425,136.67,24.0,138.7612658489,127.26
2020-11-16 18:00:00,140.43104,13.36072,141.0651829276,5.83104,1.70072,6.074,134.6,11.66,135.1040917219,132.04,5.83104,1.70072,6.074,5.83104,1.70072,6.074,0.0,0.0,0.0,132.84,138.99104,7.00072,139.1672349398,5.83104,1.70072,6.074,133.16,5.3,133.2654328774,127.42,138.94104,23.32072,140.8845931165,5.83104,1.70072,6.074,133.11,21.62,134.8543529145,127.42
2020-11-16 18:30:00,135.61496,16.33603,136.595326611,6.05496,1.7660300000000002,6.30725,129.56,14.57,130.3766792797,132.12,6.05496,1.7660300000000002,6.30725,6.05496,1.7660300000000002,6.30725,0.0,0.0,0.0,132.52,134.23496,4.25603,134.302413521,6.05496,1.7660300000000002,6.30725,128.18,2.49,128.2041828491,127.51,134.19496,20.62603,135.7708378223,6.05496,1.7660300000000002,6.30725,128.14,18.86,129.5204972196,127.51
2020-11-16 19:00:00,132.75336,15.45973,133.6505063326,1.95336,0.5697300000000001,2.03475,130.8,14.89,131.6447951877,132.79,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,133.17,131.36336,2.88973,131.3951402829,1.95336,0.5697300000000001,2.03475,129.41,2.32,129.4307942493,128.14,131.31336,19.39973,132.7386456107,1.95336,0.5697300000000001,2.03475,129.36,18.83,130.7232898148,128.14
2020-11-16 19:30:00,128.12768,17.44474,129.3097882445,1.62768,0.47474000000000005,1.6955,126.5,16.97,127.6331888656,133.63,1.62768,0.47474000000000005,1.6955,1.62768,0.47474000000000005,1.6955,0.0,0.0,0.0,133.69,126.81768,1.35474,126.8249158527,1.62768,0.47474000000000005,1.6955,125.19,0.88,125.1930928606,128.92,126.76768,17.71474,127.999440256,1.62768,0.47474000000000005,1.6955,125.14,17.24,126.3219585029,128.92
2020-11-16 20:00:00,122.5904,20.04845,124.2189458962,1.6404,0.47845000000000004,1.7087500000000002,120.95,19.57,122.5230076353,134.42,1.6404,0.47845000000000004,1.7087500000000002,1.6404,0.47845000000000004,1.7087500000000002,0.0,0.0,0.0,134.14,121.3304,2.31845,121.3525491062,1.6404,0.47845000000000004,1.7087500000000002,119.69,1.8399999999999999,119.7041423678,129.68,121.3104,15.54845,122.3027695744,1.6404,0.47845000000000004,1.7087500000000002,119.67,15.07,120.6151474733,129.68
2020-11-16 20:30:00,118.54392,21.58656,120.4933215643,1.63392,0.47656000000000004,1.702,116.91,21.11,118.8005900659,133.49,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,132.98,117.31392,4.04656,117.3836891293,1.63392,0.47656000000000004,1.702,115.68,3.5700000000000003,115.7350737676,128.81,117.30392,13.62656,118.0927296018,1.63392,0.47656000000000004,1.702,115.67,13.15,116.4150823562,128.81
2020-11-16 21:00:00,113.96472,22.86971,116.2367456537,1.64472,0.47971,1.71325,112.32,22.39,114.5298847463,133.65,1.64472,0.47971,1.71325,1.64472,0.47971,1.71325,0.0,0.0,0.0,132.98,112.81472,5.23971,112.9363343197,1.64472,0.47971,1.71325,111.17,4.76,111.2718585268,128.94,112.80472,12.46971,113.4918434151,1.64472,0.47971,1.71325,111.16,11.99,111.8047659986,128.94
2020-11-16 21:30:00,108.72288,25.27709,111.6225600601,1.77288,0.51709,1.8467500000000001,106.95,24.76,109.7786869114,134.15,1.77288,0.51709,1.8467500000000001,1.77288,0.51709,1.8467500000000001,0.0,0.0,0.0,133.11,107.61288,7.4770900000000005,107.872326464,1.77288,0.51709,1.8467500000000001,105.84,6.96,106.0685966722,129.42,107.63288,10.41709,108.1358063787,1.77288,0.51709,1.8467500000000001,105.86,9.9,106.3219149564,129.42
2020-11-16 22:00:00,102.29936,28.25273,106.1290526146,1.6893600000000002,0.49273000000000006,1.75975,100.61,27.76,104.3694864412,135.1,1.6893600000000002,0.49273000000000006,1.75975,1.6893600000000002,0.49273000000000006,1.75975,0.0,0.0,0.0,133.66,101.24936,10.17273,101.7591142653,1.6893600000000002,0.49273000000000006,1.75975,99.56,9.68,100.0294756559,130.32,101.27936,7.8827300000000005,101.5856593928,1.6893600000000002,0.49273000000000006,1.75975,99.59,7.39,99.863808259,130.32
2020-11-16 22:30:00,95.7952,30.7036,100.5953845661,1.5552000000000001,0.4536,1.62,94.24,30.25,98.9759571815,135.47,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,133.66,94.8252,12.4336,95.6368807731,1.5552000000000001,0.4536,1.62,93.27,11.98,94.0362339739,130.67,94.8752,5.6936,95.0458871072,1.5552000000000001,0.4536,1.62,93.32,5.24,93.4669995239,130.67
2020-11-16 23:00:00,89.81696,32.56703,95.5389854806,1.56696,0.45703000000000005,1.63225,88.25,32.11,93.9101410924,136.29,1.56696,0.45703000000000005,1.63225,1.56696,0.45703000000000005,1.63225,0.0,0.0,0.0,134.3,88.91696,14.05703,90.0212523133,1.56696,0.45703000000000005,1.63225,87.35,13.6,88.4023896736,131.45,88.98696,4.26703,89.089205828,1.56696,0.45703000000000005,1.63225,87.42,3.81,87.5029856633,131.45
