Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-16 23:30:00,84.20296,33.96003,90.7932933116,1.5429599999999999,0.45003000000000004,1.60725,82.66,33.51,89.1941461084,135.6,1.5429599999999999,0.45003000000000004,1.60725,1.5429599999999999,0.45003000000000004,1.60725,0.0,0.0,0.0,133.37,83.35296,15.57003,84.7947036964,1.5429599999999999,0.45003000000000004,1.60725,81.81,15.12,83.1954956713,130.8,83.43296,2.59003,83.47315179,1.5429599999999999,0.45003000000000004,1.60725,81.89,2.14,81.9179571278,130.8
2020-11-17 00:00:00,80.47864,34.95502,87.7420362167,1.38864,0.40502000000000005,1.4465,79.09,34.55,86.307187418,135.63,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,133.27,79.65864,16.53502,81.3566580745,1.38864,0.40502000000000005,1.4465,78.27,16.13,79.9147658446,130.83,79.76864,1.50502,79.7828365794,1.38864,0.40502000000000005,1.4465,78.38,1.1,78.3877184258,130.83
2020-11-17 00:30:00,79.48904,35.27847,86.9659584301,1.4690400000000001,0.42847,1.53025,78.02,34.85,85.4496512573,135.77,1.4690400000000001,0.42847,1.53025,1.4690400000000001,0.42847,1.53025,0.0,0.0,0.0,133.38,78.69904,16.81847,80.4760823479,1.4690400000000001,0.42847,1.53025,77.23,16.39,78.9500158328,130.97,78.78904,1.32847,78.8002389379,1.4690400000000001,0.42847,1.53025,77.32,0.9,77.3252377947,130.97
2020-11-17 01:00:00,81.02256,34.87033,88.2076818835,1.37256,0.40033,1.42975,79.65,34.47,86.7888437531,135.71,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,133.38,80.20256,16.42033,81.8662193329,1.37256,0.40033,1.42975,78.83,16.02,80.4413407397,130.91,80.32256,1.67033,80.33992561150001,1.37256,0.40033,1.42975,78.95,1.27,78.9602140321,130.91
2020-11-17 01:30:00,80.48216,35.34188,87.900094199,1.41216,0.41188,1.471,79.07,34.93,86.4417133102,135.51,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0.0,0.0,0.0,133.08,79.66216,16.96188,81.4479288196,1.41216,0.41188,1.471,78.25,16.55,79.9810290006,130.72,79.75216,1.06188,79.7592290196,1.41216,0.41188,1.471,78.34,0.65,78.3426965326,130.72
2020-11-17 02:00:00,78.54376,35.73068,86.2890707344,1.37376,0.40068000000000004,1.431,77.17,35.33,84.8729509326,136.01,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,133.55,77.75376,17.20068,79.63360212,1.37376,0.40068000000000004,1.431,76.38,16.8,78.2057823949,131.2,77.86376,0.9406800000000001,77.869442018,1.37376,0.40068000000000004,1.431,76.49,0.54,76.4919061078,131.2
2020-11-17 02:30:00,77.43888,35.85134,85.3352138068,1.47888,0.43134000000000006,1.5405,75.96,35.42,83.8122783368,136.3,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,133.83,76.66888,17.21134,78.5770156283,1.47888,0.43134000000000006,1.5405,75.19,16.78,77.0396294124,131.48,76.77888,1.08134,76.7864943219,1.47888,0.43134000000000006,1.5405,75.3,0.65,75.3028053926,131.48
2020-11-17 03:00:00,75.96152,36.00961,84.0645260087,1.54152,0.44961,1.60575,74.42,35.56,82.4793913654,136.27,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,133.77,75.20152,17.35961,77.1791725122,1.54152,0.44961,1.60575,73.66,16.91,75.5760788874,131.44,75.32152,0.9696100000000001,75.327760611,1.54152,0.44961,1.60575,73.78,0.52,73.7818324522,131.44
2020-11-17 03:30:00,74.8812,36.25785,83.1975107804,1.5011999999999999,0.43785,1.5637500000000002,73.38,35.82,81.6559661017,136.12,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,133.58,74.1312,17.64785,76.2028964217,1.5011999999999999,0.43785,1.5637500000000002,72.63,17.21,74.6411481691,131.3,74.2512,0.62785,74.2538544256,1.5011999999999999,0.43785,1.5637500000000002,72.75,0.19,72.7502481095,131.3
2020-11-17 04:00:00,73.84168,36.78799,82.4981812737,1.50168,0.43799000000000005,1.56425,72.34,36.35,80.9592372741,136.41,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,133.81,73.11168,18.09799,75.3183576193,1.50168,0.43799000000000005,1.56425,71.61,17.66,73.755458781,131.58,73.23168,0.6379900000000001,73.2344590126,1.50168,0.43799000000000005,1.56425,71.73,0.2,71.7302788228,131.58
2020-11-17 04:30:00,73.83,36.35875,82.297190727,1.47,0.42875,1.53125,72.36,35.93,80.789445474,135.71,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,133.13,73.09,17.83875,75.2354245124,1.47,0.42875,1.53125,71.62,17.41,73.7057155179,130.91,73.21,0.50875,73.2117676782,1.47,0.42875,1.53125,71.74,0.08,71.7400446055,130.91
2020-11-17 05:00:00,74.43296,35.967530000000004,82.667579792,1.60296,0.46753000000000006,1.66975,72.83,35.5,81.0213484213,135.71,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,133.2,73.67296,17.45753,75.7130793778,1.60296,0.46753000000000006,1.66975,72.07,16.99,74.045560299,130.91,73.80296,0.7875300000000001,73.8071616326,1.60296,0.46753000000000006,1.66975,72.2,0.32,72.2007091378,130.91
2020-11-17 05:30:00,77.204,35.012,84.7720340678,1.584,0.462,1.65,75.62,34.55,83.1389613839,135.79,1.584,0.462,1.65,1.584,0.462,1.65,0.0,0.0,0.0,133.4,76.424,16.512,78.1874281455,1.584,0.462,1.65,74.84,16.05,76.5416755761,130.98,76.544,1.732,76.5635929146,1.584,0.462,1.65,74.96,1.27,74.9707576326,130.98
2020-11-17 06:00:00,80.90864,33.70627,87.6488486174,1.35864,0.39627,1.41525,79.55,33.31,86.2424408282,135.61,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,133.4,80.06864,15.27627,81.5128918427,1.35864,0.39627,1.41525,78.71,14.88,80.1041728002,130.81,80.18864,2.7762700000000002,80.2366852516,1.35864,0.39627,1.41525,78.83,2.38,78.8659197626,130.81
2020-11-17 06:30:00,91.55552,27.91911,95.7177619132,1.26552,0.36911000000000005,1.31825,90.29,27.55,94.399611228,134.78,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,133.27,90.61552,9.84911,91.1492042349,1.26552,0.36911000000000005,1.31825,89.35,9.48,89.8515047175,130.02,90.68552,7.94911,91.0332460558,1.26552,0.36911000000000005,1.31825,89.42,7.58,89.740697568,130.02
2020-11-17 07:00:00,101.8,22.70125,104.3004638128,1.17,0.34125000000000005,1.21875,100.63,22.36,103.084268926,134.1,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,133.27,100.74,4.90125,100.8591584912,1.17,0.34125000000000005,1.21875,99.57,4.5600000000000005,99.6743623004,129.36,100.8,12.64125,101.5895723072,1.17,0.34125000000000005,1.21875,99.63,12.3,100.3863880215,129.36
2020-11-17 07:30:00,111.92856,17.48208,113.2855933683,1.13856,0.33208000000000004,1.186,110.79,17.15,112.109529479,133.17,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,133.02,110.77856,1.14208,110.7844470239,1.13856,0.33208000000000004,1.186,109.64,0.81,109.6429920241,128.48,110.78856,17.27208,112.1268468049,1.13856,0.33208000000000004,1.186,109.65,16.94,110.9508273966,128.48
2020-11-17 08:00:00,117.74656,13.47233,118.5147926103,1.5165600000000001,0.44233000000000006,1.5797500000000002,116.23,13.03,116.9580856546,132.21,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,132.58,116.54656,4.55233,116.6354335366,1.5165600000000001,0.44233000000000006,1.5797500000000002,115.03,4.11,115.1034013398,127.55,116.52656,20.94233,118.3934980109,1.5165600000000001,0.44233000000000006,1.5797500000000002,115.01,20.5,116.8227293809,127.55
2020-11-17 08:30:00,122.7152,10.4511,123.1594324534,1.8552,0.5411,1.9325,120.86,9.91,121.2656080676,131.78,1.8552,0.5411,1.9325,1.8552,0.5411,1.9325,0.0,0.0,0.0,132.58,121.4552,7.6011,121.6928195427,1.8552,0.5411,1.9325,119.6,7.06,119.8081950452,127.14,121.4452,23.8811,123.7709317257,1.8552,0.5411,1.9325,119.59,23.34,121.846311803,127.14
2020-11-17 09:00:00,124.7384,9.47245,125.0975449142,1.9284,0.56245,2.00875,122.81,8.91,123.132790921,131.84,1.9284,0.56245,2.00875,1.9284,0.56245,2.00875,0.0,0.0,0.0,132.76,123.4684,8.58245,123.7663292118,1.9284,0.56245,2.00875,121.54,8.02,121.8043184785,127.2,123.4284,24.85245,125.905576515,1.9284,0.56245,2.00875,121.5,24.29,123.904213407,127.2
2020-11-17 09:30:00,126.86864,8.64752,127.1630112006,2.28864,0.66752,2.384,124.58,7.98,124.8353187203,131.72,2.28864,0.66752,2.384,2.28864,0.66752,2.384,0.0,0.0,0.0,132.76,125.59864,9.58752,125.9640381601,2.28864,0.66752,2.384,123.31,8.92,123.6322065645,127.09,125.54864,25.82752,128.177696169,2.28864,0.66752,2.384,123.26,25.16,125.8016422786,127.09
2020-11-17 10:00:00,127.57088,8.03109,127.8234244204,2.54088,0.74109,2.64675,125.03,7.29,125.2423450755,131.46,2.54088,0.74109,2.64675,2.54088,0.74109,2.64675,0.0,0.0,0.0,132.62,126.28088,10.27109,126.6978924188,2.54088,0.74109,2.64675,123.74,9.53,124.1064402036,126.84,126.24088,26.43109,128.9781466054,2.54088,0.74109,2.64675,123.7,25.69,126.33948749300001,126.84
2020-11-17 10:30:00,127.75424,8.16207,128.0147070639,2.78424,0.8120700000000001,2.90025,124.97,7.35,125.1859552825,132.38,2.78424,0.8120700000000001,2.90025,2.78424,0.8120700000000001,2.90025,0.0,0.0,0.0,133.53,126.47424,10.50207,126.9095223293,2.78424,0.8120700000000001,2.90025,123.69,9.69,124.0689816191,127.73,126.42424,26.89207,129.2527442202,2.78424,0.8120700000000001,2.90025,123.64,26.08,126.3606584345,127.73
2020-11-17 11:00:00,128.36368,7.48524,128.5817372763,3.10368,0.90524,3.233,125.26,6.58,125.4327070584,132.67,3.10368,0.90524,3.233,3.10368,0.90524,3.233,0.0,0.0,0.0,133.91,127.08368,11.43524,127.5971255013,3.10368,0.90524,3.233,123.98,10.53,124.4263689899,128.0,127.04368,27.90524,130.0722839324,3.10368,0.90524,3.233,123.94,27.0,126.846850966,128.0
2020-11-17 11:30:00,129.18808,6.98694,129.3768810285,2.9380800000000002,0.85694,3.0605,126.25,6.13,126.3987317974,132.21,2.9380800000000002,0.85694,3.0605,2.9380800000000002,0.85694,3.0605,0.0,0.0,0.0,133.51,127.91808,11.72694,128.4544912125,2.9380800000000002,0.85694,3.0605,124.98,10.87,125.4518126613,127.57,127.85808,28.08694,130.9067027308,2.9380800000000002,0.85694,3.0605,124.92,27.23,127.8533507578,127.57
2020-11-17 12:00:00,128.88456,7.22758,129.0870548082,3.21456,0.9375800000000001,3.3485,125.67,6.29,125.8273142048,132.34,3.21456,0.9375800000000001,3.3485,3.21456,0.9375800000000001,3.3485,0.0,0.0,0.0,133.6,127.60456,11.67758,128.1377758799,3.21456,0.9375800000000001,3.3485,124.39,10.74,124.8527921194,127.68,127.56456,28.06758,130.6158719875,3.21456,0.9375800000000001,3.3485,124.35,27.13,127.2751326851,127.68
2020-11-17 12:30:00,129.01232,7.51651,129.2310977836,3.14232,0.91651,3.27325,125.87,6.6,126.0429168974,132.07,3.14232,0.91651,3.27325,3.14232,0.91651,3.27325,0.0,0.0,0.0,133.32,127.71232,11.27651,128.2091898327,3.14232,0.91651,3.27325,124.57,10.36,125.000058,127.44,127.66232,27.60651,130.6131208653,3.14232,0.91651,3.27325,124.52,26.69,127.3482881707,127.44
2020-11-17 13:00:00,128.83704,8.29497,129.1037931405,2.89704,0.8449700000000001,3.01775,125.94,7.45,126.1601605104,132.3,2.89704,0.8449700000000001,3.01775,2.89704,0.8449700000000001,3.01775,0.0,0.0,0.0,133.44,127.54704,10.41497,127.9715554835,2.89704,0.8449700000000001,3.01775,124.65,9.57,125.0168284672,127.66,127.50704,26.76497,130.2858736343,2.89704,0.8449700000000001,3.01775,124.61,25.92,127.2772505203,127.66
2020-11-17 13:30:00,127.86784,8.90687,128.1776768375,2.93784,0.85687,3.06025,124.93,8.05,125.1890865851,132.3,2.93784,0.85687,3.06025,2.93784,0.85687,3.06025,0.0,0.0,0.0,133.34,126.59784,9.83687,126.9794357527,2.93784,0.85687,3.06025,123.66,8.98,123.9856281994,127.66,126.53784,26.22687,129.2272171869,2.93784,0.85687,3.06025,123.6,25.37,126.1768477178,127.66
2020-11-17 14:00:00,126.54112,9.05241,126.8644992804,3.23112,0.9424100000000001,3.3657500000000002,123.31,8.11,123.5764063242,132.46,3.23112,0.9424100000000001,3.3657500000000002,3.23112,0.9424100000000001,3.3657500000000002,0.0,0.0,0.0,133.49,125.28112,9.90241,125.671861418,3.23112,0.9424100000000001,3.3657500000000002,122.05,8.96,122.3784462232,127.83,125.24112,26.29241,127.9712036454,3.23112,0.9424100000000001,3.3657500000000002,122.01,25.35,124.6156595296,127.83
2020-11-17 14:30:00,125.30736,9.19673,125.6443962653,2.69736,0.78673,2.80975,122.61,8.41,122.8980886751,132.42,2.69736,0.78673,2.80975,2.69736,0.78673,2.80975,0.0,0.0,0.0,133.39,124.04736,9.45673,124.4073039064,2.69736,0.78673,2.80975,121.35,8.67,121.6593251666,127.78,124.01736,25.87673,126.6882422992,2.69736,0.78673,2.80975,121.32,25.09,123.8872491421,127.78
2020-11-17 15:00:00,125.17264,9.42827,125.5272164901,2.22264,0.64827,2.31525,122.95,8.78,123.2630962616,132.6,2.22264,0.64827,2.31525,2.22264,0.64827,2.31525,0.0,0.0,0.0,133.54,123.91264,8.99827,124.2389279363,2.22264,0.64827,2.31525,121.69,8.35,121.97613947,127.95,123.88264,25.43827,126.467442743,2.22264,0.64827,2.31525,121.66,24.79,124.1599762403,127.95
2020-11-17 15:30:00,126.33624,9.43307,126.6879171309,1.8962400000000001,0.5530700000000001,1.97525,124.44,8.88,124.7564347038,132.88,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,133.82,125.05624,8.84307,125.3685090043,1.8962400000000001,0.5530700000000001,1.97525,123.16,8.29,123.4386880196,128.23,125.01624,25.35307,127.5611164194,1.8962400000000001,0.5530700000000001,1.97525,123.12,24.8,125.5928915186,128.23
2020-11-17 16:00:00,129.78096,8.65903,130.0695059538,1.71096,0.49903000000000003,1.7822500000000001,128.07,8.16,128.3296945372,132.41,1.71096,0.49903000000000003,1.7822500000000001,1.71096,0.49903000000000003,1.7822500000000001,0.0,0.0,0.0,133.48,128.45096,9.39903,128.7943744496,1.71096,0.49903000000000003,1.7822500000000001,126.74,8.9,127.0521058464,127.77,128.40096,25.80903,130.9691282649,1.71096,0.49903000000000003,1.7822500000000001,126.69,25.31,129.1934681011,127.77
2020-11-17 16:30:00,133.93128,10.91704,134.3754796263,5.20128,1.5170400000000002,5.418,128.73,9.4,129.0727426686,132.13,5.20128,1.5170400000000002,5.418,5.20128,1.5170400000000002,5.418,0.0,0.0,0.0,133.07,132.59128,9.09704,132.9029859288,5.20128,1.5170400000000002,5.418,127.39,7.58,127.6153145198,127.52,132.54128,25.43704,134.9601196947,5.20128,1.5170400000000002,5.418,127.34,23.92,129.5671331781,127.52
2020-11-17 17:00:00,139.1392,10.07185,139.5032585249,5.3892,1.57185,5.61375,133.75,8.5,134.0198212952,131.01,5.3892,1.57185,5.61375,5.3892,1.57185,5.61375,0.0,0.0,0.0,132.14,137.7192,9.76185,138.0647375837,5.3892,1.57185,5.61375,132.33,8.19,132.5832002932,126.47,137.6692,25.85185,140.0754324536,5.3892,1.57185,5.61375,132.28,24.28,134.4898390214,126.47
2020-11-17 17:30:00,140.024,11.27325,140.4770683833,5.634,1.64325,5.86875,134.39,9.63,134.7345872447,131.21,5.634,1.64325,5.86875,5.634,1.64325,5.86875,0.0,0.0,0.0,132.2,138.614,8.74325,138.8894719428,5.634,1.64325,5.86875,132.98,7.1,133.1694048947,126.66,138.544,24.86325,140.7573129062,5.634,1.64325,5.86875,132.91,23.22,134.9230762323,126.66
2020-11-17 18:00:00,137.80832,13.13576,138.432948578,5.36832,1.56576,5.592,132.44,11.57,132.9444188373,131.65,5.36832,1.56576,5.592,5.36832,1.56576,5.592,0.0,0.0,0.0,132.4,136.40832,6.87576,136.5814988964,5.36832,1.56576,5.592,131.04,5.31,131.1475417231,127.08,136.35832,23.11576,138.3037591449,5.36832,1.56576,5.592,130.99,21.55,132.7508289993,127.08
2020-11-17 18:30:00,133.076,16.56425,134.1029311912,5.466,1.5942500000000002,5.69375,127.61,14.97,128.4850691715,131.99,5.466,1.5942500000000002,5.69375,5.466,1.5942500000000002,5.69375,0.0,0.0,0.0,132.28,131.716,3.64425,131.7664039657,5.466,1.5942500000000002,5.69375,126.25,2.05,126.2666424674,127.42,131.676,19.94425,133.1778588357,5.466,1.5942500000000002,5.69375,126.21,18.35,127.5370009056,127.42
2020-11-17 19:00:00,128.91616,18.24388,130.2006738331,5.39616,1.57388,5.621,123.52,16.67,124.6397982187,132.55,5.39616,1.57388,5.621,5.39616,1.57388,5.621,0.0,0.0,0.0,132.61,127.61616,2.05388,127.6326867076,5.39616,1.57388,5.621,122.22,0.48,122.220942559,127.95,127.57616,18.53388,128.9154036886,5.39616,1.57388,5.621,122.18,16.96,123.3515058684,127.95
2020-11-17 19:30:00,125.89048,16.88514,127.0177976012,1.80048,0.52514,1.8755000000000002,124.09,16.36,125.1638034737,132.71,1.80048,0.52514,1.8755000000000002,1.80048,0.52514,1.8755000000000002,0.0,0.0,0.0,132.79,124.58048,1.50514,124.5895719691,1.80048,0.52514,1.8755000000000002,122.78,0.98,122.7839109981,128.09,124.54048,17.90514,125.821004594,1.80048,0.52514,1.8755000000000002,122.74,17.38,123.9643981149,128.09
2020-11-17 20:00:00,121.16256,18.69283,122.596035169,1.5525600000000002,0.45283,1.61725,119.61,18.24,120.9927671392,132.99,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,132.79,119.90256,1.31283,119.90974696480001,1.5525600000000002,0.45283,1.61725,118.35,0.86,118.3531245891,128.35,119.88256,16.17283,120.9685439375,1.5525600000000002,0.45283,1.61725,118.33,15.72,119.3696246957,128.35
2020-11-17 20:30:00,117.3096,20.45905,119.0802879534,1.5396,0.44905000000000006,1.60375,115.77,20.01,117.4865651894,133.6,1.5396,0.44905000000000006,1.60375,1.5396,0.44905000000000006,1.60375,0.0,0.0,0.0,133.19,116.0996,2.8790500000000003,116.1352920049,1.5396,0.44905000000000006,1.60375,114.56,2.43,114.5857691862,128.95,116.0996,14.74905,117.0326945604,1.5396,0.44905000000000006,1.60375,114.56,14.3,115.4490519667,128.95
2020-11-17 21:00:00,112.60624,22.31182,114.795394501,1.44624,0.42182000000000003,1.5065,111.16,21.89,113.2948264485,133.72,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,133.04,111.44624,4.6618200000000005,111.5436998483,1.44624,0.42182000000000003,1.5065,110.0,4.24,110.0816860336,129.05,111.43624,12.96182,112.1875410331,1.44624,0.42182000000000003,1.5065,109.99,12.54,110.702537008,129.05
2020-11-17 21:30:00,107.16344,24.55017,109.9395912293,1.54344,0.45017,1.60775,105.62,24.1,108.3346408126,133.81,1.54344,0.45017,1.60775,1.54344,0.45017,1.60775,0.0,0.0,0.0,132.81,106.06344,6.8401700000000005,106.2837768912,1.54344,0.45017,1.60775,104.52,6.39,104.7151493338,129.12,106.09344,10.86017,106.6478377815,1.54344,0.45017,1.60775,104.55,10.41,105.0669814928,129.12
2020-11-17 22:00:00,101.27776,27.27518,104.8862246182,1.6977600000000002,0.49518000000000006,1.7685,99.58,26.78,103.1181109214,134.38,1.6977600000000002,0.49518000000000006,1.7685,1.6977600000000002,0.49518000000000006,1.7685,0.0,0.0,0.0,133.03,100.24776,9.36518,100.6842588563,1.6977600000000002,0.49518000000000006,1.7685,98.55,8.87,98.9483673438,129.67,100.28776,8.53518,100.6503060276,1.6977600000000002,0.49518000000000006,1.7685,98.59,8.04,98.9172871646,129.67
2020-11-17 22:30:00,94.68144,30.06042,99.3388339525,1.68144,0.49042,1.7515,93.0,29.57,97.587831721,134.67,1.68144,0.49042,1.7515,1.68144,0.49042,1.7515,0.0,0.0,0.0,132.95,93.72144,11.99042,94.4853347745,1.68144,0.49042,1.7515,92.04,11.5,92.7556553532,129.94,93.77144,6.01042,93.9638659712,1.68144,0.49042,1.7515,92.09,5.52,92.2552898212,129.94
2020-11-17 23:00:00,89.67032,31.48051,95.035723803,1.51032,0.44051,1.57325,88.16,31.04,93.4647912318,135.35,1.51032,0.44051,1.57325,1.51032,0.44051,1.57325,0.0,0.0,0.0,133.42,88.77032,13.23051,89.7508557495,1.51032,0.44051,1.57325,87.26,12.79,88.1923562447,130.57,88.84032,4.83051,88.9715476125,1.51032,0.44051,1.57325,87.33,4.39,87.4402710426,130.57
2020-11-17 23:30:00,84.16328,32.74554,90.3090698117,1.49328,0.43554000000000004,1.5554999999999999,82.67,32.31,88.7595910311,134.76,1.49328,0.43554000000000004,1.5554999999999999,1.49328,0.43554000000000004,1.5554999999999999,0.0,0.0,0.0,132.63,83.29328,14.57554,84.5589549335,1.49328,0.43554000000000004,1.5554999999999999,81.8,14.14,83.0131290821,130.02,83.38328,3.34554,83.4503686118,1.49328,0.43554000000000004,1.5554999999999999,81.89,2.91,81.941687803,130.02
2020-11-18 00:00:00,80.09536,33.86448,86.9601615638,1.45536,0.42448,1.516,78.64,33.44,85.4545680464,135.17,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,132.89,79.28536,15.57448,80.8005738692,1.45536,0.42448,1.516,77.83,15.15,79.2908027453,130.41,79.38536,2.41448,79.4220693258,1.45536,0.42448,1.516,77.93,1.99,77.9554039179,130.41
2020-11-18 00:30:00,79.03952,34.26986,86.1491092598,1.43952,0.41986,1.4995,77.6,33.85,84.6615762905,134.46,1.43952,0.41986,1.4995,1.43952,0.41986,1.4995,0.0,0.0,0.0,132.09,78.21952,16.14986,79.8693388419,1.43952,0.41986,1.4995,76.78,15.73,78.3747491224,129.72,78.32952,1.66986,78.3473173494,1.43952,0.41986,1.4995,76.89,1.25,76.9001599478,129.72
2020-11-18 01:00:00,80.50984,33.99662,87.3933893853,1.59984,0.46662000000000003,1.6665,78.91,33.53,85.7382586714,134.32,1.59984,0.46662000000000003,1.6665,1.59984,0.46662000000000003,1.6665,0.0,0.0,0.0,132.0,79.67984,15.88662,81.2481482709,1.59984,0.46662000000000003,1.6665,78.08,15.42,79.5880820224,129.57,79.79984,2.01662,79.8253169129,1.59984,0.46662000000000003,1.6665,78.2,1.55,78.2153597447,129.57
2020-11-18 01:30:00,80.2476,34.53805,87.3644905185,1.2276,0.35805000000000003,1.27875,79.02,34.18,86.0954865251,134.84,1.2276,0.35805000000000003,1.27875,1.2276,0.35805000000000003,1.27875,0.0,0.0,0.0,132.47,79.4176,16.32805,81.0787296802,1.2276,0.35805000000000003,1.27875,78.19,15.97,79.8042417419,130.1,79.5176,1.45805,79.5309664191,1.2276,0.35805000000000003,1.27875,78.29,1.1,78.2977272978,130.1
2020-11-18 02:00:00,78.08376,35.09818,85.6093208421,1.19376,0.34818000000000005,1.2435,76.89,34.75,84.3779272085,135.6,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,133.17,77.29376,16.65818,79.0684532279,1.19376,0.34818000000000005,1.2435,76.1,16.31,77.8281831986,130.82,77.40376,1.3081800000000001,77.4148138088,1.19376,0.34818000000000005,1.2435,76.21,0.96,76.2160462108,130.82
2020-11-18 02:30:00,76.2976,36.3243,84.5031273756,1.3176,0.38430000000000003,1.3725,74.98,35.94,83.1485658325,136.45,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,133.91,75.5276,17.6343,77.5589253294,1.3176,0.38430000000000003,1.3725,74.21,17.25,76.188493882,131.65,75.6476,0.5943,75.6499344233,1.3176,0.38430000000000003,1.3725,74.33,0.21,74.3302966495,131.65
2020-11-18 03:00:00,74.76016,36.51713,83.202057106,1.43016,0.41713000000000006,1.48975,73.33,36.1,81.7343189854,136.76,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,134.21,74.02016,17.71713,76.1109767502,1.43016,0.41713000000000006,1.48975,72.59,17.3,74.6230400078,131.94,74.13016,0.70713,74.1335325913,1.43016,0.41713000000000006,1.48975,72.7,0.29,72.7005784021,131.94
2020-11-18 03:30:00,73.5164,36.98145,82.2939166224,1.6164,0.47145000000000004,1.68375,71.9,36.51,80.6386390014,136.63,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,134.02,72.7764,18.20145,75.0179790388,1.6164,0.47145000000000004,1.68375,71.16,17.73,73.3355200432,131.82,72.9064,0.6314500000000001,72.9091344762,1.6164,0.47145000000000004,1.68375,71.29,0.16,71.2901795481,131.82
2020-11-18 04:00:00,72.60568,37.38499,81.665306254,1.52568,0.44499000000000005,1.58925,71.08,36.94,80.1057426156,137.01,1.52568,0.44499000000000005,1.58925,1.52568,0.44499000000000005,1.58925,0.0,0.0,0.0,134.35,71.88568,18.51499,74.231771121,1.52568,0.44499000000000005,1.58925,70.36,18.07,72.6433376161,132.2,72.02568,0.88499,72.0311167952,1.52568,0.44499000000000005,1.58925,70.5,0.44,70.5013730363,132.2
2020-11-18 04:30:00,72.98728,36.84629,81.7605780836,1.66728,0.48629000000000006,1.73675,71.32,36.36,80.053681989,136.68,1.66728,0.48629000000000006,1.73675,1.66728,0.48629000000000006,1.73675,0.0,0.0,0.0,134.08,72.25728,18.05629,74.4791522613,1.66728,0.48629000000000006,1.73675,70.59,17.57,72.7437488723,131.88,72.38728,0.54629,72.3893413326,1.66728,0.48629000000000006,1.73675,70.72,0.06,70.7200254525,131.88
2020-11-18 05:00:00,73.48224,36.61357,82.098679061,1.69224,0.49357000000000006,1.76275,71.79,36.12,80.3645350886,136.53,1.69224,0.49357000000000006,1.76275,1.69224,0.49357000000000006,1.76275,0.0,0.0,0.0,133.94,72.74224,17.87357,74.9059275676,1.69224,0.49357000000000006,1.76275,71.05,17.38,73.1448350877,131.74,72.88224,0.68357,72.8854455661,1.69224,0.49357000000000006,1.76275,71.19,0.19,71.1902535464,131.74
2020-11-18 05:30:00,76.31768,35.71349,84.2605580836,1.65768,0.48349000000000003,1.72675,74.66,35.23,82.554639482,136.5,1.65768,0.48349000000000003,1.72675,1.65768,0.48349000000000003,1.72675,0.0,0.0,0.0,134.04,75.55768,17.02349,77.4516766685,1.65768,0.48349000000000003,1.72675,73.9,16.54,75.7283407979,131.7,75.66768,1.43349,75.681257192,1.65768,0.48349000000000003,1.72675,74.01,0.9500000000000001,74.0160968979,131.7
2020-11-18 06:00:00,79.8504,34.1797,86.8581502926,1.6104,0.4697,1.6775,78.24,33.71,85.1930848133,135.75,1.6104,0.4697,1.6775,1.6104,0.4697,1.6775,0.0,0.0,0.0,133.45,79.0504,15.7097,80.5962803996,1.6104,0.4697,1.6775,77.44,15.24,78.925352074,130.98,79.1604,2.5497,79.2014513645,1.6104,0.4697,1.6775,77.55,2.08,77.5778892469,130.98
2020-11-18 06:30:00,90.78384,28.43362,95.1324148303,1.62384,0.47362000000000004,1.6915,89.16,27.96,93.4412499916,134.99,1.62384,0.47362000000000004,1.6915,1.62384,0.47362000000000004,1.6915,0.0,0.0,0.0,133.45,89.82384,10.26362,90.4083189084,1.62384,0.47362000000000004,1.6915,88.2,9.79,88.741670595,130.26,89.92384,7.8036200000000004,90.2618052415,1.62384,0.47362000000000004,1.6915,88.3,7.33,88.6037183193,130.26
2020-11-18 07:00:00,100.2048,23.6614,102.9604962741,1.6848,0.4914,1.755,98.52,23.17,101.2079013714,134.47,1.6848,0.4914,1.755,1.6848,0.4914,1.755,0.0,0.0,0.0,133.5,99.1748,5.7114,99.3391214225,1.6848,0.4914,1.755,97.49,5.22,97.6296496972,129.76,99.2248,12.2514,99.9782863276,1.6848,0.4914,1.755,97.54,11.76,98.2463699075,129.76
2020-11-18 07:30:00,109.968,18.73025,111.5517067958,1.818,0.53025,1.89375,108.15,18.2,109.6707002804,134.18,1.818,0.53025,1.89375,1.818,0.53025,1.89375,0.0,0.0,0.0,133.89,108.848,1.67025,108.8608140658,1.818,0.53025,1.89375,107.03,1.1400000000000001,107.0360710228,129.48,108.868,17.03025,110.1919726616,1.818,0.53025,1.89375,107.05,16.5,108.314138043,129.48
2020-11-18 08:00:00,115.97472,15.68971,117.0312038687,1.8847200000000002,0.54971,1.96325,114.09,15.14,115.0901720391,133.46,1.8847200000000002,0.54971,1.96325,1.8847200000000002,0.54971,1.96325,0.0,0.0,0.0,133.56,114.79472,2.8997100000000002,114.8313374387,1.8847200000000002,0.54971,1.96325,112.91,2.35,112.9344526706,128.8,114.80472,19.58971,116.4640737402,1.8847200000000002,0.54971,1.96325,112.92,19.04,114.513964214,128.8
2020-11-18 08:30:00,119.54136,12.98998,120.2450678034,2.09136,0.6099800000000001,2.1785,117.45,12.38,118.1006642657,132.88,2.09136,0.6099800000000001,2.1785,2.09136,0.6099800000000001,2.1785,0.0,0.0,0.0,133.34,118.35136,5.52998,118.4804840159,2.09136,0.6099800000000001,2.1785,116.26,4.92,116.3640580248,128.24,118.34136,22.07998,120.3835661685,2.09136,0.6099800000000001,2.1785,116.25,21.47,118.2160031468,128.24
2020-11-18 09:00:00,121.3648,11.12765,121.8738662452,2.2548,0.6576500000000001,2.34875,119.11,10.47,119.569281172,132.41,2.2548,0.6576500000000001,2.34875,2.2548,0.6576500000000001,2.34875,0.0,0.0,0.0,133.1,120.1448,7.30765,120.3668339517,2.2548,0.6576500000000001,2.34875,117.89,6.65,118.077409355,127.8,120.1148,23.70765,122.4320948427,2.2548,0.6576500000000001,2.34875,117.86,23.05,120.0928061959,127.8
2020-11-18 09:30:00,121.76992,10.26581,122.2018832578,3.3799200000000003,0.9858100000000001,3.52075,118.39,9.28,118.7531494319,132.63,3.3799200000000003,0.9858100000000001,3.52075,3.3799200000000003,0.9858100000000001,3.52075,0.0,0.0,0.0,133.45,120.59992,8.89581,120.9275656729,3.3799200000000003,0.9858100000000001,3.52075,117.22,7.91,117.4865800847,127.99,120.54992,25.37581,123.1917811591,3.3799200000000003,0.9858100000000001,3.52075,117.17,24.39,119.6815817075,127.99
2020-11-18 10:00:00,123.15592,9.08881,123.4908381147,3.11592,0.9088100000000001,3.24575,120.04,8.18,120.3183859599,132.63,3.11592,0.9088100000000001,3.24575,3.11592,0.9088100000000001,3.24575,0.0,0.0,0.0,133.62,121.92592,9.88881,122.3262789881,3.11592,0.9088100000000001,3.24575,118.81,8.98,119.1488837547,127.99,121.89592,26.35881,124.7132798753,3.11592,0.9088100000000001,3.24575,118.78,25.45,121.4758860844,127.99
2020-11-18 10:30:00,124.24864,9.16502,124.586203624,3.06864,0.89502,3.1965,121.18,8.27,121.4618676787,132.58,3.06864,0.89502,3.1965,3.06864,0.89502,3.1965,0.0,0.0,0.0,133.55,123.02864,9.76502,123.4155657762,3.06864,0.89502,3.1965,119.96,8.87,120.2874827237,127.95,122.99864,26.21502,125.7612528383,3.06864,0.89502,3.1965,119.93,25.32,122.5736811065,127.95
2020-11-18 11:00:00,126.63432,7.7725100000000005,126.8726247603,2.85432,0.8325100000000001,2.97325,123.78,6.94,123.9744005833,132.32,2.85432,0.8325100000000001,2.97325,2.85432,0.8325100000000001,2.97325,0.0,0.0,0.0,133.48,125.37432,10.97251,125.8535501731,2.85432,0.8325100000000001,2.97325,122.52,10.14,122.938887257,127.68,125.32432,27.39251,128.2830261085,2.85432,0.8325100000000001,2.97325,122.47,26.56,125.3169362058,127.68
2020-11-18 11:30:00,128.62448,7.37589,128.8357893156,2.93448,0.85589,3.05675,125.69,6.52,125.8589945137,132.59,2.93448,0.85589,3.05675,2.93448,0.85589,3.05675,0.0,0.0,0.0,133.82,127.36448,11.41589,127.8750691502,2.93448,0.85589,3.05675,124.43,10.56,124.8772937727,127.97,127.31448,27.85589,130.3262346013,2.93448,0.85589,3.05675,124.38,27.0,127.2768022854,127.97
2020-11-18 12:00:00,128.29688,7.41784,128.511142583,3.14688,0.9178400000000001,3.278,125.15,6.5,125.3186837626,132.5,3.14688,0.9178400000000001,3.278,3.14688,0.9178400000000001,3.278,0.0,0.0,0.0,133.73,127.02688,11.46784,127.5434812007,3.14688,0.9178400000000001,3.278,123.88,10.55,124.3284235402,127.88,126.99688,27.87784,130.0206964018,3.14688,0.9178400000000001,3.278,123.85,26.96,126.7504007883,127.88
2020-11-18 12:30:00,130.59384,6.54862,130.7579269867,2.4638400000000003,0.71862,2.5665,128.13,5.83,128.2625658561,131.7,2.4638400000000003,0.71862,2.5665,2.4638400000000003,0.71862,2.5665,0.0,0.0,0.0,133.06,129.28384,11.75862,129.8174735136,2.4638400000000003,0.71862,2.5665,126.82,11.04,127.2996229374,127.12,129.22384,27.99862,132.2222505717,2.4638400000000003,0.71862,2.5665,126.76,27.28,129.662238142,127.12
2020-11-18 13:00:00,130.71632,7.10726,130.9093940825,2.35632,0.6872600000000001,2.4545,128.36,6.42,128.5204497347,131.88,2.35632,0.6872600000000001,2.4545,2.35632,0.6872600000000001,2.4545,0.0,0.0,0.0,133.16,129.41632,11.17726,129.8980947645,2.35632,0.6872600000000001,2.4545,127.06,10.49,127.4922887864,127.28,129.34632,27.46726,132.2305595142,2.35632,0.6872600000000001,2.4545,126.99,26.78,129.783005436,127.28
2020-11-18 13:30:00,130.512,7.961,130.7545779887,2.232,0.651,2.325,128.28,7.31,128.4881103449,132.62,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,133.8,129.202,10.451,129.6239954831,2.232,0.651,2.325,126.97,9.8,127.3476379836,128.0,129.142,26.901,131.9140628023,2.232,0.651,2.325,126.91,26.25,129.5963371396,128.0
2020-11-18 14:00:00,130.19688,7.70784,130.4248379688,2.18688,0.6378400000000001,2.278,128.01,7.07,128.2050896026,132.72,2.18688,0.6378400000000001,2.278,2.18688,0.6378400000000001,2.278,0.0,0.0,0.0,133.92,128.87688,10.69784,129.3201220971,2.18688,0.6378400000000001,2.278,126.69,10.06,127.0887866808,128.1,128.82688,27.18784,131.6645117501,2.18688,0.6378400000000001,2.278,126.64,26.55,129.3931686759,128.1
2020-11-18 14:30:00,129.61632,7.98226,129.8618761802,1.99632,0.58226,2.0795,127.62,7.4,127.8343631423,132.64,1.99632,0.58226,2.0795,1.99632,0.58226,2.0795,0.0,0.0,0.0,133.79,128.32632,10.30226,128.7391974724,1.99632,0.58226,2.0795,126.33,9.72,126.7033831435,128.02,128.26632,26.77226,131.0305412942,1.99632,0.58226,2.0795,126.27,26.19,128.9574697332,128.02
2020-11-18 15:00:00,129.08976,8.56743,129.3737492448,1.9797600000000002,0.57743,2.06225,127.11,7.99,127.3608738978,133.09,1.9797600000000002,0.57743,2.06225,1.9797600000000002,0.57743,2.06225,0.0,0.0,0.0,134.16,127.78976,9.78743,128.1640220454,1.9797600000000002,0.57743,2.06225,125.81,9.21,126.1466614699,128.45,127.73976,26.34743,130.4286523447,1.9797600000000002,0.57743,2.06225,125.76,25.77,128.3731689256,128.45
2020-11-18 15:30:00,129.55248,8.66739,129.8420914941,1.8424800000000001,0.53739,1.9192500000000001,127.71,8.13,127.9685156591,132.37,1.8424800000000001,0.53739,1.9192500000000001,1.8424800000000001,0.53739,1.9192500000000001,0.0,0.0,0.0,133.43,128.23248,9.46739,128.5814932265,1.8424800000000001,0.53739,1.9192500000000001,126.39,8.93,126.7050788248,127.77,128.19248,25.88739,130.7802312644,1.8424800000000001,0.53739,1.9192500000000001,126.35,25.35,128.8679362759,127.77
2020-11-18 16:00:00,133.55376,7.35443,133.7561006114,1.76376,0.51443,1.83725,131.79,6.84,131.967381197,131.67,1.76376,0.51443,1.83725,1.76376,0.51443,1.83725,0.0,0.0,0.0,132.94,132.18376,10.53443,132.6028680805,1.76376,0.51443,1.83725,130.42,10.02,130.8043454936,127.1,132.13376,26.77443,134.819140457,1.76376,0.51443,1.83725,130.37,26.26,132.9884374673,127.1
2020-11-18 16:30:00,136.66024,7.80007,136.8826588318,1.9202400000000002,0.5600700000000001,2.00025,134.74,7.24,134.9343736785,131.79,1.9202400000000002,0.5600700000000001,2.00025,1.9202400000000002,0.5600700000000001,2.00025,0.0,0.0,0.0,133.07,135.26024,10.19007,135.6435403971,1.9202400000000002,0.5600700000000001,2.00025,133.34,9.63,133.6872937119,127.24,135.17024,26.46007,137.7357218955,1.9202400000000002,0.5600700000000001,2.00025,133.25,25.9,135.7437751796,127.24
2020-11-18 17:00:00,139.95968,10.36949,140.343287508,5.68968,1.65949,5.92675,134.27,8.71,134.5522091978,131.29,5.68968,1.65949,5.92675,5.68968,1.65949,5.92675,0.0,0.0,0.0,132.41,138.53968,9.70949,138.8795057975,5.68968,1.65949,5.92675,132.85,8.05,133.0936700223,126.76,138.47968,25.86949,140.87530758,5.68968,1.65949,5.92675,132.79,24.21,134.9789176131,126.76
2020-11-18 17:30:00,140.8528,11.45415,141.3177583323,5.6028,1.63415,5.83625,135.25,9.82,135.6060282583,131.13,5.6028,1.63415,5.83625,5.6028,1.63415,5.83625,0.0,0.0,0.0,132.12,139.4028,8.52415,139.6631726013,5.6028,1.63415,5.83625,133.8,6.89,133.9772820295,126.61,139.3328,24.64415,141.4954532311,5.6028,1.63415,5.83625,133.73,23.01,135.6951472972,126.61
2020-11-18 18:00:00,138.40688,13.582840000000001,139.0717727427,5.66688,1.65284,5.9030000000000005,132.74,11.93,133.2750257925,131.18,5.66688,1.65284,5.9030000000000005,5.66688,1.65284,5.9030000000000005,0.0,0.0,0.0,131.91,136.98688,6.49284,137.1406659726,5.66688,1.65284,5.9030000000000005,131.32,4.84,131.409162542,126.68,136.92688,22.61284,138.7815225432,5.66688,1.65284,5.9030000000000005,131.26,20.96,132.9229445957,126.68
2020-11-18 18:30:00,134.39592,16.35506,135.3874118973,5.60592,1.6350600000000002,5.8395,128.79,14.72,129.6284787383,131.99,5.60592,1.6350600000000002,5.8395,5.60592,1.6350600000000002,5.8395,0.0,0.0,0.0,132.35,133.02592,3.9450600000000002,133.0844051354,5.60592,1.6350600000000002,5.8395,127.42,2.31,127.4409373004,127.46,132.97592,20.27506,134.5127256353,5.60592,1.6350600000000002,5.8395,127.37,18.64,128.726712457,127.46
2020-11-18 19:00:00,130.28328,18.65804,131.612520317,5.51328,1.60804,5.743,124.77,17.05,125.92956523390001,133.15,5.51328,1.60804,5.743,5.51328,1.60804,5.743,0.0,0.0,0.0,133.21,128.95328,2.19804,128.9720117025,5.51328,1.60804,5.743,123.44,0.59,123.4414099887,128.57,128.92328,18.52804,130.2478421787,5.51328,1.60804,5.743,123.41,16.92,124.5644993568,128.57
2020-11-18 19:30:00,127.71232,17.40776,128.8932379452,1.91232,0.55776,1.992,125.8,16.85,126.9234513398,133.68,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0.0,0.0,0.0,133.77,126.38232,1.35776,126.389613184,1.91232,0.55776,1.992,124.47,0.8,124.4725708741,129.07,126.36232,17.94776,127.6305527873,1.91232,0.55776,1.992,124.45,17.39,125.6591206399,129.07
2020-11-18 20:00:00,123.18512,19.02816,124.6460776054,1.84512,0.5381600000000001,1.9220000000000002,121.34,18.49,122.7406847789,133.61,1.84512,0.5381600000000001,1.9220000000000002,1.84512,0.5381600000000001,1.9220000000000002,0.0,0.0,0.0,133.45,121.92512,1.5081600000000002,121.9344472805,1.84512,0.5381600000000001,1.9220000000000002,120.08,0.97,120.0839177409,129.0,121.88512,16.28816,122.9686408545,1.84512,0.5381600000000001,1.9220000000000002,120.04,15.75,121.0688403347,129.0
2020-11-18 20:30:00,119.51072,20.46521,121.250307279,1.80072,0.5252100000000001,1.87575,117.71,19.94,119.3869662065,132.89,1.80072,0.5252100000000001,1.87575,1.80072,0.5252100000000001,1.87575,0.0,0.0,0.0,132.51,118.27072,3.12521,118.312003393,1.80072,0.5252100000000001,1.87575,116.47,2.6,116.499016734,128.31,118.25072,14.46521,119.1321748348,1.80072,0.5252100000000001,1.87575,116.45,13.94,117.2813970756,128.31
2020-11-18 21:00:00,115.15224,22.07982,117.2499758134,1.78224,0.5198200000000001,1.8565,113.37,21.56,115.4018652362,133.51,1.78224,0.5198200000000001,1.8565,1.78224,0.5198200000000001,1.8565,0.0,0.0,0.0,132.91,113.95224,4.50982,114.0414463143,1.78224,0.5198200000000001,1.8565,112.17,3.99,112.2409417281,128.88,113.94224,13.25982,114.7111890037,1.78224,0.5198200000000001,1.8565,112.16,12.74,112.881234933,128.88
2020-11-18 21:30:00,109.50832,25.10826,112.3498859343,1.70832,0.49826000000000004,1.7795,107.8,24.61,110.573469241,134.71,1.70832,0.49826000000000004,1.7795,1.70832,0.49826000000000004,1.7795,0.0,0.0,0.0,133.72,108.37832,7.17826,108.6157799891,1.70832,0.49826000000000004,1.7795,106.67,6.68,106.878956301,130.03,108.37832,10.80826,108.9159250535,1.70832,0.49826000000000004,1.7795,106.67,10.31,107.1670891645,130.03
2020-11-18 22:00:00,103.04744,27.90467,106.7588193002,1.8674400000000002,0.5446700000000001,1.9452500000000001,101.18,27.36,104.8139399126,135.14,1.8674400000000002,0.5446700000000001,1.9452500000000001,1.8674400000000002,0.5446700000000001,1.9452500000000001,0.0,0.0,0.0,133.79,101.99744,9.78467,102.4656895432,1.8674400000000002,0.5446700000000001,1.9452500000000001,100.13,9.24,100.5554299876,130.43,102.03744,8.43467,102.3854619551,1.8674400000000002,0.5446700000000001,1.9452500000000001,100.17,7.89,100.4802517911,130.43
2020-11-18 22:30:00,96.86048,29.92389,101.3774717507,1.83048,0.5338900000000001,1.9067500000000002,95.03,29.39,99.4709656131,134.1,1.83048,0.5338900000000001,1.9067500000000002,1.83048,0.5338900000000001,1.9067500000000002,0.0,0.0,0.0,132.42,95.86048,12.03389,96.6128673333,1.83048,0.5338900000000001,1.9067500000000002,94.03,11.5,94.7306228207,129.43,95.89048,5.89389,96.0714426558,1.83048,0.5338900000000001,1.9067500000000002,94.06,5.36,94.2125957609,129.43
2020-11-18 23:00:00,91.58544,31.06992,96.7121127305,1.88544,0.5499200000000001,1.964,89.7,30.52,94.7499889182,134.85,1.88544,0.5499200000000001,1.964,1.88544,0.5499200000000001,1.964,0.0,0.0,0.0,133.02,90.65544,12.93992,91.5742885924,1.88544,0.5499200000000001,1.964,88.77,12.39,89.6304914636,130.11,90.72544,5.21992,90.8754808956,1.88544,0.5499200000000001,1.964,88.84,4.67,88.9626578964,130.11
2020-11-18 23:30:00,86.25272,32.51496,92.1778407818,1.90272,0.55496,1.982,84.35,31.96,90.2017965453,134.88,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0.0,0.0,0.0,132.82,85.37272,14.33496,86.5678485259,1.90272,0.55496,1.982,83.47,13.78,84.5998185577,130.11,85.46272,3.85496,85.5496185053,1.90272,0.55496,1.982,83.56,3.3,83.6251373691,130.11
2020-11-19 00:00:00,82.23896,33.77678,88.9051033915,1.90896,0.55678,1.9885000000000002,80.33,33.22,86.9280006672,135.56,1.90896,0.55678,1.9885000000000002,1.90896,0.55678,1.9885000000000002,0.0,0.0,0.0,133.34,81.40896,15.39678,82.8521550875,1.90896,0.55678,1.9885000000000002,79.5,14.84,80.8732069353,130.77,81.49896,2.94678,81.5522163614,1.90896,0.55678,1.9885000000000002,79.59,2.39,79.6258764473,130.77
2020-11-19 00:30:00,81.02824,34.44532,88.0457593948,1.93824,0.56532,2.019,79.09,33.88,86.0411674723,135.7,1.93824,0.56532,2.019,1.93824,0.56532,2.019,0.0,0.0,0.0,133.41,80.21824,15.99532,81.7974100482,1.93824,0.56532,2.019,78.28,15.43,79.7862350284,130.92,80.30824,2.39532,80.3439541584,1.93824,0.56532,2.019,78.37,1.83,78.3913630447,130.92
2020-11-19 01:00:00,82.44152,34.23086,89.2656484671,1.99152,0.58086,2.0745,80.45,33.65,87.2039276638,135.52,1.99152,0.58086,2.0745,1.99152,0.58086,2.0745,0.0,0.0,0.0,133.27,81.59152,15.83086,83.1131293133,1.99152,0.58086,2.0745,79.6,15.25,81.0476557341,130.74,81.69152,2.58086,81.7322780684,1.99152,0.58086,2.0745,79.7,2.0,79.72509015360001,130.74
2020-11-19 01:30:00,82.10728,34.41379,89.0276045458,1.9672800000000001,0.57379,2.04925,80.14,33.84,86.9917536322,135.35,1.9672800000000001,0.57379,2.04925,1.9672800000000001,0.57379,2.04925,0.0,0.0,0.0,133.07,81.27728,16.06379,82.8495117268,1.9672800000000001,0.57379,2.04925,79.31,15.49,80.8085156404,130.57,81.37728,2.26379,81.4087614779,1.9672800000000001,0.57379,2.04925,79.41,1.69,79.4279812157,130.57
2020-11-19 02:00:00,80.15032,35.14301,87.5163124678,1.93032,0.56301,2.01075,78.22,34.58,85.5227735752,135.82,1.93032,0.56301,2.01075,1.93032,0.56301,2.01075,0.0,0.0,0.0,133.44,79.34032,16.68301,81.0753304055,1.93032,0.56301,2.01075,77.41,16.12,79.0706171722,131.02,79.44032,1.74301,79.4594394994,1.93032,0.56301,2.01075,77.51,1.18,77.5189815465,131.02
2020-11-19 02:30:00,77.94888,36.308840000000004,85.9904631654,2.01888,0.58884,2.103,75.93,35.72,83.912354871,136.31,2.01888,0.58884,2.103,2.01888,0.58884,2.103,0.0,0.0,0.0,133.81,77.51888,17.75884,79.5270592604,2.01888,0.58884,2.103,75.5,17.17,77.4277656916,131.49,77.28888,0.8888400000000001,77.2939907638,2.01888,0.58884,2.103,75.27,0.30000000000000004,75.2705978454,131.49
2020-11-19 03:00:00,76.2492,36.99685,84.7508549253,1.9092,0.5568500000000001,1.98875,74.34,36.44,82.7907555226,136.62,1.9092,0.5568500000000001,1.98875,1.9092,0.5568500000000001,1.98875,0.0,0.0,0.0,134.04,75.4792,18.26685,77.6581447214,1.9092,0.5568500000000001,1.98875,73.57,17.71,75.6715864774,131.79,75.5992,0.73685,75.6027908781,1.9092,0.5568500000000001,1.98875,73.69,0.18,73.6902198395,131.79
2020-11-19 03:30:00,75.22632,39.26101,84.8553246824,2.02632,0.59101,2.11075,73.2,38.67,82.7865260776,136.34,2.02632,0.59101,2.11075,2.02632,0.59101,2.11075,0.0,0.0,0.0,134.19,74.41632,20.50101,77.1886007994,2.02632,0.59101,2.11075,72.39,19.91,75.0780940088,131.52,74.24632,4.71101,74.3956292316,2.02632,0.59101,2.11075,72.22,4.12,72.3374232331,131.52
2020-11-19 04:00:00,74.996,44.29425,87.0998312229,1.866,0.54425,1.94375,73.13,43.75,85.2177176413,135.66,1.866,0.54425,1.94375,1.866,0.54425,1.94375,0.0,0.0,0.0,134.43,74.006,24.07425,77.8232455572,1.866,0.54425,1.94375,72.14,23.53,75.8804355549,130.87,73.236,12.63425,74.3178038498,1.866,0.54425,1.94375,71.37,12.09,72.3867736538,130.87
2020-11-19 04:30:00,75.2968,43.7574,87.0879908196,1.8768,0.5474,1.955,73.42,43.21,85.1915518112,135.55,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0.0,0.0,0.0,134.43,74.2968,23.5574,77.942065568,1.8768,0.5474,1.955,72.42,23.01,75.9876075423,130.76,73.5368,13.1274,74.6993278752,1.8768,0.5474,1.955,71.66,12.58,72.7558382537,130.76
2020-11-19 05:00:00,75.93744,43.10592,87.3190422119,1.83744,0.5359200000000001,1.9140000000000001,74.1,42.57,85.4576789996,135.35,1.83744,0.5359200000000001,1.9140000000000001,1.83744,0.5359200000000001,1.9140000000000001,0.0,0.0,0.0,134.25,74.92744,22.98592,78.3739356113,1.83744,0.5359200000000001,1.9140000000000001,73.09,22.45,76.4601242479,130.56,74.15744,13.57592,75.3898634513,1.83744,0.5359200000000001,1.9140000000000001,72.32,13.04,73.4862163946,130.56
2020-11-19 05:30:00,78.47392,42.62031,89.3008787452,1.7839200000000002,0.52031,1.85825,76.69,42.1,87.4858051343,135.22,1.7839200000000002,0.52031,1.85825,1.7839200000000002,0.52031,1.85825,0.0,0.0,0.0,134.19,77.42392,22.57031,80.6466507777,1.7839200000000002,0.52031,1.85825,75.64,22.05,78.7884007961,130.45,76.58392,13.83031,77.8227105494,1.7839200000000002,0.52031,1.85825,74.8,13.31,75.9749702205,130.45
2020-11-19 06:00:00,82.9928,39.98665,92.1234879391,1.7027999999999999,0.49665000000000004,1.7737500000000002,81.29,39.49,90.374355876,134.12,1.7027999999999999,0.49665000000000004,1.7737500000000002,1.7027999999999999,0.49665000000000004,1.7737500000000002,0.0,0.0,0.0,133.35,81.9028,20.28665,84.3778218258,1.7027999999999999,0.49665000000000004,1.7737500000000002,80.2,19.79,82.6055936363,129.4,80.9628,15.486650000000001,82.4306454667,1.7027999999999999,0.49665000000000004,1.7737500000000002,79.26,14.99,80.6650339366,129.4
2020-11-19 06:30:00,93.26912,34.69641,99.5136654559,1.59912,0.46641000000000005,1.66575,91.67,34.23,97.8523469315,133.69,1.59912,0.46641000000000005,1.66575,1.59912,0.46641000000000005,1.66575,0.0,0.0,0.0,133.59,92.04912,15.21641,93.2983366736,1.59912,0.46641000000000005,1.66575,90.45,14.75,91.6447761741,128.97,90.88912,20.19641,93.1059993301,1.59912,0.46641000000000005,1.66575,89.29,19.73,91.4438461571,128.97
2020-11-19 07:00:00,103.02248,29.93864,107.284451578,1.33248,0.38864000000000004,1.388,101.69,29.55,105.8964522541,133.28,1.33248,0.38864000000000004,1.388,1.33248,0.38864000000000004,1.388,0.0,0.0,0.0,133.77,101.66248,10.69864,102.2238755751,1.33248,0.38864000000000004,1.388,100.33,10.31,100.8583412515,128.58,100.31248,24.28864,103.2111024881,1.33248,0.38864000000000004,1.388,98.98,23.9,101.8246060636,128.58
2020-11-19 07:30:00,114.59416,23.90413,117.0607916305,1.2141600000000001,0.35413000000000006,1.26475,113.38,23.55,115.7999434369,132.34,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,133.61,113.09416,5.06413,113.2074840228,1.2141600000000001,0.35413000000000006,1.26475,111.88,4.71,111.9790984961,127.68,111.49416,29.29413,115.2783317305,1.2141600000000001,0.35413000000000006,1.26475,110.28,28.94,114.0140429947,127.68
2020-11-19 08:00:00,121.09152,19.30211,122.6202579771,1.00152,0.29211000000000004,1.04325,120.09,19.01,121.5853124353,131.43,1.00152,0.29211000000000004,1.04325,1.00152,0.29211000000000004,1.04325,0.0,0.0,0.0,133.25,119.44152,1.17211,119.4472709682,1.00152,0.29211000000000004,1.04325,118.44,0.88,118.4432691207,126.8,117.75152,32.84211,122.2457551474,1.00152,0.29211000000000004,1.04325,116.75,32.55,121.2025783554,126.8
2020-11-19 08:30:00,125.29704,16.22497,126.3431750601,0.9770400000000001,0.28497,1.01775,124.32,15.94,125.3377277598,131.29,0.9770400000000001,0.28497,1.01775,0.9770400000000001,0.28497,1.01775,0.0,0.0,0.0,133.52,123.62704,2.71497,123.6568480969,0.9770400000000001,0.28497,1.01775,122.65,2.43,122.6740697947,126.66,121.84704,35.71497,126.9734627348,0.9770400000000001,0.28497,1.01775,120.87,35.43,125.9557136457,126.66
2020-11-19 09:00:00,127.014,15.4295,127.9477458428,1.404,0.40950000000000003,1.4625,125.61,15.02,126.5048319235,130.96,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,133.33,125.314,3.6395,125.3668399388,1.404,0.40950000000000003,1.4625,123.91,3.23,123.9520915515,126.34,123.504,36.4695,128.7760165801,1.404,0.40950000000000003,1.4625,122.1,36.06,127.3135248118,126.34
2020-11-19 09:30:00,130.45784,13.58937,131.1637106614,1.91784,0.55937,1.9977500000000001,128.54,13.03,129.1987325789,130.5,1.91784,0.55937,1.9977500000000001,1.91784,0.55937,1.9977500000000001,0.0,0.0,0.0,133.1,128.71784,5.60937,128.8400068537,1.91784,0.55937,1.9977500000000001,126.8,5.05,126.9005220635,125.9,126.85784,38.19937,132.4843516717,1.91784,0.55937,1.9977500000000001,124.94,37.64,130.4866782472,125.9
2020-11-19 10:00:00,132.43928,15.13729,133.301539509,5.81928,1.6972900000000002,6.06175,126.62,13.44,127.3312923048,131.25,5.81928,1.6972900000000002,6.06175,5.81928,1.6972900000000002,6.06175,0.0,0.0,0.0,133.8,130.71928,6.5372900000000005,130.882643327,5.81928,1.6972900000000002,6.06175,124.9,4.84,124.9937422434,126.62,128.91928,39.46729,134.8252488804,5.81928,1.6972900000000002,6.06175,123.1,37.77,128.7640590382,126.62
2020-11-19 10:30:00,130.97144,17.75167,132.1689823047,6.69144,1.95167,6.97025,124.28,15.8,125.2803192844,132.25,6.69144,1.95167,6.97025,6.69144,1.95167,6.97025,0.0,0.0,0.0,134.52,129.27144,4.74167,129.3583728796,6.69144,1.95167,6.97025,122.58,2.79,122.6117469902,127.59,127.52144,38.16167,133.1090932914,6.69144,1.95167,6.97025,120.83,36.21,126.1390225109,127.59
2020-11-19 11:00:00,129.77824,15.41282,130.6902697137,4.39824,1.28282,4.5815,125.38,14.13,126.1736949606,131.92,4.39824,1.28282,4.5815,4.39824,1.28282,4.5815,0.0,0.0,0.0,134.39,128.09824,5.64282,128.2224649141,4.39824,1.28282,4.5815,123.7,4.36,123.7768136607,127.28,126.29824,38.90282,132.153981518,4.39824,1.28282,4.5815,121.9,37.62,127.5730159556,127.28
