Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-19 11:30:00,129.54896,15.62803,130.4881924113,5.47896,1.59803,5.70725,124.07,14.03,124.8607456329,131.87,5.47896,1.59803,5.70725,5.47896,1.59803,5.70725,0.0,0.0,0.0,134.33,127.85896,6.00803,128.0000393623,5.47896,1.59803,5.70725,122.38,4.41,122.4594320581,127.24,126.09896,39.16803,132.0419716877,5.47896,1.59803,5.70725,120.62,37.57,126.3356216591,127.24
2020-11-19 12:00:00,128.878,15.854,129.8494828638,5.808,1.694,6.05,123.07,14.16,123.8819216028,131.9,5.808,1.694,6.05,5.808,1.694,6.05,0.0,0.0,0.0,134.33,127.208,5.964,127.3477308789,5.808,1.694,6.05,121.4,4.27,121.4750711051,127.24,125.468,39.144,131.4323847459,5.808,1.694,6.05,119.66,37.45,125.3834841596,127.24
2020-11-19 12:30:00,127.05112,16.67616,128.1408654786,6.98112,2.03616,7.272,120.07,14.64,120.9592266014,131.64,6.98112,2.03616,7.272,6.98112,2.03616,7.272,0.0,0.0,0.0,134.0,125.42112,5.83616,125.5568321741,6.98112,2.03616,7.272,118.44,3.8,118.5009434562,127.01,123.73112,38.97616,129.7248284054,6.98112,2.03616,7.272,116.75,36.94,122.4545879092,127.01
2020-11-19 13:00:00,125.89456,17.43008,127.0954284245,6.27456,1.8300800000000002,6.536,119.62,15.6,120.6329324853,131.78,6.27456,1.8300800000000002,6.536,6.27456,1.8300800000000002,6.536,0.0,0.0,0.0,134.0,124.27456,4.72008,124.3641645266,6.27456,1.8300800000000002,6.536,118.0,2.89,118.0353849488,127.13,122.60456,37.93008,128.3377150397,6.27456,1.8300800000000002,6.536,116.33,36.1,121.802622714,127.13
2020-11-19 13:30:00,126.64656,17.53233,127.8543458591,5.83656,1.70233,6.07975,120.81,15.83,121.8427059778,132.06,5.83656,1.70233,6.07975,5.83656,1.70233,6.07975,0.0,0.0,0.0,134.3,125.01656,4.42233,125.0947531948,5.83656,1.70233,6.07975,119.18,2.7199999999999998,119.2110347241,127.41,123.31656,37.75233,128.9659350009,5.83656,1.70233,6.07975,117.48,36.05,122.8867482685,127.41
2020-11-19 14:00:00,129.48376,15.49943,130.4081149088,4.04376,1.17943,4.21225,125.44,14.32,126.2547266442,132.13,4.04376,1.17943,4.21225,4.04376,1.17943,4.21225,0.0,0.0,0.0,134.58,127.80376,5.39943,127.917766219,4.04376,1.17943,4.21225,123.76,4.22,123.8319264164,127.47,126.00376,38.75943,131.8303491161,4.04376,1.17943,4.21225,121.96,37.58,127.6185644803,127.47
2020-11-19 14:30:00,129.50784,15.69562,130.4554832449,3.20784,0.9356200000000001,3.3415,126.3,14.76,127.1595360168,132.01,3.20784,0.9356200000000001,3.3415,3.20784,0.9356200000000001,3.3415,0.0,0.0,0.0,134.41,127.81784,4.70562,127.9044294849,3.20784,0.9356200000000001,3.3415,124.61,3.77,124.6670164879,127.35,125.98784,38.05562,131.6099010008,3.20784,0.9356200000000001,3.3415,122.78,37.12,128.2685573319,127.35
2020-11-19 15:00:00,128.82792,16.21106,129.8438733166,2.19792,0.6410600000000001,2.2895,126.63,15.57,127.5836266925,132.23,2.19792,0.6410600000000001,2.2895,2.19792,0.6410600000000001,2.2895,0.0,0.0,0.0,134.56,127.11792,3.61106,127.1691996493,2.19792,0.6410600000000001,2.2895,124.92,2.9699999999999998,124.9553012081,127.59,125.30792,36.99106,130.6537918878,2.19792,0.6410600000000001,2.2895,123.11,36.35,128.3643042282,127.59
2020-11-19 15:30:00,131.98472,14.67596,132.7981555422,1.49472,0.43596,1.557,130.49,14.24,131.2646856546,131.69,1.49472,0.43596,1.557,1.49472,0.43596,1.557,0.0,0.0,0.0,134.21,130.21472,4.59596,130.2958025149,1.49472,0.43596,1.557,128.72,4.16,128.7872043333,127.07,128.30472,37.73596,133.738939174,1.49472,0.43596,1.557,126.81,37.3,132.1819431693,127.07
2020-11-19 16:00:00,138.99632,11.31226,139.4558862144,1.2763200000000001,0.37226000000000004,1.3295,137.72,10.94,138.1538345469,130.45,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,133.4,137.13632,7.40226,137.3359520164,1.2763200000000001,0.37226000000000004,1.3295,135.86,7.03,136.0417601327,125.88,135.10632,39.89226,140.8726734035,1.2763200000000001,0.37226000000000004,1.3295,133.83,39.52,139.5431807721,125.88
2020-11-19 16:30:00,143.13832,11.01451,143.5614784089,1.31832,0.38451,1.37325,141.82,10.63,142.2178234259,130.12,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,133.16,141.20832,7.58451,141.4118609918,1.31832,0.38451,1.37325,139.89,7.2,140.0751658932,125.56,139.08832,39.90451,144.6994494764,1.31832,0.38451,1.37325,137.77,39.52,143.3262128852,125.56
2020-11-19 17:00:00,147.22208,13.22144,147.8145707134,4.7020800000000005,1.37144,4.898,142.52,11.85,143.0117928704,129.72,4.7020800000000005,1.37144,4.898,4.7020800000000005,1.37144,4.898,0.0,0.0,0.0,132.63,145.26208,7.20144,145.440477942,4.7020800000000005,1.37144,4.898,140.56,5.83,140.6808533525,125.19,143.13208,39.25144,148.4165350195,4.7020800000000005,1.37144,4.898,138.43,37.88,143.5191948835,125.19
2020-11-19 17:30:00,147.22176,14.57343,147.9413109292,5.05176,1.47343,5.26225,142.17,13.1,142.7722623621,129.87,5.05176,1.47343,5.26225,5.05176,1.47343,5.26225,0.0,0.0,0.0,132.63,145.26176,6.12343,145.3907676342,5.05176,1.47343,5.26225,140.21,4.65,140.2870863622,125.34,143.15176,38.30343,148.1876484086,5.05176,1.47343,5.26225,138.1,36.83,142.9267606154,125.34
2020-11-19 18:00:00,145.12296,16.54878,146.0634644209,4.9329600000000005,1.43878,5.1385,140.19,15.11,141.0019439582,130.24,4.9329600000000005,1.43878,5.1385,4.9329600000000005,1.43878,5.1385,0.0,0.0,0.0,132.76,143.17296,4.21878,143.2351024709,4.9329600000000005,1.43878,5.1385,138.24,2.7800000000000002,138.2679500101,125.69,141.10296,36.63878,145.7821851964,4.9329600000000005,1.43878,5.1385,136.17,35.2,140.6460411814,125.69
2020-11-19 18:30:00,140.83264,20.02202,142.2487742452,4.77264,1.39202,4.9715,136.06,18.63,137.3295325121,131.09,4.77264,1.39202,4.9715,4.77264,1.39202,4.9715,0.0,0.0,0.0,133.18,138.95264,2.15202,138.9693036359,4.77264,1.39202,4.9715,134.18,0.76,134.1821523154,126.51,136.97264,33.84202,141.0914115963,4.77264,1.39202,4.9715,132.2,32.45,136.124364094,126.51
2020-11-19 19:00:00,136.95632,21.69351,138.6637730774,4.60632,1.34351,4.79825,132.35,20.35,133.9053583693,131.84,4.60632,1.34351,4.79825,4.60632,1.34351,4.79825,0.0,0.0,0.0,133.71,135.11632,3.23351,135.1550055206,4.60632,1.34351,4.79825,130.51,1.8900000000000001,130.5236844408,127.22,133.21632,32.74351,137.1813593804,4.60632,1.34351,4.79825,128.61,31.4,132.3876584127,127.22
2020-11-19 19:30:00,134.32232,20.08651,135.8158810087,0.7423200000000001,0.21651,0.7732500000000001,133.58,19.87,135.0497437984,130.75,0.7423200000000001,0.21651,0.7732500000000001,0.7423200000000001,0.21651,0.7732500000000001,0.0,0.0,0.0,132.66,132.47232,1.9365100000000002,132.4864734121,0.7423200000000001,0.21651,0.7732500000000001,131.73,1.72,131.7412285505,126.2,130.53232,31.21651,134.2131031649,0.7423200000000001,0.21651,0.7732500000000001,129.79,31.0,133.4407887417,126.2
2020-11-19 20:00:00,129.6596,22.1553,131.5388504977,0.6696000000000001,0.1953,0.6975,128.99,21.96,130.8459464408,131.2,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,132.82,127.8796,3.8353,127.9371002573,0.6696000000000001,0.1953,0.6975,127.21,3.64,127.2620670113,126.61,126.0296,29.5253,129.4418920452,0.6696000000000001,0.1953,0.6975,125.36,29.33,128.7454018596,126.61
2020-11-19 20:30:00,125.24576,24.04168,127.5323597178,0.7257600000000001,0.21168,0.756,124.52,23.83,126.7797274804,131.26,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,132.62,123.51576,5.64168,123.6445369663,0.7257600000000001,0.21168,0.756,122.79,5.43,122.9100036612,126.67,121.76576,27.83168,124.9059755176,0.7257600000000001,0.21168,0.756,121.04,27.62,124.1513028526,126.67
2020-11-19 21:00:00,120.55928,26.37854,123.4113745432,0.7492800000000001,0.21854,0.7805000000000001,119.81,26.16,122.6327105629,131.88,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,132.93,118.89928,7.76854,119.1527968545,0.7492800000000001,0.21854,0.7805000000000001,118.15,7.55,118.3909836094,127.24,117.23928,26.06854,120.1025293349,0.7492800000000001,0.21854,0.7805000000000001,116.49,25.85,119.3236883439,127.24
2020-11-19 21:30:00,114.13152,29.90336,117.9839599132,0.7315200000000001,0.21336000000000002,0.762,113.4,29.69,117.2222508741,132.73,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,133.36,112.56152,10.98336,113.0961094892,0.7315200000000001,0.21336000000000002,0.762,111.83,10.77,112.3474156356,128.07,111.03152,23.29336,113.4485744891,0.7315200000000001,0.21336000000000002,0.762,110.3,23.08,112.688847718,128.07
2020-11-19 22:00:00,107.38968,33.02699,112.3535733253,0.7096800000000001,0.20699,0.7392500000000001,106.68,32.82,111.6144022965,133.53,0.7096800000000001,0.20699,0.7392500000000001,0.7096800000000001,0.20699,0.7392500000000001,0.0,0.0,0.0,133.76,105.89968,13.77699,106.7920768482,0.7096800000000001,0.20699,0.7392500000000001,105.19,13.57,106.061684882,128.83,104.51968,20.95699,106.5999950148,0.7096800000000001,0.20699,0.7392500000000001,103.81,20.75,105.8634904016,128.83
2020-11-19 22:30:00,100.82792,35.87981,107.0216343417,0.7879200000000001,0.22981000000000001,0.8207500000000001,100.04,35.65,106.2022791658,133.95,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,133.8,99.43792,16.41981,100.7844734786,0.7879200000000001,0.22981000000000001,0.8207500000000001,98.65,16.19,99.969688406,129.22,98.16792,18.65981,99.925617468,0.7879200000000001,0.22981000000000001,0.8207500000000001,97.38,18.43,99.1086741915,129.22
2020-11-19 23:00:00,95.112,37.25225,102.1470639522,0.762,0.22225000000000003,0.7937500000000001,94.35,37.03,101.3565163174,133.64,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,133.26,93.802,17.82225,95.4800911136,0.762,0.22225000000000003,0.7937500000000001,93.04,17.6,94.6900290421,128.91,92.642,17.14225,94.2146320858,0.762,0.22225000000000003,0.7937500000000001,91.88,16.92,93.4249474177,128.91
2020-11-19 23:30:00,89.51784,39.04437,97.662206134,0.83784,0.24437000000000003,0.87275,88.68,38.8,96.7966032462,134.49,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,133.9,88.28784,19.30437,90.3736764382,0.83784,0.24437000000000003,0.87275,87.45,19.06,89.502994922,129.71,87.24784,16.17437,88.7344117553,0.83784,0.24437000000000003,0.87275,86.41,15.93,87.8661083695,129.71
2020-11-20 00:00:00,85.1444,40.47295,94.2742198751,0.7644000000000001,0.22295,0.79625,84.38,40.25,93.4882179742,134.61,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,133.82,83.9844,20.69295,86.4961133408,0.7644000000000001,0.22295,0.79625,83.22,20.47,85.7005793446,129.82,83.0144,14.77295,84.3186258134,0.7644000000000001,0.22295,0.79625,82.25,14.55,83.5270315527,129.82
2020-11-20 00:30:00,84.152,40.84475,93.5406473495,0.9420000000000001,0.27475000000000005,0.9812500000000001,83.21,40.57,92.5733709011,134.53,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,133.69,83.012,21.05475,85.6404965046,0.9420000000000001,0.27475000000000005,0.9812500000000001,82.07,20.78,84.6598682966,129.74,82.052,14.51475,83.3259183662,0.9420000000000001,0.27475000000000005,0.9812500000000001,81.11,14.24,82.3505294458,129.74
2020-11-20 01:00:00,86.2548,40.41265,95.2526787186,0.9348000000000001,0.27265,0.9737500000000001,85.32,40.14,94.2906251968,134.55,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,133.79,85.0948,20.63265,87.5604433124,0.9348000000000001,0.27265,0.9737500000000001,84.16,20.36,86.5877312325,129.77,84.0948,14.89265,85.4033161596,0.9348000000000001,0.27265,0.9737500000000001,83.16,14.62,84.4353598915,129.77
2020-11-20 01:30:00,85.91392,40.91906,95.1607646094,0.8539200000000001,0.24906000000000003,0.8895000000000001,85.06,40.67,94.2828324776,134.87,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.0,0.0,0.0,134.05,84.75392,21.07906,87.3358673504,0.8539200000000001,0.24906000000000003,0.8895000000000001,83.9,20.83,86.4470872847,130.08,83.76392,14.55906,85.0197654775,0.8539200000000001,0.24906000000000003,0.8895000000000001,82.91,14.31,84.1358675001,130.08
2020-11-20 02:00:00,84.23072,41.63521,93.95905972,0.84072,0.24521,0.87575,83.39,41.39,93.0968538674,135.39,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,134.51,83.08072,21.60521,85.843993004,0.84072,0.24521,0.87575,82.24,21.36,84.9686247976,130.58,82.13072,14.30521,83.36722498,0.84072,0.24521,0.87575,81.29,14.06,82.4969557014,130.58
2020-11-20 02:30:00,82.33216,42.60438,92.7023072283,0.87216,0.25438,0.9085000000000001,81.46,42.35,91.8109693882,135.73,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,134.76,81.23216,22.47438,84.2838156152,0.87216,0.25438,0.9085000000000001,80.36,22.22,83.375404047,130.92,80.32216,13.63438,81.4711341829,0.87216,0.25438,0.9085000000000001,79.45,13.38,80.5687712454,130.92
2020-11-20 03:00:00,80.90664,42.86152,91.558693158,0.8966400000000001,0.26152000000000003,0.934,80.01,42.6,90.6441399099,135.69,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,134.68,79.81664,22.70152,82.9822573277,0.8966400000000001,0.26152000000000003,0.934,78.92,22.44,82.0482784707,130.88,78.92664,13.41152,80.05800004,0.8966400000000001,0.26152000000000003,0.934,78.03,13.15,79.1302938198,130.88
2020-11-20 03:30:00,79.8496,42.88905,90.6390050147,0.8196,0.23905,0.8537500000000001,79.03,42.65,89.8040277493,135.58,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,134.54,78.7796,22.74905,81.9984429856,0.8196,0.23905,0.8537500000000001,77.96,22.51,81.1446960682,130.76,77.9096,13.30905,79.038196994,0.8196,0.23905,0.8537500000000001,77.09,13.07,78.19010807,130.76
2020-11-20 04:00:00,78.98624,43.01557,89.939787479,0.87624,0.25557,0.9127500000000001,78.11,42.76,89.048243666,135.55,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,134.48,77.92624,22.88557,81.2172899989,0.87624,0.25557,0.9127500000000001,77.05,22.63,80.3045415901,130.72,77.06624,13.15557,78.1810358704,0.87624,0.25557,0.9127500000000001,76.19,12.9,77.274356031,130.72
2020-11-20 04:30:00,78.93768,42.70349,89.7482333083,0.9376800000000001,0.27349,0.9767500000000001,78.0,42.43,88.7936084411,135.07,0.9376800000000001,0.27349,0.9767500000000001,0.9376800000000001,0.27349,0.9767500000000001,0.0,0.0,0.0,134.02,77.87768,22.70349,81.1195506667,0.9376800000000001,0.27349,0.9767500000000001,76.94,22.43,80.1428006748,130.27,77.02768,13.15349,78.1426758267,0.9376800000000001,0.27349,0.9767500000000001,76.09,12.88,77.1724205918,130.27
2020-11-20 05:00:00,79.3428,42.4754,89.9968861517,1.0128,0.2954,1.055,78.33,42.18,88.9648318157,134.99,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,133.97,78.2928,22.4954,81.4604539209,1.0128,0.2954,1.055,77.28,22.2,80.405462501,130.18,77.4228,13.3654,78.5679570627,1.0128,0.2954,1.055,76.41,13.07,77.5197587716,130.18
2020-11-20 05:30:00,81.90544,41.48492,91.8123068494,1.04544,0.30492,1.089,80.86,41.18,90.742118115,134.5,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,133.57,80.80544,21.68492,83.6645378222,1.04544,0.30492,1.089,79.76,21.38,82.5757954851,129.7,79.87544,13.89492,81.0749944002,1.04544,0.30492,1.089,78.83,13.59,79.992855931,129.7
2020-11-20 06:00:00,85.4336,39.82105,94.2582411891,0.9636,0.28105,1.00375,84.47,39.54,93.2662452337,133.94,0.9636,0.28105,1.00375,0.9636,0.28105,1.00375,0.0,0.0,0.0,133.2,84.2836,20.19105,86.6683548307,0.9636,0.28105,1.00375,83.32,19.91,85.6658070644,129.14,83.2836,15.06105,84.6344684869,0.9636,0.28105,1.00375,82.32,14.78,83.6363007312,129.14
2020-11-20 06:30:00,96.01568,34.17374,101.9159227572,1.07568,0.31374,1.1205,94.94,33.86,100.7973372664,133.54,1.07568,0.31374,1.1205,1.07568,0.31374,1.1205,0.0,0.0,0.0,133.51,94.74568,14.76374,95.8890603638,1.07568,0.31374,1.1205,93.67,14.45,94.7780111629,128.75,93.51568,20.29374,95.6923105012,1.07568,0.31374,1.1205,92.44,19.98,94.5745948974,128.75
2020-11-20 07:00:00,106.23632,29.29101,110.2003582297,1.06632,0.31101,1.11075,105.17,28.98,109.0897304974,133.14,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,133.77,104.82632,10.13101,105.3147412681,1.06632,0.31101,1.11075,103.76,9.82,104.2236537452,128.39,103.41632,24.60101,106.3021398438,1.06632,0.31101,1.11075,102.35,24.29,105.1928067883,128.39
2020-11-20 07:30:00,116.97912,23.05391,119.2291796594,0.9391200000000001,0.27391000000000004,0.9782500000000001,116.04,22.78,118.2548519089,131.27,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,132.64,115.39912,4.54391,115.4885449508,0.9391200000000001,0.27391000000000004,0.9782500000000001,114.46,4.27,114.5396197829,126.59,113.77912,29.09391,117.4399580512,0.9391200000000001,0.27391000000000004,0.9782500000000001,112.84,28.82,116.4622599815,126.59
2020-11-20 08:00:00,122.42032,20.00051,124.043359956,1.03032,0.30051,1.07325,121.39,19.7,122.9781366748,131.05,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,132.8,120.78032,1.64051,120.7914606765,1.03032,0.30051,1.07325,119.75,1.34,119.7574970513,126.36,119.05032,31.89051,123.2476503637,1.03032,0.30051,1.07325,118.02,31.59,122.1746639038,126.36
2020-11-20 08:30:00,127.46168,16.45174,128.5190243406,1.17168,0.34174000000000004,1.2205,126.29,16.11,127.3133779302,129.96,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,132.15,125.73168,2.20174,125.750956317,1.17168,0.34174000000000004,1.2205,124.56,1.8599999999999999,124.5738865092,125.31,123.91168,34.52174,128.6306921891,1.17168,0.34174000000000004,1.2205,122.74,34.18,127.4102821596,125.31
2020-11-20 09:00:00,130.25896,14.51303,131.0649636633,1.27896,0.37303000000000003,1.3322500000000002,128.98,14.14,129.7527649031,129.96,1.27896,0.37303000000000003,1.3322500000000002,1.27896,0.37303000000000003,1.3322500000000002,0.0,0.0,0.0,132.44,128.51896,4.17303,128.5866916087,1.27896,0.37303000000000003,1.3322500000000002,127.24,3.8,127.2967305158,125.31,126.62896,36.48303,131.7797594043,1.27896,0.37303000000000003,1.3322500000000002,125.35,36.11,130.4475166494,125.31
2020-11-20 09:30:00,132.63088,13.68359,133.3348827759,1.52088,0.44359000000000004,1.58425,131.11,13.24,131.776817764,129.72,1.52088,0.44359000000000004,1.58425,1.52088,0.44359000000000004,1.58425,0.0,0.0,0.0,132.31,130.82088,5.02359,130.9172987059,1.52088,0.44359000000000004,1.58425,129.3,4.58,129.3810898084,125.08,128.91088,37.18359,134.1664427033,1.52088,0.44359000000000004,1.58425,127.39,36.74,132.5821997856,125.08
2020-11-20 10:00:00,131.68544,19.64492,133.1426978463,1.5254400000000001,0.44492000000000004,1.589,130.16,19.2,131.5684825481,130.87,1.5254400000000001,0.44492000000000004,1.589,1.5254400000000001,0.44492000000000004,1.589,0.0,0.0,0.0,132.2,135.05544,10.29492,135.4472489621,1.5254400000000001,0.44492000000000004,1.589,133.53,9.85,133.892805632,126.16,133.08544,26.26492,135.6524248313,1.5254400000000001,0.44492000000000004,1.589,131.56,25.82,134.0697803384,126.16
2020-11-20 10:30:00,130.34056,21.99058,132.1826281697,1.99056,0.5805800000000001,2.0735,128.35,21.41,130.1234436987,131.22,1.99056,0.5805800000000001,2.0735,1.99056,0.5805800000000001,2.0735,0.0,0.0,0.0,131.99,135.46056,12.72058,136.0565193993,1.99056,0.5805800000000001,2.0735,133.47,12.14,134.020970374,126.51,133.52056,21.72058,135.2757315199,1.99056,0.5805800000000001,2.0735,131.53,21.14,133.2180186762,126.51
2020-11-20 11:00:00,132.0668,23.02365,134.058674175,2.2068,0.64365,2.29875,129.86,22.38,131.7743677655,131.18,2.2068,0.64365,2.29875,2.2068,0.64365,2.29875,0.0,0.0,0.0,132.09,137.2568,11.68365,137.7531735517,2.2068,0.64365,2.29875,135.05,11.04,135.500494833,126.48,135.2668,22.75365,137.1671818277,2.2068,0.64365,2.29875,133.06,22.11,134.8844531442,126.48
2020-11-20 11:30:00,133.34104,23.67947,135.4272876778,2.26104,0.65947,2.35525,131.08,23.02,133.0860127887,131.75,2.26104,0.65947,2.35525,2.26104,0.65947,2.35525,0.0,0.0,0.0,132.74,138.59104,11.33947,139.0541619232,2.26104,0.65947,2.35525,136.33,10.68,136.7476921195,127.04,136.58104,23.43947,138.577737178,2.26104,0.65947,2.35525,134.32,22.78,136.2379932324,127.04
2020-11-20 12:00:00,133.66064,23.66477,135.7394121999,2.21064,0.6447700000000001,2.30275,131.45,23.02,133.4504511045,131.62,2.21064,0.6447700000000001,2.30275,2.21064,0.6447700000000001,2.30275,0.0,0.0,0.0,132.62,138.92064,11.28477,139.3782273239,2.21064,0.6447700000000001,2.30275,136.71,10.64,137.1234250593,126.91,136.91064,23.40477,138.8967479964,2.21064,0.6447700000000001,2.30275,134.7,22.76,136.6093247183,126.91
2020-11-20 12:30:00,134.34024,23.43632,136.3692090554,1.77024,0.51632,1.8439999999999999,132.57,22.92,134.5367284425,131.32,1.77024,0.51632,1.8439999999999999,1.77024,0.51632,1.8439999999999999,0.0,0.0,0.0,132.33,139.68024,11.13632,140.123470802,1.77024,0.51632,1.8439999999999999,137.91,10.62,138.3183013921,126.63,137.62024,23.18632,139.5597932529,1.77024,0.51632,1.8439999999999999,135.85,22.67,137.7285424304,126.63
2020-11-20 13:00:00,134.66104,22.57447,136.5401127496,1.18104,0.34447000000000005,1.23025,133.48,22.23,135.3184514396,131.4,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,132.33,139.99104,11.70447,140.4794856848,1.18104,0.34447000000000005,1.23025,138.81,11.36,139.274066861,126.73,137.94104,22.29447,139.7310771048,1.18104,0.34447000000000005,1.23025,136.76,21.95,138.5102887875,126.73
2020-11-20 13:30:00,134.45136,21.61998,136.1785289282,1.13136,0.32998000000000005,1.1785,133.32,21.29,135.0092089452,131.03,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,131.87,139.78136,12.49998,140.3391538504,1.13136,0.32998000000000005,1.1785,138.65,12.17,139.1830858977,126.37,137.75136,21.30998,139.3899294406,1.13136,0.32998000000000005,1.1785,136.62,20.98,138.2215062861,126.37
2020-11-20 14:00:00,133.88992,21.83456,135.6586108141,1.00992,0.29456000000000004,1.052,132.88,21.54,134.6145088763,132.04,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,132.85,139.17992,12.71456,139.7594725491,1.00992,0.29456000000000004,1.052,138.17,12.42,138.7270892796,127.34,137.15992,21.53456,138.8401272284,1.00992,0.29456000000000004,1.052,136.15,21.24,137.7968072925,127.34
2020-11-20 14:30:00,132.0184,20.36995,133.5806602827,1.0284,0.29995000000000005,1.07125,130.99,20.07,132.518621333,131.64,1.0284,0.29995000000000005,1.07125,1.0284,0.29995000000000005,1.07125,0.0,0.0,0.0,132.28,137.2184,14.04995,137.935819835,1.0284,0.29995000000000005,1.07125,136.19,13.75,136.8823531358,126.97,135.2284,20.03995,136.7052294631,1.0284,0.29995000000000005,1.07125,134.2,19.74,135.6440474182,126.97
2020-11-20 15:00:00,131.04832,20.48076,132.6390730705,1.40832,0.41076,1.467,129.64,20.07,131.1843531066,132.05,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,132.63,136.19832,14.41076,136.9585790471,1.40832,0.41076,1.467,134.79,14.0,135.515106538,127.33,134.24832,20.15076,135.7522174824,1.40832,0.41076,1.467,132.84,19.74,134.2986716241,127.33
2020-11-20 15:30:00,131.1092,19.6806,132.5780839392,1.3392,0.3906,1.395,129.77,19.29,131.1958726485,132.72,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,133.16,136.2492,15.5206,137.1303523112,1.3392,0.3906,1.395,134.91,15.13,135.7557549425,127.98,134.2892,19.3306,135.6733626509,1.3392,0.3906,1.395,132.95,18.94,134.2923158636,127.98
2020-11-20 16:00:00,133.7696,20.44405,135.3228179745,1.4196,0.41405000000000003,1.47875,132.35,20.03,133.8571006708,132.39,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,132.97,139.0596,14.67405,139.8316848771,1.4196,0.41405000000000003,1.47875,137.64,14.26,138.3767220308,127.67,137.0296,20.09405,138.4950617227,1.4196,0.41405000000000003,1.47875,135.61,19.68,137.0305604601,127.67
2020-11-20 16:30:00,135.14928,19.75604,136.5856105196,5.12928,1.49604,5.343,130.02,18.26,131.2959557641,132.13,5.12928,1.49604,5.343,5.12928,1.49604,5.343,0.0,0.0,0.0,132.47,140.28928,17.47604,141.3735974537,5.12928,1.49604,5.343,135.16,15.98,136.1013813302,127.42,138.34928,19.37604,139.6995139669,5.12928,1.49604,5.343,133.22,17.88,134.4145185611,127.42
2020-11-20 17:00:00,137.64776,19.91768,139.0813424209,5.23776,1.5276800000000001,5.456,132.41,18.39,133.6809642395,132.13,5.23776,1.5276800000000001,5.456,5.23776,1.5276800000000001,5.456,0.0,0.0,0.0,132.54,142.87776,17.35768,143.9282576758,5.23776,1.5276800000000001,5.456,137.64,15.83,138.5473150227,127.42,140.86776,19.51768,142.2134509813,5.23776,1.5276800000000001,5.456,135.63,17.99,136.8178972211,127.42
2020-11-20 17:30:00,138.45824,19.23657,139.7881606191,1.66824,0.48657000000000006,1.7377500000000001,136.79,18.75,138.0690646017,134.44,1.66824,0.48657000000000006,1.7377500000000001,1.66824,0.48657000000000006,1.7377500000000001,0.0,0.0,0.0,134.81,143.91824,17.15657,144.9372543512,1.66824,0.48657000000000006,1.7377500000000001,142.25,16.67,143.2234317422,129.66,141.81824,18.80657,143.0597786656,1.66824,0.48657000000000006,1.7377500000000001,140.15,18.32,141.3422969249,129.66
2020-11-20 18:00:00,135.31056,16.72433,136.3402026603,4.06056,1.18433,4.22975,131.25,15.54,132.1667662463,134.82,4.06056,1.18433,4.22975,4.06056,1.18433,4.22975,0.0,0.0,0.0,134.73,140.45056,21.35433,142.0646585681,4.06056,1.18433,4.22975,136.39,20.17,137.8733513047,130.05,138.53056,16.24433,139.4797272404,4.06056,1.18433,4.22975,134.47,15.06,135.3106961774,130.05
2020-11-20 18:30:00,129.84104,13.52697,130.5437650203,5.20104,1.5169700000000002,5.41775,124.64,12.01,125.2172899403,134.44,5.20104,1.5169700000000002,5.41775,5.20104,1.5169700000000002,5.41775,0.0,0.0,0.0,133.88,134.69104,25.18697,137.0257629574,5.20104,1.5169700000000002,5.41775,129.49,23.67,131.6355916916,129.7,132.87104,12.97697,133.5032397399,5.20104,1.5169700000000002,5.41775,127.67,11.46,128.1833081957,129.7
2020-11-20 19:00:00,126.42544,12.52117,127.0439749747,5.21544,1.5211700000000001,5.43275,121.21,11.0,121.7081102474,134.27,5.21544,1.5211700000000001,5.43275,5.21544,1.5211700000000001,5.43275,0.0,0.0,0.0,133.55,131.11544,26.14117,133.6959961082,5.21544,1.5211700000000001,5.43275,125.9,24.62,128.2846615929,129.52,129.36544,11.96117,129.9172300127,5.21544,1.5211700000000001,5.43275,124.15,10.44,124.588186037,129.52
2020-11-20 19:30:00,123.46216,11.74563,124.0196144808,1.56216,0.45563000000000003,1.62725,121.9,11.29,122.4217060002,135.03,1.56216,0.45563000000000003,1.62725,1.56216,0.45563000000000003,1.62725,0.0,0.0,0.0,134.32,128.20216,25.19563,130.6545582816,1.56216,0.45563000000000003,1.62725,126.64,24.74,129.0339381713,130.24,126.44216,11.18563,126.935960799,1.56216,0.45563000000000003,1.62725,124.88,10.73,125.340126456,130.24
2020-11-20 20:00:00,118.91752,9.67511,119.3104535087,1.21752,0.35511000000000004,1.26825,117.7,9.32,118.0684225354,135.69,1.21752,0.35511000000000004,1.26825,1.21752,0.35511000000000004,1.26825,0.0,0.0,0.0,134.66,123.45752,27.43511,126.469144479,1.21752,0.35511000000000004,1.26825,122.24,27.08,125.2036101716,130.87,121.77752,9.08511,122.1159432714,1.21752,0.35511000000000004,1.26825,120.56,8.73,120.8756654584,130.87
2020-11-20 20:30:00,115.1028,7.8804,115.3722465414,1.3728,0.40040000000000003,1.43,113.73,7.48,113.9757136411,135.38,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,134.08,119.4428,29.2204,122.965093616,1.3728,0.40040000000000003,1.43,118.07,28.82,121.5364854684,130.57,117.8528,7.2804,118.0774605587,1.3728,0.40040000000000003,1.43,116.48,6.88,116.6830099029,130.57
2020-11-20 21:00:00,110.76152,6.27461,110.9391051134,1.4215200000000001,0.41461000000000003,1.48075,109.34,5.86,109.4969186781,135.44,1.4215200000000001,0.41461000000000003,1.48075,1.4215200000000001,0.41461000000000003,1.48075,0.0,0.0,0.0,133.9,114.90152,30.88461,118.9799076868,1.4215200000000001,0.41461000000000003,1.48075,113.48,30.47,117.4994948925,130.63,113.40152,5.66461,113.5429105879,1.4215200000000001,0.41461000000000003,1.48075,111.98,5.25,112.1030012979,130.63
2020-11-20 21:30:00,104.62008,3.48294,104.6780397708,1.45008,0.42294000000000004,1.5105,103.17,3.06,103.2153694951,134.33,1.45008,0.42294000000000004,1.5105,1.45008,0.42294000000000004,1.5105,0.0,0.0,0.0,132.44,108.47008,33.23294,113.4468446289,1.45008,0.42294000000000004,1.5105,107.02,32.81,111.9364842221,129.55,107.09008,2.82294,107.1272804875,1.45008,0.42294000000000004,1.5105,105.64,2.4,105.6672588837,129.55
2020-11-20 22:00:00,99.23648,1.47564,99.247450729,1.5964800000000001,0.46564000000000005,1.663,97.64,1.01,97.6452236415,135.41,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,133.18,102.84648,35.93564,108.9438785366,1.5964800000000001,0.46564000000000005,1.663,101.25,35.47,107.2831925327,130.56,101.57648,1.00564,101.5814579586,1.5964800000000001,0.46564000000000005,1.663,99.98,0.54,99.981458281,130.56
2020-11-20 22:30:00,93.48872,1.61671,93.5026979208,1.66872,0.48671000000000003,1.73825,91.82,1.13,91.8269530149,135.36,1.66872,0.48671000000000003,1.73825,1.66872,0.48671000000000003,1.73825,0.0,0.0,0.0,132.82,96.80872,38.15671,104.0570169958,1.66872,0.48671000000000003,1.73825,95.14,37.67,102.3261867754,130.52,95.67872,2.34671,95.7074945271,1.66872,0.48671000000000003,1.73825,94.01,1.8599999999999999,94.0283983699,130.52
2020-11-20 23:00:00,88.56152,3.04711,88.6139250009,1.60152,0.46711,1.66825,86.96,2.58,86.9982643505,136.69,1.60152,0.46711,1.66825,1.60152,0.46711,1.66825,0.0,0.0,0.0,133.91,91.66152,40.32711,100.140451615,1.60152,0.46711,1.66825,90.06,39.86,98.4866650872,131.77,90.63152,3.77711,90.7101922469,1.60152,0.46711,1.66825,89.03,3.31,89.0915091353,131.77
2020-11-20 23:30:00,84.0252,4.1211,84.126201033,1.3752,0.4011,1.4325,82.65,3.7199999999999998,82.7336745225,136.69,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,133.72,86.9552,41.4511,96.3296449607,1.3752,0.4011,1.4325,85.58,41.05,94.9159570357,131.77,85.9852,4.8611,86.1224994543,1.3752,0.4011,1.4325,84.61,4.46,84.7274672111,131.77
2020-11-21 00:00:00,80.01776,5.24143,80.1892418212,1.30776,0.38143000000000005,1.36225,78.71,4.86,78.8598991884,136.51,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,133.39,82.73776,42.44143,92.9882353326,1.30776,0.38143000000000005,1.36225,81.43,42.06,91.6509056147,131.61,81.86776,6.00143,82.0874368552,1.30776,0.38143000000000005,1.36225,80.56,5.62,80.7557923619,131.61
2020-11-21 00:30:00,78.47552,6.15161,78.7162597235,1.4455200000000001,0.42161000000000004,1.50575,77.03,5.73,77.2428236149,135.4,1.4455200000000001,0.42161000000000004,1.50575,1.4455200000000001,0.42161000000000004,1.50575,0.0,0.0,0.0,132.2,81.14552,42.75161,91.7185672242,1.4455200000000001,0.42161000000000004,1.50575,79.7,42.33,90.2436640435,130.55,80.28552,6.91161,80.5824737425,1.4455200000000001,0.42161000000000004,1.50575,78.84,6.49,79.106672917,130.55
2020-11-21 01:00:00,80.20408,5.18369,80.3714196133,1.6240800000000002,0.47369000000000006,1.69175,78.58,4.71,78.7210295918,134.76,1.6240800000000002,0.47369000000000006,1.69175,1.6240800000000002,0.47369000000000006,1.69175,0.0,0.0,0.0,131.7,82.96408,41.47369,92.7529273525,1.6240800000000002,0.47369000000000006,1.69175,81.34,41.0,91.0889433466,129.92,82.04408,5.923690000000001,82.2576511108,1.6240800000000002,0.47369000000000006,1.69175,80.42,5.45,80.604459554,129.92
2020-11-21 01:30:00,79.53872,5.47796,79.7271348099,1.6387200000000002,0.47796000000000005,1.7069999999999999,77.9,5.0,78.0602972067,135.54,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,132.42,82.23872,42.16796,92.4193914598,1.6387200000000002,0.47796000000000005,1.7069999999999999,80.6,41.69,90.7436835267,130.67,81.37872,6.22796,81.6166867411,1.6387200000000002,0.47796000000000005,1.7069999999999999,79.74,5.75,79.9470455989,130.67
2020-11-21 02:00:00,77.2984,5.70245,77.5084548844,1.6884000000000001,0.49245000000000005,1.75875,75.61,5.21,75.7892881613,136.4,1.6884000000000001,0.49245000000000005,1.75875,1.6884000000000001,0.49245000000000005,1.75875,0.0,0.0,0.0,133.22,79.9084,42.92245,90.7066100379,1.6884000000000001,0.49245000000000005,1.75875,78.22,42.43,88.9869276917,131.48,79.0784,6.4624500000000005,79.3420229548,1.6884000000000001,0.49245000000000005,1.75875,77.39,5.97,77.6199265653,131.48
2020-11-21 02:30:00,75.38,6.41875,75.6527907718,1.71,0.49875,1.78125,73.67,5.92,73.9074779708,136.56,1.71,0.49875,1.78125,1.71,0.49875,1.78125,0.0,0.0,0.0,133.28,77.89,43.72875,89.3255600406,1.71,0.49875,1.78125,76.18,43.23,87.5912398588,131.64,77.11,7.17875,77.4434409848,1.71,0.49875,1.78125,75.4,6.68,75.6953261437,131.64
2020-11-21 03:00:00,74.16912,6.60141,74.4623191659,1.7191200000000002,0.50141,1.79075,72.45,6.1,72.7063442899,137.05,1.7191200000000002,0.50141,1.79075,1.7191200000000002,0.50141,1.79075,0.0,0.0,0.0,133.7,76.63912,44.15141,88.4471690862,1.7191200000000002,0.50141,1.79075,74.92,43.65,86.7082977575,132.11,75.86912,7.36141,76.2254139166,1.7191200000000002,0.50141,1.79075,74.15,6.86,74.4666509251,132.11
2020-11-21 03:30:00,73.5688,30.1409,79.5037243546,1.8888,0.5509000000000001,1.9675,71.68,29.59,77.5473436038,136.05,1.8888,0.5509000000000001,1.9675,1.8888,0.5509000000000001,1.9675,0.0,0.0,0.0,133.9,73.8188,32.6509,80.7173866292,1.8888,0.5509000000000001,1.9675,71.93,32.1,78.7676005728,131.16,73.1088,5.3009,73.3007242682,1.8888,0.5509000000000001,1.9675,71.22,4.75,71.3782242704,131.16
2020-11-21 04:00:00,72.74168,32.03174,79.4819751683,1.65168,0.48174000000000006,1.7205,71.09,31.55,77.7765427362,136.39,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0,134.31,72.86168,32.16174,79.6442209595,1.65168,0.48174000000000006,1.7205,71.21,31.68,77.938992167,131.49,72.15168,5.01174,72.3255312089,1.65168,0.48174000000000006,1.7205,70.5,4.53,70.6453883845,131.49
2020-11-21 04:30:00,72.41192,31.91431,79.1328587937,1.59192,0.46431000000000006,1.65825,70.82,31.45,77.4891921496,136.1,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,134.02,72.54192,32.02431,79.296195295,1.59192,0.46431000000000006,1.65825,70.95,31.56,77.6526631868,131.22,71.83192,4.94431,72.0018814495,1.59192,0.46431000000000006,1.65825,70.24,4.48,70.3827251533,131.22
2020-11-21 05:00:00,71.84832,31.75076,78.5512052575,1.8883200000000002,0.55076,1.967,69.96,31.2,76.6018380981,135.93,1.8883200000000002,0.55076,1.967,1.8883200000000002,0.55076,1.967,0.0,0.0,0.0,133.87,71.95832,31.86076,78.6963013426,1.8883200000000002,0.55076,1.967,70.07,31.31,76.7471237246,131.04,71.25832,5.26076,71.4522481452,1.8883200000000002,0.55076,1.967,69.37,4.71,69.5297130729,131.04
2020-11-21 05:30:00,73.052,31.42975,79.526246542,1.782,0.51975,1.8562500000000002,71.27,30.91,77.6842390707,135.97,1.782,0.51975,1.8562500000000002,1.782,0.51975,1.8562500000000002,0.0,0.0,0.0,133.93,73.182,31.54975,79.6931104241,1.782,0.51975,1.8562500000000002,71.4,31.03,77.8512742349,131.08,72.462,5.44975,72.6666444737,1.782,0.51975,1.8562500000000002,70.68,4.93,70.8517275724,131.08
2020-11-21 06:00:00,74.31656,30.64608,80.3873952159,1.66656,0.48608,1.736,72.65,30.16,78.6616049925,135.34,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0.0,0.0,0.0,133.4,74.44656,30.75608,80.5495298112,1.66656,0.48608,1.736,72.78,30.27,78.8238625037,130.48,73.69656,5.88608,73.9312443666,1.66656,0.48608,1.736,72.03,5.4,72.2321320466,130.48
2020-11-21 06:30:00,79.39704,28.06247,84.2104042459,1.75704,0.5124700000000001,1.83025,77.64,27.55,82.3830813942,134.82,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,133.19,79.59704,28.19247,84.4423125066,1.75704,0.5124700000000001,1.83025,77.84,27.68,82.6150591599,129.98,78.72704,8.16247,79.1490539657,1.75704,0.5124700000000001,1.83025,76.97,7.65,77.349230119,129.98
2020-11-21 07:00:00,82.69536,26.32823,86.7853574082,1.8453600000000001,0.5382300000000001,1.92225,80.85,25.79,84.8636942396,134.2,1.8453600000000001,0.5382300000000001,1.92225,1.8453600000000001,0.5382300000000001,1.92225,0.0,0.0,0.0,132.77,82.89536,26.46823,87.0184343048,1.8453600000000001,0.5382300000000001,1.92225,81.05,25.93,85.0968119262,129.37,81.95536,9.598230000000001,82.5154958287,1.8453600000000001,0.5382300000000001,1.92225,80.11,9.06,80.6206902724,129.37
2020-11-21 07:30:00,87.45424,24.76582,90.8932887195,1.7342400000000002,0.50582,1.8065,85.72,24.26,89.0868452691,134.49,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,133.27,87.67424,24.90582,91.1431414285,1.7342400000000002,0.50582,1.8065,85.94,24.4,89.336686753,129.65,86.64424,11.18582,87.3633040484,1.7342400000000002,0.50582,1.8065,84.91,10.68,85.579030726,129.65
2020-11-21 08:00:00,89.7104,23.6122,92.7657903378,1.5504,0.45220000000000005,1.615,88.16,23.16,91.1513642246,134.12,1.5504,0.45220000000000005,1.615,1.5504,0.45220000000000005,1.615,0.0,0.0,0.0,133.05,89.9504,23.7622,93.0361037931,1.5504,0.45220000000000005,1.615,88.4,23.31,91.4216391233,129.31,88.8804,11.9922,89.6857757116,1.5504,0.45220000000000005,1.615,87.33,11.54,88.0891622165,129.31
2020-11-21 08:30:00,94.64504,21.99772,97.1678099053,1.7750400000000002,0.5177200000000001,1.849,92.87,21.48,95.3217042441,134.61,1.7750400000000002,0.5177200000000001,1.849,1.7750400000000002,0.5177200000000001,1.849,0.0,0.0,0.0,133.78,94.92504,22.16772,97.4790799556,1.7750400000000002,0.5177200000000001,1.849,93.15,21.65,95.6328656896,129.79,93.75504,13.96772,94.7897923165,1.7750400000000002,0.5177200000000001,1.849,91.98,13.45,92.9581782309,129.79
2020-11-21 09:00:00,98.86776,20.34893,100.9401452325,1.84776,0.53893,1.92475,97.02,19.81,99.0217981053,133.51,1.84776,0.53893,1.92475,1.84776,0.53893,1.92475,0.0,0.0,0.0,132.9,99.16776,20.52893,101.2703391441,1.84776,0.53893,1.92475,97.32,19.99,99.35181176,128.74,97.90776,15.06893,99.0605982193,1.84776,0.53893,1.92475,96.06,14.53,97.15268653,128.74
2020-11-21 09:30:00,103.32144,18.61667,104.9852387984,2.01144,0.58667,2.09525,101.31,18.03,102.9018804493,133.13,2.01144,0.58667,2.09525,2.01144,0.58667,2.09525,0.0,0.0,0.0,132.76,103.65144,18.81667,105.3455650892,2.01144,0.58667,2.09525,101.64,18.23,103.2619121458,128.38,102.32144,16.62667,103.663509679,2.01144,0.58667,2.09525,100.31,16.04,101.5843378676,128.38
2020-11-21 10:00:00,106.37352,16.97561,107.7195297616,2.45352,0.7156100000000001,2.55575,103.92,16.26,105.1843809698,132.48,2.45352,0.7156100000000001,2.55575,2.45352,0.7156100000000001,2.55575,0.0,0.0,0.0,132.33,106.71352,17.17561,108.0868952726,2.45352,0.7156100000000001,2.55575,104.26,16.46,105.5513107451,127.75,105.32352,18.17561,106.8802912798,2.45352,0.7156100000000001,2.55575,102.87,17.46,104.3412118964,127.75
2020-11-21 10:30:00,108.1112,16.4591,109.3569089644,3.1512000000000002,0.9191,3.2825,104.96,15.54,106.1041620296,132.72,3.1512000000000002,0.9191,3.2825,3.1512000000000002,0.9191,3.2825,0.0,0.0,0.0,132.67,108.4812,16.6691,109.7544060539,3.1512000000000002,0.9191,3.2825,105.33,15.75,106.5010394315,127.98,107.0512,19.1891,108.7574410339,3.1512000000000002,0.9191,3.2825,103.9,18.27,105.4940894079,127.98
2020-11-21 11:00:00,107.64032,16.778010000000002,108.9400757722,3.97032,1.15801,4.13575,103.67,15.62,104.840132106,132.6,3.97032,1.15801,4.13575,3.97032,1.15801,4.13575,0.0,0.0,0.0,132.51,107.94032,16.97801,109.2674036722,3.97032,1.15801,4.13575,103.97,15.82,105.1666929213,127.85,106.58032,19.29801,108.3133315952,3.97032,1.15801,4.13575,102.61,18.14,104.2011117983,127.85
2020-11-21 11:30:00,108.56904,16.38097,109.7978716764,3.56904,1.04097,3.71775,105.0,15.34,106.1146342405,133.11,3.56904,1.04097,3.71775,3.56904,1.04097,3.71775,0.0,0.0,0.0,133.08,108.92904,16.59097,110.1852805091,3.56904,1.04097,3.71775,105.36,15.55,106.5013244049,128.34,107.50904,19.71097,109.3010339387,3.56904,1.04097,3.71775,103.94,18.67,105.6034682196,128.34
2020-11-21 12:00:00,109.95536,16.26698,111.1521292241,3.31536,0.9669800000000001,3.4535,106.64,15.3,107.7319803958,133.19,3.31536,0.9669800000000001,3.4535,3.31536,0.9669800000000001,3.4535,0.0,0.0,0.0,133.2,110.30536,16.47698,111.5292038645,3.31536,0.9669800000000001,3.4535,106.99,15.51,108.1083724787,128.45,108.87536,19.67698,110.6391773155,3.31536,0.9669800000000001,3.4535,105.56,18.71,107.2053063052,128.45
2020-11-21 12:30:00,110.79032,16.25051,111.9757745272,3.19032,0.9305100000000001,3.32325,107.6,15.32,108.6851526198,132.83,3.19032,0.9305100000000001,3.32325,3.19032,0.9305100000000001,3.32325,0.0,0.0,0.0,132.81,111.16032,16.48051,112.3753707552,3.19032,0.9305100000000001,3.32325,107.97,15.55,109.0840199113,128.08,109.70032,19.45051,111.4113214506,3.19032,0.9305100000000001,3.32325,106.51,18.52,108.1081426165,128.08
2020-11-21 13:00:00,111.5956,16.1908,112.7640010996,2.7456,0.8008000000000001,2.86,108.85,15.39,109.9325911639,132.87,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,132.86,111.9556,16.4208,113.1534314283,2.7456,0.8008000000000001,2.86,109.21,15.62,110.3213873191,128.12,110.4856,19.2708,112.153606897,2.7456,0.8008000000000001,2.86,107.74,18.47,109.311703399,128.12
2020-11-21 13:30:00,112.574,16.5845,113.7890641329,2.724,0.7945,2.8375,109.85,15.79,110.9790367592,132.81,2.724,0.7945,2.8375,2.724,0.7945,2.8375,0.0,0.0,0.0,132.76,112.944,16.8145,114.1887671632,2.724,0.7945,2.8375,110.22,16.02,111.3781342993,128.07,111.444,18.8645,113.0293523659,2.724,0.7945,2.8375,108.72,18.07,110.2114481349,128.07
2020-11-21 14:00:00,111.57448,17.10714,112.8783363903,2.66448,0.77714,2.7755,108.91,16.33,110.1274579748,133.12,2.66448,0.77714,2.7755,2.66448,0.77714,2.7755,0.0,0.0,0.0,133.02,111.93448,17.34714,113.2706982368,2.66448,0.77714,2.7755,109.27,16.57,110.5192191431,128.36,110.45448,18.45714,111.9859730906,2.66448,0.77714,2.7755,107.79,17.68,109.2303369033,128.36
2020-11-21 14:30:00,109.26328,18.12304,110.7560785474,2.03328,0.59304,2.118,107.23,17.53,108.6534573771,133.74,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0.0,0.0,0.0,133.48,109.60328,18.34304,111.1276117947,2.03328,0.59304,2.118,107.57,17.75,109.0246183208,128.98,108.16328,17.41304,109.5559633356,2.03328,0.59304,2.118,106.13,16.82,107.4545918051,128.98
2020-11-21 15:00:00,108.66856,18.39458,110.2144115161,2.03856,0.59458,2.1235,106.63,17.8,108.1054896848,133.84,2.03856,0.59458,2.1235,2.03856,0.59458,2.1235,0.0,0.0,0.0,133.55,109.00856,18.62458,110.5881600057,2.03856,0.59458,2.1235,106.97,18.03,108.4788541606,129.07,107.59856,17.23458,108.9700915933,2.03856,0.59458,2.1235,105.56,16.64,106.8634792621,129.07
2020-11-21 15:30:00,108.65632,18.84976,110.2792334395,1.8163200000000002,0.52976,1.892,106.84,18.32,108.3992988907,133.98,1.8163200000000002,0.52976,1.892,1.8163200000000002,0.52976,1.892,0.0,0.0,0.0,133.63,108.99632,19.07976,110.6536714944,1.8163200000000002,0.52976,1.892,107.18,18.55,108.7734108135,129.21,107.56632,16.73976,108.8610709262,1.8163200000000002,0.52976,1.892,105.75,16.21,106.9851700003,129.21
2020-11-21 16:00:00,109.3688,18.8184,110.9759730392,1.7088,0.4984,1.78,107.66,18.32,109.2075913112,134.13,1.7088,0.4984,1.78,1.7088,0.4984,1.78,0.0,0.0,0.0,133.81,109.7188,19.0484,111.3600315014,1.7088,0.4984,1.78,108.01,18.55,109.5913436363,129.36,108.2788,16.7584,109.5679811806,1.7088,0.4984,1.78,106.57,16.26,107.8033046803,129.36
2020-11-21 16:30:00,114.34088,17.46859,115.6675774613,1.6408800000000001,0.47859,1.70925,112.7,16.99,113.9734622621,133.1,1.6408800000000001,0.47859,1.70925,1.6408800000000001,0.47859,1.70925,0.0,0.0,0.0,133.0,114.74088,17.71859,116.1008956674,1.6408800000000001,0.47859,1.70925,113.1,17.24,114.4064141559,128.4,113.16088,17.50859,114.507359965,1.6408800000000001,0.47859,1.70925,111.52,17.03,112.8128153181,128.4
2020-11-21 17:00:00,120.73432,15.33876,121.7047804492,1.74432,0.50876,1.8170000000000002,118.99,14.83,119.9105875225,132.18,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0,132.39,121.14432,15.61876,122.1470095099,1.74432,0.50876,1.8170000000000002,119.4,15.11,120.3522833186,127.52,119.47432,19.15876,121.0007075359,1.74432,0.50876,1.8170000000000002,117.73,18.65,119.1980511586,127.52
2020-11-21 17:30:00,124.1312,16.80285,125.2632850502,5.4612,1.59285,5.68875,118.67,15.21,119.6407664636,132.83,5.4612,1.59285,5.68875,5.4612,1.59285,5.68875,0.0,0.0,0.0,132.98,124.5512,17.09285,125.7186022137,5.4612,1.59285,5.68875,119.09,15.5,120.0944549095,128.14,122.8712,20.19285,124.5194080478,5.4612,1.59285,5.68875,117.41,18.6,118.8741691874,128.14
2020-11-21 18:00:00,122.91232,17.75776,124.1884714778,5.51232,1.60776,5.742,117.4,16.15,118.5056222295,132.52,5.51232,1.60776,5.742,5.51232,1.60776,5.742,0.0,0.0,0.0,132.56,123.29232,18.03776,124.6048031049,5.51232,1.60776,5.742,117.78,16.43,118.920449461,127.85,121.66232,19.09776,123.1521195303,5.51232,1.60776,5.742,116.15,17.49,117.4594508756,127.85
2020-11-21 18:30:00,122.2492,15.76935,123.2620756764,1.8492000000000002,0.53935,1.92625,120.4,15.23,121.3594367983,132.37,1.8492000000000002,0.53935,1.92625,1.8492000000000002,0.53935,1.92625,0.0,0.0,0.0,132.56,122.6492,16.04935,123.6948175796,1.8492000000000002,0.53935,1.92625,120.8,15.51,121.7916257384,127.7,120.9492,18.93935,122.4230695542,1.8492000000000002,0.53935,1.92625,119.1,18.4,120.5129453627,127.7
2020-11-21 19:00:00,119.79088,17.00234,120.9914645611,1.79088,0.52234,1.8655,118.0,16.48,119.1452491709,133.12,1.79088,0.52234,1.8655,1.79088,0.52234,1.8655,0.0,0.0,0.0,133.14,120.18088,17.27234,121.415722403,1.79088,0.52234,1.8655,118.39,16.75,119.5690369619,128.42,118.54088,18.01234,119.9015622227,1.79088,0.52234,1.8655,116.75,17.49,118.0527958161,128.42
2020-11-21 19:30:00,115.5248,18.84265,117.0513770703,1.6548,0.48265,1.72375,113.87,18.36,115.3406541511,134.09,1.6548,0.48265,1.72375,1.6548,0.48265,1.72375,0.0,0.0,0.0,133.86,115.8948,19.11265,117.4601977568,1.6548,0.48265,1.72375,114.24,18.63,115.7491015084,129.34,114.3648,16.65265,115.5708364211,1.6548,0.48265,1.72375,112.71,16.17,113.8640109956,129.34
2020-11-21 20:00:00,111.19688,20.97409,113.1576712957,1.55688,0.45409000000000005,1.62175,109.64,20.52,111.5437134042,134.9,1.55688,0.45409000000000005,1.62175,1.55688,0.45409000000000005,1.62175,0.0,0.0,0.0,134.37,111.53688,21.22409,113.5382648998,1.55688,0.45409000000000005,1.62175,109.98,20.77,111.9240514814,130.1,110.07688,14.91409,111.0826250638,1.55688,0.45409000000000005,1.62175,108.52,14.46,109.4791395655,130.1
2020-11-21 20:30:00,107.8832,22.2101,110.1456916282,1.3032,0.3801,1.3575,106.58,21.83,108.7926711686,134.81,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0.0,0.0,0.0,134.08,108.2132,22.4501,110.5174359287,1.3032,0.3801,1.3575,106.91,22.07,109.1642478104,130.02,106.8132,13.5201,107.6654670647,1.3032,0.3801,1.3575,105.51,13.14,106.3250661886,130.02
2020-11-21 21:00:00,104.47088,23.34609,107.0476748288,1.22088,0.35609,1.27175,103.25,22.99,105.7785545373,134.56,1.22088,0.35609,1.27175,1.22088,0.35609,1.27175,0.0,0.0,0.0,133.66,104.78088,23.59609,107.4048801352,1.22088,0.35609,1.27175,103.56,23.24,106.1356264409,129.78,103.43088,12.22609,104.1509683789,1.22088,0.35609,1.27175,102.21,11.87,102.8969435892,129.78
2020-11-21 21:30:00,100.06656,24.93983,103.1276468783,1.09656,0.31983,1.14225,98.97,24.62,101.9862995701,134.63,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,133.52,100.34656,25.15983,103.4526420613,1.09656,0.31983,1.14225,99.25,24.84,102.3112315438,129.85,99.08656,10.64983,99.6572388322,1.09656,0.31983,1.14225,97.99,10.33,98.532984325,129.85
2020-11-21 22:00:00,96.2856,25.96455,99.7249949815,1.2156,0.35455000000000003,1.26625,95.07,25.61,98.4590117765,135.43,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,134.18,96.5156,26.16455,99.9992235973,1.2156,0.35455000000000003,1.26625,95.3,25.81,98.7332066733,130.6,95.3556,10.18455,95.8979432004,1.2156,0.35455000000000003,1.26625,94.14,9.83,94.6518277689,130.6
