Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-21 22:30:00,91.26232,27.57526,95.3373275053,1.25232,0.36526000000000003,1.3045,90.01,27.21,94.0328889272,135.52,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,134.04,91.47232,27.77526,95.5962886008,1.25232,0.36526000000000003,1.3045,90.22,27.41,94.2918686844,130.69,90.41232,8.68526,90.8285271765,1.25232,0.36526000000000003,1.3045,89.16,8.32,89.5473506029,130.69
2020-11-21 23:00:00,86.89824,29.11907,91.6472822988,1.3682400000000001,0.39907000000000004,1.4252500000000001,85.53,28.72,90.2231638771,136.25,1.3682400000000001,0.39907000000000004,1.4252500000000001,1.3682400000000001,0.39907000000000004,1.4252500000000001,0.0,0.0,0.0,134.58,87.08824,29.27907,91.8783189135,1.3682400000000001,0.39907000000000004,1.4252500000000001,85.72,28.88,90.4542580534,131.38,86.10824,7.58907,86.4420209121,1.3682400000000001,0.39907000000000004,1.4252500000000001,84.74,7.19,85.0444807145,131.38
2020-11-21 23:30:00,82.75688,31.984090000000002,88.72250673,1.31688,0.38409000000000004,1.37175,81.44,31.6,87.3557874442,136.61,1.31688,0.38409000000000004,1.37175,1.31688,0.38409000000000004,1.37175,0.0,0.0,0.0,135.04,82.85688,31.84409,88.7654698138,1.31688,0.38409000000000004,1.37175,81.54,31.46,87.3985308801,131.72,81.77688,9.11409,82.2831984008,1.31688,0.38409000000000004,1.37175,80.46,8.73,80.9322216426,131.72
2020-11-22 00:00:00,78.88024,37.90007,87.5128994404,1.20024,0.35007000000000005,1.25025,77.68,37.55,86.2796899624,135.1,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,134.52,78.73024,37.58007,87.2393967864,1.20024,0.35007000000000005,1.25025,77.53,37.23,86.0056614416,130.29,76.99024,17.89007,79.0414553248,1.20024,0.35007000000000005,1.25025,75.79,17.54,77.793159725,130.29
2020-11-22 00:30:00,78.18136,37.90998,86.8878106241,1.13136,0.32998000000000005,1.1785,77.05,37.58,85.7260689639,134.91,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,134.34,78.04136,37.57998,86.6181780428,1.13136,0.32998000000000005,1.1785,76.91,37.25,85.4558985676,130.1,76.30136,17.76998,78.343281314,1.13136,0.32998000000000005,1.1785,75.17,17.44,77.1665892728,130.1
2020-11-22 01:00:00,80.18272,37.45996,88.501509534,1.06272,0.30996,1.107,79.12,37.15,87.4076478347,135.05,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,134.53,80.07272,37.14996,88.2709466144,1.06272,0.30996,1.107,79.01,36.84,87.1766350578,130.22,78.24272,18.25996,80.3451888553,1.06272,0.30996,1.107,77.18,17.95,79.2398567641,130.22
2020-11-22 01:30:00,79.83136,37.85998,88.3539706241,0.89136,0.25998000000000004,0.9285,78.94,37.6,87.4373124015,135.44,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,134.91,79.68136,37.53998,88.0816055136,0.89136,0.25998000000000004,0.9285,78.79,37.28,87.1645713579,130.61,77.89136,18.07998,79.9621763051,0.89136,0.25998000000000004,0.9285,77.0,17.82,79.0351339595,130.61
2020-11-22 02:00:00,77.66552,38.07911,86.4982752155,0.7855200000000001,0.22911,0.81825,76.88,37.85,85.6922219341,135.67,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,135.09,77.53552,37.74911,86.2366057279,0.7855200000000001,0.22911,0.81825,76.75,37.52,85.4301638767,130.82,75.81552,17.99911,77.9227889238,0.7855200000000001,0.22911,0.81825,75.03,17.77,77.1056016123,130.82
2020-11-22 02:30:00,75.84864,38.49877,85.0598111999,0.81864,0.23877,0.8527500000000001,75.03,38.26,84.2219003585,135.9,0.81864,0.23877,0.8527500000000001,0.81864,0.23877,0.8527500000000001,0.0,0.0,0.0,135.28,75.70864,38.16877,84.7859255653,0.81864,0.23877,0.8527500000000001,74.89,37.93,83.9475848372,131.04,74.05864,17.79877,76.167436429,0.81864,0.23877,0.8527500000000001,73.24,17.56,75.3156769869,131.04
2020-11-22 03:00:00,73.80912000000001,39.04516,83.5003635597,0.90912,0.26516,0.9470000000000001,72.9,38.78,82.5729883194,136.4,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,135.72,73.67912,38.69516,83.2221612997,0.90912,0.26516,0.9470000000000001,72.77,38.43,82.2942148635,131.52,72.10912,17.74516,74.260459806,0.90912,0.26516,0.9470000000000001,71.2,17.48,73.3143260216,131.52
2020-11-22 03:30:00,72.5552,39.4486,82.5860102499,0.7152000000000001,0.2086,0.745,71.84,39.24,81.858189572,136.76,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,136.03,72.4152,39.0986,82.296182858,0.7152000000000001,0.2086,0.745,71.7,38.89,81.5678987102,131.85,70.8852,17.5286,73.0202944187,0.7152000000000001,0.2086,0.745,70.17,17.32,72.2759385965,131.85
2020-11-22 04:00:00,71.16624,39.75057,81.5152840335,0.75624,0.22057000000000002,0.7877500000000001,70.41,39.53,80.7476872734,137.11,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,136.39,71.01624,39.39057,81.2091334067,0.75624,0.22057000000000002,0.7877500000000001,70.26,39.17,80.4410125496,132.2,69.53624,17.55057,71.7168821175,0.75624,0.22057000000000002,0.7877500000000001,68.78,17.33,70.9296644571,132.2
2020-11-22 04:30:00,70.73848,39.47164,81.0058202662,0.8284800000000001,0.24164000000000002,0.863,69.91,39.23,80.1648364309,136.86,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,136.16,70.60848,39.11164,80.7172709611,0.8284800000000001,0.24164000000000002,0.863,69.78,38.87,79.8756865385,131.94,69.13848,17.751640000000002,71.3810208627,0.8284800000000001,0.24164000000000002,0.863,68.31,17.51,70.5184812656,131.94
2020-11-22 05:00:00,70.37288,39.66834,80.783163084,0.78288,0.22834000000000002,0.8155,69.59,39.44,79.9892599041,136.82,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,136.08,70.23288,39.29834,80.4799165,0.78288,0.22834000000000002,0.8155,69.45,39.07,79.685427777,131.91,68.77288,17.47834,70.9591529871,0.78288,0.22834000000000002,0.8155,67.99,17.25,70.1441558506,131.91
2020-11-22 05:30:00,70.8176,39.5343,81.1054458483,0.8376,0.24430000000000002,0.8725,69.98,39.29,80.2552459345,136.77,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,136.04,70.6676,39.1743,80.7993531549,0.8376,0.24430000000000002,0.8725,69.83,38.93,79.9485697183,131.86,69.1976,17.5943,71.399350405,0.8376,0.24430000000000002,0.8725,68.36,17.35,70.5273854613,131.86
2020-11-22 06:00:00,71.79856,39.25583,81.8294165142,0.8085600000000001,0.23583,0.84225,70.99,39.02,81.0070398175,136.24,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,135.52,71.66856,38.88583,81.5382748607,0.8085600000000001,0.23583,0.84225,70.86,38.65,80.7153151515,131.36,70.14856,17.45583,72.2878030588,0.8085600000000001,0.23583,0.84225,69.34,17.22,71.4462315311,131.36
2020-11-22 06:30:00,75.10792,37.58231,83.9858897176,0.72792,0.21231000000000003,0.7582500000000001,74.38,37.37,83.2400222249,134.96,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,134.38,74.97792,37.24231,83.7178484056,0.72792,0.21231000000000003,0.7582500000000001,74.25,37.03,82.971581882,130.13,73.32792,17.95231,75.493504925,0.72792,0.21231000000000003,0.7582500000000001,72.6,17.74,74.7359859773,130.13
2020-11-22 07:00:00,78.02928,36.06854,85.9622481968,0.7492800000000001,0.21854,0.7805000000000001,77.28,35.85,85.1904977095,134.56,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,134.16,77.90928,35.73854,85.7152212355,0.7492800000000001,0.21854,0.7805000000000001,77.16,35.52,84.9431339191,129.74,76.13928,19.12854,78.5053565144,0.7492800000000001,0.21854,0.7805000000000001,75.39,18.91,77.7254154058,129.74
2020-11-22 07:30:00,81.15368,34.75024,88.2807960861,0.8236800000000001,0.24024,0.858,80.33,34.51,87.4291084251,134.21,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,133.98,81.03368,34.43024,88.0448676573,0.8236800000000001,0.24024,0.858,80.21,34.19,87.1928907652,129.41,79.16368,20.16024,81.6904125831,0.8236800000000001,0.24024,0.858,78.34,19.92,80.8329264595,129.41
2020-11-22 08:00:00,82.75936,33.90023,89.4334236271,0.7893600000000001,0.23023000000000002,0.82225,81.97,33.67,88.6157423938,133.75,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,133.6,82.66936,33.60023,89.2367555375,0.7893600000000001,0.23023000000000002,0.82225,81.88,33.37,88.4188401869,128.96,80.70936,20.66023,83.3117392404,0.7893600000000001,0.23023000000000002,0.82225,79.92,20.43,82.4899466602,128.96
2020-11-22 08:30:00,87.70304,32.56547,93.5539045768,1.01304,0.29547,1.05525,86.69,32.27,92.5013999894,133.66,1.01304,0.29547,1.05525,1.01304,0.29547,1.05525,0.0,0.0,0.0,133.7,87.62304,32.27547,93.3782796081,1.01304,0.29547,1.05525,86.61,31.98,92.3255787959,128.88,85.50304,21.91547,88.2669681963,1.01304,0.29547,1.05525,84.49,21.62,87.2122955781,128.88
2020-11-22 09:00:00,92.03424,31.45332,97.2605401558,1.55424,0.45332000000000006,1.619,90.48,31.0,95.6432454489,133.53,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0,133.75,91.93424,31.17332,97.0756424867,1.55424,0.45332000000000006,1.619,90.38,30.72,95.4581730393,128.77,89.68424,23.14332,92.6222228464,1.55424,0.45332000000000006,1.619,88.13,22.69,91.0040273834,128.77
2020-11-22 09:30:00,96.51024,29.63507,100.9577327339,2.28024,0.66507,2.37525,94.23,28.97,98.5827256673,132.63,2.28024,0.66507,2.37525,2.28024,0.66507,2.37525,0.0,0.0,0.0,133.06,96.44024,29.38507,100.817668244,2.28024,0.66507,2.37525,94.16,28.72,98.442592408,127.91,94.06024,24.59507,97.2226630841,2.28024,0.66507,2.37525,91.78,23.93,94.848370044,127.91
2020-11-22 10:00:00,99.2536,28.49605,103.2632653879,3.0036,0.8760500000000001,3.12875,96.25,27.62,100.1345439896,132.32,3.0036,0.8760500000000001,3.12875,3.0036,0.8760500000000001,3.12875,0.0,0.0,0.0,132.91,99.1936,28.26605,103.1423281857,3.0036,0.8760500000000001,3.12875,96.19,27.39,100.0136400697,127.61,96.7136,25.78605,100.0921615291,3.0036,0.8760500000000001,3.12875,93.71,24.91,96.964283115,127.61
2020-11-22 10:30:00,105.30752,25.90511,108.4469847099,2.17752,0.6351100000000001,2.26825,103.13,25.27,106.1808353706,131.71,2.17752,0.6351100000000001,2.26825,2.17752,0.6351100000000001,2.26825,0.0,0.0,0.0,132.63,105.25752,25.70511,108.3508107799,2.17752,0.6351100000000001,2.26825,103.08,25.07,106.0848306781,127.01,102.53752,27.40511,106.1366245076,2.17752,0.6351100000000001,2.26825,100.36,26.77,103.8689679356,127.01
2020-11-22 11:00:00,105.17696,26.29453,108.413999201,4.98696,1.45453,5.19475,100.19,24.84,103.2233583062,131.58,4.98696,1.45453,5.19475,4.98696,1.45453,5.19475,0.0,0.0,0.0,132.52,105.08696,26.09453,108.2783157329,4.98696,1.45453,5.19475,100.1,24.64,103.0880187025,126.88,102.49696,28.56453,106.402815674,4.98696,1.45453,5.19475,97.51,27.11,101.2084591326,126.88
2020-11-22 11:30:00,103.97976,26.68243,107.3486961279,5.21976,1.52243,5.43725,98.76,25.16,101.914489647,131.5,5.21976,1.52243,5.43725,5.21976,1.52243,5.43725,0.0,0.0,0.0,132.38,103.91976,26.46243,107.2360793761,5.21976,1.52243,5.43725,98.7,24.94,101.8022278735,126.8,101.33976,28.17243,105.1828539685,5.21976,1.52243,5.43725,96.12,26.65,99.7460620777,126.8
2020-11-22 12:00:00,106.12048,25.73014,109.1952214149,6.00048,1.75014,6.2505,100.12,23.98,102.9517110106,131.18,6.00048,1.75014,6.2505,6.00048,1.75014,6.2505,0.0,0.0,0.0,132.18,106.06048,25.53014,109.0899329281,6.00048,1.75014,6.2505,100.06,23.78,102.8469348109,126.49,103.45048,29.33014,107.5279448546,6.00048,1.75014,6.2505,97.45,27.58,101.2776327725,126.49
2020-11-22 12:30:00,107.9848,25.53515,110.9628808051,5.6748,1.65515,5.91125,102.31,23.88,105.0599376547,131.66,5.6748,1.65515,5.91125,5.6748,1.65515,5.91125,0.0,0.0,0.0,132.72,107.9148,25.32515,110.8465934594,5.6748,1.65515,5.91125,102.24,23.67,104.9442066052,126.96,105.2348,29.64515,109.3306821051,5.6748,1.65515,5.91125,99.56,27.99,103.4196968667,126.96
2020-11-22 13:00:00,107.718,26.10025,110.8349699962,6.378,1.8602500000000002,6.64375,101.34,24.24,104.1987197618,131.52,6.378,1.8602500000000002,6.64375,6.378,1.8602500000000002,6.64375,0.0,0.0,0.0,132.51,107.658,25.91025,110.7320460348,6.378,1.8602500000000002,6.64375,101.28,24.05,104.0963058903,126.82,104.998,29.38025,109.0310923272,6.378,1.8602500000000002,6.64375,98.62,27.52,102.3877668474,126.82
2020-11-22 13:30:00,108.37072,25.88771,111.4198657438,5.58072,1.62771,5.81325,102.79,24.26,105.614069612,131.52,5.58072,1.62771,5.81325,5.58072,1.62771,5.81325,0.0,0.0,0.0,132.51,108.31072,25.69771,111.3174935316,5.58072,1.62771,5.81325,102.73,24.07,105.5121689664,126.82,105.61072,29.15771,109.5618374771,5.58072,1.62771,5.81325,100.03,27.53,103.7492255393,126.82
2020-11-22 14:00:00,108.11144,26.10542,111.2185974208,4.44144,1.29542,4.6265,103.67,24.81,106.5973967787,131.91,4.44144,1.29542,4.6265,4.44144,1.29542,4.6265,0.0,0.0,0.0,132.87,108.04144,25.91542,111.1060833215,4.44144,1.29542,4.6265,103.6,24.62,106.4852309008,127.2,105.32144,28.55542,109.1238641868,4.44144,1.29542,4.6265,100.88,27.26,104.4982392196,127.2
2020-11-22 14:30:00,108.2144,25.9917,111.2920699612,3.4344,1.0017,3.5775,104.78,24.99,107.718840042,131.7,3.4344,1.0017,3.5775,3.4344,1.0017,3.5775,0.0,0.0,0.0,132.65,108.1544,25.811700000000002,111.191807685,3.4344,1.0017,3.5775,104.72,24.81,107.6188389642,127.01,105.3844,28.0317,109.0488329523,3.4344,1.0017,3.5775,101.95,27.03,105.4723821671,127.01
2020-11-22 15:00:00,110.31272,25.25371,113.1664529026,2.17272,0.6337100000000001,2.26325,108.14,24.62,110.9071864218,131.64,2.17272,0.6337100000000001,2.26325,2.17272,0.6337100000000001,2.26325,0.0,0.0,0.0,132.65,110.26272,25.10371,113.0843210952,2.17272,0.6337100000000001,2.26325,108.09,24.47,110.8252182493,126.95,107.36272,27.90371,110.929575306,2.17272,0.6337100000000001,2.26325,105.19,27.27,108.6673317976,126.95
2020-11-22 15:30:00,112.8464,24.2102,115.4142269263,1.4064,0.4102,1.465,111.44,23.8,113.9531201855,130.86,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,131.98,112.8164,24.0602,115.3535146105,1.4064,0.4102,1.465,111.41,23.65,113.892539703,126.21,109.7964,27.9202,113.2907190418,1.4064,0.4102,1.465,108.39,27.51,111.8266166885,126.21
2020-11-22 16:00:00,116.8244,22.6817,119.0058819985,1.0344,0.3017,1.0775,115.79,22.38,117.9329830879,130.79,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,132.12,116.7844,22.5517,118.9418986575,1.0344,0.3017,1.0775,115.75,22.25,117.8691011249,126.15,113.6044,29.0817,117.2676638049,1.0344,0.3017,1.0775,112.57,28.78,116.1907625416,126.15
2020-11-22 16:30:00,123.93736,19.97673,125.5370022952,0.77736,0.22673000000000001,0.8097500000000001,123.16,19.75,124.7335083288,130.22,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,131.93,123.94736,19.89673,125.534170311,0.77736,0.22673000000000001,0.8097500000000001,123.17,19.67,124.7307411988,125.61,120.48736,31.15673,124.4505755072,0.77736,0.22673000000000001,0.8097500000000001,119.71,30.93,123.6412107673,125.61
2020-11-22 17:00:00,131.78088,17.26984,132.9076660964,0.8908800000000001,0.25984,0.928,130.89,17.01,131.9906519417,129.69,0.8908800000000001,0.25984,0.928,0.8908800000000001,0.25984,0.928,0.0,0.0,0.0,131.8,131.78088,17.23984,132.9037712663,0.8908800000000001,0.25984,0.928,130.89,16.98,131.9867891116,125.12,128.06088,33.30984,132.3220859388,0.8908800000000001,0.25984,0.928,127.17,33.05,131.3944877078,125.12
2020-11-22 17:30:00,132.46272,19.96746,133.9592163632,4.72272,1.3774600000000001,4.9195,127.74,18.59,129.0856138383,130.19,4.72272,1.3774600000000001,4.9195,4.72272,1.3774600000000001,4.9195,0.0,0.0,0.0,132.09,132.42272,19.91746,133.91221746,4.72272,1.3774600000000001,4.9195,127.7,18.54,129.0388375645,125.61,128.84272,33.30746,133.0782979627,4.72272,1.3774600000000001,4.9195,124.12,31.93,128.161223855,125.61
2020-11-22 18:00:00,130.93992,21.00456,132.6139290965,4.60992,1.34456,4.802,126.33,19.66,127.8506335534,130.57,4.60992,1.34456,4.802,4.60992,1.34456,4.802,0.0,0.0,0.0,132.36,130.90992,20.95456,132.5763958599,4.60992,1.34456,4.802,126.3,19.61,127.8133095573,125.98,127.37992,32.49456,131.4592729662,4.60992,1.34456,4.802,122.77,31.15,126.6601571134,125.98
2020-11-22 18:30:00,128.46632,19.69601,129.9674120088,0.94632,0.27601000000000003,0.9857500000000001,127.52,19.42,128.9902585469,130.07,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,131.89,128.44632000000001,19.64601,129.9400739974,0.94632,0.27601000000000003,0.9857500000000001,127.5,19.37,128.962967165,125.49,124.87632,31.29601,128.7382442737,0.94632,0.27601000000000003,0.9857500000000001,123.93,31.02,127.7532203117,125.49
2020-11-22 19:00:00,125.56064,20.80227,127.2721837416,0.83064,0.24227,0.8652500000000001,124.73,20.56,126.4131579386,130.69,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,132.33,125.54064,20.74227,127.2426581629,0.83064,0.24227,0.8652500000000001,124.71,20.5,126.3836781392,126.07,122.05064,30.59227,125.8262520628,0.83064,0.24227,0.8652500000000001,121.22,30.35,124.96163771330001,126.07
2020-11-22 19:30:00,121.8268,22.50365,123.8877857642,0.7668,0.22365000000000002,0.7987500000000001,121.06,22.28,123.0931435946,131.7,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,133.15,121.7868,22.41365,123.8321297586,0.7668,0.22365000000000002,0.7987500000000001,121.02,22.19,123.037541019,127.02,118.4568,29.76365,122.138807623,0.7668,0.22365000000000002,0.7987500000000001,117.69,29.54,121.3406267497,127.02
2020-11-22 20:00:00,116.4112,25.3466,119.1386487123,0.8112,0.2366,0.845,115.6,25.11,118.295697724,132.18,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,133.27,116.3312,25.2266,119.0349925064,0.8112,0.2366,0.845,115.52,24.99,118.192091529,127.5,113.2112,27.3466,116.4672157176,0.8112,0.2366,0.845,112.4,27.11,115.6231469041,127.5
2020-11-22 20:30:00,114.13208,25.88019,117.0295514798,0.8920800000000001,0.26019000000000003,0.9292500000000001,113.24,25.62,116.1020327126,131.2,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.0,0.0,0.0,132.2,114.07208,25.75019,116.9423435739,0.8920800000000001,0.26019000000000003,0.9292500000000001,113.18,25.49,116.0148805111,126.56,111.01208,26.25019,114.0734604584,0.8920800000000001,0.26019000000000003,0.9292500000000001,110.12,25.99,113.1454572663,126.56
2020-11-22 21:00:00,110.27088,27.19734,113.5753594714,0.9508800000000001,0.27734000000000003,0.9905,109.32,26.92,112.585739772,131.51,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,132.34,110.19088,27.06734,113.4666071135,0.9508800000000001,0.27734000000000003,0.9905,109.24,26.79,112.4770274323,126.83,107.28088,25.29734,110.2231492231,0.9508800000000001,0.27734000000000003,0.9905,106.33,25.02,109.2340116447,126.83
2020-11-22 21:30:00,107.03232,28.96901,110.8833669446,0.92232,0.26901,0.9607500000000001,106.11,28.7,109.9228006375,132.32,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,132.92,106.93232,28.79901,110.7425123318,0.92232,0.26901,0.9607500000000001,106.01,28.53,109.7819702866,127.61,104.16232,24.12901,106.9205220309,0.92232,0.26901,0.9607500000000001,103.24,23.86,105.9613004828,127.61
2020-11-22 22:00:00,101.81552,30.63161,106.3235422852,0.96552,0.28161,1.00575,100.85,30.35,105.3178285002,132.54,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,132.92,101.70552,30.45161,106.1664417321,0.96552,0.28161,1.00575,100.74,30.17,105.1607174757,127.82,99.11552,22.75161,101.693274421,0.96552,0.28161,1.00575,98.15,22.47,100.6892417292,127.82
2020-11-22 22:30:00,96.3608,31.87315,101.4953273189,0.9708,0.28315,1.01125,95.39,31.59,100.4847262025,132.38,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,132.52,96.2408,31.65315,101.3124547603,0.9708,0.28315,1.01125,95.27,31.37,100.3017936031,127.62,93.8408,21.50315,96.2729515729,0.9708,0.28315,1.01125,92.87,21.22,95.2634520685,127.62
2020-11-22 23:00:00,91.39728,33.14754,97.2225395649,0.9172800000000001,0.26754,0.9555,90.48,32.88,96.2690230552,133.0,0.9172800000000001,0.26754,0.9555,0.9172800000000001,0.26754,0.9555,0.0,0.0,0.0,133.0,91.27728,32.89754,97.0246874885,0.9172800000000001,0.26754,0.9555,90.36,32.63,96.0710492292,128.21,89.04728,20.75754,91.434640822,0.9172800000000001,0.26754,0.9555,88.13,20.49,90.4805890785,128.21
2020-11-22 23:30:00,86.17248,34.59114,92.856035215,1.03248,0.30114,1.0755,85.14,34.29,91.7857488938,133.51,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,133.33,86.02248,34.31114,92.6127496269,1.03248,0.30114,1.0755,84.99,34.01,91.542231784,128.69,84.00248,19.87114,86.3207903755,1.03248,0.30114,1.0755,82.97,19.57,85.2467348348,128.69
2020-11-23 00:00:00,82.27144,35.47667,89.594553149,1.05144,0.30667,1.09525,81.22,35.17,88.5077245216,133.67,1.05144,0.30667,1.09525,1.05144,0.30667,1.09525,0.0,0.0,0.0,133.33,82.14144,35.18667,89.3606060351,1.05144,0.30667,1.09525,81.09,34.88,88.2734529743,128.84,80.24144,19.17667,82.501111299,1.05144,0.30667,1.09525,79.19,18.87,81.4072048408,128.84
2020-11-23 00:30:00,81.35096,35.67903,88.831142482,0.9909600000000001,0.28903,1.03225,80.36,35.39,87.8076403282,133.45,0.9909600000000001,0.28903,1.03225,0.9909600000000001,0.28903,1.03225,0.0,0.0,0.0,133.09,81.21096,35.36903,88.5787124949,0.9909600000000001,0.28903,1.03225,80.22,35.08,87.554867369,128.63,79.35096,18.76903,81.5404889614,0.9909600000000001,0.28903,1.03225,78.36,18.48,80.5096267536,128.63
2020-11-23 01:00:00,83.61232,34.99526,90.640434014,1.01232,0.29526,1.0545,82.6,34.7,89.5926894339,132.74,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,132.44,83.49232,34.70526,90.418043391,1.01232,0.29526,1.0545,82.48,34.41,89.3700089515,127.95,81.52232,18.87526,83.6789346147,1.01232,0.29526,1.0545,80.51,18.58,82.6261248032,127.95
2020-11-23 01:30:00,83.53784,35.02062,90.5815352986,0.9278400000000001,0.27062,0.9665,82.61,34.75,89.6212843023,132.74,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,132.44,83.40784,34.73062,90.3497854953,0.9278400000000001,0.27062,0.9665,82.48,34.46,89.389272287,127.95,81.43784,18.81062,83.5820627207,0.9278400000000001,0.27062,0.9665,80.51,18.54,82.617139263,127.95
2020-11-23 02:00:00,81.98168,35.60549,89.3797895151,0.8416800000000001,0.24549,0.87675,81.14,35.36,88.5100514066,133.52,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,133.17,81.84168,35.30549,89.1321390373,0.8416800000000001,0.24549,0.87675,81.0,35.06,88.2621300445,128.68,79.95168,18.73549,82.1175360101,0.8416800000000001,0.24549,0.87675,79.11,18.49,81.2420593043,128.68
2020-11-23 02:30:00,80.53728,36.31129,88.3445711477,0.82728,0.24129000000000003,0.86175,79.71,36.07,87.4913081397,134.0,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,133.59,80.41728,36.00129,88.1080688942,0.82728,0.24129000000000003,0.86175,79.59,35.76,87.2544881367,129.14,78.55728,18.51129,80.7088229282,0.82728,0.24129000000000003,0.86175,77.73,18.27,79.8482673575,129.14
2020-11-23 03:00:00,79.58136,36.62248,87.6036466182,0.8313600000000001,0.24248000000000003,0.866,78.75,36.38,86.7471434688,134.3,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,133.86,79.45136,36.29248,87.3479405046,0.8313600000000001,0.24248000000000003,0.866,78.62,36.05,86.4910798869,129.42,77.63136,18.42248,79.78731619,0.8313600000000001,0.24248000000000003,0.866,76.8,18.18,78.9224454766,129.42
2020-11-23 03:30:00,78.58392,36.99156,86.8550976846,0.7939200000000001,0.23156000000000002,0.8270000000000001,77.79,36.76,86.0382571883,134.64,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,134.17,78.44392,36.66156,86.5882126308,0.7939200000000001,0.23156000000000002,0.8270000000000001,77.65,36.43,85.7710172494,129.77,76.68392,18.27156,78.8306633957,0.7939200000000001,0.23156000000000002,0.8270000000000001,75.89,18.04,78.0047030633,129.77
2020-11-23 04:00:00,77.85664,36.98277,86.1938609703,0.8666400000000001,0.25277,0.90275,76.99,36.73,85.3027139076,134.78,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,134.31,77.73664,36.65277,85.9442304472,0.8666400000000001,0.25277,0.90275,76.87,36.4,85.0526713278,129.88,75.98664,18.49277,78.204552302,0.8666400000000001,0.25277,0.90275,75.12,18.24,77.3027295766,129.88
2020-11-23 04:30:00,78.4956,36.7808,86.6855608968,0.8256,0.24080000000000001,0.86,77.67,36.54,85.8358928421,134.47,0.8256,0.24080000000000001,0.86,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,134.0,78.3656,36.4608,86.4323851343,0.8256,0.24080000000000001,0.86,77.54,36.22,85.5823579951,129.6,76.5856,18.3208,78.7464655715,0.8256,0.24080000000000001,0.86,75.76,18.08,77.8875086262,129.6
2020-11-23 05:00:00,78.86368,36.41774,86.8661718384,0.88368,0.25774,0.9205000000000001,77.98,36.16,85.9559538368,134.28,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,133.85,78.73368,36.08774,86.6101457374,0.88368,0.25774,0.9205000000000001,77.85,35.83,85.6995414223,129.41,76.93368,18.55774,79.1402605015,0.88368,0.25774,0.9205000000000001,76.05,18.3,78.2207932714,129.41
2020-11-23 05:30:00,81.84904,35.14222,89.0743564414,0.8990400000000001,0.26222,0.9365,80.95,34.88,88.1448631515,133.61,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,133.3,81.73904,34.82222,88.847384125,0.8990400000000001,0.26222,0.9365,80.84,34.56,87.9175704851,128.76,79.82904,19.26222,82.1200873517,0.8990400000000001,0.26222,0.9365,78.93,19.0,81.18463463,128.76
2020-11-23 06:00:00,86.41488,33.63934,92.7315301343,0.8548800000000001,0.24934000000000003,0.8905000000000001,85.56,33.39,91.8444647216,133.61,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,133.5,86.33488,33.32934,92.5448886187,0.8548800000000001,0.24934000000000003,0.8905000000000001,85.48,33.08,91.6576063401,128.76,84.23488,20.56934,86.7099345903,0.8548800000000001,0.24934000000000003,0.8905000000000001,83.38,20.32,85.8203169419,128.76
2020-11-23 06:30:00,98.53904,26.04097,101.9219040377,1.16904,0.34097000000000005,1.21775,97.37,25.7,100.7045525287,131.89,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,132.72,98.49904,25.79097,101.8196199878,1.16904,0.34097000000000005,1.21775,97.33,25.45,100.6023429151,127.11,95.94904,26.90097,99.6487855614,1.16904,0.34097000000000005,1.21775,94.78,26.56,98.431102808,127.11
2020-11-23 07:00:00,109.64672,21.10946,111.660254828,1.02672,0.29946,1.0695000000000001,108.62,20.81,110.5954813724,131.46,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,132.94,109.64672,20.90946,111.6226174404,1.02672,0.29946,1.0695000000000001,108.62,20.61,110.5580232276,126.71,106.69672,31.13946,111.14790159,1.02672,0.29946,1.0695000000000001,105.67,30.84,110.0784016054,126.71
2020-11-23 07:30:00,120.97448,10.57714,121.4359942597,0.9844800000000001,0.28714,1.0255,119.99,10.29,120.430412272,130.69,0.9844800000000001,0.28714,1.0255,0.9844800000000001,0.28714,1.0255,0.0,0.0,0.0,132.05,121.33448,10.83714,121.8174849529,0.9844800000000001,0.28714,1.0255,120.35,10.55,120.8115267679,125.95,119.09448,28.16714,122.3800757568,0.9844800000000001,0.28714,1.0255,118.11,27.88,121.3559495863,125.95
2020-11-23 08:00:00,127.50904,5.13722,127.6124849341,1.01904,0.29722000000000004,1.0615,126.49,4.84,126.5825647552,130.17,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,131.65,128.01904,5.37722,128.1319206812,1.01904,0.29722000000000004,1.0615,127.0,5.08,127.1015593925,125.48,126.13904,27.73722,129.1526646471,1.01904,0.29722000000000004,1.0615,125.12,27.44,128.0935907842,125.48
2020-11-23 08:30:00,133.47336,1.14723,133.4782902436,1.53336,0.44723,1.59725,131.94,0.7000000000000001,131.9418568916,130.3,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,132.31,134.00336,1.39723,134.0106441405,1.53336,0.44723,1.59725,132.47,0.9500000000000001,132.4734063878,125.57,132.03336,32.09723,135.8787706986,1.53336,0.44723,1.59725,130.5,31.65,134.2831802572,125.57
2020-11-23 09:00:00,134.6984,1.03995,134.7024144496,2.4684,0.7199500000000001,2.57125,132.23,0.32,132.2303872035,130.39,2.4684,0.7199500000000001,2.57125,2.4684,0.7199500000000001,2.57125,0.0,0.0,0.0,132.53,135.2284,1.01995,135.2322463932,2.4684,0.7199500000000001,2.57125,132.76,0.30000000000000004,132.7603389571,125.66,133.2784,33.35995,137.3900220924,2.4684,0.7199500000000001,2.57125,130.81,32.64,134.8207168799,125.66
2020-11-23 09:30:00,135.5088,2.04965,135.5243001921,3.8388,1.11965,3.9987500000000002,131.67,0.93,131.6732843063,130.99,3.8388,1.11965,3.9987500000000002,3.8388,1.11965,3.9987500000000002,0.0,0.0,0.0,133.2,136.0388,1.7996500000000002,136.050703216,3.8388,1.11965,3.9987500000000002,132.2,0.68,132.2017488538,126.25,134.0988,34.64965,138.5030194854,3.8388,1.11965,3.9987500000000002,130.26,33.53,134.5062396322,126.25
2020-11-23 10:00:00,136.08904,2.49722,136.1119499377,3.8990400000000003,1.1372200000000001,4.0615,132.19,1.3599999999999999,132.1969958055,131.7,3.8990400000000003,1.1372200000000001,4.0615,3.8990400000000003,1.1372200000000001,4.0615,0.0,0.0,0.0,133.96,136.63904,2.24722,136.6575180876,3.8990400000000003,1.1372200000000001,4.0615,132.74,1.11,132.7446409464,126.93,134.66904,35.42722,139.2509901274,3.8990400000000003,1.1372200000000001,4.0615,130.77,34.29,135.1909649348,126.93
2020-11-23 10:30:00,134.5316,2.5338000000000003,134.5554589788,5.6016,1.6338,5.835,128.93,0.9,128.9331412012,131.35,5.6016,1.6338,5.835,5.6016,1.6338,5.835,0.0,0.0,0.0,133.51,135.0116,2.2838,135.0309145233,5.6016,1.6338,5.835,129.41,0.65,129.4116323983,126.61,133.1416,35.3438,137.7529304552,5.6016,1.6338,5.835,127.54,33.71,131.9197320343,126.61
2020-11-23 11:00:00,111.81152,3.56211,111.8682467565,6.04152,1.76211,6.2932500000000005,105.77,1.8,105.7853151435,132.09,67.54152,7.17211,67.9212491475,6.04152,1.76211,6.2932500000000005,61.5,5.41,61.7374934703,132.77,116.48152,3.12211,116.5233541929,6.04152,1.76211,6.2932500000000005,110.44,1.3599999999999999,110.4483734602,127.23,115.04152,34.64211,120.1441929898,6.04152,1.76211,6.2932500000000005,109.0,32.88,113.8511941088,127.23
2020-11-23 11:30:00,97.74888,3.50259,97.811613206,5.76888,1.68259,6.00925,91.98,1.82,91.9980043262,131.69,102.99888,10.29259,103.5118673881,5.76888,1.68259,6.00925,97.23,8.61,97.6104758722,131.47,104.88888,3.02259,104.9324220533,5.76888,1.68259,6.00925,99.12,1.34,99.129057294,126.78,103.61888,33.49259,108.8973180449,5.76888,1.68259,6.00925,97.85,31.81,102.8907119229,126.78
2020-11-23 12:00:00,97.48248,3.81739,97.5571953951,6.40248,1.86739,6.66925,91.08,1.9500000000000002,91.1008721144,131.94,102.68248,10.32739,103.2005168745,6.40248,1.86739,6.66925,96.28,8.46,96.65096999,131.71,104.52248,3.35739,104.5763878367,6.40248,1.86739,6.66925,98.12,1.49,98.1313125358,127.01,103.26248,33.61739,108.5968171088,6.40248,1.86739,6.66925,96.86,31.75,101.9309673259,127.01
2020-11-23 12:30:00,98.49664,2.38652,98.5255477985,3.17664,0.9265200000000001,3.309,95.32,1.46,95.3311806284,132.0,103.91664,9.92652,104.3896731875,3.17664,0.9265200000000001,3.309,100.74,9.0,101.1412260159,131.77,106.40664,1.78652,106.42163638,3.17664,0.9265200000000001,3.309,103.23,0.86,103.2335822298,127.01,105.05664,33.39652,110.2371314766,3.17664,0.9265200000000001,3.309,101.88,32.47,106.929113435,127.01
2020-11-23 13:00:00,99.952,2.246,99.977231508,3.552,1.036,3.7,96.4,1.21,96.4075935806,132.32,105.432,10.366,105.9403633182,3.552,1.036,3.7,101.88,9.33,102.3063209191,132.1,107.782,1.6760000000000002,107.7950300339,3.552,1.036,3.7,104.23,0.64,104.2319648668,127.31,106.432,33.886,111.6961575883,3.552,1.036,3.7,102.88,32.85,107.9973004292,127.31
2020-11-23 13:30:00,96.90696,4.41953,97.0076859938,5.10696,1.48953,5.31975,91.8,2.93,91.8467468123,132.19,102.14696,8.97953,102.5408864613,5.10696,1.48953,5.31975,97.04,7.49,97.3286273406,131.98,104.11696,4.10953,104.1980306746,5.10696,1.48953,5.31975,99.01,2.62,99.044659119,127.24,102.85696,32.35953,107.8271459432,5.10696,1.48953,5.31975,97.75,30.87,102.5086308561,127.24
2020-11-23 14:00:00,97.32536,4.11698,97.4123976886,4.27536,1.24698,4.4535,93.05,2.87,93.094250091,130.96,102.98536,8.05698,103.3000450196,4.27536,1.24698,4.4535,98.71,6.8100000000000005,98.9446319918,130.74,104.87536,3.75698,104.9426321085,4.27536,1.24698,4.4535,100.6,2.51,100.6313077526,126.04,103.86536,31.09698,108.4206399771,4.27536,1.24698,4.4535,99.59,29.85,103.9672573458,126.04
2020-11-23 14:30:00,95.67712,7.45541,95.9671528689,3.44712,1.00541,3.59075,92.23,6.45,92.4552616134,131.71,102.57712,2.04541,102.5975109326,3.44712,1.00541,3.59075,99.13,1.04,99.1354553124,131.47,103.43712,7.61541,103.7170779735,3.44712,1.00541,3.59075,99.99,6.61,100.2082441718,126.76,103.49712,23.82541,106.2040677656,3.44712,1.00541,3.59075,100.05,22.82,102.6194664769,126.76
2020-11-23 15:00:00,94.92432,7.22001,95.1985035169,2.43432,0.71001,2.53575,92.49,6.51,92.7188233316,132.11,101.86432,1.75001,101.8793513135,2.43432,0.71001,2.53575,99.43,1.04,99.4354388536,131.88,102.83432,7.42001,103.1016678733,2.43432,0.71001,2.53575,100.4,6.71,100.6239737836,127.12,102.89432,23.76001,105.6019846568,2.43432,0.71001,2.53575,100.46,23.05,103.0704327147,127.12
2020-11-23 15:30:00,96.39544,6.76742,96.6327006052,1.46544,0.42742,1.5265,94.93,6.34,95.1414762341,133.65,103.49544,1.82742,103.5115721292,1.46544,0.42742,1.5265,102.03,1.4,102.0396045661,133.42,104.70544,6.94742,104.9356746309,1.46544,0.42742,1.5265,103.24,6.52,103.445676565,128.63,104.78544,23.66742,107.4250213193,1.46544,0.42742,1.5265,103.32,23.24,105.9014636348,128.63
2020-11-23 16:00:00,99.38632,7.36601,99.6589118266,1.42632,0.41601000000000005,1.48575,97.96,6.95,98.2062324906,132.27,106.70632,0.9960100000000001,106.7109683391,1.42632,0.41601000000000005,1.48575,105.28,0.58,105.2815976323,132.04,107.97632,7.57601,108.2417738596,1.42632,0.41601000000000005,1.48575,106.55,7.16,106.7902996531,127.32,108.01632,23.93601,110.6366031703,1.42632,0.41601000000000005,1.48575,106.59,23.52,109.1541043663,127.32
2020-11-23 16:30:00,103.52032,8.24676,103.8482821399,2.56032,0.7467600000000001,2.667,100.96,7.5,101.2381923979,132.38,111.05032,0.94676,111.05435573,2.56032,0.7467600000000001,2.667,108.49,0.2,108.4901843486,132.15,112.27032,8.38676,112.5831359316,2.56032,0.7467600000000001,2.667,109.71,7.64,109.9756959514,127.42,112.31032,24.77676,115.0108508559,2.56032,0.7467600000000001,2.667,109.75,24.03,112.3499149977,127.42
2020-11-23 17:00:00,106.66672,8.42321,106.9987832747,5.25672,1.53321,5.47575,101.41,6.89,101.6437907597,131.47,114.22672,2.10321,114.2460811331,5.25672,1.53321,5.47575,108.97,0.5700000000000001,108.9714907671,131.25,115.12672,8.34321,115.4286394751,5.25672,1.53321,5.47575,109.87,6.8100000000000005,110.0808475621,126.6,115.15672,24.52321,117.7389399895,5.25672,1.53321,5.47575,109.9,22.99,112.2788942767,126.6
2020-11-23 17:30:00,107.4604,7.94095,107.7534048421,5.4204,1.58095,5.64625,102.04,6.36,102.2380125002,132.32,115.0504,2.8409500000000003,115.0854705732,5.4204,1.58095,5.64625,109.63,1.26,109.6372404797,132.1,115.9904,7.77095,116.2504217457,5.4204,1.58095,5.64625,110.57,6.19,110.7431307125,127.43,116.0204,24.15095,118.5073904955,5.4204,1.58095,5.64625,110.6,22.57,112.8794263805,127.43
2020-11-23 18:00:00,105.6592,6.1406,105.8374863316,5.4192,1.5806,5.645,100.24,4.5600000000000005,100.3436654702,133.54,113.1192,4.8806,113.224439345,5.4192,1.5806,5.645,107.7,3.3,107.7505452422,133.31,113.9992,5.6906,114.141143016,5.4192,1.5806,5.645,108.58,4.11,108.6577585817,128.66,114.0792,22.3806,116.2538392011,5.4192,1.5806,5.645,108.66,20.8,110.6328866115,128.66
2020-11-23 18:30:00,101.07456,3.24758,101.1267197878,5.61456,1.63758,5.8485,95.46,1.6099999999999999,95.4735759255,132.81,108.20456,8.00758,108.5004522675,5.61456,1.63758,5.8485,102.59,6.37,102.787572206,132.58,108.82456,2.3675800000000002,108.8503114109,5.61456,1.63758,5.8485,103.21,0.73,103.2125815974,128.03,108.91456,18.91758,110.5452677099,5.61456,1.63758,5.8485,103.3,17.28,104.7353254638,128.03
2020-11-23 19:00:00,97.67816,2.37238,97.7069656056,1.92816,0.56238,2.0085,95.75,1.81,95.7671060438,132.85,104.81816,6.73238,105.0341449542,1.92816,0.56238,2.0085,102.89,6.17,103.0748320396,132.58,105.94816,1.81238,105.9636604155,1.92816,0.56238,2.0085,104.02,1.25,104.0275103038,128.03,106.01816,18.35238,107.5948888259,1.92816,0.56238,2.0085,104.09,17.79,105.5993001871,128.03
2020-11-23 19:30:00,94.10144,0.7466700000000001,94.1044022677,1.2914400000000001,0.37667,1.34525,92.81,0.37,92.8107375254,133.15,101.02144,8.27667,101.3599260357,1.2914400000000001,0.37667,1.34525,99.73,7.9,100.0424055089,132.92,102.25144,0.9066700000000001,102.2554596712,1.2914400000000001,0.37667,1.34525,100.96,0.53,100.9613911354,128.32,102.33144,16.56667,103.6637746147,1.2914400000000001,0.37667,1.34525,101.04,16.19,102.3288703153,128.32
2020-11-23 20:00:00,90.92008,1.30794,90.9294872649,1.3300800000000002,0.38794,1.3855,89.59,0.92,89.594723617,133.18,97.62008,9.50794,98.0820113081,1.3300800000000002,0.38794,1.3855,96.29,9.12,96.7209310336,132.92,98.74008,2.06794,98.7617323372,1.3300800000000002,0.38794,1.3855,97.41,1.6800000000000002,97.4244861418,128.36,98.83008,15.33794,100.0131847121,1.3300800000000002,0.38794,1.3855,97.5,14.95,98.6395078049,128.36
2020-11-23 20:30:00,88.74728,2.3125400000000003,88.7774044938,1.03728,0.30254000000000003,1.0805,87.71,2.01,87.7330279883,133.44,95.31728,10.59254,95.904044598,1.03728,0.30254000000000003,1.0805,94.28,10.29,94.8398782159,133.22,96.54728,3.10254,96.5971170887,1.03728,0.30254000000000003,1.0805,95.51,2.8,95.551034008,128.62,96.61728,14.18254,97.6526662997,1.03728,0.30254000000000003,1.0805,95.58,13.88,96.5825595022,128.62
2020-11-23 21:00:00,84.73864,4.08752,84.8371671427,1.32864,0.38752000000000003,1.384,83.41,3.7,83.49202417,133.72,90.97864,12.50752,91.8343671661,1.32864,0.38752000000000003,1.384,89.65,12.12,90.465556429,133.5,91.99864,5.0475200000000005,92.1370024474,1.32864,0.38752000000000003,1.384,90.67,4.66,90.7896717694,128.91,92.11864,12.47752,92.9598426247,1.32864,0.38752000000000003,1.384,90.79,12.09,91.5914417399,128.91
2020-11-23 21:30:00,80.47464,5.8992700000000005,80.6905760895,1.57464,0.45927,1.64025,78.9,5.44,79.0873163029,133.06,86.39464,14.36927,87.5814463289,1.57464,0.45927,1.64025,84.82,13.91,85.953013327,132.82,87.25464,7.03927,87.5381261146,1.57464,0.45927,1.64025,85.68,6.58,85.9322919513,128.29,87.38464,10.49927,88.013123899,1.57464,0.45927,1.64025,85.81,10.04,86.3953569354,128.29
2020-11-23 22:00:00,76.1152,7.5836,76.4920561889,1.5552000000000001,0.4536,1.62,74.56,7.13,74.900136849,133.77,81.7452,16.2336,83.3415112174,1.5552000000000001,0.4536,1.62,80.19,15.78,81.7278685639,133.52,82.5752,8.8536,83.0484791432,1.5552000000000001,0.4536,1.62,81.02,8.4,81.4542841108,128.97,82.7252,8.8436,83.1965622847,1.5552000000000001,0.4536,1.62,81.17,8.39,81.6024570709,128.97
2020-11-23 22:30:00,70.89912,9.43266,71.5238442161,1.68912,0.49266000000000004,1.7595,69.21,8.94,69.7850105682,133.62,76.13912,18.19266,78.2824276083,1.68912,0.49266000000000004,1.7595,74.45,17.7,76.525110258,133.38,76.80912000000001,10.95266,77.5860920285,1.68912,0.49266000000000004,1.7595,75.12,10.46,75.8447493239,128.85,76.95912,6.82266,77.2609528847,1.68912,0.49266000000000004,1.7595,75.27,6.33,75.535698845,128.85
2020-11-23 23:00:00,66.60632,10.35601,67.4065932017,1.66632,0.48601000000000005,1.73575,64.94,9.87,65.6857709097,133.84,71.54632,19.19601,74.0767352511,1.66632,0.48601000000000005,1.73575,69.88,18.71,72.3414023917,133.59,72.12632,11.96601,73.1121838825,1.66632,0.48601000000000005,1.73575,70.46,11.48,71.3890888021,129.05,72.29632,5.85601,72.5331009861,1.66632,0.48601000000000005,1.73575,70.63,5.37,70.8338464295,129.05
2020-11-23 23:30:00,62.97744,11.46967,64.01336797,1.74744,0.5096700000000001,1.8202500000000001,61.23,10.96,62.203171141,134.03,67.64744,20.39967,70.6563703757,1.74744,0.5096700000000001,1.8202500000000001,65.9,19.89,68.8361975998,133.77,68.19744,13.13967,69.4517224427,1.74744,0.5096700000000001,1.8202500000000001,66.45,12.63,67.6396289168,129.24,68.36744,4.76967,68.5336165984,1.74744,0.5096700000000001,1.8202500000000001,66.62,4.26,66.756063395,129.24
2020-11-24 00:00:00,60.046,12.398,61.3125804383,1.536,0.448,1.6,58.51,11.95,59.7178583005,134.7,64.546,21.458,68.0193493059,1.536,0.448,1.6,63.01,21.01,66.4204802753,134.44,65.086,14.178,66.6123342933,1.536,0.448,1.6,63.55,13.73,65.0162702714,129.88,65.256,3.758,65.3641193622,1.536,0.448,1.6,63.72,3.31,63.8059127354,129.88
2020-11-24 00:30:00,59.10256,12.85908,60.4852753734,1.64256,0.47908000000000006,1.7109999999999999,57.46,12.38,58.7785334965,134.13,63.51256,21.88908,67.178695291,1.64256,0.47908000000000006,1.7109999999999999,61.87,21.41,65.469725828,133.87,64.03256,14.68908,65.695797517,1.64256,0.47908000000000006,1.7109999999999999,62.39,14.21,63.9877816462,129.35,64.19256,3.17908,64.2712323594,1.64256,0.47908000000000006,1.7109999999999999,62.55,2.7,62.608246262,129.35
2020-11-24 01:00:00,60.41024,12.55257,61.7006005681,1.62024,0.47257000000000005,1.68775,58.79,12.08,60.0182513907,134.13,64.92024,21.55257,68.4043188349,1.62024,0.47257000000000005,1.68775,63.3,21.08,66.7177367722,133.87,65.50024,14.35257,67.0542892413,1.62024,0.47257000000000005,1.68775,63.88,13.88,65.3705499441,129.31,65.67024,3.50257,65.7635797251,1.62024,0.47257000000000005,1.68775,64.05,3.03,64.121629736,129.31
2020-11-24 01:30:00,59.9792,12.6581,61.3003419913,1.6392,0.4781,1.7075,58.34,12.18,59.5978858685,134.5,64.4492,21.7281,68.0133053913,1.6392,0.4781,1.7075,62.81,21.25,66.3073042734,134.24,65.0392,14.4681,66.6289985986,1.6392,0.4781,1.7075,63.4,13.99,64.9251884864,129.68,65.2092,3.5080999999999998,65.3034955439,1.6392,0.4781,1.7075,63.57,3.03,63.6421699819,129.68
2020-11-24 02:00:00,58.56304,13.04172,59.9976342417,1.58304,0.46172,1.649,56.98,12.58,58.352179051,134.9,62.94304,22.18172,66.7372084118,1.58304,0.46172,1.649,61.36,21.72,65.0907673945,134.64,63.55304,14.91172,65.279003413,1.58304,0.46172,1.649,61.97,14.45,63.6324084096,130.08,63.72304,3.14172,63.8004406834,1.58304,0.46172,1.649,62.14,2.68,62.1977652332,130.08
2020-11-24 02:30:00,57.44112,13.41866,58.987648733,1.64112,0.47866000000000003,1.7095,55.8,12.94,57.2807437103,135.04,61.74112,22.59866,65.7469796466,1.64112,0.47866000000000003,1.7095,60.1,22.12,64.0414272171,134.77,62.35112,15.31866,64.2053230616,1.64112,0.47866000000000003,1.7095,60.71,14.84,62.4974375475,130.22,62.54112,2.80866,62.6041553082,1.64112,0.47866000000000003,1.7095,60.9,2.33,60.9445559505,130.22
2020-11-24 03:00:00,56.48904,13.57722,58.0977843213,1.49904,0.43722000000000005,1.5615,54.99,13.14,56.5381260744,135.46,60.72904,22.81722,64.8740458724,1.49904,0.43722000000000005,1.5615,59.23,22.38,63.317116959,135.2,61.32904,15.50722,63.2591892096,1.49904,0.43722000000000005,1.5615,59.83,15.07,61.6987341847,130.63,61.50904,2.63722,61.5655498721,1.49904,0.43722000000000005,1.5615,60.01,2.2,60.0503130716,130.63
2020-11-24 03:30:00,55.4788,13.7734,57.1629582597,1.3488,0.3934,1.405,54.13,13.38,55.7591364711,135.78,59.6688,23.0734,63.9745846489,1.3488,0.3934,1.405,58.32,22.68,62.5747936473,135.52,60.2188,15.7734,62.2503335011,1.3488,0.3934,1.405,58.87,15.38,60.8458815369,130.94,60.4088,2.3834,60.4557996639,1.3488,0.3934,1.405,59.06,1.99,59.0935165648,130.94
2020-11-24 04:00:00,54.83416,13.967880000000001,56.5852169263,1.36416,0.39788,1.421,53.47,13.57,55.1650777213,135.78,58.98416,23.28788,63.4149547489,1.36416,0.39788,1.421,57.62,22.89,62.0001330644,135.52,59.56416,15.95788,61.6647637683,1.36416,0.39788,1.421,58.2,15.56,60.2441167252,130.94,59.74416,2.19788,59.7845743533,1.36416,0.39788,1.421,58.38,1.8,58.4077426374,130.94
2020-11-24 04:30:00,54.94048,13.75514,56.636209434,1.32048,0.38514000000000004,1.3755,53.62,13.37,55.2617525962,135.58,59.08048,23.01514,63.4050454321,1.32048,0.38514000000000004,1.3755,57.76,22.63,62.0349457967,135.31,59.67048,15.69514,61.7001102353,1.32048,0.38514000000000004,1.3755,58.35,15.31,60.3251075424,130.75,59.85048,2.38514,59.89798702,1.32048,0.38514000000000004,1.3755,58.53,2.0,58.5641605421,130.75
2020-11-24 05:00:00,55.25816,13.68988,56.9287015573,1.26816,0.36988000000000004,1.321,53.99,13.32,55.6088347297,135.4,59.42816,22.91988,63.6947964923,1.26816,0.36988000000000004,1.321,58.16,22.55,62.3785868708,135.13,60.04816,15.57988,62.0363939974,1.26816,0.36988000000000004,1.321,58.78,15.21,60.7159987153,130.59,60.22816,2.37988,60.2751614332,1.26816,0.36988000000000004,1.321,58.96,2.01,58.9942514149,130.59
2020-11-24 05:30:00,57.12296,12.88003,58.5570468173,1.3029600000000001,0.38003000000000003,1.35725,55.82,12.5,57.2024684782,134.83,61.42296,22.01003,65.2473864286,1.3029600000000001,0.38003000000000003,1.35725,60.12,21.63,63.8926545074,134.57,62.11296,14.650030000000001,63.817263957,1.3029600000000001,0.38003000000000003,1.35725,60.81,14.27,62.4619003874,130.03,62.28296,3.21003,62.3656267423,1.3029600000000001,0.38003000000000003,1.35725,60.98,2.83,61.0456329314,130.03
2020-11-24 06:00:00,59.48312,12.11091,60.7035065376,1.20312,0.35091000000000006,1.25325,58.28,11.76,59.4546549902,134.35,63.97312,21.11091,67.3663907565,1.20312,0.35091000000000006,1.25325,62.77,20.76,66.1139206219,134.09,64.73312,13.73091,66.1733686188,1.20312,0.35091000000000006,1.25325,63.53,13.38,64.9236882809,129.56,64.88312,3.9109100000000003,65.0008805937,1.20312,0.35091000000000006,1.25325,63.68,3.56,63.7794324214,129.56
2020-11-24 06:30:00,67.35696,8.16328,67.8498283034,1.17696,0.34328000000000003,1.226,66.18,7.82,66.6404141644,134.59,72.41696,16.94328,74.3726484186,1.17696,0.34328000000000003,1.226,71.24,16.6,73.1484627316,134.34,73.42696,9.22328,74.0039684666,1.17696,0.34328000000000003,1.226,72.25,8.88,72.7936597514,129.72,73.53696,8.47328,74.0235162634,1.17696,0.34328000000000003,1.226,72.36,8.13,72.8152902899,129.72
2020-11-24 07:00:00,74.5656,4.8283000000000005,74.7217584392,1.1256,0.32830000000000004,1.1725,73.44,4.5,73.5777384811,134.29,80.1356,13.3683,81.2430048204,1.1256,0.32830000000000004,1.1725,79.01,13.04,80.0788467699,134.04,81.3756,5.3583,81.5518218941,1.1256,0.32830000000000004,1.1725,80.25,5.03,80.4074834826,129.4,81.4956,12.2083,82.4049477171,1.1256,0.32830000000000004,1.1725,80.37,11.88,81.2432846456,129.4
2020-11-24 07:30:00,82.30272,1.39621,82.3145620274,1.15272,0.33621,1.20075,81.15,1.06,81.1569226869,133.31,88.43272,9.54621,88.9464788059,1.15272,0.33621,1.20075,87.28,9.21,87.7645856824,133.06,89.79272,1.5962100000000001,89.8069064792,1.15272,0.33621,1.20075,88.64,1.26,88.6489548726,128.43,89.85272,15.73621,91.2202806209,1.15272,0.33621,1.20075,88.7,15.4,90.0269404123,128.43
2020-11-24 08:00:00,86.02232,1.64776,86.0380999976,1.19232,0.34776,1.242,84.83,1.3,84.8399605139,132.77,92.39232,6.98776,92.6561902131,1.19232,0.34776,1.242,91.2,6.64,91.4413998143,132.52,93.78232,1.74776,93.7986045184,1.19232,0.34776,1.242,92.59,1.4,92.6005836915,127.88,93.87232,18.21776,95.6237378562,1.19232,0.34776,1.242,92.68,17.87,94.3870716783,127.88
2020-11-24 08:30:00,88.63512,3.26316,88.6951673464,1.48512,0.43316000000000004,1.5470000000000002,87.15,2.83,87.1959368319,132.68,95.17512,5.4531600000000005,95.3312143057,1.48512,0.43316000000000004,1.5470000000000002,93.69,5.02,93.8243918179,132.44,96.47512,3.39316,96.5347725631,1.48512,0.43316000000000004,1.5470000000000002,94.99,2.96,95.0361073487,127.8,96.53512,19.82316,98.5494143351,1.48512,0.43316000000000004,1.5470000000000002,95.05,19.39,97.0076007331,127.8
