Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-24 09:00:00,90.40072,4.96021,90.5366989666,1.9207200000000002,0.5602100000000001,2.00075,88.48,4.4,88.5893357013,132.46,97.03072,3.90021,97.1090740444,1.9207200000000002,0.5602100000000001,2.00075,95.11,3.34,95.1686277089,132.23,98.21072,5.06021,98.3409947487,1.9207200000000002,0.5602100000000001,2.00075,96.29,4.5,96.3950937548,127.59,98.29072,21.48021,100.6104619797,1.9207200000000002,0.5602100000000001,2.00075,96.37,20.92,98.6145187079,127.59
2020-11-24 09:30:00,91.38864,6.92502,91.6506378758,2.10864,0.61502,2.1965,89.28,6.31,89.502706663,132.56,98.07864,1.9150200000000002,98.0973339385,2.10864,0.61502,2.1965,95.97,1.3,95.978804431,132.34,99.00864,7.43502,99.2874126818,2.10864,0.61502,2.1965,96.9,6.82,97.1397055791,127.67,99.09864,23.86502,101.9317400492,2.10864,0.61502,2.1965,96.99,23.25,99.737769175,127.67
2020-11-24 10:00:00,89.04544,8.14367,89.4170551174,2.27544,0.6636700000000001,2.37025,86.77,7.48,87.0918096034,132.56,95.56544,0.97367,95.5703999974,2.27544,0.6636700000000001,2.37025,93.29,0.31,93.2905150591,132.34,95.64544,8.78367,96.0479205994,2.27544,0.6636700000000001,2.37025,93.37,8.12,93.7224162087,0.0,95.74544,25.20367,99.007142481,2.27544,0.6636700000000001,2.37025,93.47,24.54,96.6377384876,0.0
2020-11-24 10:30:00,89.77832,8.17826,90.1500453613,2.18832,0.63826,2.2795,87.59,7.54,87.9139334804,133.03,96.34832,0.7082600000000001,96.3509231873,2.18832,0.63826,2.2795,94.16,0.07,94.1600260195,132.79,96.36832,8.71826,96.7618786354,2.18832,0.63826,2.2795,94.18,8.08,94.5259689186,0.0,96.45832,25.23826,99.7054525342,2.18832,0.63826,2.2795,94.27,24.6,97.426859233,0.0
2020-11-24 11:00:00,90.38448,8.59589,90.7923099704,2.45448,0.71589,2.55675,87.93,7.88,88.28238386,133.18,96.99448,0.99589,96.9995925113,2.45448,0.71589,2.55675,94.54,0.28,94.5404146384,132.94,96.94448,9.07589,97.3683931354,2.45448,0.71589,2.55675,94.49,8.36,94.8591044655,0.0,97.01448,25.63589,100.3444477077,2.45448,0.71589,2.55675,94.56,24.92,97.7885473867,0.0
2020-11-24 11:30:00,91.108,9.034,91.5547968159,2.448,0.714,2.55,88.66,8.32,89.0495255462,133.63,97.758,1.434,97.7685170185,2.448,0.714,2.55,95.31,0.72,95.3127195079,133.4,97.708,9.534,98.1720450026,2.448,0.714,2.55,95.26,8.82,95.6674448284,0.0,97.808,26.224,101.2625450994,2.448,0.714,2.55,95.36,25.51,98.7131688277,0.0
2020-11-24 12:00:00,90.88856,8.83958,91.3174053149,3.11856,0.90958,3.2485,87.77,7.93,88.1275087586,133.93,97.46856,1.15958,97.475457497,3.11856,0.90958,3.2485,94.35,0.25,94.350331213,133.69,97.20856,9.11958,97.6353976622,3.11856,0.90958,3.2485,94.09,8.21,94.4475102901,0.0,97.28856,25.88958,100.6743972391,3.11856,0.90958,3.2485,94.17,24.98,97.4268407576,0.0
2020-11-24 12:30:00,91.15472,8.79471,91.5779990077,2.9647200000000002,0.8647100000000001,3.08825,88.19,7.93,88.545813001,133.96,97.77472,1.13471,97.7813041326,2.9647200000000002,0.8647100000000001,3.08825,94.81,0.27,94.8103844523,133.69,97.46472,9.02471,97.8816481025,2.9647200000000002,0.8647100000000001,3.08825,94.5,8.16,94.8516504864,0.0,97.56472,25.81471,100.9221177,2.9647200000000002,0.8647100000000001,3.08825,94.6,24.95,97.8348736392,0.0
2020-11-24 13:00:00,89.5032,7.30885,89.8011252633,3.7332,1.08885,3.88875,85.77,6.22,85.9952399845,134.42,95.9432,2.68885,95.9808707012,3.7332,1.08885,3.88875,92.21,1.6,92.2238803131,134.17,95.4132,7.30885,95.6927271143,3.7332,1.08885,3.88875,91.68,6.22,91.8907547036,0.0,95.5432,24.20885,98.5625257619,3.7332,1.08885,3.88875,91.81,23.12,94.6763460427,0.0
2020-11-24 13:30:00,87.60456,6.12383,87.8183365059,3.30456,0.9638300000000001,3.44225,84.3,5.16,84.4577740649,133.97,93.92456,3.64383,93.9952151349,3.30456,0.9638300000000001,3.44225,90.62,2.68,90.6596205595,133.74,93.53456,6.12383,93.734813214,3.30456,0.9638300000000001,3.44225,90.23,5.16,90.3774225125,0.0,93.63456,22.92383,96.3998589639,3.30456,0.9638300000000001,3.44225,90.33,21.96,92.9610160228,0.0
2020-11-24 14:00:00,87.4224,6.2157,87.6430884226,3.2424,0.9457000000000001,3.3775,84.18,5.27,84.3448000768,134.12,93.7524,3.5357000000000003,93.8190475343,3.2424,0.9457000000000001,3.3775,90.51,2.59,90.5470496482,133.89,93.3924,6.2357,93.6003436546,3.2424,0.9457000000000001,3.3775,90.15,5.29,90.3050751619,0.0,93.5024,23.0557,96.3029807859,3.2424,0.9457000000000001,3.3775,90.26,22.11,92.9285731086,0.0
2020-11-24 14:30:00,85.9212,5.6241,86.1050701774,3.2712,0.9541000000000001,3.4075,82.65,4.67,82.781830132,133.98,92.1512,4.1741,92.2456870116,3.2712,0.9541000000000001,3.4075,88.88,3.22,88.9383089563,133.73,91.7212,5.5141,91.8867989879,3.2712,0.9541000000000001,3.4075,88.45,4.5600000000000005,88.5674663745,0.0,91.8312,22.3241,94.5057391604,3.2712,0.9541000000000001,3.4075,88.56,21.37,91.1018688063,0.0
2020-11-24 15:00:00,85.98168,5.26674,86.1428339785,2.25168,0.6567400000000001,2.3455,83.73,4.61,83.8568124841,134.15,92.29168,3.94674,92.376030191,2.25168,0.6567400000000001,2.3455,90.04,3.29,90.1000871254,133.9,92.01168,5.20674,92.1588812749,2.25168,0.6567400000000001,2.3455,89.76,4.55,89.8752474266,0.0,92.11168,22.04674,94.7133588099,2.25168,0.6567400000000001,2.3455,89.86,21.39,92.3707296713,0.0
2020-11-24 15:30:00,87.07832,5.25951,87.2370119815,1.91832,0.5595100000000001,1.99825,85.16,4.7,85.2895984279,134.33,93.45832,3.76951,93.5343080525,1.91832,0.5595100000000001,1.99825,91.54,3.21,91.5962646618,134.1,93.22832,5.23951,93.3754363581,1.91832,0.5595100000000001,1.99825,91.31,4.68,91.4298556271,0.0,93.30832,22.09951,95.8896810062,1.91832,0.5595100000000001,1.99825,91.39,21.54,93.8941089739,0.0
2020-11-24 16:00:00,90.20864,6.2350200000000005,90.4238586052,1.38864,0.40502000000000005,1.4465,88.82,5.83,89.0111302029,133.33,96.87864,2.30502,96.9060576303,1.38864,0.40502000000000005,1.4465,95.49,1.9,95.5089006323,133.1,96.76864,6.43502,96.9823652519,1.38864,0.40502000000000005,1.4465,95.38,6.03,95.5704206332,0.0,96.85864,23.03502,99.5600737698,1.38864,0.40502000000000005,1.4465,95.47,22.63,98.1154309984,0.0
2020-11-24 16:30:00,95.31112,8.20241,95.6634158154,1.31112,0.38241,1.36575,94.0,7.82,94.3247178633,132.32,102.34112,1.00241,102.3460290811,1.31112,0.38241,1.36575,101.03,0.62,101.0319023873,132.09,102.47112,8.70241,102.8399843148,1.31112,0.38241,1.36575,101.16,8.32,101.5015664904,0.0,102.52112,25.06241,105.540060835,1.31112,0.38241,1.36575,101.21,24.68,104.1756521458,0.0
2020-11-24 17:00:00,98.19744,8.65967,98.5785326887,1.2674400000000001,0.36967000000000005,1.3202500000000001,96.93,8.29,97.2838578594,131.68,105.42744,1.24967,105.4348461376,1.2674400000000001,0.36967000000000005,1.3202500000000001,104.16,0.88,104.1637172916,131.45,105.64744,9.20967,106.0481004076,1.2674400000000001,0.36967000000000005,1.3202500000000001,104.38,8.84,104.7536634204,0.0,105.70744,25.42967,108.7231851431,1.2674400000000001,0.36967000000000005,1.3202500000000001,104.44,25.06,107.4044561459,0.0
2020-11-24 17:30:00,98.51144,8.02917,98.8381069313,1.71144,0.49917000000000006,1.78275,96.8,7.53,97.0924348237,132.38,105.73144,0.67917,105.7336213149,1.71144,0.49917000000000006,1.78275,104.02,0.18,104.0201557392,132.14,105.88144,8.45917,106.2188160994,1.71144,0.49917000000000006,1.78275,104.17,7.96,104.4736832891,0.0,105.95144,24.83917,108.8241333729,1.71144,0.49917000000000006,1.78275,104.24,24.34,107.0439778783,0.0
2020-11-24 18:00:00,96.65432,6.39376,96.8655653037,1.62432,0.47376,1.6920000000000002,95.03,5.92,95.2142179509,132.9,103.75432,2.24376,103.77857860660001,1.62432,0.47376,1.6920000000000002,102.13,1.77,102.1453366532,132.66,103.88432,6.58376,104.0927367188,1.62432,0.47376,1.6920000000000002,102.26,6.11,102.4423725809,0.0,103.97432,23.10376,106.5102950217,1.62432,0.47376,1.6920000000000002,102.35,22.63,104.8219414054,0.0
2020-11-24 18:30:00,93.12384,4.01362,93.2102930038,1.38384,0.40362000000000003,1.4415,91.74,3.61,91.8109998856,132.9,99.97384,4.66362,100.0825561017,1.38384,0.40362000000000003,1.4415,98.59,4.26,98.6819927849,132.66,100.05384,3.79362,100.125733213,1.38384,0.40362000000000003,1.4415,98.67,3.39,98.7282178508,0.0,100.13384,20.35362,102.1814844297,1.38384,0.40362000000000003,1.4415,98.75,19.95,100.7450495062,0.0
2020-11-24 19:00:00,90.18296,2.15003,90.2085855302,1.3029600000000001,0.38003000000000003,1.35725,88.88,1.77,88.8976225779,133.73,96.82296,6.68003,97.053121454,1.3029600000000001,0.38003000000000003,1.35725,95.52,6.3,95.7275320898,133.49,96.84296,1.76003,96.8589521271,1.3029600000000001,0.38003000000000003,1.35725,95.54,1.38,95.5499659864,0.0,96.95296,18.49003,98.7003427662,1.3029600000000001,0.38003000000000003,1.35725,95.65,18.11,97.3493430897,0.0
2020-11-24 19:30:00,87.8144,1.1067,87.8213734364,1.1544,0.3367,1.2025000000000001,86.66,0.77,86.6634207725,133.94,94.2944,7.7067,94.6088108806,1.1544,0.3367,1.2025000000000001,93.14,7.37,93.4311323917,133.7,94.3744,0.7867000000000001,94.3776788878,1.1544,0.3367,1.2025000000000001,93.22,0.45,93.221086134,0.0,94.4744,17.4667,96.0754800365,1.1544,0.3367,1.2025000000000001,93.32,17.13,94.8791826483,0.0
2020-11-24 20:00:00,84.39688,0.8990900000000001,84.4016689205,1.19688,0.34909,1.24675,83.2,0.55,83.2018178888,133.41,90.62688,9.03909,91.0765421311,1.19688,0.34909,1.24675,89.43,8.69,89.8512159072,133.17,90.61688,1.42909,90.6281481614,1.19688,0.34909,1.24675,89.42,1.08,89.426521793,0.0,90.72688,15.94909,92.1180776306,1.19688,0.34909,1.24675,89.53,15.6,90.8789354031,0.0
2020-11-24 20:30:00,81.86768000000001,2.04724,81.8932733514,1.32768,0.38724000000000003,1.383,80.54,1.6600000000000001,80.5571052111,133.41,87.90768,10.28724,88.50755623,1.32768,0.38724000000000003,1.383,86.58,9.9,87.1441702009,133.17,87.87768,2.69724,87.9190636085,1.32768,0.38724000000000003,1.383,86.55,2.31,86.5808212019,0.0,87.99768,14.75724,89.2264972853,1.32768,0.38724000000000003,1.383,86.67,14.37,87.8532059745,0.0
2020-11-24 21:00:00,78.52136,3.30373,78.5908303058,1.28136,0.37373,1.33475,77.24,2.93,77.2955529122,133.39,84.33136,11.63373,85.1300296791,1.28136,0.37373,1.33475,83.05,11.26,83.8098448871,133.17,84.28136,4.07373,84.3797542042,1.28136,0.37373,1.33475,83.0,3.7,83.0824289486,0.0,84.40136,13.35373,85.4512239512,1.28136,0.37373,1.33475,83.12,12.98,84.1273724777,0.0
2020-11-24 21:30:00,74.87112,4.96366,75.0354751478,1.28112,0.37366000000000005,1.3345,73.59,4.59,73.7330061777,133.5,80.43112,13.41366,81.5419606034,1.28112,0.37366000000000005,1.3345,79.15,13.04,80.2169813693,133.24,80.37112,5.85366,80.5840075043,1.28112,0.37366000000000005,1.3345,79.09,5.48,79.2796222241,0.0,80.51112,11.60366,81.3430105728,1.28112,0.37366000000000005,1.3345,79.23,11.23,80.0219082502,0.0
2020-11-24 22:00:00,70.72096,6.76653,71.0439308566,1.29096,0.37653000000000003,1.34475,69.43,6.39,69.7234322161,133.95,75.96096,15.35653,77.4976803379,1.29096,0.37653000000000003,1.34475,74.67,14.98,76.1577921161,133.7,75.90096,7.82653,76.3034094963,1.29096,0.37653000000000003,1.34475,74.61,7.45,74.9810282672,0.0,76.06096,9.74653,76.6828825955,1.29096,0.37653000000000003,1.34475,74.77,9.37,75.3548259901,0.0
2020-11-24 22:30:00,65.8656,8.75205,66.4445305692,1.2756,0.37205000000000005,1.32875,64.59,8.38,65.1313480591,134.54,70.7856,17.56205,72.9316581984,1.2756,0.37205000000000005,1.32875,69.51,17.19,71.60402363,134.28,70.6456,10.13205,71.3684750892,1.2756,0.37205000000000005,1.32875,69.37,9.76,70.0532261927,0.0,70.7956,7.61205,71.20365359,1.2756,0.37205000000000005,1.32875,69.52,7.24,69.8959798558,0.0
2020-11-24 23:00:00,62.02248,10.02364,62.8272344147,1.21248,0.35364,1.263,60.81,9.67,61.5740610972,134.17,66.64248,18.85364,69.2580672687,1.21248,0.35364,1.263,65.43,18.5,67.995109383,133.92,66.48248,11.49364,67.468688348,1.21248,0.35364,1.263,65.27,11.14,66.2138391879,0.0,66.66248,6.07364,66.93859382,1.21248,0.35364,1.263,65.45,5.72,65.6994741227,0.0
2020-11-24 23:30:00,58.676,11.04175,59.7058893164,1.206,0.35175,1.25625,57.47,10.69,58.455769604,135.06,63.076,20.04175,66.1834837332,1.206,0.35175,1.25625,61.87,19.69,64.9275981382,134.79,62.926,12.62175,64.1793584345,1.206,0.35175,1.25625,61.72,12.27,62.9278261185,0.0,63.106,5.17175,63.317566552,1.206,0.35175,1.25625,61.9,4.82,62.087377139,0.0
2020-11-25 00:00:00,55.67768,11.83599,56.9218298148,1.11768,0.32599,1.16425,54.56,11.51,55.7608617222,135.55,59.88768,20.93599,63.4417046828,1.11768,0.32599,1.16425,58.77,20.61,62.2790895887,135.29,59.74768,13.46599,61.2463725625,1.11768,0.32599,1.16425,58.63,13.14,60.0844114559,0.0,59.92768,4.39599,60.0886974252,1.11768,0.32599,1.16425,58.81,4.07,58.9506658147,0.0
2020-11-25 00:30:00,55.23784,11.99312,56.5248077856,1.10784,0.32312,1.154,54.13,11.67,55.3736923096,135.52,59.40784,21.11312,63.0480395381,1.10784,0.32312,1.154,58.3,20.79,61.8959942161,135.29,59.31784,13.63312,60.8643418037,1.10784,0.32312,1.154,58.21,13.31,59.7123119633,0.0,59.49784,4.23312,59.6482377745,1.10784,0.32312,1.154,58.39,3.91,58.520767254,0.0
2020-11-25 01:00:00,56.47312,11.64216,57.6606726634,1.17312,0.34216,1.222,55.3,11.3,56.4427143217,135.41,60.73312,20.73216,64.1742496894,1.17312,0.34216,1.222,59.56,20.39,62.9535201557,135.15,60.65312,13.26216,62.0861164319,1.17312,0.34216,1.222,59.48,12.92,60.867041985,0.0,60.82312,4.6421600000000005,61.000012918,1.17312,0.34216,1.222,59.65,4.3,59.8047865977,0.0
2020-11-25 01:30:00,55.67632,11.87601,56.9288347172,0.94632,0.27601000000000003,0.9857500000000001,54.73,11.6,55.9458032385,135.37,59.89632,20.99601,63.4696902896,0.94632,0.27601000000000003,0.9857500000000001,58.95,20.72,62.4853654866,135.15,59.77632,13.54601,61.2919474292,0.94632,0.27601000000000003,0.9857500000000001,58.83,13.27,60.3080575048,0.0,59.95632,4.21601,60.1043679633,0.94632,0.27601000000000003,0.9857500000000001,59.01,3.94,59.1413873696,0.0
2020-11-25 02:00:00,54.07232,12.36651,55.4684266927,0.9823200000000001,0.28651000000000004,1.02325,53.09,12.08,54.4469879791,135.73,58.17232,21.53651,62.0309606339,0.9823200000000001,0.28651000000000004,1.02325,57.19,21.25,61.0103155212,135.46,58.06232,14.07651,59.7442979502,0.9823200000000001,0.28651000000000004,1.02325,57.08,13.79,58.7221465888,0.0,58.25232,3.79651,58.3759049057,0.9823200000000001,0.28651000000000004,1.02325,57.27,3.51,57.3774607315,0.0
2020-11-25 02:30:00,53.2088,12.5984,54.6799422092,0.9888,0.2884,1.03,52.22,12.31,53.651323376,136.11,57.2388,21.8284,61.2597687883,0.9888,0.2884,1.03,56.25,21.54,60.2331644528,135.85,57.1688,14.3184,58.934610137,0.9888,0.2884,1.03,56.18,14.03,57.905382306,0.0,57.3488,3.6584,57.465370024,0.9888,0.2884,1.03,56.36,3.37,56.4606632976,0.0
2020-11-25 03:00:00,52.35672,12.88071,53.9178896032,0.99672,0.29071,1.0382500000000001,51.36,12.59,52.8805985216,136.63,56.33672,22.19071,60.5495964533,0.99672,0.29071,1.0382500000000001,55.34,21.9,59.5157592575,136.38,56.26672,14.62071,58.135264173,0.99672,0.29071,1.0382500000000001,55.27,14.33,57.0974763015,0.0,56.45672,3.48071,56.563915841,0.99672,0.29071,1.0382500000000001,55.46,3.19,55.5516669417,0.0
2020-11-25 03:30:00,51.72992,13.09456,53.3615228868,1.00992,0.29456000000000004,1.052,50.72,12.8,52.3102131519,136.96,55.66992,22.46456,60.0316287369,1.00992,0.29456000000000004,1.052,54.66,22.17,58.9849514707,136.72,55.60992,14.80456,57.5468348322,1.00992,0.29456000000000004,1.052,54.6,14.51,56.4951334187,0.0,55.79992,3.38456,55.9024714874,1.00992,0.29456000000000004,1.052,54.79,3.09,54.8770644259,0.0
2020-11-25 04:00:00,51.19448,14.15214,53.1145728501,0.86448,0.25214000000000003,0.9005000000000001,50.33,13.9,52.2141637872,137.14,55.02448,21.81214,59.1900570252,0.86448,0.25214000000000003,0.9005000000000001,54.16,21.56,58.2935605363,136.88,55.07448,15.60214,57.2418126884,0.86448,0.25214000000000003,0.9005000000000001,54.21,15.35,56.3413400622,0.0,55.23448,3.92214,55.3735583383,0.86448,0.25214000000000003,0.9005000000000001,54.37,3.67,54.4937225743,0.0
2020-11-25 04:30:00,51.66592,17.93131,54.6891137957,0.89592,0.26131000000000004,0.93325,50.77,17.67,53.7570627918,135.5,54.83592,7.6513100000000005,55.3671442912,0.89592,0.26131000000000004,0.93325,53.94,7.39,54.443876607,135.25,55.70592,37.63131,67.2254789151,0.89592,0.26131000000000004,0.93325,54.81,37.37,66.3374177972,0.0,54.75592,18.05131,57.6546664873,0.89592,0.26131000000000004,0.93325,53.86,17.79,56.7219860372,0.0
2020-11-25 05:00:00,52.14464,17.46927,54.9930802471,0.8546400000000001,0.24927000000000002,0.8902500000000001,51.29,17.22,54.1035350047,135.28,55.35464,7.18927,55.8195465107,0.8546400000000001,0.24927000000000002,0.8902500000000001,54.5,6.94,54.9400910083,135.02,56.27464,37.01927,67.3591972819,0.8546400000000001,0.24927000000000002,0.8902500000000001,55.42,36.77,66.5087159702,0.0,55.30464,18.44927,58.3007613077,0.8546400000000001,0.24927000000000002,0.8902500000000001,54.45,18.2,57.4111705158,0.0
2020-11-25 05:30:00,53.99824,16.74782,56.535824022,0.9182400000000001,0.26782,0.9565,53.08,16.48,55.5794638333,134.57,57.27824,6.53782,57.6501506316,0.9182400000000001,0.26782,0.9565,56.36,6.27,56.7076934816,134.32,58.31824,36.01782,68.5441498178,0.9182400000000001,0.26782,0.9565,57.4,35.75,67.6226478334,0.0,57.25824,18.91782,60.3024871912,0.9182400000000001,0.26782,0.9565,56.34,18.65,59.346592994,0.0
2020-11-25 06:00:00,56.37792,15.70856,58.5254536146,0.8179200000000001,0.23856000000000002,0.852,55.56,15.47,57.6735164525,134.26,59.78792,5.50856,60.0411493161,0.8179200000000001,0.23856000000000002,0.852,58.97,5.27,59.2050149903,134.01,60.95792,34.73856,70.1614962896,0.8179200000000001,0.23856000000000002,0.852,60.14,34.5,69.3330339737,0.0,59.79792,19.78856,62.987128393,0.8179200000000001,0.23856000000000002,0.852,58.98,19.55,62.1356813755,0.0
2020-11-25 06:30:00,64.20176,11.32343,65.1926840532,0.9717600000000001,0.28343,1.01225,63.23,11.04,64.1865601197,133.39,67.99176,1.41343,68.0064497843,0.9717600000000001,0.28343,1.01225,67.02,1.13,67.0295255839,133.15,69.58176,29.36343,75.5237204199,0.9717600000000001,0.28343,1.01225,68.61,29.08,74.5183098305,0.0,68.10176,24.32343,72.3151364658,0.9717600000000001,0.28343,1.01225,67.13,24.04,71.3046877842,0.0
2020-11-25 07:00:00,70.76864,8.17252,71.2389675009,0.9686400000000001,0.28252000000000005,1.009,69.8,7.89,70.244516512,133.03,74.89864,2.7225200000000003,74.9481046391,0.9686400000000001,0.28252000000000005,1.009,73.93,2.44,73.9702541567,132.79,76.84864,25.57252,80.9917727241,0.9686400000000001,0.28252000000000005,1.009,75.88,25.29,79.9834889212,0.0,75.11864,27.62252,80.0363272933,0.9686400000000001,0.28252000000000005,1.009,74.15,27.34,79.0297292163,0.0
2020-11-25 07:30:00,78.35352,4.06936,78.459121759,1.16352,0.33936000000000005,1.212,77.19,3.73,77.2800685818,131.83,82.84352,6.94936,83.1344838824,1.16352,0.33936000000000005,1.212,81.68,6.61,81.9470225207,131.59,85.09352,20.68936,87.5725799734,1.16352,0.33936000000000005,1.212,83.93,20.35,86.3618399526,0.0,83.05352,31.53936,88.8404098009,1.16352,0.33936000000000005,1.212,81.89,31.2,87.6322549065,0.0
2020-11-25 08:00:00,82.19088,1.56234,82.2057276681,1.07088,0.31234,1.1155,81.12,1.25,81.1296302223,131.69,86.87088,9.49234,87.387952892,1.07088,0.31234,1.1155,85.8,9.18,86.2897004283,131.45,89.31088,17.86234,91.0796161424,1.07088,0.31234,1.1155,88.24,17.55,89.9683283161,0.0,87.13088,34.08234,93.5595860906,1.07088,0.31234,1.1155,86.06,33.77,92.4485613733,0.0
2020-11-25 08:30:00,84.96784,0.8018700000000001,84.9716236738,0.8978400000000001,0.26187000000000005,0.93525,84.07,0.54,84.0717342512,131.24,89.80784,11.18187,90.5012836493,0.8978400000000001,0.26187000000000005,0.93525,88.91,10.92,89.5780916296,131.01,92.26784,15.83187,93.6162507579,0.8978400000000001,0.26187000000000005,0.93525,91.37,15.57,92.6871177672,0.0,89.96784,35.56187,96.7411951144,0.8978400000000001,0.26187000000000005,0.93525,89.07,35.3,95.8099937376,0.0
2020-11-25 09:00:00,86.75744,3.48342,86.8273436784,0.93744,0.27342,0.9765,85.82,3.21,85.8800122264,131.34,91.89744,11.76342,92.6472748042,0.93744,0.27342,0.9765,90.96,11.49,91.6828320898,131.1,94.19744,13.02342,95.0934654487,0.93744,0.27342,0.9765,93.26,12.75,94.1275204178,0.0,92.13744,34.09342,98.2429088385,0.93744,0.27342,0.9765,91.2,33.82,97.2688665504,0.0
2020-11-25 09:30:00,88.616,15.01925,89.8797715093,1.026,0.29925,1.06875,87.59,14.72,88.8182779612,133.34,95.356,8.39925,95.7252011571,1.026,0.29925,1.06875,94.33,8.1,94.6771297622,133.09,96.186,1.08925,96.1921673608,1.026,0.29925,1.06875,95.16,0.79,95.1632791575,0.0,96.266,17.64925,97.870520493,1.026,0.29925,1.06875,95.24,17.35,96.8074382473,0.0
2020-11-25 10:00:00,90.27384,15.77112,91.6411174877,1.20384,0.35112000000000004,1.254,89.07,15.42,90.3949185519,133.46,97.11384,9.19112,97.5478067739,1.20384,0.35112000000000004,1.254,95.91,8.84,96.3165286958,133.22,97.88384,1.8711200000000001,97.9017222688,1.20384,0.35112000000000004,1.254,96.68,1.52,96.6919479585,0.0,97.97384,18.43112,99.6924245307,1.20384,0.35112000000000004,1.254,96.77,18.08,98.4444985766,0.0
2020-11-25 10:30:00,90.894,16.0395,92.2983466604,1.404,0.40950000000000003,1.4625,89.49,15.63,90.8446861407,133.52,97.774,9.4595,98.2305309782,1.404,0.40950000000000003,1.4625,96.37,9.05,96.7940049796,133.28,98.464,2.0395,98.4851199738,1.404,0.40950000000000003,1.4625,97.06,1.63,97.0736859298,0.0,98.534,18.6295,100.2796461215,1.404,0.40950000000000003,1.4625,97.13,18.22,98.8241129482,0.0
2020-11-25 11:00:00,92.13792,16.59731,93.6208684064,1.32792,0.38731000000000004,1.38325,90.81,16.21,92.2454345754,133.28,99.10792,10.09731,99.6209590195,1.32792,0.38731000000000004,1.38325,97.78,9.71,98.2609408667,133.06,99.84792,2.74731,99.8857088905,1.32792,0.38731000000000004,1.38325,98.52,2.36,98.5482622881,0.0,99.90792,19.27731,101.7507108553,1.32792,0.38731000000000004,1.38325,98.58,18.89,100.3735448213,0.0
2020-11-25 11:30:00,93.19712,16.90916,94.7186511105,1.43712,0.41916000000000003,1.4969999999999999,91.76,16.49,93.2299184811,0.003,100.23712,10.45916,100.7813189723,1.43712,0.41916000000000003,1.4969999999999999,98.8,10.04,99.3088193465,0.003,100.97712,3.13916,101.0259030596,1.43712,0.41916000000000003,1.4969999999999999,99.54,2.7199999999999998,99.5771560148,0.003,101.04712,19.59916,102.93030425,1.43712,0.41916000000000003,1.4969999999999999,99.61,19.18,101.4397579847,0.003
2020-11-25 12:00:00,93.51152,17.16461,95.0738040112,1.90152,0.55461,1.98075,91.61,16.61,93.1036207674,133.27,100.54152,10.68461,101.1076561629,1.90152,0.55461,1.98075,98.64,10.13,99.1587943654,133.06,101.21152,3.31461,101.2657810919,1.90152,0.55461,1.98075,99.31,2.76,99.3483452303,0.0,101.28152,19.83461,103.205416754,1.90152,0.55461,1.98075,99.38,19.28,101.23291362,0.0
2020-11-25 12:30:00,93.48056,16.80308,94.9787270677,2.4105600000000003,0.70308,2.511,91.07,16.1,92.4821869335,133.19,100.47056,10.29308,100.9964401482,2.4105600000000003,0.70308,2.511,98.06,9.59,98.5278219591,132.97,101.02056,2.87308,101.0614077252,2.4105600000000003,0.70308,2.511,98.61,2.17,98.6338734918,0.0,101.08056,19.37308,102.920337342,2.4105600000000003,0.70308,2.511,98.67,18.67,100.4208036216,0.0
2020-11-25 13:00:00,91.97296,15.94878,93.345535269,2.05296,0.5987800000000001,2.1385,89.92,15.35,91.220770113,133.38,98.88296,9.37878,99.3267400686,2.05296,0.5987800000000001,2.1385,96.83,8.78,97.227245667,133.16,99.49296,1.93878,99.511848327,2.05296,0.5987800000000001,2.1385,97.44,1.34,97.4492134396,0.0,99.58296,18.49878,101.2865775108,2.05296,0.5987800000000001,2.1385,97.53,17.9,99.1590182485,0.0
2020-11-25 13:30:00,91.97008,15.81294,93.3195836181,2.4100800000000002,0.70294,2.5105,89.56,15.11,90.8256885468,133.63,98.83008,9.19294,99.2567119073,2.4100800000000002,0.70294,2.5105,96.42,8.49,96.7930601851,133.4,99.29008,1.62294,99.303342948,2.4100800000000002,0.70294,2.5105,96.88,0.92,96.8843681922,0.0,99.37008,18.24294,101.0307758015,2.4100800000000002,0.70294,2.5105,96.96,17.54,98.533716057,0.0
2020-11-25 14:00:00,90.82792,15.44356,92.1315070809,2.13792,0.62356,2.227,88.69,14.82,89.9196780466,133.94,97.64792,8.77356,98.041275162,2.13792,0.62356,2.227,95.51,8.15,95.8570946774,133.71,98.22792,1.24356,98.2357913848,2.13792,0.62356,2.227,96.09,0.62,96.0920001873,0.0,98.30792,17.93356,99.9302742366,2.13792,0.62356,2.227,96.17,17.31,97.7154286692,0.0
2020-11-25 14:30:00,89.67752,14.82386,90.8944685812,1.48752,0.43386,1.5495,88.19,14.39,89.3562991624,133.94,96.45752,8.11386,96.7981812259,1.48752,0.43386,1.5495,94.97,7.68,95.2800257137,133.71,97.11752,0.54386,97.1190428013,1.48752,0.43386,1.5495,95.63,0.11,95.6300632646,0.0,97.19752,17.23386,98.7135442817,1.48752,0.43386,1.5495,95.71,16.8,97.1732684435,0.0
2020-11-25 15:00:00,89.51216,14.56313,90.6890927469,1.14216,0.33313000000000004,1.18975,88.37,14.23,89.5083783788,134.15,96.31216,7.84313,96.6309828785,1.14216,0.33313000000000004,1.18975,95.17,7.51,95.4658525338,133.93,96.99216,0.41313000000000005,96.9930398424,1.14216,0.33313000000000004,1.18975,95.85,0.08,95.8500333855,0.0,97.07216,16.94313,98.5397072315,1.14216,0.33313000000000004,1.18975,95.93,16.61,97.3573674665,0.0
2020-11-25 15:30:00,90.08016,14.54088,91.2462186438,1.10016,0.32088,1.146,88.98,14.22,90.1090938807,134.34,96.92016,7.77088,97.2311883626,1.10016,0.32088,1.146,95.82,7.45,96.1091821836,134.11,97.59016,0.49088000000000004,97.5913945592,1.10016,0.32088,1.146,96.49,0.17,96.4901497563,0.0,97.67016,16.94088,99.1284700255,1.10016,0.32088,1.146,96.57,16.62,97.9897407895,0.0
2020-11-25 16:00:00,95.10992,14.01331,96.1367241982,0.7999200000000001,0.23331000000000002,0.83325,94.31,13.78,95.3114080265,134.18,102.35992,7.23331,102.6151742968,0.7999200000000001,0.23331000000000002,0.83325,101.56,7.0,101.8009508796,133.94,103.89992,1.13331,103.9061007235,0.7999200000000001,0.23331000000000002,0.83325,103.1,0.9,103.1039281502,127.87,103.91992,16.28331,105.1879078476,0.7999200000000001,0.23331000000000002,0.83325,103.12,16.05,104.3615681178,127.87
2020-11-25 16:30:00,100.73344,14.25392,101.7369164542,0.7334400000000001,0.21392000000000003,0.764,100.0,14.04,100.9807981747,133.93,108.38344,7.48392,108.64151658,0.7334400000000001,0.21392000000000003,0.764,107.65,7.27,107.8952056395,133.69,110.62344,0.6539200000000001,110.6253727171,0.7334400000000001,0.21392000000000003,0.764,109.89,0.44,109.8908808774,128.36,110.64344,16.52392,111.8705088359,0.7334400000000001,0.21392000000000003,0.764,109.91,16.31,111.1135644285,128.36
2020-11-25 17:00:00,104.02584,14.47337,105.0278716668,0.7658400000000001,0.22337,0.7977500000000001,103.26,14.25,104.2386209617,133.51,111.89584,7.77337,112.1655218437,0.7658400000000001,0.22337,0.7977500000000001,111.13,7.55,111.3861723914,133.28,114.32584,0.30337000000000003,114.3262425039,0.7658400000000001,0.22337,0.7977500000000001,113.56,0.08,113.5600281789,128.13,114.33584,16.79337,115.5625440377,0.7658400000000001,0.22337,0.7977500000000001,113.57,16.57,114.772426131,128.13
2020-11-25 17:30:00,104.58784,14.11812,105.5364277783,0.98784,0.28812000000000004,1.029,103.6,13.83,104.5190360652,133.48,112.48784,7.36812,112.7288931029,0.98784,0.28812000000000004,1.029,111.5,7.08,111.72455594,133.28,114.89784,0.75812,114.90034109,0.98784,0.28812000000000004,1.029,113.91,0.47000000000000003,113.910969621,128.18,114.92784,16.37812,116.0889797604,0.98784,0.28812000000000004,1.029,113.94,16.09,115.0704640644,128.18
2020-11-25 18:00:00,102.87512,12.86691,103.6766496756,1.39512,0.40691000000000005,1.4532500000000002,101.48,12.46,102.2420754875,133.98,110.61512,5.96691,110.7759395698,1.39512,0.40691000000000005,1.4532500000000002,109.22,5.5600000000000005,109.3614283008,133.75,112.83512,2.69691,112.8673452729,1.39512,0.40691000000000005,1.4532500000000002,111.44,2.29,111.4635263214,128.74,112.88512,14.85691,113.8585881353,1.39512,0.40691000000000005,1.4532500000000002,111.49,14.45,112.422518207,128.74
2020-11-25 18:30:00,99.46912,9.66891,99.9379490192,4.65912,1.35891,4.85325,94.81,8.31,95.1734847528,134.93,106.70912,2.38891,106.7358570592,4.65912,1.35891,4.85325,102.05,1.03,102.0551978098,134.69,108.15912,8.92891,108.5270504204,4.65912,1.35891,4.85325,103.5,7.57,103.7764660219,129.81,108.23912,10.78891,108.7754920805,4.65912,1.35891,4.85325,103.58,9.43,104.0083712977,129.81
2020-11-25 19:00:00,96.38744,8.50592,96.7620238771,4.71744,1.37592,4.914,91.67,7.13,91.9468640031,134.3,103.40744,1.53592,103.4188459499,4.71744,1.37592,4.914,98.69,0.16,98.690129699,134.07,104.72744,10.09592,105.2129473477,4.71744,1.37592,4.914,100.01,8.72,100.389434205,129.26,104.79744,9.49592,105.2267833168,4.71744,1.37592,4.914,100.08,8.12,100.4088681342,129.26
2020-11-25 19:30:00,93.93976,7.67993,94.2531688256,4.55976,1.32993,4.74975,89.38,6.35,89.6052838844,134.87,100.78976,2.38993,100.8180910663,4.55976,1.32993,4.74975,96.23,1.06,96.2358379191,134.63,102.08976,11.03993,102.6849509483,4.55976,1.32993,4.74975,97.53,9.71,98.012167612,129.81,102.18976,8.61993,102.552670575,4.55976,1.32993,4.74975,97.63,7.29,97.9017926291,129.81
2020-11-25 20:00:00,90.58424,6.34582,90.8062441017,0.77424,0.22582000000000002,0.8065,89.81,6.12,90.0182786994,135.01,97.46424,1.5158200000000002,97.4760267402,0.77424,0.22582000000000002,0.8065,96.69,1.29,96.6986049537,134.77,99.37424,9.84582,99.8608018546,0.77424,0.22582000000000002,0.8065,98.6,9.62,99.0681805627,129.93,99.42424,7.58582,99.7132095795,0.77424,0.22582000000000002,0.8065,98.65,7.36,98.9241734866,129.93
2020-11-25 20:30:00,88.00576,5.28543,88.1643327172,0.8757600000000001,0.25543000000000005,0.9122500000000001,87.13,5.03,87.2750697508,134.94,94.67576,2.7254300000000002,94.7149803371,0.8757600000000001,0.25543000000000005,0.9122500000000001,93.8,2.47,93.8325151533,134.71,96.45576,11.09543,97.0918235696,0.8757600000000001,0.25543000000000005,0.9122500000000001,95.58,10.84,96.1927336133,129.89,96.53576,6.40543,96.7480361158,0.8757600000000001,0.25543000000000005,0.9122500000000001,95.66,6.15,95.857488492,129.89
2020-11-25 21:00:00,84.1124,3.6857,84.1931126533,0.8424,0.2457,0.8775000000000001,83.27,3.44,83.3410253117,134.9,90.5124,4.3957,90.6190748808,0.8424,0.2457,0.8775000000000001,89.67,4.15,89.765981307,134.71,92.1424,12.8457,93.0335094805,0.8424,0.2457,0.8775000000000001,91.3,12.6,92.1653405571,129.89,92.2424,4.6257,92.3583101743,0.8424,0.2457,0.8775000000000001,91.4,4.38,91.5048873012,129.89
2020-11-25 21:30:00,80.11672,2.07946,80.1437020448,0.7867200000000001,0.22946000000000003,0.8195,79.33,1.85,79.3515683525,134.85,86.21672,6.08946,86.4315008006,0.7867200000000001,0.22946000000000003,0.8195,85.43,5.86,85.6307450627,134.62,87.75672,14.60946,88.9644773303,0.7867200000000001,0.22946000000000003,0.8195,86.97,14.38,88.1508099793,129.84,87.87672,2.86946,87.9235561078,0.7867200000000001,0.22946000000000003,0.8195,87.09,2.64,87.1300045908,129.84
2020-11-25 22:00:00,75.17744,0.9834200000000001,75.1838719397,0.6974400000000001,0.20342000000000002,0.7265,74.48,0.78,74.484084206,135.01,80.92744,8.29342,81.3512837038,0.6974400000000001,0.20342000000000002,0.7265,80.23,8.09,80.6368464165,134.78,82.34744,16.91342,84.0664299864,0.6974400000000001,0.20342000000000002,0.7265,81.65,16.71,83.3423457793,130.01,82.47744,1.20342,82.4862190226,0.6974400000000001,0.20342000000000002,0.7265,81.78,1.0,81.7861137358,130.01
2020-11-25 22:30:00,69.90808,2.56819,69.9552374677,0.7480800000000001,0.21819000000000002,0.7792500000000001,69.16,2.35,69.1999140173,135.98,75.27808,10.67819,76.0316583415,0.7480800000000001,0.21819000000000002,0.7792500000000001,74.53,10.46,75.2604311707,135.74,76.50808,19.56819,78.9708830213,0.7480800000000001,0.21819000000000002,0.7792500000000001,75.76,19.35,78.1920718487,130.97,76.65808,2.24819,76.6910398128,0.7480800000000001,0.21819000000000002,0.7792500000000001,75.91,2.03,75.9371384765,130.97
2020-11-25 23:00:00,65.89352,3.48436,65.985579808,0.80352,0.23436,0.837,65.09,3.25,65.1710871476,136.32,70.97352,11.70436,71.9321387434,0.80352,0.23436,0.837,70.17,11.47,71.1012644051,136.08,72.05352,20.71436,74.9719577882,0.80352,0.23436,0.837,71.25,20.48,74.1349640858,131.3,72.20352,3.29436,72.2786352126,0.80352,0.23436,0.837,71.4,3.06,71.4655413469,131.3
2020-11-25 23:30:00,61.96792,11.32981,62.9951403186,0.7879200000000001,0.22981000000000001,0.8207500000000001,61.18,11.1,62.1787938127,136.85,66.29792,11.12981,67.2256414396,0.7879200000000001,0.22981000000000001,0.8207500000000001,65.51,10.9,66.410617374,136.61,67.40792,20.86981,70.5646983141,0.7879200000000001,0.22981000000000001,0.8207500000000001,66.62,20.64,69.744060679,131.88,67.56792,3.32981,67.6499183131,0.7879200000000001,0.22981000000000001,0.8207500000000001,66.78,3.1,66.8519139591,131.88
2020-11-26 00:00:00,59.50056,18.68308,62.3648468177,0.7305600000000001,0.21308000000000002,0.761,58.77,18.47,61.6040079865,136.85,63.14056,8.98308,63.7763752764,0.7305600000000001,0.21308000000000002,0.761,62.41,8.77,63.0231782759,136.61,64.37056,19.42308,67.2370807769,0.7305600000000001,0.21308000000000002,0.761,63.64,19.21,66.4761137552,131.95,64.54056,1.86308,64.5674449874,0.7305600000000001,0.21308000000000002,0.761,63.81,1.65,63.8313292984,131.95
2020-11-26 00:30:00,58.85472,22.14596,62.8833969391,0.7747200000000001,0.22596000000000002,0.807,58.08,21.92,62.0787628743,135.47,62.44472,13.72596,63.93547555,0.7747200000000001,0.22596000000000002,0.807,61.67,13.5,63.130332646,135.23,63.94472,23.60596,68.1628092393,0.7747200000000001,0.22596000000000002,0.807,63.17,23.38,67.3578005876,130.74,63.45472,10.30596,64.2861905995,0.7747200000000001,0.22596000000000002,0.807,62.68,10.08,63.4853431904,130.74
2020-11-26 01:00:00,60.39576,22.55793,64.4709859694,0.81576,0.23793000000000003,0.8497500000000001,59.58,22.32,63.6235711038,135.09,63.98576,12.57793,65.2102891104,0.81576,0.23793000000000003,0.8497500000000001,63.17,12.34,64.3640000311,134.85,65.64576,24.02793,69.904987133,0.81576,0.23793000000000003,0.8497500000000001,64.83,23.79,69.0571719664,130.35,65.04576,11.82793,66.1124104996,0.81576,0.23793000000000003,0.8497500000000001,64.23,11.59,65.2673042189,130.35
2020-11-26 01:30:00,59.98864,22.92127,64.2185451989,0.7586400000000001,0.22127000000000002,0.7902500000000001,59.23,22.7,63.4309301524,135.31,63.54864,12.951270000000001,64.8549538622,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.79,12.73,64.067441029,135.07,65.20864,24.44127,69.6386560027,0.7586400000000001,0.22127000000000002,0.7902500000000001,64.45,24.22,68.8506419723,130.57,64.61864,11.48127,65.6306955339,0.7586400000000001,0.22127000000000002,0.7902500000000001,63.86,11.26,64.8451015883,130.57
2020-11-26 02:00:00,59.158,23.0615,63.4941079648,0.8280000000000001,0.24150000000000002,0.8625,58.33,22.82,62.6349846332,135.53,62.678,13.0415,64.0204061706,0.8280000000000001,0.24150000000000002,0.8625,61.85,12.8,63.1606087684,135.31,64.298,24.5915,68.8402111868,0.8280000000000001,0.24150000000000002,0.8625,63.47,24.35,67.9806104709,130.79,63.718,11.4915,64.7459504236,0.8280000000000001,0.24150000000000002,0.8625,62.89,11.25,63.888297833,130.79
2020-11-26 02:30:00,58.49656,23.37108,62.9924988566,0.8265600000000001,0.24108000000000002,0.861,57.67,23.13,62.1355437733,135.88,61.98656,13.30108,63.3975736902,0.8265600000000001,0.24108000000000002,0.861,61.16,13.06,62.5388615183,135.67,63.57656,24.94108,68.2937512002,0.8265600000000001,0.24108000000000002,0.861,62.75,24.7,67.4362847435,131.13,63.01656,11.31108,64.0236469205,0.8265600000000001,0.24108000000000002,0.861,62.19,11.07,63.1675628784,131.13
2020-11-26 03:00:00,57.62352,23.35061,62.1749229558,0.8935200000000001,0.26061,0.9307500000000001,56.73,23.09,61.2490081552,135.92,61.08352,13.27061,62.5084434726,0.8935200000000001,0.26061,0.9307500000000001,60.19,13.01,61.5799983761,135.67,62.59352,24.97061,67.3905045964,0.8935200000000001,0.26061,0.9307500000000001,61.7,24.71,66.464081277,131.16,62.04352,11.42061,63.0858835776,0.8935200000000001,0.26061,0.9307500000000001,61.15,11.16,62.1600201094,131.16
2020-11-26 03:30:00,56.93072,23.56771,61.6161004475,0.7807200000000001,0.22771000000000002,0.81325,56.15,23.34,60.8077141488,136.1,60.35072,13.44771,61.8308200557,0.7807200000000001,0.22771000000000002,0.81325,59.57,13.22,61.0192862954,135.87,61.88072,25.18771,66.8105099723,0.7807200000000001,0.22771000000000002,0.81325,61.1,24.96,66.0016030108,131.33,61.35072,11.21771,62.3678431739,0.7807200000000001,0.22771000000000002,0.81325,60.57,10.99,61.558955481699996,131.33
2020-11-26 04:00:00,56.24392,23.60156,60.9951815425,0.7939200000000001,0.23156000000000002,0.8270000000000001,55.45,23.37,60.1735772578,136.32,59.62392,13.45156,61.122469703,0.7939200000000001,0.23156000000000002,0.8270000000000001,58.83,13.22,60.2970753851,136.07,61.12392,25.19156,66.1116350683,0.7939200000000001,0.23156000000000002,0.8270000000000001,60.33,24.96,65.2894363584,131.52,60.60392,11.35156,61.6578708179,0.7939200000000001,0.23156000000000002,0.8270000000000001,59.81,11.12,60.8349447275,131.52
2020-11-26 04:30:00,56.55592,23.41381,61.2109351812,0.8359200000000001,0.24381000000000003,0.87075,55.72,23.17,60.3453999904,136.42,59.96592,13.24381,61.4109930286,0.8359200000000001,0.24381000000000003,0.87075,59.13,13.0,60.5421910737,136.2,61.48592,25.00381,66.3755141054,0.8359200000000001,0.24381000000000003,0.87075,60.65,24.76,65.5093894034,131.61,60.96592,11.62381,62.0641310288,0.8359200000000001,0.24381000000000003,0.87075,60.13,11.38,61.1973961864,131.61
2020-11-26 05:00:00,57.054,23.2645,61.614899791,0.804,0.23450000000000001,0.8375,56.25,23.03,60.781933171,136.38,60.484,13.0945,61.8852178331,0.804,0.23450000000000001,0.8375,59.68,12.86,61.0498321046,136.2,62.004,24.8045,66.7814288276,0.804,0.23450000000000001,0.8375,61.2,24.57,65.9478953417,131.59,61.474,11.7445,62.5858287175,0.804,0.23450000000000001,0.8375,60.67,11.51,61.752157857,131.59
2020-11-26 05:30:00,58.91544,22.67367,63.127841573,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.08,22.43,62.2606721775,135.65,62.44544,12.60367,63.7046738808,0.8354400000000001,0.24367000000000003,0.8702500000000001,61.61,12.36,62.8375819076,135.43,64.06544,24.10367,68.4497444105,0.8354400000000001,0.24367000000000003,0.8702500000000001,63.23,23.86,67.5820427333,130.87,63.48544,12.05367,64.6195949574,0.8354400000000001,0.24367000000000003,0.8702500000000001,62.65,11.81,63.7534203004,130.87
2020-11-26 06:00:00,61.59648,21.63064,65.2840787267,0.75648,0.22064000000000003,0.788,60.84,21.41,64.4972379254,134.85,65.26648,11.65064,66.2981962349,0.75648,0.22064000000000003,0.788,64.51,11.43,65.5147693272,134.63,66.97648,22.94064,70.7963405608,0.75648,0.22064000000000003,0.788,66.22,22.72,70.0091908252,130.1,66.33648,12.72064,67.545120185,0.75648,0.22064000000000003,0.788,65.58,12.5,66.7606650656,130.1
2020-11-26 06:30:00,69.69104,16.92697,71.717245971,0.88104,0.25697000000000003,0.9177500000000001,68.81,16.67,70.8004590381,133.14,73.77104,6.96697,74.0992915868,0.88104,0.25697000000000003,0.9177500000000001,72.89,6.71,73.1981980653,132.93,75.81104,17.66697,77.8423767293,0.88104,0.25697000000000003,0.9177500000000001,74.93,17.41,76.9260229051,128.38,74.98104000000001,17.12697,76.9122191909,0.88104,0.25697000000000003,0.9177500000000001,74.1,16.87,75.9960979261,128.38
2020-11-26 07:00:00,77.5496,13.48155,78.7127222917,0.7596,0.22155000000000002,0.7912500000000001,76.79,13.26,77.92645058,133.36,82.0296,3.3615500000000003,82.0984487951,0.7596,0.22155000000000002,0.7912500000000001,81.27,3.14,81.3306369089,133.16,84.4996,13.75155,85.6112581823,0.7596,0.22155000000000002,0.7912500000000001,83.74,13.53,84.8259895315,128.53,83.4996,20.95155,86.088040096,0.7596,0.22155000000000002,0.7912500000000001,82.74,20.73,85.297365141,128.53
2020-11-26 07:30:00,85.7708,9.7794,86.3265127119,0.8208000000000001,0.2394,0.855,84.95,9.54,85.4839990875,133.2,90.6408,1.4094,90.6517569217,0.8208000000000001,0.2394,0.855,89.82,1.17,89.8276199173,133.0,93.4208,9.6294,93.915766605,0.8208000000000001,0.2394,0.855,92.6,9.39,93.0748736233,128.32,92.2608,24.9594,95.5773344732,0.8208000000000001,0.2394,0.855,91.44,24.72,94.722499967,128.32
2020-11-26 08:00:00,90.67384,6.84237,90.9316407394,0.9338400000000001,0.27237,0.9727500000000001,89.74,6.57,89.9801783728,132.91,95.79384,4.06237,95.8799386314,0.9338400000000001,0.27237,0.9727500000000001,94.86,3.79,94.9356819115,132.71,98.69384,6.36237,98.8987047739,0.9338400000000001,0.27237,0.9727500000000001,97.76,6.09,97.9495058691,128.0,97.44384,28.02237,101.3930726153,0.9338400000000001,0.27237,0.9727500000000001,96.51,27.75,100.4203296151,128.0
2020-11-26 08:30:00,94.95776,6.41893,95.1744653075,4.96776,1.44893,5.17475,89.99,4.97,90.1271379774,132.42,100.08776,6.82893,100.3204564721,4.96776,1.44893,5.17475,95.12,5.38,95.272025275,132.22,102.33776,6.13893,102.5217224951,4.96776,1.44893,5.17475,97.37,4.69,97.4828856774,127.55,101.10776,30.36893,105.5701238114,4.96776,1.44893,5.17475,96.14,28.92,100.39554771,127.55
2020-11-26 09:00:00,96.2012,5.7541,96.3731318794,5.6712,1.6541000000000001,5.9075,90.53,4.1,90.6227945939,132.2,101.3512,7.9141,101.6597202448,5.6712,1.6541000000000001,5.9075,95.68,6.26,95.8845660156,132.0,103.4812,5.4741,103.6258873267,5.6712,1.6541000000000001,5.9075,97.81,3.8200000000000003,97.8845672208,127.33,102.2212,31.3241,106.9129223726,5.6712,1.6541000000000001,5.9075,96.55,29.67,101.0059968517,127.33
2020-11-26 09:30:00,97.88408,3.02869,97.930925047,3.18408,0.9286900000000001,3.31675,94.7,2.1,94.7232811932,132.17,103.24408,9.26869,103.6592912833,3.18408,0.9286900000000001,3.31675,100.06,8.34,100.4069678857,132.0,105.84408,2.32869,105.8696938135,3.18408,0.9286900000000001,3.31675,102.66,1.4,102.6695456306,127.22,104.50408,32.92869,109.5691624581,3.18408,0.9286900000000001,3.31675,101.32,32.0,106.2531994812,127.22
2020-11-26 10:00:00,98.53264,5.29952,98.6750528634,7.71264,2.24952,8.034,90.82,3.05,90.8711995079,132.81,103.71264,9.67952,104.1633563361,7.71264,2.24952,8.034,96.0,7.43,96.2870962279,132.6,105.41264,5.01952,105.5320816283,7.71264,2.24952,8.034,97.7,2.77,97.739259768,127.87,104.16264,33.19952,109.325494282,7.71264,2.24952,8.034,96.45,30.95,101.2941508677,127.87
2020-11-26 10:30:00,97.4664,6.2627,97.6673975298,8.5464,2.4927,8.9025,88.92,3.77,88.9998837078,132.92,102.5264,9.1927,102.9376919804,8.5464,2.4927,8.9025,93.98,6.7,94.2185247178,132.71,103.9164,6.2427,104.1037438916,8.5464,2.4927,8.9025,95.37,3.75,95.4436975394,127.98,102.7164,32.5727,107.7573181471,8.5464,2.4927,8.9025,94.17,30.08,98.8574493905,127.98
2020-11-26 11:00:00,98.58352,5.84061,98.7563827849,8.81352,2.5706100000000003,9.18075,89.77,3.27,89.8295374585,132.89,103.69352,9.80061,104.1556433726,8.81352,2.5706100000000003,9.18075,94.88,7.23,95.1550697546,132.71,105.05352,5.75061,105.2107959278,8.81352,2.5706100000000003,9.18075,96.24,3.18,96.2925230742,127.93,103.84352,33.18061,109.0157306354,8.81352,2.5706100000000003,9.18075,95.03,30.61,99.8382341591,127.93
2020-11-26 11:30:00,98.4244,3.3117,98.4800988639,5.3544,1.5617,5.5775,93.07,1.75,93.0864512161,132.63,103.7044,10.3417,104.2187763229,5.3544,1.5617,5.5775,98.35,8.78,98.7411307409,132.42,105.6944,2.7917,105.7312620763,5.3544,1.5617,5.5775,100.34,1.23,100.3475385847,127.61,104.3944,33.9517,109.7766308658,5.3544,1.5617,5.5775,99.04,32.39,104.2018891383,127.61
2020-11-26 12:00:00,98.17816,3.76363,98.2502723241,6.21816,1.81363,6.47725,91.96,1.9500000000000002,91.9806724263,132.84,103.40816,10.40363,103.9301836415,6.21816,1.81363,6.47725,97.19,8.59,97.5688690106,132.63,105.21816,3.27363,105.2690735552,6.21816,1.81363,6.47725,99.0,1.46,99.0107650713,127.79,103.95816,34.05363,109.3935498408,6.21816,1.81363,6.47725,97.74,32.24,102.9199941702,127.79
2020-11-26 12:30:00,97.83032,6.30051,98.0329941273,9.91032,2.89051,10.32325,87.92,3.41,87.9861040165,132.98,102.84032,9.99051,103.3244487416,9.91032,2.89051,10.32325,92.93,7.1,93.2008310049,132.76,104.00032,6.22051,104.1861857674,9.91032,2.89051,10.32325,94.09,3.33,94.1489086501,127.97,102.84032,33.45051,108.1437378537,9.91032,2.89051,10.32325,92.93,30.56,97.8258580335,127.97
2020-11-26 13:00:00,96.34352,7.22186,96.6138142703,9.50352,2.77186,9.8995,86.84,4.45,86.9539424063,132.98,101.32352,8.79186,101.7042403612,9.50352,2.77186,9.8995,91.82,6.02,92.0171331872,132.76,102.40352,7.29186,102.6628079231,9.50352,2.77186,9.8995,92.9,4.52,93.0098940973,128.0,101.25352,32.16186,106.2386961095,9.50352,2.77186,9.8995,91.75,29.39,96.3422783621,128.0
2020-11-26 13:30:00,95.79816,5.01613,95.9293960137,4.95816,1.4461300000000001,5.16475,90.84,3.5700000000000003,90.9101231987,132.95,100.96816,8.36613,101.3141720835,4.95816,1.4461300000000001,5.16475,96.01,6.92,96.2590593139,132.76,102.92816,4.67613,103.0343258956,4.95816,1.4461300000000001,5.16475,97.97,3.23,98.02323092,127.92,101.66816,32.05613,106.6021117444,4.95816,1.4461300000000001,5.16475,96.71,30.61,101.4386326801,127.92
2020-11-26 14:00:00,95.68744,4.72717,95.8041351402,4.20744,1.22717,4.38275,91.48,3.5,91.5469300414,133.06,100.88744,8.22717,101.2223388189,4.20744,1.22717,4.38275,96.68,7.0,96.9330820721,132.85,103.06744,4.31717,103.1578166935,4.20744,1.22717,4.38275,98.86,3.09,98.9082792288,128.03,101.80744,31.99717,106.7172606815,4.20744,1.22717,4.38275,97.6,30.77,102.3354918882,128.03
2020-11-26 14:30:00,94.48168,7.42799,94.7732182162,7.02168,2.04799,7.31425,87.46,5.38,87.6253159766,133.31,99.47168,7.12799,99.7267434717,7.02168,2.04799,7.31425,92.45,5.08,92.5894643035,133.09,101.02168,7.53799,101.3025227882,7.02168,2.04799,7.31425,94.0,5.49,94.1601831986,128.36,99.85168,30.60799,104.4375748984,7.02168,2.04799,7.31425,92.83,28.56,97.124057267,128.36
2020-11-26 15:00:00,94.48912,6.97891,94.7464985272,6.33912,1.84891,6.60325,88.15,5.13,88.2991472213,133.26,99.52912,7.17891,99.7876869998,6.33912,1.84891,6.60325,93.19,5.33,93.3423001645,133.04,101.17912,7.08891,101.4271510443,6.33912,1.84891,6.60325,94.84,5.24,94.9846471805,128.31,99.98912,30.66891,104.5868354955,6.33912,1.84891,6.60325,93.65,28.82,97.9842584296,128.31
2020-11-26 15:30:00,95.36192,4.57931,95.471806656,1.71192,0.49931000000000003,1.7832500000000002,93.65,4.08,93.7388334683,133.0,100.67192,6.89931,100.9080569378,1.71192,0.49931000000000003,1.7832500000000002,98.96,6.4,99.1667363585,132.76,103.33192,4.18931,103.416807189,1.71192,0.49931000000000003,1.7832500000000002,101.62,3.69,101.6869731087,127.97,102.01192,30.66931,106.5224783694,1.71192,0.49931000000000003,1.7832500000000002,100.3,30.17,104.7392901446,127.97
2020-11-26 16:00:00,99.42312,5.39966,99.5696395426,4.59312,1.33966,4.7845,94.83,4.06,94.9168715245,132.7,104.79312,7.67966,105.0741413339,4.59312,1.33966,4.7845,100.2,6.34,100.4003764933,132.46,107.04312,5.31966,107.1752225183,4.59312,1.33966,4.7845,102.45,3.98,102.5272788091,127.71,105.70312,31.05966,110.1719204564,4.59312,1.33966,4.7845,101.11,29.72,105.3874304649,127.71
2020-11-26 16:30:00,103.78008,4.38919,103.8728549413,4.66008,1.35919,4.85425,99.12,3.03,99.1663012318,132.21,109.37008,8.69919,109.7154971089,4.66008,1.35919,4.85425,104.71,7.34,104.9669457496,131.98,111.83008,4.21919,111.9096437179,4.66008,1.35919,4.85425,107.17,2.86,107.208155007,127.22,110.41008,31.94919,114.9397081398,4.66008,1.35919,4.85425,105.75,30.59,110.0854695225,127.22
2020-11-26 17:00:00,107.05992,4.09456,107.1381906325,4.60992,1.34456,4.802,102.45,2.75,102.4869016021,131.83,112.80992,8.90456,113.160811411,4.60992,1.34456,4.802,108.2,7.5600000000000005,108.4637893493,131.6,115.48992,3.8745600000000002,115.554895339,4.60992,1.34456,4.802,110.88,2.5300000000000002,110.9088603314,126.86,113.99992,32.03456,118.4153486437,4.60992,1.34456,4.802,109.39,30.69,113.6135916165,126.86
2020-11-26 17:30:00,107.08976,5.14743,107.2133981015,4.85976,1.41743,5.06225,102.23,3.73,102.2980244189,132.14,112.82976,7.97743,113.1114235215,4.85976,1.41743,5.06225,107.97,6.5600000000000005,108.1691014107,131.91,115.51976,5.03743,115.6295405658,4.85976,1.41743,5.06225,110.66,3.62,110.7191943612,127.19,114.02976,31.17743,118.2151356936,4.85976,1.41743,5.06225,109.17,29.76,113.1536411257,127.19
2020-11-26 18:00:00,105.37408,6.57619,105.5790841538,4.92408,1.43619,5.12925,100.45,5.14,100.5814202525,132.33,110.99408,6.56619,111.1881317685,4.92408,1.43619,5.12925,106.07,5.13,106.1939819387,132.1,113.62408,6.68619,113.8206338612,4.92408,1.43619,5.12925,108.7,5.25,108.8267085784,127.41,112.17408,29.72619,116.0459848326,4.92408,1.43619,5.12925,107.25,28.29,110.9183780985,127.41
