Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-26 18:30:00,101.5272,9.08835,101.933166563,4.6572,1.35835,4.85125,96.87,7.73,97.1779285641,132.76,106.9972,3.83835,107.0660251367,4.6572,1.35835,4.85125,102.34,2.48,102.3700444466,132.53,109.3572,9.61835,109.7793689568,4.6572,1.35835,4.85125,104.7,8.26,105.0253188522,127.9,108.0172,26.90835,111.3183488719,4.6572,1.35835,4.85125,103.36,25.55,106.4710857463,127.9
2020-11-26 19:00:00,98.59976,9.93868,99.0993947116,4.82976,1.40868,5.031,93.77,8.53,94.1571760409,132.18,103.88976,2.97868,103.9324529076,4.82976,1.40868,5.031,99.06,1.57,99.0724406684,131.95,106.03976,10.57868,106.5661258159,4.82976,1.40868,5.031,101.21,9.17,101.6245688798,127.36,104.74976,25.86868,107.8967136895,4.82976,1.40868,5.031,99.92,24.46,102.8702969763,127.36
2020-11-26 19:30:00,95.44728,8.98254,95.8690215046,1.27728,0.37254000000000004,1.3305,94.17,8.61,94.5627886645,132.43,100.76728,1.9025400000000001,100.7852388847,1.27728,0.37254000000000004,1.3305,99.49,1.53,99.5017638035,132.19,103.45728,9.30254,103.8746650317,1.27728,0.37254000000000004,1.3305,102.18,8.93,102.5694754788,127.55,102.14728,25.13254,105.1936850683,1.27728,0.37254000000000004,1.3305,100.87,24.76,103.8644043934,127.55
2020-11-26 20:00:00,92.61192,12.70806,93.4797438756,4.38192,1.27806,4.5645,88.23,11.43,88.9672849985,133.35,97.63192,2.57806,97.6659520829,4.38192,1.27806,4.5645,93.25,1.3,93.259061222,133.11,99.64192,13.54806,100.5587497488,4.38192,1.27806,4.5645,95.26,12.27,96.0469702802,128.51,98.47192,23.19806,101.1675294561,4.38192,1.27806,4.5645,94.09,21.92,96.6095983844,128.51
2020-11-26 20:30:00,89.53176,11.74218,90.2984763983,1.24176,0.36218,1.2935,88.29,11.38,89.0203824975,132.95,94.55176,1.65218,94.5661938425,1.24176,0.36218,1.2935,93.31,1.29,93.3189166247,132.72,97.06176,12.26218,97.8332577023,1.24176,0.36218,1.2935,95.82,11.9,96.5561101122,128.09,95.86176,22.48218,98.4628125124,1.24176,0.36218,1.2935,94.62,22.12,97.1711829711,128.09
2020-11-26 21:00:00,86.762,12.5185,87.6604670661,0.852,0.2485,0.8875000000000001,85.91,12.27,86.7818010876,132.99,91.672,2.4485,91.7046930983,0.852,0.2485,0.8875000000000001,90.82,2.2,90.8466422054,132.72,94.202,13.0285,95.0986783097,0.852,0.2485,0.8875000000000001,93.35,12.78,94.2207562058,128.12,93.042,21.5285,95.5002098231,0.852,0.2485,0.8875000000000001,92.19,21.28,94.6141347791,128.12
2020-11-26 21:30:00,82.77208,14.34644,84.0061757742,0.7420800000000001,0.21644000000000002,0.773,82.03,14.13,83.2380790264,133.35,87.46208,4.32644,87.5690214688,0.7420800000000001,0.21644000000000002,0.773,86.72,4.11,86.8173398579,133.13,89.89208,15.05644,91.1442945675,0.7420800000000001,0.21644000000000002,0.773,89.15,14.84,90.3767010905,128.5,88.82208,19.64644,90.9689205179,0.7420800000000001,0.21644000000000002,0.773,88.08,19.43,90.1976235829,128.5
2020-11-26 22:00:00,78.37744,16.06092,80.0061013436,0.7574400000000001,0.22092,0.789,77.62,15.84,79.2197576366,133.46,82.84744,6.08092,83.0703069851,0.7574400000000001,0.22092,0.789,82.09,5.86,82.2988924591,133.23,85.10744,16.93092,86.7751830617,0.7574400000000001,0.22092,0.789,84.35,16.71,85.9892237434,128.61,84.13744,17.90092,86.020647211,0.7574400000000001,0.22092,0.789,83.38,17.68,85.2338360043,128.61
2020-11-26 22:30:00,73.1828,18.29415,75.4347276794,0.8028000000000001,0.23415000000000002,0.83625,72.38,18.06,74.5991152763,133.92,77.4028,8.33415,77.8501862815,0.8028000000000001,0.23415000000000002,0.83625,76.6,8.1,77.0270731626,133.68,79.4228,19.44415,81.7683076079,0.8028000000000001,0.23415000000000002,0.83625,78.62,19.21,80.932864153,129.08,78.5828,15.71415,80.1385735215,0.8028000000000001,0.23415000000000002,0.83625,77.78,15.48,79.3054777427,129.08
2020-11-26 23:00:00,68.6212,19.8366,71.4308042024,0.8112,0.2366,0.845,67.81,19.6,70.5858066469,134.21,72.6012,9.8966,73.2726206233,0.8112,0.2366,0.845,71.79,9.66,72.4370050458,133.98,74.4412,21.1266,77.3810408627,0.8112,0.2366,0.845,73.63,20.89,76.536063395,129.37,73.6712,14.2266,75.0322721034,0.8112,0.2366,0.845,72.86,13.99,74.1909677791,129.37
2020-11-26 23:30:00,64.88768,20.83849,68.1516960997,0.8176800000000001,0.23849,0.8517500000000001,64.07,20.6,67.3002592863,134.39,68.68768,10.91849,69.5500597244,0.8176800000000001,0.23849,0.8517500000000001,67.87,10.68,68.7051621059,134.15,70.38768,22.20849,73.808146731,0.8176800000000001,0.23849,0.8517500000000001,69.57,21.97,72.9566021687,129.55,69.69768,13.22849,70.941944892,0.8176800000000001,0.23849,0.8517500000000001,68.88,12.99,70.0941830682,129.55
2020-11-27 00:00:00,62.00304,21.48422,65.619727813,0.8030400000000001,0.23422,0.8365,61.2,21.25,64.7842766418,134.39,65.66304,11.58422,66.6770498376,0.8030400000000001,0.23422,0.8365,64.86,11.35,65.8455928669,134.15,67.27304,22.92422,71.0716664603,0.8030400000000001,0.23422,0.8365,66.47,22.69,70.236009283,129.55,66.64304,12.54422,67.8133632542,0.8030400000000001,0.23422,0.8365,65.84,12.31,66.9809054881,129.55
2020-11-27 00:30:00,61.168,22.2715,65.0964203029,0.8280000000000001,0.24150000000000002,0.8625,60.34,22.03,64.2357883115,134.95,64.798,12.3315,65.9609482668,0.8280000000000001,0.24150000000000002,0.8625,63.97,12.09,65.1024500307,134.71,66.388,23.7715,70.515606473,0.8280000000000001,0.24150000000000002,0.8625,65.56,23.53,69.6546803883,130.09,65.758,11.9515,66.8352670096,0.8280000000000001,0.24150000000000002,0.8625,64.93,11.71,65.9774885851,130.09
2020-11-27 01:00:00,62.22984,22.05287,66.0218301902,0.96984,0.28287,1.01025,61.26,21.77,65.0132332683,134.67,65.89984,12.12287,67.0056183395,0.96984,0.28287,1.01025,64.93,11.84,66.0006856025,134.44,67.54984,23.53287,71.5316493202,0.96984,0.28287,1.01025,66.58,23.25,70.5227544839,129.82,66.89984,12.19287,68.0018725541,0.96984,0.28287,1.01025,65.93,11.91,66.9971118781,129.82
2020-11-27 01:30:00,61.9016,22.3913,65.8268820335,0.8616,0.2513,0.8975000000000001,61.04,22.14,64.9312035927,135.1,65.5516,12.4313,66.7199331703,0.8616,0.2513,0.8975000000000001,64.69,12.18,65.8266549355,134.86,67.2616,23.8813,71.3753411498,0.8616,0.2513,0.8975000000000001,66.4,23.63,70.4793366881,130.23,66.6216,11.9213,67.6797974306,0.8616,0.2513,0.8975000000000001,65.76,11.67,66.7874726277,130.23
2020-11-27 02:00:00,60.52592,22.64131,64.6221007888,0.89592,0.26131000000000004,0.93325,59.63,22.38,63.6914539008,135.49,64.10592,12.60131,65.3327023225,0.89592,0.26131000000000004,0.93325,63.21,12.34,64.4032584579,135.26,65.75592,24.17131,70.0577850218,0.89592,0.26131000000000004,0.93325,64.86,23.91,69.1267509724,130.6,65.44592,11.97131,66.5318022284,0.89592,0.26131000000000004,0.93325,64.55,11.71,65.603556306,130.6
2020-11-27 02:30:00,59.32384,23.14362,63.6784511358,0.9038400000000001,0.26362,0.9415,58.42,22.88,62.7406630504,135.88,62.85384,13.08362,64.2011395152,0.9038400000000001,0.26362,0.9415,61.95,12.82,63.2625868899,135.65,64.49384,24.70362,69.0631901888,0.9038400000000001,0.26362,0.9415,63.59,24.44,68.1248977981,130.97,63.89384,11.60362,64.9389466118,0.9038400000000001,0.26362,0.9415,62.99,11.34,64.0026226025,130.97
2020-11-27 03:00:00,58.23008,23.38544,62.7504662995,0.9100800000000001,0.26544,0.9480000000000001,57.32,23.12,61.807093444,136.13,61.71008,13.27544,63.1218764043,0.9100800000000001,0.26544,0.9480000000000001,60.8,13.01,62.1763628721,135.9,63.31008,24.96544,68.0546796628,0.9100800000000001,0.26544,0.9480000000000001,62.4,24.7,67.1107293955,131.21,62.75008,11.47544,63.7907380675,0.9100800000000001,0.26544,0.9480000000000001,61.84,11.21,62.8478297159,131.21
2020-11-27 03:30:00,57.48416,23.65538,62.1611265491,0.9441600000000001,0.27538,0.9835,56.54,23.38,61.1832983746,136.4,60.93416,13.50538,62.4128764267,0.9441600000000001,0.27538,0.9835,59.99,13.23,61.4315309918,136.16,62.46416,25.28538,67.387845538,0.9441600000000001,0.27538,0.9835,61.52,25.01,66.4094157481,131.47,61.92416,11.34538,62.9548984516,0.9441600000000001,0.27538,0.9835,60.98,11.07,61.9766512487,131.47
2020-11-27 04:00:00,56.86112,23.708660000000002,61.6059049658,0.92112,0.26866,0.9595,55.94,23.44,60.6524294649,136.53,60.28112,13.54866,61.7849465181,0.92112,0.26866,0.9595,59.36,13.28,60.827362264,136.3,61.80112,25.33866,66.7939078348,0.92112,0.26866,0.9595,60.88,25.07,65.8398002731,131.6,61.28112,11.35866,62.324913361,0.92112,0.26866,0.9595,60.36,11.09,61.3703324091,131.6
2020-11-27 04:30:00,56.66664,23.80902,61.4652545936,0.95664,0.27902000000000005,0.9965,55.71,23.53,60.4753255469,136.09,60.07664,13.71902,61.6231627187,0.95664,0.27902000000000005,0.9965,59.12,13.44,60.6284421703,135.86,61.55664,25.40902,66.5945810517,0.95664,0.27902000000000005,0.9965,60.6,25.13,65.6039396683,131.19,61.02664,11.08902,62.0259393661,0.95664,0.27902000000000005,0.9965,60.07,10.81,61.0349162365,131.19
2020-11-27 05:00:00,57.02976,23.40118,61.64421101,0.92976,0.27118000000000003,0.9685,56.1,23.13,60.6811906607,135.62,60.44976,13.35118,61.9066029713,0.92976,0.27118000000000003,0.9685,59.52,13.08,60.9402723985,135.4,61.96976,24.89118,66.781898717,0.92976,0.27118000000000003,0.9685,61.04,24.62,65.8181282019,130.72,61.43976,11.35118,62.4795438224,0.92976,0.27118000000000003,0.9685,60.51,11.08,61.5160670069,130.72
2020-11-27 05:30:00,58.90904,22.59972,63.0953432339,0.9590400000000001,0.27972,0.999,57.95,22.32,62.0997979063,135.28,62.42904,12.58972,63.6858389675,0.9590400000000001,0.27972,0.999,61.47,12.31,62.690485721499996,135.06,64.01904,23.97972,68.3627417077,0.9590400000000001,0.27972,0.999,63.06,23.7,67.3665614381,130.38,63.45904,12.06972,64.5966554753,0.9590400000000001,0.27972,0.999,62.5,11.79,63.6023120649,130.38
2020-11-27 06:00:00,61.66984,21.50287,65.3111214409,0.96984,0.28287,1.01025,60.7,21.22,64.3022425736,134.78,65.32984,11.51287,66.3365221433,0.96984,0.28287,1.01025,64.36,11.23,65.3324000784,134.54,67.01984,22.79287,70.789645263,0.96984,0.28287,1.01025,66.05,22.51,69.7803883623,129.89,66.39984,12.96287,67.6533424944,0.96984,0.28287,1.01025,65.43,12.68,66.6473352806,129.89
2020-11-27 06:30:00,69.48296,17.45628,71.6421903755,0.9129600000000001,0.26628,0.9510000000000001,68.57,17.19,70.691873649,133.66,73.55296,7.47628,73.931946325,0.9129600000000001,0.26628,0.9510000000000001,72.64,7.21,72.9969430867,133.44,75.59296,18.22628,77.7591980681,0.9129600000000001,0.26628,0.9510000000000001,74.68,17.96,76.8092702738,128.76,74.82296,16.80628,76.6871983489,0.9129600000000001,0.26628,0.9510000000000001,73.91,16.54,75.7380993952,128.76
2020-11-27 07:00:00,77.0328,13.9404,78.28401515,0.8928,0.2604,0.93,76.14,13.68,77.35917528,133.36,81.4728,3.8504,81.5637340979,0.8928,0.2604,0.93,80.58,3.59,80.6599311926,133.14,83.9428,14.1504,85.1271254771,0.8928,0.2604,0.93,83.05,13.89,84.2035308048,128.4,82.9928,20.6004,85.5112935933,0.8928,0.2604,0.93,82.1,20.34,84.5820642926,128.4
2020-11-27 07:30:00,85.06096,10.08403,85.6566084851,1.11096,0.32403000000000004,1.15725,83.95,9.76,84.5154429675,132.48,89.89096,1.51403,89.9037094705,1.11096,0.32403000000000004,1.15725,88.78,1.19,88.7879749741,132.26,92.62096,9.90403,93.1489776732,1.11096,0.32403000000000004,1.15725,91.51,9.58,92.0100891207,127.5,91.51096,24.47403,94.7271552648,1.11096,0.32403000000000004,1.15725,90.4,24.15,93.5702009189,127.5
2020-11-27 08:00:00,90.38424,9.18957,90.8502010849,4.52424,1.3195700000000001,4.71275,85.86,7.87,86.2199309905,132.7,95.30424,3.67957,95.3752452021,4.52424,1.3195700000000001,4.71275,90.78,2.36,90.8106711791,132.48,97.56424,9.10957,97.9885972568,4.52424,1.3195700000000001,4.71275,93.04,7.79,93.3655487854,127.73,96.40424,27.25957,100.1841386975,4.52424,1.3195700000000001,4.71275,91.88,25.94,95.4715559735,127.73
2020-11-27 08:30:00,93.05792,7.63981,93.3709974862,4.86792,1.41981,5.07075,88.19,6.22,88.4090747605,132.51,98.08792,5.50981,98.2425470769,4.86792,1.41981,5.07075,93.22,4.09,93.3096806339,132.3,100.30792,7.45981,100.5849272007,4.86792,1.41981,5.07075,95.44,6.04,95.6309322343,127.54,99.10792,29.05981,103.2804548981,4.86792,1.41981,5.07075,94.24,27.64,98.2097103142,127.54
2020-11-27 09:00:00,94.33448,7.06339,94.5985496462,5.39448,1.57339,5.61925,88.94,5.49,89.1092795392,132.54,99.41448,6.41339,99.6211343288,5.39448,1.57339,5.61925,94.02,4.84,94.144495325,132.3,101.56448,6.8733900000000006,101.7967931114,5.39448,1.57339,5.61925,96.17,5.3,96.3159327422,127.57,100.35448,29.94339,104.726444897,5.39448,1.57339,5.61925,94.96,28.37,99.107308005,127.57
2020-11-27 09:30:00,96.42336,6.41598,96.636582892,6.12336,1.78598,6.3785,90.3,4.63,90.4186203168,132.37,101.57336,7.50598,101.8503176109,6.12336,1.78598,6.3785,95.45,5.72,95.621236658,132.16,103.61336,6.21598,103.7996472915,6.12336,1.78598,6.3785,97.49,4.43,97.5905989325,127.41,102.37336,30.92598,106.9426064609,6.12336,1.78598,6.3785,96.25,29.14,100.5644176635,127.41
2020-11-27 10:00:00,96.10176,6.62218,96.3296503837,6.76176,1.97218,7.0435,89.34,4.65,89.4609305787,132.47,101.18176,7.67218,101.472217393,6.76176,1.97218,7.0435,94.42,5.7,94.5918939445,132.25,103.10176,6.43218,103.3022064365,6.76176,1.97218,7.0435,96.34,4.46,96.4431812001,127.49,101.89176,31.11218,106.5359024003,6.76176,1.97218,7.0435,95.13,29.14,99.492997241,127.49
2020-11-27 10:30:00,95.30632,4.57851,95.416232297,3.04632,0.88851,3.17325,92.26,3.69,92.333762514,132.39,100.55632,7.59851,100.8430009776,3.04632,0.88851,3.17325,97.51,6.71,97.7405964786,132.18,103.13632,3.99851,103.2138003629,3.04632,0.88851,3.17325,100.09,3.11,100.1383053581,127.34,101.84632,31.31851,106.5529068874,3.04632,0.88851,3.17325,98.8,30.43,103.3800024183,127.34
2020-11-27 11:00:00,96.57936,3.78398,96.6534597552,3.09936,0.9039800000000001,3.2285,93.48,2.88,93.5243540475,132.39,101.87936,8.44398,102.2286886948,3.09936,0.9039800000000001,3.2285,98.78,7.54,99.0673508276,132.18,104.41936,3.14398,104.4666805879,3.09936,0.9039800000000001,3.2285,101.32,2.24,101.3447581279,127.3,103.10936,32.14398,108.0035905415,3.09936,0.9039800000000001,3.2285,100.01,31.24,104.7756541378,127.3
2020-11-27 11:30:00,98.11904,3.33597,98.1757337959,2.96904,0.86597,3.09275,95.15,2.47,95.1820539808,132.39,103.50904,8.81597,103.8837941585,2.96904,0.86597,3.09275,100.54,7.95,100.8538254108,132.18,106.00904,2.8059700000000003,106.046169329,2.96904,0.86597,3.09275,103.04,1.94,103.0582611924,127.27,104.61904,32.38597,109.5170972194,2.96904,0.86597,3.09275,101.65,31.52,106.4247757808,127.27
2020-11-27 12:00:00,125.22168,19.82799,126.7817744373,2.94168,0.85799,3.06425,122.28,18.97,123.742714129,132.68,28.35168,2.46799,28.4588955067,2.94168,0.85799,3.06425,25.41,1.6099999999999999,25.4609544204,133.38,131.34168,9.64799,131.6955603514,2.94168,0.85799,3.06425,128.4,8.79,128.700520978,127.62,129.44168,25.88799,132.0050625827,2.94168,0.85799,3.06425,126.5,25.03,128.9525141283,127.62
2020-11-27 12:30:00,135.80112,24.08241,137.9199284537,2.7511200000000002,0.8024100000000001,2.8657500000000002,133.05,23.28,135.0713178288,132.78,2.7511200000000002,0.8024100000000001,2.8657500000000002,2.7511200000000002,0.8024100000000001,2.8657500000000002,0.0,0.0,0.0,133.77,141.15112,11.75241,141.6395347989,2.7511200000000002,0.8024100000000001,2.8657500000000002,138.4,10.95,138.8324979967,127.75,139.11112,23.81241,141.1344556714,2.7511200000000002,0.8024100000000001,2.8657500000000002,136.36,23.01,138.2877785634,127.75
2020-11-27 13:00:00,133.30256,22.06408,135.116231922,6.08256,1.77408,6.336,127.22,20.29,128.827840547,133.5,6.08256,1.77408,6.336,6.08256,1.77408,6.336,0.0,0.0,0.0,134.05,138.33256,16.14408,139.2714201665,6.08256,1.77408,6.336,132.25,14.37,133.0284157614,128.42,136.40256,21.73408,138.1232370313,6.08256,1.77408,6.336,130.32,19.96,131.8396905336,128.42
2020-11-27 13:30:00,132.18696,21.51203,133.9259490493,3.12696,0.9120300000000001,3.25725,129.06,20.6,130.693701455,133.57,3.12696,0.9120300000000001,3.25725,3.12696,0.9120300000000001,3.25725,0.0,0.0,0.0,134.19,137.33696,15.06203,138.1604333004,3.12696,0.9120300000000001,3.25725,134.21,14.15,134.9538684144,128.47,135.39696,21.19203,137.0453899727,3.12696,0.9120300000000001,3.25725,132.27,20.28,133.8156616394,128.47
2020-11-27 14:00:00,130.43016,20.78088,132.0752498056,2.54016,0.7408800000000001,2.646,127.89,20.04,129.450584008,133.93,2.54016,0.7408800000000001,2.646,2.54016,0.7408800000000001,2.646,0.0,0.0,0.0,134.43,135.53016,15.63088,136.4285478894,2.54016,0.7408800000000001,2.646,132.99,14.89,133.8209707034,128.8,133.59016,20.46088,135.1479872555,2.54016,0.7408800000000001,2.646,131.05,19.72,132.5253971886,128.8
2020-11-27 14:30:00,128.46384,19.28737,129.9036597986,1.77384,0.51737,1.84775,126.69,18.77,128.072905019,134.47,1.77384,0.51737,1.84775,1.77384,0.51737,1.84775,0.0,0.0,0.0,134.77,133.47384,16.99737,134.5517616059,1.77384,0.51737,1.84775,131.7,16.48,132.7270899252,129.34,131.56384,18.917370000000002,132.916932267,1.77384,0.51737,1.84775,129.79,18.4,131.0877725038,129.34
2020-11-27 15:00:00,127.76608,18.88719,129.1545475183,1.6360800000000002,0.47719000000000006,1.70425,126.13,18.41,127.4664857914,134.9,1.6360800000000002,0.47719000000000006,1.70425,1.6360800000000002,0.47719000000000006,1.70425,0.0,0.0,0.0,135.13,132.76608,17.55719,133.9219433822,1.6360800000000002,0.47719000000000006,1.70425,131.13,17.08,132.2376773087,129.76,130.85608,18.50719,132.1583510591,1.6360800000000002,0.47719000000000006,1.70425,129.22,18.03,130.4717950363,129.76
2020-11-27 15:30:00,126.52872,16.91671,127.6545810461,4.78872,1.3967100000000001,4.98825,121.74,15.52,122.7252948662,135.18,4.78872,1.3967100000000001,4.98825,4.78872,1.3967100000000001,4.98825,0.0,0.0,0.0,135.01,131.29872,21.62671,133.0679092008,4.78872,1.3967100000000001,4.98825,126.51,20.23,128.1172626932,130.08,129.53872,16.47671,130.5823952593,4.78872,1.3967100000000001,4.98825,124.75,15.08,125.6581429912,130.08
2020-11-27 16:00:00,130.08456,17.32633,131.233358799,4.20456,1.22633,4.37975,125.88,16.1,126.9054151721,134.43,4.20456,1.22633,4.37975,4.20456,1.22633,4.37975,0.0,0.0,0.0,134.4,135.05456,20.45633,136.595005816,4.20456,1.22633,4.37975,130.85,19.23,132.2554928916,129.39,133.18456,16.90633,134.2533091453,4.20456,1.22633,4.37975,128.98,15.68,129.9296070955,129.39
2020-11-27 16:30:00,135.97328,18.62804,137.2433486483,4.55328,1.32804,4.743,131.42,17.3,132.5537868188,133.65,4.55328,1.32804,4.743,4.55328,1.32804,4.743,0.0,0.0,0.0,133.9,141.21328,18.94804,142.4788358606,4.55328,1.32804,4.743,136.66,17.62,137.7912188784,128.69,139.23328,18.20804,140.4187985285,4.55328,1.32804,4.743,134.68,16.88,135.7336981004,128.69
2020-11-27 17:00:00,140.5404,19.74595,141.9207756939,4.5804,1.33595,4.77125,135.96,18.41,137.2007642107,133.0,4.5804,1.33595,4.77125,4.5804,1.33595,4.77125,0.0,0.0,0.0,133.48,145.9604,17.44595,146.9993181602,4.5804,1.33595,4.77125,141.38,16.11,142.2948927404,128.08,143.8804,19.33595,145.1738560023,4.5804,1.33595,4.77125,139.3,18.0,140.4581432314,128.08
2020-11-27 17:30:00,141.05544,19.68492,142.4223761528,5.12544,1.49492,5.339,135.93,18.19,137.1416822122,132.97,5.12544,1.49492,5.339,5.12544,1.49492,5.339,0.0,0.0,0.0,133.4,146.48544,17.89492,147.5744296747,5.12544,1.49492,5.339,141.36,16.4,142.3081501531,128.06,144.39544,19.25492,145.6735907328,5.12544,1.49492,5.339,139.27,17.76,140.3978293992,128.06
2020-11-27 18:00:00,139.3816,17.7638,140.5090139778,4.6416,1.3538000000000001,4.835,134.74,16.41,135.7356095503,133.56,4.6416,1.3538000000000001,4.835,4.6416,1.3538000000000001,4.835,0.0,0.0,0.0,133.73,144.7216,19.8438,146.0757266112,4.6416,1.3538000000000001,4.835,140.08,18.49,141.2950335291,128.63,142.6516,17.2738,143.6936433841,4.6416,1.3538000000000001,4.835,138.01,15.92,138.9251831023,128.63
2020-11-27 18:30:00,135.1672,15.6471,136.0698485861,4.9272,1.4371,5.1325,130.24,14.21,131.0129066161,134.22,4.9272,1.4371,5.1325,4.9272,1.4371,5.1325,0.0,0.0,0.0,134.04,140.3072,22.6271,142.1200057214,4.9272,1.4371,5.1325,135.38,21.19,137.0283200656,129.28,138.3172,15.1471,139.1441067895,4.9272,1.4371,5.1325,133.39,13.71,134.0927149401,129.28
2020-11-27 19:00:00,131.96824,14.04282,132.7132893204,4.63824,1.35282,4.8315,127.33,12.69,127.9607947772,134.29,4.63824,1.35282,4.8315,4.63824,1.35282,4.8315,0.0,0.0,0.0,133.9,136.95824,24.10282,139.0629549371,4.63824,1.35282,4.8315,132.32,22.75,134.2614795837,129.36,135.07824,13.51282,135.7524483236,4.63824,1.35282,4.8315,130.44,12.16,131.0055693473,129.36
2020-11-27 19:30:00,128.39968,12.71074,129.0272867864,4.69968,1.37074,4.8955,123.7,11.34,124.2187006855,133.94,4.69968,1.37074,4.8955,4.69968,1.37074,4.8955,0.0,0.0,0.0,133.37,133.23968,25.34074,135.6280407226,4.69968,1.37074,4.8955,128.54,23.97,130.7558507295,129.03,131.39968,12.15074,131.9602833683,4.69968,1.37074,4.8955,126.7,10.78,127.1577697194,129.03
2020-11-27 20:00:00,126.0044,11.64045,126.5409376272,0.8244,0.24045000000000002,0.8587500000000001,125.18,11.4,125.6980206686,134.14,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,133.59,130.9244,24.19045,133.1404385848,0.8244,0.24045000000000002,0.8587500000000001,130.1,23.95,132.2861009328,129.22,129.0644,11.09045,129.5400224972,0.8244,0.24045000000000002,0.8587500000000001,128.24,10.85,128.6981744237,129.22
2020-11-27 20:30:00,122.40048,10.25639,122.8294388169,0.8104800000000001,0.23639000000000002,0.8442500000000001,121.59,10.02,122.0021659644,134.24,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,133.47,127.16048,25.70639,129.7328260721,0.8104800000000001,0.23639000000000002,0.8442500000000001,126.35,25.47,128.8915955367,129.31,125.35048,9.67639,125.7234081612,0.8104800000000001,0.23639000000000002,0.8442500000000001,124.54,9.44,124.8972585768,129.31
2020-11-27 21:00:00,117.43944,8.32067,117.733833781,0.8594400000000001,0.25067,0.8952500000000001,116.58,8.07,116.8589803995,134.24,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,133.17,121.97944,27.73067,125.0918616112,0.8594400000000001,0.25067,0.8952500000000001,121.12,27.48,124.1982479748,129.29,120.25944,7.72067,120.5070191083,0.8594400000000001,0.25067,0.8952500000000001,119.4,7.47,119.6334439026,129.29
2020-11-27 21:30:00,111.72248,5.53239,111.8593754518,0.76248,0.22239,0.79425,110.96,5.31,111.0869825857,135.09,0.76248,0.22239,0.79425,0.76248,0.22239,0.79425,0.0,0.0,0.0,133.61,115.96248,31.00239,120.0351821487,0.76248,0.22239,0.79425,115.2,30.78,119.2411355196,130.11,114.38248,4.86239,114.4857832548,0.76248,0.22239,0.79425,113.62,4.64,113.7147044142,130.11
2020-11-27 22:00:00,105.44376,2.81943,105.481447224,0.92376,0.26943,0.96225,104.52,2.55,104.5511018593,134.24,0.92376,0.26943,0.96225,0.92376,0.26943,0.96225,0.0,0.0,0.0,132.38,109.43376,33.43943,114.4287695751,0.92376,0.26943,0.96225,108.51,33.17,113.4665986095,129.29,107.95376,2.13943,107.9749575543,0.92376,0.26943,0.96225,107.03,1.87,107.0463348275,129.29
2020-11-27 22:30:00,99.3748,0.7589,99.3776977206,1.0248,0.2989,1.0675,98.35,0.46,98.351075744,135.18,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,132.95,103.0448,36.2689,109.2413104748,1.0248,0.2989,1.0675,102.02,35.97,108.1754191117,130.16,101.7148,0.8389000000000001,101.7182593847,1.0248,0.2989,1.0675,100.69,0.54,100.6914479983,130.16
2020-11-27 23:00:00,94.19872,1.39546,94.2090556064,0.97872,0.28546000000000005,1.0195,93.22,1.11,93.2266083262,135.7,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,133.24,97.63872,38.00546,104.7746850773,0.97872,0.28546000000000005,1.0195,96.66,37.72,103.7591152622,130.67,96.40872,2.12546,96.4321464671,0.97872,0.28546000000000005,1.0195,95.43,1.8399999999999999,95.4477370083,130.67
2020-11-27 23:30:00,89.29552,2.78411,89.3389117941,0.9055200000000001,0.26411,0.94325,88.39,2.52,88.425915319,136.8,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,134.09,92.51552,40.01411,100.79806764,0.9055200000000001,0.26411,0.94325,91.61,39.75,99.8621780255,131.71,91.39552,3.54411,91.4642104419,0.9055200000000001,0.26411,0.94325,90.49,3.2800000000000002,90.5494257298,131.71
2020-11-28 00:00:00,87.2304,31.7722,92.8364980867,0.8304,0.2422,0.865,86.4,31.53,91.9733706026,134.98,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,134.58,87.3904,34.1322,93.8194494175,0.8304,0.2422,0.865,86.56,33.89,92.9578705651,129.99,85.4904,18.6122,87.4929853245,0.8304,0.2422,0.865,84.66,18.37,86.630090038,129.99
2020-11-28 00:30:00,85.96024,34.99632,92.811126889,1.05024,0.30632000000000004,1.094,84.91,34.69,91.7229753115,134.71,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,134.58,85.87024,34.71632,92.6224648344,1.05024,0.30632000000000004,1.094,84.82,34.41,91.5340401162,129.72,83.82024,20.19632,86.2190464758,1.05024,0.30632000000000004,1.094,82.77,19.89,85.1262885365,129.72
2020-11-28 01:00:00,87.19664,34.77027,93.8734557964,1.4066400000000001,0.41027,1.4652500000000002,85.79,34.36,92.4150079803,134.54,1.4066400000000001,0.41027,1.4652500000000002,1.4066400000000001,0.41027,1.4652500000000002,0.0,0.0,0.0,134.43,87.10664,34.48027,93.6827398797,1.4066400000000001,0.41027,1.4652500000000002,85.7,34.07,92.2239388662,129.54,85.04664,20.56027,87.496603807,1.4066400000000001,0.41027,1.4652500000000002,83.64,20.15,86.0329710053,129.54
2020-11-28 01:30:00,86.67792,34.85981,93.4252009297,1.02792,0.29981,1.07075,85.65,34.56,92.359710372,134.62,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,134.49,86.61792,34.59981,93.272776935,1.02792,0.29981,1.07075,85.59,34.3,92.2070393191,129.62,84.51792,20.27981,86.9169114428,1.02792,0.29981,1.07075,83.49,19.98,85.847425704,129.62
2020-11-28 02:00:00,84.41976,35.30618,91.5053125488,1.04976,0.30618,1.0935,83.37,35.0,90.4187862117,135.04,1.04976,0.30618,1.0935,1.04976,0.30618,1.0935,0.0,0.0,0.0,134.85,84.32976,35.01618,91.3106854834,1.04976,0.30618,1.0935,83.28,34.71,90.223846626,130.02,82.33976,20.23618,84.7899702668,1.04976,0.30618,1.0935,81.29,19.93,83.6974850279,130.02
2020-11-28 02:30:00,82.94192,35.77931,90.3300676262,0.9919200000000001,0.28931,1.03325,81.95,35.49,89.3047736686,135.22,0.9919200000000001,0.28931,1.03325,0.9919200000000001,0.28931,1.03325,0.0,0.0,0.0,134.97,82.86192,35.48931,90.1420485143,0.9919200000000001,0.28931,1.03325,81.87,35.2,89.11642329,130.19,80.91192,19.889310000000002,83.320606397,0.9919200000000001,0.28931,1.03325,79.92,19.6,82.2883126574,130.19
2020-11-28 03:00:00,81.19152,36.44586,88.9964248217,0.9115200000000001,0.26586000000000004,0.9495,80.28,36.18,88.0560662306,135.6,0.9115200000000001,0.26586000000000004,0.9495,0.9115200000000001,0.26586000000000004,0.9495,0.0,0.0,0.0,135.29,81.11152,36.13586,88.7968414678,0.9115200000000001,0.26586000000000004,0.9495,80.2,35.87,87.8561147559,130.56,79.24152,19.42586,81.5878822415,0.9115200000000001,0.26586000000000004,0.9495,78.33,19.16,80.6392863312,130.56
2020-11-28 03:30:00,79.17312,36.96466,87.3771653205,1.11312,0.32466,1.1595,78.06,36.64,86.2313933553,135.81,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,135.45,79.09312,36.64466,87.1696778579,1.11312,0.32466,1.1595,77.98,36.32,86.0233851926,130.75,77.28312,19.32466,79.6625578365,1.11312,0.32466,1.1595,76.17,19.0,78.5039419392,130.75
2020-11-28 04:00:00,78.3808,37.19065,86.7565228445,1.0308,0.30065000000000003,1.07375,77.35,36.89,85.696526184,136.04,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,135.66,78.2908,36.87065,86.5383972353,1.0308,0.30065000000000003,1.07375,77.26,36.57,85.4779065022,130.97,76.5308,19.19065,78.9002179722,1.0308,0.30065000000000003,1.07375,75.5,18.89,77.8272580784,130.97
2020-11-28 04:30:00,77.44584,37.59837,86.0900433265,1.12584,0.32837000000000005,1.17275,76.32,37.27,84.9340644265,136.33,1.12584,0.32837000000000005,1.17275,1.12584,0.32837000000000005,1.17275,0.0,0.0,0.0,135.93,77.35584,37.25837,85.8610046363,1.12584,0.32837000000000005,1.17275,76.23,36.93,84.7044142887,131.26,75.61584,19.11837,77.9953032584,1.12584,0.32837000000000005,1.17275,74.49,18.79,76.8233310915,131.26
2020-11-28 05:00:00,77.00048,37.47764,85.6367177103,1.02048,0.29764,1.063,75.98,37.18,84.5890820378,136.33,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,135.93,76.91048,37.14764,85.4117620202,1.02048,0.29764,1.063,75.89,36.85,84.3635857465,131.26,75.19048,19.19764,77.602562227,1.02048,0.29764,1.063,74.17,18.9,76.5401783379,131.26
2020-11-28 05:30:00,77.7372,37.1271,86.1480923657,1.0872,0.3171,1.1325,76.65,36.81,85.0305745012,136.31,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0,135.93,77.6572,36.7971,85.9340868355,1.0872,0.3171,1.1325,76.57,36.48,84.8160085125,131.24,75.9072,19.5471,78.3836215689,1.0872,0.3171,1.1325,74.82,19.23,77.2517009521,131.24
2020-11-28 06:00:00,78.79528,36.64779,86.9008438518,1.05528,0.30779,1.09925,77.74,36.34,85.8143531118,135.97,1.05528,0.30779,1.09925,1.05528,0.30779,1.09925,0.0,0.0,0.0,135.63,78.72528,36.31779,86.6986250269,1.05528,0.30779,1.09925,77.67,36.01,85.6116172023,130.92,76.95528,19.74779,79.448664745,1.05528,0.30779,1.09925,75.9,19.44,78.3500070198,130.92
2020-11-28 06:30:00,84.97888,33.35009,91.2887646376,1.02888,0.30009,1.07175,83.95,33.05,90.2214220682,135.09,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,135.12,84.92888,33.03009,91.1257455578,1.02888,0.30009,1.07175,83.9,32.73,90.0581084634,130.07,82.91888,22.13009,85.8212184944,1.02888,0.30009,1.07175,81.89,21.83,84.7497551619,130.07
2020-11-28 07:00:00,89.85136,30.41623,94.8599701732,1.22136,0.35623000000000005,1.27225,88.63,30.06,93.5888909006,134.6,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,134.98,89.82136,30.13623,94.7421187797,1.22136,0.35623000000000005,1.27225,88.6,29.78,93.4708960051,129.6,87.64136,24.69623,91.054443927,1.22136,0.35623000000000005,1.27225,86.42,24.34,89.78224768850001,129.6
2020-11-28 07:30:00,94.968,27.994,99.0080050299,1.008,0.294,1.05,93.96,27.7,97.9580093714,133.57,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,134.21,94.928,27.724,98.8936062645,1.008,0.294,1.05,93.92,27.43,97.8436063317,128.62,92.548,26.064,96.1481377875,1.008,0.294,1.05,91.54,25.77,95.0981834737,128.62
2020-11-28 08:00:00,98.26056,25.97933,101.63691868,1.06056,0.30933000000000005,1.1047500000000001,97.2,25.67,100.5325265772,133.26,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,134.15,98.24056,25.72933,101.553956355,1.06056,0.30933000000000005,1.1047500000000001,97.18,25.42,100.4496331502,128.29,95.74056,27.83933,99.705983391,1.06056,0.30933000000000005,1.1047500000000001,94.68,27.53,98.6012337651,128.29
2020-11-28 08:30:00,103.81376,23.76818,106.4998739241,0.95376,0.27818000000000004,0.9935,102.86,23.49,105.5081025325,132.52,0.95376,0.27818000000000004,0.9935,0.95376,0.27818000000000004,0.9935,0.0,0.0,0.0,133.69,103.83376,23.55818,106.4727080554,0.95376,0.27818000000000004,0.9935,102.88,23.28,105.481054223,127.6,101.11376,29.22818,105.2534035908,0.95376,0.27818000000000004,0.9935,100.16,28.95,104.25990648370001,127.6
2020-11-28 09:00:00,108.8588,21.06465,110.8781214535,1.0788,0.31465000000000004,1.12375,107.78,20.75,109.7592406133,131.63,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,133.14,108.8888,20.87465,110.8716455099,1.0788,0.31465000000000004,1.12375,107.81,20.56,109.7529484798,126.74,105.9788,31.32465,110.5112652496,1.0788,0.31465000000000004,1.12375,104.9,31.01,109.3875225974,126.74
2020-11-28 09:30:00,114.1304,19.04345,115.7082589622,1.0404,0.30345,1.08375,113.09,18.74,114.6321756751,131.38,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,133.14,114.1604,18.89345,115.713263635,1.0404,0.30345,1.08375,113.12,18.59,114.6373521153,126.51,111.0804,32.99345,115.8767578381,1.0404,0.30345,1.08375,110.04,32.69,114.7930211293,126.51
2020-11-28 10:00:00,117.22208,17.95019,118.5884706055,1.37208,0.40019000000000005,1.4292500000000001,115.85,17.55,117.1717756117,131.42,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,133.39,117.26208,17.81019,118.606906518,1.37208,0.40019000000000005,1.4292500000000001,115.89,17.41,117.1904441497,126.55,114.07208,34.25019,119.1029594534,1.37208,0.40019000000000005,1.4292500000000001,112.7,33.85,117.673754508,126.55
2020-11-28 10:30:00,119.22608,17.47094,120.4993439677,1.54608,0.45094000000000006,1.6105,117.68,17.02,118.9044271674,131.06,1.54608,0.45094000000000006,1.6105,1.54608,0.45094000000000006,1.6105,0.0,0.0,0.0,133.1,119.25608,17.35094,120.5116912828,1.54608,0.45094000000000006,1.6105,117.71,16.9,118.9170050918,126.21,115.98608,34.47094,121.0000680093,1.54608,0.45094000000000006,1.6105,114.44,34.02,119.3895891609,126.21
2020-11-28 11:00:00,121.0368,17.04615,122.2312488035,1.4268,0.41615,1.48625,119.61,16.63,120.7605440531,131.25,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,133.37,121.0868,16.93615,122.2654747305,1.4268,0.41615,1.48625,119.66,16.52,120.7949750611,126.39,117.7568,34.94615,122.8328024025,1.4268,0.41615,1.48625,116.33,34.53,121.3465689667,126.39
2020-11-28 11:30:00,122.21368,16.86274,123.3715347211,1.48368,0.43274,1.5455,120.73,16.43,121.8428405775,131.39,1.48368,0.43274,1.5455,1.48368,0.43274,1.5455,0.0,0.0,0.0,133.55,122.29368,16.76274,123.4371646638,1.48368,0.43274,1.5455,120.81,16.33,121.9086748349,126.52,118.90368,35.30274,124.0337396399,1.48368,0.43274,1.5455,117.42,34.87,122.4882578046,126.52
2020-11-28 12:00:00,123.03216,17.37813,124.2534176454,1.26216,0.36813,1.31475,121.77,17.01,122.9523200269,131.43,1.26216,0.36813,1.31475,1.26216,0.36813,1.31475,0.0,0.0,0.0,133.55,123.07216,17.28813,124.2804731483,1.26216,0.36813,1.31475,121.81,16.92,122.9795206528,126.56,119.67216,34.68813,124.5981229472,1.26216,0.36813,1.31475,118.41,34.32,123.2833747916,126.56
2020-11-28 12:30:00,123.57176,18.34343,124.9258231658,1.21176,0.35343,1.26225,122.36,17.99,123.6754207593,131.59,1.21176,0.35343,1.26225,1.21176,0.35343,1.26225,0.0,0.0,0.0,133.55,123.61176,18.25343,124.9522105329,1.21176,0.35343,1.26225,122.4,17.9,123.7019401626,126.74,120.18176,33.78343,124.8397996605,1.21176,0.35343,1.26225,118.97,33.43,123.5776104317,126.74
2020-11-28 13:00:00,122.73144,19.09667,124.2082492009,1.2914400000000001,0.37667,1.34525,121.44,18.72,122.8743748712,131.74,1.2914400000000001,0.37667,1.34525,1.2914400000000001,0.37667,1.34525,0.0,0.0,0.0,133.65,122.76144,19.01667,124.2256209031,1.2914400000000001,0.37667,1.34525,121.47,18.64,122.8918650684,126.88,119.39144,33.13667,123.904619946,1.2914400000000001,0.37667,1.34525,118.1,32.76,122.559485965,126.88
2020-11-28 13:30:00,122.36216,19.23688,123.8650707504,1.29216,0.37688000000000005,1.346,121.07,18.86,122.5301779155,131.85,1.29216,0.37688000000000005,1.346,1.29216,0.37688000000000005,1.346,0.0,0.0,0.0,133.74,122.38216,19.13688,123.8693394767,1.29216,0.37688000000000005,1.346,121.09,18.76,122.5345898104,126.97,119.00216,33.22688,123.5537924922,1.29216,0.37688000000000005,1.346,117.71,32.85,122.2078827245,126.97
2020-11-28 14:00:00,121.5192,20.2181,123.1896405395,1.1592,0.3381,1.2075,120.36,19.88,121.990753748,132.29,1.1592,0.3381,1.2075,1.1592,0.3381,1.2075,0.0,0.0,0.0,134.07,121.5392,20.1281,123.1946327818,1.1592,0.3381,1.2075,120.38,19.79,121.9958544378,127.41,118.1992,32.4381,122.5694954393,1.1592,0.3381,1.2075,117.04,32.1,121.3621506072,127.41
2020-11-28 14:30:00,118.44784,21.82312,120.4414354249,1.10784,0.32312,1.154,117.34,21.5,119.2934432398,132.11,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,133.66,118.46784,21.72312,120.4430282615,1.10784,0.32312,1.154,117.36,21.4,119.2951365312,127.25,115.21784,30.73312,119.2462801063,1.10784,0.32312,1.154,114.11,30.41,118.0925916389,127.25
2020-11-28 15:00:00,117.5444,21.89545,119.5662858086,1.1844000000000001,0.34545000000000003,1.2337500000000001,116.36,21.55,118.3387176709,131.7,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,133.23,117.5644,21.77545,119.564034601,1.1844000000000001,0.34545000000000003,1.2337500000000001,116.38,21.43,118.3365932415,126.85,114.3644,30.45545,118.3501179639,1.1844000000000001,0.34545000000000003,1.2337500000000001,113.18,30.11,117.116713154,126.85
2020-11-28 15:30:00,117.86072,22.12271,119.9189877236,0.9007200000000001,0.26271,0.93825,116.96,21.86,118.9852982515,131.7,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,133.18,117.85072,22.01271,119.8889136078,0.9007200000000001,0.26271,0.93825,116.95,21.75,118.9553067332,126.85,114.64072,30.04271,118.5118521763,0.9007200000000001,0.26271,0.93825,113.74,29.78,117.573959702,126.85
2020-11-28 16:00:00,119.51016,21.34463,121.4012832431,0.7701600000000001,0.22463000000000002,0.80225,118.74,21.12,120.603656661,131.26,0.7701600000000001,0.22463000000000002,0.80225,0.7701600000000001,0.22463000000000002,0.80225,0.0,0.0,0.0,132.85,119.54016,21.23463,121.4115289586,0.7701600000000001,0.22463000000000002,0.80225,118.77,21.01,120.6139834348,126.42,116.26016,30.48463,120.1904217043,0.7701600000000001,0.22463000000000002,0.80225,115.49,30.26,119.3884738993,126.42
2020-11-28 16:30:00,124.29072,20.41771,125.9566034782,0.7807200000000001,0.22771000000000002,0.81325,123.51,20.19,125.1493355955,131.11,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,132.85,124.29072,20.33771,125.9436601269,0.7807200000000001,0.22771000000000002,0.81325,123.51,20.11,125.1364543209,126.3,120.85072,31.15771,124.8026418669,0.7807200000000001,0.22771000000000002,0.81325,120.07,30.93,123.9897971609,126.3
2020-11-28 17:00:00,125.41224,22.51357,127.4169956323,4.57224,1.33357,4.7627500000000005,120.84,21.18,122.682101384,130.93,4.57224,1.33357,4.7627500000000005,4.57224,1.33357,4.7627500000000005,0.0,0.0,0.0,132.53,125.40224,22.42357,127.391280269,4.57224,1.33357,4.7627500000000005,120.83,21.09,122.6567446168,126.12,122.05224,31.23357,125.9852578041,4.57224,1.33357,4.7627500000000005,117.48,29.9,121.2252465454,126.12
2020-11-28 17:30:00,128.10664,21.61527,129.9174011026,4.64664,1.35527,4.84025,123.46,20.26,125.1113072428,130.93,4.64664,1.35527,4.84025,4.64664,1.35527,4.84025,0.0,0.0,0.0,132.63,128.10664,21.54527,129.905773049,4.64664,1.35527,4.84025,123.46,20.19,125.0999908074,126.09,124.65664,32.17527,128.742090614,4.64664,1.35527,4.84025,120.01,30.82,123.9042876579,126.09
2020-11-28 18:00:00,127.4016,22.50755,129.3744854659,4.5516,1.32755,4.74125,122.85,21.18,124.662403715,131.38,4.5516,1.32755,4.74125,4.5516,1.32755,4.74125,0.0,0.0,0.0,133.01,127.3916,22.43755,129.3524773654,4.5516,1.32755,4.74125,122.84,21.11,124.6406743403,126.56,123.9716,31.56755,127.9275881879,4.5516,1.32755,4.74125,119.42,30.24,123.1892608956,126.56
2020-11-28 18:30:00,126.01264,23.55952,128.196085831,4.59264,1.33952,4.784,121.42,22.22,123.4363998179,131.78,4.59264,1.33952,4.784,4.59264,1.33952,4.784,0.0,0.0,0.0,133.28,125.99264,23.46952,128.1599145724,4.59264,1.33952,4.784,121.4,22.13,123.4005546989,126.95,122.62264,30.87952,126.4510047252,4.59264,1.33952,4.784,118.03,29.54,121.670425741,126.95
2020-11-28 19:00:00,122.85176,24.69968,125.3101317819,4.66176,1.35968,4.856,118.19,23.34,120.4725350443,132.41,4.66176,1.35968,4.856,4.66176,1.35968,4.856,0.0,0.0,0.0,133.78,122.82176,24.59968,125.2610433678,4.66176,1.35968,4.856,118.16,23.24,120.4237650964,127.55,119.59176,30.33968,123.3802465648,4.66176,1.35968,4.856,114.93,28.98,118.5274031606,127.55
2020-11-28 19:30:00,119.96088,23.26359,122.1957746817,1.04088,0.30359,1.08425,118.92,22.96,121.1161756331,132.41,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,133.83,119.96088,23.16359,122.1767761568,1.04088,0.30359,1.08425,118.92,22.86,121.097258433,127.55,116.70088,29.68359,120.4168215328,1.04088,0.30359,1.08425,115.66,29.38,119.3332309124,127.55
2020-11-28 20:00:00,115.88888,24.69259,118.4903224258,0.7288800000000001,0.21259000000000003,0.7592500000000001,115.16,24.48,117.7331559078,132.46,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,133.67,115.85888,24.58259,118.4381011582,0.7288800000000001,0.21259000000000003,0.7592500000000001,115.13,24.37,117.6809831706,127.59,112.71888,28.11259,116.1716988985,0.7288800000000001,0.21259000000000003,0.7592500000000001,111.99,27.9,115.4130412908,127.59
2020-11-28 20:30:00,112.50408,25.96619,115.4617297626,0.84408,0.24619000000000002,0.8792500000000001,111.66,25.72,114.583916847,132.33,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,133.35,112.46408,25.83619,115.3935786947,0.84408,0.24619000000000002,0.8792500000000001,111.62,25.59,114.5158176847,127.45,109.45408,26.94619,112.7221929531,0.84408,0.24619000000000002,0.8792500000000001,108.61,26.7,111.8437396549,127.45
2020-11-28 21:00:00,109.4684,27.1812,112.7925007791,0.7584000000000001,0.2212,0.79,108.71,26.96,112.0031504021,132.41,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,133.24,109.4084,27.0312,112.6981976963,0.7584000000000001,0.2212,0.79,108.65,26.81,111.9088852594,127.54,106.4984,25.7112,109.5580896511,0.7584000000000001,0.2212,0.79,105.74,25.49,108.7689647832,127.54
2020-11-28 21:30:00,104.67504,28.84897,108.5777466568,0.7850400000000001,0.22897,0.8177500000000001,103.89,28.62,107.7600876948,132.32,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,132.93,104.61504,28.68897,108.4774796622,0.7850400000000001,0.22897,0.8177500000000001,103.83,28.46,107.6598369867,127.44,101.86504,24.09897,104.6768681671,0.7850400000000001,0.22897,0.8177500000000001,101.08,23.87,103.8602103791,127.44
2020-11-28 22:00:00,100.74424,30.26457,105.1919487911,0.8042400000000001,0.23457000000000003,0.8377500000000001,99.94,30.03,104.3542260764,132.55,0.8042400000000001,0.23457000000000003,0.8377500000000001,0.8042400000000001,0.23457000000000003,0.8377500000000001,0.0,0.0,0.0,132.93,100.68424,30.08457,105.0828127548,0.8042400000000001,0.23457000000000003,0.8377500000000001,99.88,29.85,104.2450809391,127.66,98.10424,22.94457,100.7516510955,0.8042400000000001,0.23457000000000003,0.8377500000000001,97.3,22.71,99.9151344892,127.66
2020-11-28 22:30:00,95.20016,32.54588,100.6096653856,0.74016,0.21588000000000002,0.771,94.46,32.33,99.8394736565,133.51,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,133.63,95.11016,32.32588,100.4534969675,0.74016,0.21588000000000002,0.771,94.37,32.11,99.683243326,128.57,92.71016,21.46588,95.1627961516,0.74016,0.21588000000000002,0.771,91.97,21.25,94.3930262255,128.57
2020-11-28 23:00:00,90.27184,34.42762,96.6140057955,0.71184,0.20762000000000003,0.7415,89.56,34.22,95.8749289439,134.34,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,134.25,90.17184,34.17762,96.4316879343,0.71184,0.20762000000000003,0.7415,89.46,33.97,95.6924892559,129.38,87.96184,20.24762,90.2621261208,0.71184,0.20762000000000003,0.7415,87.25,20.04,89.5218638099,129.38
2020-11-28 23:30:00,85.7708,35.72815,92.9146427376,0.8508,0.24815,0.8862500000000001,84.92,35.48,92.0338894104,134.86,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,134.62,85.6608,35.46815,92.7133341061,0.8508,0.24815,0.8862500000000001,84.81,35.22,91.8323717433,129.87,83.6308,19.57815,85.8918777654,0.8508,0.24815,0.8862500000000001,82.78,19.33,85.006925012,129.87
2020-11-29 00:00:00,81.8068,37.1524,89.8479457306,0.7968000000000001,0.23240000000000002,0.8300000000000001,81.01,36.92,89.0264370847,135.66,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,135.24,81.6768,36.8524,89.605798049,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.88,36.62,88.784000811,130.64,79.7868,18.7424,81.9585932773,0.7968000000000001,0.23240000000000002,0.8300000000000001,78.99,18.51,81.1297738195,130.64
2020-11-29 00:30:00,80.77104,37.38947,89.0052434948,0.8210400000000001,0.23947000000000002,0.8552500000000001,79.95,37.15,88.159656306,135.5,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.0,0.0,0.0,135.05,80.67104,37.08947,88.7887688819,0.8210400000000001,0.23947000000000002,0.8552500000000001,79.85,36.85,87.9428507612,130.5,78.82104,18.43947,80.9491840636,0.8210400000000001,0.23947000000000002,0.8552500000000001,78.0,18.2,80.0951933639,130.5
2020-11-29 01:00:00,82.5084,36.9087,90.3874338957,0.8184,0.23870000000000002,0.8525,81.69,36.67,89.5429785075,135.31,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,134.91,82.4084,36.6187,90.1780105139,0.8184,0.23870000000000002,0.8525,81.59,36.38,89.3332664801,130.33,80.5184,18.7487,82.6724046478,0.8184,0.23870000000000002,0.8525,79.7,18.51,81.8212081309,130.33
2020-11-29 01:30:00,81.92664,37.27527,90.0078890724,0.80664,0.23527,0.84025,81.12,37.04,89.1763197267,135.63,0.80664,0.23527,0.84025,0.80664,0.23527,0.84025,0.0,0.0,0.0,135.21,81.82664,36.98527,89.7970445542,0.80664,0.23527,0.84025,81.02,36.75,88.9651780193,130.64,79.91664,18.59527,82.0515290245,0.80664,0.23527,0.84025,79.11,18.36,81.2125710712,130.64
2020-11-29 02:00:00,79.40608,37.92219,87.9966933206,0.79608,0.23219,0.82925,78.61,37.69,87.1783700238,135.84,0.79608,0.23219,0.82925,0.79608,0.23219,0.82925,0.0,0.0,0.0,135.34,79.29608,37.62219,87.7684310203,0.79608,0.23219,0.82925,78.5,37.39,86.9497676823,130.84,77.49608,18.09219,79.5799582455,0.79608,0.23219,0.82925,76.7,17.86,78.7519498171,130.84
2020-11-29 02:30:00,77.61744,38.21717,86.516004733,0.8474400000000001,0.24717000000000003,0.88275,76.77,37.97,85.6466800291,135.94,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,135.39,77.50744,37.89717,86.2762930901,0.8474400000000001,0.24717000000000003,0.88275,76.66,37.65,85.406546002,130.95,75.76744,17.96717,77.868634006,0.8474400000000001,0.24717000000000003,0.88275,74.92,17.72,76.98704306569999,130.95
2020-11-29 03:00:00,75.8332,38.27885,84.9467161199,0.8532000000000001,0.24885000000000002,0.88875,74.98,38.03,84.0730711941,135.88,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,135.33,75.7332,37.95885,84.7135873137,0.8532000000000001,0.24885000000000002,0.88875,74.88,37.71,83.8394805566,130.88,74.0532,17.90885,76.1879474626,0.8532000000000001,0.24885000000000002,0.88875,73.2,17.66,75.3001699865,130.88
2020-11-29 03:30:00,74.5864,38.5227,83.947182682,0.8664000000000001,0.25270000000000004,0.9025000000000001,73.72,38.27,83.06161147,135.97,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,135.41,74.4764,38.1827,83.6938034519,0.8664000000000001,0.25270000000000004,0.9025000000000001,73.61,37.93,82.8077109936,130.98,72.8464,17.7927,74.9878534581,0.8664000000000001,0.25270000000000004,0.9025000000000001,71.98,17.54,74.0862470368,130.98
2020-11-29 04:00:00,73.02608,39.18844,82.8766685491,0.8860800000000001,0.25844,0.923,72.14,38.93,81.9739257325,136.24,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,135.59,72.92608,38.84844,82.6281697401,0.8860800000000001,0.25844,0.923,72.04,38.59,81.7248413887,131.24,71.35608,17.27844,73.4182173701,0.8860800000000001,0.25844,0.923,70.47,17.02,72.4962157633,131.24
2020-11-29 04:30:00,72.60824,39.16657,82.4983437498,0.9482400000000001,0.27657000000000004,0.9877500000000001,71.66,38.89,81.5327400496,136.39,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.0,0.0,0.0,135.75,72.49824,38.82657,82.2404848056,0.9482400000000001,0.27657000000000004,0.9877500000000001,71.55,38.55,81.2742579173,131.37,70.93824,17.47657,73.0593210567,0.9482400000000001,0.27657000000000004,0.9877500000000001,69.99,17.2,72.0724642287,131.37
