Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-29 05:00:00,71.8584,39.26495,81.8862989093,0.9084000000000001,0.26495,0.94625,70.95,39.0,80.9623523621,136.44,0.9084000000000001,0.26495,0.94625,0.9084000000000001,0.26495,0.94625,0.0,0.0,0.0,135.75,71.7684,38.91495,81.639920211,0.9084000000000001,0.26495,0.94625,70.86,38.65,80.7153151515,131.42,70.2284,17.40495,72.3530265508,0.9084000000000001,0.26495,0.94625,69.32,17.14,71.4075766288,131.42
2020-11-29 05:30:00,72.06528,39.13404,82.0053514607,0.9052800000000001,0.26404,0.9430000000000001,71.16,38.87,81.084045903,136.37,0.9052800000000001,0.26404,0.9430000000000001,0.9052800000000001,0.26404,0.9430000000000001,0.0,0.0,0.0,135.75,71.96528,38.79404,81.7556057099,0.9052800000000001,0.26404,0.9430000000000001,71.06,38.53,80.8336841917,131.36,70.42528,17.44404,72.5535291671,0.9052800000000001,0.26404,0.9430000000000001,69.52,17.18,71.6113315056,131.36
2020-11-29 06:00:00,72.68688,38.88784,82.435712067,0.9868800000000001,0.28784000000000004,1.028,71.7,38.6,81.4300313152,136.2,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,135.56,72.59688,38.53784,82.1916790046,0.9868800000000001,0.28784000000000004,1.028,71.61,38.25,81.1853102476,131.19,71.02688,17.62784,73.1816809427,0.9868800000000001,0.28784000000000004,1.028,70.04,17.34,72.1545369329,131.19
2020-11-29 06:30:00,76.24904,37.51347,84.9775060376,0.86904,0.25347000000000003,0.9052500000000001,75.38,37.26,84.0859798064,135.84,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,135.39,76.16904,37.18347,84.760445349,0.86904,0.25347000000000003,0.9052500000000001,75.3,36.93,83.8684380444,130.84,74.48904,18.63347,76.7842645622,0.86904,0.25347000000000003,0.9052500000000001,73.62,18.38,75.879699525,130.84
2020-11-29 07:00:00,78.98264,36.60327,87.0520349909,0.9026400000000001,0.26327,0.94025,78.08,36.34,86.1224825467,136.06,0.9026400000000001,0.26327,0.94025,0.9026400000000001,0.26327,0.94025,0.0,0.0,0.0,135.71,78.89264,36.27327,86.8320146182,0.9026400000000001,0.26327,0.94025,77.99,36.01,85.9020383926,131.04,77.11264,19.68327,79.5851139703,0.9026400000000001,0.26327,0.94025,76.21,19.42,78.6454099106,131.04
2020-11-29 07:30:00,82.16392,35.57531,89.5349788148,0.9439200000000001,0.27531,0.9832500000000001,81.22,35.3,88.5594625097,135.8,0.9439200000000001,0.27531,0.9832500000000001,0.9439200000000001,0.27531,0.9832500000000001,0.0,0.0,0.0,135.59,82.08392,35.26531,89.338748659,0.9439200000000001,0.27531,0.9832500000000001,81.14,34.99,88.36288644,130.82,80.19392,20.50531,82.7739847003,0.9439200000000001,0.27531,0.9832500000000001,79.25,20.23,81.7912917125,130.82
2020-11-29 08:00:00,83.91992,34.41706,90.7032909648,0.9499200000000001,0.27706000000000003,0.9895,82.97,34.14,89.7193429535,135.41,0.9499200000000001,0.27706000000000003,0.9895,0.9499200000000001,0.27706000000000003,0.9895,0.0,0.0,0.0,135.31,83.83992,34.11706,90.515777457,0.9499200000000001,0.27706000000000003,0.9895,82.89,33.84,89.5315458372,130.44,81.87992,21.35706,84.6194145043,0.9499200000000001,0.27706000000000003,0.9895,80.93,21.08,83.6303252415,130.44
2020-11-29 08:30:00,88.6804,32.80345,94.5530521774,1.0404,0.30345,1.08375,87.64,32.5,93.4720257617,134.65,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,134.75,88.6304,32.53345,94.4127807718,1.0404,0.30345,1.08375,87.59,32.23,93.3315648642,129.71,86.4904,22.33345,89.3273322173,1.0404,0.30345,1.08375,85.45,22.03,88.2441125515,129.71
2020-11-29 09:00:00,93.6436,30.9723,98.6326882339,1.1736,0.3423,1.2225,92.47,30.63,97.4109737145,133.65,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,133.95,93.6036,30.7223,98.5164638538,1.1736,0.3423,1.2225,92.43,30.38,97.2946519599,128.76,91.2736,23.3823,94.2210274315,1.1736,0.3423,1.2225,90.1,23.04,92.9992021471,128.76
2020-11-29 09:30:00,99.3376,28.2793,103.2844498569,1.4376,0.4193,1.4975,97.9,27.86,101.7869814858,132.71,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,133.35,99.3176,28.0593,103.2051839117,1.4376,0.4193,1.4975,97.88,27.64,101.707738152,127.84,96.7976,25.4693,100.0922604813,1.4376,0.4193,1.4975,95.36,25.05,98.5952945125,127.84
2020-11-29 10:00:00,104.234,26.57075,107.5673347795,1.374,0.40075000000000005,1.43125,102.86,26.17,106.1369327803,132.48,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,133.35,104.214,26.38075,107.5011710009,1.374,0.40075000000000005,1.43125,102.84,25.98,106.0708536781,127.63,101.524,26.830750000000002,105.0095791895,1.374,0.40075000000000005,1.43125,100.15,26.43,103.5787980235,127.63
2020-11-29 10:30:00,108.09352,25.34186,111.0244069304,1.58352,0.46186000000000005,1.6495000000000002,106.51,24.88,109.3773034043,132.21,1.58352,0.46186000000000005,1.6495000000000002,1.58352,0.46186000000000005,1.6495000000000002,0.0,0.0,0.0,133.25,108.06352,25.16186,110.9542408088,1.58352,0.46186000000000005,1.6495000000000002,106.48,24.7,109.3072751467,127.37,105.23352,27.86186,108.8594367717,1.58352,0.46186000000000005,1.6495000000000002,103.65,27.4,107.2104589114,127.37
2020-11-29 11:00:00,110.76488,24.06309,113.3485374487,1.48488,0.43309000000000003,1.54675,109.28,23.63,111.805613902,131.78,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,132.97,110.76488,23.92309,113.3188990264,1.48488,0.43309000000000003,1.54675,109.28,23.49,111.7761088068,126.96,107.82488,28.68309,111.5747480345,1.48488,0.43309000000000003,1.54675,106.34,28.25,110.028442232,126.96
2020-11-29 11:30:00,113.77496,22.61478,116.0007318833,1.52496,0.44478,1.5885,112.25,22.17,114.418404988,131.5,1.52496,0.44478,1.5885,1.52496,0.44478,1.5885,0.0,0.0,0.0,132.87,113.79496,22.48478,115.9950785725,1.52496,0.44478,1.5885,112.27,22.04,114.4129122958,126.68,110.73496,29.87478,114.6940881051,1.52496,0.44478,1.5885,109.21,29.43,113.1059193853,126.68
2020-11-29 12:00:00,117.00672,22.13571,119.0821656772,1.59672,0.46571,1.6632500000000001,115.41,21.67,117.4268155065,132.29,1.59672,0.46571,1.6632500000000001,1.59672,0.46571,1.6632500000000001,0.0,0.0,0.0,133.78,117.01672,22.01571,119.0697453023,1.59672,0.46571,1.6632500000000001,115.42,21.55,117.41456,127.44,113.85672,30.94571,117.987243618,1.59672,0.46571,1.6632500000000001,112.26,30.48,116.3242794949,127.44
2020-11-29 12:30:00,118.87712,21.40666,120.7891334179,1.49712,0.43666000000000005,1.5594999999999999,117.38,20.97,119.2384388526,131.95,1.49712,0.43666000000000005,1.5594999999999999,1.49712,0.43666000000000005,1.5594999999999999,0.0,0.0,0.0,133.56,118.90712,21.29666,120.7992173561,1.49712,0.43666000000000005,1.5594999999999999,117.41,20.86,119.2486800766,127.13,115.65712,31.38666,119.8402763375,1.49712,0.43666000000000005,1.5594999999999999,114.16,30.95,118.2810555415,127.13
2020-11-29 13:00:00,119.55616,21.23013,121.4264955179,1.40616,0.41013000000000005,1.46475,118.15,20.82,119.970391764,131.87,1.40616,0.41013000000000005,1.46475,1.40616,0.41013000000000005,1.46475,0.0,0.0,0.0,133.49,119.56616,21.14013,121.4206395699,1.40616,0.41013000000000005,1.46475,118.16,20.73,119.9646552114,127.04,116.30616,31.41013,120.4728978674,1.40616,0.41013000000000005,1.46475,114.9,31.0,119.0084450785,127.04
2020-11-29 13:30:00,120.51856,21.14833,122.3600227454,1.22856,0.35833000000000004,1.27975,119.29,20.79,121.0881009844,131.92,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,133.55,120.50856,21.04833,122.3329278202,1.22856,0.35833000000000004,1.27975,119.28,20.69,121.0611188615,127.09,117.22856,31.43833,121.3709350416,1.22856,0.35833000000000004,1.27975,116.0,31.08,120.0914917886,127.09
2020-11-29 14:00:00,120.58216,21.63938,122.5084490027,1.23216,0.35938000000000003,1.2835,119.35,21.28,121.2322601456,132.25,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,133.83,120.59216,21.54938,122.502427861,1.23216,0.35938000000000003,1.2835,119.36,21.19,121.2263407845,127.41,117.30216,31.07938,121.3495966283,1.23216,0.35938000000000003,1.2835,116.07,30.72,120.0664953265,127.41
2020-11-29 14:30:00,119.41248,22.54114,121.5213700229,1.03248,0.30114,1.0755,118.38,22.24,120.4509941844,132.47,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,133.97,119.41248,22.44114,121.5028606422,1.03248,0.30114,1.0755,118.38,22.14,120.4325703454,127.64,116.14248,30.33114,120.0377178817,1.03248,0.30114,1.0755,115.11,30.03,118.9626538036,127.64
2020-11-29 15:00:00,119.15792,22.46731,121.2575355075,1.08792,0.31731000000000004,1.13325,118.07,22.15,120.1297107297,132.33,1.08792,0.31731000000000004,1.13325,1.08792,0.31731000000000004,1.13325,0.0,0.0,0.0,133.82,119.15792,22.36731,121.2390467439,1.08792,0.31731000000000004,1.13325,118.07,22.05,120.1113125397,127.5,115.91792,30.36731,119.8296194343,1.08792,0.31731000000000004,1.13325,114.83,30.05,118.6968045063,127.5
2020-11-29 15:30:00,121.1576,21.93305,123.1268562096,0.8676,0.25305,0.90375,120.29,21.68,122.2280921065,132.08,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,133.63,121.1476,21.83305,123.0992406884,0.8676,0.25305,0.90375,120.28,21.58,122.2005515536,127.26,117.8276,30.55305,121.724410806,0.8676,0.25305,0.90375,116.96,30.3,120.8210726653,127.26
2020-11-29 16:00:00,123.21496,21.03978,124.9983948307,0.9249600000000001,0.26978,0.9635,122.29,20.77,124.0412713576,131.85,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,133.52,123.21496,20.96978,124.9866314493,0.9249600000000001,0.26978,0.9635,122.29,20.7,124.0295694583,127.04,119.81496,31.34978,123.8484289196,0.9249600000000001,0.26978,0.9635,118.89,31.08,122.8853062819,127.04
2020-11-29 16:30:00,128.42312,21.54216,130.2173660001,4.53312,1.32216,4.7219999999999995,123.89,20.22,125.5292017819,131.25,4.53312,1.32216,4.7219999999999995,4.53312,1.32216,4.7219999999999995,0.0,0.0,0.0,132.99,128.40312,21.47216,130.186077907,4.53312,1.32216,4.7219999999999995,123.87,20.15,125.498204768,126.48,124.97312,32.47216,129.1228945524,4.53312,1.32216,4.7219999999999995,120.44,31.15,124.40303895,126.48
2020-11-29 17:00:00,131.77696,20.54453,133.3688303156,4.50696,1.31453,4.69475,127.27,19.23,128.7145904705,130.73,4.50696,1.31453,4.69475,4.50696,1.31453,4.69475,0.0,0.0,0.0,132.6,131.75696,20.49453,133.3413749305,4.50696,1.31453,4.69475,127.25,19.18,128.68735330250001,125.99,128.18696,32.94453,132.352705945,4.50696,1.31453,4.69475,123.68,31.63,127.6604844891,125.99
2020-11-29 17:30:00,132.242,20.856,133.8765076479,4.5120000000000005,1.316,4.7,127.73,19.54,129.2159607015,130.7,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,132.52,132.192,20.816,133.8208904469,4.5120000000000005,1.316,4.7,127.68,19.5,129.1604908631,125.95,128.612,32.556,132.6685331192,4.5120000000000005,1.316,4.7,124.1,31.24,127.9716671768,125.95
2020-11-29 18:00:00,129.95704,21.92372,131.793329665,4.60704,1.34372,4.799,125.35,20.58,127.0281815189,131.1,4.60704,1.34372,4.799,4.60704,1.34372,4.799,0.0,0.0,0.0,132.79,129.91704,21.86372,131.7439164994,4.60704,1.34372,4.799,125.31,20.52,126.9790002323,126.33,126.41704,31.94372,130.3904492277,4.60704,1.34372,4.799,121.81,30.6,125.5947295869,126.33
2020-11-29 18:30:00,128.51504,20.17897,130.089608872,1.02504,0.29897,1.06775,127.49,19.88,129.03067271,131.24,1.02504,0.29897,1.06775,1.02504,0.29897,1.06775,0.0,0.0,0.0,133.03,128.49504,20.12897,130.0621033886,1.02504,0.29897,1.06775,127.47,19.83,129.003216239,126.46,124.93504,31.77897,128.91340952,1.02504,0.29897,1.06775,123.91,31.48,127.8463081203,126.46
2020-11-29 19:00:00,125.1212,21.8166,127.0089710414,0.8112,0.2366,0.845,124.31,21.58,126.1692216826,131.9,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,133.48,125.0812,21.7566,126.9592699924,0.8112,0.2366,0.845,124.27,21.52,126.1195595457,127.11,121.6312,30.4466,125.3839872751,0.8112,0.2366,0.845,120.82,30.21,124.5396181944,127.11
2020-11-29 19:30:00,121.34152,23.07961,123.5169335503,0.82152,0.23961000000000002,0.8557500000000001,120.52,22.84,122.6651376716,131.86,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,133.28,121.31152,22.99961,123.4725351844,0.82152,0.23961000000000002,0.8557500000000001,120.49,22.76,122.6207882049,127.07,117.98152,29.23961,121.5507871404,0.82152,0.23961000000000002,0.8557500000000001,117.16,29.0,120.6957563463,127.07
2020-11-29 20:00:00,116.73496,24.49103,119.2764077119,0.8949600000000001,0.26103000000000004,0.93225,115.84,24.23,118.3469412363,131.89,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,133.11,116.68496,24.39103,119.2069722569,0.8949600000000001,0.26103000000000004,0.93225,115.79,24.13,118.2775591564,127.1,113.52496,27.98103,116.922429768,0.8949600000000001,0.26103000000000004,0.93225,112.63,27.72,115.9910138761,127.1
2020-11-29 20:30:00,114.05464,25.46052,116.86187994470001,0.82464,0.24052,0.859,113.23,25.22,116.0046606822,131.72,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,132.79,114.00464,25.34052,116.7869851285,0.82464,0.24052,0.859,113.18,25.1,115.9298166996,126.93,110.92464,26.95052,114.1516810538,0.82464,0.24052,0.859,110.1,26.71,113.2935748399,126.93
2020-11-29 21:00:00,110.10352,26.87811,113.3367456457,0.71352,0.20811000000000002,0.7432500000000001,109.39,26.67,112.5942316462,131.8,0.71352,0.20811000000000002,0.7432500000000001,0.71352,0.20811000000000002,0.7432500000000001,0.0,0.0,0.0,132.66,110.03352,26.72811,113.2332432979,0.71352,0.20811000000000002,0.7432500000000001,109.32,26.52,112.4907676212,127.0,107.10352,25.57811,110.1154108541,0.71352,0.20811000000000002,0.7432500000000001,106.39,25.37,109.3730725544,127.0
2020-11-29 21:30:00,105.38848,29.17164,109.3513433708,0.8284800000000001,0.24164000000000002,0.863,104.56,28.93,108.4884256499,132.76,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,133.35,105.31848,29.00164,109.2386257338,0.8284800000000001,0.24164000000000002,0.863,104.49,28.76,108.3757246804,127.94,102.55848,24.13164,105.3592799377,0.8284800000000001,0.24164000000000002,0.863,101.73,23.89,104.4974880081,127.94
2020-11-29 22:00:00,100.01344,30.97142,104.6991740056,0.79344,0.23142000000000001,0.8265,99.22,30.74,103.8727875817,133.43,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,133.79,99.92344,30.76142,104.5512258266,0.79344,0.23142000000000001,0.8265,99.13,30.53,103.7248176667,128.56,97.37344,23.03142,100.0601475346,0.79344,0.23142000000000001,0.8265,96.58,22.8,99.2347539927,128.56
2020-11-29 22:30:00,94.32368,32.60149,99.7988665214,0.79368,0.23149000000000003,0.8267500000000001,93.53,32.37,98.9731165519,133.23,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,133.32,94.22368,32.36149,99.6261406849,0.79368,0.23149000000000003,0.8267500000000001,93.43,32.13,98.8003127525,128.36,91.87368,21.27149,94.304026232,0.79368,0.23149000000000003,0.8267500000000001,91.08,21.04,93.4785964807,128.36
2020-11-29 23:00:00,89.58752,33.61386,95.686024705,0.7675200000000001,0.22386000000000003,0.7995,88.82,33.39,94.888800709,133.5,0.7675200000000001,0.22386000000000003,0.7995,0.7675200000000001,0.22386000000000003,0.7995,0.0,0.0,0.0,133.44,89.47752,33.36386,95.4954121382,0.7675200000000001,0.22386000000000003,0.7995,88.71,33.14,94.6980659781,128.6,87.29752,20.58386,89.6914281894,0.7675200000000001,0.22386000000000003,0.7995,86.53,20.36,88.8930284106,128.6
2020-11-29 23:30:00,84.64432,35.41001,91.7525461034,0.7543200000000001,0.22001,0.7857500000000001,83.89,35.19,90.9717989269,134.77,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,134.53,84.52432,35.13001,91.5340279572,0.7543200000000001,0.22001,0.7857500000000001,83.77,34.91,90.7530770828,129.8,82.52432,19.85001,84.8780671815,0.7543200000000001,0.22001,0.7857500000000001,81.77,19.63,84.0932208921,129.8
2020-11-30 00:00:00,80.61104,36.86072,88.6388879037,0.7910400000000001,0.23072,0.8240000000000001,79.82,36.63,87.8236260923,135.45,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,135.05,80.49104,36.54072,88.3970120445,0.7910400000000001,0.23072,0.8240000000000001,79.7,36.31,87.5814255422,130.48,78.65104,18.92072,80.8948684306,0.7910400000000001,0.23072,0.8240000000000001,77.86,18.69,80.0718158905,130.48
2020-11-30 00:30:00,79.93864,36.91752,88.0516294455,0.8486400000000001,0.24752000000000002,0.884,79.09,36.67,87.1775028319,135.42,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,135.0,79.82864000000001,36.60752,87.8221059005,0.8486400000000001,0.24752000000000002,0.884,78.98,36.36,86.9476279147,130.45,78.00864,18.93752,80.2743893057,0.8486400000000001,0.24752000000000002,0.884,77.16,18.69,79.3913200545,130.45
2020-11-30 01:00:00,81.87728,36.35629,89.5860971511,0.9472800000000001,0.27629000000000004,0.9867500000000001,80.93,36.08,88.6083026584,134.9,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.0,0.0,0.0,134.54,81.75728,36.04629,89.3509253212,0.9472800000000001,0.27629000000000004,0.9867500000000001,80.81,35.77,88.3727842721,129.96,79.88728,19.13629,82.1472768919,0.9472800000000001,0.27629000000000004,0.9867500000000001,78.94,18.86,81.1617101841,129.96
2020-11-30 01:30:00,81.53096,36.86153,89.4766440612,0.9309600000000001,0.27153000000000005,0.9697500000000001,80.6,36.59,88.5165978786,134.97,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,134.54,81.05096,36.38153,88.8418473585,0.9309600000000001,0.27153000000000005,0.9697500000000001,80.12,36.11,87.8814343306,130.04,79.19096,18.85153,81.4038594236,0.9309600000000001,0.27153000000000005,0.9697500000000001,78.26,18.58,80.4353404916,130.04
2020-11-30 02:00:00,79.57544,37.06617,87.784688925,0.77544,0.22617,0.8077500000000001,78.8,36.84,86.9863529526,135.38,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,134.93,79.47544,36.74617,87.559274625,0.77544,0.22617,0.8077500000000001,78.7,36.52,86.7605924369,130.41,77.66544,18.70617,79.886427924,0.77544,0.22617,0.8077500000000001,76.89,18.48,79.0795959777,130.41
2020-11-30 02:30:00,78.0508,37.47815,86.5825566039,0.8508,0.24815,0.8862500000000001,77.2,37.23,85.7083012316,135.42,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,134.93,77.9308,37.14815,86.3318865603,0.8508,0.24815,0.8862500000000001,77.08,36.9,85.4572197067,130.46,76.1808,18.36815,78.3639153122,0.8508,0.24815,0.8862500000000001,75.33,18.12,77.4786635145,130.46
2020-11-30 03:00:00,77.14176,37.51093,85.7783247992,0.79176,0.23093000000000002,0.8247500000000001,76.35,37.28,84.9654100208,135.49,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,134.93,77.03176,37.19093,85.539799643,0.79176,0.23093000000000002,0.8247500000000001,76.24,36.96,84.7264964459,130.52,75.31176,18.36093,77.5176427967,0.79176,0.23093000000000002,0.8247500000000001,74.52,18.13,76.6937239936,130.52
2020-11-30 03:30:00,75.69376,37.67443,84.5512151229,1.04376,0.30443000000000003,1.08725,74.65,37.37,83.4813715747,135.11,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,134.56,75.56376,37.32443,84.279267321,1.04376,0.30443000000000003,1.08725,74.52,37.02,83.2088384728,130.16,73.89376,18.15443,76.0912024847,1.04376,0.30443000000000003,1.08725,72.85,17.85,75.0049665022,130.16
2020-11-30 04:00:00,74.62976,37.51118,83.526580815,0.92976,0.27118000000000003,0.9685,73.7,37.24,82.5742550678,134.73,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,134.18,74.49976,37.18118,83.2625629335,0.92976,0.27118000000000003,0.9685,73.57,36.91,82.3097381845,129.79,72.87976,18.03118,75.0771794212,0.92976,0.27118000000000003,0.9685,71.95,17.76,74.109514234,129.79
2020-11-30 04:30:00,75.04608,37.30094,83.804977467,0.82608,0.24094000000000002,0.8605,74.22,37.06,82.9581340195,133.81,0.82608,0.24094000000000002,0.8605,0.82608,0.24094000000000002,0.8605,0.0,0.0,0.0,133.22,74.89608,36.96094,83.5196616675,0.82608,0.24094000000000002,0.8605,74.07,36.72,82.6723853533,128.91,73.25608,17.32094,75.2759471508,0.82608,0.24094000000000002,0.8605,72.43,17.08,74.4166063456,128.91
2020-11-30 05:00:00,75.52816,36.54363,83.90434939,0.9381600000000001,0.27363000000000004,0.9772500000000001,74.59,36.27,82.9408283055,133.3,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,132.77,75.38816,36.20363,83.630601417,0.9381600000000001,0.27363000000000004,0.9772500000000001,74.45,35.93,82.6666038978,128.41,73.71816,17.78363,75.8328728835,0.9381600000000001,0.27363000000000004,0.9772500000000001,72.78,17.51,74.8567198052,128.41
2020-11-30 05:30:00,79.39688,34.07909,86.4016720264,0.9568800000000001,0.27909,0.9967500000000001,78.44,33.8,85.4123738108,131.86,0.9568800000000001,0.27909,0.9967500000000001,0.9568800000000001,0.27909,0.9967500000000001,0.0,0.0,0.0,131.57,79.25688,33.76909,86.1510560978,0.9568800000000001,0.27909,0.9967500000000001,78.3,33.49,85.161435521,127.02,77.43688,19.05909,79.7478482203,0.9568800000000001,0.27909,0.9967500000000001,76.48,18.78,78.7520082284,127.02
2020-11-30 06:00:00,83.38584,32.78462,89.5992724359,0.97584,0.28462000000000004,1.0165,82.41,32.5,88.5870086412,131.57,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,131.44,83.24584,32.50462,89.36677346,0.97584,0.28462000000000004,1.0165,82.27,32.22,88.3542941797,126.74,81.29584,20.01462,83.7233456991,0.97584,0.28462000000000004,1.0165,80.32,19.73,82.70777049349999,126.74
2020-11-30 06:30:00,95.43168,26.87174,99.1428058825,0.9316800000000001,0.27174000000000004,0.9705,94.5,26.6,98.172348449,131.43,0.9316800000000001,0.27174000000000004,0.9705,0.9316800000000001,0.27174000000000004,0.9705,0.0,0.0,0.0,132.07,95.32168,26.64174,98.9747694529,0.9316800000000001,0.27174000000000004,0.9705,94.39,26.37,98.0043315369,126.61,92.93168,25.62174,96.3990181913,0.9316800000000001,0.27174000000000004,0.9705,92.0,25.35,95.4286251604,126.61
2020-11-30 07:00:00,105.9644,21.3817,108.1000978827,1.0344,0.3017,1.0775,104.93,21.08,107.0264981208,130.81,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,132.14,105.8744,21.1917,107.9744262511,1.0344,0.3017,1.0775,104.84,20.89,106.9009714642,126.0,103.1144,30.4517,107.5169080668,1.0344,0.3017,1.0775,102.08,30.15,106.4394142224,126.0
2020-11-30 07:30:00,117.74016,15.66838,118.7781268107,0.9201600000000001,0.26838,0.9585,116.82,15.4,117.8306937941,130.09,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,132.2,117.69016,15.53838,118.7114780207,0.9201600000000001,0.26838,0.9585,116.77,15.27,117.7641957473,125.32,114.52016,35.33838,119.848521674,0.9201600000000001,0.26838,0.9585,113.6,35.07,118.8901379426,125.32
2020-11-30 08:00:00,125.4428,10.92665,125.9177817151,0.9828,0.28665,1.02375,124.46,10.64,124.9139751989,130.01,0.9828,0.28665,1.02375,0.9828,0.28665,1.02375,0.0,0.0,0.0,132.76,125.4328,10.84665,125.9009020304,0.9828,0.28665,1.02375,124.45,10.56,124.8972221469,125.25,121.9628,39.86665,128.3131885897,0.9828,0.28665,1.02375,120.98,39.58,127.2899713253,125.25
2020-11-30 08:30:00,130.38328,7.96429,130.6262975773,1.04328,0.30429,1.08675,129.34,7.66,129.5666284195,129.98,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,133.13,130.40328,7.89429,130.6420118085,1.04328,0.30429,1.08675,129.36,7.59,129.5824745095,125.23,126.74328,42.72429,133.7506036665,1.04328,0.30429,1.08675,125.7,42.42,132.6647896015,125.23
2020-11-30 09:00:00,133.11704,4.93747,133.2085768574,1.15704,0.33747000000000005,1.20525,131.96,4.6,132.0401514692,129.87,1.15704,0.33747000000000005,1.20525,1.15704,0.33747000000000005,1.20525,0.0,0.0,0.0,132.86,133.33704,4.88747,133.4265850532,1.15704,0.33747000000000005,1.20525,132.18,4.55,132.2582885871,125.13,130.15704,40.63747,136.3534342419,1.15704,0.33747000000000005,1.20525,129.0,40.3,135.1483999165,125.13
2020-11-30 09:30:00,136.20064,2.15352,136.217663997,1.28064,0.37352,1.334,134.92,1.78,134.931741262,129.85,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,132.16,136.72064,1.87352,136.7334760737,1.28064,0.37352,1.334,135.44,1.5,135.4483060064,125.13,134.73064,34.21352,139.006871433,1.28064,0.37352,1.334,133.45,33.84,137.6737015555,125.13
2020-11-30 10:00:00,137.89928,3.13979,137.9350198672,1.4392800000000001,0.41979000000000005,1.49925,136.46,2.7199999999999998,136.4871056181,130.7,1.4392800000000001,0.41979000000000005,1.49925,1.4392800000000001,0.41979000000000005,1.49925,0.0,0.0,0.0,133.13,138.45928,2.86979,138.4890173002,1.4392800000000001,0.41979000000000005,1.49925,137.02,2.45,137.0419019862,125.92,136.40928,35.58979,140.9756178293,1.4392800000000001,0.41979000000000005,1.49925,134.97,35.17,139.4769866322,125.92
2020-11-30 10:30:00,137.8356,2.3683,137.8559446388,1.6056,0.46830000000000005,1.6724999999999999,136.23,1.9,136.2432490071,131.68,1.6056,0.46830000000000005,1.6724999999999999,1.6056,0.46830000000000005,1.6724999999999999,0.0,0.0,0.0,134.0,138.3556,2.0883,138.371359205,1.6056,0.46830000000000005,1.6724999999999999,136.75,1.62,136.7595952758,126.88,136.3656,35.3583,140.8750731757,1.6056,0.46830000000000005,1.6724999999999999,134.76,34.89,139.2033393996,126.88
2020-11-30 11:00:00,139.66152,3.70711,139.7107112331,1.84152,0.5371100000000001,1.91825,137.82,3.17,137.8564517895,131.26,1.84152,0.5371100000000001,1.91825,1.84152,0.5371100000000001,1.91825,0.0,0.0,0.0,133.77,140.20152,3.41711,140.2431561648,1.84152,0.5371100000000001,1.91825,138.36,2.88,138.3899707349,126.48,138.15152,36.39711,142.865643507,1.84152,0.5371100000000001,1.91825,136.31,35.86,140.9480602917,126.48
2020-11-30 11:30:00,140.29488,4.40434,140.3639966838,2.17488,0.63434,2.2655,138.12,3.77,138.1714416947,130.94,2.17488,0.63434,2.2655,2.17488,0.63434,2.2655,0.0,0.0,0.0,133.53,140.83488,4.11434,140.8949651984,2.17488,0.63434,2.2655,138.66,3.48,138.7036625328,126.18,138.78488,36.95434,143.6205631567,2.17488,0.63434,2.2655,136.61,36.32,141.3557020428,126.18
2020-11-30 12:00:00,140.428,5.01525,140.5175288587,2.178,0.6352500000000001,2.26875,138.25,4.38,138.3193656,130.11,2.178,0.6352500000000001,2.26875,2.178,0.6352500000000001,2.26875,0.0,0.0,0.0,132.77,140.968,4.73525,141.0475083671,2.178,0.6352500000000001,2.26875,138.79,4.1,138.8505459118,125.38,138.908,37.16525,143.7939090211,2.178,0.6352500000000001,2.26875,136.73,36.53,141.5257354689,125.38
2020-11-30 12:30:00,142.03168,5.14674,142.1248994942,1.77168,0.5167400000000001,1.8455,140.26,4.63,140.3363976308,130.49,1.77168,0.5167400000000001,1.8455,1.77168,0.5167400000000001,1.8455,0.0,0.0,0.0,133.18,142.57168,4.83674,142.6536995379,1.77168,0.5167400000000001,1.8455,140.8,4.32,140.8662571378,125.74,140.48168,37.44674,145.3869345995,1.77168,0.5167400000000001,1.8455,138.71,36.93,143.5419416059,125.74
2020-11-30 13:00:00,142.6048,4.7714,142.6846005741,1.4448,0.4214,1.505,141.16,4.35,141.2270091024,131.16,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,133.83,143.1748,4.4714,143.2446046907,1.4448,0.4214,1.505,141.73,4.05,141.7878534995,126.39,141.0548,37.3814,145.9240407507,1.4448,0.4214,1.505,139.61,36.96,144.419505954,126.39
2020-11-30 13:30:00,142.89752,4.25636,142.9608961311,1.42752,0.41636,1.487,141.47,3.84,141.5221060471,131.5,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,134.12,143.43752,3.95636,143.4920727016,1.42752,0.41636,1.487,142.01,3.54,142.0541153927,126.73,141.35752,37.05636,146.1339189819,1.42752,0.41636,1.487,139.93,36.64,144.6474835592,126.73
2020-11-30 14:00:00,143.82232,4.75151,143.9007872719,1.34232,0.39151,1.39825,142.48,4.36,142.5466941041,131.71,1.34232,0.39151,1.39825,1.34232,0.39151,1.39825,0.0,0.0,0.0,134.39,144.41232,4.44151,144.4806048536,1.34232,0.39151,1.39825,143.07,4.05,143.1273118591,126.93,142.25232,37.63151,147.1456866179,1.34232,0.39151,1.39825,140.91,37.24,145.7478840327,126.93
2020-11-30 14:30:00,141.39488,3.36059,141.4348106209,1.30488,0.38059000000000004,1.35925,140.09,2.98,140.121691754,132.26,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,134.74,141.93488,3.06059,141.9678744356,1.30488,0.38059000000000004,1.35925,140.63,2.68,140.6555341961,127.47,139.85488,36.55059,144.5521811982,1.30488,0.38059000000000004,1.35925,138.55,36.17,143.19347541,127.47
2020-11-30 15:00:00,140.38464,2.46052,140.4062010974,1.30464,0.38052,1.359,139.08,2.08,139.0955527686,132.77,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,135.12,140.91464,2.15052,140.9310487529,1.30464,0.38052,1.359,139.61,1.77,139.621219734,127.96,138.86464,35.95052,143.4427695306,1.30464,0.38052,1.359,137.56,35.57,142.0844062521,127.96
2020-11-30 15:30:00,141.74432,1.84001,141.756262257,1.23432,0.36001000000000005,1.28575,140.51,1.48,140.5177942468,132.77,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,135.12,142.28432,1.53001,142.2925460046,1.23432,0.36001000000000005,1.28575,141.05,1.17,141.0548524511,128.0,140.20432,35.33001,144.5872088162,1.23432,0.36001000000000005,1.28575,138.97,34.97,143.3023440143,128.0
2020-11-30 16:00:00,144.86056,3.06683,144.8930201554,1.36056,0.39683,1.4172500000000001,143.5,2.67,143.5248372234,131.25,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,133.78,145.42056,2.72683,145.4461236079,1.36056,0.39683,1.4172500000000001,144.06,2.33,144.0788412641,126.53,143.27056,35.75683,147.6651761735,1.36056,0.39683,1.4172500000000001,141.91,35.36,146.2490263215,126.53
2020-11-30 16:30:00,148.2672,1.93585,148.2798371697,4.7172,1.37585,4.91375,143.55,0.56,143.5510922982,133.2,4.7172,1.37585,4.91375,4.7172,1.37585,4.91375,0.0,0.0,0.0,135.46,148.8272,1.70585,148.8369758631,4.7172,1.37585,4.91375,144.11,0.33,144.1103778359,128.4,146.7072,35.56585,150.9567229972,4.7172,1.37585,4.91375,141.99,34.19,146.0483351497,128.4
2020-11-30 17:00:00,149.60384,2.43987,149.623734442,5.31384,1.54987,5.53525,144.29,0.89,144.2927447934,132.3,5.31384,1.54987,5.53525,5.31384,1.54987,5.53525,0.0,0.0,0.0,134.63,150.16384,2.08987,150.1783819335,5.31384,1.54987,5.53525,144.85,0.54,144.851006555,127.55,148.00384,35.66987,152.2415064316,5.31384,1.54987,5.53525,142.69,34.12,146.7126800928,127.55
2020-11-30 17:30:00,148.15488,2.3780900000000003,148.1739645817,5.20488,1.51809,5.42175,142.95,0.86,142.9525868951,132.3,5.20488,1.51809,5.42175,5.20488,1.51809,5.42175,0.0,0.0,0.0,134.39,148.72488,2.6680900000000003,148.7488105339,5.20488,1.51809,5.42175,143.52,1.15,143.5246072978,127.55,146.56488,33.97809,150.4519014485,5.20488,1.51809,5.42175,141.36,32.46,145.0389644199,127.55
2020-11-30 18:00:00,145.96496,1.93978,145.9778486424,1.6449600000000002,0.47978000000000004,1.7135,144.32,1.46,144.3273847889,131.83,1.6449600000000002,0.47978000000000004,1.7135,1.6449600000000002,0.47978000000000004,1.7135,0.0,0.0,0.0,133.91,146.50496,2.22978,146.5219274493,1.6449600000000002,0.47978000000000004,1.7135,144.86,1.75,144.8705701652,127.12,144.33496,32.08978,147.8591717096,1.6449600000000002,0.47978000000000004,1.7135,142.69,31.61,146.1493352705,127.12
2020-11-30 18:30:00,141.08992,5.30956,141.189790541,1.84992,0.53956,1.927,139.24,4.77,139.3216799353,132.11,1.84992,0.53956,1.927,1.84992,0.53956,1.927,0.0,0.0,0.0,133.73,141.60992,5.63956,141.7221721517,1.84992,0.53956,1.927,139.76,5.1,139.8530214189,127.38,139.53992,29.01956,142.5255209996,1.84992,0.53956,1.927,137.69,28.48,140.6045749611,127.38
2020-11-30 19:00:00,137.1028,7.00915,137.2818485874,1.4028,0.40915,1.4612500000000002,135.7,6.6,135.8604063,131.56,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,132.92,137.6028,7.32915,137.7978483416,1.4028,0.40915,1.4612500000000002,136.2,6.92,136.3756811165,126.85,135.5928,26.76915,138.2099663684,1.4028,0.40915,1.4612500000000002,134.19,26.36,136.7545454455,126.85
2020-11-30 19:30:00,132.71704,8.58247,132.9942536265,1.27704,0.37247,1.33025,131.44,8.21,131.6961567397,131.75,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,132.87,133.20704,8.89247,133.5035262765,1.27704,0.37247,1.33025,131.93,8.52,132.2048232857,127.01,131.29704,25.26247,133.7052919793,1.27704,0.37247,1.33025,130.02,24.89,132.3809370718,127.01
2020-11-30 20:00:00,128.71952,10.28611,129.1298528148,1.28952,0.37611000000000006,1.34325,127.43,9.91,127.8147604935,131.84,1.28952,0.37611000000000006,1.34325,1.28952,0.37611000000000006,1.34325,0.0,0.0,0.0,132.71,129.17952,10.59611,129.6133709714,1.28952,0.37611000000000006,1.34325,127.89,10.22,128.2977026295,127.08,127.31952,23.63611,129.494887424,1.28952,0.37611000000000006,1.34325,126.03,23.26,128.1584507553,127.08
2020-11-30 20:30:00,125.24544,11.724920000000001,125.7930601814,1.28544,0.37492000000000003,1.339,123.96,11.35,124.4785286706,132.17,1.28544,0.37492000000000003,1.339,1.28544,0.37492000000000003,1.339,0.0,0.0,0.0,132.84,125.69544,12.01492,126.2683726806,1.28544,0.37492000000000003,1.339,124.41,11.64,124.9533420922,127.39,123.91544,22.40492,125.9246469544,1.28544,0.37492000000000003,1.339,122.63,22.03,124.5930888934,127.39
2020-11-30 21:00:00,120.55112,13.30116,121.282700294,1.10112,0.32116,1.147,119.45,12.98,120.1531643362,132.03,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,132.47,121.00112,13.57116,121.7597939593,1.10112,0.32116,1.147,119.9,13.25,120.6298988643,127.25,119.28112,20.70116,121.0641301699,1.10112,0.32116,1.147,118.18,20.38,119.9243795064,127.25
2020-11-30 21:30:00,114.9132,16.4101,116.0790029086,1.0632,0.31010000000000004,1.1075,113.85,16.1,114.9827487061,132.76,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,132.78,115.3032,16.6501,116.4991577663,1.0632,0.31010000000000004,1.1075,114.24,16.34,115.4026568152,127.95,113.7032,17.9801,115.1160357476,1.0632,0.31010000000000004,1.1075,112.64,17.67,114.017535932,127.95
2020-11-30 22:00:00,108.74704,18.90247,110.3776339702,1.03704,0.30247,1.08025,107.71,18.6,109.3041815303,133.23,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,132.9,109.10704,19.15247,110.7752828237,1.03704,0.30247,1.08025,108.07,18.85,109.7016289761,128.4,107.64704,15.74247,108.7920520188,1.03704,0.30247,1.08025,106.61,15.44,107.7222618589,128.4
2020-11-30 22:30:00,102.1916,21.26755,104.3811850554,0.9516,0.27755,0.9912500000000001,101.24,20.99,103.3930253934,133.54,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,132.9,102.5016,21.47755,104.7275663642,0.9516,0.27755,0.9912500000000001,101.55,21.2,103.7393006531,128.68,101.1716,13.62755,102.0852720306,0.9516,0.27755,0.9912500000000001,100.22,13.35,101.1052466492,128.68
2020-11-30 23:00:00,96.32648,23.30939,99.1066012502,1.02648,0.29939000000000004,1.06925,95.3,23.01,98.0385133506,134.13,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,133.17,96.61648,23.50939,99.4355853091,1.02648,0.29939000000000004,1.06925,95.59,23.21,98.3674346519,129.22,95.39648,11.95939,96.1432025968,1.02648,0.29939000000000004,1.06925,94.37,11.66,95.0876043446,129.22
2020-11-30 23:30:00,90.70544,25.45367,94.2091617735,1.07544,0.31367,1.12025,89.63,25.14,93.0889708827,134.59,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,133.34,90.96544,25.63367,94.5081811912,1.07544,0.31367,1.12025,89.89,25.32,93.3879783484,129.66,89.86544,10.09367,90.430522947,1.07544,0.31367,1.12025,88.79,9.78,89.3269975987,129.66
2020-12-01 00:00:00,85.9776,26.4443,89.9524802562,1.0776,0.3143,1.1225,84.9,26.13,88.8301013171,134.06,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,132.65,86.1976,26.6043,90.2098388439,1.0776,0.3143,1.1225,85.12,26.29,89.0874766732,129.16,85.1776,8.8943,85.6407152834,1.0776,0.3143,1.1225,84.1,8.58,84.5365388456,129.16
2020-12-01 00:30:00,84.704,26.87825,88.8662362152,1.434,0.41825,1.49375,83.27,26.46,87.372904839,133.46,1.434,0.41825,1.49375,1.434,0.41825,1.49375,0.0,0.0,0.0,132.0,84.914,27.03825,89.1148380409,1.434,0.41825,1.49375,83.48,26.62,87.6215430131,128.58,83.934,8.38825,84.3521137498,1.434,0.41825,1.49375,82.5,7.97,82.8840811013,128.58
2020-12-01 01:00:00,87.49176,25.90093,91.2450888693,1.03176,0.30093000000000003,1.07475,86.46,25.6,90.1703476759,133.27,1.03176,0.30093000000000003,1.07475,1.03176,0.30093000000000003,1.07475,0.0,0.0,0.0,131.93,87.72176,26.07093,91.5139364718,1.03176,0.30093000000000003,1.07475,86.69,25.77,90.4392005714,128.38,86.67176,9.02093,87.1399515697,1.03176,0.30093000000000003,1.07475,85.64,8.72,86.0827973523,128.38
2020-12-01 01:30:00,87.68696,26.57328,91.6250083984,0.9369600000000001,0.27328,0.976,86.75,26.3,90.6490623228,134.0,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,132.6,87.91696,26.73328,91.8915671604,0.9369600000000001,0.27328,0.976,86.98,26.46,90.9156312193,129.1,86.85696,8.58328,87.2800332035,0.9369600000000001,0.27328,0.976,85.92,8.31,86.3209273583,129.1
2020-12-01 02:00:00,85.02888,27.59884,89.3957851546,1.05888,0.30884,1.103,83.97,27.29,88.2932896657,134.83,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,133.32,85.24888,27.76884,89.6575708805,1.05888,0.30884,1.103,84.19,27.46,88.5551110891,129.88,84.25888,8.09884,84.6472094531,1.05888,0.30884,1.103,83.2,7.79,83.563892322,129.88
2020-12-01 02:30:00,83.18168,28.40924,87.899242346,0.9916800000000001,0.28924,1.033,82.19,28.12,86.8673154875,135.34,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,133.74,83.41168,28.55924,88.1654044952,0.9916800000000001,0.28924,1.033,82.42,28.27,87.1335142181,130.39,82.45168,7.52924,82.7947401095,0.9916800000000001,0.28924,1.033,81.46,7.24,81.7811053973,130.39
2020-12-01 03:00:00,81.7648,28.5164,86.5948473525,1.0848,0.3164,1.13,80.68,28.2,85.4663816948,135.47,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,133.85,81.9848,28.6564,86.8487000018,1.0848,0.3164,1.13,80.9,28.34,85.7202753145,130.5,81.0448,7.6064,81.4009639255,1.0848,0.3164,1.13,79.96,7.29,80.291629078,130.5
2020-12-01 03:30:00,81.29208,28.65644,86.195091648,0.9820800000000001,0.28644000000000003,1.023,80.31,28.37,85.17366377,135.81,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,134.17,81.50208,28.80644,86.4430450054,0.9820800000000001,0.28644000000000003,1.023,80.52,28.52,85.4216646993,130.83,80.58208,7.5464400000000005,80.9346673175,0.9820800000000001,0.28644000000000003,1.023,79.6,7.26,79.9303922172,130.83
2020-12-01 04:00:00,80.3588,29.05215,85.4491904997,1.1388,0.33215,1.18625,79.22,28.72,84.2653356962,136.08,1.1388,0.33215,1.18625,1.1388,0.33215,1.18625,0.0,0.0,0.0,134.41,80.5788,29.19215,85.7037025517,1.1388,0.33215,1.18625,79.44,28.86,84.5198982489,131.09,79.6688,7.37215,80.0091637818,1.1388,0.33215,1.18625,78.53,7.04,78.8449269135,131.09
2020-12-01 04:30:00,80.44632,28.76976,85.4359964652,1.09632,0.31976000000000004,1.142,79.35,28.45,84.296055661,136.0,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,134.35,80.66632,28.90976,85.6903110369,1.09632,0.31976000000000004,1.142,79.57,28.59,84.550416912,131.01,79.76632,7.61976,80.1294362192,1.09632,0.31976000000000004,1.142,78.67,7.3,79.0079673198,131.01
2020-12-01 05:00:00,81.07656,28.34108,85.8872830924,1.06656,0.31108,1.111,80.01,28.03,84.7778331877,135.96,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,134.35,81.28656,28.47108,86.1284345208,1.06656,0.31108,1.111,80.22,28.16,85.0190214011,130.97,80.36656,8.03108,80.7668385676,1.06656,0.31108,1.111,79.3,7.72,79.6748919045,130.97
2020-12-01 05:30:00,83.53256,27.42408,87.9191034076,1.04256,0.30408,1.086,82.49,27.12,86.8337175295,135.33,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,133.85,83.75256,27.57408,88.1749465234,1.04256,0.30408,1.086,82.71,27.27,87.0895918006,130.38,82.79256,8.55408,83.2332882686,1.04256,0.30408,1.086,81.75,8.25,82.1652298725,130.38
2020-12-01 06:00:00,87.79808,25.56319,91.4438600162,1.10808,0.32319000000000003,1.15425,86.69,25.24,90.2896101442,134.18,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,132.93,88.02808,25.72319,91.7094617379,1.10808,0.32319000000000003,1.15425,86.92,25.4,90.5552118876,129.29,86.98808,9.81319,87.5398466989,1.10808,0.32319000000000003,1.15425,85.88,9.49,86.4027459054,129.29
2020-12-01 06:30:00,99.31816,19.14738,101.1470170922,1.08816,0.31738000000000005,1.1335,98.23,18.83,100.0185072874,132.94,1.08816,0.31738000000000005,1.1335,1.08816,0.31738000000000005,1.1335,0.0,0.0,0.0,132.48,99.59816000000001,19.33738,101.4580097412,1.08816,0.31738000000000005,1.1335,98.51,19.02,100.3293601096,128.08,98.33816,15.49738,99.5518081154,1.08816,0.31738000000000005,1.1335,97.25,15.18,98.4276124876,128.08
2020-12-01 07:00:00,109.99016,14.18088,110.9005529941,1.10016,0.32088,1.146,108.89,13.86,109.7685369311,132.75,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,132.98,110.34016,14.38088,111.2733598774,1.10016,0.32088,1.146,109.24,14.06,110.1410967804,127.88,108.87016,20.25088,110.7375721208,1.10016,0.32088,1.146,107.77,19.93,109.5973439459,127.88
2020-12-01 07:30:00,122.51776,8.17893,122.7904573302,1.12776,0.32893,1.17475,121.39,7.85,121.6435555219,132.63,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,133.69,122.95776,8.43893,123.2470132854,1.12776,0.32893,1.17475,121.83,8.11,122.0996355441,127.77,121.25776,26.11893,124.0388764241,1.12776,0.32893,1.17475,120.13,25.79,122.8671681126,127.77
2020-12-01 08:00:00,128.6244,4.78795,128.7134831343,1.1244,0.32795,1.1712500000000001,127.5,4.46,127.5779824264,132.94,1.1244,0.32795,1.1712500000000001,1.1244,0.32795,1.1712500000000001,0.0,0.0,0.0,134.45,129.1244,5.05795,129.2234248639,1.1244,0.32795,1.1712500000000001,128.0,4.73,128.0873643261,128.07,127.2644,29.54795,130.6495650837,1.1244,0.32795,1.1712500000000001,126.14,29.22,129.4801451961,128.07
2020-12-01 08:30:00,133.22808,1.82444,133.2405714555,1.3180800000000001,0.38444,1.373,131.91,1.44,131.9178596703,132.46,1.3180800000000001,0.38444,1.373,1.3180800000000001,0.38444,1.373,0.0,0.0,0.0,134.37,133.75808,2.09444,133.7744768041,1.3180800000000001,0.38444,1.373,132.44,1.71,132.4510388785,127.61,131.80808,32.33444,135.7161963931,1.3180800000000001,0.38444,1.373,130.49,31.95,134.3444922578,127.61
2020-12-01 09:00:00,134.22872,1.28421,134.2348630877,2.20872,0.6442100000000001,2.30075,132.02,0.64,132.021551271,132.48,2.20872,0.6442100000000001,2.30075,2.20872,0.6442100000000001,2.30075,0.0,0.0,0.0,134.56,134.76872,1.39421,134.775931501,2.20872,0.6442100000000001,2.30075,132.56,0.75,132.5621216638,127.64,132.81872,33.81421,137.0555113097,2.20872,0.6442100000000001,2.30075,130.61,33.17,134.7561538483,127.64
2020-12-01 09:30:00,138.60544,2.8174200000000003,138.6340717611,2.42544,0.70742,2.5265,136.18,2.11,136.1963453988,132.07,2.42544,0.70742,2.5265,2.42544,0.70742,2.5265,0.0,0.0,0.0,134.48,139.16544,2.53742,139.1885706179,2.42544,0.70742,2.5265,136.74,1.83,136.7522449542,127.25,137.13544,35.90742,141.7584978583,2.42544,0.70742,2.5265,134.71,35.2,139.2329849569,127.25
2020-12-01 10:00:00,137.37344,3.10017,137.4084170328,3.94344,1.1501700000000001,4.10775,133.43,1.9500000000000002,133.4442482837,132.4,3.94344,1.1501700000000001,4.10775,3.94344,1.1501700000000001,4.10775,0.0,0.0,0.0,134.76,137.94344,2.83017,137.9724700847,3.94344,1.1501700000000001,4.10775,134.0,1.6800000000000002,134.0105309295,127.56,135.95344,36.36017,140.731658877,3.94344,1.1501700000000001,4.10775,132.01,35.21,136.6249764867,127.56
2020-12-01 10:30:00,136.01752,2.5626100000000003,136.0416580205,4.63752,1.35261,4.83075,131.38,1.21,131.3855718867,132.02,4.63752,1.35261,4.83075,4.63752,1.35261,4.83075,0.0,0.0,0.0,134.26,136.55752,2.31261,136.5771006925,4.63752,1.35261,4.83075,131.92,0.96,131.9234929798,127.2,134.61752,35.63261,139.2535801564,4.63752,1.35261,4.83075,129.98,34.28,134.4243980831,127.2
2020-12-01 11:00:00,135.9748,3.3689,136.0165273864,5.3448,1.5589,5.5675,130.63,1.81,130.6425390139,131.18,5.3448,1.5589,5.5675,5.3448,1.5589,5.5675,0.0,0.0,0.0,133.5,136.5348,3.1389,136.5708764864,5.3448,1.5589,5.5675,131.19,1.58,131.1995140997,126.38,134.5848,36.0189,139.3213176375,5.3448,1.5589,5.5675,129.24,34.46,133.7552585882,126.38
2020-12-01 11:30:00,135.04688,3.56284,135.0938696855,6.14688,1.79284,6.4030000000000005,128.9,1.77,128.912151871,131.11,6.14688,1.79284,6.4030000000000005,6.14688,1.79284,6.4030000000000005,0.0,0.0,0.0,133.38,135.54688,3.31284,135.5873577683,6.14688,1.79284,6.4030000000000005,129.4,1.52,129.4089270491,126.3,133.65688,36.16284,138.4626757224,6.14688,1.79284,6.4030000000000005,127.51,34.37,132.0609594089,126.3
2020-12-01 12:00:00,135.2464,4.1002,135.3085376205,6.2064,1.8102,6.465,129.04,2.29,129.0603180687,130.95,6.2064,1.8102,6.465,6.2064,1.8102,6.465,0.0,0.0,0.0,133.28,135.7764,3.8702,135.8315473114,6.2064,1.8102,6.465,129.57,2.06,129.5863746696,126.14,133.8764,36.6702,138.8077593112,6.2064,1.8102,6.465,127.67,34.86,132.3436757084,126.14
2020-12-01 12:30:00,135.10496,3.65853,135.154485898,6.23496,1.81853,6.49475,128.87,1.8399999999999999,128.8831350488,131.25,6.23496,1.81853,6.49475,6.23496,1.81853,6.49475,0.0,0.0,0.0,133.5,135.62496,3.41853,135.6680364801,6.23496,1.81853,6.49475,129.39,1.6,129.3998921947,126.43,133.72496,36.40853,138.5927342387,6.23496,1.81853,6.49475,127.49,34.59,132.0990847811,126.43
2020-12-01 13:00:00,135.16384,2.5323700000000002,135.1875606014,5.25384,1.53237,5.4727500000000004,129.91,1.0,129.9138487614,131.42,5.25384,1.53237,5.4727500000000004,5.25384,1.53237,5.4727500000000004,0.0,0.0,0.0,133.61,135.69384,2.2823700000000002,135.713033371,5.25384,1.53237,5.4727500000000004,130.44,0.75,130.4421561459,126.62,133.77384,35.32237,138.3586285374,5.25384,1.53237,5.4727500000000004,128.52,33.79,132.8877515048,126.62
2020-12-01 13:30:00,135.83912,2.3076600000000003,135.8587200626,4.68912,1.36766,4.8845,131.15,0.9400000000000001,131.1533686186,131.69,4.68912,1.36766,4.8845,4.68912,1.36766,4.8845,0.0,0.0,0.0,133.9,136.35912,2.04766,136.3744936513,4.68912,1.36766,4.8845,131.67,0.68,131.6717558932,126.89,134.43912,35.22766,138.9779299581,4.68912,1.36766,4.8845,129.75,33.86,134.0953470483,126.89
2020-12-01 14:00:00,135.80056,2.13683,135.817370534,3.76056,1.09683,3.91725,132.04,1.04,132.044095665,131.79,3.76056,1.09683,3.91725,3.76056,1.09683,3.91725,0.0,0.0,0.0,134.02,136.35056,1.87683,136.3634764267,3.76056,1.09683,3.91725,132.59,0.78,132.5922942708,126.99,134.41056,35.13683,138.9273027952,3.76056,1.09683,3.91725,130.65,34.04,135.0116443126,126.99
2020-12-01 14:30:00,134.9852,1.44485,134.9929324467,2.9652000000000003,0.8648500000000001,3.08875,132.02,0.58,132.0212740432,131.46,2.9652000000000003,0.8648500000000001,3.08875,2.9652000000000003,0.8648500000000001,3.08875,0.0,0.0,0.0,133.64,135.5052,1.14485,135.5100361913,2.9652000000000003,0.8648500000000001,3.08875,132.54,0.28,132.5402957594,126.67,133.5452,34.32485,137.8858795184,2.9652000000000003,0.8648500000000001,3.08875,130.58,33.46,134.7987685404,126.67
2020-12-01 15:00:00,135.6,1.33375,135.6065591668,2.31,0.6737500000000001,2.40625,133.29,0.66,133.291634021,131.21,2.31,0.6737500000000001,2.40625,2.31,0.6737500000000001,2.40625,0.0,0.0,0.0,133.4,136.14,1.06375,136.1441558204,2.31,0.6737500000000001,2.40625,133.83,0.39,133.830568257,126.43,134.16,34.06375,138.4169233297,2.31,0.6737500000000001,2.40625,131.85,33.39,136.0121854835,126.43
2020-12-01 15:30:00,137.95888,1.36134,137.9655964995,2.19888,0.64134,2.2905,135.76,0.72,135.7619092382,131.36,2.19888,0.64134,2.2905,2.19888,0.64134,2.2905,0.0,0.0,0.0,133.6,138.49888,1.05134,138.5028702845,2.19888,0.64134,2.2905,136.3,0.41000000000000003,136.300616653,126.57,136.48888,34.14134,140.6941557445,2.19888,0.64134,2.2905,134.29,33.5,138.4053976549,126.57
