Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-01 16:00:00,144.03824,3.60532,144.083354051,1.93824,0.56532,2.019,142.1,3.04,142.1325142253,130.6,1.93824,0.56532,2.019,1.93824,0.56532,2.019,0.0,0.0,0.0,133.2,144.61824,3.28532,144.6555518057,1.93824,0.56532,2.019,142.68,2.7199999999999998,142.7059241938,125.86,142.46824,35.92532,146.9279688344,1.93824,0.56532,2.019,140.53,35.36,144.9103533223,125.86
2020-12-01 16:30:00,150.9944,5.1892,151.0835418833,3.7344,1.0892,3.89,147.26,4.1,147.3170648635,130.51,3.7344,1.0892,3.89,3.7344,1.0892,3.89,0.0,0.0,0.0,133.3,151.5844,4.8392,151.6616239528,3.7344,1.0892,3.89,147.85,3.75,147.8975489993,125.77,149.3544,37.419200000000004,153.9705599392,3.7344,1.0892,3.89,145.62,36.33,150.083487766,125.77
2020-12-01 17:00:00,153.44696,4.87578,153.5244044569,4.9569600000000005,1.44578,5.1635,148.49,3.43,148.5296098426,130.36,4.9569600000000005,1.44578,5.1635,4.9569600000000005,1.44578,5.1635,0.0,0.0,0.0,133.1,154.05696,4.51578,154.1231299755,4.9569600000000005,1.44578,5.1635,149.1,3.07,149.13160262,125.63,151.80696,37.05578,156.2641479542,4.9569600000000005,1.44578,5.1635,146.85,35.61,151.1059052453,125.63
2020-12-01 17:30:00,154.11304,3.08797,154.1439737932,4.79304,1.39797,4.99275,149.32,1.69,149.3295633825,130.73,4.79304,1.39797,4.99275,4.79304,1.39797,4.99275,0.0,0.0,0.0,133.29,154.72304,2.72797,154.7470869747,4.79304,1.39797,4.99275,149.93,1.33,149.9358989702,126.0,152.41304,35.38797,156.4673869621,4.79304,1.39797,4.99275,147.62,33.99,151.4826211154,126.0
2020-12-01 18:00:00,151.82936,2.51898,151.8502545874,4.65936,1.35898,4.8535,147.17,1.16,147.1745715129,131.09,4.65936,1.35898,4.8535,4.65936,1.35898,4.8535,0.0,0.0,0.0,133.36,152.44936,2.59898,152.4715122948,4.65936,1.35898,4.8535,147.79,1.24,147.7952018842,126.33,150.18936,33.47898,153.8755534809,4.65936,1.35898,4.8535,145.53,32.12,149.0324639131,126.33
2020-12-01 18:30:00,145.69608,5.31969,145.7931645485,4.9360800000000005,1.4396900000000001,5.14175,140.76,3.88,140.8134652652,131.36,4.9360800000000005,1.4396900000000001,5.14175,4.9360800000000005,1.4396900000000001,5.14175,0.0,0.0,0.0,133.13,146.24608,5.64969,146.3551670166,4.9360800000000005,1.4396900000000001,5.14175,141.31,4.21,141.3726996276,126.58,144.12608,30.37969,147.2930836824,4.9360800000000005,1.4396900000000001,5.14175,139.19,28.94,142.1667320438,126.58
2020-12-01 19:00:00,141.47136,7.09873,141.649347573,5.00136,1.45873,5.20975,136.47,5.64,136.586494574,131.36,5.00136,1.45873,5.20975,5.00136,1.45873,5.20975,0.0,0.0,0.0,132.85,142.00136,7.43873,142.196065156,5.00136,1.45873,5.20975,137.0,5.98,137.1304503019,126.58,139.97136,28.67873,142.879148845,5.00136,1.45873,5.20975,134.97,27.22,137.6874333409,126.58
2020-12-01 19:30:00,139.26104,5.69697,139.3775187362,0.88104,0.25697000000000003,0.9177500000000001,138.38,5.44,138.4868874659,131.44,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,132.98,139.79104,6.02697,139.9209034836,0.88104,0.25697000000000003,0.9177500000000001,138.91,5.77,139.0297845787,126.65,137.73104,27.67697,140.4843551712,0.88104,0.25697000000000003,0.9177500000000001,136.85,27.42,139.5699785054,126.65
2020-12-01 20:00:00,134.74464,7.59302,134.9584082651,0.7646400000000001,0.22302000000000002,0.7965,133.98,7.37,134.1825521445,131.44,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,132.67,135.27464,7.92302,135.5064665359,0.7646400000000001,0.22302000000000002,0.7965,134.51,7.7,134.7302122762,126.62,133.28464,25.68302,135.7365565213,0.7646400000000001,0.22302000000000002,0.7965,132.52,25.46,134.9435511612,126.62
2020-12-01 20:30:00,130.09672,10.11946,130.4896931771,0.7867200000000001,0.22946000000000003,0.8195,129.31,9.89,129.6876563132,132.1,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,133.01,130.57672,10.41946,130.9917743702,0.7867200000000001,0.22946000000000003,0.8195,129.79,10.19,130.1894012583,127.27,128.67672,23.60946,130.8247104772,0.7867200000000001,0.22946000000000003,0.8195,127.89,23.38,130.0095246511,127.27
2020-12-01 21:00:00,124.70024,12.61632,125.3368317232,0.8102400000000001,0.23632000000000003,0.844,123.89,12.38,124.5070138587,132.37,0.8102400000000001,0.23632000000000003,0.844,0.8102400000000001,0.23632000000000003,0.844,0.0,0.0,0.0,132.92,125.16024,12.91632,125.8249458542,0.8102400000000001,0.23632000000000003,0.844,124.35,12.68,124.9948194926,127.52,123.38024,21.30632,125.2064011718,0.8102400000000001,0.23632000000000003,0.844,122.57,21.07,124.3678004951,127.52
2020-12-01 21:30:00,118.7524,15.2732,119.7305439059,0.9024000000000001,0.2632,0.9400000000000001,117.85,15.01,118.8020311274,132.91,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,133.1,119.1824,15.5432,120.1916616742,0.9024000000000001,0.2632,0.9400000000000001,118.28,15.28,119.2628894502,128.03,117.5024,19.0632,119.0387315121,0.9024000000000001,0.2632,0.9400000000000001,116.6,18.8,118.1058846967,128.03
2020-12-01 22:00:00,112.05576,17.97293,113.4879710012,0.69576,0.20293000000000003,0.72475,111.36,17.77,112.7688897702,133.11,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,132.92,112.44576,18.22293,113.9127917302,0.69576,0.20293000000000003,0.72475,111.75,18.02,113.193563863,128.23,110.90576,16.41293,112.1136560476,0.69576,0.20293000000000003,0.72475,110.21,16.21,111.3957279253,128.23
2020-12-01 22:30:00,103.91296,21.36378,106.0863532781,0.7329600000000001,0.21378000000000003,0.7635000000000001,103.18,21.15,105.3253763345,133.82,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,133.15,104.25296,21.57378,106.4617661522,0.7329600000000001,0.21378000000000003,0.7635000000000001,103.52,21.36,105.700709553,128.9,102.87296,13.51378,103.7567739911,0.7329600000000001,0.21378000000000003,0.7635000000000001,102.14,13.3,103.0022795864,128.9
2020-12-01 23:00:00,97.22856,23.86458,100.1144897517,0.8385600000000001,0.24458000000000002,0.8735,96.39,23.62,99.2418082262,134.64,0.8385600000000001,0.24458000000000002,0.8735,0.8385600000000001,0.24458000000000002,0.8735,0.0,0.0,0.0,133.64,97.51856,24.07458,100.4462789089,0.8385600000000001,0.24458000000000002,0.8735,96.68,23.83,99.57354719,129.66,96.29856,11.53458,96.9869021768,0.8385600000000001,0.24458000000000002,0.8735,95.46,11.29,96.1253124832,129.66
2020-12-01 23:30:00,91.82648,25.64939,95.3414581206,0.7864800000000001,0.22939,0.81925,91.04,25.42,94.5222619281,135.17,0.7864800000000001,0.22939,0.81925,0.7864800000000001,0.22939,0.81925,0.0,0.0,0.0,133.92,92.08648,25.83939,95.6430545014,0.7864800000000001,0.22939,0.81925,91.3,25.61,94.8238477388,130.17,90.95648,10.02939,91.5077587845,0.7864800000000001,0.22939,0.81925,90.17,9.8,90.7009862129,130.17
2020-12-02 00:00:00,87.58688,26.79534,91.59395064,0.80688,0.23534000000000002,0.8405,86.78,26.56,90.7535233476,135.58,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,134.16,87.84688,26.95534,91.8894154963,0.80688,0.23534000000000002,0.8405,87.04,26.72,91.0489977979,130.57,86.78688,9.10534,87.2632210994,0.80688,0.23534000000000002,0.8405,85.98,8.87,86.4363193339,130.57
2020-12-02 00:30:00,86.74688,27.18284,90.9061492981,0.8668800000000001,0.25284,0.903,85.88,26.93,90.0033293829,135.49,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,134.05,86.96688,27.35284,91.1669681025,0.8668800000000001,0.25284,0.903,86.1,27.1,90.264167863,130.51,85.94688,8.74284,86.3904128535,0.8668800000000001,0.25284,0.903,85.08,8.49,85.5025525935,130.51
2020-12-02 01:00:00,88.93328,26.99304,92.9395098976,0.83328,0.24304,0.868,88.1,26.75,92.0715618419,135.49,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,134.09,89.17328,27.16304,93.2185850998,0.83328,0.24304,0.868,88.34,26.92,92.3506469929,130.51,88.11328,8.87304,88.5589123194,0.83328,0.24304,0.868,87.28,8.63,87.7056172659,130.51
2020-12-02 01:30:00,88.18648,27.22564,92.2935031744,0.87648,0.25564000000000003,0.913,87.31,26.97,91.3806161065,135.54,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,134.09,88.44648,27.39564,92.5921212383,0.87648,0.25564000000000003,0.913,87.57,27.14,91.6792479245,130.56,87.38648,8.72564,87.8210321062,0.87648,0.25564000000000003,0.913,86.51,8.47,86.9236504065,130.56
2020-12-02 02:00:00,86.02096,28.02653,90.4714979602,0.81096,0.23653000000000002,0.8447500000000001,85.21,27.79,89.6271621775,135.86,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,134.32,86.26096,28.17653,90.7461848397,0.81096,0.23653000000000002,0.8447500000000001,85.45,27.94,89.9018692798,130.86,85.25096,8.07653,85.6326837006,0.81096,0.23653000000000002,0.8447500000000001,84.44,7.84,84.8031791857,130.86
2020-12-02 02:30:00,84.53408,28.44869,89.1927051062,0.7840800000000001,0.22869000000000003,0.8167500000000001,83.75,28.22,88.3766422761,135.95,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,134.36,84.74408,28.60869,89.4428098763,0.7840800000000001,0.22869000000000003,0.8167500000000001,83.96,28.38,88.6267792487,130.95,83.76408,7.7186900000000005,84.1189590613,0.7840800000000001,0.22869000000000003,0.8167500000000001,82.98,7.49,83.3173481335,130.95
2020-12-02 03:00:00,82.9756,28.7883,87.8277656112,0.8856,0.25830000000000003,0.9225000000000001,82.09,28.53,86.9064381965,136.08,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,134.44,83.1956,28.9383,88.0848061033,0.8856,0.25830000000000003,0.9225000000000001,82.31,28.68,87.1635158768,131.07,82.2456,7.5283,82.5894304391,0.8856,0.25830000000000003,0.9225000000000001,81.36,7.27,81.6841630918,131.07
2020-12-02 03:30:00,81.9784,28.90495,86.9249918094,0.9084000000000001,0.26495,0.94625,81.07,28.64,85.9801983017,135.91,0.9084000000000001,0.26495,0.94625,0.9084000000000001,0.26495,0.94625,0.0,0.0,0.0,134.21,82.1784,29.04495,87.1601890031,0.9084000000000001,0.26495,0.94625,81.27,28.78,86.215435393,130.89,81.2484,7.38495,81.5833315639,0.9084000000000001,0.26495,0.94625,80.34,7.12,80.6548820593,130.89
2020-12-02 04:00:00,81.2208,28.9569,86.2283039973,0.8808,0.2569,0.9175000000000001,80.34,28.7,85.3124000366,135.94,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,134.21,81.4208,29.0969,86.463728015,0.8808,0.2569,0.9175000000000001,80.54,28.84,85.5478649646,130.93,80.5208,7.3069,80.8516544064,0.8808,0.2569,0.9175000000000001,79.64,7.05,79.9514358845,130.93
2020-12-02 04:30:00,81.2932,28.4026,86.1120900513,1.0032,0.2926,1.045,80.29,28.11,85.06853825,135.13,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,133.46,81.4732,28.5426,86.3282244286,1.0032,0.2926,1.045,80.47,28.25,85.2847196161,130.13,80.5632,7.5725999999999996,80.9183135328,1.0032,0.2926,1.045,79.56,7.28,79.8923776089,130.13
2020-12-02 05:00:00,82.23552,28.24661,86.9514331461,0.84552,0.24661000000000002,0.88075,81.39,28.0,86.0716683933,135.22,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,133.58,82.43552,28.38661,87.1860916945,0.84552,0.24661000000000002,0.88075,81.59,28.14,86.3063595571,130.23,81.50552,7.59661,81.8587702935,0.84552,0.24661000000000002,0.88075,80.66,7.35,80.9941855938,130.23
2020-12-02 05:30:00,84.68384,26.18737,88.6404597498,1.05384,0.30737000000000003,1.09775,83.63,25.88,87.5428540773,133.57,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,132.14,84.85384,26.32737,88.8442714747,1.05384,0.30737000000000003,1.09775,83.8,26.02,87.7466831282,128.64,83.89384,9.01737,84.3770665031,1.05384,0.30737000000000003,1.09775,82.84,8.71,83.2966367868,128.64
2020-12-02 06:00:00,88.85568,25.19124,92.3576225387,0.89568,0.26124,0.933,87.96,24.93,91.424649302,133.96,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,132.69,89.04568,25.34124,92.5813781027,0.89568,0.26124,0.933,88.15,25.08,91.6483982402,129.02,87.99568,10.00124,88.5622069519,0.89568,0.26124,0.933,87.1,9.74,87.6428981721,129.02
2020-12-02 06:30:00,100.50328,18.57554,102.2054791929,1.01328,0.29554,1.0555,99.49,18.28,101.1554175514,132.59,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,132.17,100.75328,18.77554,102.4877765055,1.01328,0.29554,1.0555,99.74,18.48,101.4375571472,127.71,99.49328,15.88554,100.7534770926,1.01328,0.29554,1.0555,98.48,15.59,99.7063613818,127.71
2020-12-02 07:00:00,110.8984,13.1912,111.6801812319,0.7584000000000001,0.2212,0.79,110.14,12.97,110.9010392197,132.1,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,132.4,111.2384,13.4012,112.0427320088,0.7584000000000001,0.2212,0.79,110.48,13.18,111.2633938005,127.23,109.7484,20.7612,111.6948464702,0.7584000000000001,0.2212,0.79,108.99,20.54,110.9085736091,127.23
2020-12-02 07:30:00,123.494,7.067,123.6960408623,0.744,0.217,0.775,122.75,6.85,122.9409817758,131.07,0.744,0.217,0.775,0.744,0.217,0.775,0.0,0.0,0.0,132.21,123.894,7.317,124.1098776287,0.744,0.217,0.775,123.15,7.1,123.3544993099,126.24,122.174,26.237,124.9594592058,0.744,0.217,0.775,121.43,26.02,124.1864940322,126.24
2020-12-02 08:00:00,131.18496,2.86103,131.2161545804,0.8949600000000001,0.26103000000000004,0.93225,130.29,2.6,130.3159395469,131.16,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,132.9,131.66496,3.14103,131.702421243,0.8949600000000001,0.26103000000000004,0.93225,130.77,2.88,130.8017098512,126.34,129.79496,30.45103,133.3191541732,0.8949600000000001,0.26103000000000004,0.93225,128.9,30.19,132.3882400366,126.34
2020-12-02 08:30:00,134.8076,2.48055,134.830419958,4.5276,1.32055,4.7162500000000005,130.28,1.16,130.2851641592,130.68,4.5276,1.32055,4.7162500000000005,4.5276,1.32055,4.7162500000000005,0.0,0.0,0.0,132.58,135.2476,2.73055,135.2751610942,4.5276,1.32055,4.7162500000000005,130.72,1.4100000000000001,130.7276042005,125.88,133.3676,32.72055,137.3227989886,4.5276,1.32055,4.7162500000000005,128.84,31.4,132.6111066238,125.88
2020-12-02 09:00:00,137.40232,2.10526,137.4184473098,4.61232,1.3452600000000001,4.8045,132.79,0.76,132.7921748448,130.08,4.61232,1.3452600000000001,4.8045,4.61232,1.3452600000000001,4.8045,0.0,0.0,0.0,132.24,137.87232,1.91526,137.8856223217,4.61232,1.3452600000000001,4.8045,133.26,0.5700000000000001,133.2612190399,125.3,135.94232,34.29526,140.2015664158,4.61232,1.3452600000000001,4.8045,131.33,32.95,135.4004113731,125.3
2020-12-02 09:30:00,141.38232,4.15276,141.4432954374,4.67232,1.36276,4.867,136.71,2.79,136.738466424,130.35,4.67232,1.36276,4.867,4.67232,1.36276,4.867,0.0,0.0,0.0,132.8,141.88232,3.86276,141.934892269,4.67232,1.36276,4.867,137.21,2.5,137.232773418,125.56,139.87232,36.46276,144.546873951,4.67232,1.36276,4.867,135.2,35.1,139.681960181,125.56
2020-12-02 10:00:00,142.90952,5.06861,142.9993766209,4.8295200000000005,1.40861,5.03075,138.08,3.66,138.1284981457,130.6,4.8295200000000005,1.40861,5.03075,4.8295200000000005,1.40861,5.03075,0.0,0.0,0.0,133.17,143.42952,4.76861,143.5087692399,4.8295200000000005,1.40861,5.03075,138.6,3.36,138.6407212907,125.8,141.36952,37.46861,146.2505997265,4.8295200000000005,1.40861,5.03075,136.54,36.06,141.2214402986,125.8
2020-12-02 10:30:00,143.79,5.135,143.8816608363,5.16,1.505,5.375,138.63,3.63,138.6775172838,130.46,5.16,1.505,5.375,5.16,1.505,5.375,0.0,0.0,0.0,133.04,144.29,4.835,144.3709850524,5.16,1.505,5.375,139.13,3.33,139.1698451533,125.67,142.24,37.435,147.083638876,5.16,1.505,5.375,137.08,35.93,141.710589936,125.67
2020-12-02 11:00:00,144.6228,6.13415,144.7528309777,5.1228,1.49415,5.33625,139.5,4.64,139.5771456937,131.07,5.1228,1.49415,5.33625,5.1228,1.49415,5.33625,0.0,0.0,0.0,133.78,145.1428,5.84415,145.2604092004,5.1228,1.49415,5.33625,140.02,4.35,140.0875544079,126.25,143.0928,38.74415,148.2452649195,5.1228,1.49415,5.33625,137.97,37.25,142.9100535302,126.25
2020-12-02 11:30:00,144.79216,5.17063,144.8844540041,5.28216,1.5406300000000002,5.50225,139.51,3.63,139.5572176564,131.94,5.28216,1.5406300000000002,5.50225,5.28216,1.5406300000000002,5.50225,0.0,0.0,0.0,134.53,145.30216,4.88063,145.3841059052,5.28216,1.5406300000000002,5.50225,140.02,3.34,140.0598300727,127.1,143.24216,38.20063,148.2484554181,5.28216,1.5406300000000002,5.50225,137.96,36.66,142.7477397369,127.1
2020-12-02 12:00:00,144.3024,5.09695,144.3923874207,5.6124,1.6369500000000001,5.84625,138.69,3.46,138.7331528511,131.62,5.6124,1.6369500000000001,5.84625,5.6124,1.6369500000000001,5.84625,0.0,0.0,0.0,134.18,144.8224,4.79695,144.90182287,5.6124,1.6369500000000001,5.84625,139.21,3.16,139.2458606207,126.8,142.7724,37.96695,147.7343815571,5.6124,1.6369500000000001,5.84625,137.16,36.33,141.8898675029,126.8
2020-12-02 12:30:00,144.62768,4.68724,144.7036144711,5.40768,1.5772400000000002,5.633,139.22,3.11,139.2547324151,131.65,5.40768,1.5772400000000002,5.633,5.40768,1.5772400000000002,5.633,0.0,0.0,0.0,134.18,145.14768,4.39724,145.2142717814,5.40768,1.5772400000000002,5.633,139.74,2.8200000000000003,139.7684513758,126.82,143.08768,37.57724,147.9396266515,5.40768,1.5772400000000002,5.633,137.68,36.0,142.308757285,126.82
2020-12-02 13:00:00,145.13856,4.15458,145.1980100892,5.15856,1.50458,5.3735,139.98,2.65,140.0050816935,132.63,5.15856,1.50458,5.3735,5.15856,1.50458,5.3735,0.0,0.0,0.0,135.1,145.66856,3.84458,145.7192855042,5.15856,1.50458,5.3735,140.51,2.34,140.5294833834,127.76,143.59856,37.51458,148.4179576286,5.15856,1.50458,5.3735,138.44,36.01,143.0466836386,127.76
2020-12-02 13:30:00,146.04752,4.3563600000000005,146.1124771216,2.14752,0.62636,2.237,143.9,3.73,143.9483341342,132.19,2.14752,0.62636,2.237,2.14752,0.62636,2.237,0.0,0.0,0.0,134.84,146.58752,4.03636,146.6430810567,2.14752,0.62636,2.237,144.44,3.41,144.4802467467,127.36,144.44752,37.51636,149.2399520966,2.14752,0.62636,2.237,142.3,36.89,147.0039526679,127.36
2020-12-02 14:00:00,146.1064,4.4464500000000005,146.1740436554,1.4964,0.43645000000000006,1.55875,144.61,4.01,144.6655874768,131.82,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,134.53,146.6564,4.12645,146.7144411793,1.4964,0.43645000000000006,1.55875,145.16,3.69,145.2068927427,127.01,144.5064,37.36645,149.2593421752,1.4964,0.43645000000000006,1.55875,143.01,36.93,147.7013371639,127.01
2020-12-02 14:30:00,143.15224,3.82357,143.2032943216,2.89224,0.84357,3.01275,140.26,2.98,140.2916533512,131.39,2.89224,0.84357,3.01275,2.89224,0.84357,3.01275,0.0,0.0,0.0,133.91,143.67224,3.51357,143.7151965547,2.89224,0.84357,3.01275,140.78,2.67,140.8053170161,126.58,141.60224,36.61357,146.2591805022,2.89224,0.84357,3.01275,138.71,35.77,143.2478865464,126.58
2020-12-02 15:00:00,141.6912,2.4091,141.7116788421,4.8312,1.4091,5.0325,136.86,1.0,136.8636533196,132.97,4.8312,1.4091,5.0325,4.8312,1.4091,5.0325,0.0,0.0,0.0,135.2,142.1812,2.0891,142.1965469772,4.8312,1.4091,5.0325,137.35,0.68,137.3516832805,128.09,140.1812,35.9991,144.7297620887,4.8312,1.4091,5.0325,135.35,34.59,139.7000021475,128.09
2020-12-02 15:30:00,143.2208,1.8594,143.2328695551,4.6608,1.3594,4.855,138.56,0.5,138.5609021333,134.0,4.6608,1.3594,4.855,4.6608,1.3594,4.855,0.0,0.0,0.0,136.18,143.7308,1.8194,143.7423148728,4.6608,1.3594,4.855,139.07,0.46,139.0707607659,129.09,141.7008,35.9494,146.1898631267,4.6608,1.3594,4.855,137.04,34.59,141.3379980755,129.09
2020-12-02 16:00:00,147.16952,3.61111,147.2138163776,4.76952,1.39111,4.96825,142.4,2.22,142.417303724,132.44,4.76952,1.39111,4.96825,4.76952,1.39111,4.96825,0.0,0.0,0.0,134.9,147.71952,3.28111,147.7559551147,4.76952,1.39111,4.96825,142.95,1.8900000000000001,142.9624936828,127.62,145.59952,36.90111,150.2029032458,4.76952,1.39111,4.96825,140.83,35.51,145.237904832,127.62
2020-12-02 16:30:00,151.67136,4.79373,151.7470964848,4.64136,1.35373,4.83475,147.03,3.44,147.0702366218,131.14,4.64136,1.35373,4.83475,4.64136,1.35373,4.83475,0.0,0.0,0.0,133.82,152.21136,4.44373,152.2762123556,4.64136,1.35373,4.83475,147.57,3.09,147.6023475423,126.37,150.01136,37.40373,154.6041627737,4.64136,1.35373,4.83475,145.37,36.05,149.773293347,126.37
2020-12-02 17:00:00,153.53328,4.99554,153.6145288944,5.09328,1.48554,5.3055,148.44,3.51,148.4814927861,129.98,5.09328,1.48554,5.3055,5.09328,1.48554,5.3055,0.0,0.0,0.0,132.69,154.07328,4.62554,154.1426976222,5.09328,1.48554,5.3055,148.98,3.14,149.0130866736,125.25,151.84328,37.04554,156.2970048179,5.09328,1.48554,5.3055,146.75,35.56,150.9969406975,125.25
2020-12-02 17:30:00,152.80632,2.45601,152.8260560803,5.02632,1.46601,5.23575,147.78,0.99,147.7833160407,131.46,5.02632,1.46601,5.23575,5.02632,1.46601,5.23575,0.0,0.0,0.0,133.85,153.34632,2.10601,153.3607809567,5.02632,1.46601,5.23575,148.32,0.64,148.3213807918,126.66,151.13632,35.27601,155.1985312581,5.02632,1.46601,5.23575,146.11,33.81,149.970824496,126.66
2020-12-02 18:00:00,151.07056,2.55558,151.092174145,4.75056,1.38558,4.9485,146.32,1.17,146.3246776863,131.81,4.75056,1.38558,4.9485,4.75056,1.38558,4.9485,0.0,0.0,0.0,133.93,151.59056,2.90558,151.618403488,4.75056,1.38558,4.9485,146.84,1.52,146.8478668555,127.02,149.39056,33.18558,153.0320951208,4.75056,1.38558,4.9485,144.64,31.8,148.0944617465,127.02
2020-12-02 18:30:00,145.2364,10.92895,145.647017934,4.7964,1.3989500000000001,4.99625,140.44,9.53,140.7629727592,130.88,4.7964,1.3989500000000001,4.99625,4.7964,1.3989500000000001,4.99625,0.0,0.0,0.0,131.35,147.8264,5.27895,147.920626858,4.7964,1.3989500000000001,4.99625,143.03,3.88,143.0826170434,126.13,147.1564,18.42895,148.305873987,4.7964,1.3989500000000001,4.99625,142.36,17.03,143.3749995641,126.13
2020-12-02 19:00:00,140.87016,12.33838,141.4094678565,4.76016,1.3883800000000002,4.9585,136.11,10.95,136.5497513729,132.39,4.76016,1.3883800000000002,4.9585,4.76016,1.3883800000000002,4.9585,0.0,0.0,0.0,131.98,144.19016,7.5183800000000005,144.3860390711,4.76016,1.3883800000000002,4.9585,139.43,6.13,139.5646867943,127.56,144.13016,11.72838,144.6065625034,4.76016,1.3883800000000002,4.9585,139.37,10.34,139.7530411118,127.56
2020-12-02 19:30:00,137.23896,10.95178,137.6752469656,1.06896,0.31178,1.1135,136.17,10.64,136.5850595783,133.66,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,133.15,140.59896,7.09178,140.7777002819,1.06896,0.31178,1.1135,139.53,6.78,139.6946287443,128.79,140.53896,10.32178,140.9174879859,1.06896,0.31178,1.1135,139.47,10.01,139.8287559839,128.79
2020-12-02 20:00:00,132.13352,8.58686,132.4122398884,0.9835200000000001,0.28686,1.0245,131.15,8.3,131.412375749,132.99,0.9835200000000001,0.28686,1.0245,0.9835200000000001,0.28686,1.0245,0.0,0.0,0.0,132.16,135.32352,9.25686,135.6397601083,0.9835200000000001,0.28686,1.0245,134.34,8.97,134.6391343555,128.15,135.29352,7.9268600000000005,135.5255387868,0.9835200000000001,0.28686,1.0245,134.31,7.64,134.5271188274,128.15
2020-12-02 20:30:00,129.0208,7.17815,129.2203260716,0.8508,0.24815,0.8862500000000001,128.17,6.93,128.3572117179,133.27,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,132.21,132.1408,10.68815,132.5723484557,0.8508,0.24815,0.8862500000000001,131.29,10.44,131.7044331069,128.4,132.1008,6.49815,132.2605281785,0.8508,0.24815,0.8862500000000001,131.25,6.25,131.3987252602,128.4
2020-12-02 21:00:00,124.09568,4.91249,124.1928756115,0.8656800000000001,0.25249000000000005,0.90175,123.23,4.66,123.3180785611,133.33,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,131.93,127.08568,12.99249,127.7480914044,0.8656800000000001,0.25249000000000005,0.90175,126.22,12.74,126.8613258641,128.46,127.05568,4.20249,127.1251617205,0.8656800000000001,0.25249000000000005,0.90175,126.19,3.95,126.2518063237,128.46
2020-12-02 21:30:00,118.15936,2.67273,118.189584318,0.9693600000000001,0.28273000000000004,1.00975,117.19,2.39,117.2143685731,133.75,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,131.98,120.94936,15.45273,121.9324999697,0.9693600000000001,0.28273000000000004,1.00975,119.98,15.17,120.9352277048,128.84,120.93936,1.93273,120.9548024779,0.9693600000000001,0.28273000000000004,1.00975,119.97,1.65,119.9813460501,128.84
2020-12-02 22:00:00,110.80056,1.38933,110.8092700732,1.06056,0.30933000000000005,1.1047500000000001,109.74,1.08,109.7453142508,134.71,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,132.47,113.40056,18.90933,114.96629840680001,1.06056,0.30933000000000005,1.1047500000000001,112.34,18.6,113.8693795539,129.76,113.41056,1.83933,113.4254744507,1.06056,0.30933000000000005,1.1047500000000001,112.35,1.53,112.3604174076,129.76
2020-12-02 22:30:00,103.28016,4.31713,103.370349042,0.9501600000000001,0.27713000000000004,0.9897500000000001,102.33,4.04,102.4097187771,133.97,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,131.27,105.65016,22.03713,107.9240075547,0.9501600000000001,0.27713000000000004,0.9897500000000001,104.7,21.76,106.9373068672,129.06,105.69016,5.13713,105.8149329039,0.9501600000000001,0.27713000000000004,0.9897500000000001,104.74,4.86,104.85269286,129.06
2020-12-02 23:00:00,97.34896,5.62428,97.5112944156,1.00896,0.29428000000000004,1.051,96.34,5.33,96.4873281835,134.81,1.00896,0.29428000000000004,1.051,1.00896,0.29428000000000004,1.051,0.0,0.0,0.0,131.87,99.56896,23.58428,102.3239759714,1.00896,0.29428000000000004,1.051,98.56,23.29,101.2743684256,129.84,99.61896,6.48428,99.8297705026,1.00896,0.29428000000000004,1.051,98.61,6.19,98.8040899963,129.84
2020-12-02 23:30:00,91.14,8.02,91.4921854586,0.96,0.28,1.0,90.18,7.74,90.5115462248,136.58,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,133.27,93.19,26.44,96.8682078909,0.96,0.28,1.0,92.23,26.16,95.8682350938,131.52,93.26,8.9,93.6837104304,0.96,0.28,1.0,92.3,8.62,92.7016418409,131.52
2020-12-03 00:00:00,86.34024,9.04132,86.8123407736,0.9302400000000001,0.27132,0.969,85.41,8.77,85.8590763985,136.42,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,132.95,88.25024,27.45132,92.4212087662,0.9302400000000001,0.27132,0.969,87.32,27.18,91.4523635561,131.38,88.34024,9.93132,88.8967328995,0.9302400000000001,0.27132,0.969,87.41,9.66,87.942161106,131.38
2020-12-03 00:30:00,85.53296,12.14003,86.3902053173,1.06296,0.31003000000000003,1.10725,84.47,11.83,85.2943714438,136.57,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,133.57,87.26296,30.58003,92.4660068499,1.06296,0.31003000000000003,1.10725,86.2,30.27,91.360346431,131.54,86.92296,6.78003,87.186981723,1.06296,0.31003000000000003,1.10725,85.86,6.47,86.1034290839,131.54
2020-12-03 01:00:00,88.42856,14.50958,89.6110380224,0.9585600000000001,0.27958,0.9985,87.47,14.23,88.6199401941,135.17,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,133.06,90.08856,33.43958,96.0945063646,0.9585600000000001,0.27958,0.9985,89.13,33.16,95.0985935753,130.19,89.01856,2.74958,89.0610139997,0.9585600000000001,0.27958,0.9985,88.06,2.47,88.0946337753,130.19
2020-12-03 01:30:00,87.62456,14.67258,88.844516539,1.17456,0.34258000000000005,1.2235,86.45,14.33,87.6296262687,135.46,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,133.33,89.26456,33.71258,95.4185501999,1.17456,0.34258000000000005,1.2235,88.09,33.37,94.1987526457,130.44,88.22456,2.79258,88.2687458291,1.17456,0.34258000000000005,1.2235,87.05,2.45,87.084470487,130.44
2020-12-03 02:00:00,85.688,15.25275,87.0349339436,1.038,0.30275,1.08125,84.65,14.95,85.9600197766,135.7,1.038,0.30275,1.08125,1.038,0.30275,1.08125,0.0,0.0,0.0,133.48,87.298,34.34275,93.8102621335,1.038,0.30275,1.08125,86.26,34.04,92.7335387009,130.68,86.298,2.19275,86.3258533497,1.038,0.30275,1.08125,85.26,1.8900000000000001,85.280945703,130.68
2020-12-03 02:30:00,83.97304,15.60547,85.4107846865,1.01304,0.29547,1.05525,82.96,15.31,84.3608777811,135.67,1.01304,0.29547,1.05525,1.01304,0.29547,1.05525,0.0,0.0,0.0,133.4,85.53304,34.71547,92.3096137407,1.01304,0.29547,1.05525,84.52,34.42,91.2598860398,130.64,84.55304,1.8454700000000002,84.5731773836,1.01304,0.29547,1.05525,83.54,1.55,83.5543781019,130.64
2020-12-03 03:00:00,82.46144,15.95667,83.9910971732,1.05144,0.30667,1.09525,81.41,15.65,82.9006067529,136.26,1.05144,0.30667,1.09525,1.05144,0.30667,1.09525,0.0,0.0,0.0,133.95,83.99144,35.23667,91.0833953362,1.05144,0.30667,1.09525,82.94,34.93,89.9952693201,131.21,83.04144,1.66667,83.0581636335,1.05144,0.30667,1.09525,81.99,1.3599999999999999,82.0012786486,131.21
2020-12-03 03:30:00,81.72016,16.52713,83.3746398881,0.9501600000000001,0.27713000000000004,0.9897500000000001,80.77,16.25,82.3884421506,136.71,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,134.32,83.23016,35.87713,90.6334816205,0.9501600000000001,0.27713000000000004,0.9897500000000001,82.28,35.6,89.6513156624,131.65,82.30016,1.10713,82.3076064095,0.9501600000000001,0.27713000000000004,0.9897500000000001,81.35,0.8300000000000001,81.3542340631,131.65
2020-12-03 04:00:00,80.83256,16.31408,82.4624275801,1.04256,0.30408,1.086,79.79,16.01,81.3803674113,136.88,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,134.52,82.31256,35.74408,89.7384911217,1.04256,0.30408,1.086,81.27,35.44,88.6611893672,131.8,81.41256,1.44408,81.4253663965,1.04256,0.30408,1.086,80.37,1.1400000000000001,80.3780846997,131.8
2020-12-03 04:30:00,81.14032,16.23426,82.7484303625,0.94032,0.27426,0.9795,80.2,15.96,81.772621335,137.02,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,134.68,82.63032,35.65426,89.9944222685,0.94032,0.27426,0.9795,81.69,35.38,89.0224718821,131.96,81.70032,1.4642600000000001,81.7134404211,0.94032,0.27426,0.9795,80.76,1.19,80.7687668595,131.96
2020-12-03 05:00:00,81.29544,15.81117,82.8187277224,1.13544,0.33117,1.18275,80.16,15.48,81.6410191019,136.95,1.13544,0.33117,1.18275,1.13544,0.33117,1.18275,0.0,0.0,0.0,134.68,82.79544,35.24117,89.9834704141,1.13544,0.33117,1.18275,81.66,34.91,88.8091419844,131.89,81.88544,2.02117,81.9103803688,1.13544,0.33117,1.18275,80.75,1.69,80.7676828936,131.89
2020-12-03 05:30:00,84.24432,14.52751,85.4877418058,1.05432,0.30751,1.09825,83.19,14.22,84.3965905709,135.82,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,133.7,85.81432,33.63751,92.1714684491,1.05432,0.30751,1.09825,84.76,33.33,91.0776948544,130.8,84.84432,2.96751,84.896199867,1.05432,0.30751,1.09825,83.79,2.66,83.8322115896,130.8
2020-12-03 06:00:00,88.64608,13.09344,89.6078437995,1.00608,0.29344000000000003,1.048,87.64,12.8,88.5698007224,135.79,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,133.9,90.32608,32.14344,95.8749261444,1.00608,0.29344000000000003,1.048,89.32,31.85,94.8287134786,130.77,89.27608,4.33344,89.3811902047,1.00608,0.29344000000000003,1.048,88.27,4.04,88.3624043358,130.77
2020-12-03 06:30:00,99.42032,7.07051,99.6714208816,1.03032,0.30051,1.07325,98.39,6.77,98.6226393887,133.55,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,132.44,101.38032,25.45051,104.5260625039,1.03032,0.30051,1.07325,100.35,25.15,103.4535886279,128.62,100.09032,9.81051,100.5699670089,1.03032,0.30051,1.07325,99.06,9.51,99.51544453,128.62
2020-12-03 07:00:00,110.02328,2.03179,110.0420388423,1.10328,0.32179,1.14925,108.92,1.71,108.9334223276,133.42,1.10328,0.32179,1.14925,1.10328,0.32179,1.14925,0.0,0.0,0.0,133.02,112.25328,20.28179,114.0708107991,1.10328,0.32179,1.14925,111.15,19.96,112.9279597797,128.48,110.76328,14.86179,111.7558812697,1.10328,0.32179,1.14925,109.66,14.54,110.6197414569,128.48
2020-12-03 07:30:00,121.22848,3.8128900000000003,121.2884268727,1.03848,0.30289000000000005,1.08175,120.19,3.51,120.2412416769,132.02,1.03848,0.30289000000000005,1.08175,1.03848,0.30289000000000005,1.08175,0.0,0.0,0.0,132.38,123.76848,14.61289,124.6281396622,1.03848,0.30289000000000005,1.08175,122.73,14.31,123.5614381593,127.12,122.03848,19.69289,123.6171530058,1.03848,0.30289000000000005,1.08175,121.0,19.39,122.5437558589,127.12
2020-12-03 08:00:00,129.27448,8.36714,129.5449737004,0.9844800000000001,0.28714,1.0255,128.29,8.08,128.5441966796,131.14,0.9844800000000001,0.28714,1.0255,0.9844800000000001,0.28714,1.0255,0.0,0.0,0.0,132.17,132.03448,9.71714,132.3915658894,0.9844800000000001,0.28714,1.0255,131.05,9.43,131.3888404698,126.27,130.13448,24.01714,132.3321801326,0.9844800000000001,0.28714,1.0255,129.15,23.73,131.3119773669,126.27
2020-12-03 08:30:00,134.04648,11.66689,134.5532427059,1.08648,0.31689,1.13175,132.96,11.35,133.4435614783,130.96,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,132.47,136.96648,6.38689,137.1153128117,1.08648,0.31689,1.13175,135.88,6.07,136.0155112478,126.09,134.97648,27.27689,137.7050430495,1.08648,0.31689,1.13175,133.89,26.96,136.5773542722,126.09
2020-12-03 09:00:00,136.33184,13.29012,136.978092728,4.49184,1.31012,4.679,131.84,11.98,132.3831786897,130.93,4.49184,1.31012,4.679,4.49184,1.31012,4.679,0.0,0.0,0.0,132.47,139.20184,6.69012,139.362512768,4.49184,1.31012,4.679,134.71,5.38,134.817389457,126.06,137.21184,28.88012,140.2182240916,4.49184,1.31012,4.679,132.72,27.57,135.5533227184,126.06
2020-12-03 09:30:00,142.04192,16.58431,143.0068053467,1.35192,0.39431000000000005,1.40825,140.69,16.19,141.6184740774,130.16,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,132.4,145.19192,1.32431,145.1979594563,1.35192,0.39431000000000005,1.40825,143.84,0.93,143.8430064341,125.32,143.00192,31.96431,146.5307689104,1.35192,0.39431000000000005,1.40825,141.65,31.57,145.1254195515,125.32
2020-12-03 10:00:00,143.05872,16.96671,144.0613293575,4.30872,1.25671,4.48825,138.75,15.71,139.636551805,130.21,4.30872,1.25671,4.48825,4.30872,1.25671,4.48825,0.0,0.0,0.0,132.4,146.13872,2.67671,146.1632315586,4.30872,1.25671,4.48825,141.83,1.42,141.8371083321,125.38,143.99872,32.36671,147.5914471704,4.30872,1.25671,4.48825,139.69,31.11,143.1122922743,125.38
2020-12-03 10:30:00,143.99576,17.06918,145.0039165121,4.38576,1.27918,4.5685,139.61,15.79,140.5000932384,130.24,4.38576,1.27918,4.5685,4.38576,1.27918,4.5685,0.0,0.0,0.0,132.47,147.08576,2.61918,147.1090782333,4.38576,1.27918,4.5685,142.7,1.34,142.706291382,125.41,144.92576,32.45918,148.5162424715,4.38576,1.27918,4.5685,140.54,31.18,143.9572297594,125.41
2020-12-03 11:00:00,145.4432,18.2151,146.5793788166,4.5432,1.3251,4.7325,140.9,16.89,141.9087104444,130.01,4.5432,1.3251,4.7325,4.5432,1.3251,4.7325,0.0,0.0,0.0,132.37,148.5832,1.5351,148.5911297967,4.5432,1.3251,4.7325,144.04,0.21,144.0401530824,125.18,146.4032,33.5651,150.2015742536,4.5432,1.3251,4.7325,141.86,32.24,145.477411305,125.18
2020-12-03 11:30:00,145.4448,18.47015,146.6128789979,4.5948,1.34015,4.78625,140.85,17.13,141.8878409167,129.95,4.5948,1.34015,4.78625,4.5948,1.34015,4.78625,0.0,0.0,0.0,132.37,148.5948,1.49015,148.6022716316,4.5948,1.34015,4.78625,144.0,0.15,144.000078125,125.12,146.4248,33.81015,150.2775708416,4.5948,1.34015,4.78625,141.83,32.47,145.4993120259,125.12
2020-12-03 12:00:00,147.31336,19.30098,148.5723859385,1.44336,0.42098,1.5035,145.87,18.88,147.0867475336,129.46,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,132.17,150.59336,2.40098,150.6124987544,1.44336,0.42098,1.5035,149.15,1.98,149.163141895,124.64,148.30336,34.50098,152.2636010616,1.44336,0.42098,1.5035,146.86,34.08,150.7624157408,124.64
2020-12-03 12:30:00,147.60504,23.03647,149.3918564831,4.20504,1.22647,4.38025,143.4,21.81,145.0490816931,130.84,4.20504,1.22647,4.38025,4.20504,1.22647,4.38025,0.0,0.0,0.0,132.33,151.23504,6.42647,151.3715192514,4.20504,1.22647,4.38025,147.03,5.2,147.1219252865,125.96,150.66504,25.60647,152.8255396983,4.20504,1.22647,4.38025,146.46,24.38,148.4753043439,125.96
2020-12-03 13:00:00,146.24576,22.85543,148.0209208135,4.47576,1.30543,4.66225,141.77,21.55,143.3985195182,131.38,4.47576,1.30543,4.66225,4.47576,1.30543,4.66225,0.0,0.0,0.0,132.46,149.86576,6.33543,149.9996123117,4.47576,1.30543,4.66225,145.39,5.03,145.476984434,126.5,149.74576,22.50543,151.4274975606,4.47576,1.30543,4.66225,145.27,21.2,146.8087630218,126.5
2020-12-03 13:30:00,146.8584,22.7537,148.6106339205,1.1784,0.3437,1.2275,145.68,22.41,147.3935904305,131.19,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,132.46,150.5884,6.2937,150.719862242,1.1784,0.3437,1.2275,149.41,5.95,149.5284273976,126.33,150.4584,22.4037,152.1172439411,1.1784,0.3437,1.2275,149.28,22.06,150.9011663308,126.33
2020-12-03 14:00:00,146.8724,23.48695,148.7384909903,1.0524,0.30695,1.09625,145.82,23.18,147.6508882466,131.09,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,132.46,150.6124,7.06695,150.7781045645,1.0524,0.30695,1.09625,149.56,6.76,149.7126955205,126.22,150.4824,23.16695,152.2552471413,1.0524,0.30695,1.09625,149.43,22.86,151.1684639731,126.22
2020-12-03 14:30:00,144.73712,21.87916,146.3814590315,1.19712,0.34916,1.2469999999999999,143.54,21.53,145.1456940457,131.17,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,132.31,148.44712,5.43916,148.5467330432,1.19712,0.34916,1.2469999999999999,147.25,5.09,147.3379469112,126.32,148.31712,21.52916,149.8715210285,1.19712,0.34916,1.2469999999999999,147.12,21.18,148.6367612672,126.32
2020-12-03 15:00:00,142.69192,20.96806,144.2242821908,4.38192,1.27806,4.5645,138.31,19.69,139.7045174645,131.8,4.38192,1.27806,4.5645,4.38192,1.27806,4.5645,0.0,0.0,0.0,132.59,146.20192,4.31806,146.2656728486,4.38192,1.27806,4.5645,141.82,3.04,141.8525784045,126.93,146.09192,20.56806,147.5326885183,4.38192,1.27806,4.5645,141.71,19.29,143.0168808218,126.93
2020-12-03 15:30:00,144.61624,21.52307,146.2090948401,4.29624,1.2530700000000001,4.47525,140.32,20.27,141.7764976997,132.01,4.29624,1.2530700000000001,4.47525,4.29624,1.2530700000000001,4.47525,0.0,0.0,0.0,132.85,148.17624,4.79307,148.253740663,4.29624,1.2530700000000001,4.47525,143.88,3.54,143.9235422021,127.12,148.06624,21.13307,149.5667679512,4.29624,1.2530700000000001,4.47525,143.77,19.88,145.1379595419,127.12
2020-12-03 16:00:00,147.91136,22.09123,149.5519737749,4.46136,1.3012299999999999,4.64725,143.45,20.79,144.9487033402,131.68,4.46136,1.3012299999999999,4.64725,4.46136,1.3012299999999999,4.64725,0.0,0.0,0.0,132.65,151.56136,5.4612300000000005,151.6597206847,4.46136,1.3012299999999999,4.64725,147.1,4.16,147.1588108134,126.82,151.45136,21.70123,152.9982281903,4.46136,1.3012299999999999,4.64725,146.99,20.4,148.3988547799,126.82
2020-12-03 16:30:00,152.0628,22.08415,153.6580776434,4.4028,1.28415,4.58625,147.66,20.8,149.1177910244,131.54,4.4028,1.28415,4.58625,4.4028,1.28415,4.58625,0.0,0.0,0.0,132.59,155.8228,5.48415,155.9192768745,4.4028,1.28415,4.58625,151.42,4.2,151.4782373808,126.7,155.6928,21.68415,157.1955798776,4.4028,1.28415,4.58625,151.29,20.4,152.6591762719,126.7
2020-12-03 17:00:00,153.3056,21.6458,154.8261852821,4.5456,1.3258,4.735,148.76,20.32,150.1414000201,131.49,4.5456,1.3258,4.735,4.5456,1.3258,4.735,0.0,0.0,0.0,132.52,157.0756,5.0358,157.1563024412,4.5456,1.3258,4.735,152.53,3.71,152.5751126495,126.67,156.9556,21.2158,158.3829869052,4.5456,1.3258,4.735,152.41,19.89,153.7023753883,126.67
2020-12-03 17:30:00,151.7824,19.5232,153.0328470885,4.7424,1.3832,4.94,147.04,18.14,148.1547204783,132.08,4.7424,1.3832,4.94,4.7424,1.3832,4.94,0.0,0.0,0.0,132.75,155.5224,2.7132,155.5460650611,4.7424,1.3832,4.94,150.78,1.33,150.7858657169,127.22,155.4024,19.0532,156.5660574837,4.7424,1.3832,4.94,150.66,17.67,151.6926646216,127.22
2020-12-03 18:00:00,148.76576,17.03418,149.7378196604,4.50576,1.31418,4.6935,144.26,15.72,145.1139758948,132.61,4.50576,1.31418,4.6935,4.50576,1.31418,4.6935,0.0,0.0,0.0,132.91,152.40576,2.55418,152.4271613481,4.50576,1.31418,4.6935,147.9,1.24,147.9051980155,127.71,152.29576,16.50418,153.1874226934,4.50576,1.31418,4.6935,147.79,15.19,148.5685707005,127.71
2020-12-03 18:30:00,143.89408,14.35244,144.6080868866,4.53408,1.32244,4.723,139.36,13.03,139.9678195158,133.07,4.53408,1.32244,4.723,4.53408,1.32244,4.723,0.0,0.0,0.0,132.91,147.39408,5.48244,147.4960066151,4.53408,1.32244,4.723,142.86,4.16,142.9205555545,128.11,147.29408,13.77244,147.9365610882,4.53408,1.32244,4.723,142.76,12.45,143.3018496043,128.11
2020-12-03 19:00:00,139.79816,11.98488,140.3109507059,4.50816,1.31488,4.696,135.29,10.67,135.710106477,133.44,4.50816,1.31488,4.696,4.50816,1.31488,4.696,0.0,0.0,0.0,132.98,143.17816,7.96488,143.3995286408,4.50816,1.31488,4.696,138.67,6.65,138.8293607275,128.45,143.07816,11.35488,143.5280222423,4.50816,1.31488,4.696,138.57,10.04,138.9332447616,128.45
2020-12-03 19:30:00,135.46616,10.11763,135.8434648482,4.58616,1.33763,4.77725,130.88,8.78,131.1741697134,133.49,4.58616,1.33763,4.77725,4.58616,1.33763,4.77725,0.0,0.0,0.0,132.74,138.72616,9.89763,139.0787925888,4.58616,1.33763,4.77725,134.14,8.56,134.4128461123,128.5,138.64616,9.46763,138.9690386401,4.58616,1.33763,4.77725,134.06,8.13,134.3062935979,128.5
2020-12-03 20:00:00,132.25976,9.38368,132.59222287,1.10976,0.32368,1.156,131.15,9.06,131.4625653941,133.45,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,132.74,135.47976,8.59368,135.7520412576,1.10976,0.32368,1.156,134.37,8.27,134.6242541298,128.47,135.42976,8.75368,135.7123679228,1.10976,0.32368,1.156,134.32,8.43,134.5842758275,128.47
2020-12-03 20:30:00,128.27984,7.23287,128.483585562,0.96984,0.28287,1.01025,127.31,6.95,127.4995631365,134.08,0.96984,0.28287,1.01025,0.96984,0.28287,1.01025,0.0,0.0,0.0,133.03,131.42984,10.87287,131.8788161323,0.96984,0.28287,1.01025,130.46,10.59,130.8891122286,129.08,131.37984,6.54287,131.5426604044,0.96984,0.28287,1.01025,130.41,6.26,130.5601612285,129.08
2020-12-03 21:00:00,123.70432,5.34001,123.8195238784,0.7543200000000001,0.22001,0.7857500000000001,122.95,5.12,123.0565597601,134.23,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,132.9,126.74432,12.690010000000001,127.3780161804,0.7543200000000001,0.22001,0.7857500000000001,125.99,12.47,126.6056120399,129.22,126.68432,4.64001,126.7692653077,0.7543200000000001,0.22001,0.7857500000000001,125.93,4.42,126.0075446154,129.22
2020-12-03 21:30:00,117.50008,2.57419,117.5282742754,0.70008,0.20419,0.7292500000000001,116.8,2.37,116.8240424741,134.16,0.70008,0.20419,0.7292500000000001,0.70008,0.20419,0.7292500000000001,0.0,0.0,0.0,132.45,120.36008,15.42419,121.3443632591,0.70008,0.20419,0.7292500000000001,119.66,15.22,120.6240606181,129.17,120.32008,1.8441900000000002,120.3342124583,0.70008,0.20419,0.7292500000000001,119.62,1.6400000000000001,119.6312417389,129.17
2020-12-03 22:00:00,110.46808,1.35944,110.4764444395,0.71808,0.20944000000000002,0.748,109.75,1.15,109.7560248916,135.35,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,133.12,113.11808,18.97944,114.6992552966,0.71808,0.20944000000000002,0.748,112.4,18.77,113.95645177,130.31,113.09808,1.8194400000000002,113.1127139697,0.71808,0.20944000000000002,0.748,112.38,1.6099999999999999,112.3915321543,130.31
2020-12-03 22:30:00,102.82728,4.30629,102.9174117716,0.70728,0.20629000000000003,0.73675,102.12,4.1,102.2022719904,135.83,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,133.12,105.26728,22.45629,107.6358917795,0.70728,0.20629000000000003,0.73675,104.56,22.25,106.9011510696,130.79,105.26728,5.16629,105.3939789123,0.70728,0.20629000000000003,0.73675,104.56,4.96,104.6775773506,130.79
2020-12-03 23:00:00,96.44408,5.82369,96.6197491834,0.9040800000000001,0.26369000000000004,0.9417500000000001,95.54,5.5600000000000005,95.7016467988,136.54,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.0,0.0,0.0,133.56,98.66408,24.19369,101.587082437,0.9040800000000001,0.26369000000000004,0.9417500000000001,97.76,23.93,100.6462244697,131.44,98.70408,6.67369,98.9294372109,0.9040800000000001,0.26369000000000004,0.9417500000000001,97.8,6.41,98.0098367512,131.44
2020-12-03 23:30:00,90.42152,8.09836,90.7834495588,0.85152,0.24836000000000003,0.887,89.57,7.85,89.9133327155,136.42,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,133.12,92.48152,26.46836,96.1946236679,0.85152,0.24836000000000003,0.887,91.63,26.22,95.3076350562,131.34,92.54152,8.98836,92.9770054336,0.85152,0.24836000000000003,0.887,91.69,8.74,92.105611664,131.34
2020-12-04 00:00:00,86.56328,9.03304,87.033311186,0.83328,0.24304,0.868,85.73,8.79,86.1794465055,137.04,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,133.57,88.50328,27.57304,92.6989919341,0.83328,0.24304,0.868,87.67,27.33,91.8311374208,131.92,88.57328,9.93304,89.1285095444,0.83328,0.24304,0.868,87.74,9.69,88.2734597713,131.92
2020-12-04 00:30:00,85.4892,12.64935,86.41995933850001,0.8892,0.25935,0.9262500000000001,84.6,12.39,85.5024683854,136.13,0.8892,0.25935,0.9262500000000001,0.8892,0.25935,0.9262500000000001,0.0,0.0,0.0,133.22,87.2192,31.18935,92.6280972603,0.8892,0.25935,0.9262500000000001,86.33,30.93,91.7035102927,131.07,86.7692,5.97935,86.9749774077,0.8892,0.25935,0.9262500000000001,85.88,5.72,86.0702782614,131.07
2020-12-04 01:00:00,88.03776,14.47643,89.2200325676,0.94776,0.27643,0.9872500000000001,87.09,14.2,88.2400594968,134.85,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,132.74,89.69776,33.33643,95.6922447963,0.94776,0.27643,0.9872500000000001,88.75,33.06,94.7075820618,129.82,88.64776,2.67643,88.6881538344,0.94776,0.27643,0.9872500000000001,87.7,2.4,87.7328330786,129.82
2020-12-04 01:30:00,87.84992,14.48956,89.0368226803,0.88992,0.25956,0.927,86.96,14.23,88.1165960532,134.9,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,132.79,89.50992,33.35956,95.5242692817,0.88992,0.25956,0.927,88.62,33.1,94.5997589849,129.86,88.43992,2.62956,88.479003359,0.88992,0.25956,0.927,87.55,2.37,87.5820723664,129.86
2020-12-04 02:00:00,86.21144,15.12042,87.5273642231,0.7214400000000001,0.21042000000000002,0.7515000000000001,85.49,14.91,86.7804597821,135.85,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,133.65,87.85144,34.22042,94.2810301972,0.7214400000000001,0.21042000000000002,0.7515000000000001,87.13,34.01,93.5324382233,130.78,86.81144,2.10042,86.8368463214,0.7214400000000001,0.21042000000000002,0.7515000000000001,86.09,1.8900000000000001,86.1107438128,130.78
2020-12-04 02:30:00,83.91976,15.56993,85.3519117458,0.9597600000000001,0.27993,0.99975,82.96,15.29,84.3572504293,136.36,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,134.1,85.47976,34.84993,92.31092563,0.9597600000000001,0.27993,0.99975,84.52,34.57,91.316566405,131.27,84.50976,1.9699300000000002,84.5327165035,0.9597600000000001,0.27993,0.99975,83.55,1.69,83.5670904124,131.27
2020-12-04 03:00:00,82.67656,16.33233,84.2743055543,0.79656,0.23233,0.8297500000000001,81.88,16.1,83.4478543763,136.84,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,134.48,84.22656,35.72233,91.488787674,0.79656,0.23233,0.8297500000000001,83.43,35.49,90.6647947111,131.73,83.26656,1.2123300000000001,83.2753850682,0.79656,0.23233,0.8297500000000001,82.47,0.98,82.4758225179,131.73
2020-12-04 03:30:00,81.94976,21.66118,84.76420166,0.92976,0.27118000000000003,0.9685,81.02,21.39,83.7960172085,136.14,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,134.83,83.20976,41.18118,92.8426289236,0.92976,0.27118000000000003,0.9685,82.28,40.91,91.889207745,131.06,81.48976,10.81118,82.2037870043,0.92976,0.27118000000000003,0.9685,80.56,10.54,81.2465703892,131.06
