Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-04 04:00:00,80.95264,22.71452,84.0790065462,1.11264,0.32452000000000003,1.159,79.84,22.39,82.9200681379,135.73,1.11264,0.32452000000000003,1.159,1.11264,0.32452000000000003,1.159,0.0,0.0,0.0,134.73,82.15264,42.69452,92.5844387411,1.11264,0.32452000000000003,1.159,81.04,42.37,91.447791116,130.67,80.27264,13.48452,81.3973526117,1.11264,0.32452000000000003,1.159,79.16,13.16,80.2464404195,130.67
2020-12-04 04:30:00,81.26152,22.23961,84.2498361165,1.06152,0.30961000000000005,1.10575,80.2,21.93,83.1442415324,135.09,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,134.12,82.45152,42.01961,92.5413462992,1.06152,0.30961000000000005,1.10575,81.39,41.71,91.4552141761,130.05,80.55152,13.58961,81.6898088764,1.06152,0.30961000000000005,1.10575,79.49,13.28,80.59167761,130.05
2020-12-04 05:00:00,81.8192,21.49685,84.5960758461,1.1892,0.34685000000000005,1.23875,80.63,21.15,83.357779481,134.71,1.1892,0.34685000000000005,1.23875,1.1892,0.34685000000000005,1.23875,0.0,0.0,0.0,133.8,83.0192,41.18685,92.6743987386,1.1892,0.34685000000000005,1.23875,81.83,40.84,91.455204882,129.66,81.0992,14.23685,82.3393474504,1.1892,0.34685000000000005,1.23875,79.91,13.89,81.1082005718,129.66
2020-12-04 05:30:00,84.46744,20.06092,86.81698527020001,1.23744,0.36092,1.289,83.23,19.7,85.529660937,133.77,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,133.04,85.73744,39.50092,94.3993183164,1.23744,0.36092,1.289,84.5,39.14,93.1245918112,128.75,83.71744,15.24092,85.0934509971,1.23744,0.36092,1.289,82.48,14.88,83.8114837,128.75
2020-12-04 06:00:00,89.06944,18.66442,91.0039873624,1.24944,0.36442,1.3014999999999999,87.82,18.3,89.7064234043,132.91,1.24944,0.36442,1.3014999999999999,1.24944,0.36442,1.3014999999999999,0.0,0.0,0.0,132.38,90.41944,37.79442,98.0004760858,1.24944,0.36442,1.3014999999999999,89.17,37.43,96.7072582591,127.95,88.22944,16.06442,89.679984794,1.24944,0.36442,1.3014999999999999,86.98,15.7,88.3855780091,127.95
2020-12-04 06:30:00,100.4132,12.33635,101.1681583581,1.3932,0.40635000000000004,1.45125,99.02,11.93,99.7360782265,132.09,1.3932,0.40635000000000004,1.45125,1.3932,0.40635000000000004,1.45125,0.0,0.0,0.0,132.38,102.0132,31.21635,106.6824891046,1.3932,0.40635000000000004,1.45125,100.62,30.81,105.2313665216,127.14,99.4332,22.00635,101.8392886,1.3932,0.40635000000000004,1.45125,98.04,21.6,100.391242646,127.14
2020-12-04 07:00:00,110.61264,7.55327,110.8702305196,1.38264,0.40327,1.44025,109.23,7.15,109.4637629538,131.71,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,132.63,112.46264,26.24327,115.4840015589,1.38264,0.40327,1.44025,111.08,25.84,114.0459205759,126.78,109.48264,26.45327,112.6331387961,1.38264,0.40327,1.44025,108.1,26.05,111.1944805285,126.78
2020-12-04 07:30:00,122.20624,2.39057,122.2296196503,1.47624,0.43057,1.53775,120.73,1.96,120.7459088334,130.73,1.47624,0.43057,1.53775,1.47624,0.43057,1.53775,0.0,0.0,0.0,132.41,124.32624,20.73057,126.0427327737,1.47624,0.43057,1.53775,122.85,20.3,124.5159126377,125.85,120.92624,31.12057,124.8665103127,1.47624,0.43057,1.53775,119.45,30.69,123.3295528249,125.85
2020-12-04 08:00:00,131.42104,3.76322,131.4749085546,1.45104,0.42322000000000004,1.5115,129.97,3.34,130.0129089745,131.15,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,133.56,133.77104,15.54322,134.6710170402,1.45104,0.42322000000000004,1.5115,132.32,15.12,133.1810677236,126.25,130.02104,36.44322,135.0317708047,1.45104,0.42322000000000004,1.5115,128.57,36.02,133.520355377,126.25
2020-12-04 08:30:00,135.95632,6.79351,136.1259443532,1.48632,0.43351000000000006,1.54825,134.47,6.36,134.6203197887,130.58,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,133.41,138.41632,12.33351,138.9647189443,1.48632,0.43351000000000006,1.54825,136.93,11.9,137.4461163511,125.72,134.51632,39.15351,140.0986712702,1.48632,0.43351000000000006,1.54825,133.03,38.72,138.5504215078,125.72
2020-12-04 09:00:00,138.32488,8.59684,138.5917677389,1.6348799999999999,0.47684000000000004,1.703,136.69,8.12,136.9309698352,129.95,1.6348799999999999,0.47684000000000004,1.703,1.6348799999999999,0.47684000000000004,1.703,0.0,0.0,0.0,133.01,140.83488,10.43684,141.2210715644,1.6348799999999999,0.47684000000000004,1.703,139.2,9.96,139.5558726819,125.12,136.83488,40.60684,142.7329668976,1.6348799999999999,0.47684000000000004,1.703,135.2,40.13,141.0299858186,125.12
2020-12-04 09:30:00,142.95016,10.47588,143.3335002915,1.70016,0.49588000000000004,1.771,141.25,9.98,141.6021288682,131.38,1.70016,0.49588000000000004,1.771,1.70016,0.49588000000000004,1.771,0.0,0.0,0.0,134.7,145.59016,8.95588,145.8653573519,1.70016,0.49588000000000004,1.771,143.89,8.46,144.1384879205,126.47,141.42016,43.14588,147.8554314707,1.70016,0.49588000000000004,1.771,139.72,42.65,146.0845676312,126.47
2020-12-04 10:00:00,144.82224,11.36607,145.267576375,1.8722400000000001,0.54607,1.95025,142.95,10.82,143.3589024093,131.01,1.8722400000000001,0.54607,1.95025,1.8722400000000001,0.54607,1.95025,0.0,0.0,0.0,134.47,147.49224,8.04607,147.711543566,1.8722400000000001,0.54607,1.95025,145.62,7.5,145.8130117651,126.14,143.27224,43.82607,149.8254289707,1.8722400000000001,0.54607,1.95025,141.4,43.28,147.8753475059,126.14
2020-12-04 10:30:00,145.1468,11.55865,145.6063046027,2.0868,0.60865,2.17375,143.06,10.95,143.4784516922,129.77,2.0868,0.60865,2.17375,2.0868,0.60865,2.17375,0.0,0.0,0.0,133.27,147.8168,7.66865,148.0155888921,2.0868,0.60865,2.17375,145.73,7.06,145.9009132939,124.96,143.5668,43.41865,149.9886836733,2.0868,0.60865,2.17375,141.48,42.81,147.8150415215,124.96
2020-12-04 11:00:00,147.12656,12.42733,147.6504764244,5.23656,1.52733,5.45475,141.89,10.9,142.3080535318,131.34,5.23656,1.52733,5.45475,5.23656,1.52733,5.45475,0.0,0.0,0.0,133.01,148.20656,11.61733,148.6611811582,5.23656,1.52733,5.45475,142.97,10.09,143.3256048304,126.44,147.90656,28.82733,150.6896328417,5.23656,1.52733,5.45475,142.67,27.3,145.2584555198,126.44
2020-12-04 11:30:00,147.66208,11.34769,148.097467697,5.27208,1.53769,5.49175,142.39,9.81,142.7275313316,131.76,5.27208,1.53769,5.49175,5.27208,1.53769,5.49175,0.0,0.0,0.0,133.21,148.69208,10.79769,149.0836166856,5.27208,1.53769,5.49175,143.42,9.26,143.718627881,126.87,148.60208,27.04769,151.0435556873,5.27208,1.53769,5.49175,143.33,25.51,145.582447431,126.87
2020-12-04 12:00:00,149.29472,12.36596,149.805975804,5.33472,1.55596,5.557,143.96,10.81,144.3652925741,131.41,5.33472,1.55596,5.557,5.33472,1.55596,5.557,0.0,0.0,0.0,133.01,150.31472,11.81596,150.778420072,5.33472,1.55596,5.557,144.98,10.26,145.3425883903,126.54,150.21472,27.99596,152.8012954166,5.33472,1.55596,5.557,144.88,26.44,147.2728352413,126.54
2020-12-04 12:30:00,150.88384,12.33612,151.3872948097,5.16384,1.5061200000000001,5.379,145.72,10.83,146.1218919259,131.24,5.16384,1.5061200000000001,5.379,5.16384,1.5061200000000001,5.379,0.0,0.0,0.0,132.87,151.91384,11.78612,152.3703626307,5.16384,1.5061200000000001,5.379,146.75,10.28,147.109622051,126.38,151.81384,27.89612,154.3555490632,5.16384,1.5061200000000001,5.379,146.65,26.39,149.0055522455,126.38
2020-12-04 13:00:00,149.52912,10.84391,149.9218066595,5.01912,1.46391,5.22825,144.51,9.38,144.8141032496,132.22,5.01912,1.46391,5.22825,5.01912,1.46391,5.22825,0.0,0.0,0.0,133.63,150.55912,10.28391,150.9099314825,5.01912,1.46391,5.22825,145.54,8.82,145.8070094337,127.32,150.44912,26.62391,152.7866823138,5.01912,1.46391,5.22825,145.43,25.16,147.5903469066,127.32
2020-12-04 13:30:00,148.96728,10.38004,149.328482685,2.05728,0.60004,2.143,146.91,9.78,147.2351741263,131.73,2.05728,0.60004,2.143,2.05728,0.60004,2.143,0.0,0.0,0.0,133.22,150.00728,9.81004,150.3277118092,2.05728,0.60004,2.143,147.95,9.21,148.2363875707,126.84,149.90728000000001,26.09004,152.1607136688,2.05728,0.60004,2.143,147.85,25.49,150.0312054207,126.84
2020-12-04 14:00:00,149.0968,10.3174,149.4533522976,1.6368,0.47740000000000005,1.705,147.46,9.84,147.7879467345,131.52,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,133.04,150.1368,9.7474,150.4528847214,1.6368,0.47740000000000005,1.705,148.5,9.27,148.789055041,126.62,150.0268,25.9574,152.2557957288,1.6368,0.47740000000000005,1.705,148.39,25.48,150.5616900144,126.62
2020-12-04 14:30:00,147.46072,9.42896,147.7618666287,1.71072,0.49896,1.782,145.75,8.93,146.0233111527,131.32,1.71072,0.49896,1.782,1.71072,0.49896,1.782,0.0,0.0,0.0,132.74,148.50072,8.86896,148.7653262424,1.71072,0.49896,1.782,146.79,8.37,147.0284360251,126.44,148.40072,25.03896,150.4982498716,1.71072,0.49896,1.782,146.69,24.54,148.7285033206,126.44
2020-12-04 15:00:00,145.35696,8.44328,145.6019738795,1.6569600000000002,0.48328000000000004,1.726,143.7,7.96,143.9202959975,131.72,1.6569600000000002,0.48328000000000004,1.726,1.6569600000000002,0.48328000000000004,1.726,0.0,0.0,0.0,132.98,146.37696,7.87328,146.588549883,1.6569600000000002,0.48328000000000004,1.726,144.72,7.39,144.9085590985,126.81,146.26696,24.15328,148.2477808347,1.6569600000000002,0.48328000000000004,1.726,144.61,23.67,146.5343679824,126.81
2020-12-04 15:30:00,145.92328,7.68179,146.1253350503,1.34328,0.39179,1.39925,144.58,7.29,144.7636712024,132.14,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,133.33,146.94328,7.10179,147.1147951715,1.34328,0.39179,1.39925,145.6,6.71,145.7545337202,127.23,146.85328,23.47179,148.7172174718,1.34328,0.39179,1.39925,145.51,23.08,147.3290416042,127.23
2020-12-04 16:00:00,149.2484,8.1037,149.4682402929,1.6583999999999999,0.4837,1.7275,147.59,7.62,147.7865775367,131.68,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,132.95,150.2684,7.5037,150.4556331689,1.6583999999999999,0.4837,1.7275,148.61,7.02,148.7757120635,126.77,150.1784,23.7837,152.0500450912,1.6583999999999999,0.4837,1.7275,148.52,23.3,150.3365570977,126.77
2020-12-04 16:30:00,152.29176,8.32343,152.5190468462,1.4517600000000002,0.42343000000000003,1.51225,150.84,7.9,151.0467331656,132.35,1.4517600000000002,0.42343000000000003,1.51225,1.4517600000000002,0.42343000000000003,1.51225,0.0,0.0,0.0,133.7,153.36176,7.7234300000000005,153.5561161311,1.4517600000000002,0.42343000000000003,1.51225,151.91,7.3,152.0852987636,127.44,153.24176,24.12343,155.1289040858,1.4517600000000002,0.42343000000000003,1.51225,151.79,23.7,153.6290796041,127.44
2020-12-04 17:00:00,152.34344,8.07892,152.5575060736,1.5734400000000002,0.45892000000000005,1.639,150.77,7.62,150.9624367185,131.59,1.5734400000000002,0.45892000000000005,1.639,1.5734400000000002,0.45892000000000005,1.639,0.0,0.0,0.0,132.94,153.40344,7.46892,153.5851560855,1.5734400000000002,0.45892000000000005,1.639,151.83,7.01,151.9917399071,126.72,153.28344,23.72892,155.1092344852,1.5734400000000002,0.45892000000000005,1.639,151.71,23.27,153.4842565216,126.72
2020-12-04 17:30:00,152.1292,6.9031,152.2857389326,1.7591999999999999,0.5131,1.8325,150.37,6.39,150.5057108551,131.74,1.7591999999999999,0.5131,1.8325,1.7591999999999999,0.5131,1.8325,0.0,0.0,0.0,132.94,153.1992,6.2931,153.3283991577,1.7591999999999999,0.5131,1.8325,151.44,5.78,151.5502622894,126.87,153.0892,22.5731,154.7444603217,1.7591999999999999,0.5131,1.8325,151.33,22.06,152.9294363424,126.87
2020-12-04 18:00:00,149.50088,4.95859,149.583089738,1.88088,0.54859,1.95925,147.62,4.41,147.6858574813,132.1,1.88088,0.54859,1.95925,1.88088,0.54859,1.95925,0.0,0.0,0.0,133.02,150.55088,4.34859,150.6136703748,1.88088,0.54859,1.95925,148.67,3.8,148.7185560043,127.21,150.44088,20.71859,151.8608519229,1.88088,0.54859,1.95925,148.56,20.17,149.9229885641,127.21
2020-12-04 18:30:00,143.75616,2.54513,143.7786883535,5.12616,1.49513,5.33975,138.63,1.05,138.633976355,132.98,5.12616,1.49513,5.33975,5.12616,1.49513,5.33975,0.0,0.0,0.0,133.15,144.70616,2.84513,144.7341269593,5.12616,1.49513,5.33975,139.58,1.35,139.5865283614,128.05,144.61616,16.90513,145.6008830793,5.12616,1.49513,5.33975,139.49,15.41,140.3386197737,128.05
2020-12-04 19:00:00,139.99856,3.84083,140.0512362572,5.00856,1.46083,5.21725,134.99,2.38,135.0109791832,133.49,5.00856,1.46083,5.21725,5.00856,1.46083,5.21725,0.0,0.0,0.0,133.39,140.91856,4.46083,140.9891469467,5.00856,1.46083,5.21725,135.91,3.0,135.9431061143,128.55,140.85856,15.18083,141.6742443945,5.00856,1.46083,5.21725,135.85,13.72,136.5410593924,128.55
2020-12-04 19:30:00,136.95088,2.7610900000000003,136.9787105749,1.34088,0.39109000000000005,1.39675,135.61,2.37,135.6307081748,133.91,1.34088,0.39109000000000005,1.39675,1.34088,0.39109000000000005,1.39675,0.0,0.0,0.0,133.8,137.86088,3.37109,137.9020902023,1.34088,0.39109000000000005,1.39675,136.52,2.98,136.552520299,128.96,137.80088,14.26109,138.5368586939,1.34088,0.39109000000000005,1.39675,136.46,13.87,137.1630726544,128.96
2020-12-04 20:00:00,132.318,5.059,132.4146766979,1.1280000000000001,0.329,1.175,131.19,4.73,131.2752413824,133.77,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,133.33,133.208,5.659,133.3281498597,1.1280000000000001,0.329,1.175,132.08,5.33,132.1875005437,128.85,133.148,11.789,133.6688835332,1.1280000000000001,0.329,1.175,132.02,11.46,132.5164593551,128.85
2020-12-04 20:30:00,127.75344,6.86892,127.9379673662,1.09344,0.31892000000000004,1.139,126.66,6.55,126.8292478098,132.84,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,132.12,128.62344,7.45892,128.83953122,1.09344,0.31892000000000004,1.139,127.53,7.14,127.7297165894,127.94,128.57344,9.75892,128.9432665671,1.09344,0.31892000000000004,1.139,127.48,9.44,127.8290420836,127.94
2020-12-04 21:00:00,123.59968,8.72199,123.9070377568,1.06968,0.31199000000000005,1.11425,122.53,8.41,122.8182763273,133.7,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,132.68,124.41968,9.30199,124.7669178479,1.06968,0.31199000000000005,1.11425,123.35,8.99,123.6771708926,128.74,124.38968,8.10199,124.6532580098,1.06968,0.31199000000000005,1.11425,123.32,7.79,123.5657982615,128.74
2020-12-04 21:30:00,117.38712,11.31166,117.9308678585,1.13712,0.33166,1.1844999999999999,116.25,10.98,116.7673879985,133.83,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,132.44,118.16712,11.87166,118.7619659666,1.13712,0.33166,1.1844999999999999,117.03,11.54,117.5975871351,128.87,118.13712,5.6116600000000005,118.2703253139,1.13712,0.33166,1.1844999999999999,117.0,5.28,117.1190778652,128.87
2020-12-04 22:00:00,110.47192,14.81681,111.4611276054,1.29192,0.37681000000000003,1.34575,109.18,14.44,110.1307677264,134.41,1.29192,0.37681000000000003,1.34575,1.29192,0.37681000000000003,1.34575,0.0,0.0,0.0,132.52,111.17192,15.38681,112.2316787652,1.29192,0.37681000000000003,1.34575,109.88,15.01,110.9004711442,129.41,111.18192,2.34681,111.2066852849,1.29192,0.37681000000000003,1.34575,109.89,1.97,109.9076566942,129.41
2020-12-04 22:30:00,104.30232,17.07276,105.6903642316,1.3123200000000002,0.38276000000000004,1.367,102.99,16.69,104.3335813629,134.41,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,132.18,104.93232,17.64276,106.4051632253,1.3123200000000002,0.38276000000000004,1.367,103.62,17.26,105.0476653715,129.41,104.96232,0.8427600000000001,104.9657032759,1.3123200000000002,0.38276000000000004,1.367,103.65,0.46,103.6510207379,129.41
2020-12-04 23:00:00,99.31888000000001,18.48759,101.0249024175,1.32888,0.38759000000000005,1.38425,97.99,18.1,99.6476296758,135.2,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,132.78,99.91888,19.03759,101.7163330713,1.32888,0.38759000000000005,1.38425,98.59,18.65,100.3384801559,130.15,99.95888,1.82759,99.9755859001,1.32888,0.38759000000000005,1.38425,98.63,1.44,98.6405114545,130.15
2020-12-04 23:30:00,94.20944,20.08567,96.3268016933,1.21944,0.35567000000000004,1.27025,92.99,19.73,95.0600494424,135.74,1.21944,0.35567000000000004,1.27025,1.21944,0.35567000000000004,1.27025,0.0,0.0,0.0,133.08,94.76944,20.62567,96.9879632782,1.21944,0.35567000000000004,1.27025,93.55,20.27,95.7208200968,130.66,94.83944,3.28567,94.8963382163,1.21944,0.35567000000000004,1.27025,93.62,2.93,93.6658384898,130.66
2020-12-05 00:00:00,89.008,21.879,91.6575949117,1.1280000000000001,0.329,1.175,87.88,21.55,90.4836830594,136.03,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,133.08,89.538,22.409,92.2996030598,1.1280000000000001,0.329,1.175,88.41,22.08,91.125487653,130.94,89.608,5.049,89.7501312812,1.1280000000000001,0.329,1.175,88.48,4.72,88.6058056789,130.94
2020-12-05 00:30:00,87.52536,22.18573,90.2933843577,1.18536,0.34573000000000004,1.23475,86.34,21.84,89.0594251048,136.36,1.18536,0.34573000000000004,1.23475,1.18536,0.34573000000000004,1.23475,0.0,0.0,0.0,133.4,88.03536,22.72573,90.9213034132,1.18536,0.34573000000000004,1.23475,86.85,22.38,89.6871612886,131.25,88.10536,5.22573,88.2601989277,1.18536,0.34573000000000004,1.23475,86.92,4.88,87.0568825539,131.25
2020-12-05 01:00:00,89.4648,21.70765,92.0607001253,1.0548,0.30765000000000003,1.09875,88.41,21.4,90.9631139529,136.39,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,133.51,89.9848,22.24765,92.6942401747,1.0548,0.30765000000000003,1.09875,88.93,21.94,91.5964437083,131.29,90.0648,4.72765,90.1887957208,1.0548,0.30765000000000003,1.09875,89.01,4.42,89.1196751565,131.29
2020-12-05 01:30:00,88.82104,22.20697,91.5550471753,0.88104,0.25697000000000003,0.9177500000000001,87.94,21.95,90.6379947925,136.75,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,133.83,89.37104,22.73697,92.2179624339,0.88104,0.25697000000000003,0.9177500000000001,88.49,22.48,91.3007694382,131.64,89.43104,5.15697,89.5796028963,0.88104,0.25697000000000003,0.9177500000000001,88.55,4.9,88.6854694975,131.64
2020-12-05 02:00:00,85.98544,22.88242,88.9780930176,0.8654400000000001,0.25242000000000003,0.9015000000000001,85.12,22.63,88.076848831,137.07,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,134.04,86.49544,23.41242,89.6080495885,0.8654400000000001,0.25242000000000003,0.9015000000000001,85.63,23.16,88.7067218423,131.94,86.57544,5.74242,86.7656740805,0.8654400000000001,0.25242000000000003,0.9015000000000001,85.71,5.49,85.885646065,131.94
2020-12-05 02:30:00,84.38712,23.17041,87.5103075155,0.92712,0.27041000000000004,0.9657500000000001,83.46,22.9,86.5446797903,137.04,0.92712,0.27041000000000004,0.9657500000000001,0.92712,0.27041000000000004,0.9657500000000001,0.0,0.0,0.0,133.98,84.87712,23.69041,88.1212858818,0.92712,0.27041000000000004,0.9657500000000001,83.95,23.42,87.1556016559,131.9,84.95712,6.02041,85.1701683412,0.92712,0.27041000000000004,0.9657500000000001,84.03,5.75,84.2265005803,131.9
2020-12-05 03:00:00,82.97312,28.71091,87.8000853961,0.9631200000000001,0.28091000000000005,1.00325,82.01,28.43,86.798070255,136.81,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,134.2,83.07312,24.31091,86.5572851444,0.9631200000000001,0.28091000000000005,1.00325,82.11,24.03,85.5540355565,131.71,82.89312,7.68091,83.248217529,0.9631200000000001,0.28091000000000005,1.00325,81.93,7.4,82.263508921,131.71
2020-12-05 03:30:00,82.19408,43.88244,93.1747569216,1.17408,0.34244,1.223,81.02,43.54,91.9781060905,135.75,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,134.66,81.10408,23.63244,84.4770028647,1.17408,0.34244,1.223,79.93,23.29,83.2540029068,130.68,80.19408,12.81244,81.2111389269,1.17408,0.34244,1.223,79.02,12.47,79.997883097,130.68
2020-12-05 04:00:00,81.16824,44.63157,92.62969408,1.06824,0.31157,1.11275,80.1,44.32,91.5438277548,136.4,1.06824,0.31157,1.11275,1.06824,0.31157,1.11275,0.0,0.0,0.0,135.24,80.07824,24.22157,83.6612752399,1.06824,0.31157,1.11275,79.01,23.91,82.5485808479,131.3,79.18824,12.41157,80.1550024899,1.06824,0.31157,1.11275,78.12,12.1,79.0515300295,131.3
2020-12-05 04:30:00,80.76936,44.41398,92.1753282297,1.17936,0.34398,1.2285,79.59,44.07,90.9765519241,136.54,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,135.41,79.69936,23.96398,83.224157081,1.17936,0.34398,1.2285,78.52,23.62,81.9956998873,131.43,78.80936,12.84398,79.8491267695,1.17936,0.34398,1.2285,77.63,12.5,78.629936411,131.43
2020-12-05 05:00:00,80.50824,44.15782,91.8231440055,1.15824,0.33782,1.2065000000000001,79.35,43.82,90.6455453952,136.54,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,135.41,79.42824,23.67782,82.8823531848,1.15824,0.33782,1.2065000000000001,78.27,23.34,81.675874651,131.43,78.55824,13.14782,79.6508772246,1.15824,0.33782,1.2065000000000001,77.4,12.81,78.4528909601,131.43
2020-12-05 05:30:00,81.30824,43.86907,92.3879061055,1.12824,0.32907000000000003,1.1752500000000001,80.18,43.54,91.2390486579,136.08,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,135.0,80.19824,23.51907,83.5757402167,1.12824,0.32907000000000003,1.1752500000000001,79.07,23.19,82.4004915034,130.98,79.31824,13.05907,80.3860840318,1.12824,0.32907000000000003,1.1752500000000001,78.19,12.73,79.2194988623,130.98
2020-12-05 06:00:00,82.58552,43.19286,93.1986655948,1.1755200000000001,0.34286000000000005,1.2245,81.41,42.85,91.9984271605,135.44,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,134.41,81.46552,23.05286,84.6644276131,1.1755200000000001,0.34286000000000005,1.2245,80.29,22.71,83.4399676414,130.37,80.56552,13.22286,81.643413938,1.1755200000000001,0.34286000000000005,1.2245,79.39,12.88,80.4280206147,130.37
2020-12-05 06:30:00,88.06632,40.22601,96.8184310907,1.18632,0.34601000000000004,1.23575,86.88,39.88,95.595757228,134.64,1.18632,0.34601000000000004,1.23575,1.18632,0.34601000000000004,1.23575,0.0,0.0,0.0,133.93,86.84632,20.40601,89.2114821178,1.18632,0.34601000000000004,1.23575,85.66,20.06,87.9774925762,129.61,85.83632,15.39601,87.2061405812,1.18632,0.34601000000000004,1.23575,84.65,15.05,85.9774679785,129.61
2020-12-05 07:00:00,92.74864,37.96627,100.2185006851,1.11864,0.32627,1.16525,91.63,37.64,99.0597117904,134.11,1.11864,0.32627,1.16525,1.11864,0.32627,1.16525,0.0,0.0,0.0,133.67,91.48864,18.32627,93.3060738707,1.11864,0.32627,1.16525,90.37,18.0,92.1451946658,129.11,90.35864,17.11627,91.9654854897,1.11864,0.32627,1.16525,89.24,16.79,90.8057360523,129.11
2020-12-05 07:30:00,98.80088,34.35984,104.6050309192,1.13088,0.32984,1.178,97.67,34.03,103.4285734215,132.32,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,132.25,97.39088,15.29984,98.5853366947,1.13088,0.32984,1.178,96.26,14.97,97.4170852572,127.4,96.18088,19.24984,98.0883174369,1.13088,0.32984,1.178,95.05,18.92,96.9147506833,127.4
2020-12-05 08:00:00,102.8088,32.9309,107.9541269811,1.1688,0.34090000000000004,1.2175,101.64,32.59,106.7370493315,133.16,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,133.32,101.3888,13.6609,102.3049801048,1.1688,0.34090000000000004,1.2175,100.22,13.32,101.1012898038,128.19,100.0788,21.3009,102.3205480353,1.1688,0.34090000000000004,1.2175,98.91,20.96,101.1064275899,128.19
2020-12-05 08:30:00,108.71296,31.735030000000002,113.2502529845,1.18296,0.34503,1.23225,107.53,31.39,112.0180030174,134.28,1.18296,0.34503,1.23225,1.18296,0.34503,1.23225,0.0,0.0,0.0,134.68,107.19296,12.20503,107.8855571004,1.18296,0.34503,1.23225,106.01,11.86,106.6713630737,129.26,105.79296,23.27503,108.3230234394,1.18296,0.34503,1.23225,104.61,22.93,107.0935899109,129.26
2020-12-05 09:00:00,113.5372,29.7421,117.3681741199,1.4472,0.42210000000000003,1.5075,112.09,29.32,115.8612553876,133.71,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,134.38,111.9772,10.4421,112.4630195764,1.4472,0.42210000000000003,1.5075,110.53,10.02,110.983247835,128.72,110.4872,24.8621,113.2499244161,1.4472,0.42210000000000003,1.5075,109.04,24.44,111.7454034849,128.72
2020-12-05 09:30:00,118.38728,27.66629,121.5770194904,1.66728,0.48629000000000006,1.73675,116.72,27.18,119.8428587777,133.22,1.66728,0.48629000000000006,1.73675,1.66728,0.48629000000000006,1.73675,0.0,0.0,0.0,134.17,116.76728,8.54629,117.0796171473,1.66728,0.48629000000000006,1.73675,115.1,8.06,115.3818599261,128.26,115.16728,26.61629,118.202915683,1.66728,0.48629000000000006,1.73675,113.5,26.13,116.4689954451,128.26
2020-12-05 10:00:00,120.96224,26.17232,123.7612776275,1.96224,0.57232,2.044,119.0,25.6,121.7224712204,132.77,1.96224,0.57232,2.044,1.96224,0.57232,2.044,0.0,0.0,0.0,133.93,119.32224,7.22232,119.5406159629,1.96224,0.57232,2.044,117.36,6.65,117.5482543469,127.82,117.67224,27.86232,120.9258654813,1.96224,0.57232,2.044,115.71,27.29,118.8846003484,127.82
2020-12-05 10:30:00,121.39464,26.10052,124.1688196167,2.74464,0.8005200000000001,2.859,118.65,25.3,121.3174039452,132.88,2.74464,0.8005200000000001,2.859,2.74464,0.8005200000000001,2.859,0.0,0.0,0.0,134.09,119.76464,7.12052,119.976125956,2.74464,0.8005200000000001,2.859,117.02,6.32,117.1905405739,127.92,118.11464,28.45052,121.4927992541,2.74464,0.8005200000000001,2.859,115.37,27.65,118.6370911646,127.92
2020-12-05 11:00:00,122.06552,26.02036,124.8080538563,3.63552,1.06036,3.787,118.43,24.96,121.031675606,133.37,3.63552,1.06036,3.787,3.63552,1.06036,3.787,0.0,0.0,0.0,134.62,120.42552,6.94036,120.6253475195,3.63552,1.06036,3.787,116.79,5.88,116.937925841,128.4,118.79552,29.33036,122.3627622678,3.63552,1.06036,3.787,115.16,28.27,118.5791655393,128.4
2020-12-05 11:30:00,122.9992,25.85935,125.6881425715,3.5292,1.02935,3.67625,119.47,24.83,122.0229888177,133.68,3.5292,1.02935,3.67625,3.5292,1.02935,3.67625,0.0,0.0,0.0,134.96,121.3592,6.67935,121.5428695608,3.5292,1.02935,3.67625,117.83,5.65,117.9653822102,128.68,119.6992,29.71935,123.3334433358,3.5292,1.02935,3.67625,116.17,28.69,119.6602899879,128.68
2020-12-05 12:00:00,122.36448,26.65714,125.2344564353,3.62448,1.05714,3.7755,118.74,25.6,121.468298745,133.68,3.62448,1.05714,3.7755,3.62448,1.05714,3.7755,0.0,0.0,0.0,134.85,120.73448,7.48714,120.9664082556,3.62448,1.05714,3.7755,117.11,6.43,117.2863888096,128.68,119.10448,28.96714,122.5763939584,3.62448,1.05714,3.7755,115.48,27.91,118.8048757417,128.68
2020-12-05 12:30:00,121.42976,27.81868,124.5755416227,3.8697600000000003,1.1286800000000001,4.031,117.56,26.69,120.5516889139,133.68,3.8697600000000003,1.1286800000000001,4.031,3.8697600000000003,1.1286800000000001,4.031,0.0,0.0,0.0,134.7,119.80976,8.61868,120.1193582908,3.8697600000000003,1.1286800000000001,4.031,115.94,7.49,116.1816840126,128.68,118.17976,27.95868,121.4419345243,3.8697600000000003,1.1286800000000001,4.031,114.31,26.83,117.4164596639,128.68
2020-12-05 13:00:00,119.19232,28.94651,122.6568774597,4.82232,1.40651,5.02325,114.37,27.54,117.6390602649,133.77,4.82232,1.40651,5.02325,4.82232,1.40651,5.02325,0.0,0.0,0.0,134.7,117.62232,9.72651,118.0237906482,4.82232,1.40651,5.02325,112.8,8.32,113.1064206842,128.77,116.06232,27.46651,119.2680648596,4.82232,1.40651,5.02325,111.24,26.06,114.2517448444,128.77
2020-12-05 13:30:00,119.98072,28.71646,123.3693975289,3.45072,1.00646,3.5945,116.53,27.71,119.7793179142,133.77,3.45072,1.00646,3.5945,3.45072,1.00646,3.5945,0.0,0.0,0.0,134.7,118.36072,9.46646,118.7386790555,3.45072,1.00646,3.5945,114.91,8.46,115.2210037276,128.77,116.77072,26.98646,119.8485297058,3.45072,1.00646,3.5945,113.32,25.98,116.2599793566,128.77
2020-12-05 14:00:00,119.41232,29.22276,122.9360478859,3.47232,1.01276,3.617,115.94,28.21,119.3226202361,133.55,3.47232,1.01276,3.617,3.47232,1.01276,3.617,0.0,0.0,0.0,134.41,117.80232,10.05276,118.230472303,3.47232,1.01276,3.617,114.33,9.04,114.6868366466,128.57,116.21232,26.24276,119.1385150663,3.47232,1.01276,3.617,112.74,25.23,115.5286133389,128.57
2020-12-05 14:30:00,117.65312,29.99716,121.4169932662,2.97312,0.86716,3.097,114.68,29.13,118.32184625,133.46,2.97312,0.86716,3.097,2.97312,0.86716,3.097,0.0,0.0,0.0,134.17,116.04312,10.81716,116.5461996369,2.97312,0.86716,3.097,113.07,9.95,113.506948686,128.48,114.49312,25.207160000000002,117.2351288761,2.97312,0.86716,3.097,111.52,24.34,114.1452846157,128.48
2020-12-05 15:00:00,116.7216,32.8838,121.2653132969,5.8416,1.7038,6.085,110.88,31.18,115.1805834331,133.75,5.8416,1.7038,6.085,5.8416,1.7038,6.085,0.0,0.0,0.0,134.22,115.1616,13.6038,115.9623106401,5.8416,1.7038,6.085,109.32,11.9,109.9657783131,128.78,113.6916,24.2438,116.2477601892,5.8416,1.7038,6.085,107.85,22.54,110.1801892356,128.78
2020-12-05 15:30:00,121.06128,28.94454,124.4733702888,1.18128,0.34454,1.2305,119.88,28.6,123.244368634,133.24,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,134.08,119.36128,9.87454,119.7690348272,1.18128,0.34454,1.2305,118.18,9.53,118.563625535,128.29,117.72128,24.96454,120.3392206317,1.18128,0.34454,1.2305,116.54,24.62,119.1121992073,128.29
2020-12-05 16:00:00,125.39712,27.23416,128.3204472218,1.07712,0.31416000000000005,1.1219999999999999,124.32,26.92,127.2012138307,132.52,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,133.57,123.66712,8.45416,123.9557557776,1.07712,0.31416000000000005,1.1219999999999999,122.59,8.14,122.8599515709,127.61,121.91712,25.90416,124.6387165146,1.07712,0.31416000000000005,1.1219999999999999,120.84,25.59,123.519851441,127.61
2020-12-05 16:30:00,129.72256,27.71408,132.6499634497,4.64256,1.35408,4.836,125.08,26.36,127.8274461921,132.03,4.64256,1.35408,4.836,4.64256,1.35408,4.836,0.0,0.0,0.0,133.14,127.94256,9.05408,128.2625238486,4.64256,1.35408,4.836,123.3,7.7,123.5401958878,127.14,126.19256,27.14408,129.0789033049,4.64256,1.35408,4.836,121.55,25.79,124.2558916108,127.14
2020-12-05 17:00:00,133.9644,26.08045,136.479486882,4.4244,1.29045,4.60875,129.54,24.79,131.8906960327,131.68,4.4244,1.29045,4.60875,4.4244,1.29045,4.60875,0.0,0.0,0.0,133.01,132.1244,7.60045,132.3428272161,4.4244,1.29045,4.60875,127.7,6.31,127.8558019802,126.8,130.2744,28.24045,133.3001962173,4.4244,1.29045,4.60875,125.85,26.95,128.7032439374,126.8
2020-12-05 17:30:00,135.64528,25.60904,138.0415333007,4.62528,1.34904,4.818,131.02,24.26,133.2470937769,131.47,4.62528,1.34904,4.818,4.62528,1.34904,4.818,0.0,0.0,0.0,132.86,133.78528,7.13904,133.975621054,4.62528,1.34904,4.818,129.16,5.79,129.2897122744,126.58,131.90528,28.74904,135.0018895897,4.62528,1.34904,4.818,127.28,27.4,130.1958463239,126.58
2020-12-05 18:00:00,135.3856,26.2183,137.9009062416,4.4856,1.3083,4.6725,130.9,24.91,133.2490829237,131.68,4.4856,1.3083,4.6725,4.4856,1.3083,4.6725,0.0,0.0,0.0,133.0,133.5456,7.7083,133.7678779388,4.4856,1.3083,4.6725,129.06,6.4,129.2185884461,126.78,131.6856,28.2083,134.6729573309,4.4856,1.3083,4.6725,127.2,26.9,130.0132685536,126.78
2020-12-05 18:30:00,133.62136,27.44998,136.4117636066,4.49136,1.30998,4.6785,129.13,26.14,131.749218214,132.07,4.49136,1.30998,4.6785,4.49136,1.30998,4.6785,0.0,0.0,0.0,133.24,131.80136,8.79998,132.0948074144,4.49136,1.30998,4.6785,127.31,7.49,127.5301383987,127.16,129.96136,27.32998,132.8039265227,4.49136,1.30998,4.6785,125.47,26.02,128.1396164346,127.16
2020-12-05 19:00:00,130.79368,28.53399,133.8699940736,4.57368,1.33399,4.7642500000000005,126.22,27.2,129.1174984268,132.25,4.57368,1.33399,4.7642500000000005,4.57368,1.33399,4.7642500000000005,0.0,0.0,0.0,133.24,129.04368,9.78399,129.4140556828,4.57368,1.33399,4.7642500000000005,124.47,8.45,124.756496424,127.32,127.25368,26.52399,129.9885422607,4.57368,1.33399,4.7642500000000005,122.68,25.19,125.239444665,127.32
2020-12-05 19:30:00,126.65128,30.55329,130.284497372,4.57128,1.33329,4.76175,122.08,29.22,125.5282231213,132.67,4.57128,1.33329,4.76175,4.57128,1.33329,4.76175,0.0,0.0,0.0,133.43,124.94128,11.66329,125.4844842268,4.57128,1.33329,4.76175,120.37,10.33,120.8124405846,127.72,123.23128,24.84329,125.7105303006,4.57128,1.33329,4.76175,118.66,23.51,120.9665891889,127.72
2020-12-05 20:00:00,121.75264,32.27827,125.9586918841,4.6226400000000005,1.34827,4.81525,117.13,30.93,121.1449619258,132.53,4.6226400000000005,1.34827,4.81525,4.6226400000000005,1.34827,4.81525,0.0,0.0,0.0,133.06,120.12264,13.36827,120.8642183748,4.6226400000000005,1.34827,4.81525,115.5,12.02,116.1237718988,127.59,118.50264,23.12827,120.738529725,4.6226400000000005,1.34827,4.81525,113.88,21.78,115.9440503001,127.59
2020-12-05 20:30:00,120.04968,30.78449,123.9338956568,1.00968,0.29449000000000003,1.05175,119.04,30.49,122.8827152207,132.43,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,133.06,118.36968,11.91449,118.9677948659,1.00968,0.29449000000000003,1.05175,117.36,11.62,117.9338543422,127.49,116.72968,22.45449,118.8697703963,1.00968,0.29449000000000003,1.05175,115.72,22.16,117.8226803294,127.49
2020-12-05 21:00:00,116.9916,31.8463,121.2485929578,0.7416,0.21630000000000002,0.7725000000000001,116.25,31.63,120.4762192302,132.6,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,133.06,115.3816,12.8963,116.1000782612,0.7416,0.21630000000000002,0.7725000000000001,114.64,12.68,115.3391173887,127.65,113.7916,21.4063,115.787555075,0.7416,0.21630000000000002,0.7725000000000001,113.05,21.19,115.0187749891,127.65
2020-12-05 21:30:00,112.26152,33.93336,117.2779680656,0.7315200000000001,0.21336000000000002,0.762,111.53,33.72,116.5160044801,132.96,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,133.12,110.73152,14.85336,111.7232823757,0.7315200000000001,0.21336000000000002,0.762,110.0,14.64,110.9699490853,128.0,109.21152,19.61336,110.9587310274,0.7315200000000001,0.21336000000000002,0.762,108.48,19.4,110.2010453671,128.0
2020-12-05 22:00:00,107.79288,35.45084,113.4727590014,0.7228800000000001,0.21084000000000003,0.753,107.07,35.24,112.7201956173,133.23,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,133.18,106.33288,16.25084,107.5675191208,0.7228800000000001,0.21084000000000003,0.753,105.61,16.04,106.8211294642,128.25,104.89288,18.37084,106.4894550507,0.7228800000000001,0.21084000000000003,0.753,104.17,18.16,105.7410729093,128.25
2020-12-05 22:30:00,101.74768,37.96224,108.5989044659,0.7276800000000001,0.21224,0.758,101.02,37.75,107.8429548,133.86,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0,133.5,100.36768000000001,18.53224,102.0642694972,0.7276800000000001,0.21224,0.758,99.64,18.32,101.3101771788,128.87,99.05768,16.42224,100.4097302735,0.7276800000000001,0.21224,0.758,98.33,16.21,99.6571773632,128.87
2020-12-05 23:00:00,95.9768,39.8899,103.9362798076,0.8568,0.2499,0.8925000000000001,95.12,39.64,103.049230953,134.26,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,133.64,94.6768,20.2899,96.8265278746,0.8568,0.2499,0.8925000000000001,93.82,20.04,95.9364060198,129.24,93.4768,15.0199,94.6758128259,0.8568,0.2499,0.8925000000000001,92.62,14.77,93.7902836119,129.24
2020-12-05 23:30:00,91.41096,41.08153,100.2180408672,0.69096,0.20153000000000001,0.7197500000000001,90.72,40.88,99.505240063,134.43,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,133.64,90.18096,21.36153,92.6764290986,0.69096,0.20153000000000001,0.7197500000000001,89.49,21.16,91.9576299173,129.38,89.06096,13.96153,90.1486489974,0.69096,0.20153000000000001,0.7197500000000001,88.37,13.76,89.434861771,129.38
2020-12-06 00:00:00,87.12776,42.44143,96.9150222776,0.82776,0.24143000000000003,0.8622500000000001,86.3,42.2,96.0652382498,134.96,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,134.01,85.96776,22.56143,88.8789844849,0.82776,0.24143000000000003,0.8622500000000001,85.14,22.32,88.0170551655,129.89,84.95776,13.12143,85.9650679606,0.82776,0.24143000000000003,0.8622500000000001,84.13,12.88,85.1102302899,129.89
2020-12-06 00:30:00,86.19752,42.98011,96.3187536763,0.8575200000000001,0.25011,0.8932500000000001,85.34,42.73,95.4398685037,135.22,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,134.22,85.04752,23.01011,88.1053109657,0.8575200000000001,0.25011,0.8932500000000001,84.19,22.76,87.2122336602,130.15,84.03752,12.80011,85.0067502247,0.8575200000000001,0.25011,0.8932500000000001,83.18,12.55,84.1214294933,130.15
2020-12-06 01:00:00,87.8848,42.41265,97.5836612915,0.9348000000000001,0.27265,0.9737500000000001,86.95,42.14,96.6234034797,134.9,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,133.95,86.7148,22.55265,89.5995455405,0.9348000000000001,0.27265,0.9737500000000001,85.78,22.28,88.6262195967,129.85,85.6748,13.17265,86.6815439587,0.9348000000000001,0.27265,0.9737500000000001,84.74,12.9,85.7162621677,129.85
2020-12-06 01:30:00,87.12096,42.81653,97.0737704664,0.81096,0.23653000000000002,0.8447500000000001,86.31,42.58,96.2417399053,134.9,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,133.95,85.96096,22.95653,88.9735292869,0.81096,0.23653000000000002,0.8447500000000001,85.15,22.72,88.1290014694,129.85,84.94096,12.65653,85.878719351,0.81096,0.23653000000000002,0.8447500000000001,84.13,12.42,85.0418326472,129.85
2020-12-06 02:00:00,84.93096,43.40528,95.3796954199,0.84096,0.24528000000000003,0.876,84.09,43.16,94.5193826683,135.17,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,134.1,83.81096,23.46528,87.0338806535,0.84096,0.24528000000000003,0.876,82.97,23.22,86.1579323104,130.11,82.81096,12.29528,83.7187494317,0.84096,0.24528000000000003,0.876,81.97,12.05,82.8509710263,130.11
2020-12-06 02:30:00,83.58208,43.65144,94.2942856763,0.8620800000000001,0.25144,0.898,82.72,43.4,93.4139090286,135.26,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,134.2,82.47208,23.64144,85.7937157652,0.8620800000000001,0.25144,0.898,81.61,23.39,84.8957254519,130.2,81.52208,12.21144,82.4316007026,0.8620800000000001,0.25144,0.898,80.66,11.96,81.5418739054,130.2
2020-12-06 03:00:00,81.8388,44.2434,93.0326159419,0.8688,0.2534,0.905,80.97,43.99,92.1480385033,135.66,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,134.53,80.7688,24.1234,84.2943502318,0.8688,0.2534,0.905,79.9,23.87,83.3893692265,130.6,79.8488,11.9334,80.7355986972,0.8688,0.2534,0.905,78.98,11.68,79.8389804544,130.6
2020-12-06 03:30:00,80.46032,44.53801,91.9646531514,0.8503200000000001,0.24801,0.88575,79.61,44.29,91.1008024114,135.81,0.8503200000000001,0.24801,0.88575,0.8503200000000001,0.24801,0.88575,0.0,0.0,0.0,134.64,79.41032,24.35801,83.0620946862,0.8503200000000001,0.24801,0.88575,78.56,24.11,82.1764303192,130.74,78.51032,11.78801,79.3903490751,0.8503200000000001,0.24801,0.88575,77.66,11.54,78.5127199885,130.74
2020-12-06 04:00:00,79.14984,44.76662,90.9326533114,0.8798400000000001,0.25662,0.9165000000000001,78.27,44.51,90.0407296727,136.05,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,134.85,78.13984,24.49662,81.8896757024,0.8798400000000001,0.25662,0.9165000000000001,77.26,24.24,80.9733610516,130.94,77.24984,11.79662,78.1453646959,0.8798400000000001,0.25662,0.9165000000000001,76.37,11.54,77.2369633013,130.94
2020-12-06 04:30:00,78.47,45.00375,90.45926383770001,0.87,0.25375000000000003,0.9062500000000001,77.6,44.75,89.5785828198,136.2,0.87,0.25375000000000003,0.9062500000000001,0.87,0.25375000000000003,0.9062500000000001,0.0,0.0,0.0,134.99,77.46,24.68375,81.2978420013,0.87,0.25375000000000003,0.9062500000000001,76.59,24.43,80.3918714796,131.09,76.6,11.72375,77.4919758044,0.87,0.25375000000000003,0.9062500000000001,75.73,11.47,76.5936929518,131.09
2020-12-06 05:00:00,77.69008,45.35669,89.9609796421,0.8800800000000001,0.25669000000000003,0.9167500000000001,76.81,45.1,89.071803058,136.39,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.0,0.0,0.0,135.15,76.67008,24.97669,80.6358246102,0.8800800000000001,0.25669000000000003,0.9167500000000001,75.79,24.72,79.7195239574,131.28,75.84008,11.47669,76.7035341282,0.8800800000000001,0.25669000000000003,0.9167500000000001,74.96,11.22,75.795052609,131.28
2020-12-06 05:30:00,77.83936,45.16523,89.9936884796,0.9093600000000001,0.26523,0.94725,76.93,44.9,89.0743223381,136.39,0.9093600000000001,0.26523,0.94725,0.9093600000000001,0.26523,0.94725,0.0,0.0,0.0,135.15,76.82936,24.77523,80.7252288914,0.9093600000000001,0.26523,0.94725,75.92,24.51,79.7783585943,131.25,75.97936,11.72523,76.8787627669,0.9093600000000001,0.26523,0.94725,75.07,11.46,75.9396898861,131.25
2020-12-06 06:00:00,78.77232,44.79776,90.6196319745,0.95232,0.27776,0.992,77.82,44.52,89.6547979753,136.28,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,135.09,77.74232,24.43776,81.4927753411,0.95232,0.27776,0.992,76.79,24.16,80.5009919194,131.16,76.89232,12.07776,77.8350895265,0.95232,0.27776,0.992,75.94,11.8,76.8513083818,131.16
2020-12-06 06:30:00,82.20712,43.43291,92.9754174487,0.8671200000000001,0.25291,0.9032500000000001,81.34,43.18,92.0907595799,135.79,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,134.75,81.12712,23.24291,84.3910093835,0.8671200000000001,0.25291,0.9032500000000001,80.26,22.99,83.487769763,130.69,80.20712,12.92291,81.2415146435,0.8671200000000001,0.25291,0.9032500000000001,79.34,12.67,80.3452829978,130.69
2020-12-06 07:00:00,84.80896,42.23553,94.7438636043,0.97896,0.28553,1.01975,83.83,41.95,93.7404469799,135.58,0.97896,0.28553,1.01975,0.97896,0.28553,1.01975,0.0,0.0,0.0,134.69,83.69896,22.13553,86.5765418197,0.97896,0.28553,1.01975,82.72,21.85,85.5571206855,130.47,82.71896,14.00553,83.8962526819,0.97896,0.28553,1.01975,81.74,13.72,82.8834482873,130.47
2020-12-06 07:30:00,88.7888,40.46215,97.5737494824,0.8988,0.26215,0.93625,87.89,40.2,96.6472560397,134.56,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,133.83,87.5788,20.66215,89.9831687154,0.8988,0.26215,0.93625,86.68,20.4,89.048202677,129.5,86.5388,14.91215,87.8142136733,0.8988,0.26215,0.93625,85.64,14.65,86.8840152157,129.5
2020-12-06 08:00:00,91.33264,39.27077,99.4175261499,0.96264,0.28077,1.00275,90.37,38.99,98.4223399437,134.08,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,133.49,90.10264,19.66077,92.222728283,0.96264,0.28077,1.00275,89.14,19.38,91.222387603,129.04,88.99264,15.670770000000001,90.3618448603,0.96264,0.28077,1.00275,88.03,15.39,89.3651665919,129.04
2020-12-06 08:30:00,95.28608,37.95844,102.5684172102,1.12608,0.32844,1.173,94.16,37.63,101.4008012789,133.77,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,133.36,93.97608,18.43844,95.7678426289,1.12608,0.32844,1.173,92.85,18.11,94.5996543334,128.75,92.81608,16.81844,94.3275390891,1.12608,0.32844,1.173,91.69,16.49,93.1610229656,128.75
2020-12-06 09:00:00,100.95104,36.05822,107.1975172597,1.33104,0.38822,1.3865,99.62,35.67,105.8134835453,133.53,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,133.36,99.60104,16.68822,100.9894244753,1.33104,0.38822,1.3865,98.27,16.3,99.6126643555,128.52,98.32104,18.53822,100.0534482537,1.33104,0.38822,1.3865,96.99,18.15,98.6736165345,128.52
2020-12-06 09:30:00,105.59408,34.19869,110.9939643799,2.22408,0.6486900000000001,2.31675,103.37,33.55,108.678237932,132.91,2.22408,0.6486900000000001,2.31675,2.22408,0.6486900000000001,2.31675,0.0,0.0,0.0,133.01,104.17408,15.05869,105.2568434277,2.22408,0.6486900000000001,2.31675,101.95,14.41,102.9633459052,127.92,102.82408,20.30869,104.8104685485,2.22408,0.6486900000000001,2.31675,100.6,19.66,102.5030516619,127.92
2020-12-06 10:00:00,108.23144,32.87417,113.1139056777,3.27144,0.9541700000000001,3.40775,104.96,31.92,109.7063717384,133.01,3.27144,0.9541700000000001,3.40775,3.27144,0.9541700000000001,3.40775,0.0,0.0,0.0,133.29,106.82144,13.73417,107.7007310526,3.27144,0.9541700000000001,3.40775,103.55,12.78,104.3356645639,128.0,105.42144,22.26417,107.7468017041,3.27144,0.9541700000000001,3.40775,102.15,21.31,104.3491188271,128.0
2020-12-06 10:30:00,111.85696,31.41828,116.1855749162,2.97696,0.86828,3.101,108.88,30.55,113.0847332755,132.57,2.97696,0.86828,3.101,2.97696,0.86828,3.101,0.0,0.0,0.0,133.06,110.37696,12.47828,111.0800646858,2.97696,0.86828,3.101,107.4,11.61,108.0257011086,127.6,108.90696,23.05828,111.3212028906,2.97696,0.86828,3.101,105.93,22.19,108.229205855,127.6
2020-12-06 11:00:00,114.85072,29.93271,118.6872150337,2.58072,0.7527100000000001,2.68825,112.27,29.18,116.0001090517,132.39,2.58072,0.7527100000000001,2.68825,2.58072,0.7527100000000001,2.68825,0.0,0.0,0.0,133.06,113.32072,11.06271,113.8594270751,2.58072,0.7527100000000001,2.68825,110.74,10.31,111.2188999226,127.41,111.78072,24.16271,114.3624322855,2.58072,0.7527100000000001,2.68825,109.2,23.41,111.6811000125,127.41
2020-12-06 11:30:00,118.7776,28.8943,122.2415593579,2.2776,0.6643,2.3725,116.5,28.23,119.8715266442,132.66,2.2776,0.6643,2.3725,2.2776,0.6643,2.3725,0.0,0.0,0.0,133.5,117.1876,10.0043,117.6138580791,2.2776,0.6643,2.3725,114.91,9.34,115.288957407,127.69,115.5776,25.1043,118.2725982646,2.2776,0.6643,2.3725,113.3,24.44,115.9060119235,127.69
2020-12-06 12:00:00,121.46568,27.88624,124.6256546591,1.97568,0.5762400000000001,2.058,119.49,27.31,122.5711882948,132.42,1.97568,0.5762400000000001,2.058,1.97568,0.5762400000000001,2.058,0.0,0.0,0.0,133.38,119.82568,9.09624,120.1704421628,1.97568,0.5762400000000001,2.058,117.85,8.52,118.1575765662,127.47,118.15568,25.72624,120.9239601601,1.97568,0.5762400000000001,2.058,116.18,25.15,118.8710010894,127.47
2020-12-06 12:30:00,124.9168,26.27115,127.6494427899,1.7868,0.52115,1.86125,123.13,25.75,125.7937176492,132.01,1.7868,0.52115,1.86125,1.7868,0.52115,1.86125,0.0,0.0,0.0,133.18,123.2268,7.61115,123.4616290293,1.7868,0.52115,1.86125,121.44,7.09,121.6467907509,127.07,121.4868,26.91115,124.4317184988,1.7868,0.52115,1.86125,119.7,26.39,122.5745573111,127.07
2020-12-06 13:00:00,126.9776,25.63805,129.5400343892,1.4676,0.42805000000000004,1.52875,125.51,25.21,128.0168121772,132.12,1.4676,0.42805000000000004,1.52875,1.4676,0.42805000000000004,1.52875,0.0,0.0,0.0,133.38,125.2576,6.96805,125.4512657511,1.4676,0.42805000000000004,1.52875,123.79,6.54,123.962638323,127.17,123.4676,27.40805,126.4731175174,1.4676,0.42805000000000004,1.52875,122.0,26.98,124.9476706466,127.17
2020-12-06 13:30:00,127.39784,26.00437,130.0247549344,1.5578400000000001,0.45437000000000005,1.62275,125.84,25.55,128.4075858351,132.17,1.5578400000000001,0.45437000000000005,1.62275,1.5578400000000001,0.45437000000000005,1.62275,0.0,0.0,0.0,133.38,125.66784,7.31437,125.8805227935,1.5578400000000001,0.45437000000000005,1.62275,124.11,6.86,124.2994436834,127.21,123.86784,27.12437,126.8028912689,1.5578400000000001,0.45437000000000005,1.62275,122.31,26.67,125.1839646281,127.21
2020-12-06 14:00:00,126.7112,26.62285,129.4778141133,1.6212,0.47285000000000005,1.6887500000000002,125.09,26.15,127.7940945427,132.64,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,133.81,124.9912,7.81285,125.2351416439,1.6212,0.47285000000000005,1.6887500000000002,123.37,7.34,123.5881567951,127.67,123.2212,26.88285,126.1195930598,1.6212,0.47285000000000005,1.6887500000000002,121.6,26.41,124.4349151163,127.67
2020-12-06 14:30:00,125.01776,27.41018,127.9873364167,1.33776,0.39018,1.3935,123.68,27.02,126.5970884341,132.78,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,133.81,123.32776,8.51018,123.6210319899,1.33776,0.39018,1.3935,121.99,8.12,122.2599464256,127.81,121.59776,26.16018,124.3799431365,1.33776,0.39018,1.3935,120.26,25.77,122.9900829335,127.81
2020-12-06 15:00:00,124.7192,28.40185,127.9122509069,1.0692,0.31185,1.11375,123.65,28.09,126.8005149832,133.15,1.0692,0.31185,1.11375,1.0692,0.31185,1.11375,0.0,0.0,0.0,134.09,122.9992,9.44185,123.3610624633,1.0692,0.31185,1.11375,121.93,9.13,122.2713449668,128.17,121.2592,25.16185,123.8422879313,1.0692,0.31185,1.11375,120.19,24.85,122.7320601962,128.17
