Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-06 15:30:00,125.31832,30.43451,128.9610046741,4.67832,1.3645100000000001,4.8732500000000005,120.64,29.07,124.0930074581,132.98,4.67832,1.3645100000000001,4.8732500000000005,4.67832,1.3645100000000001,4.8732500000000005,0.0,0.0,0.0,133.77,123.63832,11.47451,124.1696361924,4.67832,1.3645100000000001,4.8732500000000005,118.96,10.11,119.3888340675,128.03,121.95832,25.22451,124.5395829524,4.67832,1.3645100000000001,4.8732500000000005,117.28,23.86,119.6824882763,128.03
2020-12-06 16:00:00,127.2444,29.29795,130.5737615509,4.7244,1.37795,4.921250000000001,122.52,27.92,125.6609597289,132.44,4.7244,1.37795,4.921250000000001,4.7244,1.37795,4.921250000000001,0.0,0.0,0.0,133.36,125.5344,10.46795,125.9700899443,4.7244,1.37795,4.921250000000001,120.81,9.09,121.1514927684,127.5,123.8144,26.05795,126.5267655698,4.7244,1.37795,4.921250000000001,119.09,24.68,121.6204361939,127.5
2020-12-06 16:30:00,134.74512000000001,26.43316,137.3133617366,4.60512,1.3431600000000001,4.797,130.14,25.09,132.5365145913,131.84,4.60512,1.3431600000000001,4.797,4.60512,1.3431600000000001,4.797,0.0,0.0,0.0,133.14,132.88512,7.84316,133.1163786925,4.60512,1.3431600000000001,4.797,128.28,6.5,128.4445732602,126.93,131.04512,28.31316,134.0688573271,4.60512,1.3431600000000001,4.797,126.44,26.97,129.2843938764,126.93
2020-12-06 17:00:00,140.39296,24.23503,142.4693647654,4.54296,1.32503,4.7322500000000005,135.85,22.91,137.7682496078,131.31,4.54296,1.32503,4.7322500000000005,4.54296,1.32503,4.7322500000000005,0.0,0.0,0.0,132.92,138.48296,5.85503,138.6066794446,4.54296,1.32503,4.7322500000000005,133.94,4.53,134.0165829291,126.43,136.50296,29.91503,139.742502871,4.54296,1.32503,4.7322500000000005,131.96,28.59,135.0215897551,126.43
2020-12-06 17:30:00,141.34936,24.43398,143.4456724724,4.53936,1.3239800000000002,4.7285,136.81,23.11,138.7481466543,131.22,4.53936,1.3239800000000002,4.7285,4.53936,1.3239800000000002,4.7285,0.0,0.0,0.0,132.82,139.41936,6.09398,139.5524795016,4.53936,1.3239800000000002,4.7285,134.88,4.77,134.9643186179,126.36,137.44936,29.59398,140.5991828449,4.53936,1.3239800000000002,4.7285,132.91,28.27,135.8832623983,126.36
2020-12-06 18:00:00,139.21136,26.02998,141.624018485,4.49136,1.30998,4.6785,134.72,24.72,136.9691819352,131.67,4.49136,1.30998,4.6785,4.49136,1.30998,4.6785,0.0,0.0,0.0,133.09,137.31136,7.57998,137.5204191451,4.49136,1.30998,4.6785,132.82,6.27,132.9679107905,126.81,135.35136,28.27998,138.2741766298,4.49136,1.30998,4.6785,130.86,26.97,133.6103308132,126.81
2020-12-06 18:30:00,135.53824,27.76657,138.353160108,4.54824,1.32657,4.73775,130.99,26.44,133.6317840186,132.21,4.54824,1.32657,4.73775,4.54824,1.32657,4.73775,0.0,0.0,0.0,133.39,133.69824,9.10657,134.0080184029,4.54824,1.32657,4.73775,129.15,7.78,129.3841215142,127.31,131.81824,27.09657,134.5744125102,4.54824,1.32657,4.73775,127.27,25.77,129.8527851068,127.31
2020-12-06 19:00:00,131.95632,29.18601,135.145453374,4.78632,1.39601,4.98575,127.17,27.79,130.1710144387,132.64,4.78632,1.39601,4.98575,4.78632,1.39601,4.98575,0.0,0.0,0.0,133.63,130.18632,10.34601,130.5967757568,4.78632,1.39601,4.98575,125.4,8.95,125.7189822581,127.71,128.37632,26.25601,131.0338032641,4.78632,1.39601,4.98575,123.59,24.86,126.0654897266,127.71
2020-12-06 19:30:00,128.4392,30.48935,132.0084412455,4.4892,1.30935,4.67625,123.95,29.18,127.3384266433,132.84,4.4892,1.30935,4.67625,4.4892,1.30935,4.67625,0.0,0.0,0.0,133.63,126.7192,11.59935,127.2489707977,4.4892,1.30935,4.67625,122.23,10.29,122.6623699429,127.91,124.9692,24.92935,127.4314460409,4.4892,1.30935,4.67625,120.48,23.62,122.7735101722,127.91
2020-12-06 20:00:00,123.36552,31.92411,127.4291972986,4.74552,1.38411,4.94325,118.62,30.54,122.4883504665,132.65,4.74552,1.38411,4.94325,4.74552,1.38411,4.94325,0.0,0.0,0.0,133.23,121.70552,13.00411,122.3982862436,4.74552,1.38411,4.94325,116.96,11.62,117.5358073099,127.71,120.05552,23.64411,122.3616435823,4.74552,1.38411,4.94325,115.31,22.26,117.4389360476,127.71
2020-12-06 20:30:00,121.80784,30.30687,125.5215370152,1.01784,0.29687,1.06025,120.79,30.01,124.4621396249,132.11,1.01784,0.29687,1.06025,1.01784,0.29687,1.06025,0.0,0.0,0.0,132.78,120.11784,11.56687,120.6734766544,1.01784,0.29687,1.06025,119.1,11.27,119.6320312458,127.19,118.44784,22.636870000000002,120.5915365358,1.01784,0.29687,1.06025,117.43,22.34,119.5361054243,127.19
2020-12-06 21:00:00,117.99728,31.89004,122.2306538418,0.85728,0.25004000000000004,0.893,117.14,31.64,121.337830869,132.67,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,133.12,116.37728,12.95004,117.0955799174,0.85728,0.25004000000000004,0.893,115.52,12.7,116.2160075033,127.72,114.74728,21.45004,116.7349240091,0.85728,0.25004000000000004,0.893,113.89,21.2,115.8463296786,127.72
2020-12-06 21:30:00,112.98168,33.94549,117.9709977366,0.8416800000000001,0.24549,0.87675,112.14,33.7,117.0942765467,132.94,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,133.12,111.43168,14.86549,112.4188689703,0.8416800000000001,0.24549,0.87675,110.59,14.62,111.5521963029,127.96,109.91168,19.69549,111.6623917295,0.8416800000000001,0.24549,0.87675,109.07,19.45,110.7906467171,127.96
2020-12-06 22:00:00,107.9012,36.0666,113.7693658108,0.8112,0.2366,0.845,107.09,35.83,112.9250060881,133.54,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,133.44,106.4412,16.7866,107.7567584748,0.8112,0.2366,0.845,105.63,16.55,106.9186578666,128.54,105.0012,18.0566,106.542446025,0.8112,0.2366,0.845,104.19,17.82,105.7029256927,128.54
2020-12-06 22:30:00,101.32048,38.19139,108.2793698613,0.6904800000000001,0.20139,0.7192500000000001,100.63,37.99,107.56224709439999,133.82,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,133.44,99.95048,18.781390000000002,101.6997495698,0.6904800000000001,0.20139,0.7192500000000001,99.26,18.58,100.9839789274,128.81,98.64048,16.15139,99.9540479098,0.6904800000000001,0.20139,0.7192500000000001,97.95,15.95,99.2401380491,128.81
2020-12-06 23:00:00,95.422,39.627250000000004,103.3231679081,0.882,0.25725000000000003,0.9187500000000001,94.54,39.37,102.4100019529,134.18,0.882,0.25725000000000003,0.9187500000000001,0.882,0.25725000000000003,0.9187500000000001,0.0,0.0,0.0,133.58,94.132,20.02725,96.2388911333,0.882,0.25725000000000003,0.9187500000000001,93.25,19.77,95.3226908978,129.14,92.942,15.26725,94.1876015544,0.882,0.25725000000000003,0.9187500000000001,92.06,15.01,93.2756329381,129.14
2020-12-06 23:30:00,89.86864,41.50627,98.9906202868,0.8786400000000001,0.25627,0.9152500000000001,88.99,41.25,98.0855881361,134.82,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,133.99,88.64864,21.65627,91.255549991,0.8786400000000001,0.25627,0.9152500000000001,87.77,21.4,90.3412026708,129.74,87.58864,14.05627,88.7093489062,0.8786400000000001,0.25627,0.9152500000000001,86.71,13.8,87.8012761866,129.74
2020-12-07 00:00:00,86.3208,42.68315,96.2971017558,0.7308,0.21315,0.7612500000000001,85.59,42.47,95.5476268674,135.24,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,134.26,85.1508,22.69315,88.1228562722,0.7308,0.21315,0.7612500000000001,84.42,22.48,87.3618154573,130.14,84.1408,13.11315,85.1564966844,0.7308,0.21315,0.7612500000000001,83.41,12.9,84.4016474958,130.14
2020-12-07 00:30:00,85.71032,43.01176,95.8971868868,0.7603200000000001,0.22176,0.792,84.95,42.79,95.1182768978,135.18,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,134.16,84.54032,23.04176,87.6241314342,0.7603200000000001,0.22176,0.792,83.78,22.82,86.8322566792,130.1,83.55032,12.73176,84.5148134045,0.7603200000000001,0.22176,0.792,82.79,12.51,83.7298286156,130.1
2020-12-07 01:00:00,87.70288,42.41584,97.421243285,0.8428800000000001,0.24584000000000003,0.878,86.86,42.17,96.5555202979,134.82,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,133.87,86.50288,22.56584,89.3977929437,0.8428800000000001,0.24584000000000003,0.878,85.66,22.32,88.5201558968,129.75,85.49288,13.07584,86.4870517615,0.8428800000000001,0.24584000000000003,0.878,84.65,12.83,85.6167705534,129.75
2020-12-07 01:30:00,87.70016,42.56463,97.4836693558,0.7701600000000001,0.22463000000000002,0.80225,86.93,42.34,96.6928151416,134.96,0.7701600000000001,0.22463000000000002,0.80225,0.7701600000000001,0.22463000000000002,0.80225,0.0,0.0,0.0,133.98,86.53016,22.70463,89.4593137301,0.7701600000000001,0.22463000000000002,0.80225,85.76,22.48,88.6573629204,129.88,85.48016,12.904630000000001,86.4487549307,0.7701600000000001,0.22463000000000002,0.80225,84.71,12.68,85.6537594038,129.88
2020-12-07 02:00:00,85.51904,42.93847,95.6933561354,0.74904,0.21847000000000003,0.7802500000000001,84.77,42.72,94.9260306765,134.48,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,133.43,84.37904,23.19847,87.5099503009,0.74904,0.21847000000000003,0.7802500000000001,83.63,22.98,86.7297947651,129.42,83.36904,12.14847,84.249523167,0.74904,0.21847000000000003,0.7802500000000001,82.62,11.93,83.4768788348,129.42
2020-12-07 02:30:00,84.19576,43.08918,94.58120022,1.02576,0.29918,1.0685,83.17,42.79,93.5319891802,134.64,1.02576,0.29918,1.0685,1.02576,0.29918,1.0685,0.0,0.0,0.0,133.58,83.05576,23.25918,86.2510795495,1.02576,0.29918,1.0685,82.03,22.96,85.1826420112,129.55,82.10576,12.42918,83.0411966475,1.02576,0.29918,1.0685,81.08,12.13,81.9823352924,129.55
2020-12-07 03:00:00,83.03296,43.40128,93.6917475128,0.7929600000000001,0.23128,0.8260000000000001,82.24,43.17,92.8820031007,134.94,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,133.84,81.92296,23.46128,85.2162134479,0.7929600000000001,0.23128,0.8260000000000001,81.13,23.23,84.3902233674,129.84,80.97296,12.21128,81.8885560405,0.7929600000000001,0.23128,0.8260000000000001,80.18,11.98,81.0700487233,129.84
2020-12-07 03:30:00,82.3464,43.5852,93.1697335619,0.8064,0.23520000000000002,0.84,81.54,43.35,92.3471391002,135.03,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,133.93,81.2464,23.6252,84.6116279716,0.8064,0.23520000000000002,0.84,80.44,23.39,83.7716282521,129.92,80.3064,12.1252,81.216613793,0.8064,0.23520000000000002,0.84,79.5,11.89,80.3842154904,129.92
2020-12-07 04:00:00,81.57696,43.80953,92.5963029589,0.7869600000000001,0.22953,0.8197500000000001,80.79,43.58,91.7945559388,135.17,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,134.03,80.48696,23.83953,83.9432779957,0.7869600000000001,0.22953,0.8197500000000001,79.7,23.61,83.1235351751,130.07,79.56696,11.92953,80.4562912995,0.7869600000000001,0.22953,0.8197500000000001,78.78,11.7,79.6440732258,130.07
2020-12-07 04:30:00,81.95888,43.11509,92.6076076603,0.90888,0.26509000000000005,0.9467500000000001,81.05,42.85,91.6800141798,135.11,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,134.03,80.87888,23.12509,84.119932344,0.90888,0.26509000000000005,0.9467500000000001,79.97,22.86,83.1731958025,130.0,79.94888,12.71509,80.9536714854,0.90888,0.26509000000000005,0.9467500000000001,79.04,12.45,80.0145243065,130.0
2020-12-07 05:00:00,82.45464,42.86052,92.9289612134,0.82464,0.24052,0.859,81.63,42.62,92.0864881511,135.02,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,133.97,81.36464,22.93052,84.5340960193,0.82464,0.24052,0.859,80.54,22.69,83.6751319091,129.91,80.42464,12.78052,81.4338038569,0.82464,0.24052,0.859,79.6,12.54,80.5817076017,129.91
2020-12-07 05:30:00,85.51912,41.60891,95.1042652932,0.8191200000000001,0.23891,0.8532500000000001,84.7,41.37,94.2632850054,134.45,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,133.53,84.33912,21.84891,87.1232576903,0.8191200000000001,0.23891,0.8532500000000001,83.52,21.61,86.2704033838,129.37,83.35912,13.56891,84.4562502469,0.8191200000000001,0.23891,0.8532500000000001,82.54,13.33,83.6094522168,129.37
2020-12-07 06:00:00,90.16816,39.81363,98.5668413391,0.9381600000000001,0.27363000000000004,0.9772500000000001,89.23,39.54,97.598178774,134.08,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,133.39,88.90816,20.20363,91.1748187811,0.9381600000000001,0.27363000000000004,0.9772500000000001,87.97,19.93,90.1993669601,129.0,87.85816,15.09363,89.145240732,0.9381600000000001,0.27363000000000004,0.9772500000000001,86.92,14.82,88.1743658894,129.0
2020-12-07 06:30:00,102.38664,33.11152,107.6076057126,0.8966400000000001,0.26152000000000003,0.934,101.49,32.85,106.6740015186,132.76,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,132.89,100.95664,14.03152,101.9270656578,0.8966400000000001,0.26152000000000003,0.934,100.06,13.77,101.0030519341,127.74,99.64664,20.49152,101.7317809497,0.8966400000000001,0.26152000000000003,0.934,98.75,20.23,100.8008700359,127.74
2020-12-07 07:00:00,113.76448,27.50339,117.0418445308,0.8344800000000001,0.24339000000000002,0.8692500000000001,112.93,27.26,116.1735447509,131.91,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,132.76,112.17448,8.80339,112.5193922787,0.8344800000000001,0.24339000000000002,0.8692500000000001,111.34,8.56,111.668568541,126.92,110.65448,25.11339,113.4684815328,0.8344800000000001,0.24339000000000002,0.8692500000000001,109.82,24.87,112.600840583,126.92
2020-12-07 07:30:00,126.34648,21.31564,128.1319223184,1.11648,0.32564000000000004,1.163,125.23,20.99,126.9768994739,131.12,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,132.82,124.61648,2.96564,124.6517633578,1.11648,0.32564000000000004,1.163,123.5,2.64,123.5282137813,126.16,122.82648,30.66564,126.5967047983,1.11648,0.32564000000000004,1.163,121.71,30.34,125.43460328,126.16
2020-12-07 08:00:00,133.28848,19.64664,134.7286508654,4.30848,1.25664,4.4879999999999995,128.98,18.39,130.2844292308,130.88,4.30848,1.25664,4.4879999999999995,4.30848,1.25664,4.4879999999999995,0.0,0.0,0.0,132.91,131.48848,2.33664,131.5092402046,4.30848,1.25664,4.4879999999999995,127.18,1.08,127.184585544,125.92,129.63848,33.81664,133.9764928545,4.30848,1.25664,4.4879999999999995,125.33,32.56,129.4903953967,125.92
2020-12-07 08:30:00,140.37416,14.37288,141.1080595685,4.36416,1.27288,4.546,136.01,13.1,136.6394163483,130.05,4.36416,1.27288,4.546,4.36416,1.27288,4.546,0.0,0.0,0.0,132.75,138.47416,6.04288,138.6059500397,4.36416,1.27288,4.546,134.11,4.77,134.1948024329,125.14,136.50416,38.35288,141.7897355298,4.36416,1.27288,4.546,132.14,37.08,137.243965259,125.14
2020-12-07 09:00:00,143.50192,12.01556,144.0040788513,4.44192,1.29556,4.627,139.06,10.72,139.4725851198,129.54,4.44192,1.29556,4.627,4.44192,1.29556,4.627,0.0,0.0,0.0,132.52,141.56192,8.25556,141.802438149,4.44192,1.29556,4.627,137.12,6.96,137.2965258118,124.63,139.51192,40.27556,145.2091476299,4.44192,1.29556,4.627,135.07,38.98,140.5821656541,124.63
2020-12-07 09:30:00,148.7044,9.63795,149.0164039949,4.4844,1.30795,4.67125,144.22,8.33,144.4603658448,130.21,4.4844,1.30795,4.67125,4.4844,1.30795,4.67125,0.0,0.0,0.0,133.55,146.7044,10.80795,147.1019808247,4.4844,1.30795,4.67125,142.22,9.5,142.5369369672,125.26,144.5544,43.14795,150.8566211625,4.4844,1.30795,4.67125,140.07,41.84,146.1854661039,125.26
2020-12-07 10:00:00,151.0292,8.6856,151.2787456981,4.5792,1.3356,4.77,146.45,7.35,146.6343240855,130.54,4.5792,1.3356,4.77,4.5792,1.3356,4.77,0.0,0.0,0.0,134.04,148.9992,11.8356,149.468535244,4.5792,1.3356,4.77,144.42,10.5,144.8011961277,125.59,146.8192,44.2656,153.3470600696,4.5792,1.3356,4.77,142.24,42.93,148.5772610462,125.59
2020-12-07 10:30:00,151.21416,8.84038,151.4723555737,4.66416,1.3603800000000001,4.8585,146.55,7.48,146.7407676823,130.14,4.66416,1.3603800000000001,4.8585,4.66416,1.3603800000000001,4.8585,0.0,0.0,0.0,133.63,149.20416,11.63038,149.6567642983,4.66416,1.3603800000000001,4.8585,144.54,10.27,144.9043977939,125.22,146.99416,43.89038,153.4068073152,4.66416,1.3603800000000001,4.8585,142.33,42.53,148.5484089447,125.22
2020-12-07 11:00:00,152.55912,7.44641,152.7407415101,4.71912,1.37641,4.91575,147.84,6.07,147.9645582564,129.89,4.71912,1.37641,4.91575,4.71912,1.37641,4.91575,0.0,0.0,0.0,133.56,150.48912,12.98641,151.0484097336,4.71912,1.37641,4.91575,145.77,11.61,146.2316142289,124.97,148.28912,45.09641,154.9946750868,4.71912,1.37641,4.91575,143.57,43.72,150.0792567279,124.97
2020-12-07 11:30:00,153.87224,7.4960700000000005,154.0547217974,4.7522400000000005,1.3860700000000001,4.9502500000000005,149.12,6.11,149.2451221983,130.77,4.7522400000000005,1.3860700000000001,4.9502500000000005,4.7522400000000005,1.3860700000000001,4.9502500000000005,0.0,0.0,0.0,134.47,151.83224,13.16607,152.4020160715,4.7522400000000005,1.3860700000000001,4.9502500000000005,147.08,11.78,147.5509905084,125.79,149.59224,45.67607,156.410171149,4.7522400000000005,1.3860700000000001,4.9502500000000005,144.84,44.29,151.4603238475,125.79
2020-12-07 12:00:00,155.00776,7.02018,155.1666477934,4.69776,1.37018,4.8935,150.31,5.65,150.4161513934,130.7,4.69776,1.37018,4.8935,4.69776,1.37018,4.8935,0.0,0.0,0.0,134.47,152.91776,13.55018,153.516932947,4.69776,1.37018,4.8935,148.22,12.18,148.7196046256,125.7,150.64776,46.01018,157.5172506637,4.69776,1.37018,4.8935,145.95,44.64,152.6241530689,125.7
2020-12-07 12:30:00,154.13624,7.55307,154.3211889138,5.01624,1.46307,5.22525,149.12,6.09,149.244304749,130.37,5.01624,1.46307,5.22525,5.01624,1.46307,5.22525,0.0,0.0,0.0,134.07,152.06624,13.15307,152.6340217585,5.01624,1.46307,5.22525,147.05,11.69,147.5139268001,125.39,149.82624,45.51307,156.5865311365,5.01624,1.46307,5.22525,144.81,44.05,151.3616153455,125.39
2020-12-07 13:00:00,153.06072,8.24896,153.2828410097,5.07072,1.47896,5.282,147.99,6.77,148.1447704106,130.27,5.07072,1.47896,5.282,5.07072,1.47896,5.282,0.0,0.0,0.0,133.88,151.02072,12.46896,151.5345928585,5.07072,1.47896,5.282,145.95,10.99,146.3631873116,125.31,148.80072,44.76896,155.3895558009,5.07072,1.47896,5.282,143.73,43.29,150.1077512989,125.31
2020-12-07 13:30:00,153.23176,8.94468,153.4926042941,4.78176,1.3946800000000001,4.981,148.45,7.55,148.6418682606,130.64,4.78176,1.3946800000000001,4.981,4.78176,1.3946800000000001,4.981,0.0,0.0,0.0,134.16,151.19176,11.68468,151.6426062774,4.78176,1.3946800000000001,4.981,146.41,10.29,146.7711558856,125.67,148.96176,44.13468,155.3624018899,4.78176,1.3946800000000001,4.981,144.18,42.74,150.3814483239,125.67
2020-12-07 14:00:00,152.98008,8.48544,153.2152328223,4.7500800000000005,1.38544,4.948,148.23,7.1,148.3999423854,130.79,4.7500800000000005,1.38544,4.948,4.7500800000000005,1.38544,4.948,0.0,0.0,0.0,134.37,150.93008,12.17544,151.42037639630001,4.7500800000000005,1.38544,4.948,146.18,10.79,146.5776807703,125.82,148.71008,44.71544,155.2873416219,4.7500800000000005,1.38544,4.948,143.96,43.33,150.3395174264,125.82
2020-12-07 14:30:00,151.20416,9.79163,151.5208699136,4.87416,1.42163,5.07725,146.33,8.37,146.5691843465,130.9,4.87416,1.42163,5.07725,4.87416,1.42163,5.07725,0.0,0.0,0.0,134.29,149.17416,11.00163,149.5792962758,4.87416,1.42163,5.07725,144.3,9.58,144.6176559069,125.95,146.99416,43.63163,153.3329782224,4.87416,1.42163,5.07725,142.12,42.21,148.2557874081,125.95
2020-12-07 15:00:00,150.33224,9.67482,150.64323591,4.54224,1.32482,4.7315000000000005,145.79,8.35,146.0289238473,130.86,4.54224,1.32482,4.7315000000000005,4.54224,1.32482,4.7315000000000005,0.0,0.0,0.0,134.29,148.29224,10.95482,148.6963231739,4.54224,1.32482,4.7315000000000005,143.75,9.63,144.0722020377,125.9,146.12224,43.61482,152.4924966884,4.54224,1.32482,4.7315000000000005,141.58,42.29,147.7610926462,125.9
2020-12-07 15:30:00,151.83856,9.90958,152.1615854237,4.31856,1.2595800000000001,4.4985,147.52,8.65,147.773383598,131.02,4.31856,1.2595800000000001,4.4985,4.31856,1.2595800000000001,4.4985,0.0,0.0,0.0,134.41,149.77856,10.59958,150.1531489242,4.31856,1.2595800000000001,4.4985,145.46,9.34,145.7595526887,126.07,147.58856,43.30958,153.81190709,4.31856,1.2595800000000001,4.4985,143.27,42.05,149.3134133291,126.07
2020-12-07 16:00:00,155.71512,8.86191,155.9670864172,4.15512,1.21191,4.32825,151.56,7.65,151.7529442877,130.44,4.15512,1.21191,4.32825,4.15512,1.21191,4.32825,0.0,0.0,0.0,134.0,153.58512,11.33191,154.0026015029,4.15512,1.21191,4.32825,149.43,10.12,149.7722914961,125.53,151.30512,43.72191,157.4955388329,4.15512,1.21191,4.32825,147.15,42.51,153.1673026465,125.53
2020-12-07 16:30:00,159.16376,8.66568,159.399487161,4.61376,1.34568,4.806,154.55,7.32,154.7232526158,130.52,4.61376,1.34568,4.806,4.61376,1.34568,4.806,0.0,0.0,0.0,134.15,157.02376,11.85568,157.4706904564,4.61376,1.34568,4.806,152.41,10.51,152.7719483413,125.61,154.69376,44.37568,160.9327821123,4.61376,1.34568,4.806,150.08,43.03,156.1268308139,125.61
2020-12-07 17:00:00,162.75792,8.83731,162.9976643108,4.44792,1.29731,4.63325,158.31,7.54,158.4894561162,130.67,4.44792,1.29731,4.63325,4.44792,1.29731,4.63325,0.0,0.0,0.0,134.33,160.53792,11.56731,160.9541127731,4.44792,1.29731,4.63325,156.09,10.27,156.4274943864,125.77,158.13792,44.06731,164.1631187343,4.44792,1.29731,4.63325,153.69,42.77,159.5302134393,125.77
2020-12-07 17:30:00,161.78352,10.93686,162.1527744143,4.58352,1.3368600000000002,4.7745,157.2,9.6,157.4928569809,131.02,4.58352,1.3368600000000002,4.7745,4.58352,1.3368600000000002,4.7745,0.0,0.0,0.0,134.42,159.57352,9.696860000000001,159.8678747562,4.58352,1.3368600000000002,4.7745,154.99,8.36,155.2153011143,126.11,157.20352,42.40686,162.8228745461,4.58352,1.3368600000000002,4.7745,152.62,41.07,158.0493887998,126.11
2020-12-07 18:00:00,158.60984,13.99162,159.2257729611,4.35984,1.27162,4.5415,154.25,12.72,154.7735794637,131.29,4.35984,1.27162,4.5415,4.35984,1.27162,4.5415,0.0,0.0,0.0,134.33,156.42984,6.63162,156.5703459351,4.35984,1.27162,4.5415,152.07,5.36,152.1644324407,126.39,154.09984,39.50162,159.0821758421,4.35984,1.27162,4.5415,149.74,38.23,154.5431994622,126.39
2020-12-07 18:30:00,153.24168,16.94424,154.1756133712,4.47168,1.30424,4.658,148.77,15.64,149.5898475833,130.89,4.47168,1.30424,4.658,4.47168,1.30424,4.658,0.0,0.0,0.0,133.5,151.14168,3.71424,151.1873110152,4.47168,1.30424,4.658,146.67,2.41,146.6897985546,126.0,148.92168,36.49424,153.3280676432,4.47168,1.30424,4.658,144.45,35.19,148.6746064397,126.0
2020-12-07 19:00:00,149.566,18.7755,150.7398678394,4.476,1.3054999999999999,4.6625,145.09,17.47,146.1379793209,131.72,4.476,1.3054999999999999,4.6625,4.476,1.3054999999999999,4.6625,0.0,0.0,0.0,134.08,147.516,2.2055,147.5324862064,4.476,1.3054999999999999,4.6625,143.04,0.9,143.0428313478,126.78,145.396,35.3455,149.630548974,4.476,1.3054999999999999,4.6625,140.92,34.04,144.9729905879,126.78
2020-12-07 19:30:00,146.29504,18.02897,147.4017723362,0.5450400000000001,0.15897,0.5677500000000001,145.75,17.87,146.8414090099,131.75,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,134.08,144.25504,0.8189700000000001,144.2573647245,0.5450400000000001,0.15897,0.5677500000000001,143.71,0.66,143.7115155442,126.82,142.08504,33.80897,146.0520627867,0.5450400000000001,0.15897,0.5677500000000001,141.54,33.65,145.4850305014,126.82
2020-12-07 20:00:00,140.90368,19.78774,142.2863369823,0.40368000000000004,0.11774000000000001,0.42050000000000004,140.5,19.67,141.8702185097,131.08,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.0,0.0,0.0,133.12,138.95368,1.57774,138.9626368815,0.40368000000000004,0.11774000000000001,0.42050000000000004,138.55,1.46,138.5576923162,126.16,136.88368,31.54774,140.4720675061,0.40368000000000004,0.11774000000000001,0.42050000000000004,136.48,31.43,140.0522591749,126.16
2020-12-07 20:30:00,137.4288,21.24715,139.0615563431,0.7788,0.22715000000000002,0.81125,136.65,21.02,138.2572345304,131.16,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,132.98,135.5088,2.96715,135.5412810053,0.7788,0.22715000000000002,0.81125,134.73,2.74,134.757858769,126.22,133.5188,30.48715,136.9552345424,0.7788,0.22715000000000002,0.81125,132.74,30.26,136.1454193133,126.22
2020-12-07 21:00:00,133.16056,23.13808,135.1558562756,0.6105600000000001,0.17808000000000002,0.636,132.55,22.96,134.5238421247,131.31,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,132.85,131.28056,4.75808,131.3667566746,0.6105600000000001,0.17808000000000002,0.636,130.67,4.58,130.7502401527,126.36,129.38056,28.65808,132.5164701281,0.6105600000000001,0.17808000000000002,0.636,128.77,28.48,131.881853566,126.36
2020-12-07 21:30:00,126.3696,25.9378,129.0040513821,0.6096,0.1778,0.635,125.76,25.76,128.3711618706,131.14,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,132.27,124.5996,7.5278,124.8267923685,0.6096,0.1778,0.635,123.99,7.35,124.2076591841,126.19,122.8096,25.8778,125.5064077448,0.6096,0.1778,0.635,122.2,25.7,124.8732557436,126.19
2020-12-07 22:00:00,119.70136,29.05248,123.1765488232,0.35136,0.10248,0.366,119.35,28.95,122.8109319238,131.89,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0.0,0.0,0.0,132.6,118.03136,10.37248,118.4862451291,0.35136,0.10248,0.366,117.68,10.27,118.1272843165,126.89,116.38136,23.28248,118.6873827768,0.35136,0.10248,0.366,116.03,23.18,118.3227505596,126.89
2020-12-07 22:30:00,110.51592,32.50381,115.1966416089,0.59592,0.17381000000000002,0.62075,109.92,32.33,114.5758931888,131.86,0.59592,0.17381000000000002,0.62075,0.59592,0.17381000000000002,0.62075,0.0,0.0,0.0,132.06,108.97592,13.69381,109.8329257198,0.59592,0.17381000000000002,0.62075,108.38,13.52,109.2200292987,126.85,107.49592,20.21381,109.3799384319,0.59592,0.17381000000000002,0.62075,106.9,20.04,108.7621790881,126.85
2020-12-07 23:00:00,103.3308,35.44315,109.2404280043,0.4908,0.14315,0.5112500000000001,102.84,35.3,108.7297365029,133.3,0.4908,0.14315,0.5112500000000001,0.4908,0.14315,0.5112500000000001,0.0,0.0,0.0,133.16,101.8908,16.15315,103.16326565,0.4908,0.14315,0.5112500000000001,101.4,16.01,102.656125487,128.21,100.5608,18.45315,102.2398808761,0.4908,0.14315,0.5112500000000001,100.07,18.31,101.7313176952,128.21
2020-12-07 23:30:00,96.38416,38.01663,103.6106676721,0.43416000000000005,0.12663000000000002,0.45225000000000004,95.95,37.89,103.1603344314,133.99,0.43416000000000005,0.12663000000000002,0.45225000000000004,0.43416000000000005,0.12663000000000002,0.45225000000000004,0.0,0.0,0.0,133.54,95.06416,18.46663,96.8411634588,0.43416000000000005,0.12663000000000002,0.45225000000000004,94.63,18.34,96.3908320329,128.88,93.85416,16.48663,95.2911974847,0.43416000000000005,0.12663000000000002,0.45225000000000004,93.42,16.36,94.8416891456,128.88
2020-12-08 00:00:00,90.72032,39.78426,99.0604048278,0.46032000000000006,0.13426000000000002,0.47950000000000004,90.26,39.65,98.5849385048,133.99,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.0,0.0,0.0,133.32,89.46032,20.17426,91.7068679056,0.46032000000000006,0.13426000000000002,0.47950000000000004,89.0,20.04,91.2282938567,128.88,88.37032,14.82426,89.6050899305,0.46032000000000006,0.13426000000000002,0.47950000000000004,87.91,14.69,89.1289189882,128.88
2020-12-08 00:30:00,90.19176,40.01843,98.6713145325,0.37176000000000003,0.10843000000000001,0.38725000000000004,89.82,39.91,98.2875399021,134.03,0.37176000000000003,0.10843000000000001,0.38725000000000004,0.37176000000000003,0.10843000000000001,0.38725000000000004,0.0,0.0,0.0,133.32,88.96176,20.39843,91.2704261454,0.37176000000000003,0.10843000000000001,0.38725000000000004,88.59,20.29,90.8838390474,128.92,87.87176,14.56843,89.071237547,0.37176000000000003,0.10843000000000001,0.38725000000000004,87.5,14.46,88.6867611315,128.92
2020-12-08 01:00:00,92.21224,39.57732,100.3467062947,0.40224000000000004,0.11732000000000001,0.419,91.81,39.46,99.9308145669,133.65,0.40224000000000004,0.11732000000000001,0.419,0.40224000000000004,0.11732000000000001,0.419,0.0,0.0,0.0,132.99,90.93224,20.07732,93.1223445248,0.40224000000000004,0.11732000000000001,0.419,90.53,19.96,92.704274443,128.56,89.82224,14.75732,91.0264428186,0.40224000000000004,0.11732000000000001,0.419,89.42,14.64,90.6105181532,128.56
2020-12-08 01:30:00,92.44304,40.08922,100.7614073177,0.44304000000000004,0.12922,0.4615,92.0,39.96,100.3035472952,134.41,0.44304000000000004,0.12922,0.4615,0.44304000000000004,0.12922,0.4615,0.0,0.0,0.0,133.71,91.19304,20.36922,93.4402251059,0.44304000000000004,0.12922,0.4615,90.75,20.24,92.9796757362,129.28,90.05304,14.79922,91.2609824944,0.44304000000000004,0.12922,0.4615,89.61,14.67,90.8028688974,129.28
2020-12-08 02:00:00,90.36488,40.68934,99.103147917,0.37488000000000005,0.10934,0.3905,89.99,40.58,98.7164449319,134.77,0.37488000000000005,0.10934,0.3905,0.37488000000000005,0.10934,0.3905,0.0,0.0,0.0,134.02,89.13488,20.83934,91.5385433806,0.37488000000000005,0.10934,0.3905,88.76,20.73,91.1486176527,129.65,88.05488,14.54934,89.2487825477,0.37488000000000005,0.10934,0.3905,87.68,14.44,88.8611051023,129.65
2020-12-08 02:30:00,89.14968,41.18824,98.2045648552,0.43968,0.12824000000000002,0.458,88.71,41.06,97.751663413,134.84,0.43968,0.12824000000000002,0.458,0.43968,0.12824000000000002,0.458,0.0,0.0,0.0,134.02,87.93968,21.31824,90.4867651936,0.43968,0.12824000000000002,0.458,87.5,21.19,90.0292513575,129.71,86.87968,14.12824,88.0209404767,0.43968,0.12824000000000002,0.458,86.44,14.0,87.5663953809,129.71
2020-12-08 03:00:00,87.85264,41.20327,97.0350236444,0.42264,0.12327,0.44025000000000003,87.43,41.08,96.6000584886,134.87,0.42264,0.12327,0.44025000000000003,0.42264,0.12327,0.44025000000000003,0.0,0.0,0.0,134.02,86.65264,21.27327,89.2257363963,0.42264,0.12327,0.44025000000000003,86.23,21.15,88.7858964025,129.71,85.60264,14.20327,86.7729500113,0.42264,0.12327,0.44025000000000003,85.18,14.08,86.3358488694,129.71
2020-12-08 03:30:00,87.26648,41.40439,96.5906933553,0.42648,0.12439000000000001,0.44425000000000003,86.84,41.28,96.1520878608,134.87,0.42648,0.12439000000000001,0.44425000000000003,0.42648,0.12439000000000001,0.44425000000000003,0.0,0.0,0.0,134.02,86.07648,21.49439,88.7196100683,0.42648,0.12439000000000001,0.44425000000000003,85.65,21.37,88.2757010734,129.74,85.05648,13.99439,86.2000449041,0.42648,0.12439000000000001,0.44425000000000003,84.63,13.87,85.759045004,129.74
2020-12-08 04:00:00,86.08496,41.59853,95.6088805309,0.47496000000000005,0.13853000000000001,0.49475,85.61,41.46,95.1209950537,134.87,0.47496000000000005,0.13853000000000001,0.49475,0.47496000000000005,0.13853000000000001,0.49475,0.0,0.0,0.0,133.93,84.91496,21.69853,87.6434631673,0.47496000000000005,0.13853000000000001,0.49475,84.44,21.56,87.148994257,129.7,83.92496,13.78853,85.0501174048,0.47496000000000005,0.13853000000000001,0.49475,83.45,13.65,84.5590030689,129.7
2020-12-08 04:30:00,86.30992,41.27831,95.6728862681,0.43992000000000003,0.12831,0.45825000000000005,85.87,41.15,95.2206878782,134.93,0.43992000000000003,0.12831,0.45825000000000005,0.43992000000000003,0.12831,0.45825000000000005,0.0,0.0,0.0,134.07,85.14992,21.32831,87.78044021,0.43992000000000003,0.12831,0.45825000000000005,84.71,21.2,87.3225291663,129.77,84.11992,14.19831,85.3097470847,0.43992000000000003,0.12831,0.45825000000000005,83.68,14.07,84.8546245057,129.77
2020-12-08 05:00:00,87.04648,41.02689,96.2304285736,0.36648000000000003,0.10689000000000001,0.38175000000000003,86.68,40.92,95.8533713544,134.89,0.36648000000000003,0.10689000000000001,0.38175000000000003,0.36648000000000003,0.10689000000000001,0.38175000000000003,0.0,0.0,0.0,134.07,85.85648,21.14689,88.4224299296,0.36648000000000003,0.10689000000000001,0.38175000000000003,85.49,21.04,88.0410228246,129.75,84.84648,14.25689,86.035946446,0.36648000000000003,0.10689000000000001,0.38175000000000003,84.48,14.15,85.6568321852,129.75
2020-12-08 05:30:00,89.0884,39.72995,97.545947848,0.5484,0.15995,0.57125,88.54,39.57,96.9799798928,133.73,0.5484,0.15995,0.57125,0.5484,0.15995,0.57125,0.0,0.0,0.0,133.03,87.8584,20.14995,90.13944162,0.5484,0.15995,0.57125,87.31,19.99,89.5691699191,128.64,86.7984,14.82995,88.0561733189,0.5484,0.15995,0.57125,86.25,14.67,87.4886929837,128.64
2020-12-08 06:00:00,93.75816,38.18738,101.2366957079,0.36816000000000004,0.10738,0.3835,93.39,38.08,100.8552353624,134.1,0.36816000000000004,0.10738,0.3835,0.36816000000000004,0.10738,0.3835,0.0,0.0,0.0,133.62,92.44816,18.57738,94.2962424227,0.36816000000000004,0.10738,0.3835,92.08,18.47,93.9141485613,128.99,91.30816,16.38738,92.7670539893,0.36816000000000004,0.10738,0.3835,90.94,16.28,92.3857240054,128.99
2020-12-08 06:30:00,105.5244,31.68045,110.1773566009,0.5844,0.17045000000000002,0.60875,104.94,31.51,109.5686255276,133.3,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,133.62,104.0244,12.42045,104.7632730186,0.5844,0.17045000000000002,0.60875,103.44,12.25,104.1628345428,128.23,102.6744,22.24045,105.0555568809,0.5844,0.17045000000000002,0.60875,102.09,22.07,104.4483269373,128.23
2020-12-08 07:00:00,117.55416,25.18788,120.2223349973,0.40416,0.11788000000000001,0.421,117.15,25.07,119.8024515609,132.11,0.40416,0.11788000000000001,0.421,0.40416,0.11788000000000001,0.421,0.0,0.0,0.0,133.25,115.89416,6.42788,116.072279048,0.40416,0.11788000000000001,0.421,115.49,6.31,115.6622505401,127.07,114.32416,27.40788,117.5636229699,0.40416,0.11788000000000001,0.421,113.92,27.29,117.1431197297,127.07
2020-12-08 07:30:00,129.90744,18.33842,131.1954290951,0.5774400000000001,0.16842000000000001,0.6015,129.33,18.17,130.6001447166,130.52,0.5774400000000001,0.16842000000000001,0.6015,0.5774400000000001,0.16842000000000001,0.6015,0.0,0.0,0.0,132.52,128.08744,1.8184200000000001,128.1003471387,0.5774400000000001,0.16842000000000001,0.6015,127.51,1.65,127.5206751864,125.56,126.24744,32.89842,130.4634897013,0.5774400000000001,0.16842000000000001,0.6015,125.67,32.73,129.8622416255,125.56
2020-12-08 08:00:00,139.52136,12.93748,140.119906812,0.47136000000000006,0.13748000000000002,0.491,139.05,12.8,139.6378977928,130.58,0.47136000000000006,0.13748000000000002,0.491,0.47136000000000006,0.13748000000000002,0.491,0.0,0.0,0.0,133.33,137.57136,5.39748,137.6772017532,0.47136000000000006,0.13748000000000002,0.491,137.1,5.26,137.2008658865,125.61,135.54136,38.04748,140.7802223503,0.47136000000000006,0.13748000000000002,0.491,135.07,37.91,140.2892476279,125.61
2020-12-08 08:30:00,144.7016,10.5213,145.0835993359,0.6216,0.18130000000000002,0.6475000000000001,144.08,10.34,144.4505520931,131.68,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0,134.8,142.7216,8.1213,142.9524767895,0.6216,0.18130000000000002,0.6475000000000001,142.1,7.94,142.3216554148,126.67,140.6016,41.2213,146.5196420152,0.6216,0.18130000000000002,0.6475000000000001,139.98,41.04,145.8721426455,126.67
2020-12-08 09:00:00,145.02864,13.33502,145.6404105276,4.50864,1.31502,4.6965,140.52,12.02,141.0331549672,132.4,4.50864,1.31502,4.6965,4.50864,1.31502,4.6965,0.0,0.0,0.0,135.3,143.07864,7.79502,143.2908216218,4.50864,1.31502,4.6965,138.57,6.48,138.7214305722,127.38,141.01864,41.23502,146.9237343041,4.50864,1.31502,4.6965,136.51,39.92,142.2272354368,127.38
2020-12-08 09:30:00,149.48664,11.17652,149.9038696559,4.61664,1.34652,4.809,144.87,9.83,145.2031191125,132.18,4.61664,1.34652,4.809,4.61664,1.34652,4.809,0.0,0.0,0.0,135.39,147.45664,9.93652,147.791052198,4.61664,1.34652,4.809,142.84,8.59,143.0980562412,127.17,145.34664,43.28652,151.6554271136,4.61664,1.34652,4.809,140.73,41.94,146.8465065979,127.17
2020-12-08 10:00:00,152.5156,7.0058,152.6764208285,1.1856,0.3458,1.235,151.33,6.66,151.4764816729,131.64,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0.0,0.0,0.0,135.3,150.4256,11.8458,150.891298997,1.1856,0.3458,1.235,149.24,11.5,149.6824224817,126.66,148.1656,44.8558,154.8066142547,1.1856,0.3458,1.235,146.98,44.51,153.5716787041,126.66
2020-12-08 10:30:00,152.4468,7.1549,152.6146107824,1.4568,0.4249,1.5175,150.99,6.73,151.1399120021,131.9,1.4568,0.4249,1.5175,1.4568,0.4249,1.5175,0.0,0.0,0.0,135.56,150.3868,11.9449,150.8604330176,1.4568,0.4249,1.5175,148.93,11.52,149.3748817573,126.91,148.1068,45.0549,154.8081658707,1.4568,0.4249,1.5175,146.65,44.63,153.2907674976,126.91
2020-12-08 11:00:00,152.23368,6.78649,152.3848738322,1.8736800000000002,0.54649,1.95175,150.36,6.24,150.4894255421,131.81,1.8736800000000002,0.54649,1.95175,1.8736800000000002,0.54649,1.95175,0.0,0.0,0.0,135.5,150.17368,12.50649,150.6935514774,1.8736800000000002,0.54649,1.95175,148.3,11.96,148.7814894401,126.82,147.92368,45.55649,154.7798723538,1.8736800000000002,0.54649,1.95175,146.05,45.01,152.8283435754,126.82
2020-12-08 11:30:00,150.73832,6.8670100000000005,150.8946551166,2.21832,0.6470100000000001,2.31075,148.52,6.22,148.6501893709,131.77,2.21832,0.6470100000000001,2.31075,2.21832,0.6470100000000001,2.31075,0.0,0.0,0.0,135.45,148.70832,12.63701,149.2442912106,2.21832,0.6470100000000001,2.31075,146.49,11.99,146.9798632466,126.78,146.48832,45.71701,153.4564201973,2.21832,0.6470100000000001,2.31075,144.27,45.07,151.1460809945,126.78
2020-12-08 12:00:00,150.54808,6.75319,150.6994690331,2.06808,0.60319,2.15425,148.48,6.15,148.6073110584,131.77,2.06808,0.60319,2.15425,2.06808,0.60319,2.15425,0.0,0.0,0.0,135.45,148.51808,12.68319,149.0586575663,2.06808,0.60319,2.15425,146.45,12.08,146.9473677886,126.78,146.31808,45.79319,153.3166552768,2.06808,0.60319,2.15425,144.25,45.19,151.1628214873,126.78
2020-12-08 12:30:00,152.3724,6.80445,152.5242565022,1.8324,0.5344500000000001,1.90875,150.54,6.27,150.6705163594,131.95,1.8324,0.5344500000000001,1.90875,1.8324,0.5344500000000001,1.90875,0.0,0.0,0.0,135.65,150.2824,12.51445,150.8025570359,1.8324,0.5344500000000001,1.90875,148.45,11.98,148.9326119424,126.95,148.0424,45.64445,154.9192306125,1.8324,0.5344500000000001,1.90875,146.21,45.11,153.0107061614,126.95
2020-12-08 13:00:00,151.33072,7.86021,151.5347145606,2.40072,0.7002100000000001,2.50075,148.93,7.16,149.1020137356,132.13,2.40072,0.7002100000000001,2.50075,2.40072,0.7002100000000001,2.50075,0.0,0.0,0.0,135.72,149.29072,11.84021,149.7595060454,2.40072,0.7002100000000001,2.50075,146.89,11.14,147.3118179237,127.12,147.06072,45.06021,153.8092256406,2.40072,0.7002100000000001,2.50075,144.66,44.36,151.3087082755,127.12
2020-12-08 13:30:00,150.14488,8.52684,150.3868079008,2.59488,0.7568400000000001,2.7030000000000003,147.55,7.77,147.7544429112,132.07,2.59488,0.7568400000000001,2.7030000000000003,2.59488,0.7568400000000001,2.7030000000000003,0.0,0.0,0.0,135.58,148.14488,11.30684,148.5757386016,2.59488,0.7568400000000001,2.7030000000000003,145.55,10.55,145.931850533,127.07,145.93488,44.55684,152.585389836,2.59488,0.7568400000000001,2.7030000000000003,143.34,43.8,149.8826060622,127.07
2020-12-08 14:00:00,150.38072,8.11271,150.5993924664,1.62072,0.47271,1.68825,148.76,7.64,148.95605795,132.19,1.62072,0.47271,1.68825,1.62072,0.47271,1.68825,0.0,0.0,0.0,135.72,148.33072,11.17271,148.7509056929,1.62072,0.47271,1.68825,146.71,10.7,147.0996740309,127.17,146.12072,44.47271,152.7386223195,1.62072,0.47271,1.68825,144.5,44.0,151.0504882481,127.17
2020-12-08 14:30:00,151.3888,7.9734,151.5986275433,1.1088,0.3234,1.155,150.28,7.65,150.4745855618,132.38,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0.0,0.0,0.0,135.92,149.3388,11.0334,149.7458283259,1.1088,0.3234,1.155,148.23,10.71,148.6164089191,127.36,147.1088,44.3834,153.6583392888,1.1088,0.3234,1.155,146.0,44.06,152.5033888148,127.36
2020-12-08 15:00:00,149.02632,11.28726,149.4531575145,4.27632,1.24726,4.4545,144.75,10.04,145.0977742765,132.83,4.27632,1.24726,4.4545,4.27632,1.24726,4.4545,0.0,0.0,0.0,136.04,147.04632,9.77726,147.3710115275,4.27632,1.24726,4.4545,142.77,8.53,143.0245915918,127.8,144.90632,43.41726,151.2709491008,4.27632,1.24726,4.4545,140.63,42.17,146.8165719529,127.8
2020-12-08 15:30:00,149.61824,11.45907,150.0564161439,4.00824,1.16907,4.17525,145.61,10.29,145.9731351996,132.53,4.00824,1.16907,4.17525,4.00824,1.16907,4.17525,0.0,0.0,0.0,135.7,147.57824,9.359070000000001,147.8747074816,4.00824,1.16907,4.17525,143.57,8.19,143.803410947,127.52,145.43824,42.86907,151.6246642765,4.00824,1.16907,4.17525,141.43,41.7,147.4494316707,127.52
2020-12-08 16:00:00,154.69736,9.54673,154.9916554033,4.37736,1.2767300000000001,4.55975,150.32,8.27,150.5473191392,131.64,4.37736,1.2767300000000001,4.55975,4.37736,1.2767300000000001,4.55975,0.0,0.0,0.0,135.11,152.60736,11.18673,153.016826703,4.37736,1.2767300000000001,4.55975,148.23,9.91,148.5608999703,126.69,150.37736,44.23673,156.7489670832,4.37736,1.2767300000000001,4.55975,146.0,42.96,152.1892295795,126.69
2020-12-08 16:30:00,160.91096,8.50653,161.1356512407,4.89096,1.42653,5.09475,156.02,7.08,156.1805583291,131.15,4.89096,1.42653,5.09475,4.89096,1.42653,5.09475,0.0,0.0,0.0,134.82,158.75096,12.33653,159.2295741166,4.89096,1.42653,5.09475,153.86,10.91,154.2463215121,126.23,156.39096,45.10653,162.7658791589,4.89096,1.42653,5.09475,151.5,43.68,157.6711527198,126.23
2020-12-08 17:00:00,162.48968,9.40574,162.7616786945,5.05968,1.47574,5.2705,157.43,7.93,157.6295968402,131.15,5.05968,1.47574,5.2705,5.05968,1.47574,5.2705,0.0,0.0,0.0,134.75,160.29968,11.53574,160.7142206074,5.05968,1.47574,5.2705,155.24,10.06,155.5656170238,126.23,157.91968,44.30574,164.0171452265,5.05968,1.47574,5.2705,152.86,42.83,158.7469322538,126.23
2020-12-08 17:30:00,160.89848,11.38414,161.3007114363,5.32848,1.55414,5.5504999999999995,155.57,9.83,155.8802546829,131.26,5.32848,1.55414,5.5504999999999995,5.32848,1.55414,5.5504999999999995,0.0,0.0,0.0,134.62,158.73848,9.79414,159.0403414579,5.32848,1.55414,5.5504999999999995,153.41,8.24,153.6311351908,126.33,156.40848,42.66414,162.1229208281,5.32848,1.55414,5.5504999999999995,151.08,41.11,156.5733007253,126.33
2020-12-08 18:00:00,157.32168,14.63799,158.0012080627,5.10168,1.48799,5.31425,152.22,13.15,152.7869461047,131.88,5.10168,1.48799,5.31425,5.10168,1.48799,5.31425,0.0,0.0,0.0,134.81,155.19168,6.63799,155.3335779941,5.10168,1.48799,5.31425,150.09,5.15,150.1783293288,126.91,152.92168,39.85799,158.0306918952,5.10168,1.48799,5.31425,147.82,38.37,152.7187260947,126.91
2020-12-08 18:30:00,153.01608,17.49469,154.012937498,5.05608,1.47469,5.26675,147.96,16.02,148.8247358472,132.21,5.05608,1.47469,5.26675,5.05608,1.47469,5.26675,0.0,0.0,0.0,134.81,150.91608,3.92469,150.9671036821,5.05608,1.47469,5.26675,145.86,2.45,145.8805747864,127.25,148.73608,37.36469,153.3575611196,5.05608,1.47469,5.26675,143.68,35.89,148.0946808633,127.25
2020-12-08 19:00:00,149.31336,18.72598,150.4830282838,5.16336,1.50598,5.3785,144.15,17.22,145.1748976235,132.31,5.16336,1.50598,5.3785,5.16336,1.50598,5.3785,0.0,0.0,0.0,134.66,147.29336,2.80598,147.3200849302,5.16336,1.50598,5.3785,142.13,1.3,142.135945137,127.34,145.17336,36.34598,149.6540501151,5.16336,1.50598,5.3785,140.01,34.84,144.2796787493,127.34
2020-12-08 19:30:00,144.5496,21.4078,146.1262493907,4.6896,1.3678,4.885,139.86,20.04,141.2884326475,132.88,4.6896,1.3678,4.885,4.6896,1.3678,4.885,0.0,0.0,0.0,134.87,142.6096,2.6978,142.6351153714,4.6896,1.3678,4.885,137.92,1.33,137.9264126264,127.9,140.5696,33.8478,144.5872954619,4.6896,1.3678,4.885,135.88,32.48,139.7079983394,127.9
2020-12-08 20:00:00,138.34984,24.20287,140.450906527,4.80984,1.40287,5.01025,133.54,22.8,135.4724016175,132.98,4.80984,1.40287,5.01025,4.80984,1.40287,5.01025,0.0,0.0,0.0,134.6,136.47984,5.37287,136.5855572836,4.80984,1.40287,5.01025,131.67,3.9699999999999998,131.7298364077,127.98,134.55984,31.36287,138.1664943301,4.80984,1.40287,5.01025,129.75,29.96,133.164049578,127.98
2020-12-08 20:30:00,134.17048,25.70889,136.6113638335,4.83048,1.40889,5.03175,129.34,24.3,131.6029087824,132.53,4.83048,1.40889,5.03175,4.83048,1.40889,5.03175,0.0,0.0,0.0,133.92,132.34048,6.9488900000000005,132.5227894321,4.83048,1.40889,5.03175,127.51,5.54,127.6302930342,127.55,130.52048,29.65889,133.8478444184,4.83048,1.40889,5.03175,125.69,28.25,128.8256131365,127.55
2020-12-08 21:00:00,130.17656,25.15983,132.5856471081,1.09656,0.31983,1.14225,129.08,24.84,131.448362485,132.72,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,134.05,128.36656,6.32983,128.5225290525,1.09656,0.31983,1.14225,127.27,6.01,127.411824412,127.72,126.54656,28.16983,129.6440171009,1.09656,0.31983,1.14225,125.45,27.85,128.5041828113,127.72
2020-12-08 21:30:00,124.05376,26.60443,126.8744697162,1.04376,0.30443000000000003,1.08725,123.01,26.3,125.7901033468,131.26,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,132.29,122.31376,8.11443,122.5826246234,1.04376,0.30443000000000003,1.08725,121.27,7.8100000000000005,121.5212285981,126.31,120.58376,25.64443,123.2804930464,1.04376,0.30443000000000003,1.08725,119.54,25.34,122.196265082,126.31
2020-12-08 22:00:00,116.8444,30.1592,120.6739042047,1.0944,0.31920000000000004,1.1400000000000001,115.75,29.84,119.5344640679,132.47,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,133.06,115.2244,11.2692,115.7741647519,1.0944,0.31920000000000004,1.1400000000000001,114.13,10.95,114.6540858408,127.44,113.6444,23.1592,115.9801629418,1.0944,0.31920000000000004,1.1400000000000001,112.55,22.84,114.844103462,127.44
2020-12-08 22:30:00,107.62968,34.02699,112.8803971705,1.18968,0.34699,1.23925,106.44,33.68,111.6414618321,132.67,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,132.73,106.13968,14.966990000000001,107.1897497906,1.18968,0.34699,1.23925,104.95,14.62,105.9634224627,127.63,104.72968,19.70699,106.5676842564,1.18968,0.34699,1.23925,103.54,19.36,105.3344255218,127.63
2020-12-08 23:00:00,100.3764,36.28895,106.734762702,1.4364,0.41895000000000004,1.49625,98.94,35.87,105.2415341013,133.41,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,133.17,99.0164,16.93895,100.4548430692,1.4364,0.41895000000000004,1.49625,97.58,16.52,98.9685141851,128.31,97.7464,18.30895,99.4463491691,1.4364,0.41895000000000004,1.49625,96.31,17.89,97.9574815928,128.31
2020-12-08 23:30:00,93.4132,39.23135,101.3169519728,1.2732,0.37135,1.32625,92.14,38.86,99.9993959982,134.72,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,134.14,92.1432,19.43135,94.1697757726,1.2732,0.37135,1.32625,90.87,19.06,92.8474043794,129.55,91.0332,16.46135,92.5095646194,1.2732,0.37135,1.32625,89.76,16.09,91.1907106015,129.55
2020-12-09 00:00:00,89.4768,40.3424,98.1509397612,1.2768,0.3724,1.33,88.2,39.97,96.8340895553,135.06,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,134.35,88.2568,20.4324,90.5910907098,1.2768,0.3724,1.33,86.98,20.06,89.2632287115,129.91,87.2168,15.5824,88.5978633602,1.2768,0.3724,1.33,85.94,15.21,87.2755847875,129.91
2020-12-09 00:30:00,88.6272,40.7921,97.5642147626,1.2072,0.3521,1.2575,87.42,40.44,96.3205585532,135.31,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0.0,0.0,0.0,134.55,87.4072,20.772100000000002,89.8415201911,1.2072,0.3521,1.2575,86.2,20.42,88.5856444352,130.15,86.3872,15.3621,87.7424779696,1.2072,0.3521,1.2575,85.18,15.01,86.4923840578,130.15
2020-12-09 01:00:00,90.54496,40.28478,99.1022365088,1.28496,0.37478000000000006,1.3385,89.26,39.91,97.7760487031,134.99,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,134.29,89.30496,20.38478,91.6019384961,1.28496,0.37478000000000006,1.3385,88.02,20.01,90.2658324063,129.85,88.24496,15.64478,89.6210472303,1.28496,0.37478000000000006,1.3385,86.96,15.27,88.2905119478,129.85
2020-12-09 01:30:00,89.79384,40.74862,98.6072194814,1.26384,0.36862,1.3165,88.53,40.38,97.3041895295,134.73,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,133.98,88.58384,20.90862,91.0179493257,1.26384,0.36862,1.3165,87.32,20.54,89.7032552364,129.6,87.53384,14.95862,88.8027784332,1.26384,0.36862,1.3165,86.27,14.59,87.4950341448,129.6
