Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-09 02:00:00,88.078,41.2065,97.2404737044,1.188,0.34650000000000003,1.2375,86.89,40.86,96.0177676266,135.0,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,134.18,86.888,21.2865,89.4574738423,1.188,0.34650000000000003,1.2375,85.7,20.94,88.2211629939,129.85,85.858,14.6765,87.1033628297,1.188,0.34650000000000003,1.2375,84.67,14.33,85.8740810722,129.85
2020-12-09 02:30:00,86.7544,41.49545,96.1675532083,1.1844000000000001,0.34545000000000003,1.2337500000000001,85.57,41.15,94.9502364399,135.11,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,134.25,85.5744,21.51545,88.2377046623,1.1844000000000001,0.34545000000000003,1.2337500000000001,84.39,21.17,87.0048331991,129.97,84.5944,14.50545,85.8290195159,1.1844000000000001,0.34545000000000003,1.2337500000000001,83.41,14.16,84.603390594,129.97
2020-12-09 03:00:00,85.23552,41.72161,94.8988230204,1.20552,0.35161000000000003,1.25575,84.03,41.37,93.6617200355,135.29,1.20552,0.35161000000000003,1.25575,1.20552,0.35161000000000003,1.25575,0.0,0.0,0.0,134.41,84.08552,21.68161,86.83586175,1.20552,0.35161000000000003,1.25575,82.88,21.33,85.5807414083,130.14,83.11552,14.46161,84.3642568192,1.20552,0.35161000000000003,1.25575,81.91,14.11,83.1164255728,130.14
2020-12-09 03:30:00,83.96344,42.49517,94.1047221449,1.42344,0.41517000000000004,1.48275,82.54,42.08,92.6476011562,135.49,1.42344,0.41517000000000004,1.48275,1.42344,0.41517000000000004,1.48275,0.0,0.0,0.0,134.5,82.82344,22.38517,85.7952099442,1.42344,0.41517000000000004,1.48275,81.4,21.97,84.3127564488,130.33,81.89344,13.97517,83.0773187553,1.42344,0.41517000000000004,1.48275,80.47,13.56,81.6045004886,130.33
2020-12-09 04:00:00,83.08464,42.53052,93.33757301,1.30464,0.38052,1.359,81.78,42.15,92.003211357,135.69,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,134.72,81.96464,22.36052,84.9599615407,1.30464,0.38052,1.359,80.66,21.98,83.6011722406,130.53,81.04464,14.04052,82.2518685174,1.30464,0.38052,1.359,79.74,13.66,80.9015648798,130.53
2020-12-09 04:30:00,83.1228,42.0529,93.1549584201,1.0728,0.3129,1.1175,82.05,41.74,92.0566678737,135.43,1.0728,0.3129,1.1175,1.0728,0.3129,1.1175,0.0,0.0,0.0,134.48,82.0028,21.9529,84.8904530925,1.0728,0.3129,1.1175,80.93,21.64,83.7732325985,130.28,81.0728,14.1929,82.3057550251,1.0728,0.3129,1.1175,80.0,13.88,81.1951624175,130.28
2020-12-09 05:00:00,84.06976,41.65993,93.825765726,0.9597600000000001,0.27993,0.99975,83.11,41.38,92.8416743709,135.4,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,134.48,82.93976,21.58993,85.70372726,0.9597600000000001,0.27993,0.99975,81.98,21.31,84.704406615,130.25,81.98976,14.45993,83.2550918591,0.9597600000000001,0.27993,0.99975,81.03,14.18,82.2613718582,130.25
2020-12-09 05:30:00,86.34616,40.48388,95.3656326283,1.07616,0.31388000000000005,1.121,85.27,40.17,94.258165694,134.65,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,133.88,85.15616,20.64388,87.622721753,1.07616,0.31388000000000005,1.121,84.08,20.33,86.5029207599,129.54,84.18616,15.09388,85.5285610133,1.07616,0.31388000000000005,1.121,83.11,14.78,84.4139828464,129.54
2020-12-09 06:00:00,90.85968,38.61199,98.7236912877,1.06968,0.31199000000000005,1.11425,89.79,38.3,97.617283818,134.29,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,133.75,89.59968,18.95199,91.5820974922,1.06968,0.31199000000000005,1.11425,88.53,18.64,90.4710478551,129.19,88.52968,16.52199,90.0582055921,1.06968,0.31199000000000005,1.11425,87.46,16.21,88.9495120841,129.19
2020-12-09 06:30:00,102.49472,31.41221,107.2002545005,1.10472,0.32221000000000005,1.15075,101.39,31.09,106.0496119748,131.86,1.10472,0.32221000000000005,1.15075,1.10472,0.32221000000000005,1.15075,0.0,0.0,0.0,132.11,101.02472,12.57221,101.804000488,1.10472,0.32221000000000005,1.15075,99.92,12.25,100.6681126276,126.86,99.74472,21.64221,102.06563781,1.10472,0.32221000000000005,1.15075,98.64,21.32,100.9177486867,126.86
2020-12-09 07:00:00,112.74272,26.75371,115.8735600202,1.21272,0.35371,1.26325,111.53,26.4,114.6119579276,131.62,1.21272,0.35371,1.26325,1.21272,0.35371,1.26325,0.0,0.0,0.0,132.52,111.17272,8.11371,111.4684079108,1.21272,0.35371,1.26325,109.96,7.76,110.2334758592,126.62,109.67272,25.94371,112.6995190796,1.21272,0.35371,1.26325,108.46,25.59,111.4379634595,126.62
2020-12-09 07:30:00,124.3312,23.43535,126.5206027612,4.9212,1.4353500000000001,5.12625,119.41,22.0,121.4197187445,131.18,4.9212,1.4353500000000001,5.12625,4.9212,1.4353500000000001,5.12625,0.0,0.0,0.0,132.68,122.6312,5.01535,122.7337156166,4.9212,1.4353500000000001,5.12625,117.71,3.58,117.7644279908,126.21,120.9912,30.88535,124.8710347601,4.9212,1.4353500000000001,5.12625,116.07,29.45,119.74784925,126.21
2020-12-09 08:00:00,132.47168,18.90049,133.8132075853,4.80168,1.40049,5.00175,127.67,17.5,128.8637998043,130.67,4.80168,1.40049,5.00175,4.80168,1.40049,5.00175,0.0,0.0,0.0,132.77,130.69168,2.43049,130.714278114,4.80168,1.40049,5.00175,125.89,1.03,125.8942135287,125.72,128.87168,34.76049,133.4773447858,4.80168,1.40049,5.00175,124.07,33.36,128.4766690882,125.72
2020-12-09 08:30:00,137.00128,15.48454,137.8735714365,4.78128,1.3945400000000001,4.9805,132.22,14.09,132.9686297591,130.67,4.78128,1.3945400000000001,4.9805,4.78128,1.3945400000000001,4.9805,0.0,0.0,0.0,133.22,135.17128,5.37454,135.2780862411,4.78128,1.3945400000000001,4.9805,130.39,3.98,130.4507282463,125.72,133.28128,37.99454,138.5910699441,4.78128,1.3945400000000001,4.9805,128.5,36.6,133.6106657419,125.72
2020-12-09 09:00:00,139.70464,13.17802,140.3247898579,4.96464,1.44802,5.1715,134.74,11.73,135.24962292,130.2,4.96464,1.44802,5.1715,4.96464,1.44802,5.1715,0.0,0.0,0.0,133.01,137.83464,7.64802,138.046659481,4.96464,1.44802,5.1715,132.87,6.2,133.0145740135,125.26,135.87464,40.03802,141.6508412988,4.96464,1.44802,5.1715,130.91,38.59,136.4793618098,125.26
2020-12-09 09:30:00,143.40288,12.03084,143.9066610807,5.52288,1.61084,5.753,137.88,10.42,138.2731745495,130.03,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,133.06,141.47288,9.01084,141.7595535158,5.52288,1.61084,5.753,135.95,7.4,136.1512486171,125.12,139.46288,41.26084,145.4384812056,5.52288,1.61084,5.753,133.94,39.65,139.6855257355,125.12
2020-12-09 10:00:00,144.22536,11.41823,144.6766409738,5.92536,1.72823,6.17225,138.3,9.69,138.6390496938,129.75,5.92536,1.72823,6.17225,5.92536,1.72823,6.17225,0.0,0.0,0.0,132.86,142.30536,9.73823,142.6381737413,5.92536,1.72823,6.17225,136.38,8.01,136.615022966,124.84,140.27536,41.81823,146.376025986,5.92536,1.72823,6.17225,134.35,40.09,140.2038893897,124.84
2020-12-09 10:30:00,144.75456,11.08633,145.1784741402,6.12456,1.78633,6.37975,138.63,9.3,138.9415952838,129.46,6.12456,1.78633,6.37975,6.12456,1.78633,6.37975,0.0,0.0,0.0,132.62,142.83456,10.13633,143.1937733153,6.12456,1.78633,6.37975,136.71,8.35,136.9647640819,124.55,140.79456,42.07633,146.9473568046,6.12456,1.78633,6.37975,134.67,40.29,140.5677523474,124.55
2020-12-09 11:00:00,146.78248,9.11114,147.0649832797,5.83248,1.70114,6.0755,140.95,7.41,141.1446442484,129.28,5.83248,1.70114,6.0755,5.83248,1.70114,6.0755,0.0,0.0,0.0,132.68,144.84248,11.86114,145.3273224643,5.83248,1.70114,6.0755,139.01,10.16,139.3807938706,124.38,142.75248,43.74114,149.3035762286,5.83248,1.70114,6.0755,136.92,42.04,143.2286563506,124.38
2020-12-09 11:30:00,147.54504,8.868970000000001,147.8113576741,5.82504,1.69897,6.06775,141.72,7.17,141.9012589796,129.69,5.82504,1.69897,6.06775,5.82504,1.69897,6.06775,0.0,0.0,0.0,133.13,145.58504,12.19897,146.0952385975,5.82504,1.69897,6.06775,139.76,10.5,140.153871156,124.77,143.48504,44.22897,150.1471228198,5.82504,1.69897,6.06775,137.66,42.53,144.0801044558,124.77
2020-12-09 12:00:00,146.71992,9.42331,147.0222217767,6.07992,1.77331,6.33325,140.64,7.65,140.8479041378,129.69,6.07992,1.77331,6.33325,6.07992,1.77331,6.33325,0.0,0.0,0.0,133.06,144.76992,11.77331,145.2478590726,6.07992,1.77331,6.33325,138.69,10.0,139.0500489033,124.77,142.70992,43.81331,149.2840493809,6.07992,1.77331,6.33325,136.63,42.04,142.9514550468,124.77
2020-12-09 12:30:00,147.3292,9.87435,147.6597303281,6.0492,1.76435,6.30125,141.28,8.11,141.5125807128,129.64,6.0492,1.76435,6.30125,6.0492,1.76435,6.30125,0.0,0.0,0.0,132.98,145.3492,11.31435,145.7889037498,6.0492,1.76435,6.30125,139.3,9.55,139.6269762618,124.73,143.2592,43.36435,149.6785396627,6.0492,1.76435,6.30125,137.21,41.6,143.3776276132,124.73
2020-12-09 13:00:00,146.87832,11.18951,147.3039239805,5.75832,1.67951,5.9982500000000005,141.12,9.51,141.4400738829,129.74,5.75832,1.67951,5.9982500000000005,5.75832,1.67951,5.9982500000000005,0.0,0.0,0.0,132.93,144.92832,9.84951,145.2626269391,5.75832,1.67951,5.9982500000000005,139.17,8.17,139.4096044037,124.84,142.83832,41.89951,148.8568258383,5.75832,1.67951,5.9982500000000005,137.08,40.22,142.8585832213,124.84
2020-12-09 13:30:00,145.3856,4.79955,145.4648011292,5.6556,1.64955,5.89125,139.73,3.15,139.7655014658,130.28,5.6556,1.64955,5.89125,5.6556,1.64955,5.89125,0.0,0.0,0.0,132.85,145.6456,4.28955,145.708754159,5.6556,1.64955,5.89125,139.99,2.64,140.0148909938,125.36,143.5556,36.72955,148.1798573847,5.6556,1.64955,5.89125,137.9,35.08,142.2920110196,125.36
2020-12-09 14:00:00,144.2776,4.0343,144.3339926637,5.3976,1.5743,5.6225000000000005,138.88,2.46,138.9017854457,130.18,5.3976,1.5743,5.6225000000000005,5.3976,1.5743,5.6225000000000005,0.0,0.0,0.0,132.67,144.8276,3.7143,144.8752212984,5.3976,1.5743,5.6225000000000005,139.43,2.14,139.4464216106,125.26,142.7476,36.1743,147.2598291669,5.3976,1.5743,5.6225000000000005,137.35,34.6,141.6410339556,125.26
2020-12-09 14:30:00,143.11264,3.14827,143.1472644928,5.10264,1.48827,5.31525,138.01,1.6600000000000001,138.0199829735,130.3,5.10264,1.48827,5.31525,5.10264,1.48827,5.31525,0.0,0.0,0.0,132.67,143.65264,2.83827,143.6806763471,5.10264,1.48827,5.31525,138.55,1.35,138.5565768919,125.37,141.59264,35.36827,145.9431061235,5.10264,1.48827,5.31525,136.49,33.88,140.6320536009,125.37
2020-12-09 15:00:00,143.51104,3.04447,143.5433293451,5.02104,1.46447,5.23025,138.49,1.58,138.4990126319,130.75,5.02104,1.46447,5.23025,5.02104,1.46447,5.23025,0.0,0.0,0.0,133.11,144.05104,2.72447,144.076801956,5.02104,1.46447,5.23025,139.03,1.26,139.0357094419,125.8,142.00104,35.44447,146.3578006622,5.02104,1.46447,5.23025,136.98,33.98,141.1317143664,125.8
2020-12-09 15:30:00,145.23688,3.23534,145.2729112293,4.64688,1.35534,4.8405000000000005,140.59,1.88,140.6025693222,130.77,4.64688,1.35534,4.8405000000000005,4.64688,1.35534,4.8405000000000005,0.0,0.0,0.0,133.21,145.75688,2.91534,145.7860325088,4.64688,1.35534,4.8405000000000005,141.11,1.56,141.1186227966,125.84,143.65688,35.64534,148.0131394,4.64688,1.35534,4.8405000000000005,139.01,34.29,143.1767585888,125.84
2020-12-09 16:00:00,149.73272,4.59121,149.8030929182,4.63272,1.35121,4.82575,145.1,3.24,145.1361691654,130.01,4.63272,1.35121,4.82575,4.63272,1.35121,4.82575,0.0,0.0,0.0,132.68,150.29272,4.24121,150.3525508505,4.63272,1.35121,4.82575,145.66,2.89,145.6886670266,125.12,148.11272,36.60121,152.5681041347,4.63272,1.35121,4.82575,143.48,35.25,147.7466510619,125.12
2020-12-09 16:30:00,155.666,5.433,155.7607814727,4.776,1.393,4.975,150.89,4.04,150.9440747429,130.01,4.776,1.393,4.975,4.776,1.393,4.975,0.0,0.0,0.0,132.89,156.266,5.063,156.347998788,4.776,1.393,4.975,151.49,3.67,151.5344482288,125.16,153.956,37.363,158.4248834779,4.776,1.393,4.975,149.18,35.97,153.4552485254,125.16
2020-12-09 17:00:00,157.01648,5.11189,157.0996703083,4.8064800000000005,1.40189,5.00675,152.21,3.71,152.2552074643,130.01,4.8064800000000005,1.40189,5.00675,4.8064800000000005,1.40189,5.00675,0.0,0.0,0.0,132.89,157.64648,4.74189,157.7177801554,4.8064800000000005,1.40189,5.00675,152.84,3.34,152.8764900173,125.16,155.29648,37.07189,159.6600191925,4.8064800000000005,1.40189,5.00675,150.49,35.67,154.6595907146,125.16
2020-12-09 17:30:00,155.89128,3.07329,155.9215709627,5.05128,1.47329,5.26175,150.84,1.6,150.8484855741,130.28,5.05128,1.47329,5.26175,5.05128,1.47329,5.26175,0.0,0.0,0.0,132.85,156.48128,2.70329,156.504628581,5.05128,1.47329,5.26175,151.43,1.23,151.434995295,125.41,154.18128,35.19329,158.1468771853,5.05128,1.47329,5.26175,149.13,33.72,152.8947196603,125.41
2020-12-09 18:00:00,153.48848,2.22664,153.5046299575,4.78848,1.39664,4.9879999999999995,148.7,0.8300000000000001,148.7023163908,130.59,4.78848,1.39664,4.9879999999999995,4.78848,1.39664,4.9879999999999995,0.0,0.0,0.0,132.85,154.06848,2.3266400000000003,154.0860466856,4.78848,1.39664,4.9879999999999995,149.28,0.93,149.282896877,125.71,151.82848,33.17664,155.4109931144,4.78848,1.39664,4.9879999999999995,147.04,31.78,150.4351355236,125.71
2020-12-09 18:30:00,148.82336,5.12598,148.9116118798,4.92336,1.43598,5.1285,143.9,3.69,143.947303205,131.42,4.92336,1.43598,5.1285,4.92336,1.43598,5.1285,0.0,0.0,0.0,133.24,149.37336,5.46598,149.473334127,4.92336,1.43598,5.1285,144.45,4.03,144.5062054031,126.49,147.21336,30.57598,150.3551260032,4.92336,1.43598,5.1285,142.29,29.14,145.2431881363,126.49
2020-12-09 19:00:00,144.78064,7.41977,144.9706408404,4.73064,1.3797700000000002,4.92775,140.05,6.04,140.1801844056,131.62,4.73064,1.3797700000000002,4.92775,4.73064,1.3797700000000002,4.92775,0.0,0.0,0.0,133.12,145.30064,7.76977,145.5082310739,4.73064,1.3797700000000002,4.92775,140.57,6.39,140.7151626514,126.69,143.21064,28.27977,145.9761377776,4.73064,1.3797700000000002,4.92775,138.48,26.9,141.0684954198,126.69
2020-12-09 19:30:00,141.2804,6.1597,141.414614974,1.1304,0.3297,1.1775,140.15,5.83,140.2712065964,131.57,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,133.12,141.8004,6.4997,141.9492850995,1.1304,0.3297,1.1775,140.67,6.17,140.8052477715,126.65,139.7204,27.4497,142.391278547,1.1304,0.3297,1.1775,138.59,27.12,141.2185628733,126.65
2020-12-09 20:00:00,136.78768,8.10599,137.0276485738,1.11768,0.32599,1.16425,135.67,7.78,135.8928890708,131.85,1.11768,0.32599,1.16425,1.11768,0.32599,1.16425,0.0,0.0,0.0,133.12,137.30768,8.42599,137.5659706994,1.11768,0.32599,1.16425,136.19,8.1,136.4306640752,126.91,135.29768,25.66599,137.7105851272,1.11768,0.32599,1.16425,134.18,25.34,136.5517777255,126.91
2020-12-09 20:30:00,132.59424,9.92457,132.9651441952,1.28424,0.37457,1.33775,131.31,9.55,131.6568213197,131.96,1.28424,0.37457,1.33775,1.28424,0.37457,1.33775,0.0,0.0,0.0,132.93,133.09424,10.24457,133.4879317978,1.28424,0.37457,1.33775,131.81,9.87,132.1790187587,127.01,131.16424,24.06457,133.3535203287,1.28424,0.37457,1.33775,129.88,23.69,132.0228408269,127.01
2020-12-09 21:00:00,127.86976,12.33993,128.4638057776,0.9597600000000001,0.27993,0.99975,126.91,12.06,127.481730848,132.54,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,133.17,128.33976,12.62993,128.9597190159,0.9597600000000001,0.27993,0.99975,127.38,12.35,127.9772905636,127.57,126.51976,21.74993,128.3756562806,0.9597600000000001,0.27993,0.99975,125.56,21.47,127.3823947804,127.57
2020-12-09 21:30:00,120.96808,15.56444,121.9652744489,1.07808,0.31444000000000005,1.123,119.89,15.25,120.8560077117,133.05,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,133.21,121.38808,15.84444,122.4177774876,1.07808,0.31444000000000005,1.123,120.31,15.53,121.3081901604,128.05,119.69808,18.97444,121.1926554252,1.07808,0.31444000000000005,1.123,118.62,18.66,120.0787241771,128.05
2020-12-09 22:00:00,113.86824,18.34657,115.3367795261,0.9482400000000001,0.27657000000000004,0.9877500000000001,112.92,18.07,114.3566845445,133.2,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.0,0.0,0.0,132.96,114.24824,18.59657,115.7518585547,0.9482400000000001,0.27657000000000004,0.9877500000000001,113.3,18.32,114.7715661651,128.18,112.68824,16.29657,113.8605183023,0.9482400000000001,0.27657000000000004,0.9877500000000001,111.74,16.02,112.8825407226,128.18
2020-12-09 22:30:00,105.98032,21.35051,108.1095393782,1.03032,0.30051,1.07325,104.95,21.05,107.0402027278,132.85,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,132.17,106.30032,21.58051,108.4687809647,1.03032,0.30051,1.07325,105.27,21.28,107.3993077259,127.85,104.89032,13.23051,105.7214530006,1.03032,0.30051,1.07325,103.86,12.93,104.6617623586,127.85
2020-12-09 23:00:00,98.92624,23.70682,101.7271560354,1.08624,0.31682000000000005,1.1315,97.84,23.39,100.5970064167,134.08,1.08624,0.31682000000000005,1.1315,1.08624,0.31682000000000005,1.1315,0.0,0.0,0.0,133.09,99.21624,23.89682,102.0535167736,1.08624,0.31682000000000005,1.1315,98.13,23.58,100.9233040482,129.0,97.95624,11.61682,98.6426655249,1.08624,0.31682000000000005,1.1315,96.87,11.3,97.5268521998,129.0
2020-12-09 23:30:00,92.75848,26.31539,96.4190612004,0.9784800000000001,0.28539000000000003,1.01925,91.78,26.03,95.3998390984,135.76,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,134.44,93.02848,26.49539,96.7279886194,0.9784800000000001,0.28539000000000003,1.01925,92.05,26.21,95.7087592648,130.62,91.89848,9.80539,92.4201076572,0.9784800000000001,0.28539000000000003,1.01925,90.92,9.52,91.4170487382,130.62
2020-12-10 00:00:00,87.63008,27.45419,91.8300793279,1.18008,0.34419000000000005,1.22925,86.45,27.11,90.6010739451,135.53,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,134.04,87.86008,27.63419,92.1034316112,1.18008,0.34419000000000005,1.22925,86.68,27.29,90.8744546063,130.4,86.84008,8.76419,87.2812151655,1.18008,0.34419000000000005,1.22925,85.66,8.42,86.072829627,130.4
2020-12-10 00:30:00,86.73184,27.88512,91.1042918155,1.01184,0.29512000000000005,1.054,85.72,27.59,90.0506885038,135.47,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,133.92,86.96184,28.06512,91.3784032296,1.01184,0.29512000000000005,1.054,85.95,27.77,90.3248326874,130.34,85.93184,8.20512,86.3226802179,1.01184,0.29512000000000005,1.054,84.92,7.91,85.2875987468,130.34
2020-12-10 01:00:00,88.92256,27.31283,93.0226443376,1.07256,0.31283000000000005,1.11725,87.85,27.0,91.90550854,135.14,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,133.67,89.15256,27.49283,93.2954160501,1.07256,0.31283000000000005,1.11725,88.08,27.18,92.1782989646,130.02,88.10256,8.66283,88.527429095,1.07256,0.31283000000000005,1.11725,87.03,8.35,87.4296482894,130.02
2020-12-10 01:30:00,88.6368,27.52115,92.8110769874,1.0668,0.31115000000000004,1.11125,87.57,27.21,91.6999945474,135.56,1.0668,0.31115000000000004,1.11125,1.0668,0.31115000000000004,1.11125,0.0,0.0,0.0,134.09,88.8768,27.70115,93.0937124062,1.0668,0.31115000000000004,1.11125,87.81,27.39,91.9826516252,130.42,87.8268,8.67115,88.2538137451,1.0668,0.31115000000000004,1.11125,86.76,8.36,87.1618448634,130.42
2020-12-10 02:00:00,86.49496,28.36478,91.0271324927,1.04496,0.30478000000000005,1.0885,85.45,28.06,89.9392355983,136.09,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,134.5,86.72496,28.52478,91.2955736115,1.04496,0.30478000000000005,1.0885,85.68,28.22,90.2077092049,130.93,85.71496,8.11478,86.0982231074,1.04496,0.30478000000000005,1.0885,84.67,7.8100000000000005,85.0294360795,130.93
2020-12-10 02:30:00,84.81224,28.93732,89.612970839,1.1222400000000001,0.32732,1.169,83.69,28.61,88.4451705861,136.3,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,134.66,85.02224,29.10732,89.8666644101,1.1222400000000001,0.32732,1.169,83.9,28.78,88.6989199483,131.13,84.04224,7.70732,84.3949103074,1.1222400000000001,0.32732,1.169,82.92,7.38,83.2477675376,131.13
2020-12-10 03:00:00,83.66168,29.34799,88.6599188893,1.02168,0.29799000000000003,1.06425,82.64,29.05,87.5972151384,136.57,1.02168,0.29799000000000003,1.06425,1.02168,0.29799000000000003,1.06425,0.0,0.0,0.0,134.86,83.87168,29.50799,88.9110801861,1.02168,0.29799000000000003,1.06425,82.85,29.21,87.8484296957,131.4,82.93168,7.34799,83.2565703393,1.02168,0.29799000000000003,1.06425,81.91,7.05,82.2128371971,131.4
2020-12-10 03:30:00,82.33256,29.82658,87.5686890998,1.22256,0.35658,1.2735,81.11,29.47,86.2978157313,136.69,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0.0,0.0,0.0,134.92,82.54256,29.97658,87.817250924,1.22256,0.35658,1.2735,81.32,29.62,86.5464430234,131.51,81.61256,7.11658,81.9222537571,1.22256,0.35658,1.2735,80.39,6.76,80.6737237271,131.51
2020-12-10 04:00:00,81.58016,30.07963,86.948873751,1.13016,0.32963000000000003,1.17725,80.45,29.75,85.7745008729,136.95,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,135.16,81.79016,30.22963,87.1978256768,1.13016,0.32963000000000003,1.17725,80.66,29.9,86.0235177146,131.76,80.87016,6.88963,81.1631060271,1.13016,0.32963000000000003,1.17725,79.74,6.5600000000000005,80.0093819499,131.76
2020-12-10 04:30:00,81.22648,29.89439,86.5529641703,1.14648,0.33439,1.19425,80.08,29.56,85.3615838653,136.87,1.14648,0.33439,1.19425,1.14648,0.33439,1.19425,0.0,0.0,0.0,135.08,81.41648,30.04439,86.7831123322,1.14648,0.33439,1.19425,80.27,29.71,85.5918045142,131.68,80.52648,7.05439,80.8348835557,1.14648,0.33439,1.19425,79.38,6.72,79.6639366338,131.68
2020-12-10 05:00:00,81.72976,29.35243,86.8407670197,1.13976,0.33243,1.1872500000000001,80.59,29.02,85.6557557903,136.23,1.13976,0.33243,1.1872500000000001,1.13976,0.33243,1.1872500000000001,0.0,0.0,0.0,134.49,81.91976,29.50243,87.0703190207,1.13976,0.33243,1.1872500000000001,80.78,29.17,85.8853730271,131.08,81.00976,7.28243,81.336430964,1.13976,0.33243,1.1872500000000001,79.87,6.95,80.1718117545,131.08
2020-12-10 05:30:00,84.59296,27.38378,88.9147922938,1.21296,0.35378000000000004,1.2635,83.38,27.03,87.6518413954,134.28,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,132.73,84.78296,27.55378,89.1479730485,1.21296,0.35378000000000004,1.2635,83.57,27.2,87.885066422,129.2,83.82296,8.26378,84.2293219909,1.21296,0.35378000000000004,1.2635,82.61,7.91,82.9878316381,129.2
2020-12-10 06:00:00,88.83048,25.85014,92.5153171915,1.20048,0.35014,1.2505,87.63,25.5,91.2648174271,134.68,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,133.35,89.03048,26.02014,92.7549139111,1.20048,0.35014,1.2505,87.83,25.67,91.5044141012,129.58,87.99048,9.92014,88.5479178087,1.20048,0.35014,1.2505,86.79,9.57,87.3160294562,129.58
2020-12-10 06:30:00,100.88352,18.82436,102.6247588889,1.28352,0.37436,1.337,99.6,18.45,101.2944346941,132.71,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,132.27,101.14352,19.02436,102.917140999,1.28352,0.37436,1.337,99.86,18.65,101.5866236273,127.69,99.88352,15.86436,101.1355302839,1.28352,0.37436,1.337,98.6,15.49,99.8093187032,127.69
2020-12-10 07:00:00,111.16848,14.02539,112.0497323074,1.21848,0.35539000000000004,1.26925,109.95,13.67,110.7965315342,132.82,1.21848,0.35539000000000004,1.26925,1.21848,0.35539000000000004,1.26925,0.0,0.0,0.0,133.05,111.50848,14.25539,112.4160008894,1.21848,0.35539000000000004,1.26925,110.29,13.9,111.1624671371,127.79,110.02848,20.57539,111.9357542734,1.21848,0.35539000000000004,1.26925,108.81,20.22,110.6727812066,127.79
2020-12-10 07:30:00,123.1296,8.4478,123.4190573655,1.0896,0.3178,1.135,122.04,8.13,122.3105003669,131.33,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0.0,0.0,0.0,132.34,123.5496,8.7078,123.8560835849,1.0896,0.3178,1.135,122.46,8.39,122.7470720628,126.37,121.8096,25.1778,124.3844856282,1.0896,0.3178,1.135,120.72,24.86,123.2531460045,126.37
2020-12-10 08:00:00,131.22112,3.75366,131.274796886,1.04112,0.30366000000000004,1.0845,130.18,3.45,130.2257075235,130.81,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,132.46,131.69112,4.03366,131.7528804234,1.04112,0.30366000000000004,1.0845,130.65,3.73,130.70323408389999,125.86,129.80112,29.47366,133.1053244128,1.04112,0.30366000000000004,1.0845,128.76,29.17,132.022825678,125.86
2020-12-10 08:30:00,136.1024,1.2957,136.1085674168,1.0824,0.31570000000000004,1.1275,135.02,0.98,135.0235564633,130.12,1.0824,0.31570000000000004,1.1275,1.0824,0.31570000000000004,1.1275,0.0,0.0,0.0,132.24,136.6124,1.3256999999999999,136.6188322094,1.0824,0.31570000000000004,1.1275,135.53,1.01,135.5337633212,125.21,134.6224,32.4557,138.4794679519,1.0824,0.31570000000000004,1.1275,133.54,32.14,137.3532351275,125.21
2020-12-10 09:00:00,138.30352,2.16311,138.3204348217,1.31352,0.38311,1.36825,136.99,1.78,137.0015638597,129.54,1.31352,0.38311,1.36825,1.31352,0.38311,1.36825,0.0,0.0,0.0,131.9,138.83352,1.87311,138.8461552102,1.31352,0.38311,1.36825,137.52,1.49,137.5280716799,124.62,136.80352,34.01311,140.9684175135,1.31352,0.38311,1.36825,135.49,33.63,139.6012786474,124.62
2020-12-10 09:30:00,142.24984,9.98037,142.5995258245,1.26984,0.37037000000000003,1.32275,140.98,9.61,141.3071565774,129.44,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,131.9,143.93984,2.9103700000000003,143.9692598882,1.26984,0.37037000000000003,1.32275,142.67,2.54,142.692608428,124.45,141.81984,34.04037,145.8479132774,1.26984,0.37037000000000003,1.32275,140.55,33.67,144.5267151775,124.45
2020-12-10 10:00:00,142.19,14.98375,142.9773019191,1.35,0.39375000000000004,1.40625,140.84,14.59,141.593692303,131.61,1.35,0.39375000000000004,1.40625,1.35,0.39375000000000004,1.40625,0.0,0.0,0.0,133.56,145.27,3.36375,145.308938865,1.35,0.39375000000000004,1.40625,143.92,2.9699999999999998,143.9506418881,126.49,143.12,30.68375,146.3722204316,1.35,0.39375000000000004,1.40625,141.77,30.29,144.9697106295,126.49
2020-12-10 10:30:00,141.40728,14.01504,142.100106204,5.29728,1.5450400000000002,5.518,136.11,12.47,136.6800387767,132.36,5.29728,1.5450400000000002,5.518,5.29728,1.5450400000000002,5.518,0.0,0.0,0.0,133.97,144.34728,6.87504,144.5109110704,5.29728,1.5450400000000002,5.518,139.05,5.33,139.1521160457,127.19,142.29728,29.91504,145.4077904158,5.29728,1.5450400000000002,5.518,137.0,28.37,139.9066006306,127.19
2020-12-10 11:00:00,141.95592,14.91631,142.7374496307,5.57592,1.6263100000000001,5.80825,136.38,13.29,137.0260139536,131.95,5.57592,1.6263100000000001,5.80825,5.57592,1.6263100000000001,5.80825,0.0,0.0,0.0,133.66,144.90592,6.01631,145.0307610028,5.57592,1.6263100000000001,5.80825,139.33,4.39,139.399142752,126.77,142.85592,30.71631,146.1208594933,5.57592,1.6263100000000001,5.80825,137.28,29.09,140.3282811838,126.77
2020-12-10 11:30:00,143.61416,16.38913,144.5462920128,2.05416,0.59913,2.13975,141.56,15.79,142.4379082267,131.54,2.05416,0.59913,2.13975,2.05416,0.59913,2.13975,0.0,0.0,0.0,133.66,146.72416,2.34913,146.7429641907,2.05416,0.59913,2.13975,144.67,1.75,144.6805840464,126.36,144.55416,32.07913,148.0708470796,2.05416,0.59913,2.13975,142.5,31.48,145.9357406532,126.36
2020-12-10 12:00:00,141.86712,15.28916,142.6886055388,5.51712,1.6091600000000001,5.747,136.35,13.68,137.0345390768,131.76,5.51712,1.6091600000000001,5.747,5.51712,1.6091600000000001,5.747,0.0,0.0,0.0,133.54,144.80712,5.55916,144.9137890699,5.51712,1.6091600000000001,5.747,139.29,3.95,139.3459959956,126.6,142.77712,31.04916,146.1141893596,5.51712,1.6091600000000001,5.747,137.26,29.44,140.3816982373,126.6
2020-12-10 12:30:00,144.91024,16.25507,145.8190829678,5.40024,1.5750700000000002,5.62525,139.51,14.68,140.2802284714,131.27,5.40024,1.5750700000000002,5.62525,5.40024,1.5750700000000002,5.62525,0.0,0.0,0.0,133.23,147.94024,4.38507,148.0052142668,5.40024,1.5750700000000002,5.62525,142.54,2.81,142.5676951487,126.16,145.83024,31.89507,149.2774409908,5.40024,1.5750700000000002,5.62525,140.43,30.32,143.6658877396,126.16
2020-12-10 13:00:00,144.87184,15.54512,145.7034686643,5.09184,1.48512,5.304,139.78,14.06,140.4853444314,131.04,5.09184,1.48512,5.304,5.09184,1.48512,5.304,0.0,0.0,0.0,132.96,147.89184,4.85512,147.9715125583,5.09184,1.48512,5.304,142.8,3.37,142.8397595209,125.99,145.77184,31.09512,149.0514536152,5.09184,1.48512,5.304,140.68,29.61,143.7623542517,125.99
2020-12-10 13:30:00,145.81352,15.78936,146.6659009586,5.24352,1.52936,5.462,140.57,14.26,141.291445247,131.21,5.24352,1.52936,5.462,5.24352,1.52936,5.462,0.0,0.0,0.0,133.13,148.85352,4.75936,148.9295871343,5.24352,1.52936,5.462,143.61,3.23,143.6463191314,126.16,146.72352,31.39936,150.0456968047,5.24352,1.52936,5.462,141.48,29.87,144.5987804236,126.16
2020-12-10 14:00:00,145.48496,15.74728,146.3347204651,5.06496,1.47728,5.276,140.42,14.27,141.1432226499,131.09,5.06496,1.47728,5.276,5.06496,1.47728,5.276,0.0,0.0,0.0,133.02,148.54496,4.64728,148.6176380945,5.06496,1.47728,5.276,143.48,3.17,143.5150141971,126.07,146.40496,31.327280000000002,149.7191062784,5.06496,1.47728,5.276,141.34,29.85,144.4576688861,126.07
2020-12-10 14:30:00,144.47256,15.27533,145.2778589447,1.49256,0.43533000000000005,1.55475,142.98,14.84,143.7480643348,131.2,1.49256,0.43533000000000005,1.55475,1.49256,0.43533000000000005,1.55475,0.0,0.0,0.0,133.22,147.58256,3.06533,147.6143904373,1.49256,0.43533000000000005,1.55475,146.09,2.63,146.1136715027,126.18,145.41256,30.86533,148.6522155965,1.49256,0.43533000000000005,1.55475,143.92,30.43,147.1018398933,126.18
2020-12-10 15:00:00,144.37792,15.56106,145.2140846194,1.23792,0.36106000000000005,1.2895,143.14,15.2,143.94477969,131.2,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,133.22,147.52792,2.61106,147.5510244419,1.23792,0.36106000000000005,1.2895,146.29,2.25,146.3073019367,126.18,145.33792,31.16106,148.6409184924,1.23792,0.36106000000000005,1.2895,144.1,30.8,147.3548438294,126.18
2020-12-10 15:30:00,145.63576,15.49793,146.4580500521,1.29576,0.37793000000000004,1.34975,144.34,15.12,145.1297695168,131.0,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,133.07,148.79576,2.67793,148.8198558764,1.29576,0.37793000000000004,1.34975,147.5,2.3,147.5179311135,126.02,146.57576,31.02793,149.8238494355,1.29576,0.37793000000000004,1.34975,145.28,30.65,148.4779475208,126.02
2020-12-10 16:00:00,148.57888,16.52884,149.495438505,5.13888,1.49884,5.353,143.44,15.03,144.225290778,130.22,5.13888,1.49884,5.353,5.13888,1.49884,5.353,0.0,0.0,0.0,132.29,151.67888,3.70884,151.7242173557,5.13888,1.49884,5.353,146.54,2.21,146.5566637857,125.28,149.49888,31.888840000000002,152.8620725942,5.13888,1.49884,5.353,144.36,30.39,147.5241054879,125.28
2020-12-10 16:30:00,154.34808,17.11819,155.2944372106,5.06808,1.4781900000000001,5.27925,149.28,15.64,150.0970619299,131.22,5.06808,1.4781900000000001,5.27925,5.06808,1.4781900000000001,5.27925,0.0,0.0,0.0,133.41,157.60808,3.32819,157.6432165682,5.06808,1.4781900000000001,5.27925,152.54,1.85,152.5512179565,126.26,155.31808,32.70819,158.7247040254,5.06808,1.4781900000000001,5.27925,150.25,31.23,153.4613156466,126.26
2020-12-10 17:00:00,154.22976,15.95743,155.0530826584,5.33976,1.55743,5.56225,148.89,14.4,149.5847321754,130.8,5.33976,1.55743,5.56225,5.33976,1.55743,5.56225,0.0,0.0,0.0,132.85,157.45976,4.60743,157.5271545812,5.33976,1.55743,5.56225,152.12,3.05,152.1505731176,125.85,155.16976,31.43743,158.3223497282,5.33976,1.55743,5.56225,149.83,29.88,152.7803760304,125.85
2020-12-10 17:30:00,153.07632,13.45351,153.666381086,5.32632,1.5535100000000002,5.54825,147.75,11.9,148.2284469999,131.5,5.32632,1.5535100000000002,5.54825,5.32632,1.5535100000000002,5.54825,0.0,0.0,0.0,133.21,156.27632,7.28351,156.4459577959,5.32632,1.5535100000000002,5.54825,150.95,5.73,151.0587150746,126.54,154.01632,29.09351,156.7401006458,5.32632,1.5535100000000002,5.54825,148.69,27.54,151.2189396207,126.54
2020-12-10 18:00:00,149.79192,10.63181,150.1687540108,5.49192,1.60181,5.72075,144.3,9.03,144.582263435,132.67,5.49192,1.60181,5.72075,5.49192,1.60181,5.72075,0.0,0.0,0.0,133.97,152.91192,10.55181,153.2755556909,5.49192,1.60181,5.72075,147.42,8.95,147.6914313696,127.68,150.73192,26.55181,153.0526390532,5.49192,1.60181,5.72075,145.24,24.95,147.3674322909,127.68
2020-12-10 18:30:00,144.64464,6.81802,144.8052391229,5.44464,1.5880200000000002,5.6715,139.2,5.23,139.29821571,133.64,5.44464,1.5880200000000002,5.6715,5.44464,1.5880200000000002,5.6715,0.0,0.0,0.0,134.42,147.64464,14.66802,148.3714613106,5.44464,1.5880200000000002,5.6715,142.2,13.08,142.8003025207,128.64,145.55464,22.95802,147.3540766584,5.44464,1.5880200000000002,5.6715,140.11,21.37,141.7303390245,128.64
2020-12-10 19:00:00,140.61848,5.81539,140.7386786863,5.53848,1.61539,5.76925,135.08,4.2,135.1452788669,133.05,5.53848,1.61539,5.76925,5.53848,1.61539,5.76925,0.0,0.0,0.0,133.66,143.48848,15.61539,144.3356653692,5.53848,1.61539,5.76925,137.95,14.0,138.6585824967,128.08,141.47848,21.845390000000002,143.1550954991,5.53848,1.61539,5.76925,135.94,20.23,137.437027398,128.08
2020-12-10 19:30:00,138.37608,5.68844,138.4929524048,1.60608,0.46844,1.673,136.77,5.22,136.8695777008,131.91,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,132.68,141.29608,13.11844,141.9037550292,1.60608,0.46844,1.673,139.69,12.65,140.2616077193,126.98,139.26608,21.45844,140.9095656292,1.60608,0.46844,1.673,137.66,20.99,139.2510527788,126.98
2020-12-10 20:00:00,133.29808,3.43819,133.3424136656,1.46808,0.42819,1.52925,131.83,3.01,131.8643583384,133.01,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,133.42,136.10808,15.60819,137.0000913736,1.46808,0.42819,1.52925,134.64,15.18,135.4930330312,128.01,134.15808,19.49819,135.5675840404,1.46808,0.42819,1.52925,132.69,19.07,134.0533513195,128.01
2020-12-10 20:30:00,128.95392,1.1215600000000001,128.9587972191,1.5139200000000002,0.44156000000000006,1.577,127.44,0.68,127.4418141742,133.44,1.5139200000000002,0.44156000000000006,1.577,1.5139200000000002,0.44156000000000006,1.577,0.0,0.0,0.0,133.47,131.64392,18.44156,132.9293526961,1.5139200000000002,0.44156000000000006,1.577,130.13,18.0,131.3690104248,128.43,129.77392,16.93156,130.8737866656,1.5139200000000002,0.44156000000000006,1.577,128.26,16.49,129.3156900766,128.43
2020-12-10 21:00:00,123.31592,1.80881,123.3291851877,1.43592,0.41881,1.4957500000000001,121.88,1.3900000000000001,121.8879259812,132.52,1.43592,0.41881,1.4957500000000001,1.43592,0.41881,1.4957500000000001,0.0,0.0,0.0,132.3,125.87592,19.95881,127.4484261671,1.43592,0.41881,1.4957500000000001,124.44,19.54,125.9647776166,127.55,124.12592,14.99881,125.0288299444,1.43592,0.41881,1.4957500000000001,122.69,14.58,123.5532779816,127.55
2020-12-10 21:30:00,118.1828,4.0079,118.2507398634,1.1928,0.34790000000000004,1.2425,116.99,3.66,117.0472370456,134.04,1.1928,0.34790000000000004,1.2425,1.1928,0.34790000000000004,1.2425,0.0,0.0,0.0,133.46,120.6228,22.5679,122.7158098627,1.1928,0.34790000000000004,1.2425,119.43,22.22,121.4794357083,128.98,118.9728,13.0479,119.6861513887,1.1928,0.34790000000000004,1.2425,117.78,12.7,118.462730004,128.98
2020-12-10 22:00:00,111.09616,7.37263,111.3405246973,1.10616,0.32263000000000003,1.15225,109.99,7.05,110.2157094066,135.03,1.10616,0.32263000000000003,1.15225,1.10616,0.32263000000000003,1.15225,0.0,0.0,0.0,133.95,113.37616,26.24263,116.3736623367,1.10616,0.32263000000000003,1.15225,112.27,25.92,115.2232585028,129.91,111.83616,9.88263,112.2719602539,1.10616,0.32263000000000003,1.15225,110.73,9.56,111.1419205341,129.91
2020-12-10 22:30:00,102.94136,10.63748,103.4895143452,1.19136,0.34748,1.241,101.75,10.29,102.2689913904,134.66,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,133.12,104.98136,29.44748,109.0332060695,1.19136,0.34748,1.241,103.79,29.1,107.7922729142,129.56,103.63136,6.5774799999999995,103.8398864531,1.19136,0.34748,1.241,102.44,6.23,102.6292672682,129.56
2020-12-10 23:00:00,96.6316,12.1513,97.3926086017,1.3416000000000001,0.39130000000000004,1.3975,95.29,11.76,96.0129246508,135.24,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,133.49,98.5116,31.1313,103.3135672322,1.3416000000000001,0.39130000000000004,1.3975,97.17,30.74,101.9164191875,130.13,97.2816,5.3313,97.4275754509,1.3416000000000001,0.39130000000000004,1.3975,95.94,4.94,96.0670973851,130.13
2020-12-10 23:30:00,90.52472,13.88221,91.5829715917,1.3447200000000001,0.39221000000000006,1.40075,89.18,13.49,90.1945258871,135.63,1.3447200000000001,0.39221000000000006,1.40075,1.3447200000000001,0.39221000000000006,1.40075,0.0,0.0,0.0,133.61,92.23472,33.00221,97.9611629084,1.3447200000000001,0.39221000000000006,1.40075,90.89,32.61,96.5629545944,130.51,91.14472,3.72221,91.2206929987,1.3447200000000001,0.39221000000000006,1.40075,89.8,3.33,89.861720994,130.51
2020-12-11 00:00:00,85.80584,15.27337,87.1545639038,1.24584,0.36337,1.29775,84.56,14.91,85.864437924,135.23,1.24584,0.36337,1.29775,1.24584,0.36337,1.29775,0.0,0.0,0.0,133.01,87.38584,34.29337,93.8739594268,1.24584,0.36337,1.29775,86.14,33.93,92.5815559385,130.11,86.39584,2.18337,86.4234243354,1.24584,0.36337,1.29775,85.15,1.82,85.1694481607,130.11
2020-12-11 00:30:00,84.6532,15.67885,86.0929184519,1.5732,0.45885000000000004,1.63875,83.08,15.22,84.4626236865,135.15,1.5732,0.45885000000000004,1.63875,1.5732,0.45885000000000004,1.63875,0.0,0.0,0.0,132.87,86.2232,34.68885,92.9395315921,1.5732,0.45885000000000004,1.63875,84.65,34.23,91.30890099,130.03,85.2432,1.9488500000000002,85.2654746223,1.5732,0.45885000000000004,1.63875,83.67,1.49,83.6832659497,130.03
2020-12-11 01:00:00,86.50192,15.34556,87.8525376719,1.32192,0.38556,1.377,85.18,14.96,86.4837210115,134.55,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,132.32,88.09192,34.20556,94.4997709214,1.32192,0.38556,1.377,86.77,33.82,93.128004918,129.45,87.08192,1.9955600000000002,87.1047820191,1.32192,0.38556,1.377,85.76,1.6099999999999999,85.775111192,129.45
2020-12-11 01:30:00,86.32456,15.49633,87.7044235068,1.32456,0.38633,1.37975,85.0,15.11,86.3325668563,135.63,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,133.37,87.94456,34.64633,94.5230861539,1.32456,0.38633,1.37975,86.62,34.26,93.1491921597,130.47,86.92456,2.10633,86.9500762349,1.32456,0.38633,1.37975,85.6,1.72,85.61727863,130.47
2020-12-11 02:00:00,84.0732,16.60385,85.6970874246,1.2132,0.35385000000000005,1.26375,82.86,16.25,84.4383923343,136.42,1.2132,0.35385000000000005,1.26375,1.2132,0.35385000000000005,1.26375,0.0,0.0,0.0,134.03,85.6332,35.97385,92.8825216392,1.2132,0.35385000000000005,1.26375,84.42,35.62,91.6270746013,131.24,84.6632,1.14385,84.6709266931,1.2132,0.35385000000000005,1.26375,83.45,0.79,83.4537392811,131.24
2020-12-11 02:30:00,82.75792,16.72481,84.4309930787,1.38792,0.40481000000000006,1.44575,81.37,16.32,82.9904771646,136.3,1.38792,0.40481000000000006,1.44575,1.38792,0.40481000000000006,1.44575,0.0,0.0,0.0,133.88,84.28792,36.06481,91.6794632307,1.38792,0.40481000000000006,1.44575,82.9,35.66,90.2443660291,131.11,83.34792,1.10481,83.3552420275,1.38792,0.40481000000000006,1.44575,81.96,0.7000000000000001,81.9629892085,131.11
2020-12-11 03:00:00,81.65176,17.01718,83.4062007662,1.12176,0.32718,1.1685,80.53,16.69,82.24133389,136.36,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,133.88,83.15176,36.34718,90.7487337931,1.12176,0.32718,1.1685,82.03,36.02,89.5899620493,131.16,82.24176,0.6271800000000001,82.2441514191,1.12176,0.32718,1.1685,81.12,0.30000000000000004,81.1205547318,131.16
2020-12-11 03:30:00,80.57376,17.12568,82.373659115,1.01376,0.29568,1.056,79.56,16.83,81.3206154674,137.15,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,134.66,82.05376,36.68568,89.8813587303,1.01376,0.29568,1.056,81.04,36.39,88.835317864,131.92,81.15376,0.6856800000000001,81.1566566537,1.01376,0.29568,1.056,80.14,0.39,80.1409489587,131.92
2020-12-11 04:00:00,79.1164,17.2827,80.9820749811,1.1064,0.32270000000000004,1.1525,78.01,16.96,79.8323349276,137.15,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,134.66,80.5564,36.8427,88.5817031009,1.1064,0.32270000000000004,1.1525,79.45,36.52,87.4414827184,131.92,79.6864,0.5727,79.68845794879999,1.1064,0.32270000000000004,1.1525,78.58,0.25,78.5803976829,131.92
2020-12-11 04:30:00,79.85056,31.65183,85.8949956322,1.00056,0.29183000000000003,1.04225,78.85,31.36,84.8573632633,136.54,1.00056,0.29183000000000003,1.04225,1.00056,0.29183000000000003,1.04225,0.0,0.0,0.0,135.34,80.04056,33.87183,86.9125544019,1.00056,0.29183000000000003,1.04225,79.04,33.58,85.8774592079,131.36,78.72056,12.47183,79.7024034158,1.00056,0.29183000000000003,1.04225,77.72,12.18,78.6686138177,131.36
2020-12-11 05:00:00,80.38232,36.28401,88.1921014052,1.04232,0.30401,1.08575,79.34,35.98,87.1171395306,135.62,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,135.27,80.28232,35.96401,87.9696590869,1.04232,0.30401,1.08575,79.24,35.66,86.8942644828,130.47,78.46232,19.97401,80.9647870081,1.04232,0.30401,1.08575,77.42,19.67,79.8796926634,130.47
2020-12-11 05:30:00,83.57848,35.00789,90.6140975862,0.9184800000000001,0.26789,0.9567500000000001,82.66,34.74,89.6634998202,135.42,0.9184800000000001,0.26789,0.9567500000000001,0.9184800000000001,0.26789,0.9567500000000001,0.0,0.0,0.0,135.27,83.47848,34.71789,90.41011287,0.9184800000000001,0.26789,0.9567500000000001,82.56,34.45,89.4592426751,130.27,81.52848,20.91789,84.1691818492,0.9184800000000001,0.26789,0.9567500000000001,80.61,20.65,83.2129473099,130.27
2020-12-11 06:00:00,87.56584,33.12837,93.6229952189,0.8858400000000001,0.25837000000000004,0.9227500000000001,86.68,32.87,92.7030706072,134.85,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,134.87,87.46584,32.85837,93.4341781468,0.8858400000000001,0.25837000000000004,0.9227500000000001,86.58,32.6,92.5140875759,129.74,85.38584,22.23837,88.2342720986,0.8858400000000001,0.25837000000000004,0.9227500000000001,84.5,21.98,87.3119144218,129.74
2020-12-11 06:30:00,98.18064,26.69727,101.7456745826,0.95064,0.27727,0.9902500000000001,97.23,26.42,100.7555919044,132.62,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,133.38,98.08064,26.48727,101.59422924,0.95064,0.27727,0.9902500000000001,97.13,26.21,100.6041798336,127.6,95.61064,26.69727,99.2680145196,0.95064,0.27727,0.9902500000000001,94.66,26.42,98.2778306639,127.6
2020-12-11 07:00:00,108.94928,21.89104,111.1267890511,0.9292800000000001,0.27104,0.968,108.02,21.62,110.1623565471,132.58,0.9292800000000001,0.27104,0.968,0.9292800000000001,0.27104,0.968,0.0,0.0,0.0,133.99,108.90928,21.71104,111.0522423367,0.9292800000000001,0.27104,0.968,107.98,21.44,110.0879375772,127.56,106.03928,31.18104,110.5286666815,0.9292800000000001,0.27104,0.968,105.11,30.91,109.5606690378,127.56
2020-12-11 07:30:00,121.43856,15.22333,122.3890257791,0.8685600000000001,0.25333,0.90475,120.57,14.97,121.4957851121,131.65,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,133.93,121.39856,15.11333,122.3356984439,0.8685600000000001,0.25333,0.90475,120.53,14.86,121.4425810826,126.67,118.08856,36.89333,123.717524229,0.8685600000000001,0.25333,0.90475,117.22,36.64,122.8129390577,126.67
2020-12-11 08:00:00,128.77024,11.04257,129.2428453024,0.90024,0.26257,0.9377500000000001,127.87,10.78,128.3235960375,131.09,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,133.93,128.78024,10.97257,129.2468471835,0.90024,0.26257,0.9377500000000001,127.88,10.71,128.3276996599,126.13,125.19024,40.47257,131.5698488015,0.90024,0.26257,0.9377500000000001,124.29,40.21,130.6324928951,126.13
2020-12-11 08:30:00,133.00224,7.97607,133.2411855909,0.91224,0.26607000000000003,0.95025,132.09,7.71,132.3148222989,130.76,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,133.99,133.04224,7.91607,133.2775366987,0.91224,0.26607000000000003,0.95025,132.13,7.65,132.3512727555,125.83,129.30224,43.15607,136.3140331986,0.91224,0.26607000000000003,0.95025,128.39,42.89,135.36448648,125.83
2020-12-11 09:00:00,133.91696,7.29828,134.1156853862,1.05696,0.30828,1.101,132.86,6.99,133.0437510746,131.02,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,134.36,133.97696,7.24828,134.172886135,1.05696,0.30828,1.101,132.92,6.94,133.1010518366,126.08,130.17696,44.09828,137.4434400537,1.05696,0.30828,1.101,129.12,43.79,136.3434578555,126.08
2020-12-11 09:30:00,138.03224,5.79232,138.1537196401,1.00224,0.29232,1.044,137.03,5.5,137.1403328711,131.5,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,135.08,138.08224,5.75232,138.2020050101,1.00224,0.29232,1.044,137.08,5.46,137.1886948695,126.56,134.18224,45.86232,141.8034764285,1.00224,0.29232,1.044,133.18,45.57,140.7605672765,126.56
2020-12-11 10:00:00,138.88168,5.46799,138.9892799976,1.02168,0.29799000000000003,1.06425,137.86,5.17,137.9569081271,131.37,1.02168,0.29799000000000003,1.06425,1.02168,0.29799000000000003,1.06425,0.0,0.0,0.0,135.0,138.96168,5.43799,139.0680417769,1.02168,0.29799000000000003,1.06425,137.94,5.14,138.035731606,126.43,135.00168,46.04799,142.6389532556,1.02168,0.29799000000000003,1.06425,133.98,45.75,141.5757850058,126.43
2020-12-11 10:30:00,140.05032,4.99676,140.1394296499,1.12032,0.32676000000000005,1.167,138.93,4.67,139.0084666486,130.84,1.12032,0.32676000000000005,1.167,1.12032,0.32676000000000005,1.167,0.0,0.0,0.0,134.54,140.10032,4.96676,140.1883317862,1.12032,0.32676000000000005,1.167,138.98,4.64,139.0574341774,125.92,136.11032,46.21676,143.7428541368,1.12032,0.32676000000000005,1.167,134.99,45.89,142.5769693885,125.92
2020-12-11 11:00:00,141.49736,4.06048,141.5556088073,1.4073600000000002,0.41048,1.466,140.09,3.65,140.1375417224,130.71,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,134.54,141.54736,4.05048,141.6053018471,1.4073600000000002,0.41048,1.466,140.14,3.64,140.1872647568,125.79,137.51736,47.16048,145.3792804192,1.4073600000000002,0.41048,1.466,136.11,46.75,143.9148866518,125.79
2020-12-11 11:30:00,141.518,4.009,141.5747731942,1.608,0.46900000000000003,1.675,139.91,3.54,139.954777339,130.74,1.608,0.46900000000000003,1.675,1.608,0.46900000000000003,1.675,0.0,0.0,0.0,134.54,141.588,3.999,141.6444624579,1.608,0.46900000000000003,1.675,139.98,3.5300000000000002,140.0245024987,125.82,137.558,47.379,145.488738413,1.608,0.46900000000000003,1.675,135.95,46.91,143.8156827331,125.82
2020-12-11 12:00:00,141.2964,4.21395,141.3592233551,2.0364,0.5939500000000001,2.12125,139.26,3.62,139.3070421766,131.01,2.0364,0.5939500000000001,2.12125,2.0364,0.5939500000000001,2.12125,0.0,0.0,0.0,134.83,141.3564,4.20395,141.4188990785,2.0364,0.5939500000000001,2.12125,139.32,3.61,139.3667625368,126.07,137.3564,47.58395,145.3651021345,2.0364,0.5939500000000001,2.12125,135.32,46.99,143.2465095561,126.07
2020-12-11 12:30:00,139.10392,7.88406,139.3271651956,5.05392,1.4740600000000001,5.2645,134.05,6.41,134.2031691131,131.54,5.05392,1.4740600000000001,5.2645,5.05392,1.4740600000000001,5.2645,0.0,0.0,0.0,134.97,139.15392,7.83406,139.3742657288,5.05392,1.4740600000000001,5.2645,134.1,6.36,134.2507340762,126.6,135.34392,46.19406,143.0100271318,5.05392,1.4740600000000001,5.2645,130.29,44.72,137.7510889249,126.6
2020-12-11 13:00:00,138.31696,6.78078,138.483069005,1.95696,0.5707800000000001,2.0385,136.36,6.21,136.5013322279,131.4,1.95696,0.5707800000000001,2.0385,1.95696,0.5707800000000001,2.0385,0.0,0.0,0.0,134.9,138.36696,6.75078,138.5315438817,1.95696,0.5707800000000001,2.0385,136.41,6.18,136.5499194434,126.47,134.47696,45.35078,141.9180961592,1.95696,0.5707800000000001,2.0385,132.52,44.78,139.8813740281,126.47
2020-12-11 13:30:00,137.22936,8.30273,137.4802988485,2.16936,0.63273,2.25975,135.06,7.67,135.2776127081,132.19,2.16936,0.63273,2.25975,2.16936,0.63273,2.25975,0.0,0.0,0.0,135.51,137.27936,8.26273,137.5277986047,2.16936,0.63273,2.25975,135.11,7.63,135.3252711063,127.24,133.42936,44.59273,140.6837079369,2.16936,0.63273,2.25975,131.26,43.96,138.4256811433,127.24
2020-12-11 14:00:00,133.82648,11.55439,134.3243487885,5.2264800000000005,1.52439,5.44425,128.6,10.03,128.9905457776,132.41,5.2264800000000005,1.52439,5.44425,5.2264800000000005,1.52439,5.44425,0.0,0.0,0.0,135.39,133.86648,11.50439,134.359910155,5.2264800000000005,1.52439,5.44425,128.64,9.98,129.0265476559,127.46,130.25648,43.37439,137.2883399632,5.2264800000000005,1.52439,5.44425,125.03,41.85,131.8481073053,127.46
