Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-11 14:30:00,130.26432,13.01001,130.9123883567,5.31432,1.5500099999999999,5.53575,124.95,11.46,125.4744360418,132.47,5.31432,1.5500099999999999,5.53575,5.31432,1.5500099999999999,5.53575,0.0,0.0,0.0,135.25,130.24432,12.93001,130.8845600171,5.31432,1.5500099999999999,5.53575,124.93,11.38,125.4472371158,127.51,126.78432,42.15001,133.6072121589,5.31432,1.5500099999999999,5.53575,121.47,40.6,128.0754500285,127.51
2020-12-11 15:00:00,128.45928,13.88729,129.2077530246,5.09928,1.48729,5.31175,123.36,12.4,123.9816502552,132.02,5.09928,1.48729,5.31175,5.09928,1.48729,5.31175,0.0,0.0,0.0,134.66,128.45928,13.79729,129.1981107813,5.09928,1.48729,5.31175,123.36,12.31,123.9726812649,127.08,125.03928,40.84729,131.5420945677,5.09928,1.48729,5.31175,119.94,39.36,126.2331699673,127.08
2020-12-11 15:30:00,130.41968,11.97574,130.9683598426,1.45968,0.42574,1.5205000000000002,128.96,11.55,129.4761912477,131.95,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,134.74,130.40968,11.92574,130.9538388603,1.45968,0.42574,1.5205000000000002,128.95,11.5,129.4617800743,127.01,126.82968,40.53574,133.1499678793,1.45968,0.42574,1.5205000000000002,125.37,40.11,131.6299699916,127.01
2020-12-11 16:00:00,135.58912,11.07641,136.0407891805,1.35912,0.39641000000000004,1.41575,134.23,10.68,134.6542063955,131.63,1.35912,0.39641000000000004,1.41575,1.35912,0.39641000000000004,1.41575,0.0,0.0,0.0,134.59,135.60912,11.03641,136.0574723154,1.35912,0.39641000000000004,1.41575,134.25,10.64,134.6709772,126.73,131.80912,41.02641,138.0464068082,1.35912,0.39641000000000004,1.41575,130.45,40.63,136.6308874303,126.73
2020-12-11 16:30:00,140.696,11.4655,141.1623962189,4.476,1.3054999999999999,4.6625,136.22,10.16,136.5983674866,130.87,4.476,1.3054999999999999,4.6625,4.476,1.3054999999999999,4.6625,0.0,0.0,0.0,133.93,140.726,11.4655,141.1922971208,4.476,1.3054999999999999,4.6625,136.25,10.16,136.628284407,126.01,136.826,41.8855,143.0934987561,4.476,1.3054999999999999,4.6625,132.35,40.58,138.4314230946,126.01
2020-12-11 17:00:00,143.82648,10.27439,144.1929937239,4.50648,1.31439,4.69425,139.32,8.96,139.6078221304,130.16,4.50648,1.31439,4.69425,4.50648,1.31439,4.69425,0.0,0.0,0.0,133.35,143.83648,10.29439,144.2043946774,4.50648,1.31439,4.69425,139.33,8.98,139.6190864459,125.31,139.85648,42.48439,146.1668854141,4.50648,1.31439,4.69425,135.35,41.17,141.4729352208,125.31
2020-12-11 17:30:00,144.58312,11.14341,145.0119104604,4.50312,1.31341,4.69075,140.08,9.83,140.424482552,130.19,4.50312,1.31341,4.69075,4.50312,1.31341,4.69075,0.0,0.0,0.0,133.3,144.61312,11.16341,145.0433597203,4.50312,1.31341,4.69075,140.11,9.85,140.4558101326,125.34,140.58312,41.61341,146.6127195054,4.50312,1.31341,4.69075,136.08,40.3,141.9220081594,125.34
2020-12-11 18:00:00,141.78312,13.59716,142.433619195,4.65312,1.35716,4.8469999999999995,137.13,12.24,137.6751775012,130.73,4.65312,1.35716,4.8469999999999995,4.65312,1.35716,4.8469999999999995,0.0,0.0,0.0,133.53,141.80312,13.58716,142.452573717,4.65312,1.35716,4.8469999999999995,137.15,12.23,137.6942097548,125.87,137.88312,39.75716,143.5004757908,4.65312,1.35716,4.8469999999999995,133.23,38.4,138.6534994149,125.87
2020-12-11 18:30:00,137.02432,16.94001,138.0674770185,4.59432,1.34001,4.78575,132.43,15.6,133.3456594719,131.06,4.59432,1.34001,4.78575,4.59432,1.34001,4.78575,0.0,0.0,0.0,133.43,136.99432,16.93001,138.0364768851,4.59432,1.34001,4.78575,132.4,15.59,133.3146957391,126.19,133.27432,36.79001,138.2589932238,4.59432,1.34001,4.78575,128.68,35.45,133.4737610918,126.19
2020-12-11 19:00:00,133.83136,18.15373,135.0569910533,4.64136,1.35373,4.83475,129.19,16.8,130.2777651789,130.91,4.64136,1.35373,4.83475,4.64136,1.35373,4.83475,0.0,0.0,0.0,133.11,133.80136,18.11373,135.021891382,4.64136,1.35373,4.83475,129.16,16.76,130.2428623764,126.05,130.19136,35.51373,134.9481946421,4.64136,1.35373,4.83475,125.55,34.16,130.1142117526,126.05
2020-12-11 19:30:00,130.36408,19.26869,131.7804073774,4.62408,1.34869,4.81675,125.74,17.92,127.0105271228,131.53,4.62408,1.34869,4.81675,4.62408,1.34869,4.81675,0.0,0.0,0.0,133.58,130.34408,19.20869,131.7518613248,4.62408,1.34869,4.81675,125.72,17.86,126.9822743535,126.63,126.84408,34.95869,131.5732899853,4.62408,1.34869,4.81675,122.22,33.61,126.7570925037,126.63
2020-12-11 20:00:00,125.77512,21.19566,127.5485664908,4.54512,1.32566,4.7345,121.23,19.87,122.8475876849,131.53,4.54512,1.32566,4.7345,4.54512,1.32566,4.7345,0.0,0.0,0.0,133.28,125.76512,21.11566,127.5254347409,4.54512,1.32566,4.7345,121.22,19.79,122.824804091,126.63,122.39512,33.01566,126.769867102,4.54512,1.32566,4.7345,117.85,31.69,122.03638228,126.63
2020-12-11 20:30:00,121.8776,23.03805,124.0358864586,4.5876,1.33805,4.7787500000000005,117.29,21.7,119.2804849923,131.56,4.5876,1.33805,4.7787500000000005,4.5876,1.33805,4.7787500000000005,0.0,0.0,0.0,133.05,121.8376,22.93805,123.9780420541,4.5876,1.33805,4.7787500000000005,117.25,21.6,119.2229948458,126.65,118.6376,31.28805,122.6940186259,4.5876,1.33805,4.7787500000000005,114.05,29.95,117.9169411069,126.65
2020-12-11 21:00:00,118.996,22.06175,121.0238357889,0.966,0.28175,1.00625,118.03,21.78,120.022703269,131.56,0.966,0.28175,1.00625,0.966,0.28175,1.00625,0.0,0.0,0.0,133.05,118.956,21.97175,120.9681269346,0.966,0.28175,1.00625,117.99,21.69,119.9670629798,126.65,115.736,30.13175,119.5940803471,0.966,0.28175,1.00625,114.77,29.85,118.5882599586,126.65
2020-12-11 21:30:00,112.888,25.25025,115.6774639637,0.858,0.25025000000000003,0.89375,112.03,25.0,114.7855430793,132.05,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,133.1,112.848,25.11025,115.6079398617,0.858,0.25025000000000003,0.89375,111.99,24.86,114.716083005,127.09,109.838,27.37025,113.196805737,0.858,0.25025000000000003,0.89375,108.98,27.12,112.3037612905,127.09
2020-12-11 22:00:00,106.63464,28.30177,110.3265001396,0.79464,0.23177000000000003,0.8277500000000001,105.84,28.07,109.4989977123,132.52,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,133.2,106.56464,28.13177,110.2153300665,0.79464,0.23177000000000003,0.8277500000000001,105.77,27.9,109.3878553588,127.55,103.77464,24.80177,106.6972525525,0.79464,0.23177000000000003,0.8277500000000001,102.98,24.57,105.8705119474,127.55
2020-12-11 22:30:00,100.06872,30.43046,104.5933153612,0.85872,0.25046,0.8945000000000001,99.21,30.18,103.6988741501,132.79,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,133.2,99.99872,30.24046,104.4711894383,0.85872,0.25046,0.8945000000000001,99.14,29.99,103.5767333912,127.8,97.43872,23.08046,100.1349678636,0.85872,0.25046,0.8945000000000001,96.58,22.83,99.2416510342,127.8
2020-12-11 23:00:00,94.76064,32.12352,100.0574806319,0.80064,0.23352,0.834,93.96,31.89,99.2242596344,133.48,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,133.63,94.68064,31.89352,99.9080587781,0.80064,0.23352,0.834,93.88,31.66,99.0747697449,128.44,92.32064,21.87352,94.8765062974,0.80064,0.23352,0.834,91.52,21.64,94.0436069066,128.44
2020-12-11 23:30:00,88.70328,34.67054,95.2382183089,0.8932800000000001,0.26054,0.9305,87.81,34.41,94.3114213656,134.21,0.8932800000000001,0.26054,0.9305,0.8932800000000001,0.26054,0.9305,0.0,0.0,0.0,134.07,88.61328,34.42054,95.0635943264,0.8932800000000001,0.26054,0.9305,87.72,34.16,94.1366241162,129.16,86.46328,20.10054,88.7689726011,0.8932800000000001,0.26054,0.9305,85.57,19.84,87.8399140482,129.16
2020-12-12 00:00:00,84.9508,35.81315,92.1912150563,0.7308,0.21315,0.7612500000000001,84.22,35.6,91.4350501722,134.79,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,134.52,84.8508,35.52315,91.9866971174,0.7308,0.21315,0.7612500000000001,84.12,35.31,91.2303156851,129.71,82.8508,19.29315,85.0675067083,0.7308,0.21315,0.7612500000000001,82.12,19.08,84.3074184162,129.71
2020-12-12 00:30:00,83.04528,36.23029,90.6043732044,0.99528,0.29029000000000005,1.03675,82.05,35.94,89.5761469366,134.61,0.99528,0.29029000000000005,1.03675,0.99528,0.29029000000000005,1.03675,0.0,0.0,0.0,134.25,82.92528,35.94029,90.3786839269,0.99528,0.29029000000000005,1.03675,81.93,35.65,89.3501393396,129.53,81.00528,19.04029,83.2129078398,0.99528,0.29029000000000005,1.03675,80.01,18.75,82.1776283425,129.53
2020-12-12 01:00:00,84.45824,35.89782,91.7706259358,0.9182400000000001,0.26782,0.9565,83.54,35.63,90.8208593881,134.3,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,134.0,84.33824,35.62782,91.5547938901,0.9182400000000001,0.26782,0.9565,83.42,35.36,90.6047791234,129.24,82.36824,19.11782,84.5577790759,0.9182400000000001,0.26782,0.9565,81.45,18.85,83.6027810542,129.24
2020-12-12 01:30:00,84.52304,36.09422,91.9072195654,0.8030400000000001,0.23422,0.8365,83.72,35.86,91.0767698154,134.59,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,134.27,84.41304,35.80422,91.6924396657,0.8030400000000001,0.23422,0.8365,83.61,35.57,90.8617466264,129.52,82.42304,18.98422,84.5810743125,0.8030400000000001,0.23422,0.8365,81.62,18.75,83.74596647,129.52
2020-12-12 02:00:00,82.1308,36.77815,89.9894473039,0.8508,0.24815,0.8862500000000001,81.28,36.53,89.1116114768,135.34,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,134.97,82.0208,36.47815,89.7667369356,0.8508,0.24815,0.8862500000000001,81.17,36.23,88.8885920689,130.25,80.1208,18.95815,82.3331892013,0.8508,0.24815,0.8862500000000001,79.27,18.71,81.4481245947,130.25
2020-12-12 02:30:00,80.79712,37.03291,88.8797559817,0.8671200000000001,0.25291,0.9032500000000001,79.93,36.78,87.9862108515,135.66,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,135.24,80.69712,36.72291,88.6600095599,0.8671200000000001,0.25291,0.9032500000000001,79.83,36.47,87.766108493,130.55,78.84712,18.98291,81.100056747,0.8671200000000001,0.25291,0.9032500000000001,77.98,18.73,80.1978384996,130.55
2020-12-12 03:00:00,79.20504,37.53897,87.650514146,0.7850400000000001,0.22897,0.8177500000000001,78.42,37.31,86.8431488374,135.96,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,135.48,79.43504,37.37897,87.7901644722,0.7850400000000001,0.22897,0.8177500000000001,78.65,37.15,86.9824407567,130.85,77.31504,18.61897,79.525351015,0.7850400000000001,0.22897,0.8177500000000001,76.53,18.39,78.708531939,130.85
2020-12-12 03:30:00,76.96504,38.45522,86.0373251993,0.87504,0.25522,0.9115000000000001,76.09,38.2,85.1406371834,136.29,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,135.69,76.83504,38.13522,85.7783094742,0.87504,0.25522,0.9115000000000001,75.96,37.88,84.8811875506,131.16,75.14504,18.11522,77.2977246253,0.87504,0.25522,0.9115000000000001,74.27,17.86,76.3872535178,131.16
2020-12-12 04:00:00,75.528,38.829,84.9244960244,0.888,0.259,0.925,74.64,38.57,84.0165132578,136.46,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,135.85,75.408,38.489,84.66268118240001,0.888,0.259,0.925,74.52,38.23,83.7541837761,131.33,73.768,17.919,75.9131634501,0.888,0.259,0.925,72.88,17.66,74.989132546,131.33
2020-12-12 04:30:00,75.344,38.49325,84.607615683,0.834,0.24325000000000002,0.86875,74.51,38.25,83.7544183909,136.46,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,135.85,75.224,38.15325,84.3464324175,0.834,0.24325000000000002,0.86875,74.39,37.91,83.4927553743,131.33,73.574,18.26325,75.8068583742,0.834,0.24325000000000002,0.86875,72.74,18.02,74.9388283869,131.33
2020-12-12 05:00:00,74.74664,38.77277,84.2044410038,0.8666400000000001,0.25277,0.90275,73.88,38.52,83.3189342227,136.35,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,135.72,74.62664,38.43277,83.941725069,0.8666400000000001,0.25277,0.90275,73.76,38.18,83.055704199,131.22,72.99664,17.87277,75.1528133789,0.8666400000000001,0.25277,0.90275,72.13,17.62,74.2509346743,131.22
2020-12-12 05:30:00,75.60416,38.21663,84.7142244128,0.9141600000000001,0.26663000000000003,0.95225,74.69,37.95,83.7782704524,136.06,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,135.5,75.47416,37.88663,84.4496628795,0.9141600000000001,0.26663000000000003,0.95225,74.56,37.62,83.5132205103,130.94,73.82416,18.26663,76.0504856741,0.9141600000000001,0.26663000000000003,0.95225,72.91,18.0,75.0990552537,130.94
2020-12-12 06:00:00,77.35336,37.62223,86.0172918282,0.9333600000000001,0.27223,0.9722500000000001,76.42,37.35,85.0590318544,135.8,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,135.29,77.24336,37.29223,85.7743964273,0.9333600000000001,0.27223,0.9722500000000001,76.31,37.02,84.8156618792,130.7,75.51336,18.58223,77.7661032215,0.9333600000000001,0.27223,0.9722500000000001,74.58,18.31,76.7947426586,130.7
2020-12-12 06:30:00,83.10208,34.14644,89.843948405,0.9820800000000001,0.28644000000000003,1.023,82.12,33.86,88.8267639847,134.61,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,134.48,83.01208,33.83644,89.6432378811,0.9820800000000001,0.28644000000000003,1.023,82.03,33.55,88.6257490801,129.57,81.06208,21.03644,83.74719471,0.9820800000000001,0.28644000000000003,1.023,80.08,20.75,82.7246571465,129.57
2020-12-12 07:00:00,87.91056,31.56558,93.405847784,0.91056,0.26558000000000004,0.9485,87.0,31.3,92.4591261045,133.99,0.91056,0.26558000000000004,0.9485,0.91056,0.26558000000000004,0.9485,0.0,0.0,0.0,134.15,87.84056,31.28558,93.2456513573,0.91056,0.26558000000000004,0.9485,86.93,31.02,92.2987827655,128.96,85.71056,22.95558,88.7313853642,0.91056,0.26558000000000004,0.9485,84.8,22.69,87.7831196757,128.96
2020-12-12 07:30:00,93.40488,29.14309,97.8457526036,1.00488,0.29309,1.04675,92.4,28.85,96.7991864635,133.19,1.00488,0.29309,1.04675,1.00488,0.29309,1.04675,0.0,0.0,0.0,133.64,93.34488,28.87309,97.708351477,1.00488,0.29309,1.04675,92.34,28.58,96.6617401043,128.2,91.01488,24.71309,94.3103663378,1.00488,0.29309,1.04675,90.01,24.42,93.2638005874,128.2
2020-12-12 08:00:00,97.75224,27.10232,101.4398155282,1.00224,0.29232,1.044,96.75,26.81,100.3959092792,132.56,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,133.27,97.69224,26.86232,101.3181029826,1.00224,0.29232,1.044,96.69,26.57,100.2742289923,127.6,95.20224,26.18232,98.7369251172,1.00224,0.29232,1.044,94.2,25.89,97.6930504181,127.6
2020-12-12 08:30:00,102.68984,24.71537,105.6222171395,1.14984,0.33537,1.19775,101.54,24.38,104.4258397141,131.85,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,132.84,102.65984,24.51537,105.5464168746,1.14984,0.33537,1.19775,101.51,24.18,104.3501437469,126.9,99.97984,28.00537,103.8280749858,1.14984,0.33537,1.19775,98.83,27.67,102.6303941335,126.9
2020-12-12 09:00:00,108.2572,22.82335,110.6369136277,1.1772,0.34335000000000004,1.22625,107.08,22.48,109.4142440453,131.52,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,132.79,108.2272,22.64335,110.5705571979,1.1772,0.34335000000000004,1.22625,107.05,22.3,109.3480338186,126.6,105.3472,29.60335,109.4275599612,1.1772,0.34335000000000004,1.22625,104.17,29.26,108.2013701392,126.6
2020-12-12 09:30:00,113.76784,20.41562,115.5851156432,1.28784,0.37562,1.3415,112.48,20.04,114.2512669514,131.16,1.28784,0.37562,1.3415,1.28784,0.37562,1.3415,0.0,0.0,0.0,132.79,113.76784,20.26562,115.5587156914,1.28784,0.37562,1.3415,112.48,19.89,114.2250519807,126.25,110.70784,31.70562,115.1584655032,1.28784,0.37562,1.3415,109.42,31.33,113.8169815977,126.25
2020-12-12 10:00:00,116.55104,19.66947,118.1991242572,1.5410400000000002,0.44947000000000004,1.60525,115.01,19.22,116.6049248531,131.13,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,132.85,116.54104,19.53947,118.1676981758,1.5410400000000002,0.44947000000000004,1.60525,115.0,19.09,116.5737024376,126.21,113.39104,32.46947,117.9482701627,1.5410400000000002,0.44947000000000004,1.60525,111.85,32.02,116.3430397574,126.21
2020-12-12 10:30:00,118.75264,18.85702,120.2404953011,1.77264,0.51702,1.8465,116.98,18.34,118.4089354736,131.07,1.77264,0.51702,1.8465,1.77264,0.51702,1.8465,0.0,0.0,0.0,132.93,118.75264,18.72702,120.2201762811,1.77264,0.51702,1.8465,116.98,18.21,118.3888698316,126.16,115.51264,33.34702,120.2297539823,1.77264,0.51702,1.8465,113.74,32.83,118.3832610634,126.16
2020-12-12 11:00:00,119.19488,18.36934,120.602040075,1.81488,0.52934,1.8905,117.38,17.84,118.7279663769,131.04,1.81488,0.52934,1.8905,1.81488,0.52934,1.8905,0.0,0.0,0.0,132.93,119.19488,18.24934,120.5838207582,1.81488,0.52934,1.8905,117.38,17.72,118.7099945245,126.12,115.96488,33.82934,120.798500149,1.81488,0.52934,1.8905,114.15,33.3,118.9080001514,126.12
2020-12-12 11:30:00,119.87648,18.23189,121.2549886403,1.68648,0.49189000000000005,1.75675,118.19,17.74,119.5139477216,130.99,1.68648,0.49189000000000005,1.75675,1.68648,0.49189000000000005,1.75675,0.0,0.0,0.0,132.93,119.88648,18.11189,121.2468912845,1.68648,0.49189000000000005,1.75675,118.2,17.62,119.5060852007,126.08,116.60648,33.85189,121.4208451402,1.68648,0.49189000000000005,1.75675,114.92,33.36,119.6640965369,126.08
2020-12-12 12:00:00,121.052,18.44475,122.4491547809,1.662,0.48475,1.7312500000000002,119.39,17.96,120.7333164458,131.03,1.662,0.48475,1.7312500000000002,1.662,0.48475,1.7312500000000002,0.0,0.0,0.0,132.93,121.052,18.34475,122.4341315016,1.662,0.48475,1.7312500000000002,119.39,17.86,120.7184811866,126.12,117.752,33.66475,122.4697876889,1.662,0.48475,1.7312500000000002,116.09,33.18,120.7385626053,126.12
2020-12-12 12:30:00,121.38184,19.58637,122.9519295154,1.70184,0.49637000000000003,1.77275,119.68,19.09,121.1929474021,131.29,1.70184,0.49637000000000003,1.77275,1.70184,0.49637000000000003,1.77275,0.0,0.0,0.0,133.1,121.36184,19.47637,122.9147069986,1.70184,0.49637000000000003,1.77275,119.66,18.98,121.1559160751,126.38,118.05184,32.79637,122.5228093563,1.70184,0.49637000000000003,1.77275,116.35,32.3,120.7502070392,126.38
2020-12-12 13:00:00,121.47776,19.90893,123.0983820705,1.84776,0.53893,1.92475,119.63,19.37,121.188010133,131.6,1.84776,0.53893,1.92475,1.84776,0.53893,1.92475,0.0,0.0,0.0,133.39,121.46776,19.80893,123.0723788149,1.84776,0.53893,1.92475,119.62,19.27,121.1621941861,126.68,118.15776,32.77893,122.6202042902,1.84776,0.53893,1.92475,116.31,32.24,120.6956241957,126.68
2020-12-12 13:30:00,120.74168,20.80299,122.520682671,2.10168,0.61299,2.18925,118.64,20.19,120.3456924863,131.67,2.10168,0.61299,2.18925,2.10168,0.61299,2.18925,0.0,0.0,0.0,133.39,120.73168,20.69299,122.4921972648,2.10168,0.61299,2.18925,118.63,20.08,120.3174272498,126.75,117.46168,32.08299,121.7643811456,2.10168,0.61299,2.18925,115.36,31.47,119.5754594388,126.75
2020-12-12 14:00:00,118.75312,22.03466,120.7800883882,2.31312,0.67466,2.4095,116.44,21.36,118.3829514753,131.9,2.31312,0.67466,2.4095,2.31312,0.67466,2.4095,0.0,0.0,0.0,133.44,118.72312,21.92466,120.7305675405,2.31312,0.67466,2.4095,116.41,21.25,118.3336410325,126.98,115.54312,31.144660000000002,119.667048204,2.31312,0.67466,2.4095,113.23,30.47,117.2580649678,126.98
2020-12-12 14:30:00,116.58208,23.25144,118.8781344033,2.54208,0.7414400000000001,2.648,114.04,22.51,116.240361751,132.06,2.54208,0.7414400000000001,2.648,2.54208,0.7414400000000001,2.648,0.0,0.0,0.0,133.44,116.55208,23.13144,118.8252955763,2.54208,0.7414400000000001,2.648,114.01,22.39,116.1877454812,127.13,113.45208,30.33144,117.4366667987,2.54208,0.7414400000000001,2.648,110.91,29.59,114.7893557783,127.13
2020-12-12 15:00:00,115.4752,23.8286,117.9081167393,2.1552,0.6286,2.245,113.32,23.2,115.6704906188,132.21,2.1552,0.6286,2.245,2.1552,0.6286,2.245,0.0,0.0,0.0,133.51,115.4252,23.6886,117.8309236364,2.1552,0.6286,2.245,113.27,23.06,115.5934967894,127.28,112.3652,29.5786,116.1930796089,2.1552,0.6286,2.245,110.21,28.95,113.9488771336,127.28
2020-12-12 15:30:00,115.17496,24.05353,117.6598645098,1.79496,0.52353,1.86975,113.38,23.53,115.7958777332,132.11,1.79496,0.52353,1.86975,1.79496,0.52353,1.86975,0.0,0.0,0.0,133.36,115.13496,23.92353,117.5941933169,1.79496,0.52353,1.86975,113.34,23.4,115.7303572966,127.19,112.07496,29.08353,115.7870820785,1.79496,0.52353,1.86975,110.28,28.56,113.9181811653,127.19
2020-12-12 16:00:00,116.852,23.4285,119.1775336053,1.572,0.4585,1.6375000000000002,115.28,22.97,117.5461581678,131.84,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,133.17,116.812,23.2985,119.1128181442,1.572,0.4585,1.6375000000000002,115.24,22.84,117.4815866423,126.92,113.662,29.3785,117.3973871355,1.572,0.4585,1.6375000000000002,112.09,28.92,115.7606776932,126.92
2020-12-12 16:30:00,123.28504,21.09897,125.0774464996,1.26504,0.36897,1.31775,122.02,20.73,123.7683857049,131.0,1.26504,0.36897,1.31775,1.26504,0.36897,1.31775,0.0,0.0,0.0,132.66,123.29504,21.01897,125.0738341479,1.26504,0.36897,1.31775,122.03,20.65,123.7648714297,126.11,119.86504,30.83897,123.7686142964,1.26504,0.36897,1.31775,118.6,30.47,122.4515451107,126.11
2020-12-12 17:00:00,127.55608,19.73469,129.0736670834,1.45608,0.42469,1.51675,126.1,19.31,127.5699263149,130.38,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,132.24,127.53608,19.67469,129.0447408009,1.45608,0.42469,1.51675,126.08,19.25,127.5410871053,125.53,124.00608,31.69469,127.9924265383,1.45608,0.42469,1.51675,122.55,31.27,126.4765409078,125.53
2020-12-12 17:30:00,128.56168,21.87174,130.4088899387,5.01168,1.46174,5.2205,123.55,20.41,125.2244808334,130.61,5.01168,1.46174,5.2205,5.01168,1.46174,5.2205,0.0,0.0,0.0,132.3,128.54168,21.79174,130.3757777712,5.01168,1.46174,5.2205,123.53,20.33,125.1917321551,125.74,125.09168,31.85174,129.0831582595,5.01168,1.46174,5.2205,120.08,30.39,123.8658891705,125.74
2020-12-12 18:00:00,128.30184,22.06762,130.185797996,4.7918400000000005,1.39762,4.9915,123.51,20.67,125.2276686679,130.61,4.7918400000000005,1.39762,4.9915,4.7918400000000005,1.39762,4.9915,0.0,0.0,0.0,132.3,128.27184,22.01762,130.1477642046,4.7918400000000005,1.39762,4.9915,123.48,20.62,125.1898350506,125.74,124.84184,31.60762,128.7809250497,4.7918400000000005,1.39762,4.9915,120.05,30.21,123.792756654,125.74
2020-12-12 18:30:00,127.98288,20.50084,129.6144359776,1.20288,0.35084000000000004,1.2530000000000001,126.78,20.15,128.3713009204,130.78,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,132.56,127.97288,20.43084,129.5935077024,1.20288,0.35084000000000004,1.2530000000000001,126.77,20.08,128.350455005,125.91,124.42288,31.16084,128.2655488313,1.20288,0.35084000000000004,1.2530000000000001,123.22,30.81,127.0134815679,125.91
2020-12-12 19:00:00,125.33104,21.64947,127.1871421912,1.06104,0.30947,1.10525,124.27,21.34,126.0889705724,131.31,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,132.93,125.31104,21.57947,127.155535748,1.06104,0.30947,1.10525,124.25,21.27,126.0574289758,126.41,121.84104,30.25947,125.5423217603,1.06104,0.30947,1.10525,120.78,29.95,124.4379801347,126.41
2020-12-12 19:30:00,120.95744,23.17967,123.158432081,1.2674400000000001,0.36967000000000005,1.3202500000000001,119.69,22.81,121.8441307573,131.34,1.2674400000000001,0.36967000000000005,1.3202500000000001,1.2674400000000001,0.36967000000000005,1.3202500000000001,0.0,0.0,0.0,132.75,120.90744,23.08967,123.0924120653,1.2674400000000001,0.36967000000000005,1.3202500000000001,119.64,22.72,121.7781918079,126.45,117.62744,29.02967,121.1566604907,1.2674400000000001,0.36967000000000005,1.3202500000000001,116.36,28.66,119.8375784135,126.45
2020-12-12 20:00:00,117.52432,24.61876,120.07518118,1.02432,0.29876,1.067,116.5,24.32,119.011396093,131.7,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,132.9,117.49432,24.51876,120.0253507564,1.02432,0.29876,1.067,116.47,24.22,118.9616295282,126.79,114.30432,27.73876,117.6219213285,1.02432,0.29876,1.067,113.28,27.44,116.5560466042,126.79
2020-12-12 20:30:00,113.79904,26.61597,116.8701474456,1.04904,0.30597,1.09275,112.75,26.31,115.7790075964,132.24,1.04904,0.30597,1.09275,1.04904,0.30597,1.09275,0.0,0.0,0.0,133.18,113.73904,26.49597,116.784440943,1.04904,0.30597,1.09275,112.69,26.19,115.6933541739,127.31,110.69904,26.24597,113.7678706761,1.04904,0.30597,1.09275,109.65,25.94,112.6765552367,127.31
2020-12-12 21:00:00,110.7732,27.7951,114.2071338501,1.1832,0.3451,1.2325,109.59,27.45,112.9755309791,132.16,1.1832,0.3451,1.2325,1.1832,0.3451,1.2325,0.0,0.0,0.0,132.95,110.7232,27.6451,114.1222089352,1.1832,0.3451,1.2325,109.54,27.3,112.8906621471,127.23,107.7832,25.1651,110.6819789318,1.1832,0.3451,1.2325,106.6,24.82,109.451324341,127.23
2020-12-12 21:30:00,106.73496,29.53228,110.745235781,0.8649600000000001,0.25228,0.901,105.87,29.28,109.8443230213,132.55,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,133.11,106.66496,29.37228,110.635186646,0.8649600000000001,0.25228,0.901,105.8,29.12,109.7342899918,127.61,103.89496,23.55228,106.5310875125,0.8649600000000001,0.25228,0.901,103.03,23.3,105.6317703156,127.61
2020-12-12 22:00:00,102.37016,30.79838,106.9027121688,0.9201600000000001,0.26838,0.9585,101.45,30.53,105.9442466583,132.3,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,132.67,102.30016,30.61838,106.783931047,0.9201600000000001,0.26838,0.9585,101.38,30.35,105.8254548774,127.36,99.65016,22.28838,102.1123218375,0.9201600000000001,0.26838,0.9585,98.73,22.02,101.1557872788,127.36
2020-12-12 22:30:00,97.70128,32.42204,102.9404137907,0.7612800000000001,0.22204000000000002,0.793,96.94,32.2,102.1479495634,133.08,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,133.22,97.61128,32.22204,102.792129295,0.7612800000000001,0.22204000000000002,0.793,96.85,32.0,101.9996200973,128.1,95.15128,21.20204,97.4848325936,0.7612800000000001,0.22204000000000002,0.793,94.39,20.98,96.6934977131,128.1
2020-12-12 23:00:00,92.3192,34.3581,98.5053994675,0.9192,0.2681,0.9575,91.4,34.09,97.5504387484,133.96,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,133.88,92.2192,34.1181,98.3281526128,0.9192,0.2681,0.9575,91.3,33.85,97.3730583889,128.94,89.9592,20.2081,92.201003087,0.9192,0.2681,0.9575,89.04,19.94,91.2454119395,128.94
2020-12-12 23:30:00,87.50768,36.16099,94.6847995022,0.75768,0.22099000000000002,0.7892500000000001,86.75,35.94,93.9001922256,134.83,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,134.55,87.38768,35.89099,94.4709996717,0.75768,0.22099000000000002,0.7892500000000001,86.63,35.67,93.6862092306,129.76,85.29768,19.08099,87.4058258514,0.75768,0.22099000000000002,0.7892500000000001,84.54,18.86,86.6181920846,129.76
2020-12-13 00:00:00,83.75392,37.37906,91.7164829344,0.8539200000000001,0.24906000000000003,0.8895000000000001,82.9,37.13,90.8352734349,135.48,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.0,0.0,0.0,135.07,83.63392,37.08906,91.4889662541,0.8539200000000001,0.24906000000000003,0.8895000000000001,82.78,36.84,90.6074720981,130.4,81.68392,18.45906,83.7436545814,0.8539200000000001,0.24906000000000003,0.8895000000000001,80.83,18.21,82.8558567634,130.4
2020-12-13 00:30:00,82.88768,37.82974,91.1123302536,0.78768,0.22974000000000003,0.8205,82.1,37.6,90.3004429668,135.48,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,134.98,82.77768,37.52974,90.8879843029,0.78768,0.22974000000000003,0.8205,81.99,37.3,90.075801967,130.4,80.85768,17.93974,82.8239016604,0.78768,0.22974000000000003,0.8205,80.07,17.71,82.0051766659,130.4
2020-12-13 01:00:00,84.18784,37.29312,92.0780603792,0.8678400000000001,0.25312,0.904,83.32,37.04,91.1821473755,134.57,0.8678400000000001,0.25312,0.904,0.8678400000000001,0.25312,0.904,0.0,0.0,0.0,134.13,84.06784,37.00312,91.8511437708,0.8678400000000001,0.25312,0.904,83.2,36.75,90.9549476389,129.54,82.08784,17.83312,84.0025811794,0.8678400000000001,0.25312,0.904,81.22,17.58,83.100811067,129.54
2020-12-13 01:30:00,83.44216,37.41313,91.4458110679,0.9021600000000001,0.26313000000000003,0.9397500000000001,82.54,37.15,90.515049025,134.34,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,133.86,83.32216,37.12313,91.2179210904,0.9021600000000001,0.26313000000000003,0.9397500000000001,82.42,36.86,90.2868539711,129.31,81.38216,17.62313,83.268425452,0.9021600000000001,0.26313000000000003,0.9397500000000001,80.48,17.36,82.3310391043,129.31
2020-12-13 02:00:00,81.61664,38.12777,90.0833101638,0.7466400000000001,0.21777000000000002,0.77775,80.87,37.91,89.3147524209,134.84,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,134.27,81.49664,37.83777,89.8520960794,0.7466400000000001,0.21777000000000002,0.77775,80.75,37.62,89.0832582476,129.78,79.60664,17.14777,81.4325681043,0.7466400000000001,0.21777000000000002,0.77775,78.86,16.93,80.6568317007,129.78
2020-12-13 02:30:00,79.76904,38.31972,88.4957664716,0.9590400000000001,0.27972,0.999,78.81,38.04,87.5103291046,134.97,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,134.39,79.63904,37.99972,88.2403275844,0.9590400000000001,0.27972,0.999,78.68,37.72,87.2544600579,129.9,77.82904,17.30972,79.7307084742,0.9590400000000001,0.27972,0.999,76.87,17.03,78.7338415168,129.9
2020-12-13 03:00:00,78.22496,38.73353,87.2893505146,0.83496,0.24353000000000002,0.86975,77.39,38.49,86.433166088,135.22,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,134.59,78.09496,38.40353,87.0267424064,0.83496,0.24353000000000002,0.86975,77.26,38.16,86.1701410002,130.14,76.33496,17.02353,78.2101444306,0.83496,0.24353000000000002,0.86975,75.5,16.78,77.3422161565,130.14
2020-12-13 03:30:00,76.90224,39.11732,86.2793094606,0.88224,0.25732000000000005,0.919,76.02,38.86,85.376460456,135.54,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0,134.86,76.76224,38.78732,86.0052189265,0.88224,0.25732000000000005,0.919,75.88,38.53,85.1019112594,130.44,75.06224,16.94732,76.9516181051,0.88224,0.25732000000000005,0.919,74.18,16.69,76.0343902455,130.44
2020-12-13 04:00:00,75.49104,39.52822,85.2137154257,0.85104,0.24822000000000002,0.8865000000000001,74.64,39.28,84.3448160826,135.67,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,134.94,75.36104,39.19822,84.9457874238,0.85104,0.24822000000000002,0.8865000000000001,74.51,38.95,84.0764092954,130.57,73.70104,16.59822,75.5469668766,0.85104,0.24822000000000002,0.8865000000000001,72.85,16.35,74.6622059679,130.57
2020-12-13 04:30:00,74.5732,39.5826,84.427154287,1.0032,0.2926,1.045,73.57,39.29,83.4041305932,135.8,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,135.07,74.4332,39.2326,84.1397537731,1.0032,0.2926,1.045,73.43,38.94,83.1161145627,130.69,72.8232,16.8026,74.7365093177,1.0032,0.2926,1.045,71.82,16.51,73.6932323894,130.69
2020-12-13 05:00:00,73.75832,40.30076,84.0502291835,0.92832,0.27076,0.967,72.83,40.03,83.1060154261,135.86,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,135.07,73.61832,39.94076,83.7551272998,0.92832,0.27076,0.967,72.69,39.67,82.8102952537,130.74,72.01832,16.08076,73.7917966836,0.92832,0.27076,0.967,71.09,15.81,72.8268096239,130.74
2020-12-13 05:30:00,73.77408,39.84494,83.84649142,1.11408,0.32494,1.1605,72.66,39.52,82.7121877355,135.39,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0.0,0.0,0.0,134.62,73.62408,39.50494,83.5532491304,1.11408,0.32494,1.1605,72.51,39.18,82.4182777059,130.3,72.04408,16.31494,73.8683066697,1.11408,0.32494,1.1605,70.93,15.99,72.710006189,130.3
2020-12-13 06:00:00,74.78296,39.21628,84.4417415938,1.15296,0.33628,1.201,73.63,38.88,83.2648263074,135.08,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,134.36,74.65296,38.86628,84.1644352313,1.15296,0.33628,1.201,73.5,38.53,82.9868116028,130.0,73.02296,16.71628,74.9118595698,1.15296,0.33628,1.201,71.87,16.38,73.7129656166,130.0
2020-12-13 06:30:00,78.60392,37.46156,87.0743631444,1.03392,0.30156000000000005,1.077,77.57,37.16,86.0114556324,134.66,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,134.13,78.47392,37.13156,86.8153723035,1.03392,0.30156000000000005,1.077,77.44,36.83,85.7519824844,129.57,76.69392,17.97156,78.7714055594,1.03392,0.30156000000000005,1.077,75.66,17.67,77.6959747992,129.57
2020-12-13 07:00:00,80.968,36.5265,88.8256844964,1.188,0.34650000000000003,1.2375,79.78,36.18,87.600461186,134.54,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,134.13,80.868,36.2165,88.6073828541,1.188,0.34650000000000003,1.2375,79.68,35.87,87.3816874408,129.46,78.998,18.8365,81.2126698013,1.188,0.34650000000000003,1.2375,77.81,18.49,79.9767228636,129.46
2020-12-13 07:30:00,84.62152,34.85086,91.5171245716,1.03152,0.30086,1.0745,83.59,34.55,90.448828627,133.43,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,133.17,84.52152,34.55086,91.3107292154,1.03152,0.30086,1.0745,83.49,34.25,90.2421331751,128.39,82.51152,19.53086,84.7915409994,1.03152,0.30086,1.0745,81.48,19.23,83.7184764553,128.39
2020-12-13 08:00:00,88.06376,33.38818,94.1806582534,1.19376,0.34818000000000005,1.2435,86.87,33.04,92.94104852,133.08,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,133.01,87.96376,33.09818,93.9846401954,1.19376,0.34818000000000005,1.2435,86.77,32.75,92.7447863764,128.04,85.84376,20.76818,88.3202605943,1.19376,0.34818000000000005,1.2435,84.65,20.42,87.0781195249,128.04
2020-12-13 08:30:00,92.60264,31.50452,97.815048512,1.35264,0.39452000000000004,1.409,91.25,31.11,96.4074405842,132.45,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,132.62,92.52264,31.24452,97.6558187852,1.35264,0.39452000000000004,1.409,91.17,30.85,96.2480721885,127.44,90.22264,22.15452,92.9028929851,1.35264,0.39452000000000004,1.409,88.87,21.76,91.4952157219,127.44
2020-12-13 09:00:00,98.0528,29.93665,102.5209959036,1.7027999999999999,0.49665000000000004,1.7737500000000002,96.35,29.44,100.7473875592,132.04,1.7027999999999999,0.49665000000000004,1.7737500000000002,1.7027999999999999,0.49665000000000004,1.7737500000000002,0.0,0.0,0.0,132.41,97.9828,29.70665,102.3870799958,1.7027999999999999,0.49665000000000004,1.7737500000000002,96.28,29.21,100.613431012,127.04,95.4928,23.44665,98.329142415,1.7027999999999999,0.49665000000000004,1.7737500000000002,93.79,22.95,96.557063957,127.04
2020-12-13 09:30:00,103.6128,28.19165,107.3796137708,2.0628,0.60165,2.14875,101.55,27.59,105.2312244536,131.99,2.0628,0.60165,2.14875,2.0628,0.60165,2.14875,0.0,0.0,0.0,132.62,103.5528,27.981650000000002,107.2667475249,2.0628,0.60165,2.14875,101.49,27.38,105.1184308292,127.0,100.8928,25.32165,104.0218392962,2.0628,0.60165,2.14875,98.83,24.72,101.874664662,127.0
2020-12-13 10:00:00,108.65696,26.00828,111.7262976429,2.01696,0.58828,2.101,106.64,25.42,109.6278523004,131.38,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,132.3,108.61696,25.81828,111.6433051365,2.01696,0.58828,2.101,106.6,25.23,109.5450268155,126.42,105.76696,26.96828,109.1509869575,2.01696,0.58828,2.101,103.75,26.38,107.0512349298,126.42
2020-12-13 10:30:00,113.81608,24.11969,116.3437128179,2.05608,0.5996900000000001,2.14175,111.76,23.52,114.2080907817,131.22,2.05608,0.5996900000000001,2.14175,2.05608,0.5996900000000001,2.14175,0.0,0.0,0.0,132.39,113.78608,23.95969,116.2812914731,2.05608,0.5996900000000001,2.14175,111.73,23.36,114.1458825363,126.27,110.73608,28.62969,114.3771767586,2.05608,0.5996900000000001,2.14175,108.68,28.03,112.2364615444,126.27
2020-12-13 11:00:00,117.27328,22.75054,119.4596554166,2.09328,0.6105400000000001,2.1805,115.18,22.14,117.2885842697,130.93,2.09328,0.6105400000000001,2.1805,2.09328,0.6105400000000001,2.1805,0.0,0.0,0.0,132.3,117.26328,22.60054,119.4213600854,2.09328,0.6105400000000001,2.1805,115.17,21.99,117.2505394444,125.98,114.10328,29.73054,117.9129488879,2.09328,0.6105400000000001,2.1805,112.01,29.12,115.7333767761,125.98
2020-12-13 11:30:00,120.6616,21.3988,122.5444015694,2.1216,0.6188,2.21,118.54,20.78,120.3475799507,130.8,2.1216,0.6188,2.21,2.1216,0.6188,2.21,0.0,0.0,0.0,132.3,120.6416,21.2788,122.5038080224,2.1216,0.6188,2.21,118.52,20.66,120.3072150787,125.85,117.3616,30.9288,121.3685948835,2.1216,0.6188,2.21,115.24,30.31,119.15936262,125.85
2020-12-13 12:00:00,124.78192,19.84431,126.3500067205,2.07192,0.60431,2.15825,122.71,19.24,124.2091852481,131.29,2.07192,0.60431,2.15825,2.07192,0.60431,2.15825,0.0,0.0,0.0,133.07,124.78192,19.72431,126.3312153186,2.07192,0.60431,2.15825,122.71,19.12,124.1906538351,126.34,121.35192,32.80431,125.7076419406,2.07192,0.60431,2.15825,119.28,32.2,123.5498215296,126.34
2020-12-13 12:30:00,128.17864,18.71002,129.5369777347,2.22864,0.65002,2.3215,125.95,18.06,127.2382257814,130.64,2.22864,0.65002,2.3215,2.22864,0.65002,2.3215,0.0,0.0,0.0,132.63,128.17864,18.62002,129.5240089599,2.22864,0.65002,2.3215,125.95,17.97,127.2254825104,125.77,124.63864,33.53002,129.0699532124,2.22864,0.65002,2.3215,122.41,32.88,126.7489743548,125.77
2020-12-13 13:00:00,128.70168,18.78674,130.0656143439,2.25168,0.6567400000000001,2.3455,126.45,18.13,127.7430992265,130.64,2.25168,0.6567400000000001,2.3455,2.25168,0.6567400000000001,2.3455,0.0,0.0,0.0,132.63,128.71168,18.69674,130.0625413217,2.25168,0.6567400000000001,2.3455,126.46,18.04,127.7402567713,125.77,125.16168,33.40674,129.5432607967,2.25168,0.6567400000000001,2.3455,122.91,32.75,127.1983907131,125.77
2020-12-13 13:30:00,128.30064,19.24352,129.7357594744,2.24064,0.6535200000000001,2.334,126.06,18.59,127.4233561793,130.94,2.24064,0.6535200000000001,2.334,2.24064,0.6535200000000001,2.334,0.0,0.0,0.0,132.87,128.29064,19.16352,129.7140270379,2.24064,0.6535200000000001,2.334,126.05,18.51,127.4018155287,126.02,124.76064,33.21352,129.1059843849,2.24064,0.6535200000000001,2.334,122.52,32.56,126.772646892,126.02
2020-12-13 14:00:00,127.15808,20.25569,128.7612918802,2.24808,0.6556900000000001,2.34175,124.91,19.6,126.4383964625,131.89,2.24808,0.6556900000000001,2.34175,2.24808,0.6556900000000001,2.34175,0.0,0.0,0.0,133.71,127.14808,20.15569,128.7357218765,2.24808,0.6556900000000001,2.34175,124.9,19.5,126.4130531235,126.94,123.64808,32.83569,127.9336946448,2.24808,0.6556900000000001,2.34175,121.4,32.18,125.5926446891,126.94
2020-12-13 14:30:00,124.79912,21.33516,126.6096734258,2.34912,0.6851600000000001,2.447,122.45,20.65,124.1790038614,132.5,2.34912,0.6851600000000001,2.447,2.34912,0.6851600000000001,2.447,0.0,0.0,0.0,134.19,124.78912,21.22516,126.5813251921,2.34912,0.6851600000000001,2.447,122.44,20.54,124.1508968957,127.51,121.39912,32.46516,125.6651620402,2.34912,0.6851600000000001,2.447,119.05,31.78,123.2187928037,127.51
2020-12-13 15:00:00,124.31184,22.04262,126.2509828106,2.03184,0.59262,2.1165,122.28,21.45,124.1470938041,132.82,2.03184,0.59262,2.1165,2.03184,0.59262,2.1165,0.0,0.0,0.0,134.41,124.29184,21.92262,126.210390849,2.03184,0.59262,2.1165,122.26,21.33,124.1067141616,127.83,120.91184,31.77262,125.0166886214,2.03184,0.59262,2.1165,118.88,31.18,122.9009633811,127.83
2020-12-13 15:30:00,125.33944,21.82192,127.2248851915,1.78944,0.52192,1.8639999999999999,123.55,21.3,125.3726146333,132.4,1.78944,0.52192,1.8639999999999999,1.78944,0.52192,1.8639999999999999,0.0,0.0,0.0,134.02,125.33944,21.71192,127.2060638869,1.78944,0.52192,1.8639999999999999,123.55,21.19,125.3539732119,127.39,121.89944,31.52192,125.9091137003,1.78944,0.52192,1.8639999999999999,120.11,31.0,124.046007997,127.39
2020-12-13 16:00:00,127.26632,20.36851,128.8859666758,1.84632,0.53851,1.9232500000000001,125.42,19.83,126.9779717116,131.26,1.84632,0.53851,1.9232500000000001,1.84632,0.53851,1.9232500000000001,0.0,0.0,0.0,133.05,127.27632,20.26851,128.8800765455,1.84632,0.53851,1.9232500000000001,125.43,19.73,126.9722717762,126.36,123.76632,32.14851,127.8734869375,1.84632,0.53851,1.9232500000000001,121.92,31.61,125.9510956681,126.36
2020-12-13 16:30:00,133.14752,17.77386,134.3285977797,1.7275200000000002,0.5038600000000001,1.7995,131.42,17.27,132.5498747642,130.19,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,132.3,133.15752,17.71386,134.330584636,1.7275200000000002,0.5038600000000001,1.7995,131.43,17.21,132.5519860281,125.29,129.42752,33.71386,133.7464290718,1.7275200000000002,0.5038600000000001,1.7995,127.7,33.21,131.9476945611,125.29
2020-12-13 17:00:00,135.21128,17.59579,136.3513918703,1.87128,0.54579,1.9492500000000001,133.34,17.05,134.4256601248,130.77,1.87128,0.54579,1.9492500000000001,1.87128,0.54579,1.9492500000000001,0.0,0.0,0.0,132.94,135.23128,17.54579,136.3647822466,1.87128,0.54579,1.9492500000000001,133.36,17.0,134.439166912,125.88,131.43128,34.33579,135.8422903126,1.87128,0.54579,1.9492500000000001,129.56,33.79,133.8938299549,125.88
2020-12-13 17:30:00,133.69088,21.11359,135.347829971,5.60088,1.63359,5.83425,128.09,19.48,129.5627975153,131.23,5.60088,1.63359,5.83425,5.60088,1.63359,5.83425,0.0,0.0,0.0,133.07,133.65088,21.04359,135.2974146274,5.60088,1.63359,5.83425,128.05,19.41,129.5127430024,126.35,130.06088,33.48359,134.3018365685,5.60088,1.63359,5.83425,124.46,31.85,128.4706740856,126.35
2020-12-13 18:00:00,131.35536,22.00698,133.1861020131,5.47536,1.59698,5.7035,125.88,20.41,127.5238899187,131.33,5.47536,1.59698,5.7035,5.47536,1.59698,5.7035,0.0,0.0,0.0,133.07,131.33536,21.92698,133.1531796025,5.47536,1.59698,5.7035,125.86,20.33,127.4913663744,126.44,127.81536,32.62698,131.9139343506,5.47536,1.59698,5.7035,122.34,31.03,126.2138522509,126.44
2020-12-13 18:30:00,129.05904,20.19722,130.6298721635,1.7390400000000001,0.50722,1.8115,127.32,19.69,128.8335301853,130.64,1.7390400000000001,0.50722,1.8115,1.7390400000000001,0.50722,1.8115,0.0,0.0,0.0,132.42,129.06904,20.11722,130.6274076412,1.7390400000000001,0.50722,1.8115,127.33,19.61,128.8312112805,125.76,125.47904,31.71722,129.4255443251,1.7390400000000001,0.50722,1.8115,123.74,31.21,127.615248697,125.76
2020-12-13 19:00:00,126.1684,21.1837,127.9344140732,1.6583999999999999,0.4837,1.7275,124.51,20.7,126.2189767824,130.94,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,132.6,126.1484,21.0937,127.8998162714,1.6583999999999999,0.4837,1.7275,124.49,20.61,126.1845164828,126.05,122.6984,30.9237,126.5352622167,1.6583999999999999,0.4837,1.7275,121.04,30.44,124.8089548069,126.05
2020-12-13 19:30:00,122.40824,22.41407,124.4434319434,1.48824,0.43407,1.5502500000000001,120.92,21.98,122.9014515781,131.44,1.48824,0.43407,1.5502500000000001,1.48824,0.43407,1.5502500000000001,0.0,0.0,0.0,132.91,122.37824,22.30407,124.3941524512,1.48824,0.43407,1.5502500000000001,120.89,21.87,122.8523056357,126.51,119.03824,30.10407,122.7858200806,1.48824,0.43407,1.5502500000000001,117.55,29.67,121.2365926608,126.51
2020-12-13 20:00:00,117.13304,25.12297,119.7969644075,1.31304,0.38297000000000003,1.36775,115.82,24.74,118.4328501726,132.46,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,133.6,117.09304,24.99297,119.7306500687,1.31304,0.38297000000000003,1.36775,115.78,24.61,118.3666359241,127.5,113.96304,28.13297,117.3841492156,1.31304,0.38297000000000003,1.36775,112.65,27.75,116.0176064225,127.5
2020-12-13 20:30:00,114.6028,26.4129,117.6071556252,1.3128,0.3829,1.3675,113.29,26.03,116.2419244507,132.54,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,133.52,114.5528,26.2729,117.5270575751,1.3128,0.3829,1.3675,113.24,25.89,116.1619115717,127.6,111.5028,27.0229,114.7306041658,1.3128,0.3829,1.3675,110.19,26.64,113.364569862,127.6
2020-12-13 21:00:00,109.68336,28.44973,113.3129586498,1.47336,0.42973000000000006,1.53475,108.21,28.02,111.7789090124,132.21,1.47336,0.42973000000000006,1.53475,1.47336,0.42973000000000006,1.53475,0.0,0.0,0.0,132.9,109.62336,28.27973,113.2122969759,1.47336,0.42973000000000006,1.53475,108.15,27.85,111.6783103382,127.3,106.75336,24.83973,109.6051643754,1.47336,0.42973000000000006,1.53475,105.28,24.41,108.0727833453,127.3
2020-12-13 21:30:00,105.3944,29.49045,109.442524608,1.7844,0.5204500000000001,1.8587500000000001,103.61,28.97,107.5838881989,131.69,1.7844,0.5204500000000001,1.8587500000000001,1.7844,0.5204500000000001,1.8587500000000001,0.0,0.0,0.0,132.18,105.3044,29.31045,109.3074523469,1.7844,0.5204500000000001,1.8587500000000001,103.52,28.79,107.4488459687,126.77,102.5944,23.70045,105.2963543603,1.7844,0.5204500000000001,1.8587500000000001,100.81,23.18,103.4406520668,126.77
2020-12-13 22:00:00,101.39504,30.71022,105.9437197244,1.47504,0.43022000000000005,1.5365,99.92,30.28,104.4073024266,132.27,1.47504,0.43022000000000005,1.5365,1.47504,0.43022000000000005,1.5365,0.0,0.0,0.0,132.6,101.31504,30.50022,105.8064305714,1.47504,0.43022000000000005,1.5365,99.84,30.07,104.2699884914,127.32,98.74504,22.70022,101.3206934079,1.47504,0.43022000000000005,1.5365,97.27,22.27,99.7868017325,127.32
2020-12-13 22:30:00,94.82632,32.47101,100.2317188078,1.5463200000000001,0.45101,1.61075,93.28,32.02,98.6227093524,132.17,1.5463200000000001,0.45101,1.61075,1.5463200000000001,0.45101,1.61075,0.0,0.0,0.0,132.24,94.71632,32.24101,100.0533057933,1.5463200000000001,0.45101,1.61075,93.17,31.79,98.4441618381,127.22,92.38632,21.11101,94.767646728,1.5463200000000001,0.45101,1.61075,90.84,20.66,93.1597617,127.22
2020-12-13 23:00:00,89.54856,33.91958,95.757414885,1.43856,0.41958,1.4985,88.11,33.5,94.2635778018,132.72,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,132.59,89.42856,33.64958,95.5497858598,1.43856,0.41958,1.4985,87.99,33.23,94.0556909496,127.72,87.28856,20.03958,89.5593516806,1.43856,0.41958,1.4985,85.85,19.62,88.0634254387,127.72
2020-12-13 23:30:00,83.9616,36.2613,91.4572695429,1.5816,0.46130000000000004,1.6475,82.38,35.8,89.8226274387,134.38,1.5816,0.46130000000000004,1.6475,1.5816,0.46130000000000004,1.6475,0.0,0.0,0.0,134.02,83.8416,35.9713,91.2323863233,1.5816,0.46130000000000004,1.6475,82.26,35.51,89.5972527481,129.29,81.9116,19.1513,84.1206425692,1.5816,0.46130000000000004,1.6475,80.33,18.69,82.4756024531,129.29
2020-12-14 00:00:00,79.82104,37.36947,88.1355530689,1.5410400000000002,0.44947000000000004,1.60525,78.28,36.92,86.549666666,134.73,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,134.23,79.70104,37.04947,87.8915183869,1.5410400000000002,0.44947000000000004,1.60525,78.16,36.6,86.3049569839,129.63,77.91104,18.32947,80.0381135732,1.5410400000000002,0.44947000000000004,1.60525,76.37,17.88,78.4351407215,129.63
2020-12-14 00:30:00,79.05072,37.73021,87.5932935741,1.44072,0.42021000000000003,1.50075,77.61,37.31,86.1124160618,134.47,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,133.92,78.93072,37.42021,87.3517640129,1.44072,0.42021000000000003,1.50075,77.49,37.0,85.8702515427,129.4,77.16072,17.72021,79.1693283625,1.44072,0.42021000000000003,1.50075,75.72,17.3,77.6711555212,129.4
2020-12-14 01:00:00,81.20856,37.08833,89.276953574,1.46856,0.42833000000000004,1.52975,79.74,36.66,87.7634502512,134.1,1.46856,0.42833000000000004,1.52975,1.46856,0.42833000000000004,1.52975,0.0,0.0,0.0,133.6,81.09856,36.77833,89.0484249814,1.46856,0.42833000000000004,1.52975,79.63,36.35,87.5343326929,129.05,79.23856,18.08833,81.2769159913,1.46856,0.42833000000000004,1.52975,77.77,17.66,79.7499122257,129.05
2020-12-14 01:30:00,81.11368,36.99024,89.1499127223,1.5436800000000002,0.45024000000000003,1.608,79.57,36.54,87.5588744788,134.13,1.5436800000000002,0.45024000000000003,1.608,1.5436800000000002,0.45024000000000003,1.608,0.0,0.0,0.0,133.6,81.00368,36.68024,88.9215169686,1.5436800000000002,0.45024000000000003,1.608,79.46,36.23,87.3298602999,129.08,79.15368,18.20024,81.2191713427,1.5436800000000002,0.45024000000000003,1.608,77.61,17.75,79.6139095887,129.08
