Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-14 02:00:00,79.17288,37.78084,87.7253486662,1.68288,0.49084000000000005,1.7530000000000001,77.49,37.29,85.9956057017,134.51,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,133.92,79.05288,37.46084,87.4795540101,1.68288,0.49084000000000005,1.7530000000000001,77.37,36.97,85.7490396448,129.43,77.29288,17.76084,79.3072300374,1.68288,0.49084000000000005,1.7530000000000001,75.61,17.27,77.5572369286,129.43
2020-12-14 02:30:00,77.76976,37.74493,86.4454470239,1.79976,0.52493,1.8747500000000001,75.97,37.22,84.5976908668,134.25,1.79976,0.52493,1.8747500000000001,1.79976,0.52493,1.8747500000000001,0.0,0.0,0.0,133.67,77.63976,37.41493,86.1847394831,1.79976,0.52493,1.8747500000000001,75.84,36.89,84.3360996252,129.17,75.91976,17.79493,77.9773652553,1.79976,0.52493,1.8747500000000001,74.12,17.27,76.1053697186,129.17
2020-12-14 03:00:00,76.65584,37.73212,85.439046611,1.27584,0.37212,1.329,75.38,37.36,84.1303393551,134.56,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,133.98,76.54584,37.40212,85.1949775621,1.27584,0.37212,1.329,75.27,37.03,83.8855994793,129.48,74.84584,17.74212,76.9199752171,1.27584,0.37212,1.329,73.57,17.37,75.5927364235,129.48
2020-12-14 03:30:00,75.86416,37.84413,84.7794134679,1.2141600000000001,0.35413000000000006,1.26475,74.65,37.49,83.5351578678,134.69,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,134.1,75.73416,37.50413,84.5116723179,1.2141600000000001,0.35413000000000006,1.26475,74.52,37.15,83.2667574726,129.62,74.07416,17.67413,76.1535032087,1.2141600000000001,0.35413000000000006,1.26475,72.86,17.32,74.8903331546,129.62
2020-12-14 04:00:00,75.06352,37.63311,83.9689407047,1.55352,0.45311,1.6182500000000002,73.51,37.18,82.3776213543,134.56,1.55352,0.45311,1.6182500000000002,1.55352,0.45311,1.6182500000000002,0.0,0.0,0.0,134.01,74.94352,37.29311,83.7096603951,1.55352,0.45311,1.6182500000000002,73.39,36.84,82.11746282,129.48,73.32352,18.05311,75.5132661581,1.55352,0.45311,1.6182500000000002,71.77,17.6,73.8965012704,129.48
2020-12-14 04:30:00,75.07656,37.88233,84.0925727259,1.5165600000000001,0.44233000000000006,1.5797500000000002,73.56,37.44,82.5398521927,134.56,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,133.96,74.95656,37.53233,83.8281675946,1.5165600000000001,0.44233000000000006,1.5797500000000002,73.44,37.09,82.2745507432,129.48,73.31656,17.68233,75.4187162743,1.5165600000000001,0.44233000000000006,1.5797500000000002,71.8,17.24,73.8407583926,129.48
2020-12-14 05:00:00,75.0904,37.3872,83.8830787227,1.6703999999999999,0.4872,1.74,73.42,36.9,82.171201768,134.17,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,133.62,74.9704,37.0572,83.6289241112,1.6703999999999999,0.4872,1.74,73.3,36.57,81.9161455392,129.11,73.3404,18.0372,75.5258555463,1.6703999999999999,0.4872,1.74,71.67,17.55,73.7874745468,129.11
2020-12-14 05:30:00,78.25528,36.47779,86.3395506773,1.29528,0.37779,1.34925,76.96,36.1,85.0061856573,133.99,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,133.54,78.14528,36.14779,86.1007985338,1.29528,0.37779,1.34925,76.85,35.77,84.7668295974,128.94,76.37528,18.47779,78.578700157,1.29528,0.37779,1.34925,75.08,18.1,77.2309290375,128.94
2020-12-14 06:00:00,82.5368,34.70115,89.5348712266,1.3068,0.38115000000000004,1.36125,81.23,34.32,88.1826247058,133.73,1.3068,0.38115000000000004,1.36125,1.3068,0.38115000000000004,1.36125,0.0,0.0,0.0,133.54,82.4468,34.38115,89.3282615165,1.3068,0.38115000000000004,1.36125,81.14,34.0,87.975562516,128.69,80.5168,20.02115,82.968678003,1.3068,0.38115000000000004,1.36125,79.21,19.64,81.6085393816,128.69
2020-12-14 06:30:00,94.20336,28.73098,98.4872694669,1.20336,0.35098,1.2535,93.0,28.38,97.2338644712,132.82,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,133.31,94.15336,28.47098,98.3638749819,1.20336,0.35098,1.2535,92.95,28.12,97.1104366173,127.82,91.78336,24.93098,95.1090896637,1.20336,0.35098,1.2535,90.58,24.58,93.8558085576,127.82
2020-12-14 07:00:00,104.89824,23.24032,107.4418597605,1.33824,0.39032000000000006,1.3940000000000001,103.56,22.85,106.0509127731,131.86,1.33824,0.39032000000000006,1.3940000000000001,1.33824,0.39032000000000006,1.3940000000000001,0.0,0.0,0.0,133.06,104.89824,23.01032,107.392344148,1.33824,0.39032000000000006,1.3940000000000001,103.56,22.62,106.0015943276,126.91,102.14824,29.51032,106.3255468907,1.33824,0.39032000000000006,1.3940000000000001,100.81,29.12,104.9315514991,126.91
2020-12-14 07:30:00,117.22408,16.82744,118.4257052704,1.2940800000000001,0.37744000000000005,1.348,115.93,16.45,117.0912780697,130.57,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,132.58,117.24408,16.67744,118.4242850939,1.2940800000000001,0.37744000000000005,1.348,115.95,16.3,117.0901041933,125.66,114.02408,34.73744,119.1980727931,1.2940800000000001,0.37744000000000005,1.348,112.73,34.36,117.8501697071,125.66
2020-12-14 08:00:00,125.93744,11.90342,126.4987359678,1.41744,0.41342,1.4765000000000001,124.52,11.49,125.048992399,130.53,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,133.2,125.97744,11.79342,126.5282582835,1.41744,0.41342,1.4765000000000001,124.56,11.38,125.0787671829,125.62,122.47744,39.513419999999996,128.6935649869,1.41744,0.41342,1.4765000000000001,121.06,39.1,127.2176622958,125.62
2020-12-14 08:30:00,129.74424,9.46832,130.0892651098,1.6742400000000002,0.48832000000000003,1.744,128.07,8.98,128.3844433722,130.38,1.6742400000000002,0.48832000000000003,1.744,1.6742400000000002,0.48832000000000003,1.744,0.0,0.0,0.0,133.39,129.81424,9.39832,130.1540061834,1.6742400000000002,0.48832000000000003,1.744,128.14,8.91,128.4493974295,125.49,126.16424,41.82832,132.9173570637,1.6742400000000002,0.48832000000000003,1.744,124.49,41.34,131.1745238223,125.49
2020-12-14 09:00:00,131.0228,8.3979,131.2916556535,2.1528,0.6279,2.2425,128.87,7.77,129.104027048,130.04,2.1528,0.6279,2.2425,2.1528,0.6279,2.2425,0.0,0.0,0.0,133.19,131.0828,8.3279,131.3470760019,2.1528,0.6279,2.2425,128.93,7.7,129.1597263082,125.16,127.4228,42.8579,134.4372327603,2.1528,0.6279,2.2425,125.27,42.23,132.1966179598,125.16
2020-12-14 09:30:00,134.82456,6.30258,134.9717914746,2.37456,0.6925800000000001,2.4735,132.45,5.61,132.5687542372,129.94,2.37456,0.6925800000000001,2.4735,2.37456,0.6925800000000001,2.4735,0.0,0.0,0.0,133.39,134.88456,6.24258,135.0289388666,2.37456,0.6925800000000001,2.4735,132.51,5.55,132.6261761494,125.06,131.09456,44.92258,138.5778548522,2.37456,0.6925800000000001,2.4735,128.72,44.23,136.1070582299,125.06
2020-12-14 10:00:00,134.33032,6.31551,134.4786991975,3.55032,1.03551,3.69825,130.78,5.28,130.8865417069,130.18,3.55032,1.03551,3.69825,3.55032,1.03551,3.69825,0.0,0.0,0.0,133.66,134.40032,6.26551,134.5462843473,3.55032,1.03551,3.69825,130.85,5.23,130.9544783503,125.29,130.69032,45.83551,138.4949591814,3.55032,1.03551,3.69825,127.14,44.8,134.8021498345,125.29
2020-12-14 10:30:00,133.77864,7.14502,133.9693092878,4.50864,1.31502,4.6965,129.27,5.83,129.4013979832,130.31,4.50864,1.31502,4.6965,4.50864,1.31502,4.6965,0.0,0.0,0.0,133.66,133.81864,7.07502,134.005538391,4.50864,1.31502,4.6965,129.31,5.76,129.438223489,125.42,130.16864,45.58502,137.9197915016,4.50864,1.31502,4.6965,125.66,44.27,133.2301336035,125.42
2020-12-14 11:00:00,133.89776,6.74518,134.0675485949,5.05776,1.47518,5.2685,128.84,5.27,128.9477355365,130.47,5.05776,1.47518,5.2685,5.05776,1.47518,5.2685,0.0,0.0,0.0,133.93,133.95776,6.66518,134.1234732948,5.05776,1.47518,5.2685,128.9,5.19,129.0044421716,125.57,130.30776,46.46518,138.3442274497,5.05776,1.47518,5.2685,125.25,44.99,133.0851704736,125.57
2020-12-14 11:30:00,134.118,6.22525,134.2623985394,5.058,1.47525,5.26875,129.06,4.75,129.147381313,130.66,5.058,1.47525,5.26875,5.058,1.47525,5.26875,0.0,0.0,0.0,134.18,134.188,6.16525,134.3295561355,5.058,1.47525,5.26875,129.13,4.69,129.2151423015,125.76,130.528,47.13525,138.7778461303,5.058,1.47525,5.26875,125.47,45.66,133.5198730527,125.76
2020-12-14 12:00:00,134.24064,6.52852,134.3992968769,5.00064,1.45852,5.209,129.24,5.07,129.3394081477,130.72,5.00064,1.45852,5.209,5.00064,1.45852,5.209,0.0,0.0,0.0,134.18,134.30064,6.45852,134.4558454847,5.00064,1.45852,5.209,129.3,5.0,129.3966382871,125.84,130.63064,46.76852,138.750346197,5.00064,1.45852,5.209,125.63,45.31,133.5510876032,125.84
2020-12-14 12:30:00,133.14096,7.61528,133.3585682257,5.16096,1.50528,5.376,127.98,6.11,128.1257682904,130.37,5.16096,1.50528,5.376,5.16096,1.50528,5.376,0.0,0.0,0.0,133.71,133.19096,7.54528,133.4045092041,5.16096,1.50528,5.376,128.03,6.04,128.1723936735,125.52,129.57096,45.63528,137.3725316648,5.16096,1.50528,5.376,124.41,44.13,132.0049430893,125.52
2020-12-14 13:00:00,132.65312,7.89591,132.8879062987,4.68312,1.36591,4.87825,127.97,6.53,128.1364967525,130.41,4.68312,1.36591,4.87825,4.68312,1.36591,4.87825,0.0,0.0,0.0,133.71,132.71312,7.83591,132.9442503671,4.68312,1.36591,4.87825,128.03,6.47,128.193376584,125.56,129.10312,45.14591,136.7690344466,4.68312,1.36591,4.87825,124.42,43.78,131.8977816341,125.56
2020-12-14 13:30:00,135.2596,7.20905,135.4515773037,3.4596,1.00905,3.60375,131.8,6.2,131.9457464263,130.11,3.4596,1.00905,3.60375,3.4596,1.00905,3.60375,0.0,0.0,0.0,133.5,135.3196,7.15905,135.5088415605,3.4596,1.00905,3.60375,131.86,6.15,132.0033412456,125.28,131.5596,44.86905,139.0005755386,3.4596,1.00905,3.60375,128.1,43.86,135.4005524361,125.28
2020-12-14 14:00:00,136.48336,6.37473,136.6321511924,3.03336,0.8847300000000001,3.15975,133.45,5.49,133.5628788249,129.98,3.03336,0.8847300000000001,3.15975,3.03336,0.8847300000000001,3.15975,0.0,0.0,0.0,133.5,136.53336,6.34473,136.6807008749,3.03336,0.8847300000000001,3.15975,133.5,5.46,133.6116072802,125.16,132.72336,45.25473,140.2265341405,3.03336,0.8847300000000001,3.15975,129.69,44.37,137.0700295469,125.16
2020-12-14 14:30:00,135.41384,6.79987,135.5844618515,2.43384,0.7098700000000001,2.53525,132.98,6.09,133.1193768765,130.19,2.43384,0.7098700000000001,2.53525,2.43384,0.7098700000000001,2.53525,0.0,0.0,0.0,133.61,135.48384,6.76987,135.6528733237,2.43384,0.7098700000000001,2.53525,133.05,6.06,133.1879352644,125.38,131.68384,44.68987,139.0604839549,2.43384,0.7098700000000001,2.53525,129.25,43.98,136.5276634972,125.38
2020-12-14 15:00:00,134.64032,6.85801,134.814865912,2.05032,0.59801,2.13575,132.59,6.26,132.7376950983,130.36,2.05032,0.59801,2.13575,2.05032,0.59801,2.13575,0.0,0.0,0.0,133.74,134.69032,6.82801,134.8632789986,2.05032,0.59801,2.13575,132.64,6.23,132.7862285781,125.54,130.92032,44.47801,138.2693876549,2.05032,0.59801,2.13575,128.87,43.88,136.1357091288,125.54
2020-12-14 15:30:00,136.40496,6.46353,136.5580108696,1.55496,0.45353000000000004,1.61975,134.85,6.01,134.9838605167,129.6,1.55496,0.45353000000000004,1.61975,1.55496,0.45353000000000004,1.61975,0.0,0.0,0.0,133.04,136.47496,6.43353,136.6265165159,1.55496,0.45353000000000004,1.61975,134.92,5.98,135.0524594371,124.82,132.57496,44.06353,139.7058148219,1.55496,0.45353000000000004,1.61975,131.02,43.61,138.087191658,124.82
2020-12-14 16:00:00,141.59552,4.59661,141.6701101417,1.32552,0.38661,1.38075,140.27,4.21,140.3331642913,130.42,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,132.6,140.40552,11.45661,140.8721546622,1.32552,0.38661,1.38075,139.08,11.07,139.5198598766,125.6,139.51552,32.57661,143.2683350918,1.32552,0.38661,1.38075,138.19,32.19,141.8896479663,125.6
2020-12-14 16:30:00,145.63176,8.11343,145.8575924217,4.81176,1.40343,5.01225,140.82,6.71,140.9797733719,132.69,4.81176,1.40343,5.01225,4.81176,1.40343,5.01225,0.0,0.0,0.0,134.14,144.17176,11.72343,144.6476242199,4.81176,1.40343,5.01225,139.36,10.32,139.7415900868,127.8,144.07176,28.21343,146.8082751818,4.81176,1.40343,5.01225,139.26,26.81,141.8172193353,127.8
2020-12-14 17:00:00,148.08152,8.12336,148.30416563,5.05152,1.47336,5.2620000000000005,143.03,6.65,143.1845082402,132.55,5.05152,1.47336,5.2620000000000005,5.05152,1.47336,5.2620000000000005,0.0,0.0,0.0,134.03,146.58152,11.80336,147.0559802007,5.05152,1.47336,5.2620000000000005,141.53,10.33,141.9064825862,127.68,146.50152,28.25336,149.2010312082,5.05152,1.47336,5.2620000000000005,141.45,26.78,143.9627413604,127.68
2020-12-14 17:30:00,147.86856,9.83708,148.1954087663,5.09856,1.48708,5.311,142.77,8.35,143.0139692478,132.69,5.09856,1.48708,5.311,5.09856,1.48708,5.311,0.0,0.0,0.0,133.96,146.36856,10.16708,146.7212488776,5.09856,1.48708,5.311,141.27,8.68,141.5364098033,127.83,146.27856,26.62708,148.6822736744,5.09856,1.48708,5.311,141.18,25.14,143.4008786584,127.83
2020-12-14 18:00:00,144.83848,12.69914,145.3941313996,4.9684800000000005,1.44914,5.1755,139.87,11.25,140.3216996761,133.26,4.9684800000000005,1.44914,5.1755,4.9684800000000005,1.44914,5.1755,0.0,0.0,0.0,134.18,143.33848,7.39914,143.529324953,4.9684800000000005,1.44914,5.1755,138.37,5.95,138.4978678536,128.38,143.28848,24.00914,145.2860189566,4.9684800000000005,1.44914,5.1755,138.32,22.56,140.1476935237,128.38
2020-12-14 18:30:00,139.34128,16.74454,140.3437634234,4.78128,1.3945400000000001,4.9805,134.56,15.35,135.4326995227,134.27,4.78128,1.3945400000000001,4.9805,4.78128,1.3945400000000001,4.9805,0.0,0.0,0.0,134.67,137.91128,3.5945400000000003,137.958116358,4.78128,1.3945400000000001,4.9805,133.13,2.2,133.1481764802,129.38,137.87128,20.47454,139.3832724435,4.78128,1.3945400000000001,4.9805,133.09,19.08,134.4507140182,129.38
2020-12-14 19:00:00,135.5916,18.47255,136.8441343064,4.6716,1.3625500000000001,4.86625,130.92,17.11,132.0333234453,134.82,4.6716,1.3625500000000001,4.86625,4.6716,1.3625500000000001,4.86625,0.0,0.0,0.0,134.97,134.1916,2.12255,134.2083854648,4.6716,1.3625500000000001,4.86625,129.52,0.76,129.5222297523,129.9,134.1616,18.98255,135.4978675812,4.6716,1.3625500000000001,4.86625,129.49,17.62,130.6832984738,129.9
2020-12-14 19:30:00,132.87128,16.81329,133.9308171015,0.97128,0.28329000000000004,1.01175,131.9,16.53,132.9317527907,134.15,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,134.39,131.50128,1.32329,131.507937928,0.97128,0.28329000000000004,1.01175,130.53,1.04,130.5341430431,129.26,131.44128,18.14329,132.6875618137,0.97128,0.28329000000000004,1.01175,130.47,17.86,131.6867514217,129.26
2020-12-14 20:00:00,127.9464,17.57145,129.1473465777,0.8964000000000001,0.26145,0.9337500000000001,127.05,17.31,128.2237832853,132.87,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,132.93,126.6064,0.8814500000000001,126.6094683468,0.8964000000000001,0.26145,0.9337500000000001,125.71,0.62,125.7115289065,127.99,126.5664,16.77145,127.6727658667,0.8964000000000001,0.26145,0.9337500000000001,125.67,16.51,126.74986785,127.99
2020-12-14 20:30:00,124.60744,19.25592,126.0864963364,0.8774400000000001,0.25592000000000004,0.914,123.73,19.0,125.1803215366,132.94,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,132.76,123.28744,1.93592,123.302638447,0.8774400000000001,0.25592000000000004,0.914,122.41,1.6800000000000002,122.4215279271,128.05,123.26744,15.14592,124.1944469644,0.8774400000000001,0.25592000000000004,0.914,122.39,14.89,123.2924336689,128.05
2020-12-14 21:00:00,119.85056,21.21308,121.713398997,0.9705600000000001,0.28308,1.011,118.88,20.93,120.7084060867,133.29,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,132.83,118.57056,3.76308,118.6302595032,0.9705600000000001,0.28308,1.011,117.6,3.48,117.6514785287,128.37,118.58056,13.45308,119.3412525969,0.9705600000000001,0.28308,1.011,117.61,13.17,118.3450928429,128.37
2020-12-14 21:30:00,114.03696,23.78703,116.4914204663,0.84696,0.24703000000000003,0.8822500000000001,113.19,23.54,115.6118839047,133.85,0.84696,0.24703000000000003,0.8822500000000001,0.84696,0.24703000000000003,0.8822500000000001,0.0,0.0,0.0,133.02,112.83696,6.11703,113.0026442083,0.84696,0.24703000000000003,0.8822500000000001,111.99,5.87,112.1437336635,128.9,112.84696,11.18703,113.400114733,0.84696,0.24703000000000003,0.8822500000000001,112.0,10.94,112.5330333724,128.9
2020-12-14 22:00:00,107.4596,26.8753,110.7693431517,0.9096000000000001,0.26530000000000004,0.9475,106.55,26.61,109.8225596132,134.58,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,133.35,106.3196,8.9753,106.6977663977,0.9096000000000001,0.26530000000000004,0.9475,105.41,8.71,105.7692403301,129.59,106.3796,8.5453,106.7222631331,0.9096000000000001,0.26530000000000004,0.9475,105.47,8.28,105.7945145081,129.59
2020-12-14 22:30:00,99.8288,29.43715,104.078504551,1.0188,0.29715,1.06125,98.81,29.14,103.0172592336,134.58,1.0188,0.29715,1.06125,1.0188,0.29715,1.06125,0.0,0.0,0.0,132.97,98.7688,11.43715,99.4287898627,1.0188,0.29715,1.06125,97.75,11.14,98.3827327329,129.56,98.8388,6.14715,99.0297724857,1.0188,0.29715,1.06125,97.82,5.85,97.9947697584,129.56
2020-12-14 23:00:00,94.2,30.94625,99.1529646005,1.05,0.30625,1.09375,93.15,30.64,98.0598393839,134.76,1.05,0.30625,1.09375,1.05,0.30625,1.09375,0.0,0.0,0.0,132.97,93.22,12.88625,94.1064495083,1.05,0.30625,1.09375,92.17,12.58,93.0245413856,129.74,93.28,4.76625,93.401689166,1.05,0.30625,1.09375,92.23,4.46,92.3377739606,129.74
2020-12-14 23:30:00,88.30992,33.17456,94.3355362607,1.00992,0.29456000000000004,1.052,87.3,32.88,93.2865713809,135.77,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,133.66,87.38992,14.78456,88.6317174154,1.00992,0.29456000000000004,1.052,86.38,14.49,87.5868968511,130.7,87.47992,3.08456,87.5342842182,1.00992,0.29456000000000004,1.052,86.47,2.79,86.5149986996,130.7
2020-12-15 00:00:00,83.65784,34.49187,90.4893545648,0.8978400000000001,0.26187000000000005,0.93525,82.76,34.23,89.559536064,135.5,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,133.18,82.79784,16.17187,84.3623831335,0.8978400000000001,0.26187000000000005,0.93525,81.9,15.91,83.4310379895,130.43,82.89784,1.55187,82.9123644408,0.8978400000000001,0.26187000000000005,0.93525,82.0,1.29,82.0101463235,130.43
2020-12-15 00:30:00,82.61912,34.90016,89.6880156855,1.02912,0.30016000000000004,1.072,81.59,34.6,88.6232932135,135.32,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,132.96,81.76912,16.59016,83.4351388469,1.02912,0.30016000000000004,1.072,80.74,16.29,82.3669332924,130.27,81.86912,1.17016,81.8774821547,1.02912,0.30016000000000004,1.072,80.84,0.87,80.844681334,130.27
2020-12-15 01:00:00,84.81152,34.41836,91.5293255181,1.09152,0.31836000000000003,1.137,83.72,34.1,90.3982765322,134.99,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,132.7,83.94152,16.20836,85.4920447398,1.09152,0.31836000000000003,1.137,82.85,15.89,84.3600296349,129.96,84.02152,1.5083600000000001,84.0350579996,1.09152,0.31836000000000003,1.137,82.93,1.19,82.9385374841,129.96
2020-12-15 01:30:00,84.4524,34.9432,91.3960343341,1.1424,0.3332,1.19,83.31,34.61,90.2131265393,135.44,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,133.11,83.5824,16.6332,85.2213642932,1.1424,0.3332,1.19,82.44,16.3,84.0359661098,130.39,83.6924,1.2132,83.7011927753,1.1424,0.3332,1.19,82.55,0.88,82.5546903574,130.39
2020-12-15 02:00:00,82.6068,35.1599,89.7780706757,1.3368,0.3899,1.3925,81.27,34.77,88.3955078044,135.91,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,133.55,81.7768,16.6899,83.4625531616,1.3368,0.3899,1.3925,80.44,16.3,82.0748658238,130.84,81.8668,1.3999000000000001,81.8787680797,1.3368,0.3899,1.3925,80.53,1.01,80.5363334154,130.84
2020-12-15 02:30:00,81.49392,35.45156,88.8710982457,1.27392,0.37156000000000006,1.327,80.22,35.08,87.554867369,136.27,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,133.87,80.68392,16.87156,82.4290269468,1.27392,0.37156000000000006,1.327,79.41,16.5,81.1060916331,131.18,80.77392,1.28156,80.7840859836,1.27392,0.37156000000000006,1.327,79.5,0.91,79.5052080055,131.18
2020-12-15 03:00:00,80.00352,35.88311,87.6821577954,1.31352,0.38311,1.36825,78.69,35.5,86.3270878693,136.37,1.31352,0.38311,1.36825,1.31352,0.38311,1.36825,0.0,0.0,0.0,133.92,79.20352,17.27311,81.065146083,1.31352,0.38311,1.36825,77.89,16.89,79.7002145543,131.26,79.30352,0.9231100000000001,79.3088924173,1.31352,0.38311,1.36825,77.99,0.54,77.991869448,131.26
2020-12-15 03:30:00,78.95928,36.49854,86.9868456736,1.22928,0.35854,1.2805,77.73,36.14,85.7207821943,136.68,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,134.19,78.17928,17.78854,80.1775029335,1.22928,0.35854,1.2805,76.95,17.43,78.8993498072,131.58,78.27928,0.40854,78.280346079,1.22928,0.35854,1.2805,77.05,0.05,77.0500162232,131.58
2020-12-15 04:00:00,78.07336,36.73348,86.2832434172,1.14336,0.33348000000000005,1.191,76.93,36.4,85.1069027753,136.85,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,134.31,77.30336,17.98348,79.36759427,1.14336,0.33348000000000005,1.191,76.16,17.65,78.1784375643,131.74,77.40336,0.38348000000000004,77.404309933,1.14336,0.33348000000000005,1.191,76.26,0.05,76.2600163913,131.74
2020-12-15 04:30:00,78.7388,36.1009,86.6202840347,1.1688,0.34090000000000004,1.2175,77.57,35.76,85.4159382083,136.66,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,134.18,77.9588,17.4109,79.8793711558,1.1688,0.34090000000000004,1.2175,76.79,17.07,78.6644074534,131.56,78.0688,0.7709,78.0726060808,1.1688,0.34090000000000004,1.2175,76.9,0.43,76.9012022013,131.56
2020-12-15 05:00:00,79.4708,35.63565,87.0948196138,1.1508,0.33565,1.19875,78.32,35.3,85.9075805735,136.46,1.1508,0.33565,1.19875,1.1508,0.33565,1.19875,0.0,0.0,0.0,134.04,78.6808,16.97565,80.4912478569,1.1508,0.33565,1.19875,77.53,16.64,79.2955894108,131.35,78.7808,1.16565,78.7894230755,1.1508,0.33565,1.19875,77.63,0.8300000000000001,77.6344369465,131.35
2020-12-15 05:30:00,82.4432,34.76635,89.4739085911,1.1532,0.33635000000000004,1.20125,81.29,34.43,88.2807396888,135.88,1.1532,0.33635000000000004,1.20125,1.1532,0.33635000000000004,1.20125,0.0,0.0,0.0,133.55,81.6332,16.30635,83.2458791326,1.1532,0.33635000000000004,1.20125,80.48,15.97,82.0492004836,130.8,81.7132,1.6563500000000002,81.7299856207,1.1532,0.33635000000000004,1.20125,80.56,1.32,80.5708135741,130.8
2020-12-15 06:00:00,86.42832,33.30576,92.623583105,1.2883200000000001,0.37576000000000004,1.342,85.14,32.93,91.2863872656,136.05,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,133.92,85.56832,14.82576,86.8431951692,1.2883200000000001,0.37576000000000004,1.342,84.28,14.45,85.5097707867,130.96,85.63832,3.25576,85.7001856801,1.2883200000000001,0.37576000000000004,1.342,84.35,2.88,84.3991522469,130.96
2020-12-15 06:30:00,97.6088,27.44715,101.3943976784,1.2588,0.36715000000000003,1.31125,96.35,27.08,100.0832098806,134.88,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,133.48,96.6288,9.38715,97.0836936595,1.2588,0.36715000000000003,1.31125,95.37,9.02,95.7956016736,129.86,96.6488,8.37715,97.0111704061,1.2588,0.36715000000000003,1.31125,95.39,8.01,95.725713369,129.86
2020-12-15 07:00:00,108.38912,22.43016,110.6856513375,1.26912,0.37016000000000004,1.322,107.12,22.06,109.3679020554,134.4,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,133.7,107.29912,4.59016,107.3972565832,1.26912,0.37016000000000004,1.322,106.03,4.22,106.1139448894,129.4,107.28912,13.05016,108.0798868726,1.26912,0.37016000000000004,1.322,106.02,12.68,106.7755721127,129.4
2020-12-15 07:30:00,119.44392,16.86406,120.6285478013,1.21392,0.35406000000000004,1.2645,118.23,16.51,119.3771879381,132.88,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,132.92,118.23392,1.56406,118.2442646484,1.21392,0.35406000000000004,1.2645,117.02,1.21,117.026255601,127.94,118.20392,17.73406,119.5268320815,1.21392,0.35406000000000004,1.2645,116.99,17.38,118.2739383804,127.94
2020-12-15 08:00:00,127.53472,11.57096,128.0585488001,1.13472,0.33096000000000003,1.182,126.4,11.24,126.8987691036,132.16,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,132.92,126.24472,6.15096,126.3944762907,1.13472,0.33096000000000003,1.182,125.11,5.82,125.2452973169,127.23,126.19472,22.49096,128.1832697258,1.13472,0.33096000000000003,1.182,125.06,22.16,127.0081461954,127.23
2020-12-15 08:30:00,132.54736,8.34048,132.8095111413,1.16736,0.34048,1.216,131.38,8.0,131.6233429145,132.35,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,133.49,131.19736,9.35048,131.5301438728,1.16736,0.34048,1.216,130.03,9.01,130.3417853184,127.41,131.12736,25.74048,133.6299249839,1.16736,0.34048,1.216,129.96,25.4,132.4188868704,127.41
2020-12-15 09:00:00,134.0064,6.9977,134.1889825815,1.7064,0.49770000000000003,1.7775,132.3,6.5,132.4595787401,132.15,1.7064,0.49770000000000003,1.7775,1.7064,0.49770000000000003,1.7775,0.0,0.0,0.0,133.49,132.6464,10.9377,133.096584157,1.7064,0.49770000000000003,1.7775,130.94,10.44,131.3555373785,127.23,132.5864,27.2577,135.3592836648,1.7064,0.49770000000000003,1.7775,130.88,26.76,133.587694044,127.23
2020-12-15 09:30:00,134.48104,9.23072,134.7974640385,6.07104,1.77072,6.324,128.41,7.46,128.6265124304,132.65,6.07104,1.77072,6.324,6.07104,1.77072,6.324,0.0,0.0,0.0,133.84,133.13104,11.39072,133.6174476391,6.07104,1.77072,6.324,127.06,9.62,127.4236555746,127.72,133.09104,27.83072,135.9697536366,6.07104,1.77072,6.324,127.02,26.06,129.6657394997,127.72
2020-12-15 10:00:00,135.15672,6.80821,135.3280853502,3.45672,1.00821,3.60075,131.7,5.8,131.82765263779999,132.75,3.45672,1.00821,3.60075,3.45672,1.00821,3.60075,0.0,0.0,0.0,134.2,133.83672,12.27821,134.3987427812,3.45672,1.00821,3.60075,130.38,11.27,130.8661808872,127.79,133.74672,28.72821,136.7972776065,3.45672,1.00821,3.60075,130.29,27.72,133.2061653979,127.79
2020-12-15 10:30:00,133.42888,7.52009,133.6406291951,4.14888,1.21009,4.32175,129.28,6.31,129.4339001189,131.9,4.14888,1.21009,4.32175,4.14888,1.21009,4.32175,0.0,0.0,0.0,133.24,132.08888,11.81009,132.6158001351,4.14888,1.21009,4.32175,127.94,10.6,128.378361105,126.95,132.05888,28.09009,135.0133361674,4.14888,1.21009,4.32175,127.91,26.88,130.7038733167,126.95
2020-12-15 11:00:00,133.39328,7.17304,133.5860009582,4.67328,1.36304,4.868,128.72,5.8100000000000005,128.8510554866,131.82,4.67328,1.36304,4.868,4.67328,1.36304,4.868,0.0,0.0,0.0,133.24,132.07328,12.40304,132.654388134,4.67328,1.36304,4.868,127.4,11.04,127.8774475817,126.86,132.01328,28.63304,135.0827786063,4.67328,1.36304,4.868,127.34,27.27,130.2272187371,126.86
2020-12-15 11:30:00,133.36488,7.07559,133.55244359900001,5.26488,1.53559,5.48425,128.1,5.54,128.21973951,132.26,5.26488,1.53559,5.48425,5.26488,1.53559,5.48425,0.0,0.0,0.0,133.67,132.04488,12.95559,132.6789269118,5.26488,1.53559,5.48425,126.78,11.42,127.293302259,127.28,131.99488,29.30559,135.2089714163,5.26488,1.53559,5.48425,126.73,27.77,129.736909937,127.28
2020-12-15 12:00:00,133.15072,6.80396,133.3244467763,5.43072,1.58396,5.657,127.72,5.22,127.8266278989,132.1,5.43072,1.58396,5.657,5.43072,1.58396,5.657,0.0,0.0,0.0,133.55,131.85072,13.29396,132.519212709,5.43072,1.58396,5.657,126.42,11.71,126.961177137,127.12,131.80072,29.59396,135.082316611,5.43072,1.58396,5.657,126.37,28.01,129.4370001197,127.12
2020-12-15 12:30:00,133.53112,7.24866,133.7277199396,5.2411200000000004,1.52866,5.4595,128.29,5.72,128.4174540318,132.1,5.2411200000000004,1.52866,5.4595,5.2411200000000004,1.52866,5.4595,0.0,0.0,0.0,133.55,132.21112,12.71866,132.82147629,5.2411200000000004,1.52866,5.4595,126.97,11.19,127.4621394768,127.15,132.16112,29.01866,135.3094389459,5.2411200000000004,1.52866,5.4595,126.92,27.49,129.8629527617,127.15
2020-12-15 13:00:00,132.68552,8.40161,132.9512477123,5.04552,1.47161,5.25575,127.64,6.93,127.8279879369,132.56,5.04552,1.47161,5.25575,5.04552,1.47161,5.25575,0.0,0.0,0.0,133.82,131.36552,11.57161,131.8741900558,5.04552,1.47161,5.25575,126.32,10.1,126.7231328527,127.58,131.32552,27.98161,134.2734623873,5.04552,1.47161,5.25575,126.28,26.51,129.0326257192,127.58
2020-12-15 13:30:00,132.41688,8.739090000000001,132.7049426471,4.55688,1.32909,4.7467500000000005,127.86,7.41,128.0745396244,132.66,4.55688,1.32909,4.7467500000000005,4.55688,1.32909,4.7467500000000005,0.0,0.0,0.0,133.87,131.10688,11.01909,131.569123763,4.55688,1.32909,4.7467500000000005,126.55,9.69,126.9204420099,127.69,131.04688,27.46909,133.8948679493,4.55688,1.32909,4.7467500000000005,126.49,26.14,129.1627643712,127.69
2020-12-15 14:00:00,132.17704,8.44122,132.4463064727,3.70704,1.08122,3.8615,128.47,7.36,128.680653169,132.85,3.70704,1.08122,3.8615,3.70704,1.08122,3.8615,0.0,0.0,0.0,134.07,130.85704,10.85122,131.3061837578,3.70704,1.08122,3.8615,127.15,9.77,127.5248030777,127.87,130.81704,27.35122,133.6457526068,3.70704,1.08122,3.8615,127.11,26.27,129.7962441675,127.87
2020-12-15 14:30:00,130.4692,11.6556,130.9887978416,6.2592,1.8256000000000001,6.52,124.21,9.83,124.598366763,133.19,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,134.07,129.1892,9.2556,129.5203286284,6.2592,1.8256000000000001,6.52,122.93,7.43,123.1543332571,128.21,129.1492,25.8456,131.7099498899,6.2592,1.8256000000000001,6.52,122.89,24.02,125.2154643005,128.21
2020-12-15 15:00:00,130.6772,11.1171,131.1492299339,5.8872,1.7171,6.1325,124.79,9.4,125.143533992,132.95,5.8872,1.7171,6.1325,5.8872,1.7171,6.1325,0.0,0.0,0.0,133.88,129.3972,9.5571,129.7496571412,5.8872,1.7171,6.1325,123.51,7.84,123.7585782885,127.96,129.3572,26.1371,131.9713347218,5.8872,1.7171,6.1325,123.47,24.42,125.8617388248,127.96
2020-12-15 15:30:00,136.62128,7.32954,136.8177485031,1.54128,0.44954000000000005,1.6055000000000001,135.08,6.88,135.255095283,132.87,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,134.22,135.25128,10.65954,135.6706841387,1.54128,0.44954000000000005,1.6055000000000001,133.71,10.21,134.0992475743,127.91,135.17128,27.149540000000002,137.8708542769,1.54128,0.44954000000000005,1.6055000000000001,133.63,26.7,136.2712988857,127.91
2020-12-15 16:00:00,140.24192,8.65681,140.5088484212,4.89192,1.4268100000000001,5.09575,135.35,7.23,135.5429651439,132.4,4.89192,1.4268100000000001,5.09575,4.89192,1.4268100000000001,5.09575,0.0,0.0,0.0,133.72,138.85192,11.16681,139.3002273267,4.89192,1.4268100000000001,5.09575,133.96,9.74,134.3136225407,127.48,138.76192,27.53681,141.4678279577,4.89192,1.4268100000000001,5.09575,133.87,26.11,136.3924814643,127.48
2020-12-15 16:30:00,145.8332,7.48635,146.0252295275,4.9932,1.45635,5.20125,140.84,6.03,140.9690267399,131.75,4.9932,1.45635,5.20125,4.9932,1.45635,5.20125,0.0,0.0,0.0,133.29,144.3732,12.20635,144.8882875134,4.9932,1.45635,5.20125,139.38,10.75,139.7939444325,126.87,144.2932,28.45635,147.0724019711,4.9932,1.45635,5.20125,139.3,27.0,141.892529754,126.87
2020-12-15 17:00:00,148.908,7.4715,149.0953244614,5.148,1.5015,5.3625,143.76,5.97,143.8839063273,131.49,5.148,1.5015,5.3625,5.148,1.5015,5.3625,0.0,0.0,0.0,133.08,147.408,12.2215,147.9137705768,5.148,1.5015,5.3625,142.26,10.72,142.6633309579,126.62,147.298,28.3815,150.0073676399,5.148,1.5015,5.3625,142.15,26.88,144.6691290497,126.62
2020-12-15 17:30:00,149.9796,8.21155,150.2042275356,4.8396,1.41155,5.04125,145.14,6.8,145.2992071554,131.46,4.8396,1.41155,5.04125,4.8396,1.41155,5.04125,0.0,0.0,0.0,132.97,148.4596,11.30155,148.8891462282,4.8396,1.41155,5.04125,143.62,9.89,143.9601212142,126.6,148.3596,27.48155,150.8834202375,4.8396,1.41155,5.04125,143.52,26.07,145.8685548705,126.6
2020-12-15 18:00:00,147.04632,10.99851,147.4570698467,4.96632,1.44851,5.17325,142.08,9.55,142.4005930465,132.21,4.96632,1.44851,5.17325,4.96632,1.44851,5.17325,0.0,0.0,0.0,133.36,145.54632,8.79851,145.8120195449,4.96632,1.44851,5.17325,140.58,7.35,140.7720103572,127.32,145.46632,25.14851,147.6241775915,4.96632,1.44851,5.17325,140.5,23.7,142.4848763904,127.32
2020-12-15 18:30:00,141.65952,14.91736,142.4427858335,5.09952,1.48736,5.312,136.56,13.43,137.2187979105,133.2,5.09952,1.48736,5.312,5.09952,1.48736,5.312,0.0,0.0,0.0,133.84,140.19952,5.29736,140.2995631896,5.09952,1.48736,5.312,135.1,3.81,135.1537128606,128.28,140.14952,21.90736,141.8514024548,5.09952,1.48736,5.312,135.05,20.42,136.5850610426,128.28
2020-12-15 19:00:00,137.62096,17.12403,138.6822304218,4.95096,1.4440300000000001,5.15725,132.67,15.68,133.5933804498,133.55,4.95096,1.4440300000000001,5.15725,4.95096,1.4440300000000001,5.15725,0.0,0.0,0.0,133.89,136.22096,3.12403,136.2567778379,4.95096,1.4440300000000001,5.15725,131.27,1.6800000000000002,131.2807499217,128.64,136.17096,19.79403,137.6020856345,4.95096,1.4440300000000001,5.15725,131.22,18.35,132.4968335471,128.64
2020-12-15 19:30:00,134.64472,15.33096,135.5147186043,1.37472,0.40096000000000004,1.432,133.27,14.93,134.1036830218,133.11,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,133.55,133.26472,2.75096,133.2931107657,1.37472,0.40096000000000004,1.432,131.89,2.35,131.9109343459,128.2,133.20472,19.35096,134.6029609006,1.37472,0.40096000000000004,1.432,131.83,18.95,133.1850269362,128.2
2020-12-15 20:00:00,130.59752,16.73511,131.6653946064,1.21752,0.35511000000000004,1.26825,129.38,16.38,130.4127631791,133.24,1.21752,0.35511000000000004,1.26825,1.21752,0.35511000000000004,1.26825,0.0,0.0,0.0,133.45,129.24752,1.31511,129.2542105328,1.21752,0.35511000000000004,1.26825,128.03,0.96,128.0335991059,128.32,129.19752,17.94511,130.4378248326,1.21752,0.35511000000000004,1.26825,127.98,17.59,129.1831587321,128.32
2020-12-15 20:30:00,127.14448,18.53339,128.4881525253,1.07448,0.31339,1.11925,126.07,18.22,127.3797994189,133.4,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,133.33,125.82448,1.15339,125.8297662549,1.07448,0.31339,1.11925,124.75,0.84,124.7528280241,128.45,125.77448,16.17339,126.8100877823,1.07448,0.31339,1.11925,124.7,15.86,125.7045329334,128.45
2020-12-15 21:00:00,122.33536,20.74823,124.082349085,1.12536,0.32823,1.17225,121.21,20.42,122.9180234953,134.08,1.12536,0.32823,1.17225,1.12536,0.32823,1.17225,0.0,0.0,0.0,133.7,121.05536,3.12823,121.095772047,1.12536,0.32823,1.17225,119.93,2.8,119.9626812805,129.09,121.04536,14.348230000000001,121.8927843708,1.12536,0.32823,1.17225,119.92,14.02,120.7367665626,129.09
2020-12-15 21:30:00,116.3916,23.62005,118.7640994264,1.1316,0.33005,1.17875,115.26,23.29,117.5895050589,134.3,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,133.52,115.1816,5.8900500000000005,115.3321016351,1.1316,0.33005,1.17875,114.05,5.5600000000000005,114.1854460954,129.3,115.1916,11.65005,115.7792225555,1.1316,0.33005,1.17875,114.06,11.32,114.6203559583,129.3
2020-12-15 22:00:00,109.8792,25.82185,112.8725233618,1.0692,0.31185,1.11375,108.81,25.51,111.7603516458,134.21,1.0692,0.31185,1.11375,1.0692,0.31185,1.11375,0.0,0.0,0.0,133.12,108.7392,8.04185,109.0361635792,1.0692,0.31185,1.11375,107.67,7.73,107.9471250196,129.19,108.7592,9.45185,109.1691396552,1.0692,0.31185,1.11375,107.69,9.14,108.077174741,129.19
2020-12-15 22:30:00,101.76504,29.38397,105.9223350345,1.14504,0.33397000000000004,1.19275,100.62,29.05,104.7295894196,134.53,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,132.96,100.70504,11.44397,101.3531920107,1.14504,0.33397000000000004,1.19275,99.56,11.11,100.1779701332,129.51,100.76504,6.15397,100.9527841764,1.14504,0.33397000000000004,1.19275,99.62,5.82,99.7898632127,129.51
2020-12-15 23:00:00,95.58192,31.07556,100.5066856493,1.08192,0.31556,1.127,94.5,30.76,99.3802173473,135.09,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,133.28,94.59192,12.94556,95.4736552825,1.08192,0.31556,1.127,93.51,12.63,94.3590854131,130.04,94.66192,4.76556,94.7818002583,1.08192,0.31556,1.127,93.58,4.45,93.6857454472,130.04
2020-12-15 23:30:00,89.4016,32.8713,95.2531807671,1.1016,0.32130000000000003,1.1475,88.3,32.55,94.1084082322,135.87,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,133.81,88.4816,14.4713,89.6571919159,1.1016,0.32130000000000003,1.1475,87.38,14.15,88.5182856815,130.76,88.5716,3.4813,88.6399897126,1.1016,0.32130000000000003,1.1475,87.47,3.16,87.5270615296,130.76
2020-12-16 00:00:00,84.49832,34.60451,91.3095734037,1.07832,0.31451,1.12325,83.42,34.29,90.1925745281,135.82,1.07832,0.31451,1.12325,1.07832,0.31451,1.12325,0.0,0.0,0.0,133.52,83.64832,16.18451,85.1996467291,1.07832,0.31451,1.12325,82.57,15.87,84.0812809132,130.73,83.72832,1.70451,83.7456680931,1.07832,0.31451,1.12325,82.65,1.3900000000000001,82.6616876189,130.73
2020-12-16 00:30:00,83.38032,35.22176,90.5143642788,1.24032,0.36176,1.292,82.14,34.86,89.2311559939,135.66,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,133.28,82.53032,16.82176,84.2272243921,1.24032,0.36176,1.292,81.29,16.46,82.9397112365,130.58,82.61032,1.14176,82.6182097748,1.24032,0.36176,1.292,81.37,0.78,81.3737383927,130.58
2020-12-16 01:00:00,85.63424,34.62082,92.3678744903,1.37424,0.40082,1.4315,84.26,34.22,90.9436968679,135.09,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,132.77,84.78424,16.37082,86.3502814115,1.37424,0.40082,1.4315,83.41,15.97,84.9250787459,130.02,84.85424,1.53082,84.8680473196,1.37424,0.40082,1.4315,83.48,1.13,83.4876475893,130.02
2020-12-16 01:30:00,85.5004,34.66095,92.2588741264,1.3404,0.39095,1.39625,84.16,34.27,90.8698987564,135.36,1.3404,0.39095,1.39625,1.3404,0.39095,1.39625,0.0,0.0,0.0,133.05,84.6304,16.35095,86.1954649043,1.3404,0.39095,1.39625,83.29,15.96,84.8053400441,130.28,84.7304,1.59095,84.7453350106,1.3404,0.39095,1.39625,83.39,1.2,83.3986336819,130.28
2020-12-16 02:00:00,83.55216,34.97813,90.5783253266,1.7421600000000002,0.5081300000000001,1.81475,81.81,34.47,88.7753175156,135.73,1.7421600000000002,0.5081300000000001,1.81475,1.7421600000000002,0.5081300000000001,1.81475,0.0,0.0,0.0,133.39,82.72216,16.53813,84.3591459118,1.7421600000000002,0.5081300000000001,1.81475,80.98,16.03,82.5513252468,130.61,82.81216,1.75813,82.830820743,1.7421600000000002,0.5081300000000001,1.81475,81.07,1.25,81.079636161,130.61
2020-12-16 02:30:00,82.76392,35.43531,90.0307039213,1.42392,0.41531,1.48325,81.34,35.02,88.5584326871,135.82,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,133.39,81.93392,16.98531,83.6759702804,1.42392,0.41531,1.48325,80.51,16.57,82.1974756303,130.72,82.02392,1.12531,82.0316388643,1.42392,0.41531,1.48325,80.6,0.71,80.6031271106,130.72
2020-12-16 03:00:00,80.69064,35.98477,88.350908629,1.49064,0.43477000000000005,1.55275,79.2,35.55,86.8126862849,136.17,1.49064,0.43477000000000005,1.55275,1.49064,0.43477000000000005,1.55275,0.0,0.0,0.0,133.69,79.88064,17.43477,81.7611634687,1.49064,0.43477000000000005,1.55275,78.39,17.0,80.2121692762,131.05,79.99064,0.8347700000000001,79.994995647,1.49064,0.43477000000000005,1.55275,78.5,0.4,78.5010191017,131.05
2020-12-16 03:30:00,79.248,36.5165,87.2565199641,1.6680000000000001,0.48650000000000004,1.7375,77.58,36.03,85.5383966415,135.95,1.6680000000000001,0.48650000000000004,1.7375,1.6680000000000001,0.48650000000000004,1.7375,0.0,0.0,0.0,133.41,78.468,17.9965,80.5052857659,1.6680000000000001,0.48650000000000004,1.7375,76.8,17.51,78.7708074099,130.85,78.558,0.6565000000000001,78.5607430989,1.6680000000000001,0.48650000000000004,1.7375,76.89,0.17,76.8901879306,130.85
2020-12-16 04:00:00,78.5228,36.6979,86.6750597591,1.6728,0.4879,1.7425000000000002,76.85,36.21,84.9534378351,136.28,1.6728,0.4879,1.7425000000000002,1.6728,0.4879,1.7425000000000002,0.0,0.0,0.0,133.71,77.7428,18.1079,79.8237996731,1.6728,0.4879,1.7425000000000002,76.07,17.62,78.0839887557,131.16,77.8428,0.6979000000000001,77.84592845,1.6728,0.4879,1.7425000000000002,76.17,0.21,76.1702894835,131.16
2020-12-16 04:30:00,78.73352,35.45311,86.3474966647,1.79352,0.5231100000000001,1.8682500000000002,76.94,34.93,84.4977425734,134.93,1.79352,0.5231100000000001,1.8682500000000002,1.79352,0.5231100000000001,1.8682500000000002,0.0,0.0,0.0,132.48,77.94352,17.18311,79.8151087155,1.79352,0.5231100000000001,1.8682500000000002,76.15,16.66,77.9511263549,129.87,78.05352,0.9431100000000001,78.0592175266,1.79352,0.5231100000000001,1.8682500000000002,76.26,0.42,76.2611565609,129.87
2020-12-16 05:00:00,79.77536,34.78448,87.0291222063,1.9353600000000002,0.5644800000000001,2.016,77.84,34.22,85.0298418204,135.22,1.9353600000000002,0.5644800000000001,2.016,1.9353600000000002,0.5644800000000001,2.016,0.0,0.0,0.0,132.85,78.98536,16.43448,80.6770055666,1.9353600000000002,0.5644800000000001,2.016,77.05,15.87,78.667397313,130.12,79.08536,1.86448,79.1073350076,1.9353600000000002,0.5644800000000001,2.016,77.15,1.3,77.1609519122,130.12
2020-12-16 05:30:00,82.61776,33.80018,89.2644746551,1.81776,0.5301800000000001,1.8935,80.8,33.27,87.3815363793,135.32,1.81776,0.5301800000000001,1.8935,1.81776,0.5301800000000001,1.8935,0.0,0.0,0.0,133.08,81.79776,15.46018,83.2459651073,1.81776,0.5301800000000001,1.8935,79.98,14.93,81.3615713958,130.22,81.88776,2.78018,81.9349415003,1.81776,0.5301800000000001,1.8935,80.07,2.25,80.1016067255,130.22
2020-12-16 06:00:00,86.51088,32.53109,92.4251274003,1.82088,0.5310900000000001,1.89675,84.69,32.0,90.5339499856,135.49,1.82088,0.5310900000000001,1.89675,1.82088,0.5310900000000001,1.89675,0.0,0.0,0.0,133.45,85.66088,14.16109,86.8235154343,1.82088,0.5310900000000001,1.89675,83.84,13.63,84.9406999029,130.39,85.72088,4.13109,85.8203657214,1.82088,0.5310900000000001,1.89675,83.9,3.6,83.9771992865,130.39
2020-12-16 06:30:00,97.5724,27.1357,101.2754632488,2.0424,0.5957,2.1275,95.53,26.54,99.1481341226,134.79,2.0424,0.5957,2.1275,2.0424,0.5957,2.1275,0.0,0.0,0.0,133.45,96.6124,9.0757,97.0377460798,2.0424,0.5957,2.1275,94.57,8.48,94.9494354907,129.73,96.6324,9.1257,97.0623466142,2.0424,0.5957,2.1275,94.59,8.53,94.9738332384,129.73
2020-12-16 07:00:00,109.26688,21.47784,111.3577508573,1.70688,0.49784000000000006,1.778,107.56,20.98,109.5870156542,134.49,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,133.89,108.18688,3.59784,108.2466879715,1.70688,0.49784000000000006,1.778,106.48,3.1,106.5251162872,129.45,108.17688,14.32784,109.1216035696,1.70688,0.49784000000000006,1.778,106.47,13.83,107.3644717772,129.45
2020-12-16 07:30:00,120.21312,15.91091,121.2614995667,1.6831200000000002,0.49091,1.75325,118.53,15.42,119.5288136811,132.81,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,132.96,119.00312,2.46091,119.0285623191,1.6831200000000002,0.49091,1.75325,117.32,1.97,117.3365386399,127.85,118.96312,18.90091,120.4552544265,1.6831200000000002,0.49091,1.75325,117.28,18.41,118.7161593887,127.85
2020-12-16 08:00:00,127.95352,11.50311,128.4695482208,1.79352,0.5231100000000001,1.8682500000000002,126.16,10.98,126.636906153,132.88,1.79352,0.5231100000000001,1.8682500000000002,1.79352,0.5231100000000001,1.8682500000000002,0.0,0.0,0.0,133.61,126.67352,6.79311,126.8555359953,1.79352,0.5231100000000001,1.8682500000000002,124.88,6.27,125.0373036338,127.91,126.62352,23.30311,128.74995438,1.79352,0.5231100000000001,1.8682500000000002,124.83,22.78,126.891517841,127.91
2020-12-16 08:30:00,131.28736,8.86298,131.5861820643,1.82736,0.53298,1.9035000000000002,129.46,8.33,129.7277167763,132.72,1.82736,0.53298,1.9035000000000002,1.82736,0.53298,1.9035000000000002,0.0,0.0,0.0,133.82,129.96736,9.34298,130.3027472491,1.82736,0.53298,1.9035000000000002,128.14,8.81,128.4424995864,127.77,129.90736,25.82298,132.449041062,1.82736,0.53298,1.9035000000000002,128.08,25.29,130.5529413686,127.77
2020-12-16 09:00:00,133.19872,7.23671,133.3951610114,1.9087200000000002,0.55671,1.98825,131.29,6.68,131.4598284648,131.98,1.9087200000000002,0.55671,1.98825,1.9087200000000002,0.55671,1.98825,0.0,0.0,0.0,133.29,131.85872,10.82671,132.3024553418,1.9087200000000002,0.55671,1.98825,129.95,10.27,130.3551893865,127.04,131.78872,27.11671,134.549554739,1.9087200000000002,0.55671,1.98825,129.88,26.56,132.5678995836,127.04
2020-12-16 09:30:00,136.3012,5.6841,136.4196690886,2.0712,0.6041000000000001,2.1575,134.23,5.08,134.3260931465,132.09,2.0712,0.6041000000000001,2.1575,2.0712,0.6041000000000001,2.1575,0.0,0.0,0.0,133.63,134.9312,12.4741,135.5065751329,2.0712,0.6041000000000001,2.1575,132.86,11.87,133.389191841,127.14,134.8512,28.8141,137.8952446615,2.0712,0.6041000000000001,2.1575,132.78,28.21,135.7436278431,127.14
2020-12-16 10:00:00,137.66792,5.00481,137.7588629463,2.3479200000000002,0.68481,2.44575,135.32,4.32,135.3889389869,132.14,2.3479200000000002,0.68481,2.44575,2.3479200000000002,0.68481,2.44575,0.0,0.0,0.0,133.78,136.28792,13.29481,136.9348352716,2.3479200000000002,0.68481,2.44575,133.94,12.61,134.5322849728,127.18,136.21792,29.63481,139.4042456056,2.3479200000000002,0.68481,2.44575,133.87,28.95,136.9645187631,127.18
2020-12-16 10:30:00,138.05352,5.13061,138.1488238942,2.33352,0.68061,2.43075,135.72,4.45,135.7929339104,132.14,2.33352,0.68061,2.43075,2.33352,0.68061,2.43075,0.0,0.0,0.0,133.78,136.67352,13.16061,137.3056907953,2.33352,0.68061,2.43075,134.34,12.48,134.9184420307,127.18,136.60352,29.50061,139.7526660453,2.33352,0.68061,2.43075,134.27,28.82,137.3281664481,127.18
2020-12-16 11:00:00,139.9392,3.8681,139.9926494294,2.3592,0.6881,2.4575,137.58,3.18,137.616746074,131.78,2.3592,0.6881,2.4575,2.3592,0.6881,2.4575,0.0,0.0,0.0,133.6,138.5192,14.3281,139.2582608618,2.3592,0.6881,2.4575,136.16,13.64,136.8414966302,126.83,138.4292,30.5781,141.7662287438,2.3592,0.6881,2.4575,136.07,29.89,139.3142383247,126.83
2020-12-16 11:30:00,141.32664,3.38902,141.3672685958,2.39664,0.6990200000000001,2.4965,138.93,2.69,138.9560398112,131.83,2.39664,0.6990200000000001,2.4965,2.39664,0.6990200000000001,2.4965,0.0,0.0,0.0,133.71,139.92664,14.80902,140.7081079933,2.39664,0.6990200000000001,2.4965,137.53,14.11,138.2519186124,126.88,139.82664,31.03902,143.230269204,2.39664,0.6990200000000001,2.4965,137.43,30.34,140.7391931908,126.88
2020-12-16 12:00:00,141.94072,2.94896,141.9713504873,2.43072,0.70896,2.532,139.51,2.24,139.5279817814,131.61,2.43072,0.70896,2.532,2.43072,0.70896,2.532,0.0,0.0,0.0,133.55,140.52072,15.21896,141.3424546723,2.43072,0.70896,2.532,138.09,14.51,138.850236586,126.65,140.42072,31.41896,143.8927713709,2.43072,0.70896,2.532,137.99,30.71,141.3659937892,126.65
2020-12-16 12:30:00,142.92736,2.97798,142.9583806618,2.18736,0.6379800000000001,2.2785,140.74,2.34,140.7594515477,131.61,2.18736,0.6379800000000001,2.2785,2.18736,0.6379800000000001,2.2785,0.0,0.0,0.0,133.55,141.49736,15.03798,142.2942153759,2.18736,0.6379800000000001,2.2785,139.31,14.4,140.052262031,126.65,141.40736,31.23798,144.8166180266,2.18736,0.6379800000000001,2.2785,139.22,30.6,142.5432159031,126.65
2020-12-16 13:00:00,143.31808,3.2119400000000002,143.354067307,2.09808,0.61194,2.1855,141.22,2.6,141.2439322591,132.03,2.09808,0.61194,2.1855,2.09808,0.61194,2.1855,0.0,0.0,0.0,133.97,141.87808,14.85194,142.6533199973,2.09808,0.61194,2.1855,139.78,14.24,140.5034732667,127.08,141.76808,31.16194,145.1525232693,2.09808,0.61194,2.1855,139.67,30.55,142.9720651036,127.08
2020-12-16 13:30:00,143.54128,3.50704,143.5841160909,1.84128,0.5370400000000001,1.9180000000000001,141.7,2.9699999999999998,141.731121847,132.21,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,134.12,142.09128,14.45704,142.8248502803,1.84128,0.5370400000000001,1.9180000000000001,140.25,13.92,140.9390964211,127.26,142.02128,30.78704,145.3199429012,1.84128,0.5370400000000001,1.9180000000000001,140.18,30.25,143.4067463546,127.26
2020-12-16 14:00:00,143.86888,3.19634,143.9043822191,1.83888,0.53634,1.9155000000000002,142.03,2.66,142.0549066382,132.51,1.83888,0.53634,1.9155000000000002,1.83888,0.53634,1.9155000000000002,0.0,0.0,0.0,134.43,142.42888,14.81634,143.1974503581,1.83888,0.53634,1.9155000000000002,140.59,14.28,141.3133627793,127.53,142.31888,31.21634,145.7021739284,1.83888,0.53634,1.9155000000000002,140.48,30.68,143.7911429818,127.53
