Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-16 14:30:00,143.12,3.58375,143.1648618344,1.35,0.39375000000000004,1.40625,141.77,3.19,141.8058849272,132.66,1.35,0.39375000000000004,1.40625,1.35,0.39375000000000004,1.40625,0.0,0.0,0.0,134.51,141.67,14.19375,142.3792521369,1.35,0.39375000000000004,1.40625,140.32,13.8,140.9969588325,127.71,141.58,30.64375,144.8583301507,1.35,0.39375000000000004,1.40625,140.23,30.25,143.4556217093,127.71
2020-12-16 15:00:00,142.17296,3.78003,142.2232019818,1.06296,0.31003000000000003,1.10725,141.11,3.47,141.1526584943,132.68,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,134.51,140.73296,13.86003,141.4138128401,1.06296,0.31003000000000003,1.10725,139.67,13.55,140.3257332067,127.74,140.62296,30.32003,143.8545136531,1.06296,0.31003000000000003,1.10725,139.56,30.01,142.7501092819,127.74
2020-12-16 15:30:00,142.5036,4.23105,142.566397854,0.9636,0.28105,1.00375,141.54,3.95,141.5951062007,132.25,0.9636,0.28105,1.00375,0.9636,0.28105,1.00375,0.0,0.0,0.0,134.04,141.0536,13.24105,141.6737219038,0.9636,0.28105,1.00375,140.09,12.96,140.688200287,127.32,140.9536,29.59105,144.0262045361,0.9636,0.28105,1.00375,139.99,29.31,143.025438996,127.32
2020-12-16 16:00:00,146.6052,2.9586,146.6350503154,1.1952,0.3486,1.245,145.41,2.61,145.4334218809,131.59,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,133.6,145.1152,14.4386,145.8317333127,1.1952,0.3486,1.245,143.92,14.09,144.608072043,126.71,144.9952,30.6386,148.1969359771,1.1952,0.3486,1.245,143.8,30.29,146.9555174194,126.71
2020-12-16 16:30:00,149.03456,5.94883,149.1532388276,4.86456,1.41883,5.06725,144.17,4.53,144.2411515484,131.3,4.86456,1.41883,5.06725,4.86456,1.41883,5.06725,0.0,0.0,0.0,133.07,147.52456,13.54883,148.1454238158,4.86456,1.41883,5.06725,142.66,12.13,143.1747620916,126.44,147.44456,29.67883,150.4018990032,4.86456,1.41883,5.06725,142.58,28.26,145.3536514849,126.44
2020-12-16 17:00:00,151.6012,5.8941,151.7157350318,4.9512,1.4441,5.1575,146.65,4.45,146.7175006603,132.14,4.9512,1.4441,5.1575,4.9512,1.4441,5.1575,0.0,0.0,0.0,133.95,150.0812,13.8541,150.7192843675,4.9512,1.4441,5.1575,145.13,12.41,145.6596203483,127.25,149.9712,30.2141,152.9844850573,4.9512,1.4441,5.1575,145.02,28.77,147.8462488533,127.25
2020-12-16 17:30:00,150.89832,7.91201,151.1056017528,4.73832,1.38201,4.9357500000000005,146.16,6.53,146.3057979029,132.48,4.73832,1.38201,4.9357500000000005,4.73832,1.38201,4.9357500000000005,0.0,0.0,0.0,134.01,149.35832,11.81201,149.8246686413,4.73832,1.38201,4.9357500000000005,144.62,10.43,144.9956182097,127.58,149.26832,28.22201,151.9128473963,4.73832,1.38201,4.9357500000000005,144.53,26.84,147.0010425133,127.58
2020-12-16 18:00:00,147.03704,10.50872,147.412090169,4.72704,1.37872,4.924,142.31,9.13,142.6025701031,132.09,4.72704,1.37872,4.924,4.72704,1.37872,4.924,0.0,0.0,0.0,133.27,145.52704,9.15872,145.8149564455,4.72704,1.37872,4.924,140.8,7.78,141.0147807856,127.2,145.44704,25.50872,147.6669774892,4.72704,1.37872,4.924,140.72,24.13,142.7738607029,127.2
2020-12-16 18:30:00,142.39696,14.65828,143.1494302811,4.89696,1.42828,5.101,137.5,13.23,138.1350169219,133.51,4.89696,1.42828,5.101,4.89696,1.42828,5.101,0.0,0.0,0.0,134.16,140.93696,5.53828,141.0457345665,4.89696,1.42828,5.101,136.04,4.11,136.102070888,128.58,140.85696,22.22828,142.6000687665,4.89696,1.42828,5.101,135.96,20.8,137.5418539936,128.58
2020-12-16 19:00:00,138.87536,16.25823,139.8238021864,4.96536,1.4482300000000001,5.17225,133.91,14.81,134.7264792088,133.76,4.96536,1.4482300000000001,5.17225,4.96536,1.4482300000000001,5.17225,0.0,0.0,0.0,134.16,137.45536,4.06823,137.5155499864,4.96536,1.4482300000000001,5.17225,132.49,2.62,132.5159028192,128.83,137.40536,20.79823,138.9704980486,4.96536,1.4482300000000001,5.17225,132.44,19.35,133.8460910897,128.83
2020-12-16 19:30:00,135.8052,14.7536,136.6042497875,1.3152,0.3836,1.37,134.49,14.37,135.2555248409,133.54,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,134.04,134.3952,3.3936,134.4380389027,1.3152,0.3836,1.37,133.08,3.01,133.1140356987,128.62,134.3452,20.0836,135.8380791678,1.3152,0.3836,1.37,133.03,19.7,134.4807454619,128.62
2020-12-16 20:00:00,130.53256,16.27033,131.5426655442,1.13256,0.33033,1.17975,129.4,15.94,130.3780794459,132.28,1.13256,0.33033,1.17975,1.13256,0.33033,1.17975,0.0,0.0,0.0,132.53,129.16256,1.4903300000000002,129.1711577298,1.13256,0.33033,1.17975,128.03,1.16,128.0352549105,127.4,129.12256,17.90033,130.3574214039,1.13256,0.33033,1.17975,127.99,17.57,129.1903440664,127.4
2020-12-16 20:30:00,127.95824,17.41157,129.1374227471,1.06824,0.31157,1.11275,126.89,17.1,128.0370340956,132.31,1.06824,0.31157,1.11275,1.06824,0.31157,1.11275,0.0,0.0,0.0,132.39,126.60824,0.7715700000000001,126.610591011,1.06824,0.31157,1.11275,125.54,0.46,125.5408427565,127.4,126.56824,16.73157,127.6693573704,1.06824,0.31157,1.11275,125.5,16.42,126.5696108867,127.4
2020-12-16 21:00:00,122.81144,19.30917,124.3201264517,1.23144,0.35917000000000004,1.28275,121.58,18.95,123.0479536604,132.31,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,132.1,121.51144,2.14917,121.5304446736,1.23144,0.35917000000000004,1.28275,120.28,1.79,120.2933186008,127.4,121.50144,14.96917,122.4200799402,1.23144,0.35917000000000004,1.28275,120.27,14.61,121.1541373623,127.4
2020-12-16 21:30:00,117.96352,21.64311,119.9325487983,1.07352,0.31311,1.11825,116.89,21.33,118.8202045108,133.1,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,132.55,116.72352,4.21311,116.799530894,1.07352,0.31311,1.11825,115.65,3.9,115.7157400702,128.14,116.71352,13.01311,117.436735235,1.07352,0.31311,1.11825,115.64,12.7,116.3352895729,128.14
2020-12-16 22:00:00,111.24696,24.57703,113.9294365511,1.08696,0.31703000000000003,1.13225,110.16,24.26,112.7997039003,133.34,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,132.39,110.07696,7.02703,110.3010257136,1.08696,0.31703000000000003,1.13225,108.99,6.71,109.1963561663,128.37,110.08696,10.26703,110.564689965,1.08696,0.31703000000000003,1.13225,109.0,9.95,109.4531977605,128.37
2020-12-16 22:30:00,103.21736,28.31173,107.0297970705,1.13736,0.33173,1.18475,102.08,27.98,105.8452020641,133.78,1.13736,0.33173,1.18475,1.13736,0.33173,1.18475,0.0,0.0,0.0,132.33,102.13736,10.56173,102.6819869712,1.13736,0.33173,1.18475,101.0,10.23,101.5167616702,128.8,102.18736,6.90173,102.4201660844,1.13736,0.33173,1.18475,101.05,6.57,101.2633566499,128.8
2020-12-16 23:00:00,96.67072,29.80146,101.1600470712,1.41072,0.41146000000000005,1.4695,95.26,29.39,99.6907202301,133.7,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,132.02,95.66072,12.00146,96.4106238599,1.41072,0.41146000000000005,1.4695,94.25,11.59,94.9599420809,128.69,95.73072,5.61146,95.8950428075,1.41072,0.41146000000000005,1.4695,94.32,5.2,94.4632330592,128.69
2020-12-16 23:30:00,91.09328,31.88929,96.5137942362,1.16328,0.33929000000000004,1.21175,89.93,31.55,95.3037638291,134.29,1.16328,0.33929000000000004,1.21175,1.16328,0.33929000000000004,1.21175,0.0,0.0,0.0,132.32,90.14328,13.90929,91.2100832006,1.16328,0.33929000000000004,1.21175,88.98,13.57,90.0088067913,129.26,90.22328,3.68929,90.2986772587,1.16328,0.33929000000000004,1.21175,89.06,3.35,89.1229830066,129.26
2020-12-17 00:00:00,86.38336,33.35848,92.6006105423,1.26336,0.36848000000000003,1.316,85.12,32.99,91.2893997132,134.86,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,132.71,85.49336,15.17848,86.8302992002,1.26336,0.36848000000000003,1.316,84.23,14.81,85.5220965599,129.8,85.57336,2.63848,85.6140264116,1.26336,0.36848000000000003,1.316,84.31,2.27,84.3405537094,129.8
2020-12-17 00:30:00,85.50592,33.85256,91.9633523399,1.34592,0.39256,1.4020000000000001,84.16,33.46,90.5675283973,135.01,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,132.79,84.63592,15.61256,86.063877347,1.34592,0.39256,1.4020000000000001,83.29,15.22,84.6691945161,129.94,84.72592,2.29256,84.7569309921,1.34592,0.39256,1.4020000000000001,83.38,1.9,83.4016450677,129.94
2020-12-17 01:00:00,87.63152,33.70336,93.8892953046,1.21152,0.35336,1.262,86.42,33.35,92.6317380815,135.01,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,132.79,86.74152,15.50336,88.1160908302,1.21152,0.35336,1.262,85.53,15.15,86.8614033964,129.94,86.81152,2.29336,86.8418073557,1.21152,0.35336,1.262,85.6,1.94,85.6219808227,129.94
2020-12-17 01:30:00,87.25184,33.96012,93.6278448636,1.13184,0.33012,1.179,86.12,33.63,92.4534006946,135.01,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,132.79,86.36184,15.76012,87.7880902549,1.13184,0.33012,1.179,85.23,15.43,86.6154593592,129.94,86.44184,1.98012,86.4645162931,1.13184,0.33012,1.179,85.31,1.65,85.3259550196,129.94
2020-12-17 02:00:00,85.21736,34.44423,91.9151969245,1.31736,0.38423,1.37225,83.9,34.06,90.5499508559,135.4,1.31736,0.38423,1.37225,1.31736,0.38423,1.37225,0.0,0.0,0.0,133.11,84.34736,16.12423,85.8747223114,1.31736,0.38423,1.37225,83.03,15.74,84.5087480679,130.32,84.42736,1.80423,84.446636182,1.31736,0.38423,1.37225,83.11,1.42,83.1221300256,130.32
2020-12-17 02:30:00,83.9656,34.9333,90.9426051543,1.2456,0.3633,1.2974999999999999,82.72,34.57,89.6531276643,135.82,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0,133.49,83.1156,16.4933,84.7362490806,1.2456,0.3633,1.2974999999999999,81.87,16.13,83.4438362014,130.71,83.2156,1.5433,83.2299096374,1.2456,0.3633,1.2974999999999999,81.97,1.18,81.9784929113,130.71
2020-12-17 03:00:00,82.02304,35.41797,89.3432240842,1.19304,0.34797,1.24275,80.83,35.07,88.1101231414,136.18,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,133.78,81.19304,16.84797,82.9226376665,1.19304,0.34797,1.24275,80.0,16.5,81.6838417314,131.06,81.29304,1.23797,81.3024656586,1.19304,0.34797,1.24275,80.1,0.89,80.1049442918,131.06
2020-12-17 03:30:00,80.7764,35.6102,88.2774781074,1.1664,0.3402,1.215,79.61,35.27,87.0731014723,136.04,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0.0,0.0,0.0,133.6,79.9764,17.0702,81.7778471531,1.1664,0.3402,1.215,78.81,16.73,80.5661777671,130.92,80.0564,0.9702000000000001,80.0622786898,1.1664,0.3402,1.215,78.89,0.63,78.8925154878,130.92
2020-12-17 04:00:00,80.01496,35.72978,87.6299663508,1.16496,0.33978,1.2135,78.85,35.39,86.4278577775,136.04,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,133.6,79.21496,17.18978,81.0586110432,1.16496,0.33978,1.2135,78.05,16.85,79.8481371104,130.92,79.31496,0.8497800000000001,79.3195121383,1.16496,0.33978,1.2135,78.15,0.51,78.1516640898,130.92
2020-12-17 04:30:00,79.99496,35.34978,87.4574214773,1.16496,0.33978,1.2135,78.83,35.01,86.2546752356,135.61,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,133.18,79.19496,16.89978,80.9780479726,1.16496,0.33978,1.2135,78.03,16.56,79.7678788736,130.5,79.29496,1.04978,79.3019086747,1.16496,0.33978,1.2135,78.13,0.71,78.1332259669,130.5
2020-12-17 05:00:00,81.33984,35.14037,88.6059545119,1.02984,0.30037,1.07275,80.31,34.84,87.5415427097,135.55,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,133.18,80.50984,16.78037,82.2399851299,1.02984,0.30037,1.07275,79.48,16.48,81.1705660939,130.46,80.61984,1.01037,80.6261709941,1.02984,0.30037,1.07275,79.59,0.71,79.5931667921,130.46
2020-12-17 05:30:00,84.07552,33.95911,90.6747716582,1.02552,0.29911000000000004,1.06825,83.05,33.66,89.6119305673,134.94,1.02552,0.29911000000000004,1.06825,1.02552,0.29911000000000004,1.06825,0.0,0.0,0.0,132.68,83.22552,15.76911,84.7062690092,1.02552,0.29911000000000004,1.06825,82.2,15.47,83.643056496,129.88,83.29552,1.85911,83.316264571,1.02552,0.29911000000000004,1.06825,82.27,1.56,82.2847889953,129.88
2020-12-17 06:00:00,88.14936,32.00273,93.7789123197,1.44936,0.42273000000000005,1.50975,86.7,31.58,92.2723490543,135.09,1.44936,0.42273000000000005,1.50975,1.44936,0.42273000000000005,1.50975,0.0,0.0,0.0,133.12,87.26936,13.80273,88.35415412,1.44936,0.42273000000000005,1.50975,85.82,13.38,86.8567602435,130.0,87.31936,4.14273,87.4175774239,1.44936,0.42273000000000005,1.50975,85.87,3.7199999999999998,85.9505398471,130.0
2020-12-17 06:30:00,99.89248,26.17989,103.2661328847,1.54248,0.44989,1.60675,98.35,25.73,101.6599990163,134.87,1.54248,0.44989,1.60675,1.54248,0.44989,1.60675,0.0,0.0,0.0,133.65,98.90248,8.11989,99.2352415413,1.54248,0.44989,1.60675,97.36,7.67,97.6616531705,129.79,98.93248,9.819890000000001,99.4186392914,1.54248,0.44989,1.60675,97.39,9.37,97.8397107518,129.79
2020-12-17 07:00:00,111.22408,20.61369,113.1181691297,1.38408,0.40369000000000005,1.44175,109.84,20.21,111.6837933632,133.81,1.38408,0.40369000000000005,1.44175,1.38408,0.40369000000000005,1.44175,0.0,0.0,0.0,133.31,110.09408,2.95369,110.1336948243,1.38408,0.40369000000000005,1.44175,108.71,2.55,108.7399034394,128.78,110.08408,14.59369,111.047199232,1.38408,0.40369000000000005,1.44175,108.7,14.19,109.6222883359,128.78
2020-12-17 07:30:00,122.64104,14.77697,123.5280678011,1.36104,0.39697000000000005,1.41775,121.28,14.38,122.1295328739,132.46,1.36104,0.39697000000000005,1.41775,1.36104,0.39697000000000005,1.41775,0.0,0.0,0.0,132.75,121.41104,3.24697,121.4544500958,1.36104,0.39697000000000005,1.41775,120.05,2.85,120.0838248891,127.49,121.35104,19.64697,122.931193516,1.36104,0.39697000000000005,1.41775,119.99,19.25,121.5243292514,127.49
2020-12-17 08:00:00,130.12984,11.08537,130.6011511682,1.14984,0.33537,1.19775,128.98,10.75,129.4272108175,132.76,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,133.56,128.79984,6.76537,128.9773973038,1.14984,0.33537,1.19775,127.65,6.43,127.8118437391,127.79,128.75984,23.25537,130.8430687146,1.14984,0.33537,1.19775,127.61,22.92,129.6519899577,127.79
2020-12-17 08:30:00,134.2664,7.7702,134.4910486873,1.1664,0.3402,1.215,133.1,7.43,133.3072199845,132.29,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0.0,0.0,0.0,133.56,132.8864,9.9202,133.2561656097,1.1664,0.3402,1.215,131.72,9.58,132.0679173759,127.33,132.8264,26.3002,135.4051441305,1.1664,0.3402,1.215,131.66,25.96,134.1949224077,127.33
2020-12-17 09:00:00,136.49304,6.15672,136.6318234146,1.4630400000000001,0.42672000000000004,1.524,135.03,5.73,135.1515216341,131.92,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,133.39,135.09304,11.56672,135.5873093914,1.4630400000000001,0.42672000000000004,1.524,133.63,11.14,134.0935363841,127.0,135.00304,27.82672,137.8410213079,1.4630400000000001,0.42672000000000004,1.524,133.54,27.4,136.3220143631,127.0
2020-12-17 09:30:00,138.81312,5.03091,138.9042560167,2.16312,0.6309100000000001,2.25325,136.65,4.4,136.7208195558,131.92,2.16312,0.6309100000000001,2.25325,2.16312,0.6309100000000001,2.25325,0.0,0.0,0.0,133.6,137.41312,13.09091,138.0352761897,2.16312,0.6309100000000001,2.25325,135.25,12.46,135.8227304246,127.0,137.33312,29.36091,140.4366365482,2.16312,0.6309100000000001,2.25325,135.17,28.73,138.189514074,127.0
2020-12-17 10:00:00,138.78928,5.00979,138.8796681979,3.11928,0.9097900000000001,3.24925,135.67,4.1,135.7319376565,131.97,3.11928,0.9097900000000001,3.24925,3.11928,0.9097900000000001,3.24925,0.0,0.0,0.0,133.65,137.37928,13.67979,138.0586948648,3.11928,0.9097900000000001,3.24925,134.26,12.77,134.8659352839,127.0,137.30928,29.96979,140.5419036685,3.11928,0.9097900000000001,3.24925,134.19,29.06,137.3005451555,127.0
2020-12-17 10:30:00,138.054,5.817,138.176497296,3.864,1.127,4.025,134.19,4.69,134.2719337762,132.25,3.864,1.127,4.025,3.864,1.127,4.025,0.0,0.0,0.0,133.85,136.674,13.367,137.3261044558,3.864,1.127,4.025,132.81,12.24,133.3728371896,127.3,136.614,29.707,139.8066194606,3.864,1.127,4.025,132.75,28.58,135.7916746343,127.3
2020-12-17 11:00:00,137.19632,6.12601,137.3330194093,5.02632,1.46601,5.23575,132.17,4.66,132.2521247466,132.93,5.02632,1.46601,5.23575,5.02632,1.46601,5.23575,0.0,0.0,0.0,134.47,135.83632,13.91601,136.5472854562,5.02632,1.46601,5.23575,130.81,12.45,131.4011362204,127.94,135.78632,30.44601,139.1577673867,5.02632,1.46601,5.23575,130.76,28.98,133.9328861781,127.94
2020-12-17 11:30:00,135.83152,6.53086,135.9884331767,5.59152,1.6308600000000002,5.8245000000000005,130.24,4.9,130.3321433876,133.05,5.59152,1.6308600000000002,5.8245000000000005,5.59152,1.6308600000000002,5.8245000000000005,0.0,0.0,0.0,134.54,134.49152,13.91086,135.2090269836,5.59152,1.6308600000000002,5.8245000000000005,128.9,12.28,129.4836221304,128.04,134.44152,30.48086,137.853564068,5.59152,1.6308600000000002,5.8245000000000005,128.85,28.85,132.040315813,128.04
2020-12-17 12:00:00,135.20112,6.77241,135.3706333976,5.87112,1.7124100000000002,6.11575,129.33,5.06,129.4289476895,133.27,5.87112,1.7124100000000002,6.11575,5.87112,1.7124100000000002,6.11575,0.0,0.0,0.0,134.73,133.87112,13.88241,134.5889968662,5.87112,1.7124100000000002,6.11575,128.0,12.17,128.5772487651,128.25,133.82112,30.51241,137.255598509,5.87112,1.7124100000000002,6.11575,127.95,28.8,131.1512199715,128.25
2020-12-17 12:30:00,135.344,7.517,135.5525861981,5.784,1.687,6.025,129.56,5.83,129.6911041668,133.81,5.784,1.687,6.025,5.784,1.687,6.025,0.0,0.0,0.0,135.18,134.004,13.257,134.6581600387,5.784,1.687,6.025,128.22,11.57,128.7409542453,128.79,133.954,30.017,137.2759789803,5.784,1.687,6.025,128.17,28.33,131.2636194838,128.79
2020-12-17 13:00:00,133.6096,9.1728,133.9241034019,5.2896,1.5428000000000002,5.51,128.32,7.63,128.5466425077,134.26,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,135.42,132.3096,11.4228,132.8017718707,5.2896,1.5428000000000002,5.51,127.02,9.88,127.403668707,129.24,132.2596,28.2728,135.2477467908,5.2896,1.5428000000000002,5.51,126.97,26.73,129.7531263593,129.24
2020-12-17 13:30:00,133.42832,9.52076,133.7675650111,4.28832,1.25076,4.467,129.14,8.27,129.4045304462,134.04,4.28832,1.25076,4.467,4.28832,1.25076,4.467,0.0,0.0,0.0,135.14,132.09832,10.47076,132.512652082,4.28832,1.25076,4.467,127.81,9.22,128.1421261725,129.04,132.04832,27.28076,134.836933668,4.28832,1.25076,4.467,127.76,26.03,130.3847326185,129.04
2020-12-17 14:00:00,133.02096,9.11528,133.332907149,3.48096,1.01528,3.626,129.54,8.1,129.7929951885,133.65,3.48096,1.01528,3.626,3.48096,1.01528,3.626,0.0,0.0,0.0,134.78,131.69096,10.28528,132.0919979802,3.48096,1.01528,3.626,128.21,9.27,128.5446887273,128.67,131.66096,27.01528,134.403994515,3.48096,1.01528,3.626,128.18,26.0,130.7903375636,128.67
2020-12-17 14:30:00,135.05952,8.20236,135.3083613536,2.09952,0.61236,2.187,132.96,7.59,133.1764607579,133.32,2.09952,0.61236,2.187,2.09952,0.61236,2.187,0.0,0.0,0.0,134.55,133.68952,10.30236,134.0858917985,2.09952,0.61236,2.187,131.59,9.69,131.9462928619,128.36,133.61952,26.93236,136.3067428273,2.09952,0.61236,2.187,131.52,26.32,134.1277480613,128.36
2020-12-17 15:00:00,136.69792,7.49606,136.903295241,1.59792,0.46606000000000003,1.6644999999999999,135.1,7.03,135.2827812399,132.99,1.59792,0.46606000000000003,1.6644999999999999,1.59792,0.46606000000000003,1.6644999999999999,0.0,0.0,0.0,134.31,135.29792,10.59606,135.7122088975,1.59792,0.46606000000000003,1.6644999999999999,133.7,10.13,134.0832088667,128.05,135.23792,27.14606,137.9355051444,1.59792,0.46606000000000003,1.6644999999999999,133.64,26.68,136.2771881131,128.05
2020-12-17 15:30:00,138.62384,6.5086200000000005,138.7765511556,1.50384,0.43862,1.5665,137.12,6.07,137.2542870004,132.32,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0.0,0.0,0.0,133.76,137.20384,11.32862,137.6707352412,1.50384,0.43862,1.5665,135.7,10.89,136.1362629868,127.41,137.12384,27.70862,139.8953720416,1.50384,0.43862,1.5665,135.62,27.27,138.3345123243,127.41
2020-12-17 16:00:00,142.72904,4.61597,142.8036625523,1.5290400000000002,0.44597000000000003,1.59275,141.2,4.17,141.2615620047,131.24,1.5290400000000002,0.44597000000000003,1.59275,1.5290400000000002,0.44597000000000003,1.59275,0.0,0.0,0.0,132.97,141.24904,12.94597,141.8410710625,1.5290400000000002,0.44597000000000003,1.59275,139.72,12.5,140.2780396213,126.37,141.15904,29.07597,144.1224708543,1.5290400000000002,0.44597000000000003,1.59275,139.63,28.63,142.5349564142,126.37
2020-12-17 16:30:00,146.91592,6.6200600000000005,147.0649949643,5.24592,1.5300600000000002,5.4645,141.67,5.09,141.761408712,131.66,5.24592,1.5300600000000002,5.4645,5.24592,1.5300600000000002,5.4645,0.0,0.0,0.0,133.3,145.42592,13.23006,146.0264794325,5.24592,1.5300600000000002,5.4645,140.18,11.7,140.6674176915,126.78,145.32592,29.48006,148.2858623114,5.24592,1.5300600000000002,5.4645,140.08,27.95,142.8412016891,126.78
2020-12-17 17:00:00,149.7232,6.84135,149.8794204955,5.3532,1.56135,5.57625,144.37,5.28,144.4665196507,131.44,5.3532,1.56135,5.57625,5.3532,1.56135,5.57625,0.0,0.0,0.0,133.1,148.1932,12.98135,148.7606802017,5.3532,1.56135,5.57625,142.84,11.42,143.2957850043,126.58,148.1232,29.16135,150.9664423376,5.3532,1.56135,5.57625,142.77,27.6,145.4133174781,126.58
2020-12-17 17:30:00,149.65624,8.43182,149.8935814485,5.28624,1.54182,5.5065,144.37,6.89,144.5343177242,131.85,5.28624,1.54182,5.5065,5.28624,1.54182,5.5065,0.0,0.0,0.0,133.32,148.12624,11.45182,148.5682575716,5.28624,1.54182,5.5065,142.84,9.91,143.1833569239,126.99,148.04624,27.71182,150.6175094265,5.28624,1.54182,5.5065,142.76,26.17,145.1388524827,126.99
2020-12-17 18:00:00,146.36664,11.65402,146.8298657871,5.39664,1.57402,5.6215,140.97,10.08,141.3299235831,132.64,5.39664,1.57402,5.6215,5.39664,1.57402,5.6215,0.0,0.0,0.0,133.7,144.85664,8.53402,145.10780699,5.39664,1.57402,5.6215,139.46,6.96,139.6335675975,127.75,144.78664,25.00402,146.929820454,5.39664,1.57402,5.6215,139.39,23.43,141.3454527037,127.75
2020-12-17 18:30:00,140.55936,15.56148,141.4181506858,5.55936,1.62148,5.791,135.0,13.94,135.7178087062,132.84,5.55936,1.62148,5.791,5.55936,1.62148,5.791,0.0,0.0,0.0,133.37,139.09936,4.88148,139.1849876941,5.55936,1.62148,5.791,133.54,3.26,133.5797858959,127.95,139.05936,21.42148,140.6996283186,5.55936,1.62148,5.791,133.5,19.8,134.960327504,127.95
2020-12-17 19:00:00,138.13008,13.90919,138.8286158084,2.02008,0.5891900000000001,2.10425,136.11,13.32,136.7602080285,132.65,2.02008,0.5891900000000001,2.10425,2.02008,0.5891900000000001,2.10425,0.0,0.0,0.0,133.27,136.69008,4.41919,136.7614975447,2.02008,0.5891900000000001,2.10425,134.67,3.83,134.7244513813,127.76,136.63008,20.89919,138.2192276909,2.02008,0.5891900000000001,2.10425,134.61,20.31,136.133567499,127.76
2020-12-17 19:30:00,134.9488,14.9659,135.7761274461,1.7688000000000001,0.5159,1.8425,133.18,14.45,133.9616172641,132.83,1.7688000000000001,0.5159,1.8425,1.7688000000000001,0.5159,1.8425,0.0,0.0,0.0,133.27,133.5088,3.2559,133.5484951703,1.7688000000000001,0.5159,1.8425,131.74,2.74,131.7684909225,127.93,133.4688,19.7859,134.9273968186,1.7688000000000001,0.5159,1.8425,131.7,19.27,133.1023023843,127.93
2020-12-17 20:00:00,130.53976,16.85368,131.6232330191,1.82976,0.53368,1.9060000000000001,128.71,16.32,129.7405353003,133.26,1.82976,0.53368,1.9060000000000001,1.82976,0.53368,1.9060000000000001,0.0,0.0,0.0,133.42,129.15976,1.5836800000000002,129.1694687053,1.82976,0.53368,1.9060000000000001,127.33,1.05,127.3343292282,128.32,129.13976,18.24368,130.4220436613,1.82976,0.53368,1.9060000000000001,127.31,17.71,128.5359101574,128.32
2020-12-17 20:30:00,126.61576,18.80918,128.0052183805,1.7457600000000002,0.5091800000000001,1.8185,124.87,18.3,126.2038307659,132.99,1.7457600000000002,0.5091800000000001,1.8185,1.7457600000000002,0.5091800000000001,1.8185,0.0,0.0,0.0,132.87,125.27576,1.49918,125.2847300522,1.7457600000000002,0.5091800000000001,1.8185,123.53,0.99,123.5339669888,128.06,125.25576,16.06918,126.2823184735,1.7457600000000002,0.5091800000000001,1.8185,123.51,15.56,124.4862791636,128.06
2020-12-17 21:00:00,121.70584,20.61587,123.4395624829,1.6658400000000002,0.48587,1.7352500000000002,120.04,20.13,121.7161390285,133.26,1.6658400000000002,0.48587,1.7352500000000002,1.6658400000000002,0.48587,1.7352500000000002,0.0,0.0,0.0,132.87,120.42584,3.16587,120.4674465263,1.6658400000000002,0.48587,1.7352500000000002,118.76,2.68,118.7902352889,128.29,120.41584,14.44587,121.2792549572,1.6658400000000002,0.48587,1.7352500000000002,118.75,13.96,119.5677385418,128.29
2020-12-17 21:30:00,115.67032,23.32426,117.9984916575,1.66032,0.48426,1.7295,114.01,22.84,116.2753013327,133.22,1.66032,0.48426,1.7295,1.66032,0.48426,1.7295,0.0,0.0,0.0,132.47,114.46032,5.84426,114.6094246973,1.66032,0.48426,1.7295,112.8,5.36,112.9272757132,128.25,114.47032,11.75426,115.0722242292,1.66032,0.48426,1.7295,112.81,11.27,113.3715528693,128.25
2020-12-17 22:00:00,109.16504,26.15147,112.2537542417,1.68504,0.49147,1.7552500000000002,107.48,25.66,110.5006153829,133.72,1.68504,0.49147,1.7552500000000002,1.68504,0.49147,1.7552500000000002,0.0,0.0,0.0,132.58,108.01504,8.49147,108.3482991512,1.68504,0.49147,1.7552500000000002,106.33,8.0,106.6305251792,128.72,108.04504,9.22147,108.4378447663,1.68504,0.49147,1.7552500000000002,106.36,8.73,106.7176766051,128.72
2020-12-17 22:30:00,101.50616,29.24763,105.6358101146,1.7061600000000001,0.49763,1.77725,99.8,28.75,103.8585696994,134.16,1.7061600000000001,0.49763,1.77725,1.7061600000000001,0.49763,1.77725,0.0,0.0,0.0,132.58,100.44616,11.37763,101.0884836327,1.7061600000000001,0.49763,1.77725,98.74,10.88,99.3376162388,129.13,100.49616,6.49763,100.7059947092,1.7061600000000001,0.49763,1.77725,98.79,6.0,98.9720369599,129.13
2020-12-17 23:00:00,95.0928,31.5129,100.1783583328,1.7928000000000002,0.5229,1.8675000000000002,93.3,30.99,98.3121055618,134.58,1.7928000000000002,0.5229,1.8675000000000002,1.7928000000000002,0.5229,1.8675000000000002,0.0,0.0,0.0,132.7,94.1028,13.5029,95.0666359784,1.7928000000000002,0.5229,1.8675000000000002,92.31,12.98,93.2181125104,129.52,94.1928,4.5129,94.3008474949,1.7928000000000002,0.5229,1.8675000000000002,92.4,3.99,92.4861076054,129.52
2020-12-17 23:30:00,89.92624,33.07432,95.8156526044,2.10624,0.6143200000000001,2.194,87.82,32.46,93.6269405673,135.46,2.10624,0.6143200000000001,2.194,2.10624,0.6143200000000001,2.194,0.0,0.0,0.0,133.39,89.00624,14.77432,90.2241170109,2.10624,0.6143200000000001,2.194,86.9,14.16,88.046099289,130.34,89.07624,3.62432,89.1499423892,2.10624,0.6143200000000001,2.194,86.97,3.01,87.0220719128,130.34
2020-12-18 00:00:00,85.73552,34.04911,92.2492345847,1.9855200000000002,0.57911,2.06825,83.75,33.47,90.1903731005,135.62,1.9855200000000002,0.57911,2.06825,1.9855200000000002,0.57911,2.06825,0.0,0.0,0.0,133.39,84.87552,15.69911,86.3152127383,1.9855200000000002,0.57911,2.06825,82.89,15.12,84.257738517,130.51,84.97552,2.67911,85.0177430285,1.9855200000000002,0.57911,2.06825,82.99,2.1,83.0165652144,130.51
2020-12-18 00:30:00,84.11952,34.62236,90.9659356957,2.09952,0.61236,2.187,82.02,34.01,88.7916690912,135.04,2.09952,0.61236,2.187,2.09952,0.61236,2.187,0.0,0.0,0.0,132.73,83.27952,16.40236,84.8794195609,2.09952,0.61236,2.187,81.18,15.79,82.7013693962,129.95,83.35952,1.91236,83.3814529461,2.09952,0.61236,2.187,81.26,1.3,81.2703980549,129.95
2020-12-18 01:00:00,85.82136,34.07998,92.3404075638,2.09136,0.6099800000000001,2.1785,83.73,33.47,90.171801579,134.66,2.09136,0.6099800000000001,2.1785,2.09136,0.6099800000000001,2.1785,0.0,0.0,0.0,132.4,84.96136,15.92998,86.4418703861,2.09136,0.6099800000000001,2.1785,82.87,15.32,84.2741911857,129.58,85.04136,2.29998,85.0724562867,2.09136,0.6099800000000001,2.1785,82.95,1.69,82.9672140065,129.58
2020-12-18 01:30:00,85.35264,34.37077,92.0131674564,1.9226400000000001,0.56077,2.00275,83.43,33.81,90.0204476772,134.96,1.9226400000000001,0.56077,2.00275,1.9226400000000001,0.56077,2.00275,0.0,0.0,0.0,132.68,84.49264,16.15077,86.0224016507,1.9226400000000001,0.56077,2.00275,82.57,15.59,84.0288819395,129.86,84.58264,2.05077,84.6074975813,1.9226400000000001,0.56077,2.00275,82.66,1.49,82.6734280165,129.86
2020-12-18 02:00:00,83.8528,35.1704,90.9299131419,1.8528,0.5404,1.9300000000000002,82.0,34.63,89.0125659668,135.72,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,133.34,83.0128,16.7804,84.6918342463,1.8528,0.5404,1.9300000000000002,81.16,16.24,82.7688540455,130.6,83.1128,1.5204,83.1267053359,1.8528,0.5404,1.9300000000000002,81.26,0.98,81.2659092117,130.6
2020-12-18 02:30:00,81.81096,35.45653,89.1638867242,2.01096,0.58653,2.09475,79.8,34.87,87.0859167719,135.72,2.01096,0.58653,2.09475,2.01096,0.58653,2.09475,0.0,0.0,0.0,133.34,81.01096,17.00653,82.7767944702,2.01096,0.58653,2.09475,79.0,16.42,80.6883907387,130.6,81.10096,1.44653,81.1138592471,2.01096,0.58653,2.09475,79.09,0.86,79.0946755477,130.6
2020-12-18 03:00:00,80.34352,36.05811,88.0640023095,1.91352,0.55811,1.9932500000000002,78.43,35.5,86.0901556509,135.93,1.91352,0.55811,1.9932500000000002,1.91352,0.55811,1.9932500000000002,0.0,0.0,0.0,133.46,79.55352,17.56811,81.4702463072,1.91352,0.55811,1.9932500000000002,77.64,17.01,79.4815053959,130.81,79.65352,0.8081100000000001,79.6576191595,1.91352,0.55811,1.9932500000000002,77.74,0.25,77.7404019799,130.81
2020-12-18 03:30:00,79.47504,36.27522,87.3623120633,1.8350400000000002,0.53522,1.9115000000000002,77.64,35.74,85.4711483484,136.25,1.8350400000000002,0.53522,1.9115000000000002,1.8350400000000002,0.53522,1.9115000000000002,0.0,0.0,0.0,133.73,78.68504,17.70522,80.6524043972,1.8350400000000002,0.53522,1.9115000000000002,76.85,17.17,78.7447229978,131.12,78.78504,0.7052200000000001,78.7881962165,1.8350400000000002,0.53522,1.9115000000000002,76.95,0.17,76.950187784,131.12
2020-12-18 04:00:00,78.25984,36.90537,86.5251922371,1.86984,0.54537,1.94775,76.39,36.36,84.6019012789,136.96,1.86984,0.54537,1.94775,1.86984,0.54537,1.94775,0.0,0.0,0.0,134.37,77.49984,18.13537,79.5934472495,1.86984,0.54537,1.94775,75.63,17.59,77.6485994722,131.77,77.60984,0.5953700000000001,77.6121236036,1.86984,0.54537,1.94775,75.74,0.05,75.7400165038,131.77
2020-12-18 04:30:00,77.54672,36.57821,85.7406509747,2.25672,0.6582100000000001,2.35075,75.29,35.92,83.4196050099,136.2,2.25672,0.6582100000000001,2.35075,2.25672,0.6582100000000001,2.35075,0.0,0.0,0.0,133.66,76.78672,17.93821,78.8541675903,2.25672,0.6582100000000001,2.35075,74.53,17.28,76.5069885697,131.06,76.89672,0.7682100000000001,76.900557172,2.25672,0.6582100000000001,2.35075,74.64,0.11,74.6400810557,131.06
2020-12-18 05:00:00,78.06792,36.14856,86.0309160895,2.01792,0.5885600000000001,2.102,76.05,35.56,83.9530589079,136.08,2.01792,0.5885600000000001,2.102,2.01792,0.5885600000000001,2.102,0.0,0.0,0.0,133.59,77.30792,17.56856,79.2790564727,2.01792,0.5885600000000001,2.102,75.29,16.98,77.1809853526,130.95,77.41792,0.9585600000000001,77.42385404,2.01792,0.5885600000000001,2.102,75.4,0.37,75.4009078195,130.95
2020-12-18 05:30:00,80.38184,34.99137,87.6677601873,2.06184,0.6013700000000001,2.14775,78.32,34.39,85.5376788322,135.36,2.06184,0.6013700000000001,2.14775,2.06184,0.6013700000000001,2.14775,0.0,0.0,0.0,133.0,79.58184,16.60137,81.2949859688,2.06184,0.6013700000000001,2.14775,77.52,16.0,79.1539664199,130.26,79.68184,1.80137,79.7021992147,2.06184,0.6013700000000001,2.14775,77.62,1.2,77.6292754056,130.26
2020-12-18 06:00:00,84.904,32.80325,91.0205604606,2.034,0.59325,2.11875,82.87,32.21,88.9096226513,135.07,2.034,0.59325,2.11875,2.034,0.59325,2.11875,0.0,0.0,0.0,133.0,84.074,14.54325,85.3225855009,2.034,0.59325,2.11875,82.04,13.95,83.217570861,129.97,84.144,3.75325,84.2276654168,2.034,0.59325,2.11875,82.11,3.16,82.1707837373,129.97
2020-12-18 06:30:00,94.7404,27.73345,98.7161974605,2.0004,0.58345,2.08375,92.74,27.15,96.6324484839,134.85,2.0004,0.58345,2.08375,2.0004,0.58345,2.08375,0.0,0.0,0.0,133.41,93.8104,9.62345,94.3027143727,2.0004,0.58345,2.08375,91.81,9.04,92.2539847378,129.76,93.8504,8.58345,94.2420988416,2.0004,0.58345,2.08375,91.85,8.0,92.1977358724,129.76
2020-12-18 07:00:00,104.02424,23.98082,106.7526216795,1.85424,0.5408200000000001,1.9315,102.17,23.44,104.8243411618,135.28,1.85424,0.5408200000000001,1.9315,1.85424,0.5408200000000001,1.9315,0.0,0.0,0.0,134.37,103.00424,5.88082,103.1719802168,1.85424,0.5408200000000001,1.9315,101.15,5.34,101.2908589163,130.2,103.00424,12.30082,103.7361250031,1.85424,0.5408200000000001,1.9315,101.15,11.76,101.8313316224,130.2
2020-12-18 07:30:00,112.85376,19.26943,114.4870389112,1.88376,0.5494300000000001,1.96225,110.97,18.72,112.5379016154,133.12,1.88376,0.5494300000000001,1.96225,1.88376,0.5494300000000001,1.96225,0.0,0.0,0.0,132.8,111.74376,1.9194300000000002,111.7602438726,1.88376,0.5494300000000001,1.96225,109.86,1.37,109.8685419035,128.16,111.72376,15.81943,112.838171352,1.88376,0.5494300000000001,1.96225,109.84,15.27,110.8963412381,128.16
2020-12-18 08:00:00,120.76712,14.75291,121.6648906898,2.06712,0.6029100000000001,2.15325,118.7,14.15,119.5404220337,132.67,2.06712,0.6029100000000001,2.15325,2.06712,0.6029100000000001,2.15325,0.0,0.0,0.0,132.97,119.56712,3.71291,119.6247544857,2.06712,0.6029100000000001,2.15325,117.5,3.11,117.5411506665,127.72,119.53712,20.17291,121.2273457425,2.06712,0.6029100000000001,2.15325,117.47,19.57,119.0889826978,127.72
2020-12-18 08:30:00,125.91264,11.51952,126.4384919746,1.9526400000000002,0.56952,2.034,123.96,10.95,124.4426940403,132.56,1.9526400000000002,0.56952,2.034,1.9526400000000002,0.56952,2.034,0.0,0.0,0.0,133.28,124.65264,6.77952,124.8368637479,1.9526400000000002,0.56952,2.034,122.7,6.21,122.8570474169,127.62,124.60264,23.20952,126.7458074794,1.9526400000000002,0.56952,2.034,122.65,22.64,124.7220593961,127.62
2020-12-18 09:00:00,128.3328,9.6904,128.6981406548,2.0928,0.6104,2.18,126.24,9.08,126.5661250098,132.0,2.0928,0.6104,2.18,2.0928,0.6104,2.18,0.0,0.0,0.0,132.98,127.0428,8.5304,127.3288685099,2.0928,0.6104,2.18,124.95,7.92,125.2007543907,127.09,126.9928,24.8304,129.3975270861,2.0928,0.6104,2.18,124.9,24.22,127.226641864,127.09
2020-12-18 09:30:00,131.22264,8.31202,131.4856301086,2.13264,0.62202,2.2215,129.09,7.69,129.3188470409,131.74,2.13264,0.62202,2.2215,2.13264,0.62202,2.2215,0.0,0.0,0.0,132.9,129.90264,9.84202,130.274944777,2.13264,0.62202,2.2215,127.77,9.22,128.1022298791,126.84,129.84264,26.08202,132.4363353821,2.13264,0.62202,2.2215,127.71,25.46,130.2230997174,126.84
2020-12-18 10:00:00,132.14992,7.88706,132.3850711804,2.14992,0.6270600000000001,2.2395,130.0,7.26,130.2025637228,131.81,2.14992,0.6270600000000001,2.2395,2.14992,0.6270600000000001,2.2395,0.0,0.0,0.0,133.05,130.82992,10.25706,131.2313805728,2.14992,0.6270600000000001,2.2395,128.68,9.63,129.0398360972,126.91,130.76992,26.49706,133.4273816181,2.14992,0.6270600000000001,2.2395,128.62,25.87,131.1958890362,126.91
2020-12-18 10:30:00,132.8372,7.90085,133.0719547259,2.1972,0.64085,2.28875,130.64,7.26,130.841572904,131.91,2.1972,0.64085,2.28875,2.1972,0.64085,2.28875,0.0,0.0,0.0,133.16,131.4972,10.280850000000001,131.8984817371,2.1972,0.64085,2.28875,129.3,9.64,129.6588585481,127.01,131.4172,26.54085,134.0704933032,2.1972,0.64085,2.28875,129.22,25.9,131.790054253,127.01
2020-12-18 11:00:00,134.63896,6.85428,134.8133179779,1.96896,0.57428,2.051,132.67,6.28,132.8185502857,131.72,1.96896,0.57428,2.051,1.96896,0.57428,2.051,0.0,0.0,0.0,133.16,133.27896,11.13428,133.7432367255,1.96896,0.57428,2.051,131.31,10.56,131.7339352635,126.83,133.22896,27.35428,136.0081336428,1.96896,0.57428,2.051,131.26,26.78,133.9640100923,126.83
2020-12-18 11:30:00,135.2484,6.57745,135.4082440292,2.2884,0.6674500000000001,2.38375,132.96,5.91,133.0912833359,131.54,2.2884,0.6674500000000001,2.38375,2.2884,0.6674500000000001,2.38375,0.0,0.0,0.0,132.98,133.8884,11.55745,134.3863025202,2.2884,0.6674500000000001,2.38375,131.6,10.89,132.0498091631,126.65,133.8184,27.73745,136.6628344176,2.2884,0.6674500000000001,2.38375,131.53,27.07,134.2867297986,126.65
2020-12-18 12:00:00,135.90232,6.84651,136.074668034,2.18232,0.63651,2.27325,133.72,6.21,133.8641195392,131.88,2.18232,0.63651,2.27325,2.18232,0.63651,2.27325,0.0,0.0,0.0,133.29,134.53232,11.28651,135.0049274381,2.18232,0.63651,2.27325,132.35,10.65,132.7778031148,126.98,134.45232,27.53651,137.2431628037,2.18232,0.63651,2.27325,132.27,26.9,134.9776385184,126.98
2020-12-18 12:30:00,136.67176,7.15843,136.8590994474,2.05176,0.59843,2.13725,134.62,6.5600000000000005,134.7797388334,131.77,2.05176,0.59843,2.13725,2.05176,0.59843,2.13725,0.0,0.0,0.0,133.16,135.28176,10.86843,135.7176383502,2.05176,0.59843,2.13725,133.23,10.27,133.6252438726,126.89,135.21176,27.08843,137.898524583,2.05176,0.59843,2.13725,133.16,26.49,135.7693105971,126.89
2020-12-18 13:00:00,135.43392,8.20156,135.6820263447,1.9939200000000001,0.5815600000000001,2.077,133.44,7.62,133.6573903681,132.03,1.9939200000000001,0.5815600000000001,2.077,1.9939200000000001,0.5815600000000001,2.077,0.0,0.0,0.0,133.29,134.05392,9.87156,134.4168931504,1.9939200000000001,0.5815600000000001,2.077,132.06,9.29,132.3863576808,127.16,133.99392,26.15156,136.5220666684,1.9939200000000001,0.5815600000000001,2.077,132.0,25.57,134.4538021032,127.16
2020-12-18 13:30:00,134.51184,9.29137,134.8323576026,2.06184,0.6013700000000001,2.14775,132.45,8.69,132.7347678643,132.31,2.06184,0.6013700000000001,2.14775,2.06184,0.6013700000000001,2.14775,0.0,0.0,0.0,133.41,133.14184,8.91137,133.4397319911,2.06184,0.6013700000000001,2.14775,131.08,8.31,131.3431478989,127.43,133.08184,25.26137,135.4581594149,2.06184,0.6013700000000001,2.14775,131.02,24.66,133.3205010492,127.43
2020-12-18 14:00:00,133.232,10.22225,133.6235765839,2.202,0.6422500000000001,2.29375,131.03,9.58,131.3797446336,132.74,2.202,0.6422500000000001,2.29375,2.202,0.6422500000000001,2.29375,0.0,0.0,0.0,133.72,131.862,8.20225,132.1168571722,2.202,0.6422500000000001,2.29375,129.66,7.5600000000000005,129.8802109638,127.84,131.822,24.69225,134.1146781455,2.202,0.6422500000000001,2.29375,129.62,24.05,131.832268053,127.84
2020-12-18 14:30:00,131.1568,11.33115,131.6453612801,2.0268,0.5911500000000001,2.11125,129.13,10.74,129.575863879,133.33,2.0268,0.5911500000000001,2.11125,2.0268,0.5911500000000001,2.11125,0.0,0.0,0.0,134.16,129.8368,7.17115,130.034687782,2.0268,0.5911500000000001,2.11125,127.81,6.58,127.9792658988,128.42,129.7768,23.791150000000002,131.9395188583,2.0268,0.5911500000000001,2.11125,127.75,23.2,129.8395259542,128.42
2020-12-18 15:00:00,129.37648,12.86689,130.0147316094,2.04648,0.59689,2.13175,127.33,12.27,127.9198256722,133.7,2.04648,0.59689,2.13175,2.04648,0.59689,2.13175,0.0,0.0,0.0,134.32,128.05648,5.76689,128.1862671672,2.04648,0.59689,2.13175,126.01,5.17,126.1160140506,128.76,128.01648,22.46689,129.9729983414,2.04648,0.59689,2.13175,125.97,21.87,127.8543616777,128.76
2020-12-18 15:30:00,128.74832,13.55076,129.4594646961,1.8883200000000002,0.55076,1.967,126.86,13.0,127.5243490475,133.06,1.8883200000000002,0.55076,1.967,1.8883200000000002,0.55076,1.967,0.0,0.0,0.0,133.6,127.43832,4.82076,127.5294676983,1.8883200000000002,0.55076,1.967,125.55,4.27,125.6225911212,128.16,127.38832,21.38076,129.170124141,1.8883200000000002,0.55076,1.967,125.5,20.83,127.2168970695,128.16
2020-12-18 16:00:00,130.8188,12.60465,131.4246386149,2.0388,0.59465,2.12375,128.78,12.01,129.3388128135,132.48,2.0388,0.59465,2.12375,2.0388,0.59465,2.12375,0.0,0.0,0.0,133.17,129.4888,5.69465,129.6139589861,2.0388,0.59465,2.12375,127.45,5.1,127.5519992003,127.61,129.4388,22.10465,131.3126745484,2.0388,0.59465,2.12375,127.4,21.51,129.2030963251,127.61
2020-12-18 16:30:00,134.93792,13.84981,135.6468189489,5.58792,1.62981,5.82075,129.35,12.22,129.9259439065,132.11,5.58792,1.62981,5.82075,5.58792,1.62981,5.82075,0.0,0.0,0.0,132.77,133.58792,6.43981,133.7430503718,5.58792,1.62981,5.82075,128.0,4.8100000000000005,128.090343508,127.26,133.52792,22.75981,135.4537351673,5.58792,1.62981,5.82075,127.94,21.13,129.6731294448,127.26
2020-12-18 17:00:00,136.2156,14.01455,136.9346460727,5.7756,1.6845500000000002,6.01625,130.44,12.33,131.0214581662,132.45,5.7756,1.6845500000000002,6.01625,5.7756,1.6845500000000002,6.01625,0.0,0.0,0.0,133.09,134.8456,6.46455,135.0004675772,5.7756,1.6845500000000002,6.01625,129.07,4.78,129.158481332,127.57,134.8156,22.89455,136.7457729623,5.7756,1.6845500000000002,6.01625,129.04,21.21,130.7715018649,127.57
2020-12-18 17:30:00,135.8524,15.6732,136.7535147044,5.7024,1.6632,5.94,130.15,14.01,130.9018815755,132.98,5.7024,1.6632,5.94,5.7024,1.6632,5.94,0.0,0.0,0.0,133.44,134.4824,4.9132,134.5721198614,5.7024,1.6632,5.94,128.78,3.25,128.8210033341,128.11,134.4324,21.4732,136.1365802714,5.7024,1.6632,5.94,128.73,19.81,130.2453415674,128.11
2020-12-18 18:00:00,133.40968,17.47449,134.5492494162,5.80968,1.69449,6.05175,127.6,15.78,128.5720358398,133.17,5.80968,1.69449,6.05175,5.80968,1.69449,6.05175,0.0,0.0,0.0,133.39,132.05968,3.28449,132.10051838,5.80968,1.69449,6.05175,126.25,1.5899999999999999,126.2600118802,128.27,132.00968,19.91449,133.5033427509,5.80968,1.69449,6.05175,126.2,18.22,127.5084640328,128.27
2020-12-18 18:30:00,130.32752,19.79386,131.8220746425,5.80752,1.69386,6.0495,124.52,18.1,125.8286151875,133.11,5.80752,1.69386,6.0495,5.80752,1.69386,6.0495,0.0,0.0,0.0,133.03,129.00752,2.41386,129.0301008937,5.80752,1.69386,6.0495,123.2,0.72,123.2021038781,128.21,128.98752,17.60386,130.1832408671,5.80752,1.69386,6.0495,123.18,15.91,124.203222583,128.21
2020-12-18 19:00:00,127.39072,21.09771,129.1259420464,5.82072,1.69771,6.06325,121.57,19.4,123.1081837247,133.26,5.82072,1.69771,6.06325,5.82072,1.69771,6.06325,0.0,0.0,0.0,133.03,126.10072,3.6777100000000003,126.1543385515,5.82072,1.69771,6.06325,120.28,1.98,120.2962958698,128.35,126.08072,16.33771,127.1348446484,5.82072,1.69771,6.06325,120.26,14.64,121.147832007,128.35
2020-12-18 19:30:00,125.4532,19.17635,126.9103533584,2.1132,0.6163500000000001,2.20125,123.34,18.56,124.7286222164,133.33,2.1132,0.6163500000000001,2.20125,2.1132,0.6163500000000001,2.20125,0.0,0.0,0.0,133.19,124.1732,1.72635,124.1851999337,2.1132,0.6163500000000001,2.20125,122.06,1.11,122.0650470036,128.41,124.1332,16.15635,125.1801860822,2.1132,0.6163500000000001,2.20125,122.02,15.54,123.0055771093,128.41
2020-12-18 20:00:00,121.31952,20.68986,123.0711023752,1.9195200000000001,0.55986,1.9995,119.4,20.13,121.084998658,133.16,1.9195200000000001,0.55986,1.9995,1.9195200000000001,0.55986,1.9995,0.0,0.0,0.0,132.8,120.04952,3.28986,120.0945895161,1.9195200000000001,0.55986,1.9995,118.13,2.73,118.1615411206,128.28,120.04952,14.40986,120.9112538908,1.9195200000000001,0.55986,1.9995,118.13,13.85,118.9391415809,128.28
2020-12-18 20:30:00,117.73248,21.98864,119.7682643107,2.05248,0.5986400000000001,2.138,115.68,21.39,117.6409558785,133.31,2.05248,0.5986400000000001,2.138,2.05248,0.5986400000000001,2.138,0.0,0.0,0.0,132.76,116.51248,4.48864,116.5989103071,2.05248,0.5986400000000001,2.138,114.46,3.89,114.5260830553,128.4,116.52248,13.36864,117.2868657642,2.05248,0.5986400000000001,2.138,114.47,12.77,115.180092898,128.4
2020-12-18 21:00:00,113.39096,24.27903,115.9611189471,1.95096,0.56903,2.03225,111.44,23.71,113.934356978,133.72,1.95096,0.56903,2.03225,1.95096,0.56903,2.03225,0.0,0.0,0.0,132.86,112.21096,6.64903,112.4077806207,1.95096,0.56903,2.03225,110.26,6.08,110.4275056315,128.8,112.22096,11.21903,112.7803639711,1.95096,0.56903,2.03225,110.27,10.65,110.7831006968,128.8
2020-12-18 21:30:00,107.91648,26.40689,111.1003622634,2.04648,0.59689,2.13175,105.87,25.81,108.9706978963,133.72,2.04648,0.59689,2.13175,2.04648,0.59689,2.13175,0.0,0.0,0.0,132.56,106.80648,8.70689,107.1607862208,2.04648,0.59689,2.13175,104.76,8.11,105.0734490725,128.76,106.82648,9.25689,107.2268009486,2.04648,0.59689,2.13175,104.78,8.66,105.1372626617,128.76
2020-12-18 22:00:00,102.06168,29.60799,106.2695610053,1.98168,0.57799,2.06425,100.08,29.03,104.2053132043,134.49,1.98168,0.57799,2.06425,1.98168,0.57799,2.06425,0.0,0.0,0.0,132.91,101.01168,11.65799,101.6821922819,1.98168,0.57799,2.06425,99.03,11.08,99.6479166867,129.51,101.05168,6.45799,101.257827676,1.98168,0.57799,2.06425,99.07,5.88,99.2443414004,129.51
2020-12-18 22:30:00,96.24824,32.14532,101.4743578497,1.93824,0.56532,2.019,94.31,31.58,99.4568876448,135.36,1.93824,0.56532,2.019,1.93824,0.56532,2.019,0.0,0.0,0.0,133.45,95.25824,13.90532,96.2678046504,1.93824,0.56532,2.019,93.32,13.34,94.2686480226,130.31,95.32824,4.38532,95.4290541345,1.93824,0.56532,2.019,93.39,3.8200000000000003,93.4680934865,130.31
2020-12-18 23:00:00,90.97152,33.66086,96.9993347763,1.99152,0.58086,2.0745,88.98,33.08,94.9301153481,135.82,1.99152,0.58086,2.0745,1.99152,0.58086,2.0745,0.0,0.0,0.0,133.71,90.04152,15.28086,91.3289658665,1.99152,0.58086,2.0745,88.05,14.7,89.2686535129,130.76,90.13152,3.16086,90.1869277304,1.99152,0.58086,2.0745,88.14,2.58,88.1777522961,130.76
2020-12-18 23:30:00,85.52984000000001,35.90037,92.75877369049999,1.98984,0.58037,2.07275,83.54,35.32,90.6996912894,136.97,1.98984,0.58037,2.07275,1.98984,0.58037,2.07275,0.0,0.0,0.0,134.58,84.67984,17.16037,86.4011203687,1.98984,0.58037,2.07275,82.69,16.58,84.3358316494,131.85,84.76984,1.57037,84.7843843851,1.98984,0.58037,2.07275,82.78,0.99,82.7859196965,131.85
2020-12-19 00:00:00,81.5232,42.9001,92.1219339693,2.0232,0.5901000000000001,2.1075,79.5,42.31,90.057682071,136.3,2.0232,0.5901000000000001,2.1075,2.0232,0.5901000000000001,2.1075,0.0,0.0,0.0,134.96,80.4932,23.1001,83.742282428,2.0232,0.5901000000000001,2.1075,78.47,22.51,81.6348026273,131.2,79.7832,11.2601,80.5738720321,2.0232,0.5901000000000001,2.1075,77.76,10.67,78.4886393053,131.2
2020-12-19 00:30:00,80.77312,44.15716,92.0551557155,2.01312,0.58716,2.097,78.76,43.57,90.0082357343,135.9,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0.0,0.0,0.0,134.77,79.70312,23.91716,83.2142889184,2.01312,0.58716,2.097,77.69,23.33,81.1173532606,130.84,78.84312,13.01716,79.9104750693,2.01312,0.58716,2.097,76.83,12.43,77.8290035912,130.84
2020-12-19 01:00:00,82.46024,43.54507,93.2516182281,2.04024,0.5950700000000001,2.12525,80.42,42.95,91.1706032666,135.27,2.04024,0.5950700000000001,2.12525,2.04024,0.5950700000000001,2.12525,0.0,0.0,0.0,134.18,81.37024,23.49507,84.6943579701,2.04024,0.5950700000000001,2.12525,79.33,22.9,82.5691158969,130.24,80.46024,13.10507,81.5205071167,2.04024,0.5950700000000001,2.12525,78.42,12.51,79.4115640194,130.24
2020-12-19 01:30:00,81.90104,43.02822,92.5159881829,2.05104,0.5982200000000001,2.1365,79.85,42.43,90.4230468409,134.7,2.05104,0.5982200000000001,2.1365,2.05104,0.5982200000000001,2.1365,0.0,0.0,0.0,133.63,80.81104,23.15822,84.0638289602,2.05104,0.5982200000000001,2.1365,78.76,22.56,81.9273531856,129.7,79.92104,13.14822,80.9953598909,2.05104,0.5982200000000001,2.1365,77.87,12.55,78.8748337558,129.7
2020-12-19 02:00:00,79.74768,43.53224,90.8556458609,1.92768,0.5622400000000001,2.008,77.82,42.97,88.8952940262,135.32,1.92768,0.5622400000000001,2.008,1.92768,0.5622400000000001,2.008,0.0,0.0,0.0,134.18,78.68768,23.47224,82.1139271646,1.92768,0.5622400000000001,2.008,76.76,22.91,80.1059654458,130.27,77.84768,13.07224,78.9376002929,1.92768,0.5622400000000001,2.008,75.92,12.51,76.9437879234,130.27
2020-12-19 02:30:00,78.06064,43.96602,89.590593434,1.9406400000000001,0.5660200000000001,2.0215,76.12,43.4,87.6231384966,135.42,1.9406400000000001,0.5660200000000001,2.0215,1.9406400000000001,0.5660200000000001,2.0215,0.0,0.0,0.0,134.24,77.03064,23.83602,80.6342070603,1.9406400000000001,0.5660200000000001,2.0215,75.09,23.27,78.6129823884,130.37,76.23064,12.82602,77.3021168135,1.9406400000000001,0.5660200000000001,2.0215,74.29,12.26,75.294831828,130.37
2020-12-19 03:00:00,75.74768,44.75224,87.9799636872,1.92768,0.5622400000000001,2.008,73.82,44.19,86.0357396667,135.95,1.92768,0.5622400000000001,2.008,1.92768,0.5622400000000001,2.008,0.0,0.0,0.0,134.7,74.73768,24.48224,78.6454123722,1.92768,0.5622400000000001,2.008,72.81,23.92,76.6385183834,130.89,73.97768,12.41224,75.0117380148,1.92768,0.5622400000000001,2.008,72.05,11.85,73.0179772385,130.89
2020-12-19 03:30:00,74.44584,44.61712,86.7921107613,1.8758400000000002,0.54712,1.9540000000000002,72.57,44.07,84.9032967558,135.08,1.8758400000000002,0.54712,1.9540000000000002,1.8758400000000002,0.54712,1.9540000000000002,0.0,0.0,0.0,133.79,73.46584,24.56712,77.4646566635,1.8758400000000002,0.54712,1.9540000000000002,71.59,24.02,75.5121745151,130.06,72.71584,11.86712,73.6778251851,1.8758400000000002,0.54712,1.9540000000000002,70.84,11.32,71.7387482467,130.06
