Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-19 04:00:00,73.3128,44.9404,85.9907331984,1.8528,0.5404,1.9300000000000002,71.46,44.4,84.1302062282,135.54,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,134.22,72.3428,24.7704,76.466027934,1.8528,0.5404,1.9300000000000002,70.49,24.23,74.5381311813,130.5,71.6228,11.8804,72.6014420242,1.8528,0.5404,1.9300000000000002,69.77,11.34,70.6855607603,130.5
2020-12-19 04:30:00,72.87712,44.64541,85.4651230243,1.76712,0.51541,1.84075,71.11,44.13,83.6904355348,134.89,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,133.56,71.88712,24.62541,75.9879519369,1.76712,0.51541,1.84075,70.12,24.11,74.1492177976,129.88,71.16712,11.66541,72.1168548923,1.76712,0.51541,1.84075,69.4,11.15,70.2899886186,129.88
2020-12-19 05:00:00,72.65216,44.49438,85.1944024232,1.83216,0.5343800000000001,1.9085,70.82,43.96,83.3543880069,134.83,1.83216,0.5343800000000001,1.9085,1.83216,0.5343800000000001,1.9085,0.0,0.0,0.0,133.52,71.69216,24.51438,75.7675433959,1.83216,0.5343800000000001,1.9085,69.86,23.98,73.8610858301,129.81,70.97216,11.76438,71.9405875139,1.83216,0.5343800000000001,1.9085,69.14,11.23,70.0460741227,129.81
2020-12-19 05:30:00,73.96912,43.84016,85.9848262335,1.50912,0.44016000000000005,1.572,72.46,43.4,84.4630783242,134.28,1.50912,0.44016000000000005,1.572,1.50912,0.44016000000000005,1.572,0.0,0.0,0.0,133.02,72.97912,24.05016,76.8398474231,1.50912,0.44016000000000005,1.572,71.47,23.61,75.2688049593,129.3,72.23912,11.76016,73.1901074026,1.50912,0.44016000000000005,1.572,70.73,11.32,71.6301284377,129.3
2020-12-19 06:00:00,75.29112,42.99866,86.7043108078,1.4011200000000001,0.40866,1.4595,73.89,42.59,85.2856388849,133.84,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,132.65,74.28112,23.32866,77.8582761551,1.4011200000000001,0.40866,1.4595,72.88,22.92,76.3990889998,128.87,73.49112,12.17866,74.4933854664,1.4011200000000001,0.40866,1.4595,72.09,11.77,73.0445138255,128.87
2020-12-19 06:30:00,80.0684,41.11995,90.0099937038,1.2684,0.36995000000000006,1.32125,78.8,40.75,88.7130345552,134.19,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,133.26,78.9984,21.39995,81.8456172471,1.2684,0.36995000000000006,1.32125,77.73,21.03,80.5246161121,129.21,78.1184,14.14995,79.389580573,1.2684,0.36995000000000006,1.32125,76.85,13.78,78.0756741886,129.21
2020-12-19 07:00:00,83.80808,39.46319,92.6344300909,1.5880800000000002,0.46319000000000005,1.65425,82.22,39.0,91.0007054918,133.71,1.5880800000000002,0.46319000000000005,1.65425,1.5880800000000002,0.46319000000000005,1.65425,0.0,0.0,0.0,132.99,82.69808,19.91319,85.0617867886,1.5880800000000002,0.46319000000000005,1.65425,81.11,19.45,83.4094395138,128.74,81.74808,15.59319,83.2219692032,1.5880800000000002,0.46319000000000005,1.65425,80.16,15.13,81.5753792513,128.74
2020-12-19 07:30:00,88.93728,37.99504,96.7133022826,1.45728,0.42504000000000003,1.518,87.48,37.57,95.2063826642,133.62,1.45728,0.42504000000000003,1.518,1.45728,0.42504000000000003,1.518,0.0,0.0,0.0,133.1,87.73728,18.52504,89.6716644699,1.45728,0.42504000000000003,1.518,86.28,18.1,88.1580875473,128.68,86.68728,16.79504,88.2992518791,1.45728,0.42504000000000003,1.518,85.23,16.37,86.7878436188,128.68
2020-12-19 08:00:00,92.5032,36.9926,99.6257720924,1.4832,0.43260000000000004,1.545,91.02,36.56,98.0880930592,133.68,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,133.31,91.2632,17.5426,92.9339253933,1.4832,0.43260000000000004,1.545,89.78,17.11,91.3958450916,128.74,90.1532,17.7926,91.8921981726,1.4832,0.43260000000000004,1.545,88.67,17.36,90.3534089008,128.74
2020-12-19 08:30:00,97.41264,35.35577,103.6303667081,1.56264,0.45577000000000006,1.62775,95.85,34.9,102.0060414877,134.15,1.56264,0.45577000000000006,1.62775,1.56264,0.45577000000000006,1.62775,0.0,0.0,0.0,134.03,96.10264,15.81577,97.3953592101,1.56264,0.45577000000000006,1.62775,94.54,15.36,95.7796491954,129.19,94.89264,19.79577,96.9354715059,1.56264,0.45577000000000006,1.62775,93.33,19.34,95.3127719668,129.19
2020-12-19 09:00:00,101.96208,33.38019,107.2870115269,1.6120800000000002,0.47019000000000005,1.6792500000000001,100.35,32.91,105.6086672579,133.49,1.6120800000000002,0.47019000000000005,1.6792500000000001,1.6120800000000002,0.47019000000000005,1.6792500000000001,0.0,0.0,0.0,133.59,100.59208,14.10019,101.5754986045,1.6120800000000002,0.47019000000000005,1.6792500000000001,98.98,13.63,99.9140495626,128.58,99.30208,21.15019,101.529471728,1.6120800000000002,0.47019000000000005,1.6792500000000001,97.69,20.68,99.8548872114,128.58
2020-12-19 09:30:00,105.59384,32.02112,110.342245636,2.40384,0.7011200000000001,2.504,103.19,31.32,107.8383906594,133.04,2.40384,0.7011200000000001,2.504,2.40384,0.7011200000000001,2.504,0.0,0.0,0.0,133.34,104.17384,12.89112,104.9684234196,2.40384,0.7011200000000001,2.504,101.77,12.19,102.4974585051,128.16,102.83384,22.56112,105.2796408846,2.40384,0.7011200000000001,2.504,100.43,21.86,102.781537739,128.16
2020-12-19 10:00:00,106.79104,31.45697,111.3277467025,3.52104,1.02697,3.66775,103.27,30.43,107.6600102174,132.74,3.52104,1.02697,3.66775,3.52104,1.02697,3.66775,0.0,0.0,0.0,133.14,105.37104,12.42697,106.1012990216,3.52104,1.02697,3.66775,101.85,11.4,102.4860112406,127.87,104.01104,23.55697,106.6453340633,3.52104,1.02697,3.66775,100.49,22.53,102.9846639068,127.87
2020-12-19 10:30:00,107.6572,30.90835,112.0062445204,4.1772,1.21835,4.35125,103.48,29.69,107.6550347174,132.53,4.1772,1.21835,4.35125,4.1772,1.21835,4.35125,0.0,0.0,0.0,133.02,106.2172,11.95835,106.8882393463,4.1772,1.21835,4.35125,102.04,10.74,102.6036510072,127.67,104.8772,24.25835,107.6461547133,4.1772,1.21835,4.35125,100.7,23.04,103.3021374416,127.67
2020-12-19 11:00:00,106.118,31.46775,110.6853613359,4.998,1.45775,5.20625,101.12,30.01,105.4791661893,132.91,4.998,1.45775,5.20625,4.998,1.45775,5.20625,0.0,0.0,0.0,133.35,104.718,12.38775,105.4481667648,4.998,1.45775,5.20625,99.72,10.93,100.3172133784,128.02,103.418,24.52775,106.2868441721,4.998,1.45775,5.20625,98.42,23.07,101.0876911399,128.02
2020-12-19 11:30:00,105.83976,31.99993,110.5714715325,5.51976,1.60993,5.74975,100.32,30.39,104.8220134323,133.12,5.51976,1.60993,5.74975,5.51976,1.60993,5.74975,0.0,0.0,0.0,133.51,104.44976,12.85993,105.2384443237,5.51976,1.60993,5.74975,98.93,11.25,99.5676021605,128.23,103.17976,24.42993,106.0324683928,5.51976,1.60993,5.74975,97.66,22.82,100.2907174169,128.23
2020-12-19 12:00:00,106.5092,31.74185,111.1384484598,4.4292,1.29185,4.61375,102.08,30.45,106.5247806851,133.12,4.4292,1.29185,4.61375,4.4292,1.29185,4.61375,0.0,0.0,0.0,133.51,105.1092,12.60185,105.86194098,4.4292,1.29185,4.61375,100.68,11.31,101.3132691211,128.23,103.7792,24.09185,106.5389111502,4.4292,1.29185,4.61375,99.35,22.8,101.9326370698,128.23
2020-12-19 12:30:00,110.07792,31.17981,114.4086055468,3.66792,1.06981,3.8207500000000003,106.41,30.11,110.587974934,133.03,3.66792,1.06981,3.8207500000000003,3.66792,1.06981,3.8207500000000003,0.0,0.0,0.0,133.51,108.60792000000001,12.08981,109.2787435532,3.66792,1.06981,3.8207500000000003,104.94,11.02,105.5170318006,128.16,107.20792,24.09981,109.8832969689,3.66792,1.06981,3.8207500000000003,103.54,23.03,106.070318657,128.16
2020-12-19 13:00:00,107.9504,32.1422,112.6339641538,4.6704,1.3622,4.865,103.28,30.78,107.7690437927,132.96,4.6704,1.3622,4.865,4.6704,1.3622,4.865,0.0,0.0,0.0,133.34,106.5104,13.0622,107.308370489,4.6704,1.3622,4.865,101.84,11.7,102.5098804994,128.1,105.1704,23.6922,107.8059987988,4.6704,1.3622,4.865,100.5,22.33,102.950856723,128.1
2020-12-19 13:30:00,108.75736,31.93673,113.3495393783,3.89736,1.13673,4.05975,104.86,30.8,109.289796413,133.03,3.89736,1.13673,4.05975,3.89736,1.13673,4.05975,0.0,0.0,0.0,133.42,107.28736,12.83673,108.0525763361,3.89736,1.13673,4.05975,103.39,11.7,104.0499019702,128.16,105.92736,23.50673,108.5042485429,3.89736,1.13673,4.05975,102.03,22.37,104.4535198067,128.16
2020-12-19 14:00:00,107.9124,32.48195,112.6950005527,4.2924,1.25195,4.47125,103.62,31.23,108.2239220321,133.25,4.2924,1.25195,4.47125,4.2924,1.25195,4.47125,0.0,0.0,0.0,133.58,106.4724,13.29195,107.2988718327,4.2924,1.25195,4.47125,102.18,12.04,102.8868990688,128.37,105.1324,23.39195,107.7033186794,4.2924,1.25195,4.47125,100.84,22.14,103.2418771623,128.37
2020-12-19 14:30:00,107.35168,33.14549,112.3521548799,3.72168,1.08549,3.87675,103.63,32.06,108.4758982447,133.48,3.72168,1.08549,3.87675,3.72168,1.08549,3.87675,0.0,0.0,0.0,133.74,105.91168,13.88549,106.8180265356,3.72168,1.08549,3.87675,102.19,12.8,102.988524118,128.6,104.57168,22.62549,106.9913503783,3.72168,1.08549,3.87675,100.85,21.54,103.1246532115,128.6
2020-12-19 15:00:00,107.70408,32.94869,112.6311902688,2.94408,0.8586900000000001,3.06675,104.76,32.09,109.5647101032,132.95,2.94408,0.8586900000000001,3.06675,2.94408,0.8586900000000001,3.06675,0.0,0.0,0.0,133.22,106.23408,13.82869,107.130352471,2.94408,0.8586900000000001,3.06675,103.29,12.97,104.1011287163,128.11,104.88408,21.95869,107.1580809084,2.94408,0.8586900000000001,3.06675,101.94,21.1,104.1007857799,128.11
2020-12-19 15:30:00,109.49016,32.03838,114.0813434785,1.88016,0.5483800000000001,1.9585,107.61,31.49,112.1228442379,132.32,1.88016,0.5483800000000001,1.9585,1.88016,0.5483800000000001,1.9585,0.0,0.0,0.0,132.64,107.98016,13.12838,108.7753157433,1.88016,0.5483800000000001,1.9585,106.1,12.58,106.8431860251,127.5,106.55016,21.73838,108.7450861467,1.88016,0.5483800000000001,1.9585,104.67,21.19,106.7933752627,127.5
2020-12-19 16:00:00,112.98016,30.56338,117.0411754497,1.5201600000000002,0.44338000000000005,1.5835,111.46,30.12,115.4579836997,131.75,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,132.24,111.43016,11.84338,112.0577806645,1.5201600000000002,0.44338000000000005,1.5835,109.91,11.4,110.4996294111,126.96,109.92016,22.47338,112.1940033293,1.5201600000000002,0.44338000000000005,1.5835,108.4,22.03,110.6159161242,126.96
2020-12-19 16:30:00,119.17336,28.59848,122.55677375,1.26336,0.36848000000000003,1.316,117.91,28.23,121.2423234683,131.14,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,131.9,117.52336,10.12848,117.9590024237,1.26336,0.36848000000000003,1.316,116.26,9.76,116.6689555966,126.39,115.87336,23.68848,118.269943952,1.26336,0.36848000000000003,1.316,114.61,23.32,116.9584306495,126.39
2020-12-19 17:00:00,123.26408,27.61494,126.3195089028,1.59408,0.46494,1.6605,121.67,27.15,124.6623896771,131.37,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0.0,0.0,0.0,132.3,121.55408,9.09494,121.8938566879,1.59408,0.46494,1.6605,119.96,8.63,120.2700232809,126.6,119.86408,25.04494,122.452630408,1.59408,0.46494,1.6605,118.27,24.58,120.7972238919,126.6
2020-12-19 17:30:00,127.3612,26.68785,130.1273092132,1.5011999999999999,0.43785,1.5637500000000002,125.86,26.25,128.5682779693,131.88,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,132.97,125.5912,8.05785,125.8494277463,1.5011999999999999,0.43785,1.5637500000000002,124.09,7.62,124.3237406934,127.09,123.8112,26.27785,126.5691062071,1.5011999999999999,0.43785,1.5637500000000002,122.31,25.84,125.0097664185,127.09
2020-12-19 18:00:00,127.23808,27.11069,130.0942677998,1.88808,0.55069,1.9667500000000002,125.35,26.56,128.1329625818,131.88,1.88808,0.55069,1.9667500000000002,1.88808,0.55069,1.9667500000000002,0.0,0.0,0.0,132.91,125.46808,8.49069,125.7550433007,1.88808,0.55069,1.9667500000000002,123.58,7.94,123.8348093227,127.09,123.72808,26.02069,126.4346237728,1.88808,0.55069,1.9667500000000002,121.84,25.47,124.4737181095,127.09
2020-12-19 18:30:00,125.14696,28.11078,128.2652624425,1.71696,0.50078,1.7885,123.43,27.61,126.4803423462,131.68,1.71696,0.50078,1.7885,1.71696,0.50078,1.7885,0.0,0.0,0.0,132.59,123.39696,9.54078,123.7652464153,1.71696,0.50078,1.7885,121.68,9.04,122.0153432975,126.92,121.67696,24.81078,124.1807448804,1.71696,0.50078,1.7885,119.96,24.31,122.398438307,126.92
2020-12-19 19:00:00,121.74408,29.08244,125.1695223743,1.65408,0.48244000000000004,1.7229999999999999,120.09,28.6,123.4486455981,131.57,1.65408,0.48244000000000004,1.7229999999999999,1.65408,0.48244000000000004,1.7229999999999999,0.0,0.0,0.0,132.32,120.04408,10.48244,120.5008825337,1.65408,0.48244000000000004,1.7229999999999999,118.39,10.0,118.8115823479,126.78,118.39408,23.82244,120.7669939454,1.65408,0.48244000000000004,1.7229999999999999,116.74,23.34,119.0503389327,126.78
2020-12-19 19:30:00,117.78816,30.77613,121.7424363727,1.59816,0.46613000000000004,1.6647500000000002,116.19,30.31,120.0783585831,132.05,1.59816,0.46613000000000004,1.6647500000000002,1.59816,0.46613000000000004,1.6647500000000002,0.0,0.0,0.0,132.59,116.14816,11.98613,116.7649878335,1.59816,0.46613000000000004,1.6647500000000002,114.55,11.52,115.1278111492,127.24,114.55816,22.55613,116.7576593769,1.59816,0.46613000000000004,1.6647500000000002,112.96,22.09,115.0996511724,127.24
2020-12-19 20:00:00,113.98656,32.07858,118.4144043411,1.60656,0.46858000000000005,1.6735,112.38,31.61,116.7409803796,132.05,1.60656,0.46858000000000005,1.6735,1.60656,0.46858000000000005,1.6735,0.0,0.0,0.0,132.4,112.40656,13.24858,113.184626178,1.60656,0.46858000000000005,1.6735,110.8,12.78,111.5346062888,127.24,110.89656,21.32858,112.9289836342,1.60656,0.46858000000000005,1.6735,109.29,20.86,111.2629484599,127.24
2020-12-19 20:30:00,111.8784,33.1437,116.6845372629,1.6583999999999999,0.4837,1.7275,110.22,32.66,114.9570528502,132.29,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,132.51,110.3284,14.223700000000001,111.2414917567,1.6583999999999999,0.4837,1.7275,108.67,13.74,109.5351838452,127.46,108.8584,20.5337,110.7780848645,1.6583999999999999,0.4837,1.7275,107.2,20.05,109.0588946395,127.46
2020-12-19 21:00:00,108.98448,34.67714,114.3683562855,1.46448,0.42714,1.5255,107.52,34.25,112.8433112772,132.72,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,132.73,107.46448,15.61714,108.5933217258,1.46448,0.42714,1.5255,106.0,15.19,107.082846899,127.86,106.07448,19.19714,107.7976135703,1.46448,0.42714,1.5255,104.61,18.77,106.2805955949,127.86
2020-12-19 21:30:00,104.55224,36.25482,110.6597617124,1.42224,0.41482,1.4815,103.13,35.84,109.1801378457,132.9,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,132.73,103.10224,17.08482,104.5081956951,1.42224,0.41482,1.4815,101.68,16.67,103.0374266954,128.02,101.77224,17.87482,103.3300441529,1.42224,0.41482,1.4815,100.35,17.46,101.8576167991,128.02
2020-12-19 22:00:00,100.91448,37.50089,107.657089987,1.3744800000000001,0.40089,1.43175,99.54,37.1,106.2290995914,133.26,1.3744800000000001,0.40089,1.43175,1.3744800000000001,0.40089,1.43175,0.0,0.0,0.0,132.89,99.50448,18.19089,101.1535961746,1.3744800000000001,0.40089,1.43175,98.13,17.79,99.7295392549,128.35,98.26448,16.93089,99.7124017656,1.3744800000000001,0.40089,1.43175,96.89,16.53,98.2899435344,128.35
2020-12-19 22:30:00,95.45424,39.71707,103.3874150144,1.46424,0.42707000000000006,1.52525,93.99,39.29,101.8716064465,133.65,1.46424,0.42707000000000006,1.52525,1.46424,0.42707000000000006,1.52525,0.0,0.0,0.0,132.99,94.11424,20.27707,96.2738268615,1.46424,0.42707000000000006,1.52525,92.65,19.85,94.7525461399,128.73,92.97424,15.07707,94.1887856561,1.46424,0.42707000000000006,1.52525,91.51,14.65,92.6752534391,128.73
2020-12-19 23:00:00,90.58376,40.85318,99.3700150541,1.55376,0.45318,1.6185,89.03,40.4,97.7675861418,133.65,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,132.83,89.33376,21.32318,91.8433377064,1.55376,0.45318,1.6185,87.78,20.87,90.2268546498,128.71,88.27376,14.17318,89.4043384621,1.55376,0.45318,1.6185,86.72,13.72,87.7986150232,128.71
2020-12-19 23:30:00,85.78288,42.92959,95.9252427605,1.47288,0.42959,1.5342500000000001,84.31,42.5,94.4162385398,134.47,1.47288,0.42959,1.5342500000000001,1.47288,0.42959,1.5342500000000001,0.0,0.0,0.0,133.39,84.60288,23.16959,87.7181691844,1.47288,0.42959,1.5342500000000001,83.13,22.74,86.18413137,129.49,83.64288,12.65959,84.5954880219,1.47288,0.42959,1.5342500000000001,82.17,12.23,83.0751575382,129.49
2020-12-20 00:00:00,81.50976,43.77993,92.523095744,1.67976,0.48993000000000003,1.7497500000000001,79.83,43.29,90.8121853057,134.44,1.67976,0.48993000000000003,1.7497500000000001,1.67976,0.48993000000000003,1.7497500000000001,0.0,0.0,0.0,133.24,80.38976,23.96993,83.8872520534,1.67976,0.48993000000000003,1.7497500000000001,78.71,23.48,82.1375340511,129.46,79.52976,12.00993,80.4314686193,1.67976,0.48993000000000003,1.7497500000000001,77.85,11.52,78.6977312252,129.46
2020-12-20 00:30:00,80.6408,43.89565,91.813761025,1.6308,0.47565,1.69875,79.01,43.42,90.1547364258,134.04,1.6308,0.47565,1.69875,1.6308,0.47565,1.69875,0.0,0.0,0.0,132.81,79.5408,24.19565,83.1394511863,1.6308,0.47565,1.69875,77.91,23.72,81.440815934,129.08,78.6708,11.55565,79.5149534337,1.6308,0.47565,1.69875,77.04,11.08,77.83269236,129.08
2020-12-20 01:00:00,82.56536,43.29573,93.2285305481,1.42536,0.41573000000000004,1.48475,81.14,42.88,91.7736018689,133.7,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,132.53,81.42536,23.69573,84.803165456,1.42536,0.41573000000000004,1.48475,80.0,23.28,83.3184157315,128.76,80.51536,11.74573,81.3675940972,1.42536,0.41573000000000004,1.48475,79.09,11.33,79.8974154776,128.76
2020-12-20 01:30:00,81.94112,43.53241,92.7869487981,1.31112,0.38241,1.36575,80.63,43.15,91.4500924002,133.88,1.31112,0.38241,1.36575,1.31112,0.38241,1.36575,0.0,0.0,0.0,132.69,80.82112,23.87241,84.2730407501,1.31112,0.38241,1.36575,79.51,23.49,82.9072988343,128.92,79.92112,11.61241,80.7603460125,1.31112,0.38241,1.36575,78.61,11.23,79.4080915272,128.92
2020-12-20 02:00:00,79.74416,44.54663,91.3429433425,1.63416,0.47663000000000005,1.70225,78.11,44.07,89.6846530907,134.88,1.63416,0.47663000000000005,1.70225,1.63416,0.47663000000000005,1.70225,0.0,0.0,0.0,133.6,78.66416,24.61663,82.4258972718,1.63416,0.47663000000000005,1.70225,77.03,24.14,80.7239772311,129.88,77.81416,11.53663,78.6647146328,1.63416,0.47663000000000005,1.70225,76.18,11.06,76.978672371,129.88
2020-12-20 02:30:00,78.0456,45.04705,90.1129979141,1.6356000000000002,0.47705000000000003,1.70375,76.41,44.57,88.4588774516,135.11,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,133.78,76.9856,25.03705,80.9545334127,1.6356000000000002,0.47705000000000003,1.70375,75.35,24.56,79.2515999838,130.1,76.1756,11.22705,76.9984979533,1.6356000000000002,0.47705000000000003,1.70375,74.54,10.75,75.3111817727,130.1
2020-12-20 03:00:00,76.13584,45.68712,88.7917736415,1.63584,0.47712000000000004,1.704,74.5,45.21,87.1446733886,135.4,1.63584,0.47712000000000004,1.704,1.63584,0.47712000000000004,1.704,0.0,0.0,0.0,134.02,75.10584,25.56712,79.3382935738,1.63584,0.47712000000000004,1.704,73.47,25.09,77.6360032459,130.39,74.32584,10.86712,75.1160754353,1.63584,0.47712000000000004,1.704,72.69,10.39,73.4287968034,130.39
2020-12-20 03:30:00,74.41808,45.80694,87.3860765972,1.73808,0.5069400000000001,1.8105,72.68,45.3,85.641534316,135.14,1.73808,0.5069400000000001,1.8105,1.73808,0.5069400000000001,1.8105,0.0,0.0,0.0,133.72,73.41808,25.71694,77.7918728008,1.73808,0.5069400000000001,1.8105,71.68,25.21,75.9839884449,130.13,72.68808,10.69694,73.4709568432,1.73808,0.5069400000000001,1.8105,70.95,10.19,71.678020341,130.13
2020-12-20 04:00:00,73.31752,46.17136,86.6444067624,1.54752,0.45136000000000004,1.612,71.77,45.72,85.0955421864,135.69,1.54752,0.45136000000000004,1.612,1.54752,0.45136000000000004,1.612,0.0,0.0,0.0,134.25,72.33752,25.93136,76.8449883285,1.54752,0.45136000000000004,1.612,70.79,25.48,75.2359920517,130.66,71.61752,10.66136,72.4067246048,1.54752,0.45136000000000004,1.612,70.07,10.21,70.8099498658,130.66
2020-12-20 04:30:00,72.58472,46.23471,86.059223714,1.52472,0.44471000000000005,1.58825,71.06,45.79,84.5354818996,135.5,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,134.04,71.60472,26.03471,76.1908265545,1.52472,0.44471000000000005,1.58825,70.08,25.59,74.6059950674,130.47,70.89472,10.44471,71.6599838882,1.52472,0.44471000000000005,1.58825,69.37,10.0,70.0870665672,130.47
2020-12-20 05:00:00,72.18848,46.35414,85.7897601107,1.48848,0.43414,1.5505,70.7,45.92,84.3038338393,135.61,1.48848,0.43414,1.5505,1.48848,0.43414,1.5505,0.0,0.0,0.0,134.12,71.23848,26.13414,75.8809218859,1.48848,0.43414,1.5505,69.75,25.7,74.3340601609,130.58,70.52848,10.32414,71.2801119377,1.48848,0.43414,1.5505,69.04,9.89,69.7447754316,130.58
2020-12-20 05:30:00,72.52464,46.26052,86.0224338054,1.54464,0.45052000000000003,1.609,70.98,45.81,84.4790891286,135.66,1.54464,0.45052000000000003,1.609,1.54464,0.45052000000000003,1.609,0.0,0.0,0.0,134.2,71.54464,26.04052,76.1363526484,1.54464,0.45052000000000003,1.609,70.0,25.59,74.5308533428,130.64,70.84464,10.47052,71.614208128,1.54464,0.45052000000000003,1.609,69.3,10.02,70.0206426706,130.64
2020-12-20 06:00:00,73.7536,45.31105,86.5602955463,1.6836,0.49105000000000004,1.7537500000000001,72.07,44.82,84.8700023565,135.05,1.6836,0.49105000000000004,1.7537500000000001,1.6836,0.49105000000000004,1.7537500000000001,0.0,0.0,0.0,133.68,72.7736,25.24105,77.0266672138,1.6836,0.49105000000000004,1.7537500000000001,71.09,24.75,75.2751658915,130.04,72.0236,11.11105,72.8756090133,1.6836,0.49105000000000004,1.7537500000000001,70.34,10.62,71.137191398,130.04
2020-12-20 06:30:00,77.56552,43.79661,89.076107573,1.32552,0.38661,1.38075,76.24,43.41,87.7323526414,134.58,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,133.35,76.53552,23.92661,80.1883313691,1.32552,0.38661,1.38075,75.21,23.54,78.807840346,129.59,75.71552,11.90661,76.645987048,1.32552,0.38661,1.38075,74.39,11.52,75.2767062244,129.59
2020-12-20 07:00:00,80.54616,42.64263,91.1376858608,1.34616,0.39263000000000003,1.40225,79.2,42.25,89.764706316,134.41,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,133.35,79.46616,22.84263,82.6840754345,1.34616,0.39263000000000003,1.40225,78.12,22.45,81.2818362243,129.42,78.57616,12.91263,79.6300755611,1.34616,0.39263000000000003,1.40225,77.23,12.52,78.2382470407,129.42
2020-12-20 07:30:00,84.4676,41.6143,94.1622292336,1.3176,0.38430000000000003,1.3725,83.15,41.23,92.8107504549,133.96,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,133.01,83.3276,21.9943,86.1814258077,1.3176,0.38430000000000003,1.3725,82.01,21.61,84.8093874521,129.0,82.3576,13.4443,83.4477290299,1.3176,0.38430000000000003,1.3725,81.04,13.06,82.0855967877,129.0
2020-12-20 08:00:00,87.87752,40.27886,96.6687389193,1.36752,0.39886000000000005,1.4245,86.51,39.88,95.2596163125,133.99,1.36752,0.39886000000000005,1.4245,1.36752,0.39886000000000005,1.4245,0.0,0.0,0.0,133.21,86.68752,20.67886,89.119814714,1.36752,0.39886000000000005,1.4245,85.32,20.28,87.6970968733,129.0,85.67752,14.79886,86.9462114796,1.36752,0.39886000000000005,1.4245,84.31,14.4,85.5309072792,129.0
2020-12-20 08:30:00,91.92144,38.82167,99.7831308051,1.41144,0.41167000000000004,1.47025,90.51,38.41,98.3228772972,134.05,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,133.5,90.68144,19.20167,92.6921123465,1.41144,0.41167000000000004,1.47025,89.27,18.79,91.2260763159,129.08,89.57144,16.38167,91.0571357756,1.41144,0.41167000000000004,1.47025,88.16,15.97,89.5947905852,129.08
2020-12-20 09:00:00,97.35696,37.24453,104.2378658423,1.62696,0.47453000000000006,1.69475,95.73,36.77,102.5488459223,134.0,1.62696,0.47453000000000006,1.69475,1.62696,0.47453000000000006,1.69475,0.0,0.0,0.0,133.66,96.03696,17.71453,97.6570645635,1.62696,0.47453000000000006,1.69475,94.41,17.24,95.9711711922,129.04,94.83696,17.89453,96.5104304516,1.62696,0.47453000000000006,1.69475,93.21,17.42,94.8238393022,129.04
2020-12-20 09:30:00,101.68288,36.35709,107.9872496101,2.25288,0.6570900000000001,2.34675,99.43,35.7,105.6447580337,134.68,2.25288,0.6570900000000001,2.34675,2.25288,0.6570900000000001,2.34675,0.0,0.0,0.0,134.51,100.31288,16.68709,101.6913608256,2.25288,0.6570900000000001,2.34675,98.06,16.03,99.3615846291,129.69,99.06288,19.57709,100.9787930546,2.25288,0.6570900000000001,2.34675,96.81,18.92,98.6414846806,129.69
2020-12-20 10:00:00,103.60792000000001,35.56231,109.5412204572,3.36792,0.9823100000000001,3.5082500000000003,100.24,34.58,106.0369463913,134.31,3.36792,0.9823100000000001,3.5082500000000003,3.36792,0.9823100000000001,3.5082500000000003,0.0,0.0,0.0,134.27,102.21792,16.02231,103.4660214122,3.36792,0.9823100000000001,3.5082500000000003,98.85,15.04,99.9876197336,129.34,100.93792,20.70231,103.0390670244,3.36792,0.9823100000000001,3.5082500000000003,97.57,19.72,99.5428716684,129.34
2020-12-20 10:30:00,105.10072,35.16896,110.8287737548,4.35072,1.26896,4.532,100.75,33.9,106.300388052,134.31,4.35072,1.26896,4.532,4.35072,1.26896,4.532,0.0,0.0,0.0,134.34,103.71072,15.64896,104.8847147682,4.35072,1.26896,4.532,99.36,14.38,100.3951891278,129.34,102.42072,21.59896,104.6733918357,4.35072,1.26896,4.532,98.07,20.33,100.1550487993,129.34
2020-12-20 11:00:00,105.73432,34.98251,111.3711023191,5.01432,1.46251,5.22325,100.72,33.52,106.1513485548,134.19,5.01432,1.46251,5.22325,5.01432,1.46251,5.22325,0.0,0.0,0.0,134.26,104.35432,15.502510000000001,105.4995351599,5.01432,1.46251,5.22325,99.34,14.04,100.3272505354,129.22,103.06432,22.06251,105.3992808541,5.01432,1.46251,5.22325,98.05,20.6,100.1906307995,129.22
2020-12-20 11:30:00,110.38896,32.55428,115.0891117187,3.40896,0.99428,3.551,106.98,31.56,111.5381280101,133.65,3.40896,0.99428,3.551,3.40896,0.99428,3.551,0.0,0.0,0.0,133.99,108.91896,13.27428,109.7248666301,3.40896,0.99428,3.551,105.51,12.28,106.2222128371,128.7,107.49896,23.07428,109.9474820021,3.40896,0.99428,3.551,104.09,22.08,106.4060830028,128.7
2020-12-20 12:00:00,110.92432,32.09751,115.4749103297,3.45432,1.00751,3.59825,107.47,31.09,111.8766687026,133.25,3.45432,1.00751,3.59825,3.45432,1.00751,3.59825,0.0,0.0,0.0,133.64,109.44432,12.92751,110.2051709089,3.45432,1.00751,3.59825,105.99,11.92,106.6581759642,128.31,108.01432,23.25751,110.4898415985,3.45432,1.00751,3.59825,104.56,22.25,106.9011510696,128.31
2020-12-20 12:30:00,115.55736,30.64048,119.5505853804,2.60736,0.76048,2.716,112.95,29.88,116.8354265623,133.22,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0.0,0.0,0.0,133.79,113.99736,11.53048,114.5790122841,2.60736,0.76048,2.716,111.39,10.77,111.9094500031,128.28,112.47736,24.12048,115.034577706,2.60736,0.76048,2.716,109.87,23.36,112.3258941651,128.28
2020-12-20 13:00:00,115.81304,30.88672,119.8609598927,3.14304,0.9167200000000001,3.274,112.67,29.97,116.5878630047,133.0,3.14304,0.9167200000000001,3.274,3.14304,0.9167200000000001,3.274,0.0,0.0,0.0,133.56,114.25304,11.84672,114.8655819817,3.14304,0.9167200000000001,3.274,111.11,10.93,111.6463031184,128.08,112.74304,23.98672,115.266455679,3.14304,0.9167200000000001,3.274,109.6,23.07,112.0017182904,128.08
2020-12-20 13:30:00,114.66408,31.57244,118.9313676445,3.33408,0.9724400000000001,3.473,111.33,30.6,115.45877576,133.17,3.33408,0.9724400000000001,3.473,3.33408,0.9724400000000001,3.473,0.0,0.0,0.0,133.66,113.11408,12.46244,113.7985391163,3.33408,0.9724400000000001,3.473,109.78,11.49,110.3796561872,128.24,111.61408,23.61244,114.0843993585,3.33408,0.9724400000000001,3.473,108.28,22.64,110.6215530536,128.24
2020-12-20 14:00:00,113.34744,32.07342,117.7979050113,3.33744,0.9734200000000001,3.4765,110.01,31.1,114.3215207212,133.44,3.33744,0.9734200000000001,3.4765,3.33744,0.9734200000000001,3.4765,0.0,0.0,0.0,133.86,111.82744,12.85342,112.5637008216,3.33744,0.9734200000000001,3.4765,108.49,11.88,109.1385106184,128.5,110.35744,23.36342,112.8034306103,3.33744,0.9734200000000001,3.4765,107.02,22.39,109.3370591337,128.5
2020-12-20 14:30:00,114.59504,31.76897,118.9171587596,2.22504,0.64897,2.31775,112.37,31.12,116.5996196392,133.44,2.22504,0.64897,2.31775,2.22504,0.64897,2.31775,0.0,0.0,0.0,133.91,113.04504,12.55897,113.7405327755,2.22504,0.64897,2.31775,110.82,11.91,111.4581558254,128.53,111.52504,23.04897,113.8819106139,2.22504,0.64897,2.31775,109.3,22.4,111.571725809,128.53
2020-12-20 15:00:00,113.82704,32.50247,118.3765415581,2.23704,0.6524700000000001,2.33025,111.59,31.85,116.0463295413,133.3,2.23704,0.6524700000000001,2.33025,2.23704,0.6524700000000001,2.33025,0.0,0.0,0.0,133.65,112.25704,13.36247,113.0495406185,2.23704,0.6524700000000001,2.33025,110.02,12.71,110.7517245915,128.4,110.77704,22.09247,112.9585314258,2.23704,0.6524700000000001,2.33025,108.54,21.44,110.6372685852,128.4
2020-12-20 15:30:00,115.05832,32.03826,119.4356190801,1.94832,0.5682600000000001,2.0295,113.11,31.47,117.4062732566,133.03,1.94832,0.5682600000000001,2.0295,1.94832,0.5682600000000001,2.0295,0.0,0.0,0.0,133.45,113.48832,12.96826,114.2268556157,1.94832,0.5682600000000001,2.0295,111.54,12.4,112.2271428844,128.14,111.95832,22.23826,114.1455457959,1.94832,0.5682600000000001,2.0295,110.01,21.67,112.1239894046,128.14
2020-12-20 16:00:00,118.00072,30.63271,121.9119880999,1.62072,0.47271,1.68825,116.38,30.16,120.2244983354,132.55,1.62072,0.47271,1.68825,1.62072,0.47271,1.68825,0.0,0.0,0.0,133.13,116.39072,11.74271,116.9815837654,1.62072,0.47271,1.68825,114.77,11.27,115.3220091743,127.68,114.79072,23.00271,117.0727725198,1.62072,0.47271,1.68825,113.17,22.53,115.3908566568,127.68
2020-12-20 16:30:00,125.22344,27.69142,128.2486829057,1.5134400000000001,0.44142000000000003,1.5765,123.71,27.25,126.6756748551,131.69,1.5134400000000001,0.44142000000000003,1.5765,1.5134400000000001,0.44142000000000003,1.5765,0.0,0.0,0.0,132.67,123.49344,9.06142,123.8254378367,1.5134400000000001,0.44142000000000003,1.5765,121.98,8.62,122.2841968531,126.87,121.75344,25.19142,124.3322476007,1.5134400000000001,0.44142000000000003,1.5765,120.24,24.75,122.7608247773,126.87
2020-12-20 17:00:00,130.55112,25.96741,133.1086072174,1.6711200000000002,0.48741000000000007,1.74075,128.88,25.48,131.3745972401,131.57,1.6711200000000002,0.48741000000000007,1.74075,1.6711200000000002,0.48741000000000007,1.74075,0.0,0.0,0.0,132.79,128.73112,7.43741,128.9457883142,1.6711200000000002,0.48741000000000007,1.74075,127.06,6.95,127.2499355599,126.75,126.90112,26.81741,129.7037691679,1.6711200000000002,0.48741000000000007,1.74075,125.23,26.33,127.9680499187,126.75
2020-12-20 17:30:00,130.11672,28.99446,133.3080625253,4.98672,1.45446,5.1945,125.13,27.54,128.1248160974,132.11,4.98672,1.45446,5.1945,4.98672,1.45446,5.1945,0.0,0.0,0.0,133.05,128.35672,10.31446,128.7704766406,4.98672,1.45446,5.1945,123.37,8.86,123.6877378724,127.28,126.59672,26.14446,129.2681797793,4.98672,1.45446,5.1945,121.61,24.69,124.0910480252,127.28
2020-12-20 18:00:00,128.97432,30.05001,132.4287669672,5.31432,1.5500099999999999,5.53575,123.66,28.5,126.9017163005,132.46,5.31432,1.5500099999999999,5.53575,5.31432,1.5500099999999999,5.53575,0.0,0.0,0.0,133.29,127.21432,11.25001,127.7107902178,5.31432,1.5500099999999999,5.53575,121.9,9.7,122.2853220955,127.62,125.49432,25.57001,128.0728299198,5.31432,1.5500099999999999,5.53575,120.18,24.02,122.5568961748,127.62
2020-12-20 18:30:00,127.3732,28.64385,130.554211809,1.4532,0.42385000000000006,1.51375,125.92,28.22,129.0434608959,132.62,1.4532,0.42385000000000006,1.51375,1.4532,0.42385000000000006,1.51375,0.0,0.0,0.0,133.51,125.6132,9.81385,125.9959827378,1.4532,0.42385000000000006,1.51375,124.16,9.39,124.514568224,127.77,123.8532,24.81385,126.3144580088,1.4532,0.42385000000000006,1.51375,122.4,24.39,124.8063784428,127.77
2020-12-20 19:00:00,124.56432,28.94626,127.8833678984,1.56432,0.45626000000000005,1.6295000000000002,123.0,28.49,126.2564061741,131.33,1.56432,0.45626000000000005,1.6295000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.0,0.0,0.0,132.14,122.82432,10.44626,123.267748951,1.56432,0.45626000000000005,1.6295000000000002,121.26,9.99,121.6708169612,126.53,121.11432,23.63626,123.3991543563,1.56432,0.45626000000000005,1.6295000000000002,119.55,23.18,121.7764956796,126.53
2020-12-20 19:30:00,121.17896,30.20553,124.8868063058,1.45896,0.42553,1.5197500000000002,119.72,29.78,123.3682568573,131.97,1.45896,0.42553,1.5197500000000002,1.45896,0.42553,1.5197500000000002,0.0,0.0,0.0,132.61,119.48896,11.475530000000001,120.0387410408,1.45896,0.42553,1.5197500000000002,118.03,11.05,118.5461235132,127.13,117.83896,22.90553,120.0445075731,1.45896,0.42553,1.5197500000000002,116.38,22.48,118.531239764,127.13
2020-12-20 20:00:00,117.39528,32.06779,121.6963225482,1.5352800000000002,0.44779,1.59925,115.86,31.62,120.0973105444,132.68,1.5352800000000002,0.44779,1.59925,1.5352800000000002,0.44779,1.59925,0.0,0.0,0.0,133.08,115.74528,13.12779,116.4873757648,1.5352800000000002,0.44779,1.59925,114.21,12.68,114.9117335175,127.8,114.18528,21.63779,116.2173486394,1.5352800000000002,0.44779,1.59925,112.65,21.19,114.6256454726,127.8
2020-12-20 20:30:00,115.468,32.50775,119.9567123343,1.638,0.47775000000000006,1.70625,113.83,32.03,118.2505382652,131.94,1.638,0.47775000000000006,1.70625,1.638,0.47775000000000006,1.70625,0.0,0.0,0.0,132.25,113.868,13.71775,114.6913165373,1.638,0.47775000000000006,1.70625,112.23,13.24,113.0082762456,127.09,112.318,20.82775,114.232781171,1.638,0.47775000000000006,1.70625,110.68,20.35,112.5352606964,127.09
2020-12-20 21:00:00,111.64144,34.79417,116.9377842755,1.59144,0.46417,1.65775,110.05,34.33,115.28031662,132.9,1.59144,0.46417,1.65775,1.59144,0.46417,1.65775,0.0,0.0,0.0,132.95,110.07144,15.74417,111.1917298753,1.59144,0.46417,1.65775,108.48,15.28,109.5508502934,128.0,108.61144,19.20417,110.2961696718,1.59144,0.46417,1.65775,107.02,18.74,108.6483686026,128.0
2020-12-20 21:30:00,107.36728,35.88129,113.204239261,1.78728,0.52129,1.86175,105.58,35.36,111.3439086794,132.55,1.78728,0.52129,1.86175,1.78728,0.52129,1.86175,0.0,0.0,0.0,132.43,105.87728,16.83129,107.2067663129,1.78728,0.52129,1.86175,104.09,16.31,105.3600692862,127.67,104.50728,18.17129,106.0752909648,1.78728,0.52129,1.86175,102.72,17.65,104.2253371307,127.67
2020-12-20 22:00:00,103.28176,37.337180000000004,109.8234353818,1.60176,0.46718000000000004,1.6684999999999999,101.68,36.87,108.158306662,133.18,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,132.87,101.83176,18.07718,103.4238453233,1.60176,0.46718000000000004,1.6684999999999999,100.23,17.61,101.7652445582,128.24,100.55176,17.13718,102.0016636014,1.60176,0.46718000000000004,1.6684999999999999,98.95,16.67,100.3443640669,128.24
2020-12-20 22:30:00,97.66304,39.31672,105.2799784081,1.4630400000000001,0.42672000000000004,1.524,96.2,38.89,103.7635393575,133.6,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,133.02,96.31304,19.88672,98.3447167183,1.4630400000000001,0.42672000000000004,1.524,94.85,19.46,96.8256892565,128.64,95.11304,15.47672,96.363993483,1.4630400000000001,0.42672000000000004,1.524,93.65,15.05,94.8515946097,128.64
2020-12-20 23:00:00,92.09248,40.81864,100.7332429936,1.57248,0.45864000000000005,1.638,90.52,40.36,99.1100398547,133.76,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,132.97,90.80248,21.31864,93.2715111146,1.57248,0.45864000000000005,1.638,89.23,20.86,91.6358690688,128.79,89.73248,14.19864,90.8488819128,1.57248,0.45864000000000005,1.638,88.16,13.74,89.2242859316,128.79
2020-12-20 23:30:00,86.96976,42.76868,96.9169703581,1.7097600000000002,0.49868000000000007,1.7810000000000001,85.26,42.27,95.1631257368,134.49,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0,0.0,0.0,133.48,85.76976,22.98868,88.7971347432,1.7097600000000002,0.49868000000000007,1.7810000000000001,84.06,22.49,87.0165714103,129.47,84.78976,13.01868,85.7833866771,1.7097600000000002,0.49868000000000007,1.7810000000000001,83.08,12.52,84.018074246,129.47
2020-12-21 00:00:00,82.772,43.576,93.5418182419,1.392,0.406,1.45,81.38,43.17,92.1214052216,134.49,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,133.37,81.632,23.756,85.0184154169,1.392,0.406,1.45,80.24,23.35,83.5684156844,129.47,80.732,12.096,81.6331368992,1.392,0.406,1.45,79.34,11.69,80.196581598,129.47
2020-12-21 00:30:00,82.41312,43.76216,93.3115694649,1.4131200000000002,0.41216,1.472,81.0,43.35,91.8706835721,134.52,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,133.37,81.28312,23.93216,84.7330742933,1.4131200000000002,0.41216,1.472,79.87,23.52,83.2610791427,129.5,80.37312,11.94216,81.2554835319,1.4131200000000002,0.41216,1.472,78.96,11.53,79.7973840423,129.5
2020-12-21 01:00:00,84.27544,43.13117,94.6712607541,1.61544,0.47117000000000003,1.68275,82.66,42.66,93.0190905137,134.29,1.61544,0.47117000000000003,1.68275,1.61544,0.47117000000000003,1.68275,0.0,0.0,0.0,133.2,83.12544,23.37117,86.3484242031,1.61544,0.47117000000000003,1.68275,81.51,22.9,84.6657551788,129.27,82.18544,12.51117,83.1322796678,1.61544,0.47117000000000003,1.68275,80.57,12.04,81.4646334307,129.27
2020-12-21 01:30:00,84.22176,43.30218,94.701550411,1.24176,0.36218,1.2935,82.98,42.94,93.4319217398,134.78,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,133.68,83.08176,23.41218,86.3174896359,1.24176,0.36218,1.2935,81.84,23.05,85.0240442463,129.74,82.13176,12.49218,83.0763538069,1.24176,0.36218,1.2935,80.89,12.13,81.7944313508,129.74
2020-12-21 02:00:00,82.12904,44.00847,93.1768460674,1.22904,0.35847,1.28025,80.9,43.65,91.9246022564,135.44,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,134.29,81.00904,23.90847,84.4634802708,1.22904,0.35847,1.28025,79.78,23.55,83.183236893,130.37,80.11904,12.34847,81.0650681975,1.22904,0.35847,1.28025,78.89,11.99,79.7959409995,130.37
2020-12-21 02:30:00,80.4616,44.79005,92.0880972415,1.1316,0.33005,1.17875,79.33,44.46,90.9392132141,135.89,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,134.67,79.3716,24.56005,83.0845770439,1.1316,0.33005,1.17875,78.24,24.23,81.9059857397,130.82,78.5016,11.82005,79.3864899373,1.1316,0.33005,1.17875,77.37,11.49,78.2185208247,130.82
2020-12-21 03:00:00,78.75576,45.31793,90.8635488668,1.05576,0.30793000000000004,1.09975,77.7,45.01,89.7952676927,136.26,1.05576,0.30793000000000004,1.09975,1.05576,0.30793000000000004,1.09975,0.0,0.0,0.0,134.98,77.67576,24.97793,81.5930185657,1.05576,0.30793000000000004,1.09975,76.62,24.67,80.4936848455,131.16,76.83576,11.56793,77.7016796425,1.05576,0.30793000000000004,1.09975,75.78,11.26,76.6119833969,131.16
2020-12-21 03:30:00,77.7324,45.86445,90.2544945339,1.1124,0.32445,1.15875,76.62,45.54,89.1320144505,136.69,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,135.37,76.6824,25.34445,80.7621917457,1.1124,0.32445,1.15875,75.57,25.02,79.6041789104,131.56,75.8824,11.49445,76.7480358743,1.1124,0.32445,1.15875,74.77,11.17,75.5997473541,131.56
2020-12-21 04:00:00,76.63584,46.37587,89.5755172509,1.18584,0.34587,1.23525,75.45,46.03,88.3824835587,137.48,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,136.14,75.61584,25.66587,79.8529407208,1.18584,0.34587,1.23525,74.43,25.32,78.6188736882,132.32,74.82584,11.60587,75.7205556646,1.18584,0.34587,1.23525,73.64,11.26,74.4958871348,132.32
2020-12-21 04:30:00,76.74072,46.30271,89.627445905,1.14072,0.33271,1.18825,75.6,45.97,88.4793812139,137.69,1.14072,0.33271,1.18825,1.14072,0.33271,1.18825,0.0,0.0,0.0,136.37,75.73072,25.53271,79.9190917845,1.14072,0.33271,1.18825,74.59,25.2,78.7318747395,132.54,74.93072,11.79271,75.8530210925,1.14072,0.33271,1.18825,73.79,11.46,74.6745987602,132.54
2020-12-21 05:00:00,76.85664,48.86277,91.074219207,1.10664,0.32277,1.15275,75.75,48.54,89.967739218,136.98,1.10664,0.32277,1.15275,1.10664,0.32277,1.15275,0.0,0.0,0.0,136.3,75.76664,27.90277,80.7412429342,1.10664,0.32277,1.15275,74.66,27.58,79.5912809295,131.87,74.59664,17.36277,76.5906292007,1.10664,0.32277,1.15275,73.49,17.04,75.4396560172,131.87
2020-12-21 05:30:00,79.9192,51.71935,95.1943784741,1.1292,0.32935000000000003,1.17625,78.79,51.39,94.0680402687,135.45,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,135.75,78.5892,29.72935,84.0243810335,1.1292,0.32935000000000003,1.17625,77.46,29.4,82.851744701,130.39,76.7992,25.66935,80.9755064823,1.1292,0.32935000000000003,1.17625,75.67,25.34,79.8001535086,130.39
2020-12-21 06:00:00,83.25368,49.81399,97.0186004499,1.21368,0.35399,1.26425,82.04,49.46,95.7958934402,134.85,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,135.35,81.88368,28.02399,86.5464098959,1.21368,0.35399,1.26425,80.67,27.67,85.2835142334,129.8,79.97368,26.95399,84.3937620305,1.21368,0.35399,1.26425,78.76,26.6,83.1306056756,129.8
2020-12-21 06:30:00,92.8536,44.2098,102.8411272254,1.2336,0.3598,1.2850000000000001,91.62,43.85,101.5728649788,133.62,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,134.72,91.3136,22.9598,94.1558599398,1.2336,0.3598,1.2850000000000001,90.08,22.6,92.8717739682,128.62,89.0536,30.8498,94.2457098918,1.2336,0.3598,1.2850000000000001,87.82,30.49,92.9623176346,128.62
2020-12-21 07:00:00,100.64088,39.42484,108.0874864922,1.25088,0.36484000000000005,1.303,99.39,39.06,106.7897733868,132.55,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,134.18,98.96088,18.64484,100.7019653681,1.25088,0.36484000000000005,1.303,97.71,18.28,99.4052438255,127.57,96.41088,34.15484,102.2820163949,1.25088,0.36484000000000005,1.303,95.16,33.79,100.981135367,127.57
2020-12-21 07:30:00,109.01096,35.15903,114.5405901446,1.23096,0.35903,1.28225,107.78,34.8,113.2588557244,131.44,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,133.56,107.19096,14.82903,108.2118387075,1.23096,0.35903,1.28225,105.96,14.47,106.9434546852,126.51,104.33096,36.95903,110.6838701576,1.23096,0.35903,1.28225,103.1,36.6,109.4037019483,126.51
2020-12-21 08:00:00,116.3204,30.87345,120.3478515432,1.5204,0.44345,1.5837500000000002,114.8,30.43,118.7645776315,130.39,1.5204,0.44345,1.5837500000000002,1.5204,0.44345,1.5837500000000002,0.0,0.0,0.0,133.03,114.4004,10.97345,114.9254894489,1.5204,0.44345,1.5837500000000002,112.88,10.53,113.3700811502,125.48,111.2704,40.12345,118.2835286761,1.5204,0.44345,1.5837500000000002,109.75,39.68,116.7028915666,125.48
2020-12-21 08:30:00,122.85208,12.18519,123.4549003307,1.49208,0.43519,1.5542500000000001,121.36,11.75,121.9274870569,131.41,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,133.08,122.67208,6.99519,122.8713632001,1.49208,0.43519,1.5542500000000001,121.18,6.5600000000000005,121.3574307572,126.43,120.54208,31.20519,124.515689508,1.49208,0.43519,1.5542500000000001,119.05,30.77,122.9621706054,126.43
2020-12-21 09:00:00,127.42976,5.18993,127.5354033477,1.4397600000000002,0.41993,1.4997500000000001,125.99,4.77,126.0802641177,131.88,1.4397600000000002,0.41993,1.4997500000000001,1.4397600000000002,0.41993,1.4997500000000001,0.0,0.0,0.0,133.35,127.93976,5.43993,128.055359229,1.4397600000000002,0.41993,1.4997500000000001,126.5,5.02,126.5995671399,126.89,126.09976,28.79993,129.34676432,1.4397600000000002,0.41993,1.4997500000000001,124.66,28.38,127.8496773559,126.89
2020-12-21 09:30:00,130.6684,3.69495,130.7206311722,1.3884,0.40495000000000003,1.44625,129.28,3.29,129.3218562347,131.66,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,133.35,131.2084,3.95495,131.2679925194,1.3884,0.40495000000000003,1.44625,129.82,3.55,129.8685292902,126.68,129.3184,30.13495,132.7831457304,1.3884,0.40495000000000003,1.44625,127.93,29.73,131.3390947129,126.68
2020-12-21 10:00:00,133.15848,2.31664,133.178630481,1.42848,0.41664,1.488,131.73,1.9,131.7437015572,131.49,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,133.39,133.71848,2.58664,133.7434955428,1.42848,0.41664,1.488,132.29,2.17,132.3077964445,126.54,131.75848,31.37664,135.4429421919,1.42848,0.41664,1.488,130.33,30.96,133.9568232678,126.54
2020-12-21 10:30:00,134.754,1.70575,134.7647954737,1.494,0.43575,1.55625,133.26,1.27,133.266051566,131.18,1.494,0.43575,1.55625,1.494,0.43575,1.55625,0.0,0.0,0.0,133.19,135.304,1.9857500000000001,135.318570858,1.494,0.43575,1.55625,133.81,1.55,133.8189769801,126.25,133.324,31.89575,137.0862058854,1.494,0.43575,1.55625,131.83,31.46,135.5318431218,126.25
2020-12-21 11:00:00,135.822,0.9385,135.8252423751,1.572,0.4585,1.6375000000000002,134.25,0.48,134.2508580978,130.92,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,133.04,136.402,1.2285,136.4075321097,1.572,0.4585,1.6375000000000002,134.83,0.77,134.8321986767,126.01,134.402,32.5285,138.2823232241,1.572,0.4585,1.6375000000000002,132.83,32.07,136.6466018604,126.01
2020-12-21 11:30:00,136.38488,0.5743400000000001,136.3860893165,1.69488,0.49434000000000006,1.7655,134.69,0.08,134.6900237583,130.85,1.69488,0.49434000000000006,1.7655,1.69488,0.49434000000000006,1.7655,0.0,0.0,0.0,133.04,136.94488,0.8543400000000001,136.9475449033,1.69488,0.49434000000000006,1.7655,135.25,0.36,135.2504791119,125.95,134.91488,32.874340000000004,138.8623313784,1.69488,0.49434000000000006,1.7655,133.22,32.38,137.0986243549,125.95
2020-12-21 12:00:00,135.89864,0.67127,135.9002978557,2.19864,0.64127,2.29025,133.7,0.03,133.7000033657,130.93,2.19864,0.64127,2.29025,2.19864,0.64127,2.29025,0.0,0.0,0.0,133.04,136.46864,0.8912700000000001,136.4715503893,2.19864,0.64127,2.29025,134.27,0.25,134.2702327398,126.0,134.47864,33.18127,138.51173703,2.19864,0.64127,2.29025,132.28,32.54,136.2235295388,126.0
2020-12-21 12:30:00,135.5344,1.2867,135.5405075254,2.3544,0.6867000000000001,2.4525,133.18,0.6000000000000001,133.1813515474,130.99,2.3544,0.6867000000000001,2.4525,2.3544,0.6867000000000001,2.4525,0.0,0.0,0.0,133.04,136.0944,1.5967,136.1037661575,2.3544,0.6867000000000001,2.4525,133.74,0.91,133.7430958966,126.05,134.1244,32.6867,138.0499005152,2.3544,0.6867000000000001,2.4525,131.77,32.0,135.5999000737,126.05
2020-12-21 13:00:00,135.76608,1.6596899999999999,135.7762241685,2.05608,0.5996900000000001,2.14175,133.71,1.06,133.7142015644,131.24,2.05608,0.5996900000000001,2.14175,2.05608,0.5996900000000001,2.14175,0.0,0.0,0.0,133.26,136.32608,1.9396900000000001,136.3398785589,2.05608,0.5996900000000001,2.14175,134.27,1.34,134.2766863607,126.29,134.34608,32.25969,138.1649623105,2.05608,0.5996900000000001,2.14175,132.29,31.66,136.0257317569,126.29
2020-12-21 13:30:00,135.21624,1.96807,135.2305618537,2.01624,0.5880700000000001,2.10025,133.2,1.38,133.2071484568,131.66,2.01624,0.5880700000000001,2.10025,2.01624,0.5880700000000001,2.10025,0.0,0.0,0.0,133.6,135.77624,2.26807,135.7951821313,2.01624,0.5880700000000001,2.10025,133.76,1.6800000000000002,133.7705498232,126.68,133.80624,32.15807,137.6163192687,2.01624,0.5880700000000001,2.10025,131.79,31.57,135.5185190297,126.68
2020-12-21 14:00:00,134.64688,2.17784,134.6644915366,1.70688,0.49784000000000006,1.778,132.94,1.6800000000000002,132.9506148914,132.05,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,133.95,135.18688,2.46784,135.2094033653,1.70688,0.49784000000000006,1.778,133.48,1.97,133.4945365923,127.02,133.22688,31.95784,137.0062228222,1.70688,0.49784000000000006,1.778,131.52,31.46,135.2303294383,127.02
2020-12-21 14:30:00,133.76128,3.05579,133.7961803631,1.63128,0.47579000000000005,1.6992500000000001,132.13,2.58,132.1551864287,132.67,1.63128,0.47579000000000005,1.6992500000000001,1.63128,0.47579000000000005,1.6992500000000001,0.0,0.0,0.0,134.44,134.32128,3.35579,134.3631928296,1.63128,0.47579000000000005,1.6992500000000001,132.69,2.88,132.7212511243,127.6,132.38128,31.35579,136.0440695545,1.63128,0.47579000000000005,1.6992500000000001,130.75,30.88,134.3470762615,127.6
2020-12-21 15:00:00,132.29736,4.11423,132.3613174287,1.55736,0.45423,1.6222500000000002,130.74,3.66,130.7912198888,133.42,1.55736,0.45423,1.6222500000000002,1.55736,0.45423,1.6222500000000002,0.0,0.0,0.0,135.06,132.83736,4.40423,132.9103511908,1.55736,0.45423,1.6222500000000002,131.28,3.95,131.3394110692,128.32,130.91736,30.67423,134.4628704716,1.55736,0.45423,1.6222500000000002,129.36,30.22,132.8429825019,128.32
