Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-21 15:30:00,132.3264,4.73395,132.4110509722,1.5564,0.45395,1.62125,130.77,4.28,130.8400217823,133.49,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,135.06,132.8664,5.02395,132.9613489799,1.5564,0.45395,1.62125,131.31,4.57,131.3895011026,128.44,130.9664,30.05395,134.3705244448,1.5564,0.45395,1.62125,129.41,29.6,132.7520549747,128.44
2020-12-21 16:00:00,132.53864,7.51502,132.7515220954,5.22864,1.52502,5.4465,127.31,5.99,127.4508383652,133.56,5.22864,1.52502,5.4465,5.22864,1.52502,5.4465,0.0,0.0,0.0,134.9,133.04864,7.79502,133.2767907126,5.22864,1.52502,5.4465,127.82,6.27,127.9736898741,128.54,131.20864,29.47502,134.4785634019,5.22864,1.52502,5.4465,125.98,27.95,129.0432598007,128.54
2020-12-21 16:30:00,136.81432,7.23751,137.0056192572,5.61432,1.63751,5.84825,131.2,5.6,131.3194578119,133.36,5.61432,1.63751,5.84825,5.61432,1.63751,5.84825,0.0,0.0,0.0,134.78,137.33432,7.54751,137.5415586543,5.61432,1.63751,5.84825,131.72,5.91,131.8525179888,128.37,135.41432,29.85751,138.6668993108,5.61432,1.63751,5.84825,129.8,28.22,132.8322566247,128.37
2020-12-21 17:00:00,138.09552,8.11911,138.3339892841,5.58552,1.62911,5.81825,132.51,6.49,132.6688365819,133.14,5.58552,1.62911,5.81825,5.58552,1.62911,5.81825,0.0,0.0,0.0,134.49,138.61552,8.43911,138.8721749036,5.58552,1.62911,5.81825,133.03,6.8100000000000005,133.204192877,128.18,136.68552,28.84911,139.6968236055,5.58552,1.62911,5.81825,131.1,27.22,133.8959984466,128.18
2020-12-21 17:30:00,138.19504,8.83647,138.477262692,5.64504,1.64647,5.88025,132.55,7.19,132.7448628008,133.01,5.64504,1.64647,5.88025,5.64504,1.64647,5.88025,0.0,0.0,0.0,134.29,138.71504,9.15647,139.0169171902,5.64504,1.64647,5.88025,133.07,7.51,133.2817504387,128.07,136.77504,28.12647,139.6370648562,5.64504,1.64647,5.88025,131.13,26.48,133.7769311204,128.07
2020-12-21 18:00:00,136.4736,10.2348,136.8568399021,5.6736,1.6548,5.91,130.8,8.58,131.08110619,132.78,5.6736,1.6548,5.91,5.6736,1.6548,5.91,0.0,0.0,0.0,133.87,136.9636,10.5748,137.3712274095,5.6736,1.6548,5.91,131.29,8.92,131.5926688687,127.86,135.0636,26.6848,137.67445150060001,5.6736,1.6548,5.91,129.39,25.03,131.7887438289,127.86
2020-12-21 18:30:00,132.98528,12.52904,133.5741799151,5.58528,1.62904,5.818,127.4,10.9,127.8654370813,132.51,5.58528,1.62904,5.818,5.58528,1.62904,5.818,0.0,0.0,0.0,133.29,133.45528,12.84904,134.0724042777,5.58528,1.62904,5.818,127.87,11.22,128.3613076437,127.61,131.60528,24.18904,133.8097880575,5.58528,1.62904,5.818,126.02,22.56,128.0234119214,127.61
2020-12-21 19:00:00,128.85296,13.82878,129.5929028035,5.41296,1.57878,5.6385000000000005,123.44,12.25,124.0463465806,131.56,5.41296,1.57878,5.6385000000000005,5.41296,1.57878,5.6385000000000005,0.0,0.0,0.0,132.15,129.29296,14.12878,130.0626461743,5.41296,1.57878,5.6385000000000005,123.88,12.55,124.5140831392,126.7,127.55296,22.33878,129.4943191675,5.41296,1.57878,5.6385000000000005,122.14,20.76,123.891715623,126.7
2020-12-21 19:30:00,126.82336,12.32598,127.4209340126,2.04336,0.5959800000000001,2.1285,124.78,11.73,125.3301292587,132.01,2.04336,0.5959800000000001,2.1285,2.04336,0.5959800000000001,2.1285,0.0,0.0,0.0,132.66,127.29336,12.62598,127.9180005748,2.04336,0.5959800000000001,2.1285,125.25,12.03,125.82640184,127.12,125.49336,22.11598,127.4272340414,2.04336,0.5959800000000001,2.1285,123.45,21.52,125.3116630645,127.12
2020-12-21 20:00:00,122.064,16.75075,123.2079856242,5.214,1.52075,5.43125,116.85,15.23,117.8383443536,133.18,5.214,1.52075,5.43125,5.214,1.52075,5.43125,0.0,0.0,0.0,133.33,122.464,17.03075,123.6425401776,5.214,1.52075,5.43125,117.25,15.51,118.2713938364,128.24,120.844,20.18075,122.5174885743,5.214,1.52075,5.43125,115.63,18.66,117.1259685125,128.24
2020-12-21 20:30:00,119.89648,15.18064,120.8537039035,1.47648,0.43064,1.538,118.42,14.75,119.3350698663,132.75,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,132.97,120.31648,15.47064,121.3070322018,1.47648,0.43064,1.538,118.84,15.04,119.7879259358,127.84,118.65648,19.39064,120.2304336081,1.47648,0.43064,1.538,117.18,18.96,118.7039763445,127.84
2020-12-21 21:00:00,115.48656,16.84983,116.7093068768,1.33656,0.38983,1.39225,114.15,16.46,115.3306294962,133.28,1.33656,0.38983,1.39225,1.33656,0.38983,1.39225,0.0,0.0,0.0,133.26,115.88656,17.10983,117.1428233878,1.33656,0.38983,1.39225,114.55,16.72,115.7638151583,128.35,114.31656,17.92983,115.7141075844,1.33656,0.38983,1.39225,112.98,17.54,114.3334246841,128.35
2020-12-21 21:30:00,110.44328,18.96929,112.0604839373,1.40328,0.40929000000000004,1.46175,109.04,18.56,110.608296253,133.6,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,133.26,110.80328,19.21929,112.4577608121,1.40328,0.40929000000000004,1.46175,109.4,18.81,111.0052976213,128.66,109.34328,16.04929,110.5148523533,1.40328,0.40929000000000004,1.46175,107.94,15.64,109.0671958015,128.66
2020-12-21 22:00:00,104.5164,21.1252,106.6299767608,1.7664,0.5152,1.8399999999999999,102.75,20.61,104.7966344879,133.6,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,132.98,104.8364,21.3652,106.9913199096,1.7664,0.5152,1.8399999999999999,103.07,20.85,105.1577262972,128.64,103.4964,14.2052,104.466705318,1.7664,0.5152,1.8399999999999999,101.73,13.69,102.6470116467,128.64
2020-12-21 22:30:00,98.04552,24.62911,101.0916270097,1.5055200000000002,0.43911000000000006,1.56825,96.54,24.19,99.524508037,134.62,1.5055200000000002,0.43911000000000006,1.56825,1.5055200000000002,0.43911000000000006,1.56825,0.0,0.0,0.0,133.58,98.31552,24.83911,101.4047477116,1.5055200000000002,0.43911000000000006,1.56825,96.81,24.4,99.8375485476,129.65,97.10552,11.12911,97.741184277,1.5055200000000002,0.43911000000000006,1.56825,95.6,10.69,96.1958216348,129.65
2020-12-21 23:00:00,92.26752,25.96636,95.8516932485,1.6675200000000001,0.48636,1.737,90.6,25.48,94.1147724855,134.65,1.6675200000000001,0.48636,1.737,1.6675200000000001,0.48636,1.737,0.0,0.0,0.0,133.38,92.51752,26.16636,96.14660629790001,1.6675200000000001,0.48636,1.737,90.85,25.68,94.4096652891,129.65,91.41752,9.93636,91.9559362575,1.6675200000000001,0.48636,1.737,89.75,9.45,90.2461356513,129.65
2020-12-21 23:30:00,87.06416,27.79038,91.3918660333,1.5441600000000002,0.45038000000000006,1.6085,85.52,27.34,89.7838849683,135.59,1.5441600000000002,0.45038000000000006,1.6085,1.5441600000000002,0.45038000000000006,1.6085,0.0,0.0,0.0,134.08,87.29416,27.96038,91.6627144473,1.5441600000000002,0.45038000000000006,1.6085,85.75,27.51,90.0547755535,130.55,86.28416,8.59038,86.7107311436,1.5441600000000002,0.45038000000000006,1.6085,84.74,8.14,85.1300604957,130.55
2020-12-22 00:00:00,82.86256,28.78783,87.7208242429,1.67256,0.48783000000000004,1.74225,81.19,28.3,85.9808472859,136.02,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,134.37,83.05256,28.95783,87.9561461233,1.67256,0.48783000000000004,1.74225,81.38,28.47,86.2162705062,130.96,82.14256,7.91783,82.5232827465,1.67256,0.48783000000000004,1.74225,80.47,7.43,80.812287432,130.96
2020-12-22 00:30:00,81.55904,29.579720000000002,86.757344594,1.67904,0.48972000000000004,1.749,79.88,29.09,85.0120138569,136.34,1.67904,0.48972000000000004,1.749,1.67904,0.48972000000000004,1.749,0.0,0.0,0.0,134.6,81.75904,29.72972,86.9965336838,1.67904,0.48972000000000004,1.749,80.08,29.24,85.2512991103,131.28,80.85904,7.29972,81.1878701642,1.67904,0.48972000000000004,1.749,79.18,6.8100000000000005,79.4723127888,131.28
2020-12-22 01:00:00,83.37512,29.31316,88.3780062244,1.48512,0.43316000000000004,1.5470000000000002,81.89,28.88,86.8333259757,136.15,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,134.43,83.58512,29.48316,88.6325505049,1.48512,0.43316000000000004,1.5470000000000002,82.1,29.05,87.0879584099,131.1,82.65512,7.34316,82.9806655854,1.48512,0.43316000000000004,1.5470000000000002,81.17,6.91,81.4635930953,131.1
2020-12-22 01:30:00,82.8804,29.29345,87.9048742509,1.0404,0.30345,1.08375,81.84,28.99,86.8228408888,136.25,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,134.53,83.0904,29.45345,88.156226604,1.0404,0.30345,1.08375,82.05,29.15,87.074249925,131.19,82.1604,7.18345,82.4738339236,1.0404,0.30345,1.08375,81.12,6.88,81.4112326402,131.19
2020-12-22 02:00:00,81.41112,29.60491,86.62690780450001,1.01112,0.29491,1.05325,80.4,29.31,85.5759084089,136.58,1.01112,0.29491,1.05325,1.01112,0.29491,1.05325,0.0,0.0,0.0,134.81,81.61112,29.76491,86.869584867,1.01112,0.29491,1.05325,80.6,29.47,85.8186512362,131.52,80.71112,7.03491,81.0171268953,1.01112,0.29491,1.05325,79.7,6.74,79.9844834952,131.52
2020-12-22 02:30:00,79.1112,30.5091,84.7902538518,1.2312,0.35910000000000003,1.2825,77.88,30.15,83.5123757296,136.91,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,135.06,79.2912,30.6591,85.0122038901,1.2312,0.35910000000000003,1.2825,78.06,30.3,83.734423029,131.82,78.4412,6.4891,78.709149889,1.2312,0.35910000000000003,1.2825,77.21,6.13,77.4529599176,131.82
2020-12-22 03:00:00,77.7288,34.67465,85.1122652857,1.0788,0.31465000000000004,1.12375,76.65,34.36,83.9990005893,136.89,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,135.33,77.5988,29.88465,83.1544711189,1.0788,0.31465000000000004,1.12375,76.52,29.57,82.0347200885,131.8,76.6888,9.18465,77.236842511,1.0788,0.31465000000000004,1.12375,75.61,8.87,76.1285032035,131.8
2020-12-22 03:30:00,76.91312,37.87216,85.7317241819,0.9331200000000001,0.27216,0.972,75.98,37.6,84.7745268344,136.13,0.9331200000000001,0.27216,0.972,0.9331200000000001,0.27216,0.972,0.0,0.0,0.0,135.6,76.79312,37.54216,85.4786350897,0.9331200000000001,0.27216,0.972,75.86,37.27,84.5209589392,131.08,75.09312,18.63216,77.3701108801,0.9331200000000001,0.27216,0.972,74.16,18.36,76.3989214584,131.08
2020-12-22 04:00:00,75.80392,37.93406,84.7657194593,0.9739200000000001,0.28406000000000003,1.0145,74.83,37.65,83.7678422785,136.32,0.9739200000000001,0.28406000000000003,1.0145,0.9739200000000001,0.28406000000000003,1.0145,0.0,0.0,0.0,135.81,75.69392,37.60406,84.5200263455,0.9739200000000001,0.28406000000000003,1.0145,74.72,37.32,83.5216187583,131.26,74.03392,18.80406,76.3846449429,0.9739200000000001,0.28406000000000003,1.0145,73.06,18.52,75.3707768303,131.26
2020-12-22 04:30:00,75.55784,38.11437,84.6267829116,1.07784,0.31437000000000004,1.12275,74.48,37.8,83.5231129688,136.27,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,135.73,75.43784,37.77437,84.3668817295,1.07784,0.31437000000000004,1.12275,74.36,37.46,83.2626038507,131.21,73.78784,18.58437,76.0922081436,1.07784,0.31437000000000004,1.12275,72.71,18.27,74.9702407626,131.21
2020-12-22 05:00:00,76.04192,37.79681,84.9174448713,1.05192,0.30681,1.09575,74.99,37.49,83.8391328677,136.06,1.05192,0.30681,1.09575,1.05192,0.30681,1.09575,0.0,0.0,0.0,135.56,75.93192,37.45681,84.6679933048,1.05192,0.30681,1.09575,74.88,37.15,83.5890955807,131.01,74.26192,18.71681,76.5842786652,1.05192,0.30681,1.09575,73.21,18.41,75.4892853324,131.01
2020-12-22 05:30:00,78.3404,36.8797,86.5871268968,1.1304,0.3297,1.1775,77.21,36.55,85.4241570049,135.42,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,135.0,78.2304,36.5497,86.3474148672,1.1304,0.3297,1.1775,77.1,36.22,85.1839092787,130.41,76.4604,19.0597,78.8001581994,1.1304,0.3297,1.1775,75.33,18.73,77.6235904864,130.41
2020-12-22 06:00:00,81.62896,35.00303,88.8172236667,1.03896,0.30303,1.08225,80.59,34.7,87.7430230845,135.08,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,134.87,81.53896,34.68303,88.608772522,1.03896,0.30303,1.08225,80.5,34.38,87.5341898917,130.05,79.65896,20.67303,82.2977768695,1.03896,0.30303,1.08225,78.62,20.37,81.2160162776,130.05
2020-12-22 06:30:00,89.79624,30.47182,94.825611162,0.9662400000000001,0.28182,1.0065,88.83,30.19,93.8200671498,133.7,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,134.0,89.72624,30.19182,94.6696579663,0.9662400000000001,0.28182,1.0065,88.76,29.91,93.6640042919,128.74,87.52624,23.83182,90.712724207,0.9662400000000001,0.28182,1.0065,86.56,23.55,89.7063882898,128.74
2020-12-22 07:00:00,96.76064,27.02102,100.4627143524,0.8606400000000001,0.25102,0.8965000000000001,95.9,26.77,99.5662739084,133.2,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,133.93,96.72064,26.78102,100.3598786082,0.8606400000000001,0.25102,0.8965000000000001,95.86,26.53,99.463463141,128.26,94.26064,26.60102,97.9422407251,0.8606400000000001,0.25102,0.8965000000000001,93.4,26.35,97.0457752816,128.26
2020-12-22 07:30:00,103.88136,23.64498,106.5383594517,1.01136,0.29498,1.0535,102.87,23.35,105.4867735785,132.47,1.01136,0.29498,1.0535,1.01136,0.29498,1.0535,0.0,0.0,0.0,133.64,103.87136,23.42498,106.4799939719,1.01136,0.29498,1.0535,102.86,23.13,105.428537408,127.56,101.14136,29.44498,105.3403130328,1.01136,0.29498,1.0535,100.13,29.15,104.2868131645,127.56
2020-12-22 08:00:00,110.17048,20.44389,112.0512708619,0.87048,0.25389,0.9067500000000001,109.3,20.19,111.1491165057,132.19,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,133.77,110.18048,20.27389,112.0302137317,0.87048,0.25389,0.9067500000000001,109.31,20.02,111.1281984917,127.27,107.24048,32.21389,111.9743509004,0.87048,0.25389,0.9067500000000001,106.37,31.96,111.0676302979,127.27
2020-12-22 08:30:00,116.10792,16.82106,117.3200628463,0.99792,0.29106000000000004,1.0395,115.11,16.53,116.2908121908,131.81,0.99792,0.29106000000000004,1.0395,0.99792,0.29106000000000004,1.0395,0.0,0.0,0.0,133.88,116.14792,16.67106,117.3382442422,0.99792,0.29106000000000004,1.0395,115.15,16.38,116.3091866535,126.91,112.96792,35.48106,118.4088534184,0.99792,0.29106000000000004,1.0395,111.97,35.19,117.369574422,126.91
2020-12-22 09:00:00,121.69632,14.26851,122.5299338087,1.12632,0.32851,1.17325,120.57,13.94,121.3731786681,131.18,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,133.6,121.72632,14.14851,122.5458172112,1.12632,0.32851,1.17325,120.6,13.82,121.3892598215,126.32,118.38632,37.53851,124.1952515041,1.12632,0.32851,1.17325,117.26,37.21,123.0223219583,126.32
2020-12-22 09:30:00,123.89984,13.86412,124.6731092714,1.65984,0.48412000000000005,1.729,122.24,13.38,122.9700857933,131.39,1.65984,0.48412000000000005,1.729,1.65984,0.48412000000000005,1.729,0.0,0.0,0.0,133.89,123.96984,13.75412,124.7304976604,1.65984,0.48412000000000005,1.729,122.31,13.27,123.0277570307,126.52,120.52984000000001,38.37412,126.4911673446,1.65984,0.48412000000000005,1.729,118.87,37.89,124.7626907373,126.52
2020-12-22 10:00:00,124.61104,13.65822,125.3573223368,2.29104,0.66822,2.3865,122.32,12.99,123.0078147924,131.34,2.29104,0.66822,2.3865,2.29104,0.66822,2.3865,0.0,0.0,0.0,133.89,124.65104,13.55822,125.3862317109,2.29104,0.66822,2.3865,122.36,12.89,123.0370744938,126.49,121.24104,38.85822,127.3159496758,2.29104,0.66822,2.3865,118.95,38.19,124.9302949648,126.49
2020-12-22 10:30:00,124.4796,13.8603,125.2488671895,2.9496,0.8603000000000001,3.0725,121.53,13.0,122.2233238789,131.23,2.9496,0.8603000000000001,3.0725,2.9496,0.8603000000000001,3.0725,0.0,0.0,0.0,133.76,124.5096,13.7403,125.2654634616,2.9496,0.8603000000000001,3.0725,121.56,12.88,122.2404515698,126.39,121.1196,38.9803,127.2376567383,2.9496,0.8603000000000001,3.0725,118.17,38.12,124.1663533329,126.39
2020-12-22 11:00:00,125.946,13.078,126.6231771833,2.7359999999999998,0.798,2.85,123.21,12.28,123.8204445962,130.82,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,133.46,125.996,12.988,126.6636497185,2.7359999999999998,0.798,2.85,123.26,12.19,123.8613083251,126.0,122.536,39.258,128.6711384111,2.7359999999999998,0.798,2.85,119.8,38.46,125.8221427254,126.0
2020-12-22 11:30:00,127.51464,11.76802,128.0565098269,2.32464,0.6780200000000001,2.4215,125.19,11.09,125.6802458623,130.46,2.32464,0.6780200000000001,2.4215,2.32464,0.6780200000000001,2.4215,0.0,0.0,0.0,133.24,127.55464,11.67802,128.0881038061,2.32464,0.6780200000000001,2.4215,125.23,11.0,125.7121827827,125.64,124.03464,40.08802,130.3519898868,2.32464,0.6780200000000001,2.4215,121.71,39.41,127.9315137095,125.64
2020-12-22 12:00:00,129.18176,11.65093,129.7060957957,1.9917600000000002,0.5809300000000001,2.07475,127.19,11.07,127.6708306545,130.57,1.9917600000000002,0.5809300000000001,2.07475,1.9917600000000002,0.5809300000000001,2.07475,0.0,0.0,0.0,133.38,129.24176,11.58093,129.7595871894,1.9917600000000002,0.5809300000000001,2.07475,127.25,11.0,127.7245571533,125.75,125.65176,40.00093,131.8652311717,1.9917600000000002,0.5809300000000001,2.07475,123.66,39.42,129.7911090946,125.75
2020-12-22 12:30:00,130.76984,10.94162,131.2267888118,1.95984,0.57162,2.0415,128.81,10.37,129.2267503267,130.33,1.95984,0.57162,2.0415,1.95984,0.57162,2.0415,0.0,0.0,0.0,133.23,130.81984,10.88162,131.2716275189,1.95984,0.57162,2.0415,128.86,10.31,129.2717900394,125.53,127.16984,40.45162,133.4484985537,1.95984,0.57162,2.0415,125.21,39.88,131.4076044223,125.53
2020-12-22 13:00:00,130.8632,10.84885,131.3121268603,1.8132000000000001,0.52885,1.88875,129.05,10.32,129.4619824504,130.38,1.8132000000000001,0.52885,1.88875,1.8132000000000001,0.52885,1.88875,0.0,0.0,0.0,133.29,130.9132,10.79885,131.3578360646,1.8132000000000001,0.52885,1.88875,129.1,10.27,129.5078487969,125.57,127.2332,40.50885,133.526230047,1.8132000000000001,0.52885,1.88875,125.42,39.98,131.6380522493,125.57
2020-12-22 13:30:00,131.26136,10.98373,131.7201083881,1.76136,0.51373,1.83475,129.5,10.47,129.9225573178,130.87,1.76136,0.51373,1.83475,1.76136,0.51373,1.83475,0.0,0.0,0.0,133.79,131.30136,10.93373,131.7558104584,1.76136,0.51373,1.83475,129.54,10.42,129.9584087314,126.04,127.64136,40.78373,133.9986172144,1.76136,0.51373,1.83475,125.88,40.27,132.1644706417,126.04
2020-12-22 14:00:00,131.1336,11.0398,131.5974856637,1.4736,0.4298,1.5350000000000001,129.66,10.61,130.0933806925,130.96,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,133.88,131.1836,10.9898,131.6431259618,1.4736,0.4298,1.5350000000000001,129.71,10.56,130.1391474538,126.12,127.5136,40.6198,133.8270762477,1.4736,0.4298,1.5350000000000001,126.04,40.19,132.2925458973,126.12
2020-12-22 14:30:00,130.19664,11.81902,130.7319941753,1.19664,0.34902000000000005,1.2465,129.0,11.47,129.5089220865,131.13,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,133.94,130.23664,11.75902,130.7664213392,1.19664,0.34902000000000005,1.2465,129.04,11.41,129.5434664505,126.29,126.59664,39.81902,132.7112037963,1.19664,0.34902000000000005,1.2465,125.4,39.47,131.4649797475,126.29
2020-12-22 15:00:00,129.81768,12.23099,130.3925885814,1.2376800000000001,0.36099000000000003,1.28925,128.58,11.87,129.126733483,131.42,1.2376800000000001,0.36099000000000003,1.28925,1.2376800000000001,0.36099000000000003,1.28925,0.0,0.0,0.0,134.19,129.85768,12.17099,130.4267995949,1.2376800000000001,0.36099000000000003,1.28925,128.62,11.81,129.1610641796,126.56,126.23768,39.71099,132.3363690697,1.2376800000000001,0.36099000000000003,1.28925,125.0,39.35,131.0474055447,126.56
2020-12-22 15:30:00,130.09448,12.665890000000001,130.7095960363,1.25448,0.36589000000000005,1.30675,128.84,12.3,129.4257918655,131.5,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,134.19,130.13448,12.60589,130.7436092035,1.25448,0.36589000000000005,1.30675,128.88,12.24,129.4599243009,126.64,126.50448,39.34589,132.4820082878,1.25448,0.36589000000000005,1.30675,125.25,38.98,131.175466075,126.64
2020-12-22 16:00:00,131.62464,12.37427,132.2050241601,0.9746400000000001,0.28427,1.01525,130.65,12.09,131.2081956282,131.36,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,134.11,131.65464,12.33427,132.231155368,0.9746400000000001,0.28427,1.01525,130.68,12.05,131.2343891669,126.51,127.95464,39.29427,133.85226764,0.9746400000000001,0.28427,1.01525,126.98,39.01,132.8371201886,126.51
2020-12-22 16:30:00,135.13464,14.41802,135.901619669,4.72464,1.37802,4.9215,130.41,13.04,131.0603284751,131.28,4.72464,1.37802,4.9215,4.72464,1.37802,4.9215,0.0,0.0,0.0,133.9,135.16464,14.36802,135.926156074,4.72464,1.37802,4.9215,130.44,12.99,131.0852154135,126.44,131.46464,39.47802,137.2642183289,4.72464,1.37802,4.9215,126.74,38.1,132.3428789168,126.44
2020-12-22 17:00:00,139.24816,13.38863,139.8903337499,4.41816,1.28863,4.60225,134.83,12.1,135.3718541647,130.74,4.41816,1.28863,4.60225,4.41816,1.28863,4.60225,0.0,0.0,0.0,133.53,139.27816,13.37863,139.9192395408,4.41816,1.28863,4.60225,134.86,12.09,135.4008408393,125.93,135.42816,39.79863,141.1549413618,4.41816,1.28863,4.60225,131.01,38.51,136.5527011816,125.93
2020-12-22 17:30:00,139.74344,14.55392,140.499272633,4.57344,1.33392,4.764,135.17,13.22,135.814937691,130.74,4.57344,1.33392,4.764,4.57344,1.33392,4.764,0.0,0.0,0.0,133.4,139.76344,14.54392,140.518129683,4.57344,1.33392,4.764,135.19,13.21,135.8338698558,125.93,135.91344,38.77392,141.3360535914,4.57344,1.33392,4.764,131.34,37.44,136.5721391793,125.93
2020-12-22 18:00:00,137.91864,16.50252,138.9024277174,4.56864,1.3325200000000001,4.759,133.35,15.17,134.2101017062,131.18,4.56864,1.3325200000000001,4.759,4.56864,1.3325200000000001,4.759,0.0,0.0,0.0,133.59,137.91864,16.48252,138.9000530057,4.56864,1.3325200000000001,4.759,133.35,15.15,134.2078425428,126.35,134.15864,37.20252,139.2212921252,4.56864,1.3325200000000001,4.759,129.59,35.87,134.4627271775,126.35
2020-12-22 18:30:00,134.84272,18.50371,136.1063790598,4.57272,1.33371,4.76325,130.27,17.17,131.3966582528,131.8,4.57272,1.33371,4.76325,4.57272,1.33371,4.76325,0.0,0.0,0.0,133.97,134.83272,18.46371,136.0910392699,4.57272,1.33371,4.76325,130.26,17.13,131.3815226735,126.94,131.17272,35.80371,135.971276827,4.57272,1.33371,4.76325,126.6,34.47,131.2087683808,126.94
2020-12-22 19:00:00,131.21264,20.37952,132.7858491376,4.59264,1.33952,4.784,126.62,19.04,128.0435316601,131.52,4.59264,1.33952,4.784,4.59264,1.33952,4.784,0.0,0.0,0.0,133.45,131.19264,20.32952,132.7584203491,4.59264,1.33952,4.784,126.6,18.99,128.0163274743,126.69,127.67264,33.77952,132.065737328,4.59264,1.33952,4.784,123.08,32.44,127.2833060539,126.69
2020-12-22 19:30:00,126.91064,21.75477,128.7617200994,4.85064,1.41477,5.05275,122.06,20.34,123.7431177884,131.38,4.85064,1.41477,5.05275,4.85064,1.41477,5.05275,0.0,0.0,0.0,133.08,126.88064,21.66477,128.7169727191,4.85064,1.41477,5.05275,122.03,20.25,123.6987607052,126.53,123.51064,32.55477,127.7289757375,4.85064,1.41477,5.05275,118.66,31.14,122.6780143302,126.53
2020-12-22 20:00:00,123.18992,23.26581,125.3676764743,4.81992,1.40581,5.02075,118.37,21.86,120.3715767945,131.91,4.81992,1.40581,5.02075,4.81992,1.40581,5.02075,0.0,0.0,0.0,133.41,123.15992,23.16581,125.319673824,4.81992,1.40581,5.02075,118.34,21.76,120.3239510654,127.03,119.89992,31.47581,123.9625646361,4.81992,1.40581,5.02075,115.08,30.07,118.9437316549,127.03
2020-12-22 20:30:00,121.40424,21.94832,123.3722750086,1.19424,0.34832,1.244,120.21,21.6,122.1351878043,131.91,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,133.49,121.39424,21.85832,123.3464537731,1.19424,0.34832,1.244,120.2,21.51,122.1094595025,127.03,118.08424,30.68832,122.0068060429,1.19424,0.34832,1.244,116.89,30.34,120.763354127,127.03
2020-12-22 21:00:00,116.52744,23.70967,118.9150651703,1.02744,0.29967000000000005,1.07025,115.5,23.41,117.8485388115,132.09,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,133.39,116.49744,23.58967,118.8617939342,1.02744,0.29967000000000005,1.07025,115.47,23.29,117.7953522003,127.2,113.37744,29.01967,117.0324106727,1.02744,0.29967000000000005,1.07025,112.35,28.72,115.9627565212,127.2
2020-12-22 21:30:00,111.26816,26.23363,114.3188819608,0.9381600000000001,0.27363000000000004,0.9772500000000001,110.33,25.96,113.3429772858,132.69,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,133.66,111.21816,26.09363,114.2381575498,0.9381600000000001,0.27363000000000004,0.9772500000000001,110.28,25.82,113.2623097063,127.76,108.27816,26.99363,111.5921860775,0.9381600000000001,0.27363000000000004,0.9772500000000001,107.34,26.72,110.6157041292,127.76
2020-12-22 22:00:00,105.70744,28.43467,109.4650324504,0.90744,0.26467,0.94525,104.8,28.17,108.5199930888,132.46,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,133.13,105.63744,28.25467,109.3507892361,0.90744,0.26467,0.94525,104.73,27.99,108.4057793662,127.54,102.89744,24.72467,105.8262371303,0.90744,0.26467,0.94525,101.99,24.46,104.8820847428,127.54
2020-12-22 22:30:00,99.24256,31.24158,104.0438467006,0.8625600000000001,0.25158,0.8985000000000001,98.38,30.99,103.1455500737,133.42,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,133.74,99.17256,31.04158,103.9171609786,0.8625600000000001,0.25158,0.8985000000000001,98.31,30.79,103.0188342004,128.45,96.65256,22.74158,99.2919775986,0.8625600000000001,0.25158,0.8985000000000001,95.79,22.49,98.3947366479,128.45
2020-12-22 23:00:00,93.17664,33.22402,98.9228070096,0.83664,0.24402000000000001,0.8715,92.34,32.98,98.0528224989,134.06,0.83664,0.24402000000000001,0.8715,0.83664,0.24402000000000001,0.8715,0.0,0.0,0.0,134.14,93.08664,32.98402,98.7576231075,0.83664,0.24402000000000001,0.8715,92.25,32.74,97.887538022,129.06,90.79664,21.31402,93.2647697893,0.83664,0.24402000000000001,0.8715,89.96,21.07,92.3945155299,129.06
2020-12-22 23:30:00,87.33336,35.27723,94.1891645858,0.8133600000000001,0.23723000000000002,0.8472500000000001,86.52,35.04,93.346194352,134.63,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,134.43,87.24336,35.00723,94.0048403879,0.8133600000000001,0.23723000000000002,0.8472500000000001,86.43,34.77,93.1616755968,129.61,85.16336,19.77723,87.429610047,0.8133600000000001,0.23723000000000002,0.8472500000000001,84.35,19.54,86.5836826429,129.61
2020-12-23 00:00:00,82.51112,36.92366,90.3960264141,0.80112,0.23366,0.8345,81.71,36.69,89.569415539,135.36,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,134.97,82.41112,36.63366,90.1865718644,0.80112,0.23366,0.8345,81.61,36.4,89.3596782671,130.32,80.50112,18.71366,82.6476339156,0.80112,0.23366,0.8345,79.7,18.48,81.8144266007,130.32
2020-12-23 00:30:00,81.78328,37.20054,89.846452706,0.8932800000000001,0.26054,0.9305,80.89,36.94,88.9255626915,135.39,0.8932800000000001,0.26054,0.9305,0.8932800000000001,0.26054,0.9305,0.0,0.0,0.0,134.97,81.67328,36.90054,89.6223996457,0.8932800000000001,0.26054,0.9305,80.78,36.64,88.7011724838,130.35,79.79328,18.63054,81.9393956156,0.8932800000000001,0.26054,0.9305,78.9,18.37,81.0102888527,130.35
2020-12-23 01:00:00,83.24872,36.78546,91.0138420739,0.97872,0.28546000000000005,1.0195,82.27,36.5,90.0033493821,135.23,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,134.85,83.14872,36.48546,90.8014230563,0.97872,0.28546000000000005,1.0195,82.17,36.2,89.790583582,130.19,81.21872,18.98546,83.4082020538,0.97872,0.28546000000000005,1.0195,80.24,18.7,82.3902154385,130.19
2020-12-23 01:30:00,82.64184,37.10137,90.5879979603,0.86184,0.25137000000000004,0.89775,81.78,36.85,89.6988901827,135.54,0.86184,0.25137000000000004,0.89775,0.86184,0.25137000000000004,0.89775,0.0,0.0,0.0,135.13,82.53184,36.80137,90.3650676294,0.86184,0.25137000000000004,0.89775,81.67,36.55,89.4756469661,130.49,80.63184,18.76137,82.7857634262,0.86184,0.25137000000000004,0.89775,79.77,18.51,81.8893949178,130.49
2020-12-23 02:00:00,79.9992,38.1181,88.616372913,0.9192,0.2681,0.9575,79.08,37.85,87.6713687586,136.03,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,135.51,79.8892,37.7981,88.3797524337,0.9192,0.2681,0.9575,78.97,37.53,87.4343284986,130.97,78.0792,18.1981,80.171892308,0.9192,0.2681,0.9575,77.16,17.93,79.2158475307,130.97
2020-12-23 02:30:00,78.24536,38.50573,87.2068093922,0.9453600000000001,0.27573000000000003,0.9847500000000001,77.3,38.23,86.2370158343,136.25,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.0,0.0,0.0,135.68,78.12536,38.18573,86.958161496,0.9453600000000001,0.27573000000000003,0.9847500000000001,77.18,37.91,85.9879090338,131.18,76.38536,18.07573,78.4949376544,0.9453600000000001,0.27573000000000003,0.9847500000000001,75.44,17.8,77.5115062426,131.18
2020-12-23 03:00:00,76.74304,39.01922,86.0929365154,0.9230400000000001,0.26922,0.9615,75.82,38.75,85.1483111988,136.52,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,135.89,76.62304,38.68922,85.8367404032,0.9230400000000001,0.26922,0.9615,75.7,38.42,84.8916156048,131.46,74.95304,17.75922,77.0282292426,0.9230400000000001,0.26922,0.9615,74.03,17.49,76.0680024715,131.46
2020-12-23 03:30:00,75.50656,39.60608,85.2636040524,0.9465600000000001,0.27608000000000005,0.986,74.56,39.33,84.2973457471,136.56,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,135.89,75.40656,39.26608,85.0174942562,0.9465600000000001,0.27608000000000005,0.986,74.46,38.99,84.0506496108,131.51,73.73656,17.25608,75.7288094294,0.9465600000000001,0.27608000000000005,0.986,72.79,16.98,74.7442606492,131.51
2020-12-23 04:00:00,74.30216,39.74063,84.2622611462,0.9621600000000001,0.28063000000000005,1.00225,73.34,39.46,83.2817338917,136.56,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,135.89,74.18216,39.40063,83.9964434167,0.9621600000000001,0.28063000000000005,1.00225,73.22,39.12,83.015316659,131.51,72.58216,17.16063,74.5832231287,0.9621600000000001,0.28063000000000005,1.00225,71.62,16.88,73.5823266824,131.51
2020-12-23 04:30:00,74.06976,39.74743,84.0606182351,1.01976,0.29743,1.06225,73.05,39.45,83.0217140271,136.61,1.01976,0.29743,1.06225,1.01976,0.29743,1.06225,0.0,0.0,0.0,135.89,73.95976,39.38743,83.7938884482,1.01976,0.29743,1.06225,72.94,39.09,82.7542850854,131.55,72.35976,17.21743,74.3799352182,1.01976,0.29743,1.06225,71.34,16.92,73.3190425469,131.55
2020-12-23 05:00:00,73.7516,39.6963,83.7561623778,0.9816,0.2863,1.0225,72.77,39.41,82.7563955232,136.32,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,135.61,73.6316,39.3463,83.4849917186,0.9816,0.2863,1.0225,72.65,39.06,82.4845809834,131.28,72.0516,17.0163,74.0336918453,0.9816,0.2863,1.0225,71.07,16.73,73.0125865861,131.28
2020-12-23 05:30:00,75.9404,38.7772,85.2679048177,0.9504,0.2772,0.99,74.99,38.5,84.2956113923,135.91,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,135.3,75.8404,38.4372,85.024611825,0.9504,0.2772,0.99,74.89,38.16,84.0517560792,130.88,74.1604,17.5272,76.2034623098,0.9504,0.2772,0.99,73.21,17.25,75.2148030643,130.88
2020-12-23 06:00:00,78.97184,37.72637,87.5204576448,0.98184,0.28637,1.02275,77.99,37.44,86.5112345306,135.63,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,135.13,78.88184,37.39637,87.2973835287,0.98184,0.28637,1.02275,77.9,37.11,86.2876706141,130.61,77.10184,18.28637,79.2406780584,0.98184,0.28637,1.02275,76.12,18.0,78.2192712827,130.61
2020-12-23 06:30:00,87.392,32.91225,93.3840343103,1.002,0.29225,1.04375,86.39,32.62,92.3433619704,134.47,1.002,0.29225,1.04375,1.002,0.29225,1.04375,0.0,0.0,0.0,134.51,87.312,32.62225,93.207277286,1.002,0.29225,1.04375,86.31,32.33,92.1663984324,129.48,85.202,22.02225,88.00204713,1.002,0.29225,1.04375,84.2,21.73,86.9588000147,129.48
2020-12-23 07:00:00,94.70128,28.74079,98.9664864662,1.03128,0.30079,1.07425,93.67,28.44,97.8923005144,133.27,1.03128,0.30079,1.07425,1.03128,0.30079,1.07425,0.0,0.0,0.0,133.79,94.67128,28.47079,98.8596840985,1.03128,0.30079,1.07425,93.64,28.17,97.7854718248,128.32,92.27128,25.13079,95.6323466138,1.03128,0.30079,1.07425,91.24,24.83,94.5582703945,128.32
2020-12-23 07:30:00,101.63224,25.20857,104.7119105396,1.09224,0.31857,1.13775,100.54,24.89,103.5751113927,132.01,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,132.98,101.60224,24.98857,104.6300329908,1.09224,0.31857,1.13775,100.51,24.67,103.4933282874,127.11,98.96224,27.62857,102.7465952042,1.09224,0.31857,1.13775,97.87,27.31,101.6089218524,127.11
2020-12-23 08:00:00,107.63416,22.59038,109.9792601696,1.06416,0.31038000000000004,1.1085,106.57,22.28,108.8740708342,131.75,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,133.07,107.62416,22.39038,109.928562859,1.06416,0.31038000000000004,1.1085,106.56,22.08,108.823526868,126.86,104.77416,29.87038,108.9489063968,1.06416,0.31038000000000004,1.1085,103.71,29.56,107.8404270207,126.86
2020-12-23 08:30:00,113.52952,19.30736,115.1595678248,1.01952,0.29736,1.062,112.51,19.01,114.1046896495,131.17,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,132.92,113.52952,19.13736,115.1311880387,1.01952,0.29736,1.062,112.51,18.84,114.0764905666,126.3,110.45952,32.64736,115.1831397106,1.01952,0.29736,1.062,109.44,32.35,114.1211465943,126.3
2020-12-23 09:00:00,119.01776,16.57768,120.1667452734,1.1577600000000001,0.33768000000000004,1.206,117.86,16.24,118.973598752,130.37,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,132.48,119.03776,16.43768,120.1673234686,1.1577600000000001,0.33768000000000004,1.206,117.88,16.1,118.9743854786,125.53,115.78776,34.75768,120.89210762,1.1577600000000001,0.33768000000000004,1.206,114.63,34.42,119.6861449793,125.53
2020-12-23 09:30:00,123.69568,14.64249,124.5593182546,1.10568,0.32249,1.15175,122.59,14.32,123.4235411095,130.27,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,132.66,123.72568,14.53249,124.5762303052,1.10568,0.32249,1.15175,122.62,14.21,123.4406274287,125.44,120.28568,36.46249,125.6907235641,1.10568,0.32249,1.15175,119.18,36.14,124.5390380563,125.44
2020-12-23 10:00:00,126.36064,13.33727,127.0625598367,1.19064,0.34727,1.24025,125.17,12.99,125.842238537,130.31,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,132.89,126.40064,13.23727,127.0918845146,1.19064,0.34727,1.24025,125.21,12.89,125.8717450423,125.46,122.88064,37.80727,128.565319397,1.19064,0.34727,1.24025,121.69,37.46,127.3252044962,125.46
2020-12-23 10:30:00,128.7324,12.6732,129.354709261,1.3824,0.4032,1.44,127.35,12.27,127.9397334685,130.14,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,132.8,128.7524,12.5932,129.3668009653,1.3824,0.4032,1.44,127.37,12.19,127.9519949043,125.3,125.1524,38.4332,130.9207168022,1.3824,0.4032,1.44,123.77,38.03,129.4808626786,125.3
2020-12-23 11:00:00,130.93864,11.763770000000001,131.4660173948,1.1786400000000001,0.34377,1.22775,129.76,11.42,130.2615599477,130.57,1.1786400000000001,0.34377,1.22775,1.1786400000000001,0.34377,1.22775,0.0,0.0,0.0,133.37,130.98864,11.69377,131.5095740464,1.1786400000000001,0.34377,1.22775,129.81,11.35,130.305251621,125.74,127.29864,39.47377,133.278363825,1.1786400000000001,0.34377,1.22775,126.12,39.13,132.0507906073,125.74
2020-12-23 11:30:00,131.71304,11.67672,132.2296135365,1.2230400000000001,0.35672000000000004,1.274,130.49,11.32,130.980084364,130.57,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,133.42,131.75304,11.62672,132.2650527055,1.2230400000000001,0.35672000000000004,1.274,130.53,11.27,131.0156242591,125.74,128.05304,39.54672,134.020610788,1.2230400000000001,0.35672000000000004,1.274,126.83,39.19,132.7467702055,125.74
2020-12-23 12:00:00,132.3404,11.87095,132.8717461542,1.1004,0.32095,1.14625,131.24,11.55,131.7472584155,130.65,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,133.42,132.3804,11.81095,132.9062408018,1.1004,0.32095,1.14625,131.28,11.49,131.7818595255,125.83,128.6504,39.33095,134.5282462833,1.1004,0.32095,1.14625,127.55,39.01,133.3820925012,125.83
2020-12-23 12:30:00,133.62728,12.04629,134.1691583896,1.42728,0.41629000000000005,1.48675,132.2,11.63,132.7105756901,130.82,1.42728,0.41629000000000005,1.48675,1.42728,0.41629000000000005,1.48675,0.0,0.0,0.0,133.63,133.65728000000001,11.98629,134.1936646976,1.42728,0.41629000000000005,1.48675,132.23,11.57,132.7352168793,126.0,129.91728,39.48629,135.7853701271,1.42728,0.41629000000000005,1.48675,128.49,39.07,134.298715556,126.0
2020-12-23 13:00:00,132.83504,13.29147,133.4983558946,1.68504,0.49147,1.7552500000000002,131.15,12.8,131.7731478716,131.25,1.68504,0.49147,1.7552500000000002,1.68504,0.49147,1.7552500000000002,0.0,0.0,0.0,133.93,132.86504,13.24147,133.5232391083,1.68504,0.49147,1.7552500000000002,131.18,12.75,131.7981596988,126.41,129.14504,38.70147,134.8193055047,1.68504,0.49147,1.7552500000000002,127.46,38.21,133.0641037245,126.41
2020-12-23 13:30:00,131.6748,14.1839,132.4365356473,1.6248,0.47390000000000004,1.6925,130.05,13.71,130.7706641415,131.28,1.6248,0.47390000000000004,1.6925,1.6248,0.47390000000000004,1.6925,0.0,0.0,0.0,133.84,131.7048,14.1239,132.4599520393,1.6248,0.47390000000000004,1.6925,130.08,13.65,130.7942234963,126.44,128.0248,37.8739,133.5094817466,1.6248,0.47390000000000004,1.6925,126.4,37.4,131.816994352,126.44
2020-12-23 14:00:00,130.14184,15.22137,131.0289610096,1.5818400000000001,0.46137000000000006,1.64775,128.56,14.76,129.4045254232,132.06,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,134.49,130.15184,15.15137,131.0307806138,1.5818400000000001,0.46137000000000006,1.64775,128.57,14.69,129.4064952002,127.18,126.55184,37.47137,131.9828465258,1.5818400000000001,0.46137000000000006,1.64775,124.97,37.01,130.3351103886,127.18
2020-12-23 14:30:00,127.6204,17.29095,128.7864257135,1.8204,0.53095,1.8962500000000002,125.8,16.76,126.9115345428,133.09,1.8204,0.53095,1.8962500000000002,1.8204,0.53095,1.8962500000000002,0.0,0.0,0.0,135.28,127.6304,17.20095,128.7842835328,1.8204,0.53095,1.8962500000000002,125.81,16.67,126.909593806,128.16,124.1104,36.40095,129.3383954944,1.8204,0.53095,1.8962500000000002,122.29,35.87,127.4421476592,128.16
2020-12-23 15:00:00,127.1104,16.7297,128.2066170299,1.8504,0.5397000000000001,1.9275,125.26,16.19,126.3019544584,132.17,1.8504,0.5397000000000001,1.9275,1.8504,0.5397000000000001,1.9275,0.0,0.0,0.0,134.39,127.1304,16.6297,128.2134373857,1.8504,0.5397000000000001,1.9275,125.28,16.09,126.3090119509,127.28,123.6304,36.2597,128.8380442581,1.8504,0.5397000000000001,1.9275,121.78,35.72,126.9105464491,127.28
2020-12-23 15:30:00,128.12128,15.78829,129.0904043295,1.81128,0.52829,1.8867500000000001,126.31,15.26,127.2284704773,130.86,1.81128,0.52829,1.8867500000000001,1.81128,0.52829,1.8867500000000001,0.0,0.0,0.0,133.17,128.15128,15.69829,129.1092052278,1.81128,0.52829,1.8867500000000001,126.34,15.17,127.2474930991,126.0,124.61128,36.22829,129.7707983314,1.81128,0.52829,1.8867500000000001,122.8,35.7,127.8840490444,126.0
2020-12-23 16:00:00,129.7016,15.901299999999999,130.672707113,1.8216,0.5313,1.8975,127.88,15.37,128.800354425,130.33,1.8216,0.5313,1.8975,1.8216,0.5313,1.8975,0.0,0.0,0.0,132.65,129.7216,15.8113,130.6816387801,1.8216,0.5313,1.8975,127.9,15.28,128.8095043077,125.47,126.1216,35.6513,131.0636226352,1.8216,0.5313,1.8975,124.3,35.12,129.1661890744,125.47
2020-12-23 16:30:00,131.75336,13.58473,132.4518507249,5.67336,1.65473,5.90975,126.08,11.93,126.6431652321,130.67,5.67336,1.65473,5.90975,5.67336,1.65473,5.90975,0.0,0.0,0.0,132.0,132.08336,13.98473,132.8216347666,5.67336,1.65473,5.90975,126.41,12.33,127.0099090622,125.77,129.63336,28.58473,132.7474851516,5.67336,1.65473,5.90975,123.96,26.93,126.8515135897,125.77
2020-12-23 17:00:00,133.79288,9.15209,134.1055386256,2.13288,0.62209,2.22175,131.66,8.53,131.9360318488,130.77,2.13288,0.62209,2.22175,2.13288,0.62209,2.22175,0.0,0.0,0.0,131.87,134.29288,9.45209,134.6251077031,2.13288,0.62209,2.22175,132.16,8.83,132.45465073,125.9,132.34288,24.77209,134.6413544557,2.13288,0.62209,2.22175,130.21,24.15,132.4306105098,125.9
2020-12-23 17:30:00,135.1992,9.10435,135.5053979351,1.9692,0.57435,2.05125,133.23,8.53,133.5027857387,130.67,1.9692,0.57435,2.05125,1.9692,0.57435,2.05125,0.0,0.0,0.0,131.8,135.7092,9.41435,136.0353518412,1.9692,0.57435,2.05125,133.74,8.84,134.0318365166,125.8,133.7392,24.64435,135.9908732363,1.9692,0.57435,2.05125,131.77,24.07,133.9503557293,125.8
2020-12-23 18:00:00,134.44848,9.94289,134.8156327577,1.99848,0.58289,2.08175,132.45,9.36,132.7803151826,130.95,1.99848,0.58289,2.08175,1.99848,0.58289,2.08175,0.0,0.0,0.0,131.95,134.92848,10.25289,135.3174654967,1.99848,0.58289,2.08175,132.93,9.67,133.2812582474,126.06,132.97848,24.01289,135.1291790446,1.99848,0.58289,2.08175,130.98,23.43,133.0591045363,126.06
2020-12-23 18:30:00,131.68816,12.57113,132.2868277406,2.19816,0.6411300000000001,2.28975,129.49,11.93,130.0383981753,132.11,2.19816,0.6411300000000001,2.28975,2.19816,0.6411300000000001,2.28975,0.0,0.0,0.0,132.78,132.15816,12.88113,132.7844221461,2.19816,0.6411300000000001,2.28975,129.96,12.24,130.5351263071,127.22,130.29816,22.08113,132.155918526,2.19816,0.6411300000000001,2.28975,128.1,21.44,129.8818062702,127.22
2020-12-23 19:00:00,127.36976,16.87118,128.4822652238,5.72976,1.67118,5.9685,121.64,15.2,122.5860089896,132.48,5.72976,1.67118,5.9685,5.72976,1.67118,5.9685,0.0,0.0,0.0,132.68,127.78976,17.15118,128.9355875476,5.72976,1.67118,5.9685,122.06,15.48,123.0376934114,127.58,126.05976,20.10118,127.6523424331,5.72976,1.67118,5.9685,120.33,18.43,121.7332074662,127.58
2020-12-23 19:30:00,125.41592,15.05256,126.316002755,2.06592,0.6025600000000001,2.152,123.35,14.45,124.1934982195,132.93,2.06592,0.6025600000000001,2.152,2.06592,0.6025600000000001,2.152,0.0,0.0,0.0,133.25,125.85592,15.32256,126.7852256535,2.06592,0.6025600000000001,2.152,123.79,14.72,124.6621133304,128.01,124.09592,20.03256,125.7024296535,2.06592,0.6025600000000001,2.152,122.03,19.43,123.5671712066,128.01
2020-12-23 20:00:00,122.0288,16.52965,123.1432391914,1.9188,0.5596500000000001,1.99875,120.11,15.97,121.1670458499,133.57,1.9188,0.5596500000000001,1.99875,1.9188,0.5596500000000001,1.99875,0.0,0.0,0.0,133.69,122.4588,16.79965,123.6057682212,1.9188,0.5596500000000001,1.99875,120.54,16.24,121.6290639609,128.62,120.7688,18.78965,122.2217411125,1.9188,0.5596500000000001,1.99875,118.85,18.23,120.2399908516,128.62
2020-12-23 20:30:00,119.42072,17.84146,120.7461223404,1.89072,0.5514600000000001,1.9695,117.53,17.29,118.7949704323,133.69,1.89072,0.5514600000000001,1.9695,1.89072,0.5514600000000001,1.9695,0.0,0.0,0.0,133.64,119.83072,18.10146,121.1901989018,1.89072,0.5514600000000001,1.9695,117.94,17.55,119.2386099382,128.73,118.18072,17.54146,119.4754593992,1.89072,0.5514600000000001,1.9695,116.29,16.99,117.5245684953,128.73
2020-12-23 21:00:00,114.81808,19.39819,116.4451856891,1.94808,0.5681900000000001,2.02925,112.87,18.83,114.4299165428,133.33,1.94808,0.5681900000000001,2.02925,1.94808,0.5681900000000001,2.02925,0.0,0.0,0.0,133.03,115.18808,19.64819,116.8518084771,1.94808,0.5681900000000001,2.02925,113.24,19.08,114.836161552,128.35,113.63808,15.91819,114.7475577037,1.94808,0.5681900000000001,2.02925,111.69,15.35,112.7398713854,128.35
2020-12-23 21:30:00,109.64264,22.24077,111.8756468422,1.9226400000000001,0.56077,2.00275,107.72,21.68,109.8800291227,134.28,1.9226400000000001,0.56077,2.00275,1.9226400000000001,0.56077,2.00275,0.0,0.0,0.0,133.61,109.98264,22.47077,112.2546952504,1.9226400000000001,0.56077,2.00275,108.06,21.91,110.2588395549,129.25,108.54264,13.61077,109.3926768946,1.9226400000000001,0.56077,2.00275,106.62,13.05,107.4156734374,129.25
2020-12-23 22:00:00,103.5972,24.76335,106.5157422687,1.8972,0.55335,1.97625,101.7,24.21,104.5419250827,134.28,1.8972,0.55335,1.97625,1.8972,0.55335,1.97625,0.0,0.0,0.0,133.28,103.9072,24.99335,106.8708274323,1.8972,0.55335,1.97625,102.01,24.44,104.896871736,129.25,102.5772,11.09335,103.1753089361,1.8972,0.55335,1.97625,100.68,10.54,101.2302030029,129.25
2020-12-23 22:30:00,97.47168,26.52174,101.0154992793,1.89168,0.55174,1.9705,95.58,25.97,99.0453295214,134.45,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0.0,0.0,0.0,133.17,97.73168,26.71174,101.3163280496,1.89168,0.55174,1.9705,95.84,26.16,99.3461181929,129.41,96.53168,9.51174,96.9991672204,1.89168,0.55174,1.9705,94.64,8.96,95.0631958226,129.41
2020-12-23 23:00:00,92.07952,28.22361,96.3078925367,1.82952,0.53361,1.90575,90.25,27.69,94.4023230646,134.76,1.82952,0.53361,1.90575,1.82952,0.53361,1.90575,0.0,0.0,0.0,133.25,92.32952,28.41361,96.6026578137,1.82952,0.53361,1.90575,90.5,27.88,94.6971192804,129.71,91.21952,7.95361,91.5656089428,1.82952,0.53361,1.90575,89.39,7.42,89.6974274993,129.71
2020-12-23 23:30:00,86.45072,29.75646,91.4285179813,1.77072,0.51646,1.8445,84.68,29.24,89.5861596453,135.27,1.77072,0.51646,1.8445,1.77072,0.51646,1.8445,0.0,0.0,0.0,133.55,86.65072,29.92646,91.6730073939,1.77072,0.51646,1.8445,84.88,29.41,89.8307436238,130.19,85.66072,6.71646,85.9236276344,1.77072,0.51646,1.8445,83.89,6.2,84.1187975425,130.19
2020-12-24 00:00:00,81.79992,31.72706,87.7372967913,1.66992,0.48706000000000005,1.7395,80.13,31.24,86.004386516,136.32,1.66992,0.48706000000000005,1.7395,1.66992,0.48706000000000005,1.7395,0.0,0.0,0.0,134.36,81.97992,31.87706,87.959389706,1.66992,0.48706000000000005,1.7395,80.31,31.39,86.226609582,131.19,81.08992,5.18706,81.25565037,1.66992,0.48706000000000005,1.7395,79.42,4.7,79.5589492138,131.19
2020-12-24 00:30:00,80.94072,32.50521,87.223785926,1.80072,0.5252100000000001,1.87575,79.14,31.98,85.3572492528,136.76,1.80072,0.5252100000000001,1.87575,1.80072,0.5252100000000001,1.87575,0.0,0.0,0.0,134.72,81.12072,32.65521,87.4467492447,1.80072,0.5252100000000001,1.87575,79.32,32.13,85.5803674916,131.62,80.24072,4.72521,80.379728512,1.80072,0.5252100000000001,1.87575,78.44,4.2,78.5523621542,131.62
2020-12-24 01:00:00,82.6808,32.05815,88.6782931165,1.8108,0.52815,1.88625,80.87,31.53,86.7991808717,136.65,1.8108,0.52815,1.88625,1.8108,0.52815,1.88625,0.0,0.0,0.0,134.72,82.8808,32.20815,88.9190189727,1.8108,0.52815,1.88625,81.07,31.68,87.0400327436,131.54,81.9708,5.12815,82.1310536585,1.8108,0.52815,1.88625,80.16,4.6,80.2918775469,131.54
2020-12-24 01:30:00,81.41608,34.54094,88.4401188299,1.7860800000000001,0.5209400000000001,1.8605,79.63,34.02,86.5927092774,136.99,1.7860800000000001,0.5209400000000001,1.8605,1.7860800000000001,0.5209400000000001,1.8605,0.0,0.0,0.0,135.17,81.46608,32.72094,87.7916972444,1.7860800000000001,0.5209400000000001,1.8605,79.68,32.2,85.9403420985,131.87,80.47608,6.58094,80.7447101887,1.7860800000000001,0.5209400000000001,1.8605,78.69,6.06,78.9229985492,131.87
2020-12-24 02:00:00,79.82224,54.22732,96.4997006887,1.84224,0.53732,1.919,77.98,53.69,94.6757439897,135.83,1.84224,0.53732,1.919,1.84224,0.53732,1.919,0.0,0.0,0.0,135.93,78.49224,32.05732,84.7862223819,1.84224,0.53732,1.919,76.65,31.52,82.8778191074,130.75,76.74224,24.16732,80.4576332998,1.84224,0.53732,1.919,74.9,23.63,78.5390788079,130.75
2020-12-24 02:30:00,77.99584,54.90962,95.3856248386,1.8158400000000001,0.5296200000000001,1.8915000000000002,76.18,54.38,93.5979529691,136.03,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.0,0.0,0.0,136.05,76.70584,32.66962,83.3731968983,1.8158400000000001,0.5296200000000001,1.8915000000000002,74.89,32.14,81.49534772,130.94,75.01584,23.64962,78.6554561175,1.8158400000000001,0.5296200000000001,1.8915000000000002,73.2,23.12,76.7644084195,130.94
2020-12-24 03:00:00,76.37848,55.25164,94.2677883999,1.78848,0.52164,1.863,74.59,54.73,92.5150852564,136.35,1.78848,0.52164,1.863,1.78848,0.52164,1.863,0.0,0.0,0.0,136.37,75.12848,32.921640000000004,82.0251357049,1.78848,0.52164,1.863,73.34,32.4,80.1780244207,131.24,73.48848,23.65164,77.2007562618,1.78848,0.52164,1.863,71.7,23.13,75.3384821987,131.24
2020-12-24 03:30:00,75.76992,55.09081,93.6807243955,1.8199200000000002,0.53081,1.89575,73.95,54.56,91.8988362277,136.43,1.8199200000000002,0.53081,1.89575,1.8199200000000002,0.53081,1.89575,0.0,0.0,0.0,136.47,74.52992,32.67081,81.3762299524,1.8199200000000002,0.53081,1.89575,72.71,32.14,79.4966898682,131.31,72.92992,24.10081,76.8089986516,1.8199200000000002,0.53081,1.89575,71.11,23.57,74.9144645579,131.31
