Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-24 04:00:00,74.84048,55.31639,93.0644961801,1.77048,0.51639,1.8442500000000002,73.07,54.8,91.3360000219,136.66,1.77048,0.51639,1.8442500000000002,1.77048,0.51639,1.8442500000000002,0.0,0.0,0.0,136.69,73.61048,32.82639,80.5982297961,1.77048,0.51639,1.8442500000000002,71.84,32.31,78.7713253665,131.53,72.04048,24.09639,75.9635884465,1.77048,0.51639,1.8442500000000002,70.27,23.58,74.1207750904,131.53
2020-12-24 04:30:00,74.66992,55.36331,92.9553282333,1.51992,0.44331000000000004,1.58325,73.15,54.92,91.4720115664,136.61,1.51992,0.44331000000000004,1.58325,1.51992,0.44331000000000004,1.58325,0.0,0.0,0.0,136.61,73.44992,32.90331,80.4830327272,1.51992,0.44331000000000004,1.58325,71.93,32.46,78.9149954064,131.48,71.85992,23.77331,75.6902792356,1.51992,0.44331000000000004,1.58325,70.34,23.33,74.1080596157,131.48
2020-12-24 05:00:00,73.7564,55.35145,92.2159940469,1.3764,0.40145000000000003,1.43375,72.38,54.95,90.8755572197,136.09,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,136.05,72.5364,33.05145,79.7115278493,1.3764,0.40145000000000003,1.43375,71.16,32.65,78.2928355598,131.0,70.9764,23.14145,74.6537076444,1.3764,0.40145000000000003,1.43375,69.6,22.74,73.2206774074,131.0
2020-12-24 05:30:00,75.61584,54.03337,92.9374000737,1.24584,0.36337,1.29775,74.37,53.67,91.7134984612,134.98,1.24584,0.36337,1.29775,1.24584,0.36337,1.29775,0.0,0.0,0.0,135.0,74.36584,32.12337,81.0073395382,1.24584,0.36337,1.29775,73.12,31.76,79.7197089809,129.93,72.71584,23.01337,76.2706272799,1.24584,0.36337,1.29775,71.47,22.65,74.9732178848,129.93
2020-12-24 06:00:00,78.03792,52.41731,94.0079323545,1.32792,0.38731000000000004,1.38325,76.71,52.03,92.6905874401,134.27,1.32792,0.38731000000000004,1.38325,1.32792,0.38731000000000004,1.38325,0.0,0.0,0.0,134.42,76.74792,30.73731,82.674212729,1.32792,0.38731000000000004,1.38325,75.42,30.35,81.2975946754,129.23,75.00792,23.90731,78.7257742684,1.32792,0.38731000000000004,1.38325,73.68,23.52,77.3429557232,129.23
2020-12-24 06:30:00,84.14464,49.94302,97.8500162874,1.24464,0.36302,1.2965,82.9,49.58,96.5949605311,133.42,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,133.84,82.73464,28.59302,87.5361722298,1.24464,0.36302,1.2965,81.49,28.23,86.2412488314,128.41,80.78464,25.25302,84.639666109,1.24464,0.36302,1.2965,79.54,24.89,83.3434082576,128.41
2020-12-24 07:00:00,89.7804,47.56345,101.6011909382,1.2804,0.37345,1.33375,88.5,47.19,100.2952945058,133.23,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,133.94,88.2704,26.32345,92.111820827,1.2804,0.37345,1.33375,86.99,25.95,90.7780953755,128.21,86.1104,27.37345,90.3565534594,1.2804,0.37345,1.33375,84.83,27.0,89.0231930454,128.21
2020-12-24 07:30:00,95.95512,45.65566,106.2629961193,1.18512,0.34566,1.2345,94.77,45.31,105.0445096138,133.04,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,134.0,94.33512,24.56566,97.4812110955,1.18512,0.34566,1.2345,93.15,24.22,96.2472384019,128.06,91.95512,28.79566,96.3583630468,1.18512,0.34566,1.2345,90.77,28.45,95.124105252,128.06
2020-12-24 08:00:00,101.91568,42.55749,110.4443107859,1.22568,0.35749000000000003,1.27675,100.69,42.2,109.1756204471,131.93,1.22568,0.35749000000000003,1.27675,1.22568,0.35749000000000003,1.27675,0.0,0.0,0.0,133.25,100.18568,21.85749,102.5422856492,1.22568,0.35749000000000003,1.27675,98.96,21.5,101.268611129,126.99,97.59568,30.67749,102.3035930325,1.22568,0.35749000000000003,1.27675,96.37,30.32,101.027121606,126.99
2020-12-24 08:30:00,106.61144,40.24167,113.9534604269,1.41144,0.41167000000000004,1.47025,105.2,39.83,112.4876388765,131.52,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,133.1,104.82144,19.71167,106.6587278091,1.41144,0.41167000000000004,1.47025,103.41,19.3,105.1956182548,126.58,102.05144,32.57167,107.1233405597,1.41144,0.41167000000000004,1.47025,100.64,32.16,105.6535621737,126.58
2020-12-24 09:00:00,112.18416,37.81788,118.3869832482,1.60416,0.46788,1.671,110.58,37.35,116.71743186,130.85,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,132.73,110.28416,17.55788,111.6730723899,1.60416,0.46788,1.671,108.68,17.09,110.0155011805,125.93,107.33416,34.27788,112.6747307971,1.60416,0.46788,1.671,105.73,33.81,111.0042746925,125.93
2020-12-24 09:30:00,116.0908,36.6919,121.7512602409,2.4408,0.7119000000000001,2.5425,113.65,35.98,119.2094077663,131.01,2.4408,0.7119000000000001,2.5425,2.4408,0.7119000000000001,2.5425,0.0,0.0,0.0,133.07,114.1408,16.4319,115.3175162855,2.4408,0.7119000000000001,2.5425,111.7,15.72,112.8007464514,126.08,111.0908,35.9619,116.7665367143,2.4408,0.7119000000000001,2.5425,108.65,35.25,114.2251504705,126.08
2020-12-24 10:00:00,117.30584,36.58712,122.8791172169,3.31584,0.9671200000000001,3.454,113.99,35.62,119.4257279651,131.23,3.31584,0.9671200000000001,3.454,3.31584,0.9671200000000001,3.454,0.0,0.0,0.0,133.36,115.34584,16.29712,116.4914543029,3.31584,0.9671200000000001,3.454,112.03,15.33,113.0740014327,126.29,112.28584,36.67712,118.1241761707,3.31584,0.9671200000000001,3.454,108.97,35.71,114.6719887331,126.29
2020-12-24 10:30:00,117.63512,36.62066,123.2034666568,3.70512,1.08066,3.8595,113.93,35.54,119.3446123627,131.15,3.70512,1.08066,3.8595,3.70512,1.08066,3.8595,0.0,0.0,0.0,133.28,115.67512,16.35066,116.8249864945,3.70512,1.08066,3.8595,111.97,15.27,113.0064325603,126.2,112.62512,36.82066,118.4912598374,3.70512,1.08066,3.8595,108.92,35.74,114.6338257235,126.2
2020-12-24 11:00:00,117.67192,37.06931,123.3726651263,4.35192,1.26931,4.53325,113.32,35.8,118.840491416,131.54,4.35192,1.26931,4.53325,4.35192,1.26931,4.53325,0.0,0.0,0.0,133.64,115.72192,16.73931,116.9263326534,4.35192,1.26931,4.53325,111.37,15.47,112.4393071839,126.58,112.68192,36.99931,118.6008601797,4.35192,1.26931,4.53325,108.33,35.73,114.070249408,126.58
2020-12-24 11:30:00,117.232,37.48975,123.0805556498,5.382,1.56975,5.60625,111.85,35.92,117.4762482377,131.57,5.382,1.56975,5.60625,5.382,1.56975,5.60625,0.0,0.0,0.0,133.64,115.292,17.08975,116.5517259377,5.382,1.56975,5.60625,109.91,15.52,111.000353603,126.6,112.322,37.36975,118.375377081,5.382,1.56975,5.60625,106.94,35.8,112.7732397335,126.6
2020-12-24 12:00:00,117.98608,37.43219,123.7815976709,5.35608,1.5621900000000002,5.57925,112.63,35.87,118.2039500186,131.64,5.35608,1.5621900000000002,5.57925,5.35608,1.5621900000000002,5.57925,0.0,0.0,0.0,133.74,116.05608,17.01219,117.2963269398,5.35608,1.5621900000000002,5.57925,110.7,15.45,111.7729506634,126.68,113.04608,37.49219,119.1011356552,5.35608,1.5621900000000002,5.57925,107.69,35.93,113.5257724043,126.68
2020-12-24 12:30:00,116.84424,38.68832,123.0827466609,5.75424,1.67832,5.994,111.09,37.01,117.092818738,131.48,5.75424,1.67832,5.994,5.75424,1.67832,5.994,0.0,0.0,0.0,133.44,114.93424,18.30832,116.3833068167,5.75424,1.67832,5.994,109.18,16.63,110.4392561547,126.54,111.98424,36.35832,117.73868286,5.75424,1.67832,5.994,106.23,34.68,111.747551651,126.54
2020-12-24 13:00:00,120.50048,37.16889,126.102704428,3.87048,1.12889,4.03175,116.63,36.04,122.0714483407,131.42,3.87048,1.12889,4.03175,3.87048,1.12889,4.03175,0.0,0.0,0.0,133.52,118.50048,16.83889,119.6909018124,3.87048,1.12889,4.03175,114.63,15.71,115.701516844,126.48,115.34048,36.61889,121.0139224695,3.87048,1.12889,4.03175,111.47,35.49,116.9833364202,126.48
2020-12-24 13:30:00,121.85912,37.03391,127.3623006115,2.61912,0.7639100000000001,2.72825,119.24,36.27,124.63422684,131.64,2.61912,0.7639100000000001,2.72825,2.61912,0.7639100000000001,2.72825,0.0,0.0,0.0,133.75,119.79912,16.65391,120.9511548976,2.61912,0.7639100000000001,2.72825,117.18,15.89,118.2524608623,126.69,116.57912,36.24391,122.0832184703,2.61912,0.7639100000000001,2.72825,113.96,35.48,119.3554020562,126.69
2020-12-24 14:00:00,119.69616,37.85013,125.5380542296,2.60616,0.7601300000000001,2.71475,117.09,37.09,122.8240049827,131.93,2.60616,0.7601300000000001,2.71475,2.60616,0.7601300000000001,2.71475,0.0,0.0,0.0,133.94,117.67616,17.36013,118.9497908614,2.60616,0.7601300000000001,2.71475,115.07,16.6,116.2611925795,126.95,114.51616,35.79013,119.9786827172,2.60616,0.7601300000000001,2.71475,111.91,35.03,117.2644404754,126.95
2020-12-24 14:30:00,116.46664,39.30527,122.9202281265,3.20664,0.93527,3.34025,113.26,38.37,119.5829607427,131.97,3.20664,0.93527,3.34025,3.20664,0.93527,3.34025,0.0,0.0,0.0,133.81,114.50664,18.73527,116.0292245344,3.20664,0.93527,3.34025,111.3,17.8,112.7143735288,126.99,111.49664,34.86527,116.8207506544,3.20664,0.93527,3.34025,108.29,33.93,113.4811394021,126.99
2020-12-24 15:00:00,116.13824,39.62157,122.7108780816,2.26824,0.6615700000000001,2.36275,113.87,38.96,120.3505650174,132.23,2.26824,0.6615700000000001,2.36275,2.26824,0.6615700000000001,2.36275,0.0,0.0,0.0,134.04,114.18824,18.99157,115.7567876427,2.26824,0.6615700000000001,2.36275,111.92,18.33,113.4110898457,127.25,111.13824,34.23157,116.2906220422,2.26824,0.6615700000000001,2.36275,108.87,33.57,113.9281431429,127.25
2020-12-24 15:30:00,117.60152,38.93961,123.8806309851,1.54152,0.44961,1.60575,116.06,38.49,122.2759326278,131.72,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,133.6,115.61152,18.45961,117.0759614868,1.54152,0.44961,1.60575,114.07,18.01,115.483007408,126.77,112.48152,33.98961,117.504833643,1.54152,0.44961,1.60575,110.94,33.54,115.8991596173,126.77
2020-12-24 16:00:00,120.46208,37.85894,126.2711845824,1.40208,0.40894,1.4605000000000001,119.06,37.45,124.8110015183,131.26,1.40208,0.40894,1.4605000000000001,1.40208,0.40894,1.4605000000000001,0.0,0.0,0.0,133.27,118.42208,17.56894,119.7182387285,1.40208,0.40894,1.4605000000000001,117.02,17.16,118.2714927614,126.34,115.18208,34.36894,120.2003976277,1.40208,0.40894,1.4605000000000001,113.78,33.96,118.7399258885,126.34
2020-12-24 16:30:00,124.48488,38.46184,130.2912064753,5.11488,1.49184,5.328,119.37,36.97,124.9639059889,130.53,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,132.53,122.42488,18.40184,123.800157344,5.11488,1.49184,5.328,117.31,16.91,118.522505036,125.64,119.17488,35.18184,124.2594619689,5.11488,1.49184,5.328,114.06,33.69,118.9314916244,125.64
2020-12-24 17:00:00,129.47112,36.30241,134.4642550489,5.15112,1.50241,5.36575,124.32,34.8,129.0988086699,129.84,5.15112,1.50241,5.36575,5.15112,1.50241,5.36575,0.0,0.0,0.0,132.1,127.30112,16.52241,128.3688637695,5.15112,1.50241,5.36575,122.15,15.02,123.0699918745,124.98,123.87112,36.45241,129.1233230864,5.15112,1.50241,5.36575,118.72,34.95,123.7575892622,124.98
2020-12-24 17:30:00,130.63704,36.30997,135.5892700082,5.17704,1.50997,5.39275,125.46,34.8,130.196972315,130.1,5.17704,1.50997,5.39275,5.17704,1.50997,5.39275,0.0,0.0,0.0,132.39,128.44704,16.43997,129.4948442926,5.17704,1.50997,5.39275,123.27,14.93,124.1708411826,125.23,124.97704,36.79997,130.2823791584,5.17704,1.50997,5.39275,119.8,35.29,124.8896476895,125.23
2020-12-24 18:00:00,130.12568,36.76874,135.2206819856,5.03568,1.46874,5.2455,125.09,35.3,129.9753749754,130.28,5.03568,1.46874,5.2455,5.03568,1.46874,5.2455,0.0,0.0,0.0,132.52,127.94568,16.85874,129.0515948954,5.03568,1.46874,5.2455,122.91,15.39,123.8697711308,125.4,124.50568,36.40874,129.7199317786,5.03568,1.46874,5.2455,119.47,34.94,124.4744331178,125.4
2020-12-24 18:30:00,128.0732,37.56635,133.4690046811,4.9932,1.45635,5.20125,123.08,36.11,128.2677609534,130.11,4.9932,1.45635,5.20125,4.9932,1.45635,5.20125,0.0,0.0,0.0,132.24,125.9332,17.65635,127.1649226696,4.9932,1.45635,5.20125,120.94,16.2,122.02017702,125.23,122.5632,35.51635,127.605443111,4.9932,1.45635,5.20125,117.57,34.06,122.4042013168,125.23
2020-12-24 19:00:00,124.63184,39.05512,130.6078019875,4.61184,1.34512,4.804,120.02,37.71,125.8047872698,130.62,4.61184,1.34512,4.804,4.61184,1.34512,4.804,0.0,0.0,0.0,132.55,122.55184,18.98512,124.0136616216,4.61184,1.34512,4.804,117.94,17.64,119.2518897125,125.72,119.26184,34.32512,124.1031842589,4.61184,1.34512,4.804,114.65,32.98,119.2992158398,125.72
2020-12-24 19:30:00,121.5204,38.08345,127.348171483,1.2804,0.37345,1.33375,120.24,37.71,126.0146884296,130.7,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,132.65,119.4404,17.97345,120.785156609,1.2804,0.37345,1.33375,118.16,17.6,119.4635743647,125.79,116.1604,33.52345,120.9010348511,1.2804,0.37345,1.33375,114.88,33.15,119.5672902595,125.79
2020-12-24 20:00:00,117.47128,40.17829,124.1523121499,1.09128,0.31829,1.13675,116.38,39.86,123.0167630854,131.38,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,133.09,115.45128,19.83829,117.1433130988,1.09128,0.31829,1.13675,114.36,19.52,116.0139646767,126.44,112.31128,32.02829,116.7888478219,1.09128,0.31829,1.13675,111.22,31.71,115.6521184415,126.44
2020-12-24 20:30:00,114.27528,41.52779,121.5869933889,1.29528,0.37779,1.34925,112.98,41.15,120.2406042067,131.32,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,132.85,112.30528,21.12779,114.2753666639,1.29528,0.37779,1.34925,111.01,20.75,112.9326462986,126.38,109.29528,30.95779,113.595083485,1.29528,0.37779,1.34925,108.0,30.58,112.2458747572,126.38
2020-12-24 21:00:00,110.81344,42.83517,118.8043360891,1.18344,0.34517000000000003,1.23275,109.63,42.49,117.5760902565,131.41,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,132.75,108.91344,22.36517,111.1860523706,1.18344,0.34517000000000003,1.23275,107.73,22.02,109.9574158481,126.46,106.00344,29.74517,110.0977040186,1.18344,0.34517000000000003,1.23275,104.82,29.4,108.8650191751,126.46
2020-12-24 21:30:00,106.66912,44.598910000000004,115.6173167599,1.05912,0.30891,1.10325,105.61,44.29,114.52107317,131.87,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,133.01,104.83912,23.95891,107.5419474008,1.05912,0.30891,1.10325,103.78,23.65,106.4406449623,126.9,102.09912,28.47891,105.9965972075,1.05912,0.30891,1.10325,101.04,28.17,104.8934244841,126.9
2020-12-24 22:00:00,102.44096,46.29403,112.415690628,1.11096,0.32403000000000004,1.15725,101.33,45.97,111.2699860699,132.08,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,133.01,100.69096,25.53403,103.8780829326,1.11096,0.32403000000000004,1.15725,99.58,25.21,102.7215678424,127.1,98.08096,27.14403,101.7677408571,1.11096,0.32403000000000004,1.15725,96.97,26.82,100.610602324,127.1
2020-12-24 22:30:00,97.11816,48.30113,108.4662904365,1.23816,0.36113,1.28975,95.88,47.94,107.1970988413,132.52,1.23816,0.36113,1.28975,1.23816,0.36113,1.28975,0.0,0.0,0.0,133.21,95.44816,27.35113,99.2896548471,1.23816,0.36113,1.28975,94.21,26.99,97.9999193877,127.52,93.04816,25.78113,96.5537505406,1.23816,0.36113,1.28975,91.81,25.42,95.2641196884,127.52
2020-12-24 23:00:00,91.53344,51.20142,104.8806752851,1.03344,0.30142,1.0765,90.5,50.9,103.83188335,133.78,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,134.17,89.98344,29.83142,94.7994361452,1.03344,0.30142,1.0765,88.95,29.53,93.7236544315,128.74,87.75344,24.13142,91.0109425457,1.03344,0.30142,1.0765,86.72,23.83,89.934572329,128.74
2020-12-24 23:30:00,86.86776,52.36268,101.4290785929,1.03776,0.30268,1.081,85.83,52.06,100.3844235925,133.94,1.03776,0.30268,1.081,1.03776,0.30268,1.081,0.0,0.0,0.0,134.17,85.39776,30.89268,90.8137384463,1.03776,0.30268,1.081,84.36,30.59,89.7349302112,128.88,83.34776,23.23268,86.5251785147,1.03776,0.30268,1.081,82.31,22.93,85.4442566824,128.88
2020-12-25 00:00:00,82.29344,53.76017,98.2973353935,1.06344,0.31017,1.10775,81.23,53.45,97.237931899,134.22,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,134.3,80.89344,32.16017,87.0518533373,1.06344,0.31017,1.10775,79.83,31.85,85.9491209961,129.17,79.01344,22.23017,82.0810828319,1.06344,0.31017,1.10775,77.95,21.92,80.9733838987,129.17
2020-12-25 00:30:00,81.11464,53.80927,97.3397265265,1.09464,0.31927000000000005,1.14025,80.02,53.49,96.2516519339,133.87,1.09464,0.31927000000000005,1.14025,1.09464,0.31927000000000005,1.14025,0.0,0.0,0.0,133.89,79.74464,32.27927,86.0299882626,1.09464,0.31927000000000005,1.14025,78.65,31.96,84.8956070713,128.83,77.89464,21.90927,80.9171863862,1.09464,0.31927000000000005,1.14025,76.8,21.59,79.77698979030001,128.83
2020-12-25 01:00:00,82.34376,53.40693,98.1468032233,1.22376,0.35693,1.27475,81.12,53.05,96.9265541531,133.54,1.22376,0.35693,1.27475,1.22376,0.35693,1.27475,0.0,0.0,0.0,133.6,80.95376,31.98693,87.0440977262,1.22376,0.35693,1.27475,79.73,31.63,85.7748786067,128.5,79.05376,22.05693,82.0731693744,1.22376,0.35693,1.27475,77.83,21.7,80.7985080308,128.5
2020-12-25 01:30:00,81.34976,53.88118,97.5754324113,1.1697600000000001,0.34118000000000004,1.2185,80.18,53.54,96.4124680734,133.92,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,133.95,79.96976,32.34118,86.261894474,1.1697600000000001,0.34118000000000004,1.2185,78.8,32.0,85.0496325683,128.85,78.10976,21.95118,81.1356204798,1.1697600000000001,0.34118000000000004,1.2185,76.94,21.61,79.9171802556,128.85
2020-12-25 02:00:00,79.038,54.7265,96.1352965682,1.188,0.34650000000000003,1.2375,77.85,54.38,94.9621340325,134.45,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,134.4,77.708,33.0165,84.4311704067,1.188,0.34650000000000003,1.2375,76.52,32.67,83.2023996048,129.36,75.938,21.6765,78.971200423,1.188,0.34650000000000003,1.2375,74.75,21.33,77.7337211254,129.36
2020-12-25 02:30:00,77.35248,55.22864,95.0452988759,1.0924800000000001,0.31864000000000003,1.138,76.26,54.91,93.9717814027,134.65,1.0924800000000001,0.31864000000000003,1.138,1.0924800000000001,0.31864000000000003,1.138,0.0,0.0,0.0,134.55,76.06248,33.43864,83.0881670805,1.0924800000000001,0.31864000000000003,1.138,74.97,33.12,81.9599615666,129.55,74.34248,21.38864,77.3581169212,1.0924800000000001,0.31864000000000003,1.138,73.25,21.07,76.2201246391,129.55
2020-12-25 03:00:00,75.77448,55.76214,94.0807529554,1.10448,0.32214000000000004,1.1505,74.67,55.44,93.0010887033,134.97,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,134.83,74.50448,33.84214,81.8303609906,1.10448,0.32214000000000004,1.1505,73.4,33.52,80.6916996971,129.86,72.85448,21.24214,75.8881003047,1.10448,0.32214000000000004,1.1505,71.75,20.92,74.7376003093,129.86
2020-12-25 03:30:00,74.47136,55.96998,93.1591225885,1.13136,0.32998000000000005,1.1785,73.34,55.64,92.0574016579,135.11,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,134.97,73.23136,33.99998,80.7392762381,1.13136,0.32998000000000005,1.1785,72.1,33.67,79.5743608206,129.99,71.63136,21.25998,74.7197329027,1.13136,0.32998000000000005,1.1785,70.5,20.93,73.54124625,129.99
2020-12-25 04:00:00,72.82184,56.66762,92.272636992,1.19184,0.34762000000000004,1.2415,71.63,56.32,91.1196976509,135.32,1.19184,0.34762000000000004,1.2415,1.19184,0.34762000000000004,1.2415,0.0,0.0,0.0,135.1,71.61184,34.60762,79.5357969109,1.19184,0.34762000000000004,1.2415,70.42,34.26,78.3117104908,130.2,70.05184,20.81762,73.0796386817,1.19184,0.34762000000000004,1.2415,68.86,20.47,71.8381549039,130.2
2020-12-25 04:30:00,72.11424,56.47582,91.5968441348,1.25424,0.36582000000000003,1.3065,70.86,56.11,90.3851298611,135.16,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,134.95,70.92424,34.43582,78.842079619,1.25424,0.36582000000000003,1.3065,69.67,34.07,77.5543280546,130.02,69.40424,21.02582,72.5191949531,1.25424,0.36582000000000003,1.3065,68.15,20.66,71.2127664116,130.02
2020-12-25 05:00:00,71.8356,56.48455,91.3830280526,1.2156,0.35455000000000003,1.26625,70.62,56.13,90.2095410697,135.2,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,134.95,70.6456,34.42455,78.5865792745,1.2156,0.35455000000000003,1.26625,69.43,34.07,77.3387988011,130.05,69.1256,21.04455,72.2580214237,1.2156,0.35455000000000003,1.26625,67.91,20.69,70.9918600968,130.05
2020-12-25 05:30:00,72.42144,56.25917,91.7058295898,1.23144,0.35917000000000004,1.28275,71.19,55.9,90.5142314777,135.07,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,134.88,71.23144,34.26917,79.0461514368,1.23144,0.35917000000000004,1.28275,70.0,33.91,77.7810266068,129.94,69.69144,21.05917,72.8037461286,1.23144,0.35917000000000004,1.28275,68.46,20.7,71.5210570392,129.94
2020-12-25 06:00:00,74.05944,55.60442,92.610216373,1.24944,0.36442,1.3014999999999999,72.81,55.24,91.3934007464,134.91,1.24944,0.36442,1.3014999999999999,1.24944,0.36442,1.3014999999999999,0.0,0.0,0.0,134.79,72.84944,33.65442,80.247497742,1.24944,0.36442,1.3014999999999999,71.6,33.29,78.9606490601,129.77,71.23944,21.58442,74.4375241276,1.24944,0.36442,1.3014999999999999,69.99,21.22,73.1360957394,129.77
2020-12-25 06:30:00,77.67904,54.68097,94.9949563685,1.16904,0.34097000000000005,1.21775,76.51,54.34,93.8435703711,134.64,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,134.61,76.37904,32.88097,83.1559735645,1.16904,0.34097000000000005,1.21775,75.21,32.54,81.9475179612,129.52,74.65904,22.00097,77.8332508293,1.16904,0.34097000000000005,1.21775,73.49,21.66,76.6155056108,129.52
2020-12-25 07:00:00,81.3784,53.20995,97.2303592792,1.2684,0.36995000000000006,1.32125,80.11,52.84,95.9670657049,134.09,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,134.2,80.0184,31.56995,86.0209630355,1.2684,0.36995000000000006,1.32125,78.75,31.2,84.7053864875,128.97,78.1484,22.98995,81.4598687917,1.2684,0.36995000000000006,1.32125,76.88,22.62,80.1386223989,128.97
2020-12-25 07:30:00,86.73624,51.53432,100.8908393622,1.14624,0.33432,1.194,85.59,51.2,99.7350896124,133.67,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,133.99,85.28624,30.10432,90.4434232877,1.14624,0.33432,1.194,84.14,29.77,89.2512885061,128.58,83.22624,23.96432,86.6077113056,1.14624,0.33432,1.194,82.08,23.63,85.4137184532,128.58
2020-12-25 08:00:00,91.626,49.64175,104.2095351638,1.206,0.35175,1.25625,90.42,49.29,102.9819425919,133.14,1.206,0.35175,1.25625,1.206,0.35175,1.25625,0.0,0.0,0.0,133.68,90.096,28.42175,94.4726684765,1.206,0.35175,1.25625,88.89,28.07,93.2167206031,128.06,87.866,25.23175,91.4170397905,1.206,0.35175,1.25625,86.66,24.88,90.160800795,128.06
2020-12-25 08:30:00,96.34624,47.84307,107.5711732257,1.17624,0.34307000000000004,1.22525,95.17,47.5,106.3653087242,132.62,1.17624,0.34307000000000004,1.22525,1.17624,0.34307000000000004,1.22525,0.0,0.0,0.0,133.36,94.73624,26.85307,98.4684849978,1.17624,0.34307000000000004,1.22525,93.56,26.51,97.2432707183,127.58,92.32624,26.28307,95.9944496373,1.17624,0.34307000000000004,1.22525,91.15,25.94,94.7692254901,127.58
2020-12-25 09:00:00,101.51008,45.96044,111.430060516,1.75008,0.51044,1.823,99.76,45.45,109.6255449245,131.92,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,132.89,99.82008,25.22044,102.9568791534,1.75008,0.51044,1.823,98.07,24.71,101.1351027092,126.9,97.23008,27.70044,101.09897543,1.75008,0.51044,1.823,95.48,27.19,99.2760117047,126.9
2020-12-25 09:30:00,105.47952,44.86236,114.62355990020001,2.3395200000000003,0.6823600000000001,2.437,103.14,44.18,112.2039749742,131.75,2.3395200000000003,0.6823600000000001,2.437,2.3395200000000003,0.6823600000000001,2.437,0.0,0.0,0.0,132.89,103.72952,24.22236,106.5201203689,2.3395200000000003,0.6823600000000001,2.437,101.39,23.54,104.0868084822,126.73,101.02952,28.86236,105.0714030372,2.3395200000000003,0.6823600000000001,2.437,98.69,28.18,102.6344411004,126.73
2020-12-25 10:00:00,108.21008,43.91919,116.783203689,2.98008,0.86919,3.10425,105.23,43.05,113.6954502168,131.6,2.98008,0.86919,3.10425,2.98008,0.86919,3.10425,0.0,0.0,0.0,132.89,106.40008,23.34919,108.9319131277,2.98008,0.86919,3.10425,103.42,22.48,105.8349979922,126.6,103.65008,29.94919,107.890189849,2.98008,0.86919,3.10425,100.67,29.08,104.785949917,126.6
2020-12-25 10:30:00,111.01704,42.94997,119.035637913,3.49704,1.01997,3.64275,107.52,41.93,115.4065652379,131.48,3.49704,1.01997,3.64275,3.49704,1.01997,3.64275,0.0,0.0,0.0,132.89,109.17704,22.47997,111.4673724206,3.49704,1.01997,3.64275,105.68,21.46,107.8368860826,126.49,106.33704,30.94997,110.7495675791,3.49704,1.01997,3.64275,102.84,29.93,107.106818177,126.49
2020-12-25 11:00:00,113.0188,42.2584,120.6607704434,4.1088000000000005,1.1984,4.28,108.91,41.06,116.3929194582,131.33,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,132.83,111.1488,21.8484,113.2758064372,4.1088000000000005,1.1984,4.28,107.04,20.65,109.0136876727,126.33,108.2588,31.8084,112.8350215492,4.1088000000000005,1.1984,4.28,104.15,30.61,108.5550302842,126.33
2020-12-25 11:30:00,114.82248,41.72239,122.1677524581,4.84248,1.41239,5.04425,109.98,40.31,117.134523092,131.39,4.84248,1.41239,5.04425,4.84248,1.41239,5.04425,0.0,0.0,0.0,132.96,112.93248,21.28239,114.920342686,4.84248,1.41239,5.04425,108.09,19.87,109.9011601395,126.37,110.01248,32.87239,114.8187257378,4.84248,1.41239,5.04425,105.17,31.46,109.7745895005,126.37
2020-12-25 12:00:00,117.93288,40.51459,124.6980199841,4.71288,1.37459,4.90925,113.22,39.14,119.7944406056,130.92,4.71288,1.37459,4.90925,4.71288,1.37459,4.90925,0.0,0.0,0.0,132.64,116.00288,20.26459,117.7595931386,4.71288,1.37459,4.90925,111.29,18.89,112.8817797521,125.93,112.94288,33.41459,117.7821249917,4.71288,1.37459,4.90925,108.23,32.04,112.8729130483,125.93
2020-12-25 12:30:00,122.06936,38.69523,128.0556499166,5.22936,1.52523,5.44725,116.84,37.17,122.6099282277,130.18,5.22936,1.52523,5.44725,5.22936,1.52523,5.44725,0.0,0.0,0.0,132.1,120.04936,18.73523,121.5025007132,5.22936,1.52523,5.44725,114.82,17.21,116.1026119431,125.22,116.86936,34.60523,121.8850657388,5.22936,1.52523,5.44725,111.64,33.08,116.4378632576,125.22
2020-12-25 13:00:00,123.52816,37.99363,129.2390120419,5.73816,1.6736300000000002,5.97725,117.79,36.32,123.2624293936,129.84,5.73816,1.6736300000000002,5.97725,5.73816,1.6736300000000002,5.97725,0.0,0.0,0.0,131.83,121.47816,18.11363,122.8211991016,5.73816,1.6736300000000002,5.97725,115.74,16.44,116.9017587549,124.89,118.27816,35.35363,123.4487840651,5.73816,1.6736300000000002,5.97725,112.54,33.68,117.4716731812,124.89
2020-12-25 13:30:00,124.45496,37.97228,130.1189114503,5.18496,1.51228,5.401,119.27,36.46,124.7183406721,130.34,5.18496,1.51228,5.401,5.18496,1.51228,5.401,0.0,0.0,0.0,132.35,122.38496,17.98228,123.6989928342,5.18496,1.51228,5.401,117.2,16.47,118.3515986373,125.38,119.14496,35.46228,124.3104774192,5.18496,1.51228,5.401,113.96,33.95,118.9095626937,125.38
2020-12-25 14:00:00,122.59808,38.76819,128.581731889,4.34808,1.2681900000000002,4.52925,118.25,37.5,124.0536678216,130.91,4.34808,1.2681900000000002,4.52925,4.34808,1.2681900000000002,4.52925,0.0,0.0,0.0,132.83,120.54808,18.56819,121.9697391633,4.34808,1.2681900000000002,4.52925,116.2,17.3,117.4807643829,125.93,117.34808,34.83819,122.4102584025,4.34808,1.2681900000000002,4.52925,113.0,33.57,117.8810625164,125.93
2020-12-25 14:30:00,118.50064,40.17352,125.1251908674,3.20064,0.9335200000000001,3.334,115.3,39.24,121.7943660438,131.44,3.20064,0.9335200000000001,3.334,3.20064,0.9335200000000001,3.334,0.0,0.0,0.0,133.17,116.49064,19.78352,118.1586089593,3.20064,0.9335200000000001,3.334,113.29,18.85,114.8474927894,126.45,113.40064,33.43352,118.2265004642,3.20064,0.9335200000000001,3.334,110.2,32.5,114.8925149868,126.45
2020-12-25 15:00:00,114.93984,40.95537,122.0184787279,1.86984,0.54537,1.94775,113.07,40.41,120.0741146126,131.04,1.86984,0.54537,1.94775,1.86984,0.54537,1.94775,0.0,0.0,0.0,132.6,112.98984,20.66537,114.8640999637,1.86984,0.54537,1.94775,111.12,20.12,112.9268294074,126.08,109.94984,31.44537,114.3581156301,1.86984,0.54537,1.94775,108.08,30.9,112.410392758,126.08
2020-12-25 15:30:00,113.08472,41.59721,120.4926627528,1.46472,0.42721000000000003,1.52575,111.62,41.17,118.9705564415,131.11,1.46472,0.42721000000000003,1.52575,1.46472,0.42721000000000003,1.52575,0.0,0.0,0.0,132.6,111.14472,21.25721,113.1592583966,1.46472,0.42721000000000003,1.52575,109.68,20.83,111.640455481,126.14,108.17472,30.73721,112.4568633995,1.46472,0.42721000000000003,1.52575,106.71,30.31,110.9311507197,126.14
2020-12-25 16:00:00,111.5708,42.1969,119.2837867535,1.1208,0.3269,1.1675,110.45,41.87,118.1198518455,131.19,1.1208,0.3269,1.1675,1.1208,0.3269,1.1675,0.0,0.0,0.0,132.55,109.6208,21.8069,111.7687822259,1.1208,0.3269,1.1675,108.5,21.48,110.6057882753,126.21,106.7108,30.0369,110.8576122702,1.1208,0.3269,1.1675,105.59,29.71,109.6901645545,126.21
2020-12-25 16:30:00,111.73472,44.14971,120.1409361815,4.28472,1.24971,4.46325,107.45,42.9,115.6975042946,131.07,4.28472,1.24971,4.46325,4.28472,1.24971,4.46325,0.0,0.0,0.0,132.29,109.84472,23.76971,112.3871061348,4.28472,1.24971,4.46325,105.56,22.52,107.9354621985,126.1,107.02472,29.90971,111.1255211163,4.28472,1.24971,4.46325,102.74,28.66,106.6625670045,126.1
2020-12-25 17:00:00,111.68904,44.33222,120.1656664204,4.49904,1.31222,4.6865,107.19,43.02,115.500720777,130.91,4.49904,1.31222,4.6865,4.49904,1.31222,4.6865,0.0,0.0,0.0,132.1,109.79904,23.98222,112.3876152476,4.49904,1.31222,4.6865,105.3,22.67,107.7126682429,125.94,106.99904,29.70222,111.0451099052,4.49904,1.31222,4.6865,102.5,28.39,106.3590245348,125.94
2020-12-25 17:30:00,109.57304,45.41547,118.6120399039,4.61304,1.3454700000000002,4.80525,104.96,44.07,113.8365780406,131.09,4.61304,1.3454700000000002,4.80525,4.61304,1.3454700000000002,4.80525,0.0,0.0,0.0,132.15,107.72304,24.99547,110.5849305618,4.61304,1.3454700000000002,4.80525,103.11,23.65,105.7874973709,126.11,105.00304,28.92547,108.9142838381,4.61304,1.3454700000000002,4.80525,100.39,27.58,104.1095985008,126.11
2020-12-25 18:00:00,107.35848,45.89414,116.7566499787,4.36848,1.27414,4.5504999999999995,102.99,44.62,112.2402980217,130.77,4.36848,1.27414,4.5504999999999995,4.36848,1.27414,4.5504999999999995,0.0,0.0,0.0,131.74,105.52848,25.52414,108.5713673758,4.36848,1.27414,4.5504999999999995,101.16,24.25,104.0259972315,125.8,102.86848,28.04414,106.6226897328,4.36848,1.27414,4.5504999999999995,98.5,26.77,102.0729293202,125.8
2020-12-25 18:30:00,105.98888,46.47884,115.7321271359,4.41888,1.28884,4.603,101.57,45.19,111.1692448477,130.96,4.41888,1.28884,4.603,4.41888,1.28884,4.603,0.0,0.0,0.0,131.86,104.19888,26.03884,107.4031088088,4.41888,1.28884,4.603,99.78,24.75,102.8037494452,125.97,101.57888,27.78884,105.3113882284,4.41888,1.28884,4.603,97.16,26.5,100.7090641402,125.97
2020-12-25 19:00:00,104.00664,47.77527,114.4546092897,4.40664,1.2852700000000001,4.59025,99.6,46.49,109.9157864003,131.68,4.40664,1.2852700000000001,4.59025,4.40664,1.2852700000000001,4.59025,0.0,0.0,0.0,132.44,102.23664,27.10527,105.7687393338,4.40664,1.2852700000000001,4.59025,97.83,25.82,101.1799451472,126.64,99.71664,27.21527,103.3638196569,4.40664,1.2852700000000001,4.59025,95.31,25.93,98.7742932144,126.64
2020-12-25 19:30:00,103.34176,45.42718,112.8855528518,1.12176,0.32718,1.1685,102.22,45.1,111.7270710258,131.23,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,132.14,101.54176,24.90718,104.5518849158,1.12176,0.32718,1.1685,100.42,24.58,103.3844901327,126.21,98.91176,27.14718,102.5695161744,1.12176,0.32718,1.1685,97.79,26.82,101.4011661669,126.21
2020-12-25 20:00:00,101.7976,46.22305,111.8003654603,1.1076,0.32305,1.15375,100.69,45.9,110.6584208273,131.72,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,132.57,100.0376,25.52305,103.2421788566,1.1076,0.32305,1.15375,98.93,25.2,102.0891027485,126.67,97.4576,26.97305,101.1213588915,1.1076,0.32305,1.15375,96.35,26.65,99.9677197899,126.67
2020-12-25 20:30:00,101.26696,47.11578,111.6910646052,1.11696,0.32578,1.1635,100.15,46.79,110.5410629585,132.09,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,132.85,99.50696,26.29578,102.9228018189,1.11696,0.32578,1.1635,98.39,25.97,101.759682586,127.03,96.95696,26.45578,100.5015442063,1.11696,0.32578,1.1635,95.84,26.13,99.3382227544,127.03
2020-12-25 21:00:00,99.2356,48.19955,110.3218062196,1.0956,0.31955,1.14125,98.14,47.88,109.1968589292,132.36,1.0956,0.31955,1.14125,1.0956,0.31955,1.14125,0.0,0.0,0.0,132.99,97.5056,27.29955,101.2551601725,1.0956,0.31955,1.14125,96.41,26.98,100.1139775456,127.29,95.0356,25.64955,98.4360944093,1.0956,0.31955,1.14125,93.94,25.33,97.2950795262,127.29
2020-12-25 21:30:00,96.89024,49.34632,108.73259817,1.05024,0.30632000000000004,1.094,95.84,49.04,107.657917498,132.74,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,133.27,95.21024,28.30632,99.3289361304,1.05024,0.30632000000000004,1.094,94.16,28.0,98.2349510103,127.65,92.82024,24.89632,96.1011118729,1.05024,0.30632000000000004,1.094,91.77,24.59,95.0073733981,127.65
2020-12-25 22:00:00,93.894,50.3495,106.5418011217,1.164,0.3395,1.2125,92.73,50.01,105.3558398951,132.97,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,133.4,92.284,29.1895,96.7903071916,1.164,0.3395,1.2125,91.12,28.85,95.5781193579,127.87,90.004,24.3395,93.2369630364,1.164,0.3395,1.2125,88.84,24.0,92.0247010318,127.87
2020-12-25 22:30:00,90.14128,51.59829,103.8644977409,1.09128,0.31829,1.13675,89.05,51.28,102.7596267996,132.85,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,133.07,88.56128,30.45829,93.6525907008,1.09128,0.31829,1.13675,87.47,30.14,92.5171362505,127.77,86.41128,22.868290000000002,89.3860615463,1.09128,0.31829,1.13675,85.32,22.55,88.2496736538,127.77
2020-12-25 23:00:00,86.56848,52.19039,101.0838193672,1.09848,0.32039,1.14425,85.47,51.87,99.978086599,132.74,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,132.87,85.06848,31.03039,90.5512638954,1.09848,0.32039,1.14425,83.97,30.71,89.4095352857,127.62,83.04848,22.35039,86.0034299517,1.09848,0.32039,1.14425,81.95,22.03,84.8594331822,127.62
2020-12-25 23:30:00,82.84272,53.31496,98.5159947257,1.18272,0.34496000000000004,1.232,81.66,52.97,97.3353815424,133.02,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,133.01,81.40272,32.03496,87.4793774875,1.18272,0.34496000000000004,1.232,80.22,31.69,86.2525622808,127.88,79.50272,21.62496,82.3912700618,1.18272,0.34496000000000004,1.232,78.32,21.28,81.1594775735,127.88
2020-12-26 00:00:00,79.00128,54.58579,96.0250525205,1.15128,0.33579000000000003,1.19925,77.85,54.25,94.8877494727,133.51,1.15128,0.33579000000000003,1.19925,1.15128,0.33579000000000003,1.19925,0.0,0.0,0.0,133.37,77.64128,33.13579,84.4165205334,1.15128,0.33579000000000003,1.19925,76.49,32.8,83.22595809,128.37,75.88128,20.85579,78.6951881055,1.15128,0.33579000000000003,1.19925,74.73,20.52,77.4960857076,128.37
2020-12-26 00:30:00,78.10912,54.19016,95.0663350929,1.26912,0.37016000000000004,1.322,76.84,53.82,93.8135278092,132.64,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,132.48,76.75912,32.97016,83.5403731952,1.26912,0.37016000000000004,1.322,75.49,32.6,82.2283412213,127.53,75.02912,20.51016,77.7819742048,1.26912,0.37016000000000004,1.322,73.76,20.14,76.4601674076,127.53
2020-12-26 01:00:00,80.0392,53.35935,96.1950818341,1.3692,0.39935000000000004,1.42625,78.67,52.96,94.8352808822,131.98,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,131.88,78.6692,32.34935,85.0607046412,1.3692,0.39935000000000004,1.42625,77.3,31.95,83.6426476147,126.88,76.8592,20.68935,79.5951369624,1.3692,0.39935000000000004,1.42625,75.49,20.29,78.1692023754,126.88
2020-12-26 01:30:00,79.1996,53.5978,95.6310661082,1.3296000000000001,0.38780000000000003,1.385,77.87,53.21,94.313525011,132.22,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,132.11,77.8396,32.5178,84.3588207895,1.3296000000000001,0.38780000000000003,1.385,76.51,32.13,82.9826307127,127.11,76.0596,20.6778,78.8202649387,1.3296000000000001,0.38780000000000003,1.385,74.73,20.29,77.4355021938,127.11
2020-12-26 02:00:00,77.07648,54.33189,94.3013151561,1.44648,0.42189000000000004,1.50675,75.63,53.91,92.8772577115,132.96,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,132.81,75.74648,33.00189,82.6235679208,1.44648,0.42189000000000004,1.50675,74.3,32.58,81.1291957313,127.81,74.34648,20.93189,77.2369283916,1.44648,0.42189000000000004,1.50675,72.9,20.51,75.730245609,127.81
2020-12-26 02:30:00,75.32024,54.60257,93.0299908861,1.3802400000000001,0.40257000000000004,1.43775,73.94,54.2,91.6774977844,132.69,1.3802400000000001,0.40257000000000004,1.43775,1.3802400000000001,0.40257000000000004,1.43775,0.0,0.0,0.0,132.47,74.03024,33.34257,81.1923851643,1.3802400000000001,0.40257000000000004,1.43775,72.65,32.94,79.7688291252,127.55,72.38024,20.27257,75.1656586272,1.3802400000000001,0.40257000000000004,1.43775,71.0,19.87,73.7279926487,127.55
2020-12-26 03:00:00,73.56952,55.19361,91.9717829438,1.34952,0.39361,1.40575,72.22,54.8,90.6574233033,133.26,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,133.01,72.31952,33.74361,79.8044120889,1.34952,0.39361,1.40575,70.97,33.35,78.4153263081,128.11,70.73952,20.27361,73.5873559266,1.34952,0.39361,1.40575,69.39,19.88,72.1816216221,128.11
2020-12-26 03:30:00,72.46384,55.44862,91.2444933541,1.26384,0.36862,1.3165,71.2,55.08,90.0180337488,133.0,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,132.69,71.22384,34.06862,78.952556976,1.26384,0.36862,1.3165,69.96,33.7,77.6536644338,127.87,69.68384,19.69862,72.4145923627,1.26384,0.36862,1.3165,68.42,19.33,71.0981385129,127.87
2020-12-26 04:00:00,70.6848,56.34265,90.3926720485,1.4148,0.41265,1.4737500000000001,69.27,55.93,89.0308811593,133.68,1.4148,0.41265,1.4737500000000001,1.4148,0.41265,1.4737500000000001,0.0,0.0,0.0,133.32,69.4648,34.75265,77.6730656088,1.4148,0.41265,1.4737500000000001,68.05,34.34,76.2236059236,128.52,68.0148,19.61265,70.7860795571,1.4148,0.41265,1.4737500000000001,66.6,19.2,69.3123365643,128.52
2020-12-26 04:30:00,69.4844,56.42545,89.5092914231,1.4243999999999999,0.41545000000000004,1.4837500000000001,68.06,56.01,88.1435403192,133.44,1.4243999999999999,0.41545000000000004,1.4837500000000001,1.4243999999999999,0.41545000000000004,1.4837500000000001,0.0,0.0,0.0,133.03,68.3044,34.87545,76.6928163002,1.4243999999999999,0.41545000000000004,1.4837500000000001,66.88,34.46,75.2358026474,128.29,66.8744,19.38545,69.6274446398,1.4243999999999999,0.41545000000000004,1.4837500000000001,65.45,18.97,68.1436967004,128.29
2020-12-26 05:00:00,69.0888,56.6284,89.331058272,1.4688,0.4284,1.53,67.62,56.2,87.9255616985,133.59,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0,133.17,67.9188,35.0484,76.4287494075,1.4688,0.4284,1.53,66.45,34.62,74.9276110656,128.44,66.5088,19.2984,69.2520665396,1.4688,0.4284,1.53,65.04,18.87,67.7220680428,128.44
2020-12-26 05:30:00,69.26408,55.39744,88.6926667589,1.5340799999999999,0.44744000000000006,1.5979999999999999,67.73,54.95,87.2172884238,132.44,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.0,0.0,0.0,132.07,68.08408,34.14744,76.1675101864,1.5340799999999999,0.44744000000000006,1.5979999999999999,66.55,33.7,74.5961962837,127.33,66.65408,19.45744,69.4360018434,1.5340799999999999,0.44744000000000006,1.5979999999999999,65.12,19.01,67.8380018868,127.33
2020-12-26 06:00:00,70.17248,54.94989,89.1272537463,1.54248,0.44989,1.60675,68.63,54.5,87.6374742904,132.6,1.54248,0.44989,1.60675,1.54248,0.44989,1.60675,0.0,0.0,0.0,132.28,68.96248,33.62989,76.7254400389,1.54248,0.44989,1.60675,67.42,33.18,75.1423236266,127.46,67.52248,20.12989,70.4591922801,1.54248,0.44989,1.60675,65.98,19.68,68.8524712701,127.46
2020-12-26 06:30:00,72.4004,54.3972,90.5586731793,1.6703999999999999,0.4872,1.74,70.73,53.91,88.9326767842,132.69,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,132.46,71.1804,33.0772,78.490448489,1.6703999999999999,0.4872,1.74,69.51,32.59,76.7707509407,127.55,69.6504,20.8172,72.6948006119,1.6703999999999999,0.4872,1.74,67.98,20.33,70.9548398631,127.55
2020-12-26 07:00:00,74.13016,53.60213,91.4793362578,1.7901600000000002,0.5221300000000001,1.86475,72.34,53.08,89.7249240735,132.46,1.7901600000000002,0.5221300000000001,1.86475,1.7901600000000002,0.5221300000000001,1.86475,0.0,0.0,0.0,132.31,72.87016,32.37213,79.7371620962,1.7901600000000002,0.5221300000000001,1.86475,71.08,31.85,77.8895942986,127.33,71.31016,21.36213,74.4411144285,1.7901600000000002,0.5221300000000001,1.86475,69.52,20.84,72.5764149018,127.33
2020-12-26 07:30:00,76.92472,52.70221,93.2466379338,1.58472,0.46221000000000007,1.65075,75.34,52.24,91.679513524,132.05,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,131.99,75.60472,31.64221,81.9591553151,1.58472,0.46221000000000007,1.65075,74.02,31.18,80.3190687197,126.95,73.91472,21.63221,77.0151825432,1.58472,0.46221000000000007,1.65075,72.33,21.17,75.364433256,126.95
2020-12-26 08:00:00,79.59096,52.11778,95.136659106,1.50096,0.43778000000000006,1.5635,78.09,51.68,93.64224741,132.64,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,132.72,78.24096,30.89778,84.1208691744,1.50096,0.43778000000000006,1.5635,76.74,30.46,82.5641520274,127.51,76.47096,22.73778,79.7797866796,1.50096,0.43778000000000006,1.5635,74.97,22.3,78.2163084018,127.51
2020-12-26 08:30:00,83.12528,51.09654,97.5739133942,1.56528,0.45654000000000006,1.6305,81.56,50.64,96.0023083056,132.57,1.56528,0.45654000000000006,1.6305,1.56528,0.45654000000000006,1.6305,0.0,0.0,0.0,132.79,81.70528,29.94654,87.0203886331,1.56528,0.45654000000000006,1.6305,80.14,29.49,85.3936748243,127.46,79.80528,23.62654,83.2291782264,1.56528,0.45654000000000006,1.6305,78.24,23.17,81.5986917787,127.46
2020-12-26 09:00:00,87.14792,49.47356,100.2117413251,1.89792,0.55356,1.9769999999999999,85.25,48.92,98.289007015,131.69,1.89792,0.55356,1.9769999999999999,1.89792,0.55356,1.9769999999999999,0.0,0.0,0.0,132.07,85.65792,28.62356,90.3138275448,1.89792,0.55356,1.9769999999999999,83.76,28.07,88.338341053,126.62,83.62792,24.46356,87.132627479,1.89792,0.55356,1.9769999999999999,81.73,23.91,85.155628117,126.62
2020-12-26 09:30:00,91.58984,49.15537,103.9468575334,2.34984,0.68537,2.44775,89.24,48.47,101.5535252958,132.86,2.34984,0.68537,2.44775,2.34984,0.68537,2.44775,0.0,0.0,0.0,133.4,90.04984,28.01537,94.3071293183,2.34984,0.68537,2.44775,87.7,27.33,91.859778467,127.74,87.87984,26.09537,91.6724310459,2.34984,0.68537,2.44775,85.53,25.41,89.2247107028,127.74
2020-12-26 10:00:00,95.39904,47.40222,106.5267445004,2.57904,0.7522200000000001,2.6865,92.82,46.65,103.8834678859,131.88,2.57904,0.7522200000000001,2.6865,2.57904,0.7522200000000001,2.6865,0.0,0.0,0.0,132.6,93.77904,26.60222,97.4791590662,2.57904,0.7522200000000001,2.6865,91.2,25.85,94.7927344262,126.82,91.50904,26.88222,95.3758782599,2.57904,0.7522200000000001,2.6865,88.93,26.13,92.6893834266,126.82
2020-12-26 10:30:00,99.2608,45.8369,109.3331048596,2.8008,0.8169000000000001,2.9175,96.46,45.02,106.4487294429,131.47,2.8008,0.8169000000000001,2.9175,2.8008,0.8169000000000001,2.9175,0.0,0.0,0.0,132.35,97.5808,25.1969,100.78142834,2.8008,0.8169000000000001,2.9175,94.78,24.38,97.8653810088,126.41,95.1508,28.0569,99.2011309323,2.8008,0.8169000000000001,2.9175,92.35,27.24,96.28364399,126.41
2020-12-26 11:00:00,103.33728,43.84754,112.2550675999,2.3572800000000003,0.68754,2.4555,100.98,43.16,109.8168748417,131.05,2.3572800000000003,0.68754,2.4555,2.3572800000000003,0.68754,2.4555,0.0,0.0,0.0,132.16,101.58728,23.36754,104.240190826,2.3572800000000003,0.68754,2.4555,99.23,22.68,101.7888761113,126.01,99.00728,29.30754,103.2539267721,2.3572800000000003,0.68754,2.4555,96.65,28.62,100.7984469126,126.01
2020-12-26 11:30:00,106.66744,43.13342,115.0583968124,2.37744,0.69342,2.4765,104.29,42.44,112.5946610635,131.97,2.37744,0.69342,2.4765,2.37744,0.69342,2.4765,0.0,0.0,0.0,133.22,104.83744,22.44342,107.2128533668,2.37744,0.69342,2.4765,102.46,21.75,104.743086168,126.89,102.13744,30.83342,106.6900015871,2.37744,0.69342,2.4765,99.76,30.14,104.2136133142,126.89
2020-12-26 12:00:00,108.80704,42.05247,116.6506844672,2.23704,0.6524700000000001,2.33025,106.57,41.4,114.3290203754,131.47,2.23704,0.6524700000000001,2.33025,2.23704,0.6524700000000001,2.33025,0.0,0.0,0.0,132.85,106.97704,21.53247,109.1225657298,2.23704,0.6524700000000001,2.33025,104.74,20.88,106.8009456887,126.41,104.18704,31.30247,108.7877931207,2.23704,0.6524700000000001,2.33025,101.95,30.65,106.457620676,126.41
2020-12-26 12:30:00,110.33496,41.52603,117.8906890546,2.21496,0.6460300000000001,2.30725,108.12,40.88,115.5902625657,131.02,2.21496,0.6460300000000001,2.30725,2.21496,0.6460300000000001,2.30725,0.0,0.0,0.0,132.43,108.44496,21.16603,110.4912221643,2.21496,0.6460300000000001,2.30725,106.23,20.52,108.1937304099,125.98,105.60496,31.26603,110.1361530496,2.21496,0.6460300000000001,2.30725,103.39,30.62,107.8289223724,125.98
2020-12-26 13:00:00,110.3136,41.50355,117.8627804167,2.3436,0.6835500000000001,2.44125,107.97,40.82,115.4287368899,130.8,2.3436,0.6835500000000001,2.44125,2.3436,0.6835500000000001,2.44125,0.0,0.0,0.0,132.22,108.4336,21.20355,110.4872668752,2.3436,0.6835500000000001,2.44125,106.09,20.52,108.0562746906,125.77,105.5936,31.14355,110.0905494017,2.3436,0.6835500000000001,2.44125,103.25,30.46,107.649310727,125.77
2020-12-26 13:30:00,110.92688,41.55909,118.4564505131,2.63688,0.76909,2.74675,108.29,40.79,115.7175362683,130.8,2.63688,0.76909,2.74675,2.63688,0.76909,2.74675,0.0,0.0,0.0,132.22,109.03688,21.25909,111.0900090366,2.63688,0.76909,2.74675,106.4,20.49,108.3549726593,125.77,106.19688,31.30909,110.7160170814,2.63688,0.76909,2.74675,103.56,30.54,107.969278964,125.77
2020-12-26 14:00:00,110.03488,42.12809,117.8238124645,2.56488,0.74809,2.6717500000000003,107.47,41.38,115.161214391,131.06,2.56488,0.74809,2.6717500000000003,2.56488,0.74809,2.6717500000000003,0.0,0.0,0.0,132.41,108.15488,21.74809,110.3197964395,2.56488,0.74809,2.6717500000000003,105.59,21.0,107.6580145646,126.02,105.32488,30.92809,109.7719321961,2.56488,0.74809,2.6717500000000003,102.76,30.18,107.1001867412,126.02
2020-12-26 14:30:00,108.52016,42.71963,116.6258629711,2.3301600000000002,0.6796300000000001,2.42725,106.19,42.04,114.2089212803,131.36,2.3301600000000002,0.6796300000000001,2.42725,2.3301600000000002,0.6796300000000001,2.42725,0.0,0.0,0.0,132.67,106.65016,22.21963,108.9402064683,2.3301600000000002,0.6796300000000001,2.42725,104.32,21.54,106.5205801712,126.32,103.89016,30.56963,108.2943563772,2.3301600000000002,0.6796300000000001,2.42725,101.56,29.89,105.8671134017,126.32
2020-12-26 15:00:00,108.36656,42.86358,116.5358220319,1.96656,0.5735800000000001,2.0485,106.4,42.29,114.496306054,131.65,1.96656,0.5735800000000001,2.0485,1.96656,0.5735800000000001,2.0485,0.0,0.0,0.0,132.95,106.52656,22.29358,108.8343314155,1.96656,0.5735800000000001,2.0485,104.56,21.72,106.7920970859,126.6,103.74656,30.54358,108.1492440614,1.96656,0.5735800000000001,2.0485,101.78,29.97,106.1007507042,126.6
2020-12-26 15:30:00,109.18168,42.65174,117.2169363729,1.89168,0.55174,1.9705,107.29,42.1,115.254301872,131.52,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0.0,0.0,0.0,132.82,107.30168,22.13174,109.5603233212,1.89168,0.55174,1.9705,105.41,21.58,107.5963033752,126.48,104.50168,30.51174,108.864904357,1.89168,0.55174,1.9705,102.61,29.96,106.8944044373,126.48
2020-12-26 16:00:00,110.6732,42.2076,118.4484643041,1.8432,0.5376000000000001,1.92,108.83,41.67,116.5347922296,131.52,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,132.88,108.7732,21.6976,110.9161615095,1.8432,0.5376000000000001,1.92,106.93,21.16,109.0035343464,126.48,105.9332,30.8876,110.3444003835,1.8432,0.5376000000000001,1.92,104.09,30.35,108.4244003903,126.48
2020-12-26 16:30:00,113.5588,41.3234,120.8438018477,1.8288000000000002,0.5334,1.905,111.73,40.79,118.9429148794,130.83,1.8288000000000002,0.5334,1.905,1.8288000000000002,0.5334,1.905,0.0,0.0,0.0,132.27,111.5988,21.0634,113.5691814754,1.8288000000000002,0.5334,1.905,109.77,20.53,111.6733352238,125.82,108.6388,30.9534,112.9623912504,1.8288000000000002,0.5334,1.905,106.81,30.42,111.0574288375,125.82
