Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-26 17:00:00,114.56384,40.75362,121.5965911473,1.8638400000000002,0.54362,1.9415,112.7,40.21,119.6584058894,130.61,1.8638400000000002,0.54362,1.9415,1.8638400000000002,0.54362,1.9415,0.0,0.0,0.0,132.12,112.59384,20.55362,114.4544630019,1.8638400000000002,0.54362,1.9415,110.73,20.01,112.5234775502,125.61,109.59384,31.37362,113.9961130822,1.8638400000000002,0.54362,1.9415,107.73,30.83,112.0546375658,125.61
2020-12-26 17:30:00,116.24272,40.54246,123.1099549827,1.96272,0.5724600000000001,2.0445,114.28,39.97,121.0682423264,131.06,1.96272,0.5724600000000001,2.0445,1.96272,0.5724600000000001,2.0445,0.0,0.0,0.0,132.65,114.25272,20.21246,116.0268398546,1.96272,0.5724600000000001,2.0445,112.29,19.64,113.9946213643,126.04,111.20272,32.08246,115.7381923785,1.96272,0.5724600000000001,2.0445,109.24,31.51,113.6937012327,126.04
2020-12-26 18:00:00,115.22344,41.30517,122.4032605536,1.90344,0.55517,1.9827500000000002,113.32,40.75,120.4241873545,131.51,1.90344,0.55517,1.9827500000000002,1.90344,0.55517,1.9827500000000002,0.0,0.0,0.0,133.02,113.21344,20.84517,115.116480614,1.90344,0.55517,1.9827500000000002,111.31,20.29,113.1441567205,126.49,110.20344,31.73517,114.6818172282,1.90344,0.55517,1.9827500000000002,108.3,31.18,112.699078967,126.49
2020-12-26 18:30:00,113.06976,42.43993,120.7721751268,1.9197600000000001,0.55993,1.9997500000000001,111.15,41.88,118.7781836029,131.88,1.9197600000000001,0.55993,1.9997500000000001,1.9197600000000001,0.55993,1.9997500000000001,0.0,0.0,0.0,133.27,111.12976,21.82993,113.2535624228,1.9197600000000001,0.55993,1.9997500000000001,109.21,21.27,111.2620195754,126.83,108.17976,31.11993,112.5669157295,1.9197600000000001,0.55993,1.9997500000000001,106.26,30.56,110.5671795788,126.83
2020-12-26 19:00:00,110.28952,43.24861,118.4661153612,1.9495200000000001,0.5686100000000001,2.03075,108.34,42.68,116.4437117237,131.73,1.9495200000000001,0.5686100000000001,2.03075,1.9495200000000001,0.5686100000000001,2.03075,0.0,0.0,0.0,133.0,108.39952,22.65861,110.7423520762,1.9495200000000001,0.5686100000000001,2.03075,106.45,22.09,108.7178485806,126.69,105.56952,30.20861,109.8065738978,1.9495200000000001,0.5686100000000001,2.03075,103.62,29.64,107.7758507273,126.69
2020-12-26 19:30:00,108.2512,43.7491,116.7574667944,1.9512,0.5691,2.0325,106.3,43.18,114.7353581073,131.52,1.9512,0.5691,2.0325,1.9512,0.5691,2.0325,0.0,0.0,0.0,132.68,106.3812,23.1891,108.8792637386,1.9512,0.5691,2.0325,104.43,22.62,106.8517164111,126.48,103.6112,29.5391,107.739682542,1.9512,0.5691,2.0325,101.66,28.97,105.7072206616,126.48
2020-12-26 20:00:00,105.82976,44.79993,114.9215899197,1.9197600000000001,0.55993,1.9997500000000001,103.91,44.24,112.9356706271,132.12,1.9197600000000001,0.55993,1.9997500000000001,1.9197600000000001,0.55993,1.9997500000000001,0.0,0.0,0.0,133.18,104.00976,24.04993,106.7540599147,1.9197600000000001,0.55993,1.9997500000000001,102.09,23.49,104.7575687003,127.06,101.31976,29.12993,105.4241271639,1.9197600000000001,0.55993,1.9997500000000001,99.4,28.57,103.4243921906,127.06
2020-12-26 20:30:00,103.99016,45.58713,113.5435590356,1.91016,0.55713,1.9897500000000001,102.08,45.03,111.5707277918,131.96,1.91016,0.55713,1.9897500000000001,1.91016,0.55713,1.9897500000000001,0.0,0.0,0.0,132.9,102.20016,24.86713,105.1819702157,1.91016,0.55713,1.9897500000000001,100.29,24.31,103.1942837564,126.92,99.57016,28.14713,103.4721106853,1.91016,0.55713,1.9897500000000001,97.66,27.59,101.4824304991,126.92
2020-12-26 21:00:00,101.29456,46.48133,111.4499974166,1.92456,0.56133,2.00475,99.37,45.92,109.4670877479,132.31,1.92456,0.56133,2.00475,1.92456,0.56133,2.00475,0.0,0.0,0.0,133.17,99.55456,25.60133,102.793669623,1.92456,0.56133,2.00475,97.63,25.04,100.7899722195,127.25,97.03456,27.80133,100.9386931962,1.92456,0.56133,2.00475,95.11,27.24,98.9339663614,127.25
2020-12-26 21:30:00,98.05992,47.66331,109.029991427,1.99992,0.58331,2.08325,96.06,47.08,106.9768666582,132.31,1.99992,0.58331,2.08325,1.99992,0.58331,2.08325,0.0,0.0,0.0,133.01,96.35992,26.73331,99.9995202287,1.99992,0.58331,2.08325,94.36,26.15,97.9164546948,127.25,93.95992,26.79331,97.70541452329999,1.99992,0.58331,2.08325,91.96,26.21,95.6222029656,127.25
2020-12-26 22:00:00,94.6432,48.8701,106.5158297168,2.0232,0.5901000000000001,2.1075,92.62,48.28,104.4481823681,132.76,2.0232,0.5901000000000001,2.1075,2.0232,0.5901000000000001,2.1075,0.0,0.0,0.0,133.33,93.0132,27.7701,97.0702520253,2.0232,0.5901000000000001,2.1075,90.99,27.18,94.9627953464,127.68,90.7332,26.1401,94.4236115082,2.0232,0.5901000000000001,2.1075,88.71,25.55,92.3161231855,127.68
2020-12-26 22:30:00,90.294,50.0645,103.2446637665,2.004,0.5845,2.0875,88.29,49.48,101.2096561599,132.7,2.004,0.5845,2.0875,2.004,0.5845,2.0875,0.0,0.0,0.0,133.08,88.754,28.9545,93.3575684465,2.004,0.5845,2.0875,86.75,28.37,91.2711312519,127.62,86.604,24.8945,90.1109812745,2.004,0.5845,2.0875,84.6,24.31,88.0234974311,127.62
2020-12-26 23:00:00,86.534,51.23325,100.5633087242,2.034,0.59325,2.11875,84.5,50.64,98.5122307127,133.2,2.034,0.59325,2.11875,2.034,0.59325,2.11875,0.0,0.0,0.0,133.47,85.044,29.90325,90.1481352917,2.034,0.59325,2.11875,83.01,29.31,88.0325860122,128.09,83.054,24.43325,86.57338287,2.034,0.59325,2.11875,81.02,23.84,84.4546387122,128.09
2020-12-26 23:30:00,82.25784,52.37937,97.5189758102,1.91784,0.55937,1.9977500000000001,80.34,51.82,95.6024476674,133.61,1.91784,0.55937,1.9977500000000001,1.91784,0.55937,1.9977500000000001,0.0,0.0,0.0,133.75,80.84784,30.88937,86.5478273076,1.91784,0.55937,1.9977500000000001,78.93,30.33,84.5568081233,128.5,78.99784,23.699370000000002,82.4761714865,1.91784,0.55937,1.9977500000000001,77.08,23.14,80.478481596,128.5
2020-12-27 00:00:00,78.68816,52.97238,94.8572589054,1.92816,0.56238,2.0085,76.76,52.41,92.9457137258,133.61,1.92816,0.56238,2.0085,1.92816,0.56238,2.0085,0.0,0.0,0.0,133.65,77.34816000000001,31.46238,83.5022108129,1.92816,0.56238,2.0085,75.42,30.9,81.5045176662,128.5,75.61816,23.18238,79.0919013822,1.92816,0.56238,2.0085,73.69,22.62,77.0835942338,128.5
2020-12-27 00:30:00,78.03608,52.24719,93.9116534018,1.87608,0.5471900000000001,1.95425,76.16,51.7,92.0501797934,132.13,1.87608,0.5471900000000001,1.95425,1.87608,0.5471900000000001,1.95425,0.0,0.0,0.0,132.14,76.70608,31.15719,82.792470658,1.87608,0.5471900000000001,1.95425,74.83,30.61,80.8486301677,127.08,74.99608,22.36719,78.2604830286,1.87608,0.5471900000000001,1.95425,73.12,21.82,76.3062697293,127.08
2020-12-27 01:00:00,80.59528,51.64279,95.7213503732,1.89528,0.55279,1.97425,78.7,51.09,93.8289832621,132.06,1.89528,0.55279,1.97425,1.89528,0.55279,1.97425,0.0,0.0,0.0,132.14,79.19528,30.60279,84.9024330044,1.89528,0.55279,1.97425,77.3,30.05,82.9354719044,127.01,77.40528,22.83279,80.7026249329,1.89528,0.55279,1.97425,75.51,22.28,78.728384335,127.01
2020-12-27 01:30:00,80.21488,52.09684,95.647831713,1.87488,0.54684,1.953,78.34,51.55,93.7793052864,132.84,1.87488,0.54684,1.953,1.87488,0.54684,1.953,0.0,0.0,0.0,132.95,78.84488,30.83684,84.6606508562,1.87488,0.54684,1.953,76.97,30.29,82.7155668541,127.73,77.06488,23.15684,80.4688447053,1.87488,0.54684,1.953,75.19,22.61,78.5159104895,127.73
2020-12-27 02:00:00,77.82704,52.45747,93.8553904364,1.87704,0.54747,1.95525,75.95,51.91,91.9948400727,133.12,1.87704,0.54747,1.95525,1.87704,0.54747,1.95525,0.0,0.0,0.0,133.19,76.50704,31.06747,82.5742990389,1.87704,0.54747,1.95525,74.63,30.52,80.6294443736,127.98,74.78704,23.18747,78.299170602,1.87704,0.54747,1.95525,72.91,22.64,76.3442054121,127.98
2020-12-27 02:30:00,76.21536,52.90698,92.7789288182,1.8753600000000001,0.54698,1.9535,74.34,52.36,90.9285719672,133.4,1.8753600000000001,0.54698,1.9535,1.8753600000000001,0.54698,1.9535,0.0,0.0,0.0,133.42,74.91536,31.41698,81.2363083618,1.8753600000000001,0.54698,1.9535,73.04,30.87,79.2956398549,128.28,73.27536,23.06698,76.8203355203,1.8753600000000001,0.54698,1.9535,71.4,22.52,74.8672852453,128.28
2020-12-27 03:00:00,74.29216,53.16313,91.3544932057,1.86216,0.54313,1.93975,72.43,52.62,89.5263609224,133.4,1.86216,0.54313,1.93975,1.86216,0.54313,1.93975,0.0,0.0,0.0,133.38,73.03216,31.66313,79.6005665537,1.86216,0.54313,1.93975,71.17,31.12,77.6764011782,128.28,71.46216,22.83313,75.0212778981,1.86216,0.54313,1.93975,69.6,22.29,73.082173613,128.28
2020-12-27 03:30:00,72.58096,54.12278,90.5387821293,1.86096,0.54278,1.9385,70.72,53.58,88.7250517047,133.97,1.86096,0.54278,1.9385,1.86096,0.54278,1.9385,0.0,0.0,0.0,133.88,71.35096,32.43278,78.3763019761,1.86096,0.54278,1.9385,69.49,31.89,76.4580420885,128.84,69.83096,22.52278,73.3732825588,1.86096,0.54278,1.9385,67.97,21.98,71.435574471,128.84
2020-12-27 04:00:00,71.25416,54.59788,89.766830276,1.84416,0.53788,1.921,69.41,54.06,87.9785865992,134.3,1.84416,0.53788,1.921,1.84416,0.53788,1.921,0.0,0.0,0.0,134.17,70.05416,32.77788,77.3432269213,1.84416,0.53788,1.921,68.21,32.24,75.445488268,129.15,68.60416,22.44788,72.1833643286,1.84416,0.53788,1.921,66.76,21.91,70.2634022803,129.15
2020-12-27 04:30:00,70.67,55.07625,89.597110523,1.77,0.5162500000000001,1.84375,68.9,54.56,87.8863106519,134.78,1.77,0.5162500000000001,1.84375,1.77,0.5162500000000001,1.84375,0.0,0.0,0.0,134.63,69.47,33.11625,76.9595147728,1.77,0.5162500000000001,1.84375,67.7,32.6,75.1402022888,129.62,68.04,22.39625,71.6312335093,1.77,0.5162500000000001,1.84375,66.27,21.88,69.7885900416,129.62
2020-12-27 05:00:00,70.01264,55.10577,89.0977869931,1.80264,0.5257700000000001,1.87775,68.21,54.58,87.3589176902,134.74,1.80264,0.5257700000000001,1.87775,1.80264,0.5257700000000001,1.87775,0.0,0.0,0.0,134.63,68.83264,33.14577,76.3974763867,1.80264,0.5257700000000001,1.87775,67.03,32.62,74.5458603814,129.59,67.41264,22.38577,71.0322935732,1.80264,0.5257700000000001,1.87775,65.61,21.86,69.1558508009,129.59
2020-12-27 05:30:00,69.92544,55.41617,89.2217409417,1.73544,0.50617,1.80775,68.19,54.91,87.5498954882,134.88,1.73544,0.50617,1.80775,1.73544,0.50617,1.80775,0.0,0.0,0.0,134.68,68.75544,33.43617,76.4544831508,1.73544,0.50617,1.80775,67.02,32.93,74.673056051,129.72,67.34544,22.08617,70.8745877876,1.73544,0.50617,1.80775,65.61,21.58,69.0678543173,129.72
2020-12-27 06:00:00,70.81616,54.82013,89.555430714,1.40616,0.41013000000000005,1.46475,69.41,54.41,88.1940825679,134.53,1.40616,0.41013000000000005,1.46475,1.40616,0.41013000000000005,1.46475,0.0,0.0,0.0,134.38,69.61616,32.95013,77.0202622701,1.40616,0.41013000000000005,1.46475,68.21,32.54,75.5741734986,129.4,68.16616,22.13013,71.6684590525,1.40616,0.41013000000000005,1.46475,66.76,21.72,70.2043873273,129.4
2020-12-27 06:30:00,73.7172,54.09585,91.4362431592,1.1172,0.32585000000000003,1.16375,72.6,53.77,90.3436378502,134.87,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,134.84,72.4772,32.18585,79.3024177441,1.1172,0.32585000000000003,1.16375,71.36,31.86,78.1492751086,129.73,70.9072,22.88585,74.509013831,1.1172,0.32585000000000003,1.16375,69.79,22.56,73.3457408443,129.73
2020-12-27 07:00:00,75.8192,53.22435,92.635751854,1.4892,0.43435,1.55125,74.33,52.79,91.1687062538,134.45,1.4892,0.43435,1.55125,1.4892,0.43435,1.55125,0.0,0.0,0.0,134.5,74.5392,31.43435,80.8962959385,1.4892,0.43435,1.55125,73.05,31.0,79.3555448598,129.32,72.9292,23.55435,76.6386039576,1.4892,0.43435,1.55125,71.44,23.12,75.0880017047,129.32
2020-12-27 07:30:00,79.06064,51.97727,94.6161793451,1.19064,0.34727,1.24025,77.87,51.63,93.4312249732,133.66,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,133.81,77.71064,30.49727,83.4806986474,1.19064,0.34727,1.24025,76.52,30.15,82.2455646221,128.59,75.95064,23.63727,79.543825967,1.19064,0.34727,1.24025,74.76,23.29,78.3037783252,128.59
2020-12-27 08:00:00,81.46816,50.45863,95.8286723025,1.05816,0.30863,1.10225,80.41,50.15,94.7670332975,133.07,1.05816,0.30863,1.10225,1.05816,0.30863,1.10225,0.0,0.0,0.0,133.38,80.07816,29.14863,85.2182746825,1.05816,0.30863,1.10225,79.02,28.84,84.1184046449,128.0,78.21816,24.46863,81.9560516854,1.05816,0.30863,1.10225,77.16,24.16,80.8540116506,128.0
2020-12-27 08:30:00,85.09544,49.96117,98.6780239798,1.61544,0.47117000000000003,1.68275,83.48,49.49,97.0472591061,133.8,1.61544,0.47117000000000003,1.68275,1.61544,0.47117000000000003,1.68275,0.0,0.0,0.0,134.25,83.64544,28.51117,88.371072459,1.61544,0.47117000000000003,1.68275,82.03,28.04,86.6900369131,128.7,81.69544,25.87117,85.6940041891,1.61544,0.47117000000000003,1.68275,80.08,25.4,84.0117039465,128.7
2020-12-27 09:00:00,89.77144,47.77042,101.6903361517,1.68144,0.49042,1.7515,88.09,47.28,99.9762296749,132.74,1.68144,0.49042,1.7515,1.68144,0.49042,1.7515,0.0,0.0,0.0,133.41,88.26144,26.67042,92.2029993756,1.68144,0.49042,1.7515,86.58,26.18,90.4515826285,127.7,86.14144,26.95042,90.2589210186,1.68144,0.49042,1.7515,84.46,26.46,88.5077578521,127.7
2020-12-27 09:30:00,93.8016,46.3988,104.6498390061,2.6016,0.7588,2.71,91.2,45.64,101.9825945934,132.19,2.6016,0.7588,2.71,2.6016,0.7588,2.71,0.0,0.0,0.0,133.01,92.2316,25.5388,95.7021334349,2.6016,0.7588,2.71,89.63,24.78,92.992393775,127.17,89.9816,28.0888,94.2638266993,2.6016,0.7588,2.71,87.38,27.33,91.5543188495,127.17
2020-12-27 10:00:00,97.0292,44.92435,106.9245662865,3.6492,1.06435,3.80125,93.38,43.86,103.167456109,131.69,3.6492,1.06435,3.80125,3.6492,1.06435,3.80125,0.0,0.0,0.0,132.69,95.4192,24.22435,98.4461419334,3.6492,1.06435,3.80125,91.77,23.16,94.647337522,126.68,93.0992,29.66435,97.7109753383,3.6492,1.06435,3.80125,89.45,28.6,93.910928544,126.68
2020-12-27 10:30:00,100.0208,44.26565,109.3782803054,4.5108,1.31565,4.69875,95.51,42.95,104.7227893059,131.83,4.5108,1.31565,4.69875,4.5108,1.31565,4.69875,0.0,0.0,0.0,132.97,98.3608,23.59565,101.1513799983,4.5108,1.31565,4.69875,93.85,22.28,96.4583894744,126.82,95.9608,30.74565,100.7659175047,4.5108,1.31565,4.69875,91.45,29.43,96.0688680062,126.82
2020-12-27 11:00:00,102.20112,43.53991,111.0891204937,4.97112,1.44991,5.17825,97.23,42.09,105.9492378453,131.71,4.97112,1.44991,5.17825,4.97112,1.44991,5.17825,0.0,0.0,0.0,132.97,100.52112,22.93991,103.1054559025,4.97112,1.44991,5.17825,95.55,21.49,97.9368296403,126.7,98.06112,31.52991,103.0054293727,4.97112,1.44991,5.17825,93.09,30.08,97.8292108728,126.7
2020-12-27 11:30:00,103.30296,42.79753,111.8173963159,5.20296,1.51753,5.41975,98.1,41.28,106.4314258102,131.62,5.20296,1.51753,5.41975,5.20296,1.51753,5.41975,0.0,0.0,0.0,132.97,101.60296,22.23753,104.0080247926,5.20296,1.51753,5.41975,96.4,20.72,98.6016145912,126.62,99.10296,32.30753,104.2361414072,5.20296,1.51753,5.41975,93.9,30.79,98.8191990455,126.62
2020-12-27 12:00:00,104.29128,42.28954,112.5392210629,5.6212800000000005,1.63954,5.8555,98.67,40.65,106.7154693566,131.5,5.6212800000000005,1.63954,5.8555,5.6212800000000005,1.63954,5.8555,0.0,0.0,0.0,132.9,102.58128,21.72954,104.8574838295,5.6212800000000005,1.63954,5.8555,96.96,20.09,99.0194410204,126.49,100.07128,32.99954,105.3718687366,5.6212800000000005,1.63954,5.8555,94.45,31.36,99.5201090233,126.49
2020-12-27 12:30:00,106.5644,41.4892,114.3561326034,5.8944,1.7192,6.14,100.67,39.77,108.2409432701,131.17,5.8944,1.7192,6.14,5.8944,1.7192,6.14,0.0,0.0,0.0,132.65,104.8144,21.1092,106.9189261637,5.8944,1.7192,6.14,98.92,19.39,100.8024726879,126.19,102.2244,33.4692,107.5640056153,5.8944,1.7192,6.14,96.33,31.75,101.427468666,126.19
2020-12-27 13:00:00,107.49528,41.20154,115.1208153231,5.52528,1.6115400000000002,5.7555,101.97,39.59,109.3857806116,131.08,5.52528,1.6115400000000002,5.7555,5.52528,1.6115400000000002,5.7555,0.0,0.0,0.0,132.58,105.73528,20.87154,107.7755566845,5.52528,1.6115400000000002,5.7555,100.21,19.26,102.0440674415,126.1,103.09528,33.34154,108.3526420898,5.52528,1.6115400000000002,5.7555,97.57,31.73,102.5996968806,126.1
2020-12-27 13:30:00,108.71664,40.95277,116.1741674537,4.70664,1.37277,4.90275,104.01,39.58,111.2863715825,131.23,4.70664,1.37277,4.90275,4.70664,1.37277,4.90275,0.0,0.0,0.0,132.8,106.91664,20.56277,108.8760553058,4.70664,1.37277,4.90275,102.21,19.19,103.995866264,126.25,104.22664,33.35277,109.4330834454,4.70664,1.37277,4.90275,99.52,31.98,104.5320563272,126.25
2020-12-27 14:00:00,108.57936,41.04023,116.0766035705,3.90936,1.14023,4.07225,104.67,39.9,112.0170473633,131.33,3.90936,1.14023,4.07225,3.90936,1.14023,4.07225,0.0,0.0,0.0,132.85,106.75936,20.63023,108.7343889368,3.90936,1.14023,4.07225,102.85,19.49,104.6803830715,126.35,104.02936,32.87023,109.0988531666,3.90936,1.14023,4.07225,100.12,31.73,105.0276501689,126.35
2020-12-27 14:30:00,109.6664,40.59645,116.9392621901,2.4564,0.71645,2.55875,107.21,39.88,114.3870556488,131.08,2.4564,0.71645,2.55875,2.4564,0.71645,2.55875,0.0,0.0,0.0,132.63,107.8164,20.26645,109.7046266324,2.4564,0.71645,2.55875,105.36,19.55,107.1584439043,126.12,105.0064,32.23645,109.8432189512,2.4564,0.71645,2.55875,102.55,31.52,107.2847281769,126.12
2020-12-27 15:00:00,110.89376,40.12318,117.9291973188,2.03376,0.59318,2.1185,108.86,39.53,115.8150270906,130.74,2.03376,0.59318,2.1185,2.03376,0.59318,2.1185,0.0,0.0,0.0,132.32,109.00376,19.91318,110.8077363357,2.03376,0.59318,2.1185,106.97,19.32,108.7007051495,125.79,106.13376,32.05318,110.8683063813,2.03376,0.59318,2.1185,104.1,31.46,108.749903908,125.79
2020-12-27 15:30:00,112.20552,39.18661,118.8514582231,1.56552,0.45661,1.63075,110.64,38.73,117.2229606349,130.65,1.56552,0.45661,1.63075,1.56552,0.45661,1.63075,0.0,0.0,0.0,132.32,110.28552,18.99661,111.9096381603,1.56552,0.45661,1.63075,108.72,18.54,110.2894827261,125.69,107.35552,32.71661,112.2300505407,1.56552,0.45661,1.63075,105.79,32.26,110.5994199804,125.69
2020-12-27 16:00:00,114.29336,38.59598,120.63424809,1.32336,0.38598000000000005,1.3785,112.97,38.21,119.2569704462,130.32,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,132.07,112.30336,18.52598,113.8211606084,1.32336,0.38598000000000005,1.3785,110.98,18.14,112.4527456312,125.39,109.29336,32.72598,114.0878096339,1.32336,0.38598000000000005,1.3785,107.97,32.34,112.7093452203,125.39
2020-12-27 16:30:00,120.64416,36.43788,126.026713204,1.36416,0.39788,1.421,119.28,36.04,124.6057783572,129.84,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,131.87,118.57416,16.57788,119.7274301278,1.36416,0.39788,1.421,117.21,16.18,118.3214963563,124.95,115.35416,34.32788,120.3535856325,1.36416,0.39788,1.421,113.99,33.93,118.9326069671,124.95
2020-12-27 17:00:00,124.2336,37.80355,129.857983049,4.9836,1.4535500000000001,5.19125,119.25,36.35,124.6670967016,130.02,4.9836,1.4535500000000001,5.19125,4.9836,1.4535500000000001,5.19125,0.0,0.0,0.0,132.02,122.1336,17.92355,123.4417672166,4.9836,1.4535500000000001,5.19125,117.15,16.47,118.3020853578,125.12,118.9036,35.12355,123.9827804881,4.9836,1.4535500000000001,5.19125,113.92,33.67,118.7915624108,125.12
2020-12-27 17:30:00,125.40752,37.16886,130.7997332805,4.48752,1.3088600000000001,4.6745,120.92,35.86,126.1252789888,129.53,4.48752,1.3088600000000001,4.6745,4.48752,1.3088600000000001,4.6745,0.0,0.0,0.0,131.57,123.28752,17.44886,124.5161648263,4.48752,1.3088600000000001,4.6745,118.8,16.14,119.8913658276,124.66,119.98752,34.95886,124.976505185,4.48752,1.3088600000000001,4.6745,115.5,33.65,120.3020053864,124.66
2020-12-27 18:00:00,124.50344,37.81142,130.118446249,4.39344,1.28142,4.5765,120.11,36.53,125.5422359208,129.93,4.39344,1.28142,4.5765,4.39344,1.28142,4.5765,0.0,0.0,0.0,131.93,122.38344,17.96142,123.6944582213,4.39344,1.28142,4.5765,117.99,16.68,119.1631759395,125.04,119.11344,34.68142,124.0597133716,4.39344,1.28142,4.5765,114.72,33.4,119.4832138838,125.04
2020-12-27 18:30:00,122.64656,38.39108,128.5147995501,4.42656,1.29108,4.611,118.22,37.1,123.9047150031,130.04,4.42656,1.29108,4.611,4.42656,1.29108,4.611,0.0,0.0,0.0,131.93,120.55656,18.45108,121.9603481145,4.42656,1.29108,4.611,116.13,17.16,117.3909813401,125.13,117.36656,34.39108,122.301495452,4.42656,1.29108,4.611,112.94,33.1,117.6904991917,125.13
2020-12-27 19:00:00,121.8496,36.81655,127.2901542699,1.1196,0.32655,1.16625,120.73,36.49,126.1239588659,130.04,1.1196,0.32655,1.16625,1.1196,0.32655,1.16625,0.0,0.0,0.0,132.03,119.7396,16.93655,120.9314621348,1.1196,0.32655,1.16625,118.62,16.61,119.7772787301,125.13,116.4596,33.89655,121.2922690614,1.1196,0.32655,1.16625,115.34,33.57,120.1260192465,125.13
2020-12-27 19:30:00,119.2268,38.2024,125.1976565436,1.0368,0.3024,1.08,118.19,37.9,124.1180329364,130.94,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,132.83,117.1368,17.9924,118.5105749374,1.0368,0.3024,1.08,116.1,17.69,117.4399680688,125.99,113.9568,33.5624,118.7964097101,1.0368,0.3024,1.08,112.92,33.26,117.716413469,125.99
2020-12-27 20:00:00,114.76912,40.18141,121.5997393713,0.9991200000000001,0.29141,1.04075,113.77,39.89,120.5604620097,131.35,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,132.98,112.78912,19.80141,114.5141101715,0.9991200000000001,0.29141,1.04075,111.79,19.51,113.4797083183,126.39,109.73912,32.04141,114.3211547053,0.9991200000000001,0.29141,1.04075,108.74,31.75,113.2804047486,126.39
2020-12-27 20:30:00,113.10352,40.68061,120.1969977427,0.8935200000000001,0.26061,0.9307500000000001,112.21,40.42,119.2680196029,130.98,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,132.52,111.13352,20.38061,112.9868511446,0.8935200000000001,0.26061,0.9307500000000001,110.24,20.12,112.0610190923,126.03,108.15352,31.21061,112.566807119,0.8935200000000001,0.26061,0.9307500000000001,107.26,30.95,111.6360609301,126.03
2020-12-27 21:00:00,109.76944,42.17067,117.5912214673,0.8594400000000001,0.25067,0.8952500000000001,108.91,41.92,116.6990766887,131.64,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,133.01,107.85944,21.66067,110.0129238861,0.8594400000000001,0.25067,0.8952500000000001,107.0,21.41,109.1209791928,126.65,104.98944,30.38067,109.2966953808,0.8594400000000001,0.25067,0.8952500000000001,104.13,30.13,108.4014474073,126.65
2020-12-27 21:30:00,105.72264,43.47202,114.3113867095,0.93264,0.27202000000000004,0.9715,104.79,43.2,113.3454194046,131.58,0.93264,0.27202000000000004,0.9715,0.93264,0.27202000000000004,0.9715,0.0,0.0,0.0,132.74,103.89264,22.92202,106.3912573807,0.93264,0.27202000000000004,0.9715,102.96,22.65,105.4219336761,126.58,101.16264,29.23202,105.3014279345,0.93264,0.27202000000000004,0.9715,100.23,28.96,104.3299309882,126.58
2020-12-27 22:00:00,101.58368,45.36524,111.2530855419,0.9436800000000001,0.27524000000000004,0.983,100.64,45.09,110.2792713977,132.0,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,132.96,99.81368,24.64524,102.811276472,0.9436800000000001,0.27524000000000004,0.983,98.87,24.37,101.8291402301,126.99,97.23368,27.81524,101.1339512854,0.9436800000000001,0.27524000000000004,0.983,96.29,27.54,100.1509645485,126.99
2020-12-27 22:30:00,96.42784,47.58187,107.52842731,0.8978400000000001,0.26187000000000005,0.93525,95.53,47.32,106.60751990360001,132.52,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,133.22,94.74784,26.64187,98.4222658841,0.8978400000000001,0.26187000000000005,0.93525,93.85,26.38,97.487060167,127.49,92.36784,26.27187,96.0313960097,0.8978400000000001,0.26187000000000005,0.93525,91.47,26.01,95.0961671152,127.49
2020-12-27 23:00:00,91.45528,48.71404,103.6201039036,0.9052800000000001,0.26404,0.9430000000000001,90.55,48.45,102.6971518592,132.23,0.9052800000000001,0.26404,0.9430000000000001,0.9052800000000001,0.26404,0.9430000000000001,0.0,0.0,0.0,132.74,89.84528,27.81404,94.0520874803,0.9052800000000001,0.26404,0.9430000000000001,88.94,27.55,93.1092159778,127.21,87.61528,24.91404,91.0886748098,0.9052800000000001,0.26404,0.9430000000000001,86.71,24.65,90.145696514,127.21
2020-12-27 23:30:00,86.81752,49.89636,100.1345520797,0.94752,0.27636000000000005,0.987,85.87,49.62,99.1756083924,132.83,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,133.21,85.31752,28.72636,90.0237911766,0.94752,0.27636000000000005,0.987,84.37,28.45,89.0376291239,127.77,83.25752,24.60636,86.8175534613,0.94752,0.27636000000000005,0.987,82.31,24.33,85.83055982569999,127.77
2020-12-28 00:00:00,82.80576,51.01293,97.2579709657,0.93576,0.27293,0.9747500000000001,81.87,50.74,96.3184535798,133.24,0.93576,0.27293,0.9747500000000001,0.93576,0.27293,0.9747500000000001,0.0,0.0,0.0,133.5,81.38576,29.70293,86.6366318676,0.93576,0.27293,0.9747500000000001,80.45,29.43,85.6640379623,128.16,79.46576,23.96293,83.0001748586,0.93576,0.27293,0.9747500000000001,78.53,23.69,82.025465558,128.16
2020-12-28 00:30:00,82.20712,51.63166,97.0764590055,0.89712,0.26166,0.9345,81.31,51.37,96.1779236623,133.43,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,133.63,80.79712,30.26166,86.2782861805,0.89712,0.26166,0.9345,79.9,30.0,85.3464117582,128.36,78.91712,23.47166,82.3336544327,0.89712,0.26166,0.9345,78.02,23.21,81.3991676862,128.36
2020-12-28 01:00:00,84.17208,50.84019,98.3344495625,0.8920800000000001,0.26019000000000003,0.9292500000000001,83.28,50.58,97.4366193995,133.06,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.0,0.0,0.0,133.34,82.73208,29.58019,87.861167199,0.8920800000000001,0.26019000000000003,0.9292500000000001,81.84,29.32,86.9335838442,127.99,80.77208,23.92019,84.2395655091,0.8920800000000001,0.26019000000000003,0.9292500000000001,79.88,23.66,83.3103234899,127.99
2020-12-28 01:30:00,84.13576,51.47543,98.6333919343,0.8757600000000001,0.25543000000000005,0.9122500000000001,83.26,51.22,97.7533426538,133.32,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.0,0.0,0.0,133.56,82.31576,29.90543,87.5797869823,0.8757600000000001,0.25543000000000005,0.9122500000000001,81.44,29.65,86.6694646343,128.25,80.37576,23.73543,83.8071204186,0.8757600000000001,0.25543000000000005,0.9122500000000001,79.5,23.48,82.8948755955,128.25
2020-12-28 02:00:00,81.24376,52.08943,96.5083273954,0.92376,0.26943,0.96225,80.32,51.82,95.5856411811,133.97,0.92376,0.26943,0.96225,0.92376,0.26943,0.96225,0.0,0.0,0.0,134.15,79.86376,30.51943,85.4965248935,0.92376,0.26943,0.96225,78.94,30.25,84.5374834023,128.84,78.01376,23.72943,81.5428267689,0.92376,0.26943,0.96225,77.09,23.46,80.5806409754,128.84
2020-12-28 02:30:00,79.32232,53.21776,95.5204712593,0.95232,0.27776,0.992,78.37,52.94,94.5753694151,134.78,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,134.89,77.99232,31.35776,84.0601635211,0.95232,0.27776,0.992,77.04,31.08,83.0730281138,129.62,76.21232,23.557760000000002,79.7702060672,0.95232,0.27776,0.992,75.26,23.28,78.7783345851,129.62
2020-12-28 03:00:00,77.78008,54.06669,94.7256449562,0.8800800000000001,0.25669000000000003,0.9167500000000001,76.9,53.81,93.8569448682,135.44,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.0,0.0,0.0,135.5,76.48008,32.02669,82.9150861373,0.8800800000000001,0.25669000000000003,0.9167500000000001,75.6,31.77,82.0042248912,130.28,74.75008,23.29669,78.2962976453,0.8800800000000001,0.25669000000000003,0.9167500000000001,73.87,23.04,77.3797034112,130.28
2020-12-28 03:30:00,76.25872,54.44671,93.7007823119,0.9487200000000001,0.27671,0.9882500000000001,75.31,54.17,92.7684483001,135.61,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,135.63,74.99872,32.30671,81.6610770971,0.9487200000000001,0.27671,0.9882500000000001,74.05,32.03,80.6803780358,130.43,73.32872,23.31671,76.9465408063,0.9487200000000001,0.27671,0.9882500000000001,72.38,23.04,75.9585808188,130.43
2020-12-28 04:00:00,75.19096,54.53278,92.8843612254,0.9009600000000001,0.26278,0.9385,74.29,54.27,92.0012880345,135.61,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,135.63,73.93096,32.37278,80.7080152863,0.9009600000000001,0.26278,0.9385,73.03,32.11,79.7773965481,130.43,72.31096,23.20278,75.9423724666,0.9009600000000001,0.26278,0.9385,71.41,22.94,75.0042112151,130.43
2020-12-28 04:30:00,74.7408,54.44565,92.469000149,0.9108,0.26565,0.9487500000000001,73.83,54.18,91.5769692663,135.67,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,135.69,73.5008,32.26565,80.2710394262,0.9108,0.26565,0.9487500000000001,72.59,32.0,79.330373124,130.48,71.8908,23.39565,75.6018753971,0.9108,0.26565,0.9487500000000001,70.98,23.13,74.6535819636,130.48
2020-12-28 05:00:00,74.3276,54.7818,92.3343800163,0.8976000000000001,0.26180000000000003,0.935,73.43,54.52,91.4570680702,135.92,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,135.91,73.0676,32.5418,79.9865170951,0.8976000000000001,0.26180000000000003,0.935,72.17,32.28,79.060149886,130.72,71.4776,23.2618,75.1675371487,0.8976000000000001,0.26180000000000003,0.935,70.58,23.0,74.2329872765,130.72
2020-12-28 05:30:00,75.19464,54.42552,92.8244101085,0.94464,0.27552000000000004,0.984,74.25,54.15,91.8982317567,135.67,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,135.69,73.93464,32.27552,80.6724251724,0.94464,0.27552000000000004,0.984,72.99,32.0,79.6965501135,130.48,72.31464,23.30552,75.9773283342,0.94464,0.27552000000000004,0.984,71.37,23.03,74.9937184036,130.48
2020-12-28 06:00:00,76.92696,53.94453,93.9562105013,0.9069600000000001,0.26453000000000004,0.9447500000000001,76.02,53.68,93.0622522831,135.71,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,135.8,75.62696,31.83453,82.0540942255,0.9069600000000001,0.26453000000000004,0.9447500000000001,74.72,31.57,81.1156168688,130.52,73.94696,23.70453,77.653445743,0.9069600000000001,0.26453000000000004,0.9447500000000001,73.04,23.44,76.7090294555,130.52
2020-12-28 06:30:00,81.1688,52.01215,96.403515709,0.8988,0.26215,0.93625,80.27,51.75,95.5056825534,135.03,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,135.31,79.7988,30.15215,85.305337647,0.8988,0.26215,0.93625,78.9,29.89,84.3719272033,129.86,77.9488,24.78215,81.7934617195,0.8988,0.26215,0.93625,77.05,24.52,80.8574851204,129.86
2020-12-28 07:00:00,84.53264,50.56702,98.5027448199,0.81264,0.23702,0.8465,83.72,50.33,97.6839152573,134.66,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,135.07,83.11264,28.89702,87.9928900119,0.81264,0.23702,0.8465,82.3,28.66,87.1474933661,129.49,81.14264,25.64702,85.0993399566,0.81264,0.23702,0.8465,80.33,25.41,84.2530533571,129.49
2020-12-28 07:30:00,88.1296,48.89155,100.7829849606,0.7596,0.22155000000000002,0.7912500000000001,87.37,48.67,100.011428347,133.95,0.7596,0.22155000000000002,0.7912500000000001,0.7596,0.22155000000000002,0.7912500000000001,0.0,0.0,0.0,134.53,86.6196,27.47155,90.8715641087,0.7596,0.22155000000000002,0.7912500000000001,85.86,27.25,90.0805311929,128.8,84.5296,26.41155,88.5597157265,0.7596,0.22155000000000002,0.7912500000000001,83.77,26.19,87.7686105621,128.8
2020-12-28 08:00:00,91.19912,47.42141,102.7913888181,0.75912,0.22141000000000002,0.7907500000000001,90.44,47.2,102.0158497489,133.3,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,134.04,89.63912,26.23141,93.3983870576,0.75912,0.22141000000000002,0.7907500000000001,88.88,26.01,92.607637374,128.19,87.42912,27.13141,91.5421456629,0.75912,0.22141000000000002,0.7907500000000001,86.67,26.91,90.7515123841,128.19
2020-12-28 08:30:00,95.0292,45.39185,105.3136690989,0.8292,0.24185,0.86375,94.2,45.15,104.4612966605,132.65,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,133.6,93.3792,24.41185,96.5174254374,0.8292,0.24185,0.86375,92.55,24.17,95.6540192569,127.54,91.0392,28.52185,95.40247305,0.8292,0.24185,0.86375,90.21,28.28,94.5388941124,127.54
2020-12-28 09:00:00,100.34688,43.21284,109.2558733735,0.8668800000000001,0.25284,0.903,99.48,42.96,108.3597342189,132.16,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,133.37,98.61688,22.47284,101.1450322982,0.8668800000000001,0.25284,0.903,97.75,22.22,100.2436576547,127.07,96.08688,30.00284,100.6621026812,0.8668800000000001,0.25284,0.903,95.22,29.75,99.7592647327,127.07
2020-12-28 09:30:00,106.03992,40.81331,113.6230210246,1.03992,0.30331,1.08325,105.0,40.51,112.5435919988,131.21,1.03992,0.30331,1.08325,1.03992,0.30331,1.08325,0.0,0.0,0.0,132.69,104.21992,20.41331,106.2002587095,1.03992,0.30331,1.08325,103.18,20.11,105.1214749706,126.16,101.47992,31.42331,106.2336979238,1.03992,0.30331,1.08325,100.44,31.12,105.1505967648,126.16
2020-12-28 10:00:00,111.04784,38.44187,117.513404077,1.13784,0.33187000000000005,1.18525,109.91,38.11,116.3296187564,130.55,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,132.31,109.14784,18.31187,110.6732829529,1.13784,0.33187000000000005,1.18525,108.01,17.98,109.4963035906,125.52,106.22784,32.98187,111.2302015631,1.13784,0.33187000000000005,1.18525,105.09,32.65,110.0451298332,125.52
2020-12-28 10:30:00,115.14336,36.77473,120.8733805214,1.35336,0.39473,1.40975,113.79,36.38,119.4640887464,130.17,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,132.16,113.19336,16.81473,114.4354485859,1.35336,0.39473,1.40975,111.84,16.42,113.0389401932,125.16,110.13336,34.23473,115.3315816377,1.35336,0.39473,1.40975,108.78,33.84,113.9220522989,125.16
2020-12-28 11:00:00,117.28776,37.77143,123.2197207027,5.14776,1.50143,5.36225,112.14,36.27,117.8596304932,130.17,5.14776,1.50143,5.36225,5.14776,1.50143,5.36225,0.0,0.0,0.0,132.16,115.34776,17.81143,116.7148352852,5.14776,1.50143,5.36225,110.2,16.31,111.4004313277,125.16,112.33776,35.47143,117.8049008661,5.14776,1.50143,5.36225,107.19,33.97,112.4440171819,125.16
2020-12-28 11:30:00,119.58392,36.72906,125.0973132048,5.17392,1.50906,5.3895,114.41,35.22,119.7083810767,129.91,5.17392,1.50906,5.3895,5.17392,1.50906,5.3895,0.0,0.0,0.0,132.03,117.61392,16.87906,118.8189246048,5.17392,1.50906,5.3895,112.44,15.37,113.4856400608,124.9,114.52392,36.16906,120.0996634194,5.17392,1.50906,5.3895,109.35,34.66,114.7115430112,124.9
2020-12-28 12:00:00,121.63528,35.58154,126.7327397694,5.04528,1.47154,5.2555,116.59,34.11,121.4772414899,129.58,5.04528,1.47154,5.2555,5.04528,1.47154,5.2555,0.0,0.0,0.0,131.82,119.60528,15.84154,120.6498130684,5.04528,1.47154,5.2555,114.56,14.37,115.4577433523,124.59,116.43528,36.87154,122.1338810103,5.04528,1.47154,5.2555,111.39,35.4,116.879819045,124.59
2020-12-28 12:30:00,123.60488,19.08184,125.0691128041,1.75488,0.5118400000000001,1.828,121.85,18.57,123.256916236,132.14,1.75488,0.5118400000000001,1.828,1.75488,0.5118400000000001,1.828,0.0,0.0,0.0,131.72,122.40488,5.53184,122.5298163779,1.75488,0.5118400000000001,1.828,120.65,5.02,120.7543908104,127.02,122.64488,12.55184,123.2855031121,1.75488,0.5118400000000001,1.828,120.89,12.04,121.4880804853,127.02
2020-12-28 13:00:00,123.15928,16.74354,124.2922136815,4.70928,1.37354,4.9055,118.45,15.37,119.443038307,133.79,4.70928,1.37354,4.9055,4.70928,1.37354,4.9055,0.0,0.0,0.0,132.01,122.25928,2.13354,122.2778947277,4.70928,1.37354,4.9055,117.55,0.76,117.5524568012,128.64,123.91928,2.1635400000000002,123.938165474,4.70928,1.37354,4.9055,119.21,0.79,119.2126176208,128.64
2020-12-28 13:30:00,123.66224,16.92607,124.8152292289,4.99224,1.45607,5.20025,118.67,15.47,119.6740982836,133.83,4.99224,1.45607,5.20025,4.99224,1.45607,5.20025,0.0,0.0,0.0,132.01,122.76224,2.13607,122.7808224637,4.99224,1.45607,5.20025,117.77,0.68,117.7719631321,128.69,124.44224,2.15607,124.4609164921,4.99224,1.45607,5.20025,119.45,0.7000000000000001,119.4520510498,128.69
2020-12-28 14:00:00,123.08744,17.16342,124.2783202005,5.01744,1.4634200000000002,5.2265,118.07,15.7,119.1092561475,133.96,5.01744,1.4634200000000002,5.2265,5.01744,1.4634200000000002,5.2265,0.0,0.0,0.0,132.11,122.20744,1.97342,122.2233724696,5.01744,1.4634200000000002,5.2265,117.19,0.51,117.1911097311,128.81,123.84744,1.9834200000000002,123.8633212434,5.01744,1.4634200000000002,5.2265,118.83,0.52,118.8311377544,128.81
2020-12-28 14:30:00,122.53888,17.79134,123.8237008438,4.83888,1.41134,5.0405,117.7,16.38,118.8343149095,134.15,4.83888,1.41134,5.0405,4.83888,1.41134,5.0405,0.0,0.0,0.0,132.24,121.63888,1.50134,121.6481448665,4.83888,1.41134,5.0405,116.8,0.09,116.8000346747,129.0,123.28888,1.49134,123.2978995225,4.83888,1.41134,5.0405,118.45,0.08,118.4500270156,129.0
2020-12-28 15:00:00,122.3028,17.9229,123.609082321,4.6728000000000005,1.3629,4.8675,117.63,16.56,118.7899427561,134.2,4.6728000000000005,1.3629,4.8675,4.6728000000000005,1.3629,4.8675,0.0,0.0,0.0,132.24,121.4028,1.6329,121.4137809734,4.6728000000000005,1.3629,4.8675,116.73,0.27,116.7303122586,129.06,123.0428,1.6229,123.0535023323,4.6728000000000005,1.3629,4.8675,118.37,0.26,118.370285545,129.06
2020-12-28 15:30:00,124.2296,15.6278,125.2087123526,1.3296000000000001,0.38780000000000003,1.385,122.9,15.24,123.8413000578,134.77,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,133.04,123.2896,1.5478,123.2993152982,1.3296000000000001,0.38780000000000003,1.385,121.96,1.16,121.965516438,129.61,125.0196,1.5878,125.0296824478,1.3296000000000001,0.38780000000000003,1.385,123.69,1.2,123.6958208672,129.61
2020-12-28 16:00:00,124.24712,18.35291,125.5952870683,4.70712,1.37291,4.90325,119.54,16.98,120.7399353984,135.27,4.70712,1.37291,4.90325,4.70712,1.37291,4.90325,0.0,0.0,0.0,133.31,123.33712,1.9229100000000001,123.3521088298,4.70712,1.37291,4.90325,118.63,0.55,118.6312749658,130.1,125.01712,1.9229100000000001,125.0319074315,4.70712,1.37291,4.90325,120.31,0.55,120.3112571624,130.1
2020-12-28 16:30:00,128.1596,17.23655,129.3135017238,4.7196,1.37655,4.91625,123.44,15.86,124.4547034065,134.42,4.7196,1.37655,4.91625,4.7196,1.37655,4.91625,0.0,0.0,0.0,132.65,127.1896,1.81655,127.202571523,4.7196,1.37655,4.91625,122.47,0.44,122.4707903951,129.32,128.9496,1.83655,128.962677764,4.7196,1.37655,4.91625,124.23,0.46,124.2308516432,129.32
2020-12-28 17:00:00,131.41488,15.52809,132.3291058855,4.72488,1.37809,4.92175,126.69,14.15,127.4777572755,133.69,4.72488,1.37809,4.92175,4.72488,1.37809,4.92175,0.0,0.0,0.0,132.15,130.43488,3.31809,130.4770770743,4.72488,1.37809,4.92175,125.71,1.94,125.7249684828,128.6,132.21488,3.35809,132.2575187347,4.72488,1.37809,4.92175,127.49,1.98,127.5053743965,128.6
2020-12-28 17:30:00,134.0152,15.14735,134.8685139054,4.5852,1.33735,4.77625,129.43,13.81,130.1646687854,133.89,4.5852,1.33735,4.77625,4.5852,1.33735,4.77625,0.0,0.0,0.0,132.41,133.0252,3.61735,133.0743741524,4.5852,1.33735,4.77625,128.44,2.2800000000000002,128.4602350924,128.8,134.8352,3.65735,134.8847929459,4.5852,1.33735,4.77625,130.25,2.32,130.2706601657,128.8
2020-12-28 18:00:00,133.09064,15.75727,134.0201850971,4.55064,1.32727,4.74025,128.54,14.43,129.3474255639,134.02,4.55064,1.32727,4.74025,4.55064,1.32727,4.74025,0.0,0.0,0.0,132.46,132.08064,3.01727,132.1150989897,4.55064,1.32727,4.74025,127.53,1.69,127.5411972658,128.93,133.88064,3.04727,133.9153151109,4.55064,1.32727,4.74025,129.33,1.72,129.3414369025,128.93
2020-12-28 18:30:00,130.04712,17.26916,131.1887087649,4.55712,1.32916,4.747,125.49,15.94,126.4983150085,134.2,4.55712,1.32916,4.747,4.55712,1.32916,4.747,0.0,0.0,0.0,132.46,129.08712,1.8791600000000002,129.1007970239,4.55712,1.32916,4.747,124.53,0.55,124.5312145608,129.09,130.83712,1.8791600000000002,130.8506141071,4.55712,1.32916,4.747,126.28,0.55,126.2811977295,129.09
2020-12-28 19:00:00,126.49376,18.87818,127.8947105984,4.5537600000000005,1.3281800000000001,4.7435,121.94,17.55,123.1964532769,134.65,4.5537600000000005,1.3281800000000001,4.7435,4.5537600000000005,1.3281800000000001,4.7435,0.0,0.0,0.0,132.66,125.55376,2.52818,125.5792114335,4.5537600000000005,1.3281800000000001,4.7435,121.0,1.2,121.0059502669,129.52,127.25376,2.53818,127.2790705177,4.5537600000000005,1.3281800000000001,4.7435,122.7,1.21,122.7059660326,129.52
2020-12-28 19:30:00,122.3752,20.6211,124.1004405321,4.4952,1.3111,4.6825,117.88,19.31,119.451121803,135.24,4.4952,1.3111,4.6825,4.4952,1.3111,4.6825,0.0,0.0,0.0,133.0,121.4752,4.1211,121.5450849695,4.4952,1.3111,4.6825,116.98,2.81,117.0137449191,130.09,123.1352,4.1511,123.2051505021,4.4952,1.3111,4.6825,118.64,2.84,118.6739870401,130.09
2020-12-28 20:00:00,118.05288,21.95209,120.076545302,4.5328800000000005,1.32209,4.72175,113.52,20.63,115.3793192041,135.2,4.5328800000000005,1.32209,4.72175,4.5328800000000005,1.32209,4.72175,0.0,0.0,0.0,132.75,117.19288,5.40209,117.3173205416,4.5328800000000005,1.32209,4.72175,112.66,4.08,112.7338547199,130.04,118.77288,5.44209,118.8974910041,4.5328800000000005,1.32209,4.72175,114.24,4.12,114.3142685757,130.04
2020-12-28 20:30:00,115.23184,23.37887,117.5795412147,4.28184,1.24887,4.46025,110.95,22.13,113.1354913367,135.66,4.28184,1.24887,4.46025,4.28184,1.24887,4.46025,0.0,0.0,0.0,133.01,114.39184,6.71887,114.5889884442,4.28184,1.24887,4.46025,110.11,5.47,110.2457844999,130.49,115.94184,6.79887,116.1410129793,4.28184,1.24887,4.46025,111.66,5.55,111.7978447914,130.49
2020-12-28 21:00:00,111.2776,24.75305,113.9974462261,4.4676,1.30305,4.6537500000000005,106.81,23.45,109.3539144247,135.73,4.4676,1.30305,4.6537500000000005,4.4676,1.30305,4.6537500000000005,0.0,0.0,0.0,132.89,110.4576,8.02305,110.7485924473,4.4676,1.30305,4.6537500000000005,105.99,6.72,106.2028177592,130.55,111.9476,8.11305,112.2411988802,4.4676,1.30305,4.6537500000000005,107.48,6.8100000000000005,107.6955268338,130.55
2020-12-28 21:30:00,108.18584,23.70337,110.7520912934,0.7658400000000001,0.22337,0.7977500000000001,107.42,23.48,109.9562040087,135.8,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,132.95,107.38584,6.98337,107.6126669545,0.7658400000000001,0.22337,0.7977500000000001,106.62,6.76,106.8340863208,130.61,108.87584,7.06337,109.1047191072,0.7658400000000001,0.22337,0.7977500000000001,108.11,6.84,108.3261635063,130.61
2020-12-28 22:00:00,103.59424,24.84082,106.5309011482,0.41424000000000005,0.12082000000000001,0.4315,103.18,24.72,106.0999095193,135.66,0.41424000000000005,0.12082000000000001,0.4315,0.41424000000000005,0.12082000000000001,0.4315,0.0,0.0,0.0,132.63,102.82424,8.10082,103.1428505339,0.41424000000000005,0.12082000000000001,0.4315,102.41,7.98,102.7204385699,130.47,104.25424,8.21082,104.5770726453,0.41424000000000005,0.12082000000000001,0.4315,103.84,8.09,104.1546624016,130.47
2020-12-28 22:30:00,97.72584,28.11962,101.690967311,0.61584,0.17962,0.6415000000000001,97.11,27.94,101.0494715474,136.64,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,133.38,97.00584,11.10962,97.6399336883,0.61584,0.17962,0.6415000000000001,96.39,10.93,97.0077161879,131.41,98.22584,9.42962,98.6774208066,0.61584,0.17962,0.6415000000000001,97.61,9.25,98.0473079692,131.41
2020-12-28 23:00:00,92.36072,35.43771,98.9259010015,0.7807200000000001,0.22771000000000002,0.81325,91.58,35.21,98.1154447577,135.44,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,133.2,91.42072,17.13771,93.0131665377,0.7807200000000001,0.22771000000000002,0.81325,90.64,16.91,92.2038920003,130.26,91.47072,0.56771,91.4724817197,0.7807200000000001,0.22771000000000002,0.81325,90.69,0.34,90.6906373337,130.26
2020-12-28 23:30:00,87.45,37.0475,94.9737845737,0.78,0.2275,0.8125,86.67,36.82,94.1668800588,135.9,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,133.39,86.57,18.6075,88.5471849143,0.78,0.2275,0.8125,85.79,18.38,87.7368138241,130.68,86.63,1.3275000000000001,86.6401705691,0.78,0.2275,0.8125,85.85,1.1,85.8570468861,130.68
2020-12-29 00:00:00,83.38208,38.00394,91.6344406904,0.80208,0.23394,0.8355,82.58,37.77,90.8076500081,136.04,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,133.39,82.55208,19.51394,84.82711693,0.80208,0.23394,0.8355,81.75,19.28,83.9927431389,130.8,82.62208,2.2039400000000002,82.6514697694,0.80208,0.23394,0.8355,81.82,1.97,81.8437126479,130.8
2020-12-29 00:30:00,82.97976,37.99618,91.2652741422,0.80976,0.23618000000000003,0.8435,82.17,37.76,90.4307829226,135.89,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,133.27,82.10976,19.52618,84.399552088,0.80976,0.23618000000000003,0.8435,81.3,19.29,83.557130755,130.66,82.19976,2.23618,82.230171136,0.80976,0.23618000000000003,0.8435,81.39,2.0,81.414569335,130.66
2020-12-29 01:00:00,85.08072,37.33896,92.9135450276,0.75072,0.21896000000000002,0.782,84.33,37.12,92.1381750416,135.52,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,132.97,84.22072,18.97896,86.3326740001,0.75072,0.21896000000000002,0.782,83.47,18.76,85.5521975171,130.31,84.29072,1.77896,84.3094904314,0.75072,0.21896000000000002,0.782,83.54,1.56,83.5545642081,130.31
2020-12-29 01:30:00,84.57072,37.60146,92.5531008419,0.6907200000000001,0.20146000000000003,0.7195,83.88,37.4,91.8401567943,135.73,0.6907200000000001,0.20146000000000003,0.7195,0.6907200000000001,0.20146000000000003,0.7195,0.0,0.0,0.0,133.14,83.72072,19.20146,85.8944411673,0.6907200000000001,0.20146000000000003,0.7195,83.03,19.0,85.1761756596,130.5,83.79072,1.9814600000000002,83.8141452372,0.6907200000000001,0.20146000000000003,0.7195,83.1,1.78,83.1190615924,130.5
2020-12-29 02:00:00,82.43208,38.00769,90.7724204385,0.71208,0.20769,0.74175,81.72,37.8,90.0388716055,135.99,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,133.37,81.61208,19.51769,83.9134782074,0.71208,0.20769,0.74175,80.9,19.31,83.17262831,130.74,81.69208,2.20769,81.7219054468,0.71208,0.20769,0.74175,80.98,2.0,81.0046936912,130.74
2020-12-29 02:30:00,80.99144,38.54917,89.6975577202,0.7514400000000001,0.21917000000000003,0.7827500000000001,80.24,38.33,88.9249486927,136.29,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,133.6,80.18144,19.94917,82.6258597787,0.7514400000000001,0.21917000000000003,0.7827500000000001,79.43,19.73,81.8437401394,131.03,80.26144,2.55917,80.3022297446,0.7514400000000001,0.21917000000000003,0.7827500000000001,79.51,2.34,79.5444259518,131.03
2020-12-29 03:00:00,79.172,39.00225,88.2574704434,0.762,0.22225000000000003,0.7937500000000001,78.41,38.78,87.4758052264,136.62,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,133.88,78.392,20.30225,80.978312029,0.762,0.22225000000000003,0.7937500000000001,77.63,20.08,80.1849318763,131.35,78.482,2.82225,78.5327283307,0.762,0.22225000000000003,0.7937500000000001,77.72,2.6,77.7634772885,131.35
2020-12-29 03:30:00,78.11688,39.50659,87.5386634257,0.77688,0.22659,0.80925,77.34,39.28,86.7432648682,136.81,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,134.0,77.33688,20.74659,80.0713057516,0.77688,0.22659,0.80925,76.56,20.52,79.2622482649,131.53,77.42688,3.22659,77.494081255,0.77688,0.22659,0.80925,76.65,3.0,76.7086859489,131.53
2020-12-29 04:00:00,76.84792,38.09981,85.7741122388,0.7879200000000001,0.22981000000000001,0.8207500000000001,76.06,37.87,84.9662315276,136.95,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,134.0,76.32792,23.96981,80.0031447067,0.7879200000000001,0.22981000000000001,0.8207500000000001,75.54,23.74,79.1825687888,131.68,76.19792,3.82981,76.2941049948,0.7879200000000001,0.22981000000000001,0.8207500000000001,75.41,3.6,75.4958813446,131.68
2020-12-29 04:30:00,75.6848,26.64765,80.2389319568,0.8148000000000001,0.23765000000000003,0.8487500000000001,74.87,26.41,79.3914667959,135.99,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,132.55,76.7748,46.69765,89.8612287394,0.8148000000000001,0.23765000000000003,0.8487500000000001,75.96,46.46,89.041862065,130.75,75.0648,9.50765,75.664520137,0.8148000000000001,0.23765000000000003,0.8487500000000001,74.25,9.27,74.8264351683,130.75
