Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-29 05:00:00,75.56896,26.57303,80.104891479,0.7989600000000001,0.23303000000000001,0.83225,74.77,26.34,79.2738828367,135.99,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,132.55,76.65896,46.64303,89.7338754087,0.7989600000000001,0.23303000000000001,0.83225,75.86,46.41,88.9304655335,130.75,74.94896,9.59303,75.5603919369,0.7989600000000001,0.23303000000000001,0.83225,74.15,9.36,74.7384245218,130.75
2020-12-29 05:30:00,76.58376,26.04318,80.8907876105,0.8337600000000001,0.24318,0.8685,75.75,25.8,80.0231372792,135.6,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,132.23,77.69376,45.99318,90.2867263193,0.8337600000000001,0.24318,0.8685,76.86,45.75,89.4456376801,130.36,75.95376,9.92318,76.5992373294,0.8337600000000001,0.24318,0.8685,75.12,9.68,75.7411169709,130.36
2020-12-29 06:00:00,78.86952,24.88486,82.7022215073,0.83952,0.24486000000000002,0.8745,78.03,24.64,81.8279322725,135.28,0.83952,0.24486000000000002,0.8745,0.83952,0.24486000000000002,0.8745,0.0,0.0,0.0,132.05,80.02952,44.74486,91.6887483165,0.83952,0.24486000000000002,0.8745,79.19,44.5,90.8367001823,130.05,78.20952,10.90486,78.9661002599,0.83952,0.24486000000000002,0.8745,77.37,10.66,78.1009122866,130.05
2020-12-29 06:30:00,83.8628,22.80165,86.9073326398,0.8628,0.25165000000000004,0.89875,83.0,22.55,86.0087350215,134.76,0.8628,0.25165000000000004,0.89875,0.8628,0.25165000000000004,0.89875,0.0,0.0,0.0,131.81,85.1128,42.50165,95.1345309368,0.8628,0.25165000000000004,0.89875,84.25,42.25,94.2503315644,129.55,83.1128,12.71165,84.0792695589,0.8628,0.25165000000000004,0.89875,82.25,12.46,83.1884252766,129.55
2020-12-29 07:00:00,87.87176,21.61968,90.4923022627,0.82176,0.23968000000000003,0.856,87.05,21.38,89.6370844015,134.9,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,132.12,89.24176,41.33968,98.3517202208,0.82176,0.23968000000000003,0.856,88.42,41.1,97.5054172854,129.69,87.08176,13.87968,88.1809414874,0.82176,0.23968000000000003,0.856,86.26,13.64,87.3317651259,129.69
2020-12-29 07:30:00,92.42424,20.11332,94.5874504414,0.8342400000000001,0.24332,0.869,91.59,19.87,93.7205687136,134.08,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,131.49,93.86424,39.57332,101.8653189589,0.8342400000000001,0.24332,0.869,93.03,39.33,101.0021277004,128.9,91.55424,14.92332,92.7625158229,0.8342400000000001,0.24332,0.869,90.72,14.68,91.9000587595,128.9
2020-12-29 08:00:00,96.49256,18.28408,98.2095805754,0.80256,0.23408,0.836,95.69,18.05,97.377505616,133.07,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0,130.74,98.03256,37.46408,104.9473206442,0.80256,0.23408,0.836,97.23,37.23,104.1140999097,127.94,95.56256,16.19408,96.9249766613,0.80256,0.23408,0.836,94.76,15.96,96.094636687,127.94
2020-12-29 08:30:00,101.5896,15.86905,102.8215618247,0.8196,0.23905,0.8537500000000001,100.77,15.63,101.9749469233,132.33,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,130.31,103.2696,34.82905,108.9847375005,0.8196,0.23905,0.8537500000000001,102.45,34.59,108.1317279988,127.22,100.5796,18.20905,102.2146048178,0.8196,0.23905,0.8537500000000001,99.76,17.97,101.3655686118,127.22
2020-12-29 09:00:00,107.84,13.57125,108.6905903313,1.17,0.34125000000000005,1.21875,106.67,13.23,107.4873099487,131.98,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,130.31,109.64,32.42125,114.3331406529,1.17,0.34125000000000005,1.21875,108.47,32.08,113.1143991718,126.88,106.75,20.50125,108.7007992223,1.17,0.34125000000000005,1.21875,105.58,20.16,107.4874969473,126.88
2020-12-29 09:30:00,114.3916,11.6263,114.9809071205,1.2216,0.3563,1.2725,113.17,11.27,113.7297753449,133.36,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,131.96,116.3216,30.8863,120.3523084708,1.2216,0.3563,1.2725,115.1,30.53,119.080186849,128.21,113.2216,23.1363,115.5613217485,1.2216,0.3563,1.2725,112.0,22.78,114.2931686497,128.21
2020-12-29 10:00:00,119.17352,9.90561,119.5844846904,1.01352,0.29561000000000004,1.05575,118.16,9.61,118.5501484605,133.12,1.01352,0.29561000000000004,1.05575,1.01352,0.29561000000000004,1.05575,0.0,0.0,0.0,131.96,121.22352,29.06561,124.6593417513,1.01352,0.29561000000000004,1.05575,120.21,28.77,123.6048421382,128.01,117.93352,24.50561,120.4526465507,1.01352,0.29561000000000004,1.05575,116.92,24.21,119.4002114738,128.01
2020-12-29 10:30:00,122.92928,8.61354,123.2306818639,0.86928,0.25354000000000004,0.9055000000000001,122.06,8.36,122.3459570235,132.77,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,131.82,125.06928,27.65354,128.089980382,0.86928,0.25354000000000004,0.9055000000000001,124.2,27.4,127.1864772686,127.69,121.62928,25.48354,124.2702400587,0.86928,0.25354000000000004,0.9055000000000001,120.76,25.23,123.3674612692,127.69
2020-12-29 11:00:00,124.90168,7.30924,125.1153653881,0.9916800000000001,0.28924,1.033,123.91,7.02,124.1086963109,132.37,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,131.6,127.09168,26.24924,129.7741026777,0.9916800000000001,0.28924,1.033,126.1,25.96,128.7444429869,127.27,123.59168,26.69924,126.4426857584,0.9916800000000001,0.28924,1.033,122.6,26.41,125.412312394,127.27
2020-12-29 11:30:00,127.07528,6.65404,127.2493734185,1.14528,0.33404,1.193,125.93,6.32,126.0884899584,132.33,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,131.66,129.33528,25.58404,131.8414113828,1.14528,0.33404,1.193,128.19,25.25,130.6531231927,127.24,125.73528,27.38404,128.6827349857,1.14528,0.33404,1.193,124.59,27.05,127.4926295909,127.24
2020-12-29 12:00:00,128.79312,5.85591,128.9261782621,1.56312,0.45591000000000004,1.62825,127.23,5.4,127.3445440527,131.65,1.56312,0.45591000000000004,1.62825,1.56312,0.45591000000000004,1.62825,0.0,0.0,0.0,131.12,131.07312,24.56591,133.355340053,1.56312,0.45591000000000004,1.62825,129.51,24.11,131.7350834061,126.59,127.42312,28.06591,130.4773804713,1.56312,0.45591000000000004,1.62825,125.86,27.61,128.8528296158,126.59
2020-12-29 12:30:00,130.2728,5.5604,130.3914125547,1.8528,0.5404,1.9300000000000002,128.42,5.02,128.518079662,131.45,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,130.98,132.5728,24.2204,134.767114223,1.8528,0.5404,1.9300000000000002,130.72,23.68,132.8475095739,126.39,128.8828,28.4104,131.9769940709,1.8528,0.5404,1.9300000000000002,127.03,27.87,130.0513660059,126.39
2020-12-29 13:00:00,130.3124,5.6982,130.4369237486,1.9824000000000002,0.5782,2.065,128.33,5.12,128.4320960664,131.45,1.9824000000000002,0.5782,2.065,1.9824000000000002,0.5782,2.065,0.0,0.0,0.0,130.98,132.6224,24.3582,134.8407315651,1.9824000000000002,0.5782,2.065,130.64,23.78,132.786663487,126.39,128.9324,28.3682,132.0163570964,1.9824000000000002,0.5782,2.065,126.95,27.79,129.9560948936,126.39
2020-12-29 13:30:00,130.246,5.8092500000000005,130.3754881163,1.746,0.5092500000000001,1.81875,128.5,5.3,128.6092531663,131.58,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,131.09,132.546,24.49925,134.7911546303,1.746,0.5092500000000001,1.81875,130.8,23.99,132.9818036425,126.51,128.856,28.16925,131.899110617,1.746,0.5092500000000001,1.81875,127.11,27.66,130.0846943341,126.51
2020-12-29 14:00:00,129.43776,6.22268,129.5872503767,1.7577600000000002,0.51268,1.831,127.68,5.71,127.8076151878,131.9,1.7577600000000002,0.51268,1.831,1.7577600000000002,0.51268,1.831,0.0,0.0,0.0,131.34,131.72776,24.99268,134.0777267416,1.7577600000000002,0.51268,1.831,129.97,24.48,132.2553261687,126.82,128.07776,27.89268,131.0798009008,1.7577600000000002,0.51268,1.831,126.32,27.38,129.2532661096,126.82
2020-12-29 14:30:00,127.0772,6.7521,127.2564560808,1.6872,0.49210000000000004,1.7575,125.39,6.26,125.5461656125,132.06,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,131.41,129.3372,25.6221,131.8506856723,1.6872,0.49210000000000004,1.7575,127.65,25.13,130.10011299,126.95,125.7372,27.4921,128.7076494473,1.6872,0.49210000000000004,1.7575,124.05,27.0,126.9543323404,126.95
2020-12-29 15:00:00,125.4932,7.8401,125.7378638846,1.5432000000000001,0.4501,1.6075,123.95,7.39,124.1701034871,132.56,1.5432000000000001,0.4501,1.6075,1.5432000000000001,0.4501,1.6075,0.0,0.0,0.0,131.76,127.7132,26.7901,130.4928002315,1.5432000000000001,0.4501,1.6075,126.17,26.34,128.8901256885,127.44,124.1932,26.5301,126.9952642119,1.5432000000000001,0.4501,1.6075,122.65,26.08,125.3921405033,127.44
2020-12-29 15:30:00,124.0176,11.2543,124.5272033664,4.9176,1.4343,5.1225,119.1,9.82,119.5041522291,133.37,4.9176,1.4343,5.1225,4.9176,1.4343,5.1225,0.0,0.0,0.0,132.23,126.0876,30.5143,129.7274272398,4.9176,1.4343,5.1225,121.17,29.08,124.6106548414,128.23,122.7576,25.5843,125.3953139645,4.9176,1.4343,5.1225,117.84,24.15,120.2891852994,128.23
2020-12-29 16:00:00,125.6552,10.6286,126.1039112201,4.7952,1.3986,4.995,120.86,9.23,121.2119321684,133.26,4.7952,1.3986,4.995,4.7952,1.3986,4.995,0.0,0.0,0.0,132.23,127.7552,29.8686,131.2003216193,4.7952,1.3986,4.995,122.96,28.47,126.2129252494,128.14,124.3852,26.0886,127.0916717531,4.7952,1.3986,4.995,119.59,24.69,122.1120968619,128.14
2020-12-29 16:30:00,130.97592,8.84506,131.2742423564,4.64592,1.35506,4.8395,126.33,7.49,126.5518431316,132.51,4.64592,1.35506,4.8395,4.64592,1.35506,4.8395,0.0,0.0,0.0,131.72,133.16592,27.86506,136.0500783471,4.64592,1.35506,4.8395,128.52,26.51,131.2256472645,127.44,129.58592,27.33506,132.4375934826,4.64592,1.35506,4.8395,124.94,25.98,127.6125542413,127.44
2020-12-29 17:00:00,135.98696,6.80453,136.1570964679,4.74696,1.38453,4.94475,131.24,5.42,131.3518709421,131.45,4.74696,1.38453,4.94475,4.74696,1.38453,4.94475,0.0,0.0,0.0,130.97,138.33696,25.51453,140.6702020442,4.74696,1.38453,4.94475,133.59,24.13,135.7517771523,126.41,134.57696,28.85453,137.6355407021,4.74696,1.38453,4.94475,129.83,27.47,132.7042945801,126.41
2020-12-29 17:30:00,138.12584,6.19962,138.264901417,4.6958400000000005,1.36962,4.8915,133.43,4.83,133.5173913766,131.24,4.6958400000000005,1.36962,4.8915,4.6958400000000005,1.36962,4.8915,0.0,0.0,0.0,130.84,140.54584,24.84962,142.7257396388,4.6958400000000005,1.36962,4.8915,135.85,23.48,137.8641828032,126.19,136.65584,29.32962,139.7678261098,4.6958400000000005,1.36962,4.8915,131.96,27.96,134.8895963372,126.19
2020-12-29 18:00:00,138.35376,6.55693,138.5090474921,4.58376,1.33693,4.77475,133.77,5.22,133.8718092057,131.5,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,131.06,140.75376,25.26693,143.0036317922,4.58376,1.33693,4.77475,136.17,23.93,138.2566953171,126.45,136.88376,28.98693,139.9192833835,4.58376,1.33693,4.77475,132.3,27.65,135.1584718025,126.45
2020-12-29 18:30:00,135.78456,7.9200800000000005,136.0153461989,4.11456,1.20008,4.286,131.67,6.72,131.8413717313,132.23,4.11456,1.20008,4.286,4.11456,1.20008,4.286,0.0,0.0,0.0,131.6,138.15456,26.85008,140.7395084715,4.11456,1.20008,4.286,134.04,25.65,136.4721367166,127.15,134.35456,27.74008,137.188409974,4.11456,1.20008,4.286,130.24,26.54,132.9166249948,127.15
2020-12-29 19:00:00,131.93432,9.65126,132.2868535171,4.32432,1.26126,4.5045,127.61,8.39,127.8855120801,132.28,4.32432,1.26126,4.5045,4.32432,1.26126,4.5045,0.0,0.0,0.0,131.41,134.21432,28.59126,137.225886193,4.32432,1.26126,4.5045,129.89,27.33,132.7340988593,127.2,130.55432,26.17126,133.1516628535,4.32432,1.26126,4.5045,126.23,24.91,128.6643734683,127.2
2020-12-29 19:30:00,127.62368,11.27524,128.1207818186,4.30368,1.2552400000000001,4.483,123.32,10.02,123.7264030028,132.79,4.30368,1.2552400000000001,4.483,4.30368,1.2552400000000001,4.483,0.0,0.0,0.0,131.67,129.77368,30.39524,133.285703042,4.30368,1.2552400000000001,4.483,125.47,29.14,128.8093960082,127.67,126.28368,24.86524,128.7083835444,4.30368,1.2552400000000001,4.483,121.98,23.61,124.2439233927,127.67
2020-12-29 20:00:00,122.98088,13.28734,123.6966056521,4.31088,1.2573400000000001,4.4905,118.67,12.03,119.2782033735,132.66,4.31088,1.2573400000000001,4.4905,4.31088,1.2573400000000001,4.4905,0.0,0.0,0.0,131.27,125.07088,32.35734,129.1887087785,4.31088,1.2573400000000001,4.4905,120.76,31.1,124.7003913386,127.55,121.75088,22.80734,123.8686866752,4.31088,1.2573400000000001,4.4905,117.44,21.55,119.4008211865,127.55
2020-12-29 20:30:00,119.83056,14.30058,120.6808588727,4.39056,1.28058,4.5735,115.44,13.02,116.1719157112,132.04,4.39056,1.28058,4.5735,4.39056,1.28058,4.5735,0.0,0.0,0.0,130.5,121.84056,33.22058,126.2882773525,4.39056,1.28058,4.5735,117.45,31.94,121.7155129801,126.93,118.62056,21.62058,120.5748179938,4.39056,1.28058,4.5735,114.23,20.34,116.0267576898,126.93
2020-12-29 21:00:00,116.73592,13.39131,117.5014987213,1.13592,0.33131000000000005,1.1832500000000001,115.6,13.06,116.3353927229,131.97,1.13592,0.33131000000000005,1.1832500000000001,1.13592,0.33131000000000005,1.1832500000000001,0.0,0.0,0.0,130.44,118.73592,32.29131,123.0485570812,1.13592,0.33131000000000005,1.1832500000000001,117.6,31.96,121.8655061943,126.85,115.51592,20.58131,117.3350676258,1.13592,0.33131000000000005,1.1832500000000001,114.38,20.25,116.1587142663,126.85
2020-12-29 21:30:00,112.21176,15.39468,113.2628591137,0.94176,0.27468000000000004,0.981,111.27,15.12,112.2925968174,132.69,0.94176,0.27468000000000004,0.981,0.94176,0.27468000000000004,0.981,0.0,0.0,0.0,130.86,114.13176,34.48468,119.2277308154,0.94176,0.27468000000000004,0.981,113.19,34.21,118.2467767003,127.55,111.06176,18.82468,112.6458304217,0.94176,0.27468000000000004,0.981,110.12,18.55,111.6714686032,127.55
2020-12-29 22:00:00,107.04688,17.10909,108.4055140588,0.9568800000000001,0.27909,0.9967500000000001,106.09,16.83,107.4166514094,133.27,0.9568800000000001,0.27909,0.9967500000000001,0.9568800000000001,0.27909,0.9967500000000001,0.0,0.0,0.0,131.18,108.84688,36.35909,114.7589940325,0.9568800000000001,0.27909,0.9967500000000001,107.89,36.08,113.7629926646,128.09,105.98688,17.45909,107.4152622106,0.9568800000000001,0.27909,0.9967500000000001,105.03,17.18,106.425811249,128.09
2020-12-29 22:30:00,101.14968,19.14699,102.9459323634,0.9496800000000001,0.27699,0.9892500000000001,100.2,18.87,101.9613500303,133.71,0.9496800000000001,0.27699,0.9892500000000001,0.9496800000000001,0.27699,0.9892500000000001,0.0,0.0,0.0,131.33,102.79968,38.56699,109.7961152581,0.9496800000000001,0.27699,0.9892500000000001,101.85,38.29,108.8096806355,128.51,100.14968,15.74699,101.380107014,0.9496800000000001,0.27699,0.9892500000000001,99.2,15.47,100.3990084612,128.51
2020-12-29 23:00:00,95.4672,20.78335,97.703295303,0.9372,0.27335000000000004,0.9762500000000001,94.53,20.51,96.7294215841,134.14,0.9372,0.27335000000000004,0.9762500000000001,0.9372,0.27335000000000004,0.9762500000000001,0.0,0.0,0.0,131.52,97.0072,40.30335,105.0464510255,0.9372,0.27335000000000004,0.9762500000000001,96.07,40.03,104.076153849,128.92,94.5672,14.35335,95.6502690642,0.9372,0.27335000000000004,0.9762500000000001,93.63,14.08,94.682750805,128.92
2020-12-29 23:30:00,90.22672,22.79446,93.0615302295,0.9067200000000001,0.26446000000000003,0.9445,89.32,22.53,92.1176600875,135.01,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,132.1,91.64672,42.58446,101.05719925,0.9067200000000001,0.26446000000000003,0.9445,90.74,42.32,100.1235736478,129.74,89.39672,12.78446,90.3062343598,0.9067200000000001,0.26446000000000003,0.9445,88.49,12.52,89.3713069167,129.74
2020-12-30 00:00:00,85.93944,23.96067,89.2171567265,0.8594400000000001,0.25067,0.8952500000000001,85.08,23.71,88.3219706528,134.86,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,131.79,87.25944,43.69067,97.5862926551,0.8594400000000001,0.25067,0.8952500000000001,86.4,43.44,96.7057061398,129.62,85.16944,11.51067,85.9437550597,0.8594400000000001,0.25067,0.8952500000000001,84.31,11.26,85.0585898073,129.62
2020-12-30 00:30:00,85.12472,24.09221,88.4683702674,0.86472,0.25221000000000005,0.90075,84.26,23.84,87.5676492776,134.5,0.86472,0.25221000000000005,0.90075,0.86472,0.25221000000000005,0.90075,0.0,0.0,0.0,131.41,86.41472,43.72221,96.8459368273,0.86472,0.25221000000000005,0.90075,85.55,43.47,95.9606346373,129.27,84.35472,11.24221,85.1005644632,0.86472,0.25221000000000005,0.90075,83.49,10.99,84.2102143448,129.27
2020-12-30 01:00:00,87.282,23.25225,90.3261570868,1.002,0.29225,1.04375,86.28,22.96,89.2826970919,134.1,1.002,0.29225,1.04375,1.002,0.29225,1.04375,0.0,0.0,0.0,131.12,88.632,42.80225,98.4259316901,1.002,0.29225,1.04375,87.63,42.51,97.3966991227,128.87,86.502,11.97225,87.326575417,1.002,0.29225,1.04375,85.5,11.68,86.294104086,128.87
2020-12-30 01:30:00,86.92328,23.61429,90.0738102789,0.8032800000000001,0.23429000000000003,0.8367500000000001,86.12,23.38,89.2372052453,134.55,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,131.52,88.26328,43.25429,98.2921166715,0.8032800000000001,0.23429000000000003,0.8367500000000001,87.46,43.02,97.467799811,129.31,86.12328,11.68429,86.9122660547,0.8032800000000001,0.23429000000000003,0.8367500000000001,85.32,11.45,86.0848703316,129.31
2020-12-30 02:00:00,84.59648,24.20939,87.9923803097,0.7864800000000001,0.22939,0.81925,83.81,23.98,87.1731409323,134.96,0.7864800000000001,0.22939,0.81925,0.7864800000000001,0.22939,0.81925,0.0,0.0,0.0,131.85,85.89648,43.96939,96.4961788537,0.7864800000000001,0.22939,0.81925,85.11,43.74,95.6916908619,129.71,83.85648,11.30939,84.61566959,0.7864800000000001,0.22939,0.81925,83.07,11.08,83.8056758221,129.71
2020-12-30 02:30:00,82.7836,24.6098,86.3641516198,0.7536,0.21980000000000002,0.785,82.03,24.39,85.5791621833,135.18,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,132.02,84.0536,44.4598,95.0877567776,0.7536,0.21980000000000002,0.785,83.3,44.24,94.3189673396,129.91,82.0736,11.0498,82.8140923817,0.7536,0.21980000000000002,0.785,81.32,10.83,82.0379869329,129.91
2020-12-30 03:00:00,80.8872,25.00085,84.6627522855,0.7572,0.22085000000000002,0.7887500000000001,80.13,24.78,83.87410387,135.3,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,132.08,82.1072,44.90085,93.5824696327,0.7572,0.22085000000000002,0.7887500000000001,81.35,44.68,92.8123100671,130.03,80.1872,10.76085,80.9060129815,0.7572,0.22085000000000002,0.7887500000000001,79.43,10.54,80.1262535003,130.03
2020-12-30 03:30:00,79.96608,25.52594,83.9413340581,0.70608,0.20594,0.7355,79.26,25.32,83.2060694902,135.55,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,132.26,81.15608,45.46594,93.0239808923,0.70608,0.20594,0.7355,80.45,45.26,92.3074758619,130.27,79.28608,10.30594,79.9530792468,0.70608,0.20594,0.7355,78.58,10.1,79.2264248846,130.27
2020-12-30 04:00:00,78.93208,25.59394,82.9778465486,0.80208,0.23394,0.8355,78.13,25.36,82.1427203104,135.76,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,132.47,80.10208,45.60394,92.1740883538,0.80208,0.23394,0.8355,79.3,45.37,91.36151761,130.46,78.28208,10.44394,78.9756920315,0.80208,0.23394,0.8355,77.48,10.21,78.1498208571,130.46
2020-12-30 04:30:00,78.71536,25.69323,82.8024756137,0.76536,0.22323,0.79725,77.95,25.47,82.0056302945,135.92,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,132.63,79.87536,45.74323,92.0462722002,0.76536,0.22323,0.79725,79.11,45.52,91.2713673613,130.63,78.04536,10.38323,78.7330279029,0.76536,0.22323,0.79725,77.28,10.16,77.9450062544,130.63
2020-12-30 05:00:00,78.01856,25.91208,82.209072458,0.89856,0.26208000000000004,0.936,77.12,25.65,81.2737159234,135.92,0.89856,0.26208000000000004,0.936,0.89856,0.26208000000000004,0.936,0.0,0.0,0.0,132.63,79.16856,45.96208,91.5432886147,0.89856,0.26208000000000004,0.936,78.27,45.7,90.6348878744,130.63,77.37856,10.25208,78.0547672599,0.89856,0.26208000000000004,0.936,76.48,9.99,77.1296992085,130.63
2020-12-30 05:30:00,79.2328,25.6229,83.2728623277,0.8328,0.2429,0.8675,78.4,25.38,82.4057303833,135.76,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,132.45,80.4128,45.6029,92.4437282472,0.8328,0.2429,0.8675,79.58,45.36,91.5997052397,130.47,78.5728,10.3629,79.2532308253,0.8328,0.2429,0.8675,77.74,10.12,78.3959310169,130.47
2020-12-30 06:00:00,81.63696,24.41578,85.2098794216,0.8769600000000001,0.25578,0.9135000000000001,80.76,24.16,84.2964008722,135.26,0.8769600000000001,0.25578,0.9135000000000001,0.8769600000000001,0.25578,0.9135000000000001,0.0,0.0,0.0,132.11,82.83696,44.26578,93.9224212904,0.8769600000000001,0.25578,0.9135000000000001,81.96,44.01,93.0286068906,129.98,80.91696,11.36578,81.7112927976,0.8769600000000001,0.25578,0.9135000000000001,80.04,11.11,80.8073864198,129.98
2020-12-30 06:30:00,86.63104,22.55447,89.5189432939,0.9410400000000001,0.27447000000000005,0.9802500000000001,85.69,22.28,88.5391128259,134.35,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.0,0.0,0.0,131.44,87.95104,42.14447,97.5271336022,0.9410400000000001,0.27447000000000005,0.9802500000000001,87.01,41.87,96.5600176056,129.12,85.85104,12.74447,86.7918347811,0.9410400000000001,0.27447000000000005,0.9802500000000001,84.91,12.47,85.8207958481,129.12
2020-12-30 07:00:00,90.2772,21.00085,92.6876935767,0.9972000000000001,0.29085,1.03875,89.28,20.71,91.6505455521,134.16,0.9972000000000001,0.29085,1.03875,0.9972000000000001,0.29085,1.03875,0.0,0.0,0.0,131.44,91.6872,40.54085,100.2502028056,0.9972000000000001,0.29085,1.03875,90.69,40.25,99.2206561155,128.92,89.4472,14.25085,90.5753184569,0.9972000000000001,0.29085,1.03875,88.45,13.96,89.5448719916,128.92
2020-12-30 07:30:00,93.81784,19.79562,95.883542245,1.04784,0.30562,1.0915,92.77,19.49,94.795216124,133.22,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,130.69,95.27784,39.04562,102.9680884364,1.04784,0.30562,1.0915,94.23,38.74,101.8826800786,128.02,92.91784,14.96562,94.1153269784,1.04784,0.30562,1.0915,91.87,14.66,93.0323196529,128.02
2020-12-30 08:00:00,98.0584,18.18995,99.7312593501,1.0284,0.29995000000000005,1.07125,97.03,17.89,98.6654600151,132.91,1.0284,0.29995000000000005,1.07125,1.0284,0.29995000000000005,1.07125,0.0,0.0,0.0,130.6,99.6284,37.32995,106.3924022361,1.0284,0.29995000000000005,1.07125,98.6,37.03,105.3241705403,127.7,97.1084,16.33995,98.473525968,1.0284,0.29995000000000005,1.07125,96.08,16.04,97.4096915096,127.7
2020-12-30 08:30:00,102.65256,16.10908,103.9088568554,1.16256,0.33908000000000005,1.211,101.49,15.77,102.7079013514,132.54,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,130.53,104.35256,35.13908,110.1099982826,1.16256,0.33908000000000005,1.211,103.19,34.8,108.9000280073,127.35,101.65256,18.27908,103.2829498039,1.16256,0.33908000000000005,1.211,100.49,17.94,102.0788112196,127.35
2020-12-30 09:00:00,108.68544,13.91617,109.5727368256,1.01544,0.29617000000000004,1.05775,107.67,13.62,108.5280300199,132.31,1.01544,0.29617000000000004,1.05775,1.01544,0.29617000000000004,1.05775,0.0,0.0,0.0,130.62,110.50544,32.85617,115.2865134205,1.01544,0.29617000000000004,1.05775,109.49,32.56,114.2287778977,127.14,107.58544,20.18617,109.4628172452,1.01544,0.29617000000000004,1.05775,106.57,19.89,108.4102255325,127.14
2020-12-30 09:30:00,114.28864,12.10752,114.9281744117,1.56864,0.45752000000000004,1.634,112.72,11.65,113.3204346091,132.13,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0,130.71,116.21864,30.98752,120.2788372042,1.56864,0.45752000000000004,1.634,114.65,30.53,118.6452839349,126.96,113.11864,22.19752,115.2760018807,1.56864,0.45752000000000004,1.634,111.55,21.74,113.6487135871,126.96
2020-12-30 10:00:00,116.7652,11.0736,117.2891152154,2.5152,0.7336,2.62,114.25,10.34,114.7169477453,131.94,2.5152,0.7336,2.62,2.5152,0.7336,2.62,0.0,0.0,0.0,130.71,118.7552,29.8836,122.4574500633,2.5152,0.7336,2.62,116.24,29.15,119.839309494,126.78,115.5852,23.6536,117.98063931,2.5152,0.7336,2.62,113.07,22.92,115.3696290191,126.78
2020-12-30 10:30:00,118.09296,10.19753,118.5324294008,2.56296,0.74753,2.66975,115.53,9.45,115.9158461989,132.52,2.56296,0.74753,2.66975,2.56296,0.74753,2.66975,0.0,0.0,0.0,131.36,120.07296,29.17753,123.5671638424,2.56296,0.74753,2.66975,117.51,28.43,120.9002274605,127.31,116.87296,24.87753,119.4913397618,2.56296,0.74753,2.66975,114.31,24.13,116.8290760042,127.31
2020-12-30 11:00:00,120.00984,9.54662,120.388951529,2.79984,0.81662,2.9165,117.21,8.73,117.5346629722,132.54,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,131.49,122.06984,28.50662,125.3541910805,2.79984,0.81662,2.9165,119.27,27.69,122.4421046863,127.31,118.80984,25.65662,121.5485097837,2.79984,0.81662,2.9165,116.01,24.84,118.6395621199,127.31
2020-12-30 11:30:00,120.9124,9.23445,121.2645188856,3.0324,0.8844500000000001,3.15875,117.88,8.35,118.1753650301,132.47,3.0324,0.8844500000000001,3.15875,3.0324,0.8844500000000001,3.15875,0.0,0.0,0.0,131.49,122.9924,28.18445,126.1804013291,3.0324,0.8844500000000001,3.15875,119.96,27.3,123.0271986188,127.12,119.6824,26.04445,122.4834284528,3.0324,0.8844500000000001,3.15875,116.65,25.16,119.3325106582,127.12
2020-12-30 12:00:00,122.89032,8.08426,123.1559418357,2.86032,0.8342600000000001,2.9795,120.03,7.25,120.2487563345,132.31,2.86032,0.8342600000000001,2.9795,2.86032,0.8342600000000001,2.9795,0.0,0.0,0.0,131.49,125.00032,26.96426,127.8755305657,2.86032,0.8342600000000001,2.9795,122.14,26.13,124.9037889738,126.84,121.63032,26.97426,124.5854945242,2.86032,0.8342600000000001,2.9795,118.77,26.14,121.6125507503,126.84
2020-12-30 12:30:00,123.87768,7.94474,124.1321815479,3.06768,0.8947400000000001,3.1955,120.81,7.05,121.0155304083,132.16,3.06768,0.8947400000000001,3.1955,3.06768,0.8947400000000001,3.1955,0.0,0.0,0.0,131.33,126.01768,26.81474,128.8389923659,3.06768,0.8947400000000001,3.1955,122.95,25.92,125.6524926136,126.62,122.60768,27.16474,125.5809153265,3.06768,0.8947400000000001,3.1955,119.54,26.27,122.3925018128,126.62
2020-12-30 13:00:00,124.80624,7.44307,125.0279842034,2.61624,0.76307,2.72525,122.19,6.68,122.3724580941,132.04,2.61624,0.76307,2.72525,2.61624,0.76307,2.72525,0.0,0.0,0.0,131.27,126.96624,26.25307,129.6520334748,2.61624,0.76307,2.72525,124.35,25.49,126.9356632314,126.43,123.51624,27.34307,126.5065414149,2.61624,0.76307,2.72525,120.9,26.58,123.7873434564,126.43
2020-12-30 13:30:00,125.9748,7.3364,126.1882443019,2.5248,0.7364,2.63,123.45,6.6,123.6263018132,132.15,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0.0,0.0,0.0,131.4,128.1448,26.1964,130.7950348446,2.5248,0.7364,2.63,125.62,25.46,128.1740847441,126.48,124.6548,27.4364,127.6384550518,2.5248,0.7364,2.63,122.13,26.7,125.0145067582,126.48
2020-12-30 14:00:00,125.28408,7.90244,125.5330604239,2.61408,0.7624400000000001,2.723,122.67,7.14,122.8776159437,132.35,2.61408,0.7624400000000001,2.723,2.61408,0.7624400000000001,2.723,0.0,0.0,0.0,131.54,127.47408,26.80244,130.2613214343,2.61408,0.7624400000000001,2.723,124.86,26.04,127.5464668268,126.66,124.00408,27.01244,126.9121104206,2.61408,0.7624400000000001,2.723,121.39,26.25,124.1957913941,126.66
2020-12-30 14:30:00,123.52064,8.824770000000001,123.83547582,2.21064,0.6447700000000001,2.30275,121.31,8.18,121.5854781625,132.47,2.21064,0.6447700000000001,2.30275,2.21064,0.6447700000000001,2.30275,0.0,0.0,0.0,131.54,125.67064,27.76477,128.7011740862,2.21064,0.6447700000000001,2.30275,123.46,27.12,126.40358381,126.79,122.23064,25.92477,124.9496820899,2.21064,0.6447700000000001,2.30275,120.02,25.28,122.6534907779,126.79
2020-12-30 15:00:00,123.25512,8.76941,123.5666911346,1.57512,0.45941000000000004,1.6407500000000002,121.68,8.31,121.9634309947,132.54,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,131.6,125.39512,27.72941,128.4245159569,1.57512,0.45941000000000004,1.6407500000000002,123.82,27.27,126.7874019767,126.89,121.97512,25.60941,124.634552912,1.57512,0.45941000000000004,1.6407500000000002,120.4,25.15,122.9987093428,126.89
2020-12-30 15:30:00,124.53264,8.45452,124.8192987234,1.35264,0.39452000000000004,1.409,123.18,8.06,123.4434121369,132.32,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,131.44,126.71264,27.37452,129.6358649487,1.35264,0.39452000000000004,1.409,125.36,26.98,128.2304566006,126.75,123.22264,25.71452,125.8771446586,1.35264,0.39452000000000004,1.409,121.87,25.32,124.4724841079,126.75
2020-12-30 16:00:00,125.29768,10.41474,125.7297714253,4.50768,1.31474,4.6955,120.79,9.1,121.1322999864,132.29,4.50768,1.31474,4.6955,4.50768,1.31474,4.6955,0.0,0.0,0.0,131.26,127.40768,29.31474,130.7366471356,4.50768,1.31474,4.6955,122.9,28.0,126.0492364118,126.79,124.01768,25.56474,126.6251984553,4.50768,1.31474,4.6955,119.51,24.25,121.9454902815,126.79
2020-12-30 16:30:00,130.40752,8.51886,130.6854706853,4.48752,1.3088600000000001,4.6745,125.92,7.21,126.1262482594,131.57,4.48752,1.3088600000000001,4.6745,4.48752,1.3088600000000001,4.6745,0.0,0.0,0.0,130.81,132.59752,27.25886,135.3704094647,4.48752,1.3088600000000001,4.6745,128.11,25.95,130.7117997734,126.16,129.02752,27.09886,131.8425163999,4.48752,1.3088600000000001,4.6745,124.54,25.79,127.1822931858,126.16
2020-12-30 17:00:00,136.5052,6.6836,136.6687240593,4.4352,1.2936,4.62,132.07,5.39,132.1799417461,131.22,4.4352,1.2936,4.62,4.4352,1.2936,4.62,0.0,0.0,0.0,130.75,138.8452,25.3036,141.132071961,4.4352,1.2936,4.62,134.41,24.01,136.5376438935,125.87,135.0552,28.6736,138.0655003395,4.4352,1.2936,4.62,130.62,27.38,133.4587906434,125.87
2020-12-30 17:30:00,138.10576,6.68668,138.2675400613,4.44576,1.29668,4.631,133.66,5.39,133.7686349635,131.22,4.44576,1.29668,4.631,4.44576,1.29668,4.631,0.0,0.0,0.0,130.75,140.49576,25.28668,142.7531952826,4.44576,1.29668,4.631,136.05,23.99,138.1489145813,125.94,136.63576,28.63668,139.604406636,4.44576,1.29668,4.631,132.19,27.34,134.9876724001,125.94
2020-12-30 18:00:00,138.77592,6.52506,138.9292351517,4.40592,1.28506,4.5895,134.37,5.24,134.4721328008,131.08,4.40592,1.28506,4.5895,4.40592,1.28506,4.5895,0.0,0.0,0.0,130.63,141.19592,25.10506,143.4104314973,4.40592,1.28506,4.5895,136.79,23.82,138.848465962,125.82,137.28592,28.69506,140.2527372234,4.40592,1.28506,4.5895,132.88,27.41,135.6775681533,125.82
2020-12-30 18:30:00,137.04312,7.39466,137.2424778844,4.47312,1.3046600000000002,4.6595,132.57,6.09,132.7098074748,131.27,4.47312,1.3046600000000002,4.6595,4.47312,1.3046600000000002,4.6595,0.0,0.0,0.0,130.73,139.41312,26.04466,141.8250413102,4.47312,1.3046600000000002,4.6595,134.94,24.74,137.1891803314,126.0,135.58312,28.03466,138.4511631957,4.47312,1.3046600000000002,4.6595,131.11,26.73,133.8070439103,126.0
2020-12-30 19:00:00,133.64064,8.82977,133.9320181953,4.49064,1.30977,4.67775,129.15,7.52,129.3687477716,131.37,4.49064,1.30977,4.67775,4.49064,1.30977,4.67775,0.0,0.0,0.0,130.61,135.93064,27.50977,138.6864316949,4.49064,1.30977,4.67775,131.44,26.2,134.0257945322,126.12,132.23064,26.64977,134.8894080195,4.49064,1.30977,4.67775,127.74,25.34,130.2291180958,126.12
2020-12-30 19:30:00,129.85656,10.40983,130.2731389645,4.45656,1.29983,4.64225,125.4,9.11,125.7304740308,132.13,4.45656,1.29983,4.64225,4.45656,1.29983,4.64225,0.0,0.0,0.0,131.13,132.06656,29.29983,135.2777007059,4.45656,1.29983,4.64225,127.61,28.0,130.6457504093,126.86,128.49656,25.44983,130.9925943665,4.45656,1.29983,4.64225,124.04,24.15,126.369078892,126.86
2020-12-30 20:00:00,126.4052,9.4186,126.7556097891,0.9552,0.2786,0.995,125.45,9.14,125.7825190557,132.26,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,131.24,128.5952,28.3586,131.6849864525,0.9552,0.2786,0.995,127.64,28.08,130.6922185901,126.99,125.0552,24.4886,127.4303518672,0.9552,0.2786,0.995,124.1,24.21,126.4394483537,126.99
2020-12-30 20:30:00,123.58256,11.12408,124.0822077979,1.2825600000000001,0.37408,1.336,122.3,10.75,122.7715459706,132.26,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,131.03,125.75256,30.04408,129.2917363546,1.2825600000000001,0.37408,1.336,124.47,29.67,127.957374934,126.99,122.28256,22.93408,124.4146153215,1.2825600000000001,0.37408,1.336,121.0,22.56,123.0851477637,126.99
2020-12-30 21:00:00,118.20104,15.30197,119.1873992625,4.36104,1.27197,4.54275,113.84,14.03,114.7012924949,132.85,4.36104,1.27197,4.54275,4.36104,1.27197,4.54275,0.0,0.0,0.0,131.15,120.18104,34.42197,125.0134168566,4.36104,1.27197,4.54275,115.82,33.15,120.4707221693,127.59,117.01104,20.94197,118.8703057511,4.36104,1.27197,4.54275,112.65,19.67,114.354411371,127.59
2020-12-30 21:30:00,113.96288,14.49834,114.8814166027,1.02288,0.29834000000000005,1.0655000000000001,112.94,14.2,113.829186064,132.15,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,130.44,115.90288,33.44834,120.6327859292,1.02288,0.29834000000000005,1.0655000000000001,114.88,33.15,119.5672902595,126.92,112.79288,19.52834,114.4709126453,1.02288,0.29834000000000005,1.0655000000000001,111.77,19.23,113.4121942297,126.92
2020-12-30 22:00:00,109.114,16.3295,110.329132899,0.924,0.2695,0.9625,108.19,16.06,109.3754986274,132.5,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0.0,0.0,0.0,130.51,110.964,35.3795,116.4676706913,0.924,0.2695,0.9625,110.04,35.11,115.5054704332,127.25,108.004,17.8195,109.4641429704,0.924,0.2695,0.9625,107.08,17.55,108.5086581799,127.25
2020-12-30 22:30:00,102.74904,18.673470000000002,104.4321009209,0.86904,0.25347000000000003,0.9052500000000001,101.88,18.42,103.5317864233,133.38,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,131.08,104.45904,37.97347,111.1470893076,0.86904,0.25347000000000003,0.9052500000000001,103.59,37.72,110.2437594606,128.11,101.73904,15.963470000000001,102.9838076329,0.86904,0.25347000000000003,0.9052500000000001,100.87,15.71,102.0860470388,128.11
2020-12-30 23:00:00,97.08448,20.52339,99.2300649701,0.8344800000000001,0.24339000000000002,0.8692500000000001,96.25,20.28,98.3633107414,133.82,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,131.23,98.63448,39.96339,106.4228978423,0.8344800000000001,0.24339000000000002,0.8692500000000001,97.8,39.72,105.5581280622,128.53,96.14448,14.35339,97.2099832268,0.8344800000000001,0.24339000000000002,0.8692500000000001,95.31,14.11,96.3487841127,128.53
2020-12-30 23:30:00,91.48904,22.56347,94.2303274884,0.86904,0.25347000000000003,0.9052500000000001,90.62,22.31,93.3258833336,134.9,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,132.04,92.91904,42.34347,102.1122786258,0.86904,0.25347000000000003,0.9052500000000001,92.05,42.09,101.2164541959,129.56,90.62904,12.97347,91.5529017299,0.86904,0.25347000000000003,0.9052500000000001,89.76,12.72,90.6568033851,129.56
2020-12-31 00:00:00,86.89528,23.57404,90.0362429703,0.9052800000000001,0.26404,0.9430000000000001,85.99,23.31,89.0934127756,135.2,0.9052800000000001,0.26404,0.9430000000000001,0.9052800000000001,0.26404,0.9430000000000001,0.0,0.0,0.0,132.19,88.23528,43.45404,98.3550620405,0.9052800000000001,0.26404,0.9430000000000001,87.33,43.19,97.4264081243,129.85,86.11528,12.18404,86.9729399308,0.9052800000000001,0.26404,0.9430000000000001,85.21,11.92,86.0397030446,129.85
2020-12-31 00:30:00,86.4088,23.81215,89.6297897189,0.8988,0.26215,0.93625,85.51,23.55,88.6936446427,135.16,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,132.12,87.7088,43.67215,97.9800504341,0.8988,0.26215,0.93625,86.81,43.41,97.0587667344,129.81,85.6188,11.89215,86.4407435476,0.8988,0.26215,0.93625,84.72,11.63,85.514532683,129.81
2020-12-31 01:00:00,88.09888,23.47509,91.172871556,0.90888,0.26509000000000005,0.9467500000000001,87.19,23.21,90.2263830595,134.45,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,131.44,89.44888,43.11509,99.2975987573,0.90888,0.26509000000000005,0.9467500000000001,88.54,42.85,98.3638861575,129.15,87.28888,11.87509,88.0929414548,0.90888,0.26509000000000005,0.9467500000000001,86.38,11.61,87.1567352532,129.15
2020-12-31 01:30:00,87.4464,23.7927,90.625412806,0.8664000000000001,0.25270000000000004,0.9025000000000001,86.58,23.54,89.72306281,134.49,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,131.44,88.7864,43.4327,98.8403978859,0.8664000000000001,0.25270000000000004,0.9025000000000001,87.92,43.18,97.9512062202,129.18,86.6464,11.5027,87.4065829343,0.8664000000000001,0.25270000000000004,0.9025000000000001,85.78,11.25,86.5145704491,129.18
2020-12-31 02:00:00,85.28688,24.08159,88.6215260366,0.8968800000000001,0.26159000000000004,0.93425,84.39,23.82,87.6873109406,134.88,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,131.78,86.57688,43.84159,97.0445318617,0.8968800000000001,0.26159000000000004,0.93425,85.68,43.58,96.1263689109,129.55,84.51688,11.51159,85.2972432688,0.8968800000000001,0.26159000000000004,0.93425,83.62,11.25,84.3733779103,129.55
2020-12-31 02:30:00,83.51128,24.62704,87.0667846334,0.8812800000000001,0.25704000000000005,0.918,82.63,24.37,86.1487887321,134.98,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,131.78,84.77128,44.42704,95.707532598,0.8812800000000001,0.25704000000000005,0.918,83.89,44.17,94.8078108597,129.63,82.78128,11.01704,83.5111698445,0.8812800000000001,0.25704000000000005,0.918,81.9,10.76,82.6037989441,129.63
2020-12-31 03:00:00,81.93624,24.91682,85.6410844411,0.8462400000000001,0.24682,0.8815000000000001,81.09,24.67,84.7596425193,135.27,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,132.04,83.16624,44.80682,94.4683788061,0.8462400000000001,0.24682,0.8815000000000001,82.32,44.56,93.6064955011,129.91,81.21624,10.84682,81.9373610989,0.8462400000000001,0.24682,0.8815000000000001,80.37,10.6,81.0660033553,129.91
2020-12-31 03:30:00,80.53472,25.47471,84.4677570145,0.8047200000000001,0.23471000000000003,0.83825,79.73,25.24,83.6297225871,135.86,0.8047200000000001,0.23471000000000003,0.83825,0.8047200000000001,0.23471000000000003,0.83825,0.0,0.0,0.0,132.57,81.73472,45.51471,93.5529437263,0.8047200000000001,0.23471000000000003,0.83825,80.93,45.28,92.7358792485,130.47,79.84472,10.57471,80.5419381655,0.8047200000000001,0.23471000000000003,0.83825,79.04,10.34,79.7134693763,130.47
2020-12-31 04:00:00,79.4772,25.70585,83.5309286675,0.8772000000000001,0.25585,0.9137500000000001,78.6,25.45,82.6175677444,136.13,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,132.8,80.6472,45.81585,92.7526979611,0.8772000000000001,0.25585,0.9137500000000001,79.77,45.56,91.8638476224,130.73,78.7972,10.55585,79.5010987161,0.8772000000000001,0.25585,0.9137500000000001,77.92,10.3,78.597814219,130.73
2020-12-31 04:30:00,78.81688,25.68159,82.8953836945,0.8968800000000001,0.26159000000000004,0.93425,77.92,25.42,81.9615934447,136.03,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,132.7,79.96688,45.81159,92.1596640362,0.8968800000000001,0.26159000000000004,0.93425,79.07,45.55,91.2516706696,130.64,78.15688,10.58159,78.8699431866,0.8968800000000001,0.26159000000000004,0.93425,77.26,10.32,77.9461993942,130.64
2020-12-31 05:00:00,78.34584,25.63712,82.4338071861,0.9158400000000001,0.26712,0.9540000000000001,77.43,25.37,81.4803154142,135.86,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,132.55,79.47584,45.70712,91.6817864267,0.9158400000000001,0.26712,0.9540000000000001,78.56,45.44,90.7549844361,130.47,77.67584,10.58712,78.3940254713,0.9158400000000001,0.26712,0.9540000000000001,76.76,10.32,77.4506294358,130.47
2020-12-31 05:30:00,79.63752,25.41136,83.5934914261,0.82752,0.24136000000000002,0.862,78.81,25.17,82.7317653625,135.71,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,132.41,80.79752,45.41136,92.684577224,0.82752,0.24136000000000002,0.862,79.97,45.17,91.8451403178,130.33,78.95752,10.59136,79.6647153463,0.82752,0.24136000000000002,0.862,78.13,10.35,78.8125586439,130.33
2020-12-31 06:00:00,81.34616,24.38263,84.9217898567,0.86616,0.25263,0.9022500000000001,80.48,24.13,84.0195649834,135.2,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,132.03,82.55616,44.25263,93.6686437174,0.86616,0.25263,0.9022500000000001,81.69,44.0,92.7860770806,129.83,80.63616,11.40263,81.4383832751,0.86616,0.25263,0.9022500000000001,79.77,11.15,80.5454865278,129.83
2020-12-31 06:30:00,85.99528,22.80779,88.9684408482,0.8152800000000001,0.23779000000000003,0.8492500000000001,85.18,22.57,88.119449045,135.24,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,132.29,87.29528,42.67779,97.1692321137,0.8152800000000001,0.23779000000000003,0.8492500000000001,86.48,42.44,96.3324659707,129.86,85.22528,12.91779,86.1987102546,0.8152800000000001,0.23779000000000003,0.8492500000000001,84.41,12.68,85.3570764495,129.86
2020-12-31 07:00:00,89.47936,21.69773,92.0725113873,0.8493600000000001,0.24773000000000003,0.88475,88.63,21.45,91.1887021511,135.08,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,132.29,90.85936,41.49773,99.8873610361,0.8493600000000001,0.24773000000000003,0.88475,90.01,41.25,99.0119316042,129.71,88.65936,13.94773,89.7497704051,0.8493600000000001,0.24773000000000003,0.88475,87.81,13.7,88.8723022094,129.71
2020-12-31 07:30:00,93.10768,20.76849,95.395860769,0.8176800000000001,0.23849,0.8517500000000001,92.29,20.53,94.5458883294,134.54,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,131.89,94.56768,40.39849,102.8352278884,0.8176800000000001,0.23849,0.8517500000000001,93.75,40.16,101.9896470236,129.21,92.22768,14.49849,93.360329747,0.8176800000000001,0.23849,0.8517500000000001,91.41,14.26,92.5155970634,129.21
2020-12-31 08:00:00,96.51152,19.42086,98.4461441391,0.7915200000000001,0.23086,0.8245,95.72,19.19,97.624661331,134.11,0.7915200000000001,0.23086,0.8245,0.7915200000000001,0.23086,0.8245,0.0,0.0,0.0,131.66,98.04152,38.90086,105.4770901791,0.7915200000000001,0.23086,0.8245,97.25,38.67,104.656253516,128.8,95.56152,15.57086,96.8217733046,0.7915200000000001,0.23086,0.8245,94.77,15.34,96.0034817077,128.8
2020-12-31 08:30:00,101.07752,17.06011,102.5071334228,0.8575200000000001,0.25011,0.8932500000000001,100.22,16.81,101.620000492,133.45,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,131.3,102.72752,36.35011,108.9691417896,0.8575200000000001,0.25011,0.8932500000000001,101.87,36.1,108.0773190822,128.15,100.10752,17.60011,101.6429015355,0.8575200000000001,0.25011,0.8932500000000001,99.25,17.35,100.7550743139,128.15
2020-12-31 09:00:00,106.28,15.21625,107.3637399873,1.05,0.30625,1.09375,105.23,14.91,106.2810472286,133.14,1.05,0.30625,1.09375,1.05,0.30625,1.09375,0.0,0.0,0.0,131.3,108.05,34.42625,113.4018041702,1.05,0.30625,1.09375,107.0,34.12,112.3083897133,127.85,105.21,19.39625,106.9829828247,1.05,0.30625,1.09375,104.16,19.09,105.8949181972,127.85
2020-12-31 09:30:00,111.82496,13.51853,112.6391243412,1.19496,0.34853,1.24475,110.63,13.17,111.4111565329,133.09,1.19496,0.34853,1.24475,1.19496,0.34853,1.24475,0.0,0.0,0.0,131.45,113.71496,32.69853,118.3228041924,1.19496,0.34853,1.24475,112.52,32.35,117.078063274,127.8,110.69496,21.08853,112.6858476782,1.19496,0.34853,1.24475,109.5,20.74,111.4468375505,127.8
2020-12-31 10:00:00,115.3328,12.3679,115.9940503054,1.4328,0.4179,1.4925000000000002,113.9,11.95,114.5251609909,132.92,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,131.45,117.2928,31.4779,121.4432341477,1.4328,0.4179,1.4925000000000002,115.86,31.06,119.9510866979,127.62,114.1528,22.2379,116.2986927882,1.4328,0.4179,1.4925000000000002,112.72,21.82,114.8125028035,127.62
2020-12-31 10:30:00,119.19216,10.79688,119.6801722225,2.01216,0.5868800000000001,2.096,117.18,10.21,117.6239622696,132.77,2.01216,0.5868800000000001,2.096,2.01216,0.5868800000000001,2.096,0.0,0.0,0.0,131.54,121.23216,29.866880000000002,124.8569867456,2.01216,0.5868800000000001,2.096,119.22,29.28,122.7628885291,127.46,117.96216,24.04688,120.3882204769,2.01216,0.5868800000000001,2.096,115.95,23.46,118.2995101427,127.46
2020-12-31 11:00:00,121.43536,9.74323,121.8256015342,2.20536,0.6432300000000001,2.29725,119.23,9.1,119.5767657198,132.52,2.20536,0.6432300000000001,2.29725,2.20536,0.6432300000000001,2.29725,0.0,0.0,0.0,131.45,123.51536,28.69323,126.8043595613,2.20536,0.6432300000000001,2.29725,121.31,28.05,124.5107168078,127.24,120.16536,25.03323,122.7451683292,2.20536,0.6432300000000001,2.29725,117.96,24.39,120.4551107259,127.24
2020-12-31 11:30:00,122.43296,9.44753,122.7969279643,2.56296,0.74753,2.66975,119.87,8.7,120.185302346,132.28,2.56296,0.74753,2.66975,2.56296,0.74753,2.66975,0.0,0.0,0.0,131.3,124.53296,28.34753,127.7185992073,2.56296,0.74753,2.66975,121.97,27.6,125.0537520429,127.02,121.18296,25.41753,123.8198716914,2.56296,0.74753,2.66975,118.62,24.67,121.1582159822,127.02
2020-12-31 12:00:00,122.36432,9.54376,122.735936726,3.06432,0.8937600000000001,3.192,119.3,8.65,119.6131786218,132.28,3.06432,0.8937600000000001,3.192,3.06432,0.8937600000000001,3.192,0.0,0.0,0.0,131.25,124.47432,28.43376,127.6805977712,3.06432,0.8937600000000001,3.192,121.41,27.54,124.4943360157,127.0,121.10432,25.60376,123.7812944221,3.06432,0.8937600000000001,3.192,118.04,24.71,120.59861400529999,127.0
2020-12-31 12:30:00,122.6864,9.6927,123.0686847994,3.9864,1.1627,4.1525,118.7,8.53,119.0060960623,132.42,3.9864,1.1627,4.1525,3.9864,1.1627,4.1525,0.0,0.0,0.0,131.4,124.7664,28.622700000000002,128.0074744859,3.9864,1.1627,4.1525,120.78,27.46,123.8622622109,127.14,121.4464,26.0927,124.2177807975,3.9864,1.1627,4.1525,117.46,24.93,120.0764610571,127.14
2020-12-31 13:00:00,120.83856,10.79083,121.3194114516,4.76856,1.39083,4.96725,116.07,9.4,116.4500103049,132.77,4.76856,1.39083,4.96725,4.76856,1.39083,4.96725,0.0,0.0,0.0,131.62,122.84856,29.80083,126.4114637316,4.76856,1.39083,4.96725,118.08,28.41,121.4496377105,127.48,119.61856,25.59083,122.3253468279,4.76856,1.39083,4.96725,114.85,24.2,117.3718982551,127.48
2020-12-31 13:30:00,120.59136,11.066230000000001,121.0980493363,4.34136,1.26623,4.52225,116.25,9.8,116.6623439675,132.88,4.34136,1.26623,4.52225,4.34136,1.26623,4.52225,0.0,0.0,0.0,131.67,122.60136,30.12623,126.248497844,4.34136,1.26623,4.52225,118.26,28.86,121.7305516294,127.6,119.37136,25.16623,121.995330733,4.34136,1.26623,4.52225,115.03,23.9,117.4866413683,127.6
2020-12-31 14:00:00,119.40368,11.51399,119.9575373341,4.09368,1.19399,4.26425,115.31,10.32,115.7708879641,133.05,4.09368,1.19399,4.26425,4.09368,1.19399,4.26425,0.0,0.0,0.0,131.78,121.37368,30.64399,125.1823642526,4.09368,1.19399,4.26425,117.28,29.45,120.9210523441,127.77,118.18368,24.69399,120.7359737628,4.09368,1.19399,4.26425,114.09,23.5,116.4850981886,127.77
2020-12-31 14:30:00,118.55968,11.70449,119.1360264902,3.16968,0.92449,3.30175,115.39,10.78,115.8924522995,132.91,3.16968,0.92449,3.30175,3.16968,0.92449,3.30175,0.0,0.0,0.0,131.6,120.53968,30.79449,124.4110729351,3.16968,0.92449,3.30175,117.37,29.87,121.1112455555,127.66,117.36968,23.87449,119.7732568484,3.16968,0.92449,3.30175,114.2,22.95,116.4832284065,127.66
2020-12-31 15:00:00,118.53904,11.37097,119.0831766576,2.36904,0.6909700000000001,2.46775,116.17,10.68,116.6598958511,132.91,2.36904,0.6909700000000001,2.46775,2.36904,0.6909700000000001,2.46775,0.0,0.0,0.0,131.6,120.52904,30.52097,124.3333386227,2.36904,0.6909700000000001,2.46775,118.16,29.83,121.8672002632,127.66,117.30904,23.81097,119.7011827764,2.36904,0.6909700000000001,2.46775,114.94,23.12,117.242219358,127.66
