Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-31 15:30:00,120.10504,10.98397,120.6062528659,1.38504,0.40397000000000005,1.44275,118.72,10.58,119.1904979434,132.62,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,131.37,122.15504,30.03397,125.7930568488,1.38504,0.40397000000000005,1.44275,120.77,29.63,124.3516377053,127.41,118.84504,23.43397,121.1333747675,1.38504,0.40397000000000005,1.44275,117.46,23.03,119.6964180751,127.41
2020-12-31 16:00:00,122.62448,10.49714,123.0729582136,1.22448,0.35714,1.2755,121.4,10.14,121.8227384358,132.71,1.22448,0.35714,1.2755,1.22448,0.35714,1.2755,0.0,0.0,0.0,131.53,124.73448,29.56714,128.1908977605,1.22448,0.35714,1.2755,123.51,29.21,126.9170760773,127.48,121.32448,23.80714,123.6382196663,1.22448,0.35714,1.2755,120.1,23.45,122.36793902,127.48
2020-12-31 16:30:00,127.18472,10.920960000000001,127.6527334952,4.25472,1.24096,4.432,122.93,9.68,123.3105319914,132.09,4.25472,1.24096,4.432,4.25472,1.24096,4.432,0.0,0.0,0.0,131.0,129.30472,29.84096,132.7034042819,4.25472,1.24096,4.432,125.05,28.6,128.2788466584,126.92,125.85472,24.86096,128.2867018767,4.25472,1.24096,4.432,121.6,23.62,123.8727750557,126.92
2020-12-31 17:00:00,133.7964,8.52645,134.0678074803,4.3764,1.27645,4.55875,129.42,7.25,129.6229103978,131.34,4.3764,1.27645,4.55875,4.3764,1.27645,4.55875,0.0,0.0,0.0,130.61,136.0564,27.22645,138.753823589,4.3764,1.27645,4.55875,131.68,25.95,134.2126108084,126.2,132.3564,26.90645,135.0635912175,4.3764,1.27645,4.55875,127.98,25.63,130.5211756766,126.2
2020-12-31 17:30:00,135.89424,8.13707,136.1376376075,4.34424,1.26707,4.52525,131.55,6.87,131.7292655411,131.02,4.34424,1.26707,4.52525,4.34424,1.26707,4.52525,0.0,0.0,0.0,130.35,138.23424,26.71707,140.7924250014,4.34424,1.26707,4.52525,133.89,25.45,136.2873236952,125.9,134.45424,27.06707,137.1516275236,4.34424,1.26707,4.52525,130.11,25.8,132.643326632,125.9
2020-12-31 18:00:00,135.85208,8.31644,136.106395201,4.34208,1.26644,4.523,131.51,7.05,131.6988329485,131.23,4.34208,1.26644,4.523,4.34208,1.26644,4.523,0.0,0.0,0.0,130.54,138.20208,26.95644,140.8064791613,4.34208,1.26644,4.523,133.86,25.69,136.3028822146,126.09,134.40208,26.98644,137.0845981582,4.34208,1.26644,4.523,130.06,25.72,132.5787388686,126.09
2020-12-31 18:30:00,133.86856,9.40708,134.1986755173,4.37856,1.27708,4.561,129.49,8.13,129.7449690739,131.56,4.37856,1.27708,4.561,4.37856,1.27708,4.561,0.0,0.0,0.0,130.71,136.15856,28.16708,139.0414968885,4.37856,1.27708,4.561,131.78,26.89,134.4955036423,126.41,132.43856,26.10708,134.9872282885,4.37856,1.27708,4.561,128.06,24.83,130.4449788225,126.41
2020-12-31 19:00:00,130.1948,11.3389,130.687629867,4.3848,1.2789000000000001,4.5675,125.81,10.06,126.2115672195,132.33,4.3848,1.2789000000000001,4.5675,4.3848,1.2789000000000001,4.5675,0.0,0.0,0.0,131.23,132.4048,30.2989,135.8272962414,4.3848,1.2789000000000001,4.5675,128.02,29.02,131.2679732456,127.16,128.8448,24.5789,131.1682309565,4.3848,1.2789000000000001,4.5675,124.46,23.3,126.62220026520001,127.16
2020-12-31 19:30:00,125.6736,13.24855,126.3700036166,4.3836,1.27855,4.56625,121.29,11.97,121.8792230038,132.99,4.3836,1.27855,4.56625,4.3836,1.27855,4.56625,0.0,0.0,0.0,131.59,127.7836,32.41855,131.8317519153,4.3836,1.27855,4.56625,123.4,31.14,127.2684548504,127.78,124.3636,23.07855,126.4868549497,4.3836,1.27855,4.56625,119.98,21.8,121.9444152063,127.78
2020-12-31 20:00:00,120.33792,15.28231,121.3044269137,4.32792,1.26231,4.50825,116.01,14.02,116.8540992007,132.6,4.32792,1.26231,4.50825,4.32792,1.26231,4.50825,0.0,0.0,0.0,130.95,122.30792,34.36231,127.0432825586,4.32792,1.26231,4.50825,117.98,33.1,122.5352618637,127.42,119.09792,20.84231,120.9078840873,4.32792,1.26231,4.50825,114.77,19.58,116.4282152229,127.42
2020-12-31 20:30:00,116.56088,16.73484,117.7560767697,4.37088,1.27484,4.553,112.19,15.46,113.2501995583,132.6,4.37088,1.27484,4.553,4.37088,1.27484,4.553,0.0,0.0,0.0,130.69,118.46088,35.85484,123.768128538,4.37088,1.27484,4.553,114.09,34.58,119.2153702339,127.38,115.40088,19.50484,117.0376088623,4.37088,1.27484,4.553,111.03,18.23,112.5166378808,127.38
2020-12-31 21:00:00,113.596,15.9255,114.7068993838,0.876,0.2555,0.9125000000000001,112.72,15.67,113.8039863098,132.68,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,130.77,115.516,35.0455,120.7150915431,0.876,0.2555,0.9125000000000001,114.64,34.79,119.8026447955,127.46,112.406,18.2855,113.8835736454,0.876,0.2555,0.9125000000000001,111.53,18.03,112.977970419,127.46
2020-12-31 21:30:00,109.21392,17.55281,110.6154666431,0.76392,0.22281,0.7957500000000001,108.45,17.33,109.825914064,133.09,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,130.95,111.03392,36.80281,116.974263043,0.76392,0.22281,0.7957500000000001,110.27,36.58,116.179039848,127.84,108.09392,16.88281,109.4044094836,0.76392,0.22281,0.7957500000000001,107.33,16.66,108.6153050909,127.84
2020-12-31 22:00:00,105.31288,18.83834,106.9845117195,0.78288,0.22834000000000002,0.8155,104.53,18.61,106.1736925985,134.01,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,131.67,107.05288,38.36834,113.7209243308,0.78288,0.22834000000000002,0.8155,106.27,38.14,112.9069196285,128.69,104.26288,16.09834,105.4983634785,0.78288,0.22834000000000002,0.8155,103.48,15.87,104.689862451,128.69
2020-12-31 22:30:00,99.98712,20.73416,102.1142965348,0.8371200000000001,0.24416000000000002,0.872,99.15,20.49,101.2450621018,134.08,0.8371200000000001,0.24416000000000002,0.872,0.8371200000000001,0.24416000000000002,0.872,0.0,0.0,0.0,131.49,101.59712,40.29416,109.2959016725,0.8371200000000001,0.24416000000000002,0.872,100.76,40.05,108.4277644333,128.78,98.99712,14.33416,100.0294852091,0.8371200000000001,0.24416000000000002,0.872,98.16,14.09,99.1660914829,128.78
2020-12-31 23:00:00,95.76184,22.08762,98.27610573,0.9518400000000001,0.27762000000000003,0.9915,94.81,21.81,97.2862384924,134.05,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,131.27,97.26184,41.65762,105.8074800014,0.9518400000000001,0.27762000000000003,0.9915,96.31,41.38,104.8232822421,128.74,94.82184,13.07762,95.7194101834,0.9518400000000001,0.27762000000000003,0.9915,93.87,12.8,94.738676896,128.74
2020-12-31 23:30:00,92.51864,23.64377,95.4920237887,0.93864,0.27377,0.9777500000000001,91.58,23.37,94.5148311113,134.36,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,131.37,93.95864,43.30377,103.4574430714,0.93864,0.27377,0.9777500000000001,93.02,43.03,102.4904937055,129.04,91.64864,11.66377,92.3878603739,0.93864,0.27377,0.9777500000000001,90.71,11.39,91.4222959677,129.04
2021-01-01 00:00:00,90.2736,24.0573,93.4241753523,0.8136,0.2373,0.8475,89.46,23.82,92.576908568,134.6,0.8136,0.2373,0.8475,0.8136,0.2373,0.8475,0.0,0.0,0.0,131.56,91.6736,43.7973,101.5984863285,0.8136,0.2373,0.8475,90.86,43.56,100.7621615489,129.26,89.4236,11.3573,90.1419353034,0.8136,0.2373,0.8475,88.61,11.12,89.3050194558,129.26
2021-01-01 00:30:00,89.64104,24.41447,92.9063097839,0.7010400000000001,0.20447,0.7302500000000001,88.94,24.21,92.1761775081,134.72,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,131.61,91.00104,44.18447,101.1605489816,0.7010400000000001,0.20447,0.7302500000000001,90.3,43.98,100.4406810013,129.37,88.80104,10.97447,89.4766097752,0.7010400000000001,0.20447,0.7302500000000001,88.1,10.77,88.7558612149,129.37
2021-01-01 01:00:00,90.98032,23.81301,94.0450853185,0.7303200000000001,0.21301,0.76075,90.25,23.6,93.2846316389,134.05,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,131.03,92.39032,43.40301,102.0773848938,0.7303200000000001,0.21301,0.76075,91.66,43.19,101.3258688588,128.73,90.12032,11.26301,90.8214042567,0.7303200000000001,0.21301,0.76075,89.39,11.05,90.0703869205,128.73
2021-01-01 01:30:00,89.17656,24.16233,92.3919750003,0.79656,0.23233,0.8297500000000001,88.38,23.93,91.5623792832,133.85,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,130.77,90.53656,43.69233,100.5280478148,0.79656,0.23233,0.8297500000000001,89.74,43.46,99.7097748468,128.51,88.33656,10.88233,89.0043422472,0.79656,0.23233,0.8297500000000001,87.54,10.65,88.185452882,128.51
2021-01-01 02:00:00,86.4564,24.85395,89.9579231172,0.8364,0.24395000000000003,0.8712500000000001,85.62,24.61,89.0866797002,134.41,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,131.22,87.7564,44.51395,98.4005969777,0.8364,0.24395000000000003,0.8712500000000001,86.92,44.27,97.5444478174,129.05,85.6464,10.49395,86.2868983077,0.8364,0.24395000000000003,0.8712500000000001,84.81,10.25,85.4271537627,129.05
2021-01-01 02:30:00,84.08112,25.54366,87.8755557971,0.80112,0.23366,0.8345,83.28,25.31,87.0411081042,134.97,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,131.71,85.35112,45.37366,96.6622093015,0.80112,0.23366,0.8345,84.55,45.14,95.8453029626,129.59,83.34112,10.08366,83.9489278183,0.80112,0.23366,0.8345,82.54,9.85,83.1256524786,129.59
2021-01-01 03:00:00,81.88952,25.91361,85.8918428552,0.8695200000000001,0.25361,0.90575,81.02,25.66,84.9863283123,135.34,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,132.02,83.10952,45.87361,94.9293442991,0.8695200000000001,0.25361,0.90575,82.24,45.62,94.0457441887,129.95,81.17952,9.99361,81.7923389338,0.8695200000000001,0.25361,0.90575,80.31,9.74,80.898477736,129.95
2021-01-01 03:30:00,79.36888,26.65759,83.726018758,0.8488800000000001,0.24759000000000003,0.8842500000000001,78.52,26.41,82.8424921161,135.82,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,132.41,80.51888,46.74759,93.1054628218,0.8488800000000001,0.24759000000000003,0.8842500000000001,79.67,46.5,92.2472704203,130.4,78.67888,9.54759,79.2560573891,0.8488800000000001,0.24759000000000003,0.8842500000000001,77.83,9.3,78.3836647523,130.4
2021-01-01 04:00:00,77.85056,27.12933,82.4421629906,0.8205600000000001,0.23933000000000001,0.8547500000000001,77.03,26.89,81.588559247,136.27,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,132.78,78.96056,47.35933,92.07429703,0.8205600000000001,0.23933000000000001,0.8547500000000001,78.14,47.12,91.2477616164,130.83,77.19056,9.24933,77.7427337991,0.8205600000000001,0.23933000000000001,0.8547500000000001,76.37,9.01,76.8996553958,130.83
2021-01-01 04:30:00,76.84168,27.37549,81.5724293984,0.8416800000000001,0.24549,0.87675,76.0,27.13,80.6971926401,136.24,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,132.72,77.92168,47.58549,91.3026126273,0.8416800000000001,0.24549,0.87675,77.08,47.34,90.4566304922,130.83,76.19168,9.03549,76.7255640628,0.8416800000000001,0.24549,0.87675,75.35,8.79,75.8609688839,130.83
2021-01-01 05:00:00,76.02936,27.50773,80.8525744288,0.8493600000000001,0.24773000000000003,0.88475,75.18,27.26,79.9696192313,136.46,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,132.92,77.08936,47.76773,90.6891694447,0.8493600000000001,0.24773000000000003,0.88475,76.24,47.52,89.8370079644,131.02,75.38936,9.01773,75.9267742997,0.8493600000000001,0.24773000000000003,0.88475,74.54,8.77,75.0541437897,131.02
2021-01-01 05:30:00,75.5744,27.8392,80.5388787605,0.8544,0.2492,0.89,74.72,27.59,79.6510294974,136.5,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,132.92,76.6344,48.1092,90.4838460058,0.8544,0.2492,0.89,75.78,47.86,89.6280536439,131.06,74.9544,8.6792,75.4552224303,0.8544,0.2492,0.89,74.1,8.43,74.5779786532,131.06
2021-01-01 06:00:00,75.86064,27.49602,80.6899486742,0.9806400000000001,0.28602,1.0215,74.88,27.21,79.6705623176,136.37,0.9806400000000001,0.28602,1.0215,0.9806400000000001,0.28602,1.0215,0.0,0.0,0.0,132.85,76.94064,47.75602,90.5566095316,0.9806400000000001,0.28602,1.0215,75.96,47.47,89.5730009545,130.93,75.24064,9.05602,75.7836750617,0.9806400000000001,0.28602,1.0215,74.26,8.77,74.7760690328,130.93
2021-01-01 06:30:00,78.68688,26.54909,83.0450435846,0.9568800000000001,0.27909,0.9967500000000001,77.73,26.27,82.0491669671,135.81,0.9568800000000001,0.27909,0.9967500000000001,0.9568800000000001,0.27909,0.9967500000000001,0.0,0.0,0.0,132.39,79.80688,46.63909,92.43561441,0.9568800000000001,0.27909,0.9967500000000001,78.85,46.36,91.4689679618,130.39,78.01688,9.70909,78.6187000246,0.9568800000000001,0.27909,0.9967500000000001,77.06,9.43,77.6348407611,130.39
2021-01-01 07:00:00,80.33784,25.71937,84.3543391241,0.95784,0.27937,0.9977500000000001,79.38,25.44,83.3569313255,135.51,0.95784,0.27937,0.9977500000000001,0.95784,0.27937,0.9977500000000001,0.0,0.0,0.0,132.2,81.49784,45.73937,93.4558071639,0.95784,0.27937,0.9977500000000001,80.54,45.46,92.4840699796,130.09,79.63784,10.37937,80.311374546,0.95784,0.27937,0.9977500000000001,78.68,10.1,79.3256099882,130.09
2021-01-01 07:30:00,82.3908,25.1444,86.1422357267,0.9408000000000001,0.27440000000000003,0.98,81.45,24.87,85.162312087,135.1,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,131.86,83.5908,45.0044,94.9358618437,0.9408000000000001,0.27440000000000003,0.98,82.65,44.73,93.9776324452,129.7,81.6608,10.6744,82.3555041998,0.9408000000000001,0.27440000000000003,0.98,80.72,10.4,81.3872127548,129.7
2021-01-01 08:00:00,83.29856,24.56208,86.8443773194,0.89856,0.26208000000000004,0.936,82.4,24.3,85.9083814305,134.99,0.89856,0.26208000000000004,0.936,0.89856,0.26208000000000004,0.936,0.0,0.0,0.0,131.86,84.52856,44.39208,95.476354258,0.89856,0.26208000000000004,0.936,83.63,44.13,94.5591550301,129.6,82.54856,11.17208,83.3011412263,0.89856,0.26208000000000004,0.936,81.65,10.91,82.3756675239,129.6
2021-01-01 08:30:00,85.39528,23.51154,88.5728308199,0.96528,0.28154,1.0055,84.43,23.23,87.5674471479,134.55,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,131.52,86.66528,43.21154,96.8406316927,0.96528,0.28154,1.0055,85.7,42.93,95.8513166315,129.18,84.62528,12.02154,85.4748819189,0.96528,0.28154,1.0055,83.66,11.74,84.4797206435,129.18
2021-01-01 09:00:00,87.99776,22.64018,90.8635433793,1.09776,0.32018,1.1435,86.9,22.32,89.7206353076,134.41,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,131.52,89.33776,42.30018,98.8460448872,1.09776,0.32018,1.1435,88.24,41.98,97.7170302455,129.04,87.18776,12.89018,88.1354765929,1.09776,0.32018,1.1435,86.09,12.57,87.0028332872,129.04
2021-01-01 09:30:00,91.62216,22.10313,94.2505626448,1.14216,0.33313000000000004,1.18975,90.48,21.77,93.0621475144,134.26,1.14216,0.33313000000000004,1.18975,1.14216,0.33313000000000004,1.18975,0.0,0.0,0.0,131.44,93.02216,41.68313,101.9343199205,1.14216,0.33313000000000004,1.18975,91.88,41.35,100.7559273691,128.92,90.75216,13.28313,91.7191151683,1.14216,0.33313000000000004,1.18975,89.61,12.95,90.5409001502,128.92
2021-01-01 10:00:00,95.42136,21.03123,97.7115580654,1.34136,0.39123,1.39725,94.08,20.64,96.31747505,133.57,1.34136,0.39123,1.39725,1.34136,0.39123,1.39725,0.0,0.0,0.0,130.92,96.91136,40.40123,104.9955764905,1.34136,0.39123,1.39725,95.57,40.01,103.6070702221,128.26,94.50136,14.05123,95.5402747869,1.34136,0.39123,1.39725,93.16,13.66,94.1561532774,128.26
2021-01-01 10:30:00,99.40464,19.61802,101.3220072948,1.84464,0.53802,1.9215,97.56,19.08,99.4082491547,133.27,1.84464,0.53802,1.9215,1.84464,0.53802,1.9215,0.0,0.0,0.0,130.82,100.96464,38.89802,108.1984957855,1.84464,0.53802,1.9215,99.12,38.36,106.2838840088,127.96,98.43464,15.62802,99.6675140708,1.84464,0.53802,1.9215,96.59,15.09,97.7616294872,127.96
2021-01-01 11:00:00,102.74136,18.40248,104.3764260971,2.03136,0.59248,2.116,100.71,17.81,102.2726757252,132.89,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0.0,0.0,0.0,130.62,104.37136,37.56248,110.9248425376,2.03136,0.59248,2.116,102.34,36.97,108.8129427044,127.6,101.72136,16.69248,103.0818799247,2.03136,0.59248,2.116,99.69,16.1,100.9817117106,127.6
2021-01-01 11:30:00,106.94744,16.95342,108.2828396942,1.89744,0.55342,1.9765000000000001,105.05,16.4,106.3224458898,132.83,1.89744,0.55342,1.9765000000000001,1.89744,0.55342,1.9765000000000001,0.0,0.0,0.0,130.75,108.69744,36.06342,114.5238129153,1.89744,0.55342,1.9765000000000001,106.8,35.51,112.5486565891,127.54,105.89744,17.98342,107.4135521871,1.89744,0.55342,1.9765000000000001,104.0,17.43,105.4504855371,127.54
2021-01-01 12:00:00,109.48976,16.10493,110.6678648713,1.79976,0.52493,1.8747500000000001,107.69,15.58,108.8111781942,132.83,1.79976,0.52493,1.8747500000000001,1.79976,0.52493,1.8747500000000001,0.0,0.0,0.0,130.87,111.29976,35.20493,116.7348434374,1.79976,0.52493,1.8747500000000001,109.5,34.68,114.8605780936,127.54,108.37976,18.68493,109.9786296821,1.79976,0.52493,1.8747500000000001,106.58,18.16,108.1160580117,127.54
2021-01-01 12:30:00,113.02504,14.80897,113.9910753501,1.74504,0.50897,1.8177500000000002,111.28,14.3,112.1950462365,132.26,1.74504,0.50897,1.8177500000000002,1.74504,0.50897,1.8177500000000002,0.0,0.0,0.0,130.51,114.91504,33.75897,119.7711754708,1.74504,0.50897,1.8177500000000002,113.17,33.25,117.9534289455,127.03,111.86504,19.66897,113.5810527996,1.74504,0.50897,1.8177500000000002,110.12,19.16,111.7744156773,127.03
2021-01-01 13:00:00,115.4528,13.75165,116.2688991328,1.5828,0.46165000000000006,1.6487500000000002,113.87,13.29,114.6429282599,132.19,1.5828,0.46165000000000006,1.6487500000000002,1.5828,0.46165000000000006,1.6487500000000002,0.0,0.0,0.0,130.57,117.4028,32.67165,121.8640806865,1.5828,0.46165000000000006,1.6487500000000002,115.82,32.21,120.2154586565,126.95,114.2628,20.59165,116.1034173208,1.5828,0.46165000000000006,1.6487500000000002,112.68,20.13,114.463965072,126.95
2021-01-01 13:30:00,117.072,13.261,117.8206573781,1.512,0.441,1.5750000000000002,115.56,12.82,116.2689382423,132.05,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,130.5,119.062,32.141,123.3239787105,1.512,0.441,1.5750000000000002,117.55,31.7,121.749301846,126.82,115.852,20.951,117.7311781348,1.512,0.441,1.5750000000000002,114.34,20.51,116.1649503938,126.82
2021-01-01 14:00:00,116.72864,13.49377,117.5059880392,1.41864,0.41377,1.4777500000000001,115.31,13.08,116.0494829803,132.21,1.41864,0.41377,1.4777500000000001,1.41864,0.41377,1.4777500000000001,0.0,0.0,0.0,130.66,118.69864,32.42377,123.0474217481,1.41864,0.41377,1.4777500000000001,117.28,32.01,121.5698914205,126.98,115.50864,20.71377,117.3512086954,1.41864,0.41377,1.4777500000000001,114.09,20.3,115.8819144647,126.98
2021-01-01 14:30:00,116.18552,13.84661,117.0077077212,1.32552,0.38661,1.38075,114.86,13.46,115.6459735572,132.51,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,130.89,118.13552,32.84661,122.6168865783,1.32552,0.38661,1.38075,116.81,32.46,121.2362474675,127.27,114.97552,20.49661,116.7881895603,1.32552,0.38661,1.38075,113.65,20.11,115.4154868291,127.27
2021-01-01 15:00:00,115.56664,14.12777,116.4269821221,1.22664,0.35777000000000003,1.27775,114.34,13.77,115.1661777607,132.62,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,130.95,117.52664,33.17777,122.1199227475,1.22664,0.35777000000000003,1.27775,116.3,32.82,120.8422210984,127.38,114.35664,20.17777,116.1231394437,1.22664,0.35777000000000003,1.27775,113.13,19.82,114.8530770158,127.38
2021-01-01 15:30:00,115.6924,14.0682,116.5446080649,1.0224,0.2982,1.065,114.67,13.77,115.4938171505,132.5,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0.0,0.0,0.0,130.85,117.6624,33.1082,122.2317196189,1.0224,0.2982,1.065,116.64,32.81,121.1667681338,127.27,114.4924,20.1082,116.244782098,1.0224,0.2982,1.065,113.47,19.81,115.1862708833,127.27
2021-01-01 16:00:00,116.48712,13.83166,117.3054301567,1.13712,0.33166,1.1844999999999999,115.35,13.5,116.1373002097,132.45,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,130.85,118.46712,32.84166,122.9350769823,1.13712,0.33166,1.1844999999999999,117.33,32.51,121.7506837763,127.22,115.26712,20.35166,117.0499851254,1.13712,0.33166,1.1844999999999999,114.13,20.02,115.8725908056,127.22
2021-01-01 16:30:00,119.18664,15.16402,120.1474205177,4.67664,1.36402,4.8715,114.51,13.8,115.3385455951,132.22,4.67664,1.36402,4.8715,4.67664,1.36402,4.8715,0.0,0.0,0.0,130.56,121.12664,34.14402,125.8470381831,4.67664,1.36402,4.8715,116.45,32.78,120.9757450897,127.0,117.97664,21.01402,119.8335371349,4.67664,1.36402,4.8715,113.3,19.65,114.991358371,127.0
2021-01-01 17:00:00,124.3092,13.28935,125.0175348824,4.9692,1.44935,5.17625,119.34,11.84,119.9258987875,131.64,4.9692,1.44935,5.17625,4.9692,1.44935,5.17625,0.0,0.0,0.0,130.26,126.3492,32.10935,130.3653738462,4.9692,1.44935,5.17625,121.38,30.66,125.1924119106,126.44,123.0192,22.76935,125.1086202788,4.9692,1.44935,5.17625,118.05,21.32,119.959763671,126.44
2021-01-01 17:30:00,125.81688,13.10909,126.4979665195,4.79688,1.3990900000000002,4.9967500000000005,121.02,11.71,121.5852149729,131.83,4.79688,1.3990900000000002,4.9967500000000005,4.79688,1.3990900000000002,4.9967500000000005,0.0,0.0,0.0,130.48,127.90688,31.96909,131.8415437818,4.79688,1.3990900000000002,4.9967500000000005,123.11,30.57,126.8487169821,126.62,124.51688,22.90909,126.6067921147,4.79688,1.3990900000000002,4.9967500000000005,119.72,21.51,121.6369947837,126.62
2021-01-01 18:00:00,124.86368,13.62524,125.6048794761,4.78368,1.39524,4.983,120.08,12.23,120.7011984199,132.14,4.78368,1.39524,4.983,4.78368,1.39524,4.983,0.0,0.0,0.0,130.73,126.93368,32.57524,131.0469586805,4.78368,1.39524,4.983,122.15,31.18,126.066708135,126.92,123.57368,22.53524,125.6116691657,4.78368,1.39524,4.983,118.79,21.14,120.656386901,126.92
2021-01-01 18:30:00,122.27624,15.07557,123.2020766033,4.95624,1.44557,5.16275,117.32,13.63,118.1090991414,132.71,4.95624,1.44557,5.16275,4.95624,1.44557,5.16275,0.0,0.0,0.0,131.08,124.30624,34.17557,128.9186211831,4.95624,1.44557,5.16275,119.35,32.73,123.7565165961,127.46,121.03624,21.47557,122.9266915693,4.95624,1.44557,5.16275,116.08,20.03,117.795446856,127.46
2021-01-01 19:00:00,118.91264,16.43202,120.0426059074,5.01264,1.46202,5.2215,113.9,14.97,114.8795495291,133.12,5.01264,1.46202,5.2215,5.01264,1.46202,5.2215,0.0,0.0,0.0,131.31,120.85264,35.65202,126.0016949293,5.01264,1.46202,5.2215,115.84,34.19,120.7802206489,127.85,117.72264,20.37202,119.4723364108,5.01264,1.46202,5.2215,112.71,18.91,114.2853105171,127.85
2021-01-01 19:30:00,114.92976,17.79993,116.2999881413,4.79976,1.39993,4.99975,110.13,16.4,111.3444066848,133.65,4.79976,1.39993,4.99975,4.79976,1.39993,4.99975,0.0,0.0,0.0,131.64,116.77976,37.16993,122.5525032052,4.79976,1.39993,4.99975,111.98,35.77,117.5542993684,128.36,113.77976,19.18993,115.3866855363,4.79976,1.39993,4.99975,108.98,17.79,110.4224818594,128.36
2021-01-01 20:00:00,112.33936,16.54898,113.5517527132,1.05936,0.30898000000000003,1.1035,111.28,16.24,112.4587746688,133.55,1.05936,0.30898000000000003,1.1035,1.05936,0.30898000000000003,1.1035,0.0,0.0,0.0,131.57,114.21936,35.888980000000004,119.7250227991,1.05936,0.30898000000000003,1.1035,113.16,35.58,118.6217602297,128.28,111.18936,18.16898,112.6640386789,1.05936,0.30898000000000003,1.1035,110.13,17.86,111.5687971612,128.28
2021-01-01 20:30:00,110.13376,16.99693,111.4376090966,0.9837600000000001,0.28693,1.02475,109.15,16.71,110.421676314,133.24,0.9837600000000001,0.28693,1.02475,0.9837600000000001,0.28693,1.02475,0.0,0.0,0.0,131.18,111.97376,36.29693,117.7097704354,0.9837600000000001,0.28693,1.02475,110.99,36.01,116.6854755314,127.95,109.01376,17.63693,110.431250872,0.9837600000000001,0.28693,1.02475,108.03,17.35,109.4143656016,127.95
2021-01-01 21:00:00,107.09288,18.29209,108.6438470566,0.93288,0.27209,0.9717500000000001,106.16,18.02,107.6785308221,133.45,0.93288,0.27209,0.9717500000000001,0.93288,0.27209,0.9717500000000001,0.0,0.0,0.0,131.18,108.87288,37.63209,115.1932211428,0.93288,0.27209,0.9717500000000001,107.94,37.36,114.2226474916,128.16,106.01288,16.40209,107.2742246873,0.93288,0.27209,0.9717500000000001,105.08,16.13,106.3107863765,128.16
2021-01-01 21:30:00,103.92848,19.39414,105.7225691206,1.00848,0.29414,1.0505,102.92,19.1,104.6772964878,133.62,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,131.24,105.65848,38.81414,112.562213286,1.00848,0.29414,1.0505,104.65,38.52,111.5141825061,128.32,102.89848,15.47414,104.0554957465,1.00848,0.29414,1.0505,101.89,15.18,103.014583919,128.32
2021-01-01 22:00:00,99.50824,20.81532,101.6620252336,0.9782400000000001,0.28532,1.019,98.53,20.53,100.6461216342,132.89,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,130.32,101.11824,40.01532,108.7479852475,0.9782400000000001,0.28532,1.019,100.14,39.73,107.733432601,127.62,98.52824,13.66532,99.4713780351,0.9782400000000001,0.28532,1.019,97.55,13.38,98.4633276911,127.62
2021-01-01 22:30:00,95.21032,22.06176,97.7329334912,1.00032,0.29176,1.042,94.21,21.77,96.6925902021,133.47,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0.0,0.0,0.0,130.72,96.73032,41.43176,105.229965048,1.00032,0.29176,1.042,95.73,41.14,104.1956453025,128.16,94.30032,12.77176,95.1612747161,1.00032,0.29176,1.042,93.3,12.48,94.1309747108,128.16
2021-01-01 23:00:00,90.692,23.81475,93.7666314931,0.9420000000000001,0.27475000000000005,0.9812500000000001,89.75,23.54,92.7857429781,134.62,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,131.62,92.122,43.47475,101.865189204,0.9420000000000001,0.27475000000000005,0.9812500000000001,91.18,43.2,100.8961466063,129.26,89.852,11.53475,90.5893611941,0.9420000000000001,0.27475000000000005,0.9812500000000001,88.91,11.26,89.620174626,129.26
2021-01-01 23:30:00,85.53328,25.21679,89.1730255484,0.98328,0.28679000000000004,1.02425,84.55,24.93,88.1487799121,135.47,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,132.26,86.82328,45.17679,97.8735117622,0.98328,0.28679000000000004,1.02425,85.84,44.89,96.8690750446,130.06,84.76328,10.72679,85.4393215098,0.98328,0.28679000000000004,1.02425,83.78,10.44,84.4279692993,130.06
2021-01-02 00:00:00,81.59664,26.11027,85.6723867927,0.9266400000000001,0.27027,0.96525,80.67,25.84,84.707464252,135.8,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,132.47,82.79664,46.16027,94.7948000777,0.9266400000000001,0.27027,0.96525,81.87,45.89,93.8540835553,130.38,80.88664,10.00027,81.5024780639,0.9266400000000001,0.27027,0.96525,79.96,9.73,80.5498261947,130.38
2021-01-02 00:30:00,81.1288,26.26215,85.2735756965,0.8988,0.26215,0.93625,80.23,26.0,84.3377311765,135.8,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,132.47,82.3188,46.34215,94.4668179842,0.8988,0.26215,0.93625,81.42,46.08,93.55523929739999,130.41,80.4188,9.83215,81.0176188681,0.8988,0.26215,0.93625,79.52,9.57,80.0937906457,130.41
2021-01-02 01:00:00,83.6872,25.3521,87.4429895318,0.9672000000000001,0.2821,1.0075,82.72,25.07,86.4355441933,135.41,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,132.16,84.9272,45.3221,96.2638148436,0.9672000000000001,0.2821,1.0075,83.96,45.04,95.2779260899,130.02,82.9472,10.5921,83.6207544229,0.9672000000000001,0.2821,1.0075,81.98,10.31,82.6257617211,130.02
2021-01-02 01:30:00,83.08416,25.53413,86.9193271819,0.97416,0.28413000000000005,1.01475,82.11,25.25,85.9046832251,135.37,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,132.09,84.32416,45.47413,95.8042820492,0.97416,0.28413000000000005,1.01475,83.35,45.19,94.8122281143,129.97,82.35416,10.38413,83.0062517234,0.97416,0.28413000000000005,1.01475,81.38,10.1,82.0043559819,129.97
2021-01-02 02:00:00,80.91008,26.00419,84.9862279617,0.94008,0.27419000000000004,0.9792500000000001,79.97,25.73,84.0073437266,135.67,0.94008,0.27419000000000004,0.9792500000000001,0.94008,0.27419000000000004,0.9792500000000001,0.0,0.0,0.0,132.31,82.10008,46.01419,94.1155078473,0.94008,0.27419000000000004,0.9792500000000001,81.16,45.74,93.1616509085,130.26,80.21008,10.06419,80.8390057705,0.94008,0.27419000000000004,0.9792500000000001,79.27,9.79,79.8722542564,130.26
2021-01-02 02:30:00,79.44288,26.50084,83.7464369594,0.9628800000000001,0.28084000000000003,1.003,78.48,26.22,82.7441768344,136.02,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,132.62,80.59288,46.60084,93.0959214756,0.9628800000000001,0.28084000000000003,1.003,79.63,46.32,92.1220890992,130.6,78.77288,9.74084,79.372858002,0.9628800000000001,0.28084000000000003,1.003,77.81,9.46,78.3829554176,130.6
2021-01-02 03:00:00,78.42952,26.45986,82.7726633536,0.95952,0.27986,0.9995,77.47,26.18,81.7740380561,136.3,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,132.87,79.56952,46.65986,92.2412654307,0.95952,0.27986,0.9995,78.61,46.38,91.2723205578,130.87,77.77952,9.96986,78.4158902255,0.95952,0.27986,0.9995,76.82,9.69,77.4287317473,130.87
2021-01-02 03:30:00,76.99568,26.90874,81.5623382883,0.9556800000000001,0.27874000000000004,0.9955,76.04,26.63,80.5682226439,136.59,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,133.12,78.11568,47.19874,91.2676312799,0.9556800000000001,0.27874000000000004,0.9955,77.16,46.92,90.3058802072,131.15,76.35568,9.65874,76.9641548167,0.9556800000000001,0.27874000000000004,0.9955,75.4,9.38,75.9812108353,131.15
2021-01-02 04:00:00,75.24328,27.79929,80.2144108603,0.9232800000000001,0.26929000000000003,0.9617500000000001,74.32,27.53,79.2550522049,137.02,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,133.44,76.30328,48.18929,90.246319645,0.9232800000000001,0.26929000000000003,0.9617500000000001,75.38,47.92,89.3222861329,131.58,74.63328,8.93929,75.1667306011,0.9232800000000001,0.26929000000000003,0.9617500000000001,73.71,8.67,74.2181446817,131.58
2021-01-02 04:30:00,74.5668,27.90365,79.6167152397,1.0068,0.29365,1.04875,73.56,27.61,78.5708960112,136.95,1.0068,0.29365,1.04875,1.0068,0.29365,1.04875,0.0,0.0,0.0,133.36,75.6168,48.28365,89.7173968613,1.0068,0.29365,1.04875,74.61,47.99,88.7112856406,131.52,73.9668,8.893650000000001,74.4995604857,1.0068,0.29365,1.04875,72.96,8.6,73.4651046416,131.52
2021-01-02 05:00:00,74.13904,27.92722,79.2245345146,1.01904,0.29722000000000004,1.0615,73.12,27.63,78.1661774683,136.98,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,133.36,75.16904,48.32722,89.3638896168,1.01904,0.29722000000000004,1.0615,74.15,48.03,88.346496252,131.55,73.53904,8.90722,74.0765075598,1.01904,0.29722000000000004,1.0615,72.52,8.61,73.0293263012,131.55
2021-01-02 05:30:00,74.62232,27.91651,79.6732211773,0.9823200000000001,0.28651000000000004,1.02325,73.64,27.63,78.6528225813,136.94,0.9823200000000001,0.28651000000000004,1.02325,0.9823200000000001,0.28651000000000004,1.02325,0.0,0.0,0.0,133.36,75.66232,48.25651,89.7411690651,0.9823200000000001,0.28651000000000004,1.02325,74.68,47.97,88.7593561266,131.51,74.02232,8.80651,74.5443389974,0.9823200000000001,0.28651000000000004,1.02325,73.04,8.52,73.5352432511,131.51
2021-01-02 06:00:00,75.29048,27.36889,80.1106267512,0.99048,0.28889000000000004,1.03175,74.3,27.08,79.0810748536,136.81,0.99048,0.28889000000000004,1.03175,0.99048,0.28889000000000004,1.03175,0.0,0.0,0.0,133.28,76.34048,47.69889,90.0169594791,0.99048,0.28889000000000004,1.03175,75.35,47.41,89.0243258891,131.38,74.67048,9.30889,75.2484951109,0.99048,0.28889000000000004,1.03175,73.68,9.02,74.2300666846,131.38
2021-01-02 06:30:00,78.64072,26.19771,82.8895822849,1.02072,0.29771000000000003,1.06325,77.62,25.9,81.8271006452,136.37,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,133.0,79.78072,46.397710000000004,92.2914447658,1.02072,0.29771000000000003,1.06325,78.76,46.1,91.2597808457,130.96,77.98072,10.24771,78.6511808682,1.02072,0.29771000000000003,1.06325,76.96,9.95,77.6005418796,130.96
2021-01-02 07:00:00,81.22712,25.20416,85.0476025811,1.07712,0.31416000000000005,1.1219999999999999,80.15,24.89,83.9257683909,136.25,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,133.0,82.41712,45.36416,94.0770358887,1.07712,0.31416000000000005,1.1219999999999999,81.34,45.05,92.9822461548,130.85,80.52712,11.22416,81.3055891265,1.07712,0.31416000000000005,1.1219999999999999,79.45,10.91,80.1955771848,130.85
2021-01-02 07:30:00,84.65048,24.42264,88.1031730916,0.9004800000000001,0.26264000000000004,0.9380000000000001,83.75,24.16,87.1651771065,136.16,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,133.0,85.92048,44.51264,96.7662337967,0.9004800000000001,0.26264000000000004,0.9380000000000001,85.02,44.25,95.8460374768,130.77,83.90048,11.77264,84.7224031576,0.9004800000000001,0.26264000000000004,0.9380000000000001,83.0,11.51,83.7942724773,130.77
2021-01-02 08:00:00,87.0672,23.22585,90.1118051315,0.8772000000000001,0.25585,0.9137500000000001,86.19,22.97,89.1983015533,135.82,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,132.85,88.3972,43.23585,98.4042869649,0.8772000000000001,0.25585,0.9137500000000001,87.52,42.98,97.5040040203,130.45,86.2872,12.77585,87.227881019,0.8772000000000001,0.25585,0.9137500000000001,85.41,12.52,86.3227577178,130.45
2021-01-02 08:30:00,90.79656,21.22233,93.2437804814,1.03656,0.30233000000000004,1.07975,89.76,20.92,92.1656335084,134.74,1.03656,0.30233000000000004,1.07975,1.03656,0.30233000000000004,1.07975,0.0,0.0,0.0,132.02,92.18656,40.94233,100.8694018544,1.03656,0.30233000000000004,1.07975,91.15,40.64,99.7994594174,129.41,89.95656,14.33233,91.0911541823,1.03656,0.30233000000000004,1.07975,88.92,14.03,90.0200383248,129.41
2021-01-02 09:00:00,95.77904,19.53972,97.7518550259,1.43904,0.41972000000000004,1.499,94.34,19.12,96.2580386254,133.94,1.43904,0.41972000000000004,1.499,1.43904,0.41972000000000004,1.499,0.0,0.0,0.0,131.48,97.29904,38.98972,104.8203293765,1.43904,0.41972000000000004,1.499,95.86,38.57,103.3285270388,128.64,94.86904,15.78972,96.1740609946,1.43904,0.41972000000000004,1.499,93.43,15.37,94.6858056944,128.64
2021-01-02 09:30:00,100.09328,18.30679,101.7536400394,2.42328,0.70679,2.52425,97.67,17.6,99.2430798595,133.59,2.42328,0.70679,2.52425,2.42328,0.70679,2.52425,0.0,0.0,0.0,131.32,101.70328,37.64679,108.4473972028,2.42328,0.70679,2.52425,99.28,36.94,105.9296087031,128.31,99.13328,17.33679,100.6378233621,2.42328,0.70679,2.52425,96.71,16.63,98.1294094551,128.31
2021-01-02 10:00:00,103.3008,16.9144,104.6764166754,3.5808,1.0444,3.73,99.72,15.87,100.9749241149,133.1,3.5808,1.0444,3.73,3.5808,1.0444,3.73,0.0,0.0,0.0,131.06,104.9508,36.1044,110.9873782013,3.5808,1.0444,3.73,101.37,35.06,107.2617382854,127.83,102.3208,19.1744,104.1018910875,3.5808,1.0444,3.73,98.74,18.13,100.3906594261,127.83
2021-01-02 10:30:00,106.4908,15.30315,107.5847428057,3.6108000000000002,1.05315,3.76125,102.88,14.25,103.8622014979,132.86,3.6108000000000002,1.05315,3.76125,3.6108000000000002,1.05315,3.76125,0.0,0.0,0.0,131.06,108.2108,34.42315,113.5540861993,3.6108000000000002,1.05315,3.76125,104.6,33.37,109.7939747891,127.59,105.4608,20.67315,107.4679462331,3.6108000000000002,1.05315,3.76125,101.85,19.62,103.7225476934,127.59
2021-01-02 11:00:00,109.7692,13.73685,110.6253963453,2.6292,0.76685,2.73875,107.14,12.97,107.9221965121,132.62,2.6292,0.76685,2.73875,2.6292,0.76685,2.73875,0.0,0.0,0.0,130.99,111.5792,32.76685,116.2909469029,2.6292,0.76685,2.73875,108.95,32.0,113.5522016519,127.36,108.6892,21.46685,110.7888435067,2.6292,0.76685,2.73875,106.06,20.7,108.0611567586,127.36
2021-01-02 11:30:00,114.3816,11.77755,114.98635181,2.1516,0.62755,2.24125,112.23,11.15,112.7825137156,131.87,2.1516,0.62755,2.24125,2.1516,0.62755,2.24125,0.0,0.0,0.0,130.51,116.2916,30.58755,120.2469727085,2.1516,0.62755,2.24125,114.14,29.96,118.0065303278,126.64,113.2016,22.74755,115.4645108835,2.1516,0.62755,2.24125,111.05,22.12,113.2316073365,126.64
2021-01-02 12:00:00,117.4916,10.43255,117.953864583,2.0316,0.59255,2.11625,115.46,9.84,115.8785450375,131.68,2.0316,0.59255,2.11625,2.0316,0.59255,2.11625,0.0,0.0,0.0,130.51,119.5016,29.17255,123.0108534889,2.0316,0.59255,2.11625,117.47,28.58,120.8967216264,126.44,116.2916,23.86255,118.7146053486,2.0316,0.59255,2.11625,114.26,23.27,116.6054908656,126.44
2021-01-02 12:30:00,120.75096,9.34153,121.111760468,1.8909600000000002,0.5515300000000001,1.9697500000000001,118.86,8.79,119.1845782809,131.73,1.8909600000000002,0.5515300000000001,1.9697500000000001,1.8909600000000002,0.5515300000000001,1.9697500000000001,0.0,0.0,0.0,130.68,122.85096,28.10153,126.024022953,1.8909600000000002,0.5515300000000001,1.9697500000000001,120.96,27.55,124.0577450222,126.5,119.50096,24.88153,122.0637946979,1.8909600000000002,0.5515300000000001,1.9697500000000001,117.61,24.33,120.1002123229,126.5
2021-01-02 13:00:00,121.35208,9.463940000000001,121.7205548815,2.00208,0.58394,2.0855,119.35,8.88,119.6798934659,131.62,2.00208,0.58394,2.0855,2.00208,0.58394,2.0855,0.0,0.0,0.0,130.58,123.46208,28.16394,126.6336950193,2.00208,0.58394,2.0855,121.46,27.58,124.5519490012,126.4,120.09208,24.75394,122.6167412071,2.00208,0.58394,2.0855,118.09,24.17,120.5381143041,126.4
2021-01-02 13:30:00,121.96896,9.70678,122.3546026165,2.14896,0.62678,2.2385,119.82,9.08,120.1635502139,131.69,2.14896,0.62678,2.2385,2.14896,0.62678,2.2385,0.0,0.0,0.0,130.63,124.06896,28.43678,127.2861237223,2.14896,0.62678,2.2385,121.92,27.81,125.051519383,126.47,120.69896,24.60678,123.1817054885,2.14896,0.62678,2.2385,118.55,23.98,120.950993795,126.47
2021-01-02 14:00:00,121.65352,10.06186,122.0689147779,1.82352,0.53186,1.8995000000000002,119.83,9.53,120.2083599422,131.99,1.82352,0.53186,1.8995000000000002,1.82352,0.53186,1.8995000000000002,0.0,0.0,0.0,130.89,123.76352,28.87186,127.0865578362,1.82352,0.53186,1.8995000000000002,121.94,28.34,125.1899325026,126.77,120.39352,24.21186,122.8039650119,1.82352,0.53186,1.8995000000000002,118.57,23.68,120.9114853932,126.77
2021-01-02 14:30:00,119.80816,10.82113,120.2958522022,1.47816,0.43113,1.5397500000000002,118.33,10.39,118.7852726562,131.99,1.47816,0.43113,1.5397500000000002,1.47816,0.43113,1.5397500000000002,0.0,0.0,0.0,130.76,121.85816,29.64113,125.4113541361,1.47816,0.43113,1.5397500000000002,120.38,29.21,123.8731952442,126.77,118.53816,23.25113,120.7969801877,1.47816,0.43113,1.5397500000000002,117.06,22.82,119.2635568814,126.77
2021-01-02 15:00:00,119.53504,11.04897,120.0445980703,1.26504,0.36897,1.31775,118.27,10.68,118.7512328357,131.99,1.26504,0.36897,1.31775,1.26504,0.36897,1.31775,0.0,0.0,0.0,130.76,121.59504,29.89897,125.2170202475,1.26504,0.36897,1.31775,120.33,29.53,123.9004834535,126.77,118.28504,22.93897,120.4887838451,1.26504,0.36897,1.31775,117.02,22.57,119.1766978062,126.77
2021-01-02 15:30:00,119.76584,11.24212,120.2923176807,1.27584,0.37212,1.329,118.49,10.87,118.9875497689,131.97,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,130.68,121.84584,30.09212,125.5067504615,1.27584,0.37212,1.329,120.57,29.72,124.1789164875,126.74,118.51584,22.74212,120.678118783,1.27584,0.37212,1.329,117.24,22.37,119.3550773951,126.74
2021-01-02 16:00:00,120.8908,10.8019,121.3724291932,1.0008,0.2919,1.0425,119.89,10.51,120.349791026,131.76,1.0008,0.2919,1.0425,1.0008,0.2919,1.0425,0.0,0.0,0.0,130.55,122.9708,29.5919,126.4812167804,1.0008,0.2919,1.0425,121.97,29.3,125.4399095185,126.55,119.6008,22.9119,121.775640102,1.0008,0.2919,1.0425,118.6,22.62,120.7378333415,126.55
2021-01-02 16:30:00,126.44504,8.79397,126.7504715927,0.9050400000000001,0.26397000000000004,0.9427500000000001,125.54,8.53,125.8294579977,131.33,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.0,0.0,0.0,130.42,128.65504,27.48397,131.5579261176,0.9050400000000001,0.26397000000000004,0.9427500000000001,127.75,27.22,130.6177281229,126.14,125.08504,24.63397,127.4876453221,0.9050400000000001,0.26397000000000004,0.9427500000000001,124.18,24.37,126.5486835175,126.14
2021-01-02 17:00:00,131.72496,9.73978,132.0845501997,4.52496,1.31978,4.7135,127.2,8.42,127.4783762055,131.2,4.52496,1.31978,4.7135,4.52496,1.31978,4.7135,0.0,0.0,0.0,130.32,133.96496,28.35978,136.9338805024,4.52496,1.31978,4.7135,129.44,27.04,132.2341680505,126.02,130.34496,25.67978,132.8505163643,4.52496,1.31978,4.7135,125.82,24.36,128.1564746706,126.02
2021-01-02 17:30:00,135.28128,8.48079,135.5468498987,4.63128,1.35079,4.82425,130.65,7.13,130.8444091278,131.09,4.63128,1.35079,4.82425,4.63128,1.35079,4.82425,0.0,0.0,0.0,130.41,137.59128,27.10079,140.2348499862,4.63128,1.35079,4.82425,132.96,25.75,135.4305139177,125.92,133.83128,26.96079,136.5199461759,4.63128,1.35079,4.82425,129.2,25.61,131.7137506109,125.92
2021-01-02 18:00:00,134.85808,9.05694,135.1618655666,4.61808,1.34694,4.8105,130.24,7.71,130.4680102554,131.28,4.61808,1.34694,4.8105,4.61808,1.34694,4.8105,0.0,0.0,0.0,130.54,137.16808,27.71694,139.940383499,4.61808,1.34694,4.8105,132.55,26.37,135.1476207708,126.1,133.42808,26.46694,136.027759834,4.61808,1.34694,4.8105,128.81,25.12,131.2365440721,126.1
2021-01-02 18:30:00,132.45832,10.34826,132.8619321787,4.58832,1.33826,4.7795000000000005,127.87,9.01,128.1870391264,131.78,4.58832,1.33826,4.7795000000000005,4.58832,1.33826,4.7795000000000005,0.0,0.0,0.0,130.85,134.73832,29.16826,137.8593568382,4.58832,1.33826,4.7795000000000005,130.15,27.83,133.0921913562,126.58,131.05832,25.43826,133.5042632767,4.58832,1.33826,4.7795000000000005,126.47,24.1,128.7457607069,126.58
2021-01-02 19:00:00,128.88224,11.79357,129.4207096286,4.57224,1.33357,4.7627500000000005,124.31,10.46,124.7492993968,132.43,4.57224,1.33357,4.7627500000000005,4.57224,1.33357,4.7627500000000005,0.0,0.0,0.0,131.27,131.06224,30.79357,134.6311802933,4.57224,1.33357,4.7627500000000005,126.49,29.46,129.8753698744,127.19,127.54224,24.32357,129.8408989562,4.57224,1.33357,4.7627500000000005,122.97,22.99,125.1006035157,127.19
2021-01-02 19:30:00,124.67392,13.61406,125.4150268423,4.57392,1.33406,4.7645,120.1,12.28,120.7261711478,133.05,4.57392,1.33406,4.7645,4.57392,1.33406,4.7645,0.0,0.0,0.0,131.63,126.77392,32.80406,130.9493533571,4.57392,1.33406,4.7645,122.2,31.47,126.1871661462,127.8,123.40392,22.84406,125.500512145,4.57392,1.33406,4.7645,118.83,21.51,120.7611237112,127.8
2021-01-02 20:00:00,121.45824,12.12657,122.0621061749,0.9482400000000001,0.27657000000000004,0.9877500000000001,120.51,11.85,121.0912160316,131.72,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.0,0.0,0.0,130.38,123.54824,30.94657,127.3650572247,0.9482400000000001,0.27657000000000004,0.9877500000000001,122.6,30.67,126.3780396271,126.53,120.17824,21.57657,122.099786005,0.9482400000000001,0.27657000000000004,0.9877500000000001,119.23,21.3,121.1176407465,126.53
2021-01-02 20:30:00,118.32496,13.37478,119.0784653036,0.8049600000000001,0.23478000000000002,0.8385,117.52,13.14,118.2523149879,131.61,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,130.08,120.34496,32.15478,124.5666057748,0.8049600000000001,0.23478000000000002,0.8385,119.54,31.92,123.728323354,126.41,117.05496,20.21478,118.7876297897,0.8049600000000001,0.23478000000000002,0.8385,116.25,19.98,117.9544950394,126.41
2021-01-02 21:00:00,114.96424,14.64332,115.8930683837,0.8342400000000001,0.24332,0.869,114.13,14.4,115.0348508062,131.91,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,130.19,116.94424,33.53332,121.6570541292,0.8342400000000001,0.24332,0.869,116.11,33.29,120.788063152,126.68,113.77424,19.12332,115.3701826964,0.8342400000000001,0.24332,0.869,112.94,18.88,114.5071962804,126.68
2021-01-02 21:30:00,110.35832,16.56576,111.5947274633,0.80832,0.23576000000000003,0.842,109.55,16.33,110.7604234373,131.99,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,129.99,112.23832,35.44576,117.7023465289,0.80832,0.23576000000000003,0.842,111.43,35.21,116.8605536526,126.76,109.21832,17.22576,110.568387124,0.80832,0.23576000000000003,0.842,108.41,16.99,109.7332593155,126.76
2021-01-02 22:00:00,106.19112,17.88116,107.6860708253,0.8611200000000001,0.25116,0.897,105.33,17.63,106.7952517671,132.51,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,130.31,107.97112,36.95116,114.1190211113,0.8611200000000001,0.25116,0.897,107.11,36.7,113.222975142,127.25,105.12112,16.28116,106.3744614134,0.8611200000000001,0.25116,0.897,104.26,16.03,105.4851103237,127.25
2021-01-02 22:30:00,100.70736,19.97173,102.668604536,0.89736,0.26173,0.9347500000000001,99.81,19.71,101.7375063583,132.66,0.89736,0.26173,0.9347500000000001,0.89736,0.26173,0.9347500000000001,0.0,0.0,0.0,130.2,102.35736,39.06173,109.5575095407,0.89736,0.26173,0.9347500000000001,101.46,38.8,108.6258330233,127.42,99.71736,14.30173,100.737735563,0.89736,0.26173,0.9347500000000001,98.82,14.04,99.81239402,127.42
2021-01-02 23:00:00,95.22312,21.62966,97.6487827587,0.9931200000000001,0.28966000000000003,1.0345,94.23,21.34,96.6161917072,133.27,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,130.56,96.75312,40.90966,105.0464969004,0.9931200000000001,0.28966000000000003,1.0345,95.76,40.62,104.0190463329,127.98,94.31312,13.08966,95.2171402797,0.9931200000000001,0.28966000000000003,1.0345,93.32,12.8,94.1937492618,127.98
2021-01-02 23:30:00,90.10144,22.86542,92.9575006218,1.08144,0.31542000000000003,1.1265,89.02,22.55,91.831709665,134.11,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,131.19,91.50144,42.41542,100.8542580948,1.08144,0.31542000000000003,1.1265,90.42,42.1,99.7405955466,128.76,89.26144,12.41542,90.1207374839,1.08144,0.31542000000000003,1.1265,88.18,12.1,89.0063053946,128.76
2021-01-03 00:00:00,85.7864,24.6752,89.2646174024,1.0464,0.3052,1.09,84.74,24.37,88.1746250346,134.7,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,131.54,87.0864,44.3752,97.7404698168,1.0464,0.3052,1.09,86.04,44.07,96.669780697,129.33,85.0164,10.8652,85.7078808512,1.0464,0.3052,1.09,83.97,10.56,84.6314037459,129.33
2021-01-03 00:30:00,84.92656,24.89983,88.5015374299,1.09656,0.31983,1.14225,83.83,24.58,87.3592885731,134.7,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,131.54,86.21656,44.60983,97.0738489546,1.09656,0.31983,1.14225,85.12,44.29,95.9532099515,129.33,84.16656,10.69983,84.8439519604,1.09656,0.31983,1.14225,83.07,10.38,83.7160038463,129.33
2021-01-03 01:00:00,87.04144,24.17292,90.3357201698,1.14144,0.33292000000000005,1.189,85.9,23.84,89.1468204705,134.19,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,131.1,88.35144,43.76292,98.5959944268,1.14144,0.33292000000000005,1.189,87.21,43.43,97.4256075167,128.86,86.24144,11.21292,86.9673246007,1.14144,0.33292000000000005,1.189,85.1,10.88,85.7926826717,128.86
2021-01-03 01:30:00,85.9468,24.6624,89.4152470443,1.0368,0.3024,1.08,84.91,24.36,88.3352574004,134.56,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,131.39,87.2468,44.3224,97.8594872866,1.0368,0.3024,1.08,86.21,44.02,96.7983703375,129.21,85.1768,10.8224,85.8615839593,1.0368,0.3024,1.08,84.14,10.52,84.7951059909,129.21
2021-01-03 02:00:00,83.5408,25.13065,87.2388378766,1.0308,0.30065000000000003,1.07375,82.51,24.83,86.1651263563,134.95,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,131.72,84.8008,44.90065,95.9543852623,1.0308,0.30065000000000003,1.07375,83.77,44.6,94.9029657071,129.59,82.8108,10.56065,83.4814705492,1.0308,0.30065000000000003,1.07375,81.78,10.26,82.4210895342,129.59
