Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-03 02:30:00,81.82416,25.71038,85.7683904446,1.06416,0.31038000000000004,1.1085,80.76,25.4,84.6601299314,135.5,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,132.2,83.02416,45.63038,94.7372298658,1.06416,0.31038000000000004,1.1085,81.96,45.32,93.6554536586,130.12,81.10416,10.32038,81.7581495183,1.06416,0.31038000000000004,1.1085,80.04,10.01,80.663509098,130.12
2021-01-03 03:00:00,79.804,26.19325,83.9926470684,1.074,0.31325000000000003,1.11875,78.73,25.88,82.8745274496,135.96,1.074,0.31325000000000003,1.11875,1.074,0.31325000000000003,1.11875,0.0,0.0,0.0,132.59,80.974,46.27325,93.2630813428,1.074,0.31325000000000003,1.11875,79.9,45.96,92.1755477337,130.56,79.134,10.10325,79.7763474757,1.074,0.31325000000000003,1.11875,78.06,9.79,78.6715177177,130.56
2021-01-03 03:30:00,78.56064,26.82477,83.0141099016,1.01064,0.29477000000000003,1.05275,77.55,26.53,81.9624511591,136.4,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,132.95,79.71064,47.01477,92.54282645,1.01064,0.29477000000000003,1.05275,78.7,46.72,91.5229392011,130.99,77.90064,9.62477,78.4929672644,1.01064,0.29477000000000003,1.05275,76.89,9.33,77.4539927957,130.99
2021-01-03 04:00:00,77.11896,27.09303,81.7396248221,1.03896,0.30303,1.08225,76.08,26.79,80.6589765618,136.37,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,132.88,78.22896,47.29303,91.4133517013,1.03896,0.30303,1.08225,77.19,46.99,90.3678936349,130.95,76.47896,9.43303,77.0585061993,1.03896,0.30303,1.08225,75.44,9.13,75.9904632174,130.95
2021-01-03 04:30:00,75.9112,27.34535,80.6862965569,1.0812,0.31535,1.12625,74.83,27.03,79.5622385306,136.52,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,132.99,76.9812,47.59535,90.5064776415,1.0812,0.31535,1.12625,75.9,47.28,89.4215208996,131.09,75.2912,9.27535,75.8603777677,1.0812,0.31535,1.12625,74.21,8.96,74.7489511632,131.09
2021-01-03 05:00:00,75.16816,27.20488,79.9397133695,1.38816,0.40488,1.446,73.78,26.8,78.4966776367,136.48,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,132.99,76.22816,47.46488,89.7978129489,1.38816,0.40488,1.446,74.84,47.06,88.406273533,131.04,74.57816,9.66488,75.2018075208,1.38816,0.40488,1.446,73.19,9.26,73.7734620307,131.04
2021-01-03 05:30:00,74.98528,27.46154,79.8556722835,1.2052800000000001,0.35154,1.2555,73.78,27.11,78.6030565563,136.79,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,133.24,76.03528,47.76154,89.791583725,1.2052800000000001,0.35154,1.2555,74.83,47.41,88.58463185,131.34,74.37528,9.36154,74.96212848,1.2052800000000001,0.35154,1.2555,73.17,9.01,73.7226491656,131.34
2021-01-03 06:00:00,75.52952,27.14236,80.258433188,1.13952,0.33236000000000004,1.187,74.39,26.81,79.0736884178,136.58,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,133.08,76.60952,47.40236,90.0888577361,1.13952,0.33236000000000004,1.187,75.47,47.07,88.9455215286,131.15,74.91952,9.56236,75.5273010626,1.13952,0.33236000000000004,1.187,73.78,9.23,74.3551027166,131.15
2021-01-03 06:30:00,78.12808,26.01569,82.3456921196,1.04808,0.30569,1.09175,77.08,25.71,81.2547260164,135.85,1.04808,0.30569,1.09175,1.04808,0.30569,1.09175,0.0,0.0,0.0,132.47,79.25808,46.05569,91.6677142001,1.04808,0.30569,1.09175,78.21,45.75,90.608314188,130.46,77.46808,10.19569,78.1361344927,1.04808,0.30569,1.09175,76.42,9.89,77.0573065971,130.46
2021-01-03 07:00:00,80.8204,24.9897,84.5956391444,1.1304,0.3297,1.1775,79.69,24.66,83.4182935572,135.64,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,132.41,82.0104,44.9797,93.5354431232,1.1304,0.3297,1.1775,80.88,44.65,92.3861293702,130.22,80.1304,11.2197,80.9120675317,1.1304,0.3297,1.1775,79.0,10.89,79.7470507292,130.22
2021-01-03 07:30:00,83.15928,24.41479,86.6691861094,1.07928,0.31479,1.12425,82.08,24.1,85.5449378982,135.78,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,132.64,84.39928,44.42479,95.3771483693,1.07928,0.31479,1.12425,83.32,44.11,94.2757365392,130.37,82.44928,11.77479,83.2858298396,1.07928,0.31479,1.12425,81.37,11.46,82.1730399827,130.37
2021-01-03 08:00:00,84.748,23.754,88.0140671711,1.008,0.294,1.05,83.74,23.46,86.9641259371,135.43,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,132.37,86.028,43.654,96.4701430495,1.008,0.294,1.05,85.02,43.36,95.4384094587,130.04,83.998,12.204,84.8799247172,1.008,0.294,1.05,82.99,11.91,83.840254055,130.04
2021-01-03 08:30:00,87.96632,22.48851,90.7954103265,1.12632,0.32851,1.17325,86.84,22.16,89.6228274493,135.06,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,132.16,89.31632,42.26851,98.8131163154,1.12632,0.32851,1.17325,88.19,41.94,97.6546962516,129.69,87.17632,13.29851,88.184812394,1.12632,0.32851,1.17325,86.05,12.97,87.021970789,129.69
2021-01-03 09:00:00,92.42,20.6675,94.7027030039,1.26,0.3675,1.3125,91.16,20.3,93.3929097951,134.17,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,131.53,93.86,40.1875,102.1015903708,1.26,0.3675,1.3125,92.6,39.82,100.7987718179,128.84,91.55,14.7275,92.7270281862,1.26,0.3675,1.3125,90.29,14.36,91.4247980583,128.84
2021-01-03 09:30:00,97.75648,18.88189,99.5633223228,1.44648,0.42189000000000004,1.50675,96.31,18.46,98.0631821837,133.45,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,131.06,99.31648,38.21189,106.4138700403,1.44648,0.42189000000000004,1.50675,97.87,37.79,104.9124444477,128.14,96.81648,16.22189,98.1660863779,1.44648,0.42189000000000004,1.50675,95.37,15.8,96.6699379332,128.14
2021-01-03 10:00:00,102.64144,16.94917,104.0314354845,1.71144,0.49917000000000006,1.78275,100.93,16.45,102.261759226,133.34,1.71144,0.49917000000000006,1.78275,1.71144,0.49917000000000006,1.78275,0.0,0.0,0.0,131.22,104.33144,36.21917,110.4394750439,1.71144,0.49917000000000006,1.78275,102.62,35.72,108.6590207944,128.03,101.66144,18.21917,103.2811044594,1.71144,0.49917000000000006,1.78275,99.95,17.72,101.5086247567,128.03
2021-01-03 10:30:00,107.30208,15.54894,108.4228108262,1.8820800000000002,0.5489400000000001,1.9605000000000001,105.42,15.0,106.4818125315,132.99,1.8820800000000002,0.5489400000000001,1.9605000000000001,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.0,0.0,0.0,131.1,109.08208,34.68894,114.4649410756,1.8820800000000002,0.5489400000000001,1.9605000000000001,107.2,34.14,112.5050203324,127.7,106.24208,19.44894,108.0075961674,1.8820800000000002,0.5489400000000001,1.9605000000000001,104.36,18.9,106.0576239598,127.7
2021-01-03 11:00:00,111.58264,13.79077,112.4316276079,2.16264,0.63077,2.25275,109.42,13.16,110.2085386892,132.99,2.16264,0.63077,2.25275,2.16264,0.63077,2.25275,0.0,0.0,0.0,131.33,113.45264,32.92077,118.1324621785,2.16264,0.63077,2.25275,111.29,32.29,115.8797143593,127.68,110.47264,21.33077,112.5131367324,2.16264,0.63077,2.25275,108.31,20.7,110.2703319121,127.68
2021-01-03 11:30:00,114.2236,13.0398,114.9655043089,2.4336,0.7098,2.535,111.79,12.33,112.4679198705,132.94,2.4336,0.7098,2.535,2.4336,0.7098,2.535,0.0,0.0,0.0,131.41,116.1536,32.1198,120.5128223261,2.4336,0.7098,2.535,113.72,31.41,117.9780763532,127.65,113.0736,22.1798,115.2283929637,2.4336,0.7098,2.535,110.64,21.47,112.7039063209,127.65
2021-01-03 12:00:00,116.05024,12.09257,116.6785689545,2.82024,0.82257,2.9377500000000003,113.23,11.27,113.7894801816,132.58,2.82024,0.82257,2.9377500000000003,2.82024,0.82257,2.9377500000000003,0.0,0.0,0.0,131.21,118.01024,31.09257,122.0375542776,2.82024,0.82257,2.9377500000000003,115.19,30.27,119.1008354295,127.31,114.88024,23.16257,117.1920397956,2.82024,0.82257,2.9377500000000003,112.06,22.34,114.2651267885,127.31
2021-01-03 12:30:00,116.87496,11.95478,117.484777907,4.16496,1.21478,4.3385,112.71,10.74,113.2205445138,132.52,4.16496,1.21478,4.3385,4.16496,1.21478,4.3385,0.0,0.0,0.0,131.21,118.84496,30.90478,122.7975160345,4.16496,1.21478,4.3385,114.68,29.69,118.4609577034,127.24,115.72496,24.04478,118.1965219973,4.16496,1.21478,4.3385,111.56,22.83,113.8720444183,127.24
2021-01-03 13:00:00,118.21464,11.51677,118.7743116232,4.75464,1.38677,4.95275,113.46,10.13,113.9113185772,132.3,4.75464,1.38677,4.95275,4.75464,1.38677,4.95275,0.0,0.0,0.0,131.05,120.20464,30.39677,123.9883829395,4.75464,1.38677,4.95275,115.45,29.01,119.0389961315,127.04,117.05464,24.66677,119.6254082031,4.75464,1.38677,4.95275,112.3,23.28,114.6876122343,127.04
2021-01-03 13:30:00,120.09344,10.82642,120.5804532296,3.31344,0.9664200000000001,3.4515000000000002,116.78,9.86,117.1955118595,132.3,3.31344,0.9664200000000001,3.4515000000000002,3.31344,0.9664200000000001,3.4515000000000002,0.0,0.0,0.0,131.13,122.13344,29.70642,125.6942661996,3.31344,0.9664200000000001,3.4515000000000002,118.82,28.74,122.2463905398,127.04,118.87344,24.52642,121.3772631733,3.31344,0.9664200000000001,3.4515000000000002,115.56,23.56,117.9372171963,127.04
2021-01-03 14:00:00,120.89864,10.57127,121.3599312099,2.91864,0.8512700000000001,3.04025,117.98,9.72,118.3797229258,132.3,2.91864,0.8512700000000001,3.04025,2.91864,0.8512700000000001,3.04025,0.0,0.0,0.0,131.13,122.98864,29.46127,126.4680671121,2.91864,0.8512700000000001,3.04025,120.07,28.61,123.4315073229,127.04,119.67864,24.52127,122.1649276784,2.91864,0.8512700000000001,3.04025,116.76,23.67,119.1350766987,127.04
2021-01-03 14:30:00,121.1272,10.5421,121.5850914062,2.1672000000000002,0.6321,2.2575,118.96,9.91,119.3720641524,132.17,2.1672000000000002,0.6321,2.2575,2.1672000000000002,0.6321,2.2575,0.0,0.0,0.0,131.02,123.2272,29.3821,126.6816901539,2.1672000000000002,0.6321,2.2575,121.06,28.75,124.4270312271,126.93,119.8872,24.0121,122.2682365549,2.1672000000000002,0.6321,2.2575,117.72,23.38,120.019260121,126.93
2021-01-03 15:00:00,120.92672,10.48696,121.3805912821,1.5667200000000001,0.45696000000000003,1.6320000000000001,119.36,10.03,119.7806766553,132.21,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0,131.02,123.03672,29.35696,126.4905750196,1.5667200000000001,0.45696000000000003,1.6320000000000001,121.47,28.9,124.8606058771,126.96,119.66672,23.79696,122.0099142726,1.5667200000000001,0.45696000000000003,1.6320000000000001,118.1,23.34,120.3842414936,126.96
2021-01-03 15:30:00,124.05288,9.74084,124.4347258614,1.4428800000000002,0.42084000000000005,1.5030000000000001,122.61,9.32,122.9637121268,131.97,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.0,0.0,0.0,130.9,126.23288,28.53084,129.4169572514,1.4428800000000002,0.42084000000000005,1.5030000000000001,124.79,28.11,127.9168331378,126.74,122.77288,24.26084,125.146987263,1.4428800000000002,0.42084000000000005,1.5030000000000001,121.33,23.84,123.6499676506,126.74
2021-01-03 16:00:00,125.724,8.92575,126.0404426724,1.494,0.43575,1.55625,124.23,8.49,124.5197695147,131.69,1.494,0.43575,1.55625,1.494,0.43575,1.55625,0.0,0.0,0.0,130.74,127.964,27.65575,130.9183936812,1.494,0.43575,1.55625,126.47,27.22,129.3661056846,126.47,124.404,25.01575,126.8942195849,1.494,0.43575,1.55625,122.91,24.58,125.3437054662,126.47
2021-01-03 16:30:00,130.22976,7.56618,130.4493674552,1.52976,0.44618,1.5935000000000001,128.7,7.12,128.8967974777,131.44,1.52976,0.44618,1.5935000000000001,1.52976,0.44618,1.5935000000000001,0.0,0.0,0.0,130.74,132.53976,26.21618,135.1076462479,1.52976,0.44618,1.5935000000000001,131.01,25.77,133.5204591065,126.25,128.82976,26.22618,131.4721247225,1.52976,0.44618,1.5935000000000001,127.3,25.78,129.8841730158,126.25
2021-01-03 17:00:00,133.90008,8.95419,134.1991391275,5.02008,1.46419,5.22925,128.88,7.49,129.0974612454,131.49,5.02008,1.46419,5.22925,5.02008,1.46419,5.22925,0.0,0.0,0.0,130.74,136.22008,27.61419,138.9908402902,5.02008,1.46419,5.22925,131.2,26.15,133.7806506936,126.3,132.52008,26.86419,135.2155919543,5.02008,1.46419,5.22925,127.5,25.4,130.0054229638,126.3
2021-01-03 17:30:00,135.50072,8.46271,135.7647324642,4.98072,1.4527100000000002,5.18825,130.52,7.01,130.708111837,131.3,4.98072,1.4527100000000002,5.18825,4.98072,1.4527100000000002,5.18825,0.0,0.0,0.0,130.63,137.86072,27.07271,140.4938067876,4.98072,1.4527100000000002,5.18825,132.88,25.62,135.3273024929,126.14,134.08072,27.22271,136.8163565348,4.98072,1.4527100000000002,5.18825,129.1,25.77,131.6468871641,126.14
2021-01-03 18:00:00,134.96184,6.09262,135.0992904299,1.3118400000000001,0.38262,1.3665,133.65,5.71,133.7719200729,131.1,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,130.63,137.36184,24.66262,139.5583029184,1.3118400000000001,0.38262,1.3665,136.05,24.28,138.1995691021,125.94,133.50184,27.39262,136.2831497796,1.3118400000000001,0.38262,1.3665,132.19,27.01,134.9212222002,125.94
2021-01-03 18:30:00,132.04984,7.80912,132.2805450518,1.05984,0.30912,1.104,130.99,7.5,131.2045353637,131.57,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,130.84,134.42984,26.48912,137.0147997875,1.05984,0.30912,1.104,133.37,26.18,135.9152283594,126.39,130.62984,25.73912,133.1414938958,1.05984,0.30912,1.104,129.57,25.43,132.0419244028,126.39
2021-01-03 19:00:00,127.96152,9.37836,128.3047319353,1.09152,0.31836000000000003,1.137,126.87,9.06,127.1930835384,131.49,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,130.54,130.26152,28.05836,133.2491469339,1.09152,0.31836000000000003,1.137,129.17,27.74,132.1150880861,126.32,126.60152,24.18836,128.8915110696,1.09152,0.31836000000000003,1.137,125.51,23.87,127.7596845644,126.32
2021-01-03 19:30:00,123.86808,11.22694,124.3758233125,1.01808,0.29694000000000004,1.0605,122.85,10.93,123.3352642191,132.21,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,130.98,126.06808,30.10694,129.6132270683,1.01808,0.29694000000000004,1.0605,125.05,29.81,128.5540298863,126.99,122.56808,22.676940000000002,124.6482163637,1.01808,0.29694000000000004,1.0605,121.55,22.38,123.5931507002,126.99
2021-01-03 20:00:00,119.41064,12.99852,120.1160375112,1.16064,0.33852000000000004,1.209,118.25,12.66,118.9257671827,132.41,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,130.92,121.50064,31.96852,125.6359494388,1.16064,0.33852000000000004,1.209,120.34,31.63,124.4273784181,127.18,118.18064,21.14852,120.0580008538,1.16064,0.33852000000000004,1.209,117.02,20.81,118.8559485259,127.18
2021-01-03 20:30:00,117.2228,13.6004,118.0091340533,1.1328,0.3304,1.18,116.09,13.27,116.8459712613,132.0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,130.43,119.2528,32.5004,123.6022099641,1.1328,0.3304,1.18,118.12,32.17,122.4223970522,126.78,116.0228,20.4304,117.8078578194,1.1328,0.3304,1.18,114.89,20.1,116.6349951773,126.78
2021-01-03 21:00:00,113.24672,15.14196,114.2545340168,1.20672,0.35196000000000005,1.2570000000000001,112.04,14.79,113.0119714897,131.95,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,130.16,115.18672,34.03196,120.1089287514,1.20672,0.35196000000000005,1.2570000000000001,113.98,33.68,118.8519364588,126.73,112.07672,18.91196,113.6611340653,1.20672,0.35196000000000005,1.2570000000000001,110.87,18.56,112.4127684029,126.73
2021-01-03 21:30:00,108.95752,16.60636,110.2157536698,1.1875200000000001,0.34636,1.237,107.77,16.26,108.9897265801,132.13,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,130.11,110.81752,35.55636,116.3820324423,1.1875200000000001,0.34636,1.237,109.63,35.21,115.1454775491,126.88,107.86752,17.55636,109.2869051964,1.1875200000000001,0.34636,1.237,106.68,17.21,108.0592730866,126.88
2021-01-03 22:00:00,104.324,18.1395,105.8892744155,1.164,0.3395,1.2125,103.16,17.8,104.6844095365,132.65,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,130.39,106.084,37.2595,112.4370285816,1.164,0.3395,1.2125,104.92,36.92,111.2263134335,127.36,103.294,16.3295,104.5767804355,1.164,0.3395,1.2125,102.13,15.99,103.3741602142,127.36
2021-01-03 22:30:00,98.28512,20.21191,100.3418463018,1.03512,0.30191,1.07825,97.25,19.91,99.2671677847,132.9,1.03512,0.30191,1.07825,1.03512,0.30191,1.07825,0.0,0.0,0.0,130.35,99.89512,39.38191,107.3776971026,1.03512,0.30191,1.07825,98.86,39.08,106.3040262643,127.61,97.32512,14.31191,98.3717934718,1.03512,0.30191,1.07825,96.29,14.01,97.3038755652,127.61
2021-01-03 23:00:00,92.42232,21.60276,94.9134578118,1.07232,0.31276000000000004,1.117,91.35,21.29,93.7981161858,133.2,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,130.45,93.91232,40.88276,102.4252113154,1.07232,0.31276000000000004,1.117,92.84,40.57,101.3172764142,127.89,91.57232,13.18276,92.5163496437,1.07232,0.31276000000000004,1.117,90.5,12.87,91.4105404207,127.89
2021-01-03 23:30:00,87.372,23.161,90.3897024279,1.032,0.301,1.075,86.34,22.86,89.315033449,133.66,1.032,0.301,1.075,1.032,0.301,1.075,0.0,0.0,0.0,130.67,88.722,42.561,98.4023983702,1.032,0.301,1.075,87.69,42.26,97.3418907768,128.32,86.572,11.831,87.3766773516,1.032,0.301,1.075,85.54,11.53,86.3135707754,128.32
2021-01-04 00:00:00,82.9676,24.1118,86.4002404453,1.1376,0.33180000000000004,1.185,81.83,23.78,85.2152410077,133.74,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,130.67,84.2176,43.5518,94.8122536015,1.1376,0.33180000000000004,1.185,83.08,43.22,93.6496385471,128.4,82.2276,11.0918,82.9723220659,1.1376,0.33180000000000004,1.185,81.09,10.76,81.8007683338,128.4
2021-01-04 00:30:00,82.63864,24.12002,86.0867015621,1.26864,0.37002,1.3215,81.37,23.75,84.7652015865,133.57,1.26864,0.37002,1.3215,1.26864,0.37002,1.3215,0.0,0.0,0.0,130.45,83.87864,43.53002,94.5012639569,1.26864,0.37002,1.3215,82.61,43.16,93.2051377339,128.23,81.90864,11.07002,82.6533160221,1.26864,0.37002,1.3215,80.64,10.7,81.3467860459,128.23
2021-01-04 01:00:00,85.09368,23.60024,88.305751251,1.30368,0.38024,1.358,83.79,23.22,86.9478723144,133.13,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,130.09,86.38368,42.90024,96.4498354711,1.30368,0.38024,1.358,85.08,42.52,95.1133891731,127.82,84.31368,11.37024,85.0769004654,1.30368,0.38024,1.358,83.01,10.99,83.7343430141,127.82
2021-01-04 01:30:00,84.80696,23.79328,88.081443208,1.17696,0.34328000000000003,1.226,83.63,23.45,86.8555087487,133.35,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,130.28,86.10696,43.12328,96.3017436935,1.17696,0.34328000000000003,1.226,84.93,42.78,95.0959163161,128.03,84.05696,11.18328,84.7976313113,1.17696,0.34328000000000003,1.226,82.88,10.84,83.5858839757,128.03
2021-01-04 02:00:00,83.09752,23.94136,86.4776650286,1.30752,0.38136000000000003,1.362,81.79,23.56,85.1156724699,133.76,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,130.66,84.72752,43.59136,95.2835731488,1.30752,0.38136000000000003,1.362,83.42,43.21,93.9467961135,128.4,82.36752,11.39136,83.1514968813,1.30752,0.38136000000000003,1.362,81.06,11.01,81.8043012317,128.4
2021-01-04 02:30:00,81.92008,24.25169,85.4344425572,1.24008,0.36169,1.29175,80.68,23.89,84.1427031893,134.14,1.24008,0.36169,1.29175,1.24008,0.36169,1.29175,0.0,0.0,0.0,130.98,83.14008,43.82169,93.9819845335,1.24008,0.36169,1.29175,81.9,43.46,92.7166737971,128.77,81.20008,11.22169,81.9718202705,1.24008,0.36169,1.29175,79.96,10.86,80.6941212233,128.77
2021-01-04 03:00:00,80.30384,25.11987,84.1410398531,1.23384,0.35987,1.28525,79.07,24.76,82.8560347832,134.49,1.23384,0.35987,1.28525,1.23384,0.35987,1.28525,0.0,0.0,0.0,131.24,81.49384,44.79987,92.9960983588,1.23384,0.35987,1.28525,80.26,44.44,91.7419271653,129.11,79.62384,10.54987,80.319708997,1.23384,0.35987,1.28525,78.39,10.19,79.0495300429,129.11
2021-01-04 03:30:00,79.5104,25.56845,83.5203528702,1.1604,0.33845000000000003,1.20875,78.35,25.23,82.3120610846,135.07,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,131.77,80.6904,45.39845,92.5848795137,1.1604,0.33845000000000003,1.20875,79.53,45.06,91.4080111369,129.67,78.8304,10.33845,79.5054432889,1.1604,0.33845000000000003,1.20875,77.67,10.0,78.3111032996,129.67
2021-01-04 04:00:00,78.46736,25.63923,82.549964872,1.19736,0.34923000000000004,1.24725,77.27,25.29,81.303364014,135.23,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,131.91,79.62736,45.50923,91.7148105584,1.19736,0.34923000000000004,1.24725,78.43,45.16,90.5024336689,129.82,77.81736,10.37923,78.5064961182,1.19736,0.34923000000000004,1.24725,76.62,10.03,77.2737038067,129.82
2021-01-04 04:30:00,78.30352,25.59936,82.3818455535,1.16352,0.33936000000000005,1.212,77.14,25.26,81.1704823196,135.14,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,131.82,79.44352,45.43936,91.5205348935,1.16352,0.33936000000000005,1.212,78.28,45.1,90.3425060534,129.74,77.65352,10.33936,78.3388251993,1.16352,0.33936000000000005,1.212,76.49,10.0,77.1409106765,129.74
2021-01-04 05:00:00,78.44,25.4825,82.4753987941,1.38,0.4025,1.4375,77.06,25.08,81.0385710634,134.82,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0.0,0.0,0.0,131.53,79.59,45.2325,91.545328424,1.38,0.4025,1.4375,78.21,44.83,90.1472850395,129.44,77.78,10.4225,78.4751993069,1.38,0.4025,1.4375,76.4,10.02,77.0542691874,129.44
2021-01-04 05:30:00,80.46248,25.03114,84.2660587511,1.27248,0.37114,1.3255,79.19,24.66,82.9407722414,134.59,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,131.37,81.67248,44.66114,93.0860430755,1.27248,0.37114,1.3255,80.4,44.29,91.791960977,129.22,79.77248,10.61114,80.4751194932,1.27248,0.37114,1.3255,78.5,10.24,79.1650655277,129.22
2021-01-04 06:00:00,84.11064,23.48852,87.3287486055,1.40064,0.40852000000000005,1.459,82.71,23.08,85.8698462791,134.21,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,131.18,85.39064,43.02852,95.6191138476,1.40064,0.40852000000000005,1.459,83.99,42.62,94.1848421987,128.84,83.35064,12.03852,84.2155279755,1.40064,0.40852000000000005,1.459,81.95,11.63,82.7711266083,128.84
2021-01-04 06:30:00,93.6788,19.3234,95.6509872244,1.3488,0.3934,1.405,92.33,18.93,94.2505904491,133.48,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,131.0,95.1988,38.6034,102.7279612034,1.3488,0.3934,1.405,93.85,38.21,101.3302847129,128.14,92.7988,15.6834,94.1147507939,1.3488,0.3934,1.405,91.45,15.29,92.7193971076,128.14
2021-01-04 07:00:00,101.3572,16.3271,102.6638017329,1.3272,0.3871,1.3825,100.03,15.94,101.2920752083,134.19,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,132.11,103.0472,35.7771,109.0812830519,1.3272,0.3871,1.3825,101.72,35.39,107.7005594229,128.83,100.3772,18.9571,102.1516222106,1.3272,0.3871,1.3825,99.05,18.57,100.7757282286,128.83
2021-01-04 07:30:00,109.83432,12.43126,110.5355783223,1.44432,0.42126,1.5045000000000002,108.39,12.01,109.0533456617,132.91,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,131.39,111.73432,31.49126,116.0872849293,1.44432,0.42126,1.5045000000000002,110.29,31.07,114.5828477565,127.6,108.74432,22.22126,110.9914930445,1.44432,0.42126,1.5045000000000002,107.3,21.8,109.492145837,127.6
2021-01-04 08:00:00,117.98864,7.47627,118.2252671055,1.59864,0.46627,1.66525,116.39,7.01,116.600909945,131.8,1.59864,0.46627,1.66525,1.59864,0.46627,1.66525,0.0,0.0,0.0,130.96,120.07864,26.19627,122.9029061746,1.59864,0.46627,1.66525,118.48,25.73,121.2416731161,126.53,116.78864,26.66627,119.794308666,1.59864,0.46627,1.66525,115.19,26.2,118.1320282565,126.53
2021-01-04 08:30:00,125.70192,2.94681,125.7364560534,1.53192,0.44681000000000004,1.59575,124.17,2.5,124.1951645597,131.08,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,130.84,127.97192,21.40681,129.7500050977,1.53192,0.44681000000000004,1.59575,126.44,20.96,128.1654992578,125.83,124.39192,30.68681,128.1211538711,1.53192,0.44681000000000004,1.59575,122.86,30.24,126.5268240335,125.83
2021-01-04 09:00:00,130.9012,0.7503500000000001,130.9033505551,1.6812,0.49035000000000006,1.7512500000000002,129.22,0.26,129.2202615692,130.57,1.6812,0.49035000000000006,1.7512500000000002,1.6812,0.49035000000000006,1.7512500000000002,0.0,0.0,0.0,130.71,133.2812,18.63035,134.5769973456,1.6812,0.49035000000000006,1.7512500000000002,131.6,18.14,132.8443435002,125.33,129.5112,33.14035,133.6840817882,1.6812,0.49035000000000006,1.7512500000000002,127.83,32.65,131.9338144677,125.33
2021-01-04 09:30:00,135.6692,2.9506,135.7012817515,1.8192,0.5306000000000001,1.895,133.85,2.42,133.8718749402,130.57,1.8192,0.5306000000000001,1.895,1.8192,0.5306000000000001,1.895,0.0,0.0,0.0,131.04,138.1492,16.4006,139.1193054216,1.8192,0.5306000000000001,1.895,136.33,15.87,137.2505948985,125.33,134.2292,35.3306,138.8010426078,1.8192,0.5306000000000001,1.895,132.41,34.8,136.9067131298,125.33
2021-01-04 10:00:00,138.48616,4.57013,138.5615480563,2.12616,0.6201300000000001,2.21475,136.36,3.95,136.4171986958,130.37,2.12616,0.6201300000000001,2.21475,2.12616,0.6201300000000001,2.21475,0.0,0.0,0.0,131.04,141.02616,14.88013,141.8090126655,2.12616,0.6201300000000001,2.21475,138.9,14.26,139.6300741245,125.15,137.00616,36.81013,141.864983518,2.12616,0.6201300000000001,2.21475,134.88,36.19,139.650744717,125.15
2021-01-04 10:30:00,140.23224,5.67357,140.3469648121,2.65224,0.7735700000000001,2.76275,137.58,4.9,137.6672306687,130.24,2.65224,0.7735700000000001,2.76275,2.65224,0.7735700000000001,2.76275,0.0,0.0,0.0,131.04,142.80224,14.04357,143.4911203084,2.65224,0.7735700000000001,2.76275,140.15,13.27,140.776828349,125.03,138.76224,37.82357,143.8248299056,2.65224,0.7735700000000001,2.76275,136.11,37.05,141.0625201817,125.03
2021-01-04 11:00:00,142.07248,7.55239,142.2730760477,3.16248,0.92239,3.29425,138.91,6.63,139.0681307849,129.96,3.16248,0.92239,3.29425,3.16248,0.92239,3.29425,0.0,0.0,0.0,130.99,144.68248,12.36239,145.2096715287,3.16248,0.92239,3.29425,141.52,11.44,141.9816326149,124.76,140.56248,39.55239,146.0212393402,3.16248,0.92239,3.29425,137.4,38.63,142.7271414273,124.76
2021-01-04 11:30:00,143.9224,8.8907,144.1967467325,3.6024000000000003,1.0507,3.7525,140.32,7.84,140.5388487216,130.02,3.6024000000000003,1.0507,3.7525,3.6024000000000003,1.0507,3.7525,0.0,0.0,0.0,131.22,146.5724,11.2407,147.0027951375,3.6024000000000003,1.0507,3.7525,142.97,10.19,143.3326794559,124.83,142.4024,40.8407,148.1431952614,3.6024000000000003,1.0507,3.7525,138.8,39.79,144.390734121,124.83
2021-01-04 12:00:00,145.65056,9.75808,145.9770726984,3.73056,1.08808,3.886,141.92,8.67,142.1845817942,130.08,3.73056,1.08808,3.886,3.73056,1.08808,3.886,0.0,0.0,0.0,131.38,148.33056,10.47808,148.7001855762,3.73056,1.08808,3.886,144.6,9.39,144.90456204,124.88,144.09056,41.73808,150.0138553708,3.73056,1.08808,3.886,140.36,40.65,146.1278621619,124.88
2021-01-04 12:30:00,147.92328,9.92429,148.2558204522,3.20328,0.9342900000000001,3.33675,144.72,8.99,144.9989603411,129.96,3.20328,0.9342900000000001,3.33675,3.20328,0.9342900000000001,3.33675,0.0,0.0,0.0,131.38,150.66328,9.98429,150.9937415497,3.20328,0.9342900000000001,3.33675,147.46,9.05,147.73744989,124.77,146.33328,41.81429,152.1902220373,3.20328,0.9342900000000001,3.33675,143.13,40.88,148.8535229681,124.77
2021-01-04 13:00:00,146.76208,8.932690000000001,147.0336732744,3.23208,0.94269,3.36675,143.53,7.99,143.7522208524,130.49,3.23208,0.94269,3.36675,3.23208,0.94269,3.36675,0.0,0.0,0.0,131.74,149.46208,11.14269,149.8768591156,3.23208,0.94269,3.36675,146.23,10.2,146.5853092912,125.28,145.19208,41.09269,150.89515985,3.23208,0.94269,3.36675,141.96,40.15,147.5285196157,125.28
2021-01-04 13:30:00,146.56248,8.20114,146.7917546767,3.19248,0.9311400000000001,3.3255,143.37,7.27,143.5542050934,130.59,3.19248,0.9311400000000001,3.3255,3.19248,0.9311400000000001,3.3255,0.0,0.0,0.0,131.74,149.26248,11.87114,149.7338034669,3.19248,0.9311400000000001,3.3255,146.07,10.94,146.4791060186,125.39,145.01248,40.39114,150.532599613,3.19248,0.9311400000000001,3.3255,141.82,39.46,147.20735036,125.39
2021-01-04 14:00:00,146.72432,8.65501,146.9793702448,3.03432,0.8850100000000001,3.16075,143.69,7.77,143.8999270326,130.4,3.03432,0.8850100000000001,3.16075,3.03432,0.8850100000000001,3.16075,0.0,0.0,0.0,131.63,149.43432,11.29501,149.8605793555,3.03432,0.8850100000000001,3.16075,146.4,10.41,146.7696429784,125.21,145.15432,40.75501,150.7671962158,3.03432,0.8850100000000001,3.16075,142.12,39.87,147.6066099468,125.21
2021-01-04 14:30:00,143.70992,6.91831,143.8763501054,2.83992,0.8283100000000001,2.95825,140.87,6.09,141.0015780054,130.58,2.83992,0.8283100000000001,2.95825,2.83992,0.8283100000000001,2.95825,0.0,0.0,0.0,131.57,146.34992,12.97831,146.9242512809,2.83992,0.8283100000000001,2.95825,143.51,12.15,144.0234099027,125.39,142.18992,39.15831,147.4833773402,2.83992,0.8283100000000001,2.95825,139.35,38.33,144.5254697277,125.39
2021-01-04 15:00:00,144.03616,6.68388,144.1911565922,2.03616,0.5938800000000001,2.121,142.0,6.09,142.1305319064,130.67,2.03616,0.5938800000000001,2.121,2.03616,0.5938800000000001,2.121,0.0,0.0,0.0,131.68,146.69616,12.77388,147.2512661032,2.03616,0.5938800000000001,2.121,144.66,12.18,145.1718567767,125.48,142.46616,38.96388,147.6983097053,2.03616,0.5938800000000001,2.121,140.43,38.37,145.5776143506,125.48
2021-01-04 15:30:00,145.8316,7.0313,146.0010093741,1.5816,0.46130000000000004,1.6475,144.25,6.57,144.399540858,130.76,1.5816,0.46130000000000004,1.6475,1.5816,0.46130000000000004,1.6475,0.0,0.0,0.0,131.83,148.5416,12.2013,149.0418687894,1.5816,0.46130000000000004,1.6475,146.96,11.74,147.4281831944,125.56,144.2416,39.3313,149.5078269866,1.5816,0.46130000000000004,1.6475,142.66,38.87,147.8605846735,125.56
2021-01-04 16:00:00,147.38512,7.02941,147.552655694,1.33512,0.38941000000000003,1.3907500000000002,146.05,6.64,146.2008621726,130.81,1.33512,0.38941000000000003,1.3907500000000002,1.33512,0.38941000000000003,1.3907500000000002,0.0,0.0,0.0,131.92,150.13512,12.06941,150.6194705712,1.33512,0.38941000000000003,1.3907500000000002,148.8,11.68,149.2577046588,125.62,145.79512,39.33941,151.0092917504,1.33512,0.38941000000000003,1.3907500000000002,144.46,38.95,149.6188293632,125.62
2021-01-04 16:30:00,149.01528,6.22904,149.1454143204,5.10528,1.4890400000000001,5.318,143.91,4.74,143.9880401283,130.88,5.10528,1.4890400000000001,5.318,5.10528,1.4890400000000001,5.318,0.0,0.0,0.0,131.74,151.68528,15.13904,152.4388884137,5.10528,1.4890400000000001,5.318,146.58,13.65,147.2141939488,125.69,147.42528,38.62904,152.4021519349,5.10528,1.4890400000000001,5.318,142.32,37.14,147.0862400091,125.69
2021-01-04 17:00:00,151.5884,5.6312,151.6929577403,5.0784,1.4812,5.29,146.51,4.15,146.5687640666,130.74,5.0784,1.4812,5.29,5.0784,1.4812,5.29,0.0,0.0,0.0,131.59,154.3384,15.6812,155.1329808519,5.0784,1.4812,5.29,149.26,14.2,149.9339441221,125.57,149.9684,37.9412,154.6934247342,5.0784,1.4812,5.29,144.89,36.46,149.4069733982,125.57
2021-01-04 17:30:00,151.43456,4.40883,151.4987252236,5.10456,1.48883,5.31725,146.33,2.92,146.3591312491,130.94,5.10456,1.48883,5.31725,5.10456,1.48883,5.31725,0.0,0.0,0.0,131.59,154.14456,17.00883,155.08012663,5.10456,1.48883,5.31725,149.04,15.52,149.8458941713,125.76,149.80456,36.82883,154.265255051,5.10456,1.48883,5.31725,144.7,35.34,148.9530315234,125.76
2021-01-04 18:00:00,149.17952,2.8061100000000003,149.205909537,5.12952,1.49611,5.34325,144.05,1.31,144.0559564891,131.23,5.12952,1.49611,5.34325,5.12952,1.49611,5.34325,0.0,0.0,0.0,131.68,151.84952,18.72611,152.9998167318,5.12952,1.49611,5.34325,146.72,17.23,147.7282346067,126.05,147.57952,35.39611,151.7649476215,5.12952,1.49611,5.34325,142.45,33.9,146.4281820552,126.05
2021-01-04 18:30:00,145.50472,2.53596,145.5268175815,5.09472,1.48596,5.307,140.41,1.05,140.4139259475,131.39,5.09472,1.48596,5.307,5.09472,1.48596,5.307,0.0,0.0,0.0,131.52,148.09472,21.17596,149.6010273153,5.09472,1.48596,5.307,143.0,19.69,144.3492157928,126.2,143.98472,33.21596,147.7663682717,5.09472,1.48596,5.307,138.89,31.73,142.468329814,126.2
2021-01-04 19:00:00,141.7332,4.2851,141.7979621301,5.0232,1.4651,5.2325,136.71,2.8200000000000003,136.7390818311,131.58,5.0232,1.4651,5.2325,5.0232,1.4651,5.2325,0.0,0.0,0.0,131.46,144.2232,22.9551,146.03858406,5.0232,1.4651,5.2325,139.2,21.49,140.8490685095,126.38,140.2332,31.5251,143.7330244316,5.0232,1.4651,5.2325,135.21,30.06,138.511182581,126.38
2021-01-04 19:30:00,138.0676,3.33555,138.1078855951,1.5276,0.44555000000000006,1.59125,136.54,2.89,136.5705813856,131.23,1.5276,0.44555000000000006,1.59125,1.5276,0.44555000000000006,1.59125,0.0,0.0,0.0,131.11,140.5676,21.90555,142.2642024213,1.5276,0.44555000000000006,1.59125,139.04,21.46,140.6863646556,126.04,136.5776,30.26555,139.8908300732,1.5276,0.44555000000000006,1.59125,135.05,29.82,138.3030545577,126.04
2021-01-04 20:00:00,133.64768,5.12974,133.7460900432,1.26768,0.36974,1.3205,132.38,4.76,132.4655502385,131.23,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,130.84,136.06768,23.69974,138.1162235824,1.26768,0.36974,1.3205,134.8,23.33,136.8039798398,126.04,132.22768,28.33974,135.2305447059,1.26768,0.36974,1.3205,130.96,27.97,133.9135635401,126.04
2021-01-04 20:30:00,126.92144,7.88792,127.1663132028,1.26144,0.36792,1.314,125.66,7.52,125.8848124279,131.15,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,130.38,129.18144,26.45792,131.8630576439,1.26144,0.36792,1.314,127.92,26.09,130.5534928679,125.95,125.59144,25.59792,128.1735671252,1.26144,0.36792,1.314,124.33,25.23,126.8641076113,125.95
2021-01-04 21:00:00,123.8432,8.9076,124.1631327085,1.3632,0.3976,1.42,122.48,8.51,122.7752845649,131.11,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0,130.18,126.0432,27.4876,129.0056449153,1.3632,0.3976,1.42,124.68,27.09,127.5890688891,125.88,122.5532,24.6976,125.0170319437,1.3632,0.3976,1.42,121.19,24.3,123.6022091227,125.88
2021-01-04 21:30:00,119.63976,10.69993,120.1172788356,1.19976,0.34993,1.2497500000000001,118.44,10.35,118.8913625963,131.77,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,130.57,121.73976,29.48993,125.2606288355,1.19976,0.34993,1.2497500000000001,120.54,29.14,124.0122219783,126.5,118.40976,23.17993,120.6572849772,1.19976,0.34993,1.2497500000000001,117.21,22.83,119.4127003296,126.5
2021-01-04 22:00:00,113.8804,13.4097,114.667194778,1.1304,0.3297,1.1775,112.75,13.08,113.5061623878,132.35,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,130.75,115.8404,32.3497,120.2726126857,1.1304,0.3297,1.1775,114.71,32.02,119.0951909189,127.06,112.7304,20.7197,114.6187116149,1.1304,0.3297,1.1775,111.6,20.39,113.4473979428,127.06
2021-01-04 22:30:00,107.25056,15.69433,108.3927793465,1.18056,0.34433,1.2297500000000001,106.07,15.35,107.1749383018,133.06,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,131.11,109.05056,34.87433,114.4912377838,1.18056,0.34433,1.2297500000000001,107.87,34.53,113.2618991541,127.73,106.19056,18.92433,107.8636421556,1.18056,0.34433,1.2297500000000001,105.01,18.58,106.6410638544,127.73
2021-01-04 23:00:00,100.83016,17.56338,102.3483926725,1.28016,0.37338000000000005,1.3335,99.55,17.19,101.0232577182,133.43,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,131.22,102.50016,36.84338,108.9206933959,1.28016,0.37338000000000005,1.3335,101.22,36.47,107.5897267401,128.08,99.88016,17.34338,101.37474632,1.28016,0.37338000000000005,1.3335,98.6,16.97,100.0496921534,128.08
2021-01-04 23:30:00,94.77608,19.53219,96.7678241275,1.27608,0.37219,1.32925,93.5,19.16,95.4429442128,134.15,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,131.65,96.30608,39.01219,103.9077091152,1.27608,0.37219,1.32925,95.03,38.64,102.5853327723,128.76,93.89608,15.78219,95.2131890053,1.27608,0.37219,1.32925,92.62,15.41,93.8931973042,128.76
2021-01-05 00:00:00,90.05424,21.28707,92.5359686347,1.22424,0.35707000000000005,1.27525,88.83,20.93,91.2624446309,134.88,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,132.14,91.47424,40.99707,100.2411907958,1.22424,0.35707000000000005,1.27525,90.25,40.64,98.9781395057,129.46,89.25424,14.39707,90.4079365021,1.22424,0.35707000000000005,1.27525,88.03,14.04,89.1425964396,129.46
2021-01-05 00:30:00,89.18368,21.64274,91.7722015267,1.24368,0.36274,1.2955,87.94,21.28,90.4780746922,135.03,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,132.25,90.59368,41.39274,99.6020771904,1.24368,0.36274,1.2955,89.35,41.03,98.3203102111,129.61,88.38368,14.17274,89.5128004782,1.24368,0.36274,1.2955,87.14,13.81,88.2275223499,129.61
2021-01-05 01:00:00,90.74952,21.44736,93.2494752328,1.25952,0.36736,1.312,89.49,21.08,91.939254402,134.37,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,131.62,92.18952,40.99736,100.8944553719,1.25952,0.36736,1.312,90.93,40.63,99.5944867952,129.0,89.91952,13.98736,91.000913824,1.25952,0.36736,1.312,88.66,13.62,89.7000557413,129.0
2021-01-05 01:30:00,90.28904,21.64722,92.8477941464,1.2590400000000002,0.36722000000000005,1.3115,89.03,21.28,91.5378571958,134.47,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,131.71,91.72904,41.24722,100.5760902852,1.2590400000000002,0.36722000000000005,1.3115,90.47,40.88,99.2773654969,129.08,89.47904,13.85722,90.5456854049,1.2590400000000002,0.36722000000000005,1.3115,88.22,13.49,89.2454396594,129.08
2021-01-05 02:00:00,88.11984,21.87787,90.7950846542,1.32984,0.38787000000000005,1.38525,86.79,21.49,89.4109847838,134.56,1.32984,0.38787000000000005,1.38525,1.32984,0.38787000000000005,1.38525,0.0,0.0,0.0,131.76,89.50984,41.49787,98.6614649768,1.32984,0.38787000000000005,1.38525,88.18,41.11,97.2920577437,129.17,87.33984,13.76787,88.418334612,1.32984,0.38787000000000005,1.38525,86.01,13.38,87.0444972414,129.17
2021-01-05 02:30:00,86.93376,22.34568,89.7597239434,1.25376,0.36568,1.306,85.68,21.98,88.4544108567,134.65,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0.0,0.0,0.0,131.76,88.31376,41.97568,97.7817872449,1.25376,0.36568,1.306,87.06,41.61,96.4926717425,129.25,86.18376,13.25568,87.1972106205,1.25376,0.36568,1.306,84.93,12.89,85.9026018232,129.25
2021-01-05 03:00:00,85.5968,22.6024,88.5306763557,1.2768,0.3724,1.33,84.32,22.23,87.2011198323,134.84,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,131.92,86.9368,42.2924,96.6780962369,1.2768,0.3724,1.33,85.66,41.92,95.3673004756,129.44,84.8568,13.1424,85.8684993697,1.2768,0.3724,1.33,83.58,12.77,84.5499219396,129.44
2021-01-05 03:30:00,84.48216,22.76563,87.4957671408,1.32216,0.38563000000000003,1.37725,83.16,22.38,86.1188132756,135.05,1.32216,0.38563000000000003,1.37725,1.32216,0.38563000000000003,1.37725,0.0,0.0,0.0,132.11,85.79216,42.53563,95.7578954288,1.32216,0.38563000000000003,1.37725,84.47,42.15,94.4023484877,129.64,83.75216,13.14563,84.7775435641,1.32216,0.38563000000000003,1.37725,82.43,12.76,83.4117647577,129.64
2021-01-05 04:00:00,83.63704,22.81372,86.6926772006,1.24704,0.36372000000000004,1.299,82.39,22.45,85.3938791718,135.13,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,132.17,84.93704,42.60372,95.0230378477,1.24704,0.36372000000000004,1.299,83.69,42.24,93.7455796291,129.72,82.92704,13.09372,83.9543892039,1.24704,0.36372000000000004,1.299,81.68,12.73,82.6660468391,129.72
2021-01-05 04:30:00,83.3776,22.69305,86.4106399702,1.3476,0.39305,1.40375,82.03,22.3,85.0071226428,135.04,1.3476,0.39305,1.40375,1.3476,0.39305,1.40375,0.0,0.0,0.0,132.1,84.6676,42.46305,94.7191274509,1.3476,0.39305,1.40375,83.32,42.07,93.338669907,129.65,82.6676,13.27305,83.7263754504,1.3476,0.39305,1.40375,81.32,12.88,82.3336917671,129.65
2021-01-05 05:00:00,84.05848,22.39164,86.9897327378,1.30848,0.38164000000000003,1.363,82.75,22.01,85.6271136965,135.02,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,132.1,85.35848,42.12164,95.1856221506,1.30848,0.38164000000000003,1.363,84.05,41.74,93.8436470945,129.62,83.33848,13.46164,84.4187064589,1.30848,0.38164000000000003,1.363,82.03,13.08,83.06628257,129.62
2021-01-05 05:30:00,86.00424,21.60207,88.6756941121,1.34424,0.39207000000000003,1.40025,84.66,21.21,87.276455588,134.76,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,131.96,87.35424,41.27207,96.613389383,1.34424,0.39207000000000003,1.40025,86.01,40.88,95.2307434603,129.37,85.26424,14.17207,86.4340106142,1.34424,0.39207000000000003,1.40025,83.92,13.78,85.0438404589,129.37
2021-01-05 06:00:00,89.3268,20.3174,91.6082634974,1.3968,0.40740000000000004,1.455,87.93,19.91,90.1559371312,134.24,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,131.63,90.7568,39.8074,99.1031071208,1.3968,0.40740000000000004,1.455,89.36,39.4,97.6604812603,128.88,88.5168,15.1574,89.8051816824,1.3968,0.40740000000000004,1.455,87.12,14.75,88.3598149613,128.88
2021-01-05 06:30:00,98.79016,15.38088,99.9803339782,1.34016,0.39088,1.396,97.45,14.99,98.5961591544,133.18,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,131.22,100.45016,34.50088,106.2099118011,1.34016,0.39088,1.396,99.11,34.11,104.8154769106,127.87,97.84016,19.41088,99.7470760033,1.34016,0.39088,1.396,96.5,19.02,98.3565473164,127.87
2021-01-05 07:00:00,106.62832,11.41076,107.2371394145,1.16832,0.34076,1.217,105.46,11.07,106.0394101266,132.9,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,131.44,108.46832,30.43076,112.6561476254,1.16832,0.34076,1.217,107.3,30.09,111.439212578,127.58,105.58832,23.08076,108.0815192464,1.16832,0.34076,1.217,104.42,22.74,106.867413181,127.58
2021-01-05 07:30:00,115.8784,6.7862,116.0769404188,1.3584,0.3962,1.415,114.52,6.39,114.6981364278,132.23,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0.0,0.0,0.0,131.44,117.9384,25.5962,120.6840157146,1.3584,0.3962,1.415,116.58,25.2,119.2725299472,126.93,114.7184,27.4562,117.9582732029,1.3584,0.3962,1.415,113.36,27.06,116.54498359,126.93
2021-01-05 08:00:00,123.99456,2.31508,124.0161703368,1.11456,0.32508000000000004,1.161,122.88,1.99,122.8961126318,131.51,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,131.31,126.24456,20.84508,127.953922526,1.11456,0.32508000000000004,1.161,125.13,20.52,126.8013694721,126.25,122.71456,31.25508,126.6323152351,1.11456,0.32508000000000004,1.161,121.6,30.93,125.4720084322,126.25
2021-01-05 08:30:00,131.44816,2.9048800000000004,131.4802536322,1.14816,0.33488,1.196,130.3,2.5700000000000003,130.3253425087,131.27,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,131.67,133.86816,16.19488,134.8442004685,1.14816,0.33488,1.196,132.72,15.86,133.6642734615,126.01,130.06816,35.66488,134.8692326337,1.14816,0.33488,1.196,128.92,35.33,133.6733903961,126.01
2021-01-05 09:00:00,135.99512000000001,4.94316,136.0849275071,1.48512,0.43316000000000004,1.5470000000000002,134.51,4.51,134.5855868955,131.61,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,132.29,138.50512,14.46316,139.2582179385,1.48512,0.43316000000000004,1.5470000000000002,137.02,14.03,137.7364196573,126.36,134.56512,37.82316,139.7796943515,1.48512,0.43316000000000004,1.5470000000000002,133.08,37.39,138.2327692698,126.36
2021-01-05 09:30:00,139.14928,6.29229,139.2914751087,2.09928,0.61229,2.18675,137.05,5.68,137.1676525278,131.45,2.09928,0.61229,2.18675,2.09928,0.61229,2.18675,0.0,0.0,0.0,132.29,141.71928,13.39229,142.3506507016,2.09928,0.61229,2.18675,139.62,12.78,140.2036832612,126.23,137.66928,39.03229,143.095598529,2.09928,0.61229,2.18675,135.57,38.42,140.9089113577,126.23
2021-01-05 10:00:00,139.82776,7.08143,140.0069609607,3.22776,0.9414300000000001,3.36225,136.6,6.14,136.7379230499,131.59,3.22776,0.9414300000000001,3.36225,3.22776,0.9414300000000001,3.36225,0.0,0.0,0.0,132.5,142.36776,13.28143,142.9859275253,3.22776,0.9414300000000001,3.36225,139.14,12.34,139.6861310224,126.35,138.36776,39.88143,144.0005745345,3.22776,0.9414300000000001,3.36225,135.14,38.94,140.638341856,126.35
2021-01-05 10:30:00,138.57888,6.74509,138.7429357523,4.02888,1.17509,4.19675,134.55,5.57,134.6652419892,132.03,4.02888,1.17509,4.19675,4.02888,1.17509,4.19675,0.0,0.0,0.0,132.84,141.06888,14.22509,141.7842801229,4.02888,1.17509,4.19675,137.04,13.05,137.6599582304,126.77,137.15888,39.77509,142.8097200731,4.02888,1.17509,4.19675,133.13,38.6,138.6129752224,126.77
2021-01-05 11:00:00,139.4788,7.4609,139.67820402,4.5288,1.3209,4.7175,134.95,6.14,135.0896076684,131.75,4.5288,1.3209,4.7175,4.5288,1.3209,4.7175,0.0,0.0,0.0,132.63,141.9888,13.6809,142.6463681635,4.5288,1.3209,4.7175,137.46,12.36,138.0145687962,126.51,138.0388,40.3009,143.8015050208,4.5288,1.3209,4.7175,133.51,38.98,139.0840051911,126.51
2021-01-05 11:30:00,139.32592,8.21381,139.5678281645,5.6359200000000005,1.6438100000000002,5.87075,133.69,6.57,133.851339179,131.6,5.6359200000000005,1.6438100000000002,5.87075,5.6359200000000005,1.6438100000000002,5.87075,0.0,0.0,0.0,132.51,141.81592,13.54381,142.4611875381,5.6359200000000005,1.6438100000000002,5.87075,136.18,11.9,136.6989480574,126.36,137.91592,41.01381,143.8851403035,5.6359200000000005,1.6438100000000002,5.87075,132.28,39.37,138.0144749655,126.36
2021-01-05 12:00:00,140.51576,8.78293,140.789980708,5.49576,1.6029300000000002,5.72475,135.02,7.18,135.2107717602,131.45,5.49576,1.6029300000000002,5.72475,5.49576,1.6029300000000002,5.72475,0.0,0.0,0.0,132.46,143.03576,12.85293,143.6120692991,5.49576,1.6029300000000002,5.72475,137.54,11.25,137.9993264476,126.21,139.06576,41.50293,145.1267680442,5.49576,1.6029300000000002,5.72475,133.57,39.9,139.4021337713,126.21
2021-01-05 12:30:00,142.94864,9.23127,143.2463961978,4.59864,1.34127,4.79025,138.35,7.89,138.574797853,131.31,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,132.46,145.52864,11.86127,146.0112145907,4.59864,1.34127,4.79025,140.93,10.52,141.3220977059,126.07,141.43864,41.89127,147.5119228648,4.59864,1.34127,4.79025,136.84,40.55,142.7217155867,126.07
2021-01-05 13:00:00,143.81496,8.77603,144.0824813166,5.09496,1.48603,5.30725,138.72,7.29,138.911419617,131.61,5.09496,1.48603,5.30725,5.09496,1.48603,5.30725,0.0,0.0,0.0,132.67,146.40496,12.67603,146.9526932355,5.09496,1.48603,5.30725,141.31,11.19,141.7523622378,126.37,142.34496,41.53603,148.2812510925,5.09496,1.48603,5.30725,137.25,40.05,142.9740011331,126.37
2021-01-05 13:30:00,143.1504,7.92345,143.3695158674,8.0004,2.33345,8.33375,135.15,5.59,135.2655558522,132.04,8.0004,2.33345,8.33375,8.0004,2.33345,8.33375,0.0,0.0,0.0,132.83,145.6504,15.38345,146.4605392386,8.0004,2.33345,8.33375,137.65,13.05,138.2672231586,126.78,141.7004,40.96345,147.5025680999,8.0004,2.33345,8.33375,133.7,38.63,139.1688431367,126.78
2021-01-05 14:00:00,144.96608,8.80594,145.2332913965,7.66608,2.23594,7.9855,137.3,6.57,137.4571020355,131.95,7.66608,2.23594,7.9855,7.66608,2.23594,7.9855,0.0,0.0,0.0,132.89,147.51608,14.24594,148.2023638983,7.66608,2.23594,7.9855,139.85,12.01,140.3647484235,126.7,143.48608,41.73594,149.4327401925,7.66608,2.23594,7.9855,135.82,39.5,141.4472424616,126.7
2021-01-05 14:30:00,144.61536,8.12448,144.8433965468,2.65536,0.7744800000000001,2.766,141.96,7.35,142.1501463242,131.76,2.65536,0.7744800000000001,2.766,2.65536,0.7744800000000001,2.766,0.0,0.0,0.0,132.89,147.28536,11.94448,147.7689002219,2.65536,0.7744800000000001,2.766,144.63,11.17,145.0606969513,126.52,143.08536,40.90448,148.8173267143,2.65536,0.7744800000000001,2.766,140.43,40.13,146.0513669912,126.52
2021-01-05 15:00:00,144.36368,8.12399,144.5920859406,2.65368,0.7739900000000001,2.76425,141.71,7.35,141.9004813241,131.81,2.65368,0.7739900000000001,2.76425,2.65368,0.7739900000000001,2.76425,0.0,0.0,0.0,132.89,147.01368,11.97399,147.500503537,2.65368,0.7739900000000001,2.76425,144.36,11.2,144.7938175476,126.55,142.82368,40.97399,148.5848963565,2.65368,0.7739900000000001,2.76425,140.17,40.2,145.8206737743,126.55
2021-01-05 15:30:00,146.15704,8.34122,146.3948642974,2.02704,0.5912200000000001,2.1115,144.13,7.75,144.3382118498,131.51,2.02704,0.5912200000000001,2.1115,2.02704,0.5912200000000001,2.1115,0.0,0.0,0.0,132.68,148.86704,11.35122,149.2991821607,2.02704,0.5912200000000001,2.1115,146.84,10.76,147.2337026635,126.26,144.58704,41.07122,150.3072095684,2.02704,0.5912200000000001,2.1115,142.56,40.48,148.1957624225,126.26
