Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-05 16:00:00,146.53536,7.56448,146.7304777066,5.05536,1.47448,5.266,141.48,6.09,141.6110112244,131.58,5.05536,1.47448,5.266,5.05536,1.47448,5.266,0.0,0.0,0.0,132.53,149.17536,13.91448,149.8228980657,5.05536,1.47448,5.266,144.12,12.44,144.6558951443,126.34,144.99536,40.32448,150.4982329092,5.05536,1.47448,5.266,139.94,38.85,145.23266196,126.34
2021-01-05 16:30:00,148.6892,7.2631,148.8664865517,5.1192,1.4931,5.3325,143.57,5.77,143.6858997954,131.61,5.1192,1.4931,5.3325,5.1192,1.4931,5.3325,0.0,0.0,0.0,132.53,151.3792,14.2631,152.0496570672,5.1192,1.4931,5.3325,146.26,12.77,146.8164176787,126.37,147.1192,40.0031,152.4608376543,5.1192,1.4931,5.3325,142.0,38.51,147.1292632347,126.37
2021-01-05 17:00:00,153.33632,7.21976,153.5061952027,5.17632,1.50976,5.392,148.16,5.71,148.2699892089,131.38,5.17632,1.50976,5.392,5.17632,1.50976,5.392,0.0,0.0,0.0,132.39,156.11632,14.28976,156.7689465781,5.17632,1.50976,5.392,150.94,12.78,151.4800712965,126.17,151.68632,39.81976,156.8258682794,5.17632,1.50976,5.392,146.51,38.31,151.4359144985,126.17
2021-01-05 17:30:00,153.69712,5.71291,153.8032575629,5.18712,1.5129100000000002,5.40325,148.51,4.2,148.5693780696,131.61,5.18712,1.5129100000000002,5.40325,5.18712,1.5129100000000002,5.40325,0.0,0.0,0.0,132.44,156.47712,15.90291,157.2831574898,5.18712,1.5129100000000002,5.40325,151.29,14.39,151.9728140162,126.39,152.04712,38.43291,156.8292551515,5.18712,1.5129100000000002,5.40325,146.86,36.92,151.4296734461,126.39
2021-01-05 18:00:00,152.25696,4.51828,152.3239860383,5.13696,1.49828,5.351,147.12,3.02,147.1509932009,131.76,5.13696,1.49828,5.351,5.13696,1.49828,5.351,0.0,0.0,0.0,132.44,154.98696,17.14828,155.9327460061,5.13696,1.49828,5.351,149.85,15.65,150.6650092092,126.53,150.64696,37.38828,155.2172349921,5.13696,1.49828,5.351,145.51,35.89,149.8707850116,126.53
2021-01-05 18:30:00,147.94248,2.38239,147.9616611513,5.08248,1.48239,5.29425,142.86,0.9,142.8628349152,131.95,5.08248,1.48239,5.29425,5.08248,1.48239,5.29425,0.0,0.0,0.0,132.27,150.58248,19.69239,151.8646552258,5.08248,1.48239,5.29425,145.5,18.21,146.6351052784,126.71,146.36248,35.06239,150.5036436245,5.08248,1.48239,5.29425,141.28,33.58,145.2158903151,126.71
2021-01-05 19:00:00,143.33512,3.24316,143.3718058483,5.08512,1.48316,5.297,138.25,1.76,138.2612024394,131.31,5.08512,1.48316,5.297,5.08512,1.48316,5.297,0.0,0.0,0.0,131.33,145.86512,21.80316,147.4856298715,5.08512,1.48316,5.297,140.78,20.32,142.238921537,126.09,141.81512,32.42316,145.4743605073,5.08512,1.48316,5.297,136.73,30.94,140.1869341273,126.09
2021-01-05 19:30:00,138.93416,4.82663,139.0179742769,4.99416,1.45663,5.20225,133.94,3.37,133.9823887681,131.79,4.99416,1.45663,5.20225,4.99416,1.45663,5.20225,0.0,0.0,0.0,131.55,141.36416,23.52663,143.3085065572,4.99416,1.45663,5.20225,136.37,22.07,138.1443513141,126.53,137.48416,31.08663,140.9548609153,4.99416,1.45663,5.20225,132.49,29.63,135.7627968186,126.53
2021-01-05 20:00:00,135.37112,3.43616,135.4147234447,1.46112,0.42616000000000004,1.522,133.91,3.01,133.9438247923,131.62,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0,131.43,137.83112,22.09616,139.5910381335,1.46112,0.42616000000000004,1.522,136.37,21.67,138.0810117286,126.34,133.93112,30.34616,137.3260147649,1.46112,0.42616000000000004,1.522,132.47,29.92,135.8068750101,126.34
2021-01-05 20:30:00,131.63264,5.16077,131.7337673505,1.20264,0.35077,1.25275,130.43,4.8100000000000005,130.518661501,131.72,1.20264,0.35077,1.25275,1.20264,0.35077,1.25275,0.0,0.0,0.0,131.3,133.99264,23.87077,136.1023189904,1.20264,0.35077,1.25275,132.79,23.52,134.8568667143,126.44,130.24264,28.56077,133.3374023189,1.20264,0.35077,1.25275,129.04,28.21,132.0875683022,126.44
2021-01-05 21:00:00,127.17608,7.00719,127.3689759551,1.15608,0.33719000000000005,1.20425,126.02,6.67,126.1963917868,132.06,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,131.37,129.44608,25.82719,131.9974672888,1.15608,0.33719000000000005,1.20425,128.29,25.49,130.7977989111,126.77,125.84608,26.87719,128.6841839297,1.15608,0.33719000000000005,1.20425,124.69,26.54,127.4832055606,126.77
2021-01-05 21:30:00,120.95496,9.64103,121.3385833446,1.13496,0.33103000000000005,1.18225,119.82,9.31,120.1811486881,132.57,1.13496,0.33103000000000005,1.18225,1.13496,0.33103000000000005,1.18225,0.0,0.0,0.0,131.48,123.07496,28.66103,126.368114727,1.13496,0.33103000000000005,1.18225,121.94,28.33,125.1876691212,127.24,119.69496,24.63103,122.2029913229,1.13496,0.33103000000000005,1.18225,118.56,24.3,121.0246404663,127.24
2021-01-05 22:00:00,114.43544,12.69117,115.137030203,1.13544,0.33117,1.18275,113.3,12.36,113.9721878355,133.17,1.13544,0.33117,1.18275,1.13544,0.33117,1.18275,0.0,0.0,0.0,131.65,116.40544,31.88117,120.6923173287,1.13544,0.33117,1.18275,115.27,31.55,119.509729311,127.82,113.28544,21.91117,115.3849656011,1.13544,0.33117,1.18275,112.15,21.58,114.207350464,127.82
2021-01-05 22:30:00,107.08336,15.71973,108.2310302093,0.9933600000000001,0.28973000000000004,1.03475,106.09,15.43,107.2062171705,133.97,0.9933600000000001,0.28973000000000004,1.03475,0.9933600000000001,0.28973000000000004,1.03475,0.0,0.0,0.0,132.0,108.88336,35.16973,114.4224453207,0.9933600000000001,0.28973000000000004,1.03475,107.89,34.88,113.3881232758,128.57,106.03336,19.28973,107.7736847118,0.9933600000000001,0.28973000000000004,1.03475,105.04,19.0,106.7445623908,128.57
2021-01-05 23:00:00,101.00424,17.74832,102.5517399209,0.9542400000000001,0.27832,0.994,100.05,17.47,101.5637898072,133.94,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,131.68,102.65424,37.19832,109.1861163372,0.9542400000000001,0.27832,0.994,101.7,36.92,108.1941606557,128.55,100.02424,17.25832,101.502207842,0.9542400000000001,0.27832,0.994,99.07,16.98,100.5146024217,128.55
2021-01-05 23:30:00,95.18768,19.71849,97.2086069834,1.05768,0.30849000000000004,1.10175,94.13,19.41,96.1103792522,134.74,1.05768,0.30849000000000004,1.10175,1.05768,0.30849000000000004,1.10175,0.0,0.0,0.0,132.2,96.71768,39.41849,104.4419790049,1.05768,0.30849000000000004,1.10175,95.66,39.11,103.3461547422,129.3,94.31768,15.81849,95.6349799313,1.05768,0.30849000000000004,1.10175,93.26,15.51,94.5409313472,129.3
2021-01-06 00:00:00,90.07904,21.04972,92.5058060848,0.9590400000000001,0.27972,0.999,89.12,20.77,91.5082908812,135.12,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,132.41,91.48904,40.85972,100.1986085662,0.9590400000000001,0.27972,0.999,90.53,40.58,99.2089577609,129.67,89.25904,14.66972,90.456491788,0.9590400000000001,0.27972,0.999,88.3,14.39,89.4648651706,129.67
2021-01-06 00:30:00,89.2464,21.4202,91.7809614299,1.1664,0.3402,1.215,88.08,21.08,90.5673936911,135.12,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0.0,0.0,0.0,132.35,90.6464,41.2202,99.5784852315,1.1664,0.3402,1.215,89.48,40.88,98.3760377328,129.67,88.4364,14.4202,89.6043470653,1.1664,0.3402,1.215,87.27,14.08,88.3985254402,129.67
2021-01-06 01:00:00,91.49384,21.27862,93.9356291673,1.26384,0.36862,1.3165,90.23,20.91,92.6211692865,135.0,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,132.27,92.94384,41.04862,101.6048551884,1.26384,0.36862,1.3165,91.68,40.68,100.2999740778,129.58,90.65384,14.53862,91.8122550548,1.26384,0.36862,1.3165,89.39,14.17,90.5061379134,129.58
2021-01-06 01:30:00,91.11712,21.41041,93.5987992095,1.16712,0.34041000000000005,1.21575,89.95,21.07,92.3847790494,135.09,1.16712,0.34041000000000005,1.21575,1.16712,0.34041000000000005,1.21575,0.0,0.0,0.0,132.32,92.55712,41.20041,101.3128533152,1.16712,0.34041000000000005,1.21575,91.39,40.86,100.1082998557,129.65,90.28712,14.38041,91.4251619067,1.16712,0.34041000000000005,1.21575,89.12,14.04,90.219155394,129.65
2021-01-06 02:00:00,89.2364,21.90895,91.8865451253,0.9564,0.27895000000000003,0.9962500000000001,88.28,21.63,90.8912278496,135.42,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,132.59,90.6464,41.76895,99.8068886253,0.9564,0.27895000000000003,0.9962500000000001,89.69,41.49,98.8216383187,129.99,88.4464,13.89895,89.5318182774,0.9564,0.27895000000000003,0.9962500000000001,87.49,13.62,88.5437998959,129.99
2021-01-06 02:30:00,87.80984,22.35912,90.6117997173,1.05984,0.30912,1.104,86.75,22.05,89.508463287,135.71,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,132.83,89.17984,42.31912,98.7114571871,1.05984,0.30912,1.104,88.12,42.01,97.6215882887,130.26,87.02984,13.68912,88.099858438,1.05984,0.30912,1.104,85.97,13.38,87.0049728464,130.26
2021-01-06 03:00:00,86.30952,22.68361,89.2405703997,1.10952,0.32361,1.15575,85.2,22.36,88.0852405344,135.95,1.10952,0.32361,1.15575,1.10952,0.32361,1.15575,0.0,0.0,0.0,133.01,87.65952,42.72361,97.516656516,1.10952,0.32361,1.15575,86.55,42.4,96.3777074847,130.49,85.56952,13.57361,86.6394000525,1.10952,0.32361,1.15575,84.46,13.25,85.4930061467,130.49
2021-01-06 03:30:00,85.4544,22.92045,88.4748637047,1.0644,0.31045,1.1087500000000001,84.39,22.61,87.3663791169,136.13,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,133.17,86.7644,43.01045,96.8398673923,1.0644,0.31045,1.1087500000000001,85.7,42.7,95.7485247928,130.67,84.6944,13.39045,85.7464025051,1.0644,0.31045,1.1087500000000001,83.63,13.08,84.6466969232,130.67
2021-01-06 04:00:00,84.1732,23.2101,87.3145826323,1.0632,0.31010000000000004,1.1075,83.11,22.9,86.2072044553,136.31,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,133.3,85.4632,43.3301,95.8199150503,1.0632,0.31010000000000004,1.1075,84.4,43.02,94.73162302,130.85,83.4432,13.1801,84.4777051195,1.0632,0.31010000000000004,1.1075,82.38,12.87,83.3792618101,130.85
2021-01-06 04:30:00,84.12112,22.91241,87.1856717704,1.07112,0.31241,1.11575,83.05,22.6,86.0701022423,136.2,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,133.22,85.41112,43.01241,95.6301565076,1.07112,0.31241,1.11575,84.34,42.7,94.5331984014,130.73,83.41112,13.45241,84.4889476468,1.07112,0.31241,1.11575,82.34,13.14,83.3818637355,130.73
2021-01-06 05:00:00,84.36696,22.44328,87.3011154385,1.17696,0.34328000000000003,1.226,83.19,22.1,86.075467469,136.06,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,133.15,85.67696,42.52328,95.6492070892,1.17696,0.34328000000000003,1.226,84.5,42.18,94.442587851,130.59,83.65696,13.96328,84.8142685213,1.17696,0.34328000000000003,1.226,82.48,13.62,83.5969784143,130.59
2021-01-06 05:30:00,86.23904,21.85347,88.9648591926,1.10904,0.32347000000000004,1.15525,85.13,21.53,87.810351326,135.83,1.10904,0.32347000000000004,1.15525,1.10904,0.32347000000000004,1.15525,0.0,0.0,0.0,133.0,87.56904,41.87347,97.0655667905,1.10904,0.32347000000000004,1.15525,86.46,41.55,95.9256696615,130.37,85.47904,14.36347,86.6774223761,1.10904,0.32347000000000004,1.15525,84.37,14.04,85.5302198056,130.37
2021-01-06 06:00:00,90.08296,19.99128,92.2745412256,1.03296,0.30128000000000005,1.076,89.05,19.69,91.2008695134,135.28,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,132.7,91.52296,39.82128,99.8107536691,1.03296,0.30128000000000005,1.076,90.49,39.52,98.7434580112,129.85,89.26296,15.86128,90.6612167975,1.03296,0.30128000000000005,1.076,88.23,15.56,89.5915537314,129.85
2021-01-06 06:30:00,99.81136,14.70623,100.8889527444,0.9813600000000001,0.28623000000000004,1.02225,98.83,14.42,99.8764501772,133.81,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,131.91,101.48136,34.04623,107.0402363818,0.9813600000000001,0.28623000000000004,1.02225,100.5,33.76,106.0188077654,128.45,98.84136,20.25623,100.8956356859,0.9813600000000001,0.28623000000000004,1.02225,97.86,19.97,99.8768266416,128.45
2021-01-06 07:00:00,107.8544,10.4917,108.3634964748,1.0344,0.3017,1.0775,106.82,10.19,107.3049323191,133.22,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,131.91,109.7144,29.6217,113.642838218,1.0344,0.3017,1.0775,108.68,29.32,112.5655577875,127.86,106.8044,24.1317,109.4966611557,1.0344,0.3017,1.0775,105.77,23.83,108.421223937,127.86
2021-01-06 07:30:00,117.52776,5.40018,117.6517586552,1.09776,0.32018,1.1435,116.43,5.08,116.5407709774,131.97,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,131.33,119.61776,24.12018,122.0253727331,1.09776,0.32018,1.1435,118.52,23.8,120.8860223516,126.66,116.31776,28.49018,119.7560505689,1.09776,0.32018,1.1435,115.22,28.17,118.6136471912,126.66
2021-01-06 08:00:00,126.17168,1.51924,126.1808262939,0.9916800000000001,0.28924,1.033,125.18,1.23,125.1860427524,131.26,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,131.24,128.48168,19.35924,129.9319909376,0.9916800000000001,0.28924,1.033,127.49,19.07,128.9083589221,125.97,124.86168,32.47924,129.016821242,0.9916800000000001,0.28924,1.033,123.87,32.19,127.9842685645,125.97
2021-01-06 08:30:00,134.35304,4.43922,134.4263591393,0.9230400000000001,0.26922,0.9615,133.43,4.17,133.4951452301,130.82,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,131.46,136.85304,14.38922,137.6074278862,0.9230400000000001,0.26922,0.9615,135.93,14.12,136.6614038418,125.53,132.93304,36.90922,137.9618920016,0.9230400000000001,0.26922,0.9615,132.01,36.64,137.0004733568,125.53
2021-01-06 09:00:00,138.978,6.4065,139.1255825729,1.188,0.34650000000000003,1.2375,137.79,6.06,137.9231949311,131.62,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,132.51,141.558,12.7865,142.1343095324,1.188,0.34650000000000003,1.2375,140.37,12.44,140.9201564717,126.31,137.508,39.2465,142.9990833056,1.188,0.34650000000000003,1.2375,136.32,38.9,141.7616041106,126.31
2021-01-06 09:30:00,141.41632,7.10726,141.5948046612,4.99632,1.45726,5.2045,136.42,5.65,136.5369506764,131.72,4.99632,1.45726,5.2045,4.99632,1.45726,5.2045,0.0,0.0,0.0,132.51,143.95632,14.35726,144.6704979692,4.99632,1.45726,5.2045,138.96,12.9,139.55748493,126.42,139.95632,39.97726,145.5539515954,4.99632,1.45726,5.2045,134.96,38.52,140.3495350901,126.42
2021-01-06 10:00:00,143.48504,8.29897,143.724839909,5.58504,1.62897,5.81775,137.9,6.67,138.0612143218,131.49,5.58504,1.62897,5.81775,5.58504,1.62897,5.81775,0.0,0.0,0.0,132.51,146.06504,13.42897,146.6810592594,5.58504,1.62897,5.81775,140.48,11.8,140.9747154634,126.21,142.00504,41.02897,147.8134221397,5.58504,1.62897,5.81775,136.42,39.4,141.9956914839,126.21
2021-01-06 10:30:00,144.96528,8.44154,145.2108535993,5.04528,1.47154,5.2555,139.92,6.97,140.0934948525,131.2,5.04528,1.47154,5.2555,5.04528,1.47154,5.2555,0.0,0.0,0.0,132.27,147.59528,12.87154,148.1554697615,5.04528,1.47154,5.2555,142.55,11.4,143.0051135449,125.95,143.44528,40.97154,149.1818200863,5.04528,1.47154,5.2555,138.4,39.5,143.9264048047,125.95
2021-01-06 11:00:00,147.93536,11.49323,148.3811479743,1.96536,0.57323,2.04725,145.97,10.92,146.3778921149,130.3,1.96536,0.57323,2.04725,1.96536,0.57323,2.04725,0.0,0.0,0.0,131.91,150.71536,7.76323,150.9151665008,1.96536,0.57323,2.04725,148.75,7.19,148.9236670244,125.06,146.34536,43.57323,152.6944359371,1.96536,0.57323,2.04725,144.38,43.0,150.6472183613,125.06
2021-01-06 11:30:00,148.27128,12.03079,148.7585707812,2.95128,0.86079,3.07425,145.32,11.17,145.7486579698,130.24,2.95128,0.86079,3.07425,2.95128,0.86079,3.07425,0.0,0.0,0.0,131.91,151.02128,7.79079,151.2220996471,2.95128,0.86079,3.07425,148.07,6.93,148.2320808732,124.99,146.68128,44.05079,153.153093348,2.95128,0.86079,3.07425,143.73,43.19,150.0789425602,124.99
2021-01-06 12:00:00,149.93304,12.90797,150.4876479089,2.39304,0.6979700000000001,2.49275,147.54,12.21,148.0443707136,129.99,2.39304,0.6979700000000001,2.49275,2.39304,0.6979700000000001,2.49275,0.0,0.0,0.0,131.78,152.74304,6.4979700000000005,152.8811953203,2.39304,0.6979700000000001,2.49275,150.35,5.8,150.461830708,124.75,148.32304,44.78797,154.9376857048,2.39304,0.6979700000000001,2.49275,145.93,44.09,152.4450491161,124.75
2021-01-06 12:30:00,151.18984,12.29037,151.6885655347,5.82984,1.70037,6.07275,145.36,10.59,145.7452493222,130.17,5.82984,1.70037,6.07275,5.82984,1.70037,6.07275,0.0,0.0,0.0,131.78,153.92984,9.16037,154.2021660709,5.82984,1.70037,6.07275,148.1,7.46,148.2877661845,124.94,149.58984,44.22037,155.9889783099,5.82984,1.70037,6.07275,143.76,42.52,149.9162699643,124.94
2021-01-06 13:00:00,150.27448,11.22214,150.6929187635,6.38448,1.8621400000000001,6.6505,143.89,9.36,144.1941111835,130.78,6.38448,1.8621400000000001,6.6505,6.38448,1.8621400000000001,6.6505,0.0,0.0,0.0,132.19,152.96448,10.73214,153.3405066206,6.38448,1.8621400000000001,6.6505,146.58,8.87,146.8481300528,125.52,148.69448,43.45214,154.9133204507,6.38448,1.8621400000000001,6.6505,142.31,41.59,148.262821368,125.52
2021-01-06 13:30:00,148.92104,10.69072,149.3042787357,5.11104,1.49072,5.324,143.81,9.2,144.1039766974,131.02,5.11104,1.49072,5.324,5.11104,1.49072,5.324,0.0,0.0,0.0,132.37,151.63104,10.60072,152.001143272,5.11104,1.49072,5.324,146.52,9.11,146.8029376409,125.75,147.36104,43.07072,153.5264245373,5.11104,1.49072,5.324,142.25,41.58,148.2024254187,125.75
2021-01-06 14:00:00,144.00432,9.39501,144.3104652877,3.99432,1.16501,4.16075,140.01,8.23,140.2516773518,131.34,3.99432,1.16501,4.16075,3.99432,1.16501,4.16075,0.0,0.0,0.0,132.52,146.62432,11.33501,147.0618022029,3.99432,1.16501,4.16075,142.63,10.17,142.9921179646,126.05,142.49432,41.96501,148.5452567286,3.99432,1.16501,4.16075,138.5,40.8,144.3845213311,126.05
2021-01-06 14:30:00,141.84424,8.03082,142.0713992718,3.29424,0.9608200000000001,3.4314999999999998,138.55,7.07,138.7302685069,131.64,3.29424,0.9608200000000001,3.4314999999999998,3.29424,0.9608200000000001,3.4314999999999998,0.0,0.0,0.0,132.66,144.42424,12.39082,144.9547981953,3.29424,0.9608200000000001,3.4314999999999998,141.13,11.43,141.5920965308,126.36,140.35424,40.80082,146.164358168,3.29424,0.9608200000000001,3.4314999999999998,137.06,39.84,142.7328595664,126.36
2021-01-06 15:00:00,142.03104,7.73072,142.2412751461,2.47104,0.72072,2.574,139.56,7.01,139.7359427635,131.71,2.47104,0.72072,2.574,2.47104,0.72072,2.574,0.0,0.0,0.0,132.76,144.64104,12.23072,145.1572284249,2.47104,0.72072,2.574,142.17,11.51,142.6351604619,126.44,140.54104,40.52072,146.2658971654,2.47104,0.72072,2.574,138.07,39.8,143.691909654,126.44
2021-01-06 15:30:00,143.50704,7.77122,143.7173002455,1.54704,0.45122,1.6115,141.96,7.32,142.1485983047,131.75,1.54704,0.45122,1.6115,1.54704,0.45122,1.6115,0.0,0.0,0.0,132.84,146.17704,11.72122,146.6462206177,1.54704,0.45122,1.6115,144.63,11.27,145.0684314384,126.47,141.95704,40.63122,147.6573643414,1.54704,0.45122,1.6115,140.41,40.18,146.0458849129,126.47
2021-01-06 16:00:00,145.81192,7.04556,145.9820397508,1.08192,0.31556,1.127,144.73,6.73,144.8863892848,132.95,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,133.98,148.51192,12.49556,149.0366713323,1.08192,0.31556,1.127,147.43,12.18,147.9322726791,127.65,144.24192,40.42556,149.7997242541,1.08192,0.31556,1.127,143.16,40.11,148.6727873553,127.65
2021-01-06 16:30:00,147.43856,5.9745800000000004,147.5595628248,4.43856,1.29458,4.6235,143.0,4.68,143.076561323,133.35,4.43856,1.29458,4.6235,4.43856,1.29458,4.6235,0.0,0.0,0.0,134.1,150.09856,15.69458,150.9168564324,4.43856,1.29458,4.6235,145.66,14.4,146.3700638792,128.04,145.87856,39.64458,151.1695967814,4.43856,1.29458,4.6235,141.44,38.35,146.5469075075,128.04
2021-01-06 17:00:00,154.264,8.05825,154.4743250157,0.9540000000000001,0.27825,0.9937500000000001,153.31,7.78,153.5072783291,132.15,0.9540000000000001,0.27825,0.9937500000000001,0.9540000000000001,0.27825,0.9937500000000001,0.0,0.0,0.0,133.44,157.154,11.24825,157.5560308083,0.9540000000000001,0.27825,0.9937500000000001,156.2,10.97,156.5847403165,126.92,152.554,41.03825,157.9774062297,0.9540000000000001,0.27825,0.9937500000000001,151.6,40.76,156.9838768791,126.92
2021-01-06 17:30:00,155.58064,7.06227,155.7408462811,1.31064,0.38227000000000005,1.36525,154.27,6.68,154.4145566325,131.81,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,133.0,158.48064,12.37227,158.9628457211,1.31064,0.38227000000000005,1.36525,157.17,11.99,157.6266760418,126.6,153.88064,39.86227,158.9599066946,1.31064,0.38227000000000005,1.36525,152.57,39.48,157.595289587,126.6
2021-01-06 18:00:00,153.89408,5.63994,153.9973921281,0.9940800000000001,0.28994000000000003,1.0355,152.9,5.35,152.9935701263,131.88,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,132.91,156.76408,13.62994,157.3554957498,0.9940800000000001,0.28994000000000003,1.0355,155.77,13.34,156.3401691825,126.67,152.19408,38.46994,156.9808086062,0.9940800000000001,0.28994000000000003,1.0355,151.2,38.18,155.9459919331,126.67
2021-01-06 18:30:00,149.54904,2.57972,149.5712884219,1.67904,0.48972000000000004,1.749,147.87,2.09,147.8847693307,132.21,1.67904,0.48972000000000004,1.749,1.67904,0.48972000000000004,1.749,0.0,0.0,0.0,132.79,152.26904,17.25972,153.2441140044,1.67904,0.48972000000000004,1.749,150.59,16.77,151.5208929488,127.0,147.88904,35.57972,152.1087920779,1.67904,0.48972000000000004,1.749,146.21,35.09,150.3618043254,127.0
2021-01-06 19:00:00,145.36568,1.61374,145.3746369854,1.5556800000000002,0.45374000000000003,1.6205,143.81,1.16,143.814678319,130.89,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,131.32,148.01568,17.86374,149.0897539493,1.5556800000000002,0.45374000000000003,1.6205,146.46,17.41,147.49115126,125.72,143.76568,33.98374,147.7276728655,1.5556800000000002,0.45374000000000003,1.6205,142.21,33.53,146.1093597276,125.72
2021-01-06 19:30:00,141.69432,0.9050100000000001,141.6972101467,0.8743200000000001,0.25501,0.9107500000000001,140.82,0.65,140.821500134,130.97,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,131.22,144.26432,18.86501,145.4925517934,0.8743200000000001,0.25501,0.9107500000000001,143.39,18.61,144.5926146108,125.77,140.14432,32.67501,143.9030462039,0.8743200000000001,0.25501,0.9107500000000001,139.27,32.42,142.993668741,125.77
2021-01-06 20:00:00,136.78704,2.80122,136.8157196577,0.8270400000000001,0.24122000000000002,0.8615,135.96,2.56,135.9840990704,132.05,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,131.93,139.24704,21.60122,140.912564572,0.8270400000000001,0.24122000000000002,0.8615,138.42,21.36,140.0583664049,126.79,135.31704,30.78122,138.7738621609,0.8270400000000001,0.24122000000000002,0.8615,134.49,30.54,137.9139285932,126.79
2021-01-06 20:30:00,132.3644,4.8817,132.4543898187,0.7944,0.23170000000000002,0.8275,131.57,4.65,131.652145444,132.23,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,131.81,134.7244,23.7717,136.8055469499,0.7944,0.23170000000000002,0.8275,133.93,23.54,135.9830007758,126.97,130.9344,28.8317,134.07119015,0.7944,0.23170000000000002,0.8275,130.14,28.6,133.2455612769,126.97
2021-01-06 21:00:00,127.95144,6.91917,128.1383857849,0.7514400000000001,0.21917000000000003,0.7827500000000001,127.2,6.7,127.3763321815,132.19,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,131.48,130.21144,25.80917,132.7446133105,0.7514400000000001,0.21917000000000003,0.7827500000000001,129.46,25.59,131.9649184443,126.93,126.59144,26.78917,129.3949470055,0.7514400000000001,0.21917000000000003,0.7827500000000001,125.84,26.57,128.6144257072,126.93
2021-01-06 21:30:00,122.40256,9.17408,122.7458774803,0.80256,0.23408,0.836,121.6,8.94,121.9281903417,132.19,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0,131.17,124.54256,28.08408,127.6697489651,0.80256,0.23408,0.836,123.74,27.85,126.8353661248,126.93,121.10256,24.63408,123.5826360619,0.80256,0.23408,0.836,120.3,24.4,122.7495417507,126.93
2021-01-06 22:00:00,116.05232,12.15776,116.6874119415,0.7123200000000001,0.20776000000000003,0.742,115.34,11.95,115.9573977804,132.94,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,131.48,118.03232,31.27776,122.1062112884,0.7123200000000001,0.20776000000000003,0.742,117.32,31.07,121.3644400144,127.64,114.85232,21.97776,116.9362105765,0.7123200000000001,0.20776000000000003,0.742,114.14,21.77,116.1975580638,127.64
2021-01-06 22:30:00,108.15296,15.15128,109.2090840654,0.7929600000000001,0.23128,0.8260000000000001,107.36,14.92,108.3917709054,133.63,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,131.76,109.96296,34.52128,115.2543766839,0.7929600000000001,0.23128,0.8260000000000001,109.17,34.29,114.4285497592,128.28,107.09296,19.58128,108.8684004108,0.7929600000000001,0.23128,0.8260000000000001,106.3,19.35,108.0468069866,128.28
2021-01-06 23:00:00,101.86824,17.07282,103.2890095966,0.7982400000000001,0.23282000000000003,0.8315,101.07,16.84,102.4633129466,133.73,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,131.57,103.52824,36.49282,109.7716830018,0.7982400000000001,0.23282000000000003,0.8315,102.73,36.26,108.9414544606,128.37,100.86824,17.72282,102.4133789573,0.7982400000000001,0.23282000000000003,0.8315,100.07,17.49,101.5869332149,128.37
2021-01-06 23:30:00,95.77536,19.183230000000002,97.6776120529,0.76536,0.22323,0.79725,95.01,18.96,96.8833406732,134.74,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,132.28,97.29536,38.88323,104.7773479945,0.76536,0.22323,0.79725,96.53,38.66,103.9838280696,129.33,94.86536,16.15323,96.2307818079,0.76536,0.22323,0.79725,94.1,15.93,95.4388542471,129.33
2021-01-07 00:00:00,91.4208,20.45815,93.6819009951,0.8508,0.24815,0.8862500000000001,90.57,20.21,92.7974622498,135.17,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,132.54,92.8608,40.30815,101.2317891429,0.8508,0.24815,0.8862500000000001,92.01,40.06,100.3525968772,129.73,90.5908,15.20815,91.8584828476,0.8508,0.24815,0.8862500000000001,89.74,14.96,90.9783996342,129.73
2021-01-07 00:30:00,90.71136,21.15248,93.1449313876,0.8313600000000001,0.24248000000000003,0.866,89.88,20.91,92.2802389464,135.4,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,132.68,92.15136,41.02248,100.8698022958,0.8313600000000001,0.24248000000000003,0.866,91.32,40.78,100.0117533093,129.97,89.88136,14.57248,91.0550166042,0.8313600000000001,0.24248000000000003,0.866,89.05,14.33,90.1956284972,129.97
2021-01-07 01:00:00,92.76616,20.64138,95.0348725966,0.8961600000000001,0.26138,0.9335,91.87,20.38,94.1033543504,135.09,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,132.45,94.22616,40.44138,102.538160919,0.8961600000000001,0.26138,0.9335,93.33,40.18,101.6116199064,129.68,91.88616,14.99138,93.1010626892,0.8961600000000001,0.26138,0.9335,90.99,14.73,92.174578925,129.68
2021-01-07 01:30:00,92.7956,20.6383,95.0629412876,0.8856,0.25830000000000003,0.9225000000000001,91.91,20.38,94.1424054292,135.2,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,132.57,94.2756,40.4783,102.5981555694,0.8856,0.25830000000000003,0.9225000000000001,93.39,40.22,101.6825476667,129.77,91.9556,15.0183,93.1739325469,0.8856,0.25830000000000003,0.9225000000000001,91.07,14.76,92.2583465059,129.77
2021-01-07 02:00:00,91.22096,21.00903,93.6089893379,0.7509600000000001,0.21903000000000003,0.7822500000000001,90.47,20.79,92.8280399448,135.44,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,132.73,92.67096,40.88903,101.2907676033,0.7509600000000001,0.21903000000000003,0.7822500000000001,91.92,40.67,100.5153485792,130.0,90.39096,14.69903,91.5783114753,0.7509600000000001,0.21903000000000003,0.7822500000000001,89.64,14.48,90.8019823572,130.0
2021-01-07 02:30:00,90.1304,21.3272,92.6193201443,0.7104,0.20720000000000002,0.74,89.42,21.12,91.8803069216,135.7,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,132.96,91.5504,41.3172,100.4419571494,0.7104,0.20720000000000002,0.74,90.84,41.11,99.7092658683,130.24,89.3204,14.5372,90.4956575754,0.7104,0.20720000000000002,0.74,88.61,14.33,89.761244421,130.24
2021-01-07 03:00:00,88.84192,21.78181,91.4731326465,0.6919200000000001,0.20181000000000002,0.7207500000000001,88.15,21.58,90.753065513,135.93,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,133.14,90.24192,41.83181,99.4660970038,0.6919200000000001,0.20181000000000002,0.7207500000000001,89.55,41.63,98.7535285446,130.47,88.04192,14.19181,89.1784006829,0.6919200000000001,0.20181000000000002,0.7207500000000001,87.35,13.99,88.4632273886,130.47
2021-01-07 03:30:00,88.07944,22.14817,90.8214136923,0.67944,0.19817,0.7077500000000001,87.4,21.95,90.1141637036,136.03,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,133.14,89.44944,42.20817,98.9076939933,0.67944,0.19817,0.7077500000000001,88.77,42.01,98.2087216086,130.56,87.28944,13.87817,88.3858016769,0.67944,0.19817,0.7077500000000001,86.61,13.68,87.6837185571,130.56
2021-01-07 04:00:00,87.21152,22.18586,89.9892304926,0.67152,0.19586,0.6995,86.54,21.99,89.2901545524,136.13,0.67152,0.19586,0.6995,0.67152,0.19586,0.6995,0.0,0.0,0.0,133.25,88.57152,42.29586,98.152197776,0.67152,0.19586,0.6995,87.9,42.1,97.4618899878,130.64,86.44152,13.885860000000001,87.5497200901,0.67152,0.19586,0.6995,85.77,13.69,86.8556791465,130.64
2021-01-07 04:30:00,86.83584,22.03462,89.5878763397,0.73584,0.21462,0.7665000000000001,86.1,21.82,88.8218576703,136.05,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,133.2,88.17584,42.12462,97.7213506346,0.73584,0.21462,0.7665000000000001,87.44,41.91,96.9649508843,130.56,86.05584,14.09462,87.2024421163,0.73584,0.21462,0.7665000000000001,85.32,13.88,86.441638115,130.56
2021-01-07 05:00:00,87.50896,21.68428,90.1555659923,0.7689600000000001,0.22428,0.801,86.74,21.46,89.3552415922,136.05,0.7689600000000001,0.22428,0.801,0.7689600000000001,0.22428,0.801,0.0,0.0,0.0,133.27,88.87896,41.77428,98.2067207486,0.7689600000000001,0.22428,0.801,88.11,41.55,97.4154741301,130.56,86.72896,14.46428,87.9268326428,0.7689600000000001,0.22428,0.801,85.96,14.24,87.1315052091,130.56
2021-01-07 05:30:00,89.56104,20.93322,91.9748856235,0.73104,0.21322000000000002,0.7615000000000001,88.83,20.72,91.2145125515,135.67,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,132.96,90.97104,40.90322,99.743689149,0.73104,0.21322000000000002,0.7615000000000001,90.24,40.69,98.9895635913,130.2,88.75104,14.95322,90.0019215875,0.73104,0.21322000000000002,0.7615000000000001,88.02,14.74,89.245660959,130.2
2021-01-07 06:00:00,92.78016,19.56713,94.8210454808,0.71016,0.20713,0.73975,92.07,19.36,94.083444346,135.17,0.71016,0.20713,0.73975,0.71016,0.20713,0.73975,0.0,0.0,0.0,132.65,94.26016,39.32713,102.135208999,0.71016,0.20713,0.73975,93.55,39.12,101.4000833333,129.72,91.91016,15.92713,93.279960234,0.71016,0.20713,0.73975,91.2,15.72,92.5448993732,129.72
2021-01-07 06:30:00,102.6912,14.02785,103.6448895656,0.7812,0.22785000000000002,0.8137500000000001,101.91,13.8,102.8401093932,133.46,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,131.67,104.4112,33.27785,109.58610307000001,0.7812,0.22785000000000002,0.8137500000000001,103.63,33.05,108.7726040876,128.08,101.6912,20.60785,103.7582943145,0.7812,0.22785000000000002,0.8137500000000001,100.91,20.38,102.9474259027,128.08
2021-01-07 07:00:00,110.90392,9.60156,111.3187739144,0.7939200000000001,0.23156000000000002,0.8270000000000001,110.11,9.37,110.5079589894,132.83,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,131.62,112.81392,28.61156,116.3855743269,0.7939200000000001,0.23156000000000002,0.8270000000000001,112.02,28.38,115.5590965697,127.45,109.76392,24.63156,112.4936970759,0.7939200000000001,0.23156000000000002,0.8270000000000001,108.97,24.4,111.6683522758,127.45
2021-01-07 07:30:00,119.82696,6.79328,120.0193692535,4.53696,1.32328,4.726,115.29,5.47,115.4196906944,131.9,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0,131.2,121.86696,25.52328,124.5110186353,4.53696,1.32328,4.726,117.33,24.2,119.7997032551,126.55,118.62696,29.08328,122.1400540953,4.53696,1.32328,4.726,114.09,27.76,117.4186769641,126.55
2021-01-07 08:00:00,128.59544,2.90242,128.6281898755,4.46544,1.3024200000000001,4.6515,124.13,1.6,124.1403113416,132.53,4.46544,1.3024200000000001,4.6515,4.46544,1.3024200000000001,4.6515,0.0,0.0,0.0,132.36,130.83544,21.74242,132.6297296516,4.46544,1.3024200000000001,4.6515,126.37,20.44,128.0123841665,127.16,127.28544,33.20242,131.5446081367,4.46544,1.3024200000000001,4.6515,122.82,31.9,126.8950842231,127.16
2021-01-07 08:30:00,137.48048,4.5738900000000005,137.5565441946,4.47048,1.30389,4.65675,133.01,3.27,133.0501897781,131.71,4.47048,1.30389,4.65675,4.47048,1.30389,4.65675,0.0,0.0,0.0,132.21,139.94048,16.593890000000002,140.920882512,4.47048,1.30389,4.65675,135.47,15.29,136.3301323993,126.37,136.05048,37.47389,141.1170632488,4.47048,1.30389,4.65675,131.58,36.17,136.4608562922,126.37
2021-01-07 09:00:00,143.96704,8.36247,144.2097067151,4.63704,1.35247,4.83025,139.33,7.01,139.5062328357,130.74,4.63704,1.35247,4.83025,4.63704,1.35247,4.83025,0.0,0.0,0.0,131.78,146.57704,12.62247,147.1195276096,4.63704,1.35247,4.83025,141.94,11.27,142.386714619,125.43,142.46704,40.73247,148.1755431867,4.63704,1.35247,4.83025,137.83,39.38,143.3453637199,125.43
2021-01-07 09:30:00,149.04032,11.25176,149.4644408841,4.84032,1.4117600000000001,5.042,144.2,9.84,144.5353437745,130.05,4.84032,1.4117600000000001,5.042,4.84032,1.4117600000000001,5.042,0.0,0.0,0.0,131.51,151.76032,9.64176,152.0662956161,4.84032,1.4117600000000001,5.042,146.92,8.23,147.1503289157,124.77,147.46032,43.22176,153.6641354123,4.84032,1.4117600000000001,5.042,142.62,41.81,148.6221400061,124.77
2021-01-07 10:00:00,151.1888,12.4559,151.701030617,5.1288,1.4959,5.3425,146.06,10.96,146.4706291377,130.21,5.1288,1.4959,5.3425,5.1288,1.4959,5.3425,0.0,0.0,0.0,131.83,153.9488,8.6159,154.1897102736,5.1288,1.4959,5.3425,148.82,7.12,148.9902238404,124.92,149.5588,44.4559,156.0261571092,5.1288,1.4959,5.3425,144.43,42.96,150.6837300441,124.92
2021-01-07 10:30:00,151.386,12.06425,151.8659511677,5.466,1.5942500000000002,5.69375,145.92,10.47,146.2951376499,130.43,5.466,1.5942500000000002,5.69375,5.466,1.5942500000000002,5.69375,0.0,0.0,0.0,131.99,154.146,9.27425,154.4247422826,5.466,1.5942500000000002,5.69375,148.68,7.68,148.8782213757,125.14,149.786,44.15425,156.1583926309,5.466,1.5942500000000002,5.69375,144.32,42.56,150.4646669488,125.14
2021-01-07 11:00:00,153.10472,13.27221,153.6789082619,5.66472,1.6522100000000002,5.90075,147.44,11.62,147.897187262,130.38,5.66472,1.6522100000000002,5.90075,5.66472,1.6522100000000002,5.90075,0.0,0.0,0.0,132.09,155.90472,8.15221,156.117712788,5.66472,1.6522100000000002,5.90075,150.24,6.5,150.3805426244,125.09,151.48472,45.31221,158.1164658363,5.66472,1.6522100000000002,5.90075,145.82,43.66,152.2158598833,125.09
2021-01-07 11:30:00,153.88952,13.80486,154.5074707755,5.87952,1.71486,6.1245,148.01,12.09,148.5029568729,130.03,5.87952,1.71486,6.1245,5.87952,1.71486,6.1245,0.0,0.0,0.0,131.82,156.68952,7.65486,156.8763926136,5.87952,1.71486,6.1245,150.81,5.94,150.9269349719,124.76,152.25952,45.65486,158.956999444,5.87952,1.71486,6.1245,146.38,43.94,152.8326797514,124.76
2021-01-07 12:00:00,155.0936,14.52605,155.7723688257,5.8836,1.71605,6.12875,149.21,12.81,149.7588735267,129.91,5.8836,1.71605,6.12875,5.8836,1.71605,6.12875,0.0,0.0,0.0,131.82,157.9236,6.89605,158.0740932049,5.8836,1.71605,6.12875,152.04,5.18,152.1282156603,124.64,153.4536,46.34605,160.2996060618,5.8836,1.71605,6.12875,147.57,44.63,154.1711445115,124.64
2021-01-07 12:30:00,157.50848,15.21414,158.2415600525,5.80848,1.69414,6.0505,151.7,13.52,152.3012816755,129.8,5.80848,1.69414,6.0505,5.80848,1.69414,6.0505,0.0,0.0,0.0,131.82,160.40848,6.12414,160.5253423814,5.80848,1.69414,6.0505,154.6,4.43,154.6634568992,124.55,155.80848,46.91414,162.7182195449,5.80848,1.69414,6.0505,150.0,45.22,156.6679558812,124.55
2021-01-07 13:00:00,157.53944,14.91692,158.2440825364,5.74944,1.67692,5.989,151.79,13.24,152.366340443,129.92,5.74944,1.67692,5.989,5.74944,1.67692,5.989,0.0,0.0,0.0,131.92,160.41944,6.44692,160.5489318164,5.74944,1.67692,5.989,154.67,4.77,154.7435355677,124.65,155.83944,46.71692,162.6911235249,5.74944,1.67692,5.989,150.09,45.04,156.7022964095,124.65
2021-01-07 13:30:00,157.4528,14.3579,158.1060831222,5.7528,1.6779000000000002,5.9925,151.7,12.68,152.2290130034,130.18,5.7528,1.6779000000000002,5.9925,5.7528,1.6779000000000002,5.9925,0.0,0.0,0.0,132.09,160.3428,7.0779,160.498941368,5.7528,1.6779000000000002,5.9925,154.59,5.4,154.6842852393,124.91,155.7628,46.2579,162.4864399765,5.7528,1.6779000000000002,5.9925,150.01,44.58,156.4940142625,124.91
2021-01-07 14:00:00,156.77088,14.57984,157.4473897859,5.69088,1.65984,5.928,151.08,12.92,151.6314373737,129.83,5.69088,1.65984,5.928,5.69088,1.65984,5.928,0.0,0.0,0.0,131.77,159.64088,6.73984,159.7830905021,5.69088,1.65984,5.928,153.95,5.08,154.0337914225,124.57,155.09088,46.32984,161.8630134824,5.69088,1.65984,5.928,149.4,44.67,155.9351432487,124.57
2021-01-07 14:30:00,156.17312,14.01966,156.8011297059,1.71312,0.49966000000000005,1.7845,154.46,13.52,155.0505788445,129.58,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,131.67,159.13312,4.88966,159.2082242092,1.71312,0.49966000000000005,1.7845,157.42,4.39,157.4812004653,124.34,154.46312,45.60966,161.0561905841,1.71312,0.49966000000000005,1.7845,152.75,45.11,159.2717005623,124.34
2021-01-07 15:00:00,155.90616,13.83763,156.5190427071,1.46616,0.42763,1.52725,154.44,13.41,155.0211008218,130.02,1.46616,0.42763,1.52725,1.46616,0.42763,1.52725,0.0,0.0,0.0,132.06,158.85616,5.05763,158.9366515036,1.46616,0.42763,1.52725,157.39,4.63,157.4580864865,124.75,154.19616,45.65763,160.8137896325,1.46616,0.42763,1.52725,152.73,45.23,159.286552477,124.75
2021-01-07 15:30:00,154.3008,11.9094,154.7597192069,4.6608,1.3594,4.855,149.64,10.55,150.0114398971,130.61,4.6608,1.3594,4.855,4.6608,1.3594,4.855,0.0,0.0,0.0,132.22,157.1208,9.0294,157.3800363992,4.6608,1.3594,4.855,152.46,7.67,152.6528103246,125.33,152.6408,44.0194,158.8613275816,4.6608,1.3594,4.855,147.98,42.66,154.0063505184,125.33
2021-01-07 16:00:00,154.92888,11.65384,155.3665660456,4.53888,1.3238400000000001,4.728,150.39,10.33,150.7443564449,130.07,4.53888,1.3238400000000001,4.728,4.53888,1.3238400000000001,4.728,0.0,0.0,0.0,131.7,157.75888,9.10384,158.0213407157,4.53888,1.3238400000000001,4.728,153.22,7.78,153.4173940595,124.82,153.22888,43.53384,159.2930786042,4.53888,1.3238400000000001,4.728,148.69,42.21,154.565197247,124.82
2021-01-07 16:30:00,157.86752,12.02011,158.3244672038,4.45752,1.30011,4.64325,153.41,10.72,153.7840905295,130.25,4.45752,1.30011,4.64325,4.45752,1.30011,4.64325,0.0,0.0,0.0,131.94,160.76752,8.74011,161.0049223153,4.45752,1.30011,4.64325,156.31,7.44,156.4869633548,124.99,156.14752,44.00011,162.2284120682,4.45752,1.30011,4.64325,151.69,42.7,157.5853613125,124.99
2021-01-07 17:00:00,160.858,11.49525,161.2682142785,4.578,1.33525,4.76875,156.28,10.16,156.6099102867,130.06,4.578,1.33525,4.76875,4.578,1.33525,4.76875,0.0,0.0,0.0,131.76,163.818,9.305250000000001,164.082067276,4.578,1.33525,4.76875,159.24,7.97,159.4393254502,124.82,159.108,43.31525,164.8986553813,4.578,1.33525,4.76875,154.53,41.98,160.1307006792,124.82
2021-01-07 17:30:00,159.82592,9.17631,160.0891294531,4.61592,1.34631,4.80825,155.21,7.83,155.4073775598,130.52,4.61592,1.34631,4.80825,4.61592,1.34631,4.80825,0.0,0.0,0.0,131.91,162.74592,11.80631,163.173599067,4.61592,1.34631,4.80825,158.13,10.46,158.4755769827,125.28,158.08592,41.26631,163.3831889861,4.61592,1.34631,4.80825,153.47,39.92,158.576944415,125.28
2021-01-07 18:00:00,157.6312,7.36785,157.8032966293,4.6212,1.34785,4.81375,153.01,6.02,153.1283791464,131.47,4.6212,1.34785,4.81375,4.6212,1.34785,4.81375,0.0,0.0,0.0,132.58,160.4812,13.91785,161.0835873144,4.6212,1.34785,4.81375,155.86,12.57,156.3660592968,126.2,155.9212,39.98785,160.9672288295,4.6212,1.34785,4.81375,151.3,38.64,156.1561385281,126.2
2021-01-07 18:30:00,153.18696,4.30328,153.2473912757,4.53696,1.32328,4.726,148.65,2.98,148.6798671643,131.47,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0,132.2,155.94696,16.93328,156.8636041432,4.53696,1.32328,4.726,151.41,15.61,152.2125494169,126.22,151.52696,36.97328,155.9725714374,4.53696,1.32328,4.726,146.99,35.65,151.251388754,126.22
2021-01-07 19:00:00,149.26424,3.64582,149.3087584378,4.61424,1.34582,4.8065,144.65,2.3,144.6682843612,130.16,4.61424,1.34582,4.8065,4.61424,1.34582,4.8065,0.0,0.0,0.0,130.78,151.92424,17.32582,152.9089884155,4.61424,1.34582,4.8065,147.31,15.98,148.1742099692,124.94,147.64424,35.76582,151.9145005766,4.61424,1.34582,4.8065,143.03,34.42,147.1132805018,124.94
2021-01-07 19:30:00,144.68488,2.27809,144.7028133613,4.48488,1.30809,4.67175,140.2,0.97,140.2033555233,130.88,4.48488,1.30809,4.67175,4.48488,1.30809,4.67175,0.0,0.0,0.0,131.13,147.24488,19.81809,148.5725794939,4.48488,1.30809,4.67175,142.76,18.51,143.9549849779,125.6,143.14488,33.75809,147.0716332631,4.48488,1.30809,4.67175,138.66,32.45,142.4064538566,125.6
2021-01-07 20:00:00,139.35896,4.00178,139.4164049725,4.42896,1.2917800000000002,4.6135,134.93,2.71,134.9572117376,131.96,4.42896,1.2917800000000002,4.6135,4.42896,1.2917800000000002,4.6135,0.0,0.0,0.0,131.81,141.78896,22.78178,143.6075160911,4.42896,1.2917800000000002,4.6135,137.36,21.49,139.030894768,126.63,137.88896,31.67178,141.4795636771,4.42896,1.2917800000000002,4.6135,133.46,30.38,136.8740881248,126.63
2021-01-07 20:30:00,135.19936,5.68773,135.3189462602,4.44936,1.29773,4.63475,130.75,4.39,130.8236775205,131.45,4.44936,1.29773,4.63475,4.44936,1.29773,4.63475,0.0,0.0,0.0,131.08,137.53936,24.35773,139.6795423817,4.44936,1.29773,4.63475,133.09,23.06,135.0729865665,126.15,133.77936,29.81773,137.0620814973,4.44936,1.29773,4.63475,129.33,28.52,132.4373032797,126.15
2021-01-07 21:00:00,132.23416,4.57913,132.3134214752,0.85416,0.24913000000000002,0.88975,131.38,4.33,131.4513343409,131.52,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,131.15,134.60416,23.27913,136.6023344708,0.85416,0.24913000000000002,0.88975,133.75,23.03,135.7182500624,126.2,130.81416,28.86913,133.961827113,0.85416,0.24913000000000002,0.88975,129.96,28.62,133.0740620857,126.2
2021-01-07 21:30:00,126.7128,7.0304,126.907683802,0.6528,0.1904,0.68,126.06,6.84,126.2454323926,132.06,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,131.34,128.9428,25.8804,131.5144128071,0.6528,0.1904,0.68,128.29,25.69,130.8369221588,126.71,125.3628,26.6104,128.1559402135,0.6528,0.1904,0.68,124.71,26.42,127.4778431728,126.71
2021-01-07 22:00:00,119.52984000000001,10.36537,119.9784295016,0.6698400000000001,0.19537000000000002,0.6977500000000001,118.86,10.17,119.2942936607,132.9,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.0,0.0,0.0,131.71,121.57984,29.49537,125.1064920212,0.6698400000000001,0.19537000000000002,0.6977500000000001,120.91,29.3,124.4094775329,127.51,118.27984,23.79537,120.6496588634,0.6698400000000001,0.19537000000000002,0.6977500000000001,117.61,23.6,119.9544584415,127.51
2021-01-07 22:30:00,111.13224,14.03607,112.0151151785,0.6722400000000001,0.19607000000000002,0.70025,110.46,13.84,111.3236596596,132.71,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,130.99,113.01224,33.13607,117.7699686884,0.6722400000000001,0.19607000000000002,0.70025,112.34,32.94,117.0697193983,127.32,110.00224,20.08607,111.8210311751,0.6722400000000001,0.19607000000000002,0.70025,109.33,19.89,111.1245292453,127.32
2021-01-07 23:00:00,104.8068,15.84615,105.9979518484,0.7068,0.20615000000000003,0.7362500000000001,104.1,15.64,105.2683219207,133.16,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,131.17,106.5268,35.08615,112.1561279648,0.7068,0.20615000000000003,0.7362500000000001,105.82,34.88,111.4203159213,127.73,103.7568,18.60615,105.4118701289,0.7068,0.20615000000000003,0.7362500000000001,103.05,18.4,104.679809419,127.73
2021-01-07 23:30:00,98.8432,17.43385,100.3689061018,0.7332000000000001,0.21385,0.76375,98.11,17.22,99.6097409895,133.69,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,131.47,100.4432,36.83385,106.9839657709,0.7332000000000001,0.21385,0.76375,99.71,36.62,106.2219774811,128.24,97.8932,17.39385,99.4264784857,0.7332000000000001,0.21385,0.76375,97.16,17.18,98.6672083318,128.24
2021-01-08 00:00:00,94.1536,19.23355,96.0980220325,0.6636000000000001,0.19355000000000003,0.69125,93.49,19.04,95.40912797,133.98,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,131.53,95.6536,38.70355,103.1870920976,0.6636000000000001,0.19355000000000003,0.69125,94.99,38.51,102.4993668273,128.53,93.2636,15.70355,94.5764271241,0.6636000000000001,0.19355000000000003,0.69125,92.6,15.51,93.8899360954,128.53
2021-01-08 00:30:00,93.09792,19.64481,95.1479966592,0.6679200000000001,0.19481,0.6957500000000001,92.43,19.45,94.4542608885,134.11,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,131.53,94.56792,39.16481,102.3570898153,0.6679200000000001,0.19481,0.6957500000000001,93.9,38.97,101.6654852937,128.65,92.21792,15.36481,93.4891552826,0.6679200000000001,0.19481,0.6957500000000001,91.55,15.17,92.7983372696,128.65
2021-01-08 01:00:00,94.94832,19.37951,96.9058763887,0.7183200000000001,0.20951000000000003,0.7482500000000001,94.23,19.17,96.1601882278,133.86,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.0,0.0,0.0,131.38,96.46832,38.83951,103.9934820105,0.7183200000000001,0.20951000000000003,0.7482500000000001,95.75,38.63,103.2489196069,128.42,94.02832,15.55951,95.306995092,0.7183200000000001,0.20951000000000003,0.7482500000000001,93.31,15.35,94.5641507126,128.42
2021-01-08 01:30:00,94.51136,19.87873,96.5792994148,0.6813600000000001,0.19873000000000002,0.7097500000000001,93.83,19.68,95.8716397064,134.01,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.0,0.0,0.0,131.48,96.02136,39.35873,103.7748100623,0.6813600000000001,0.19873000000000002,0.7097500000000001,95.34,39.16,103.0690118319,128.56,93.62136,15.05873,94.824703519,0.6813600000000001,0.19873000000000002,0.7097500000000001,92.94,14.86,94.120471737,128.56
2021-01-08 02:00:00,92.36824,20.45907,94.6068988286,0.64824,0.18907000000000002,0.67525,91.72,20.27,93.9331214216,134.18,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,131.55,93.81824,39.98907,101.9852336182,0.64824,0.18907000000000002,0.67525,93.17,39.8,101.3148009918,128.72,91.48824,14.55907,92.6394331673,0.64824,0.18907000000000002,0.67525,90.84,14.37,91.9695737731,128.72
2021-01-08 02:30:00,91.1664,20.3277,93.40518120670001,0.7464000000000001,0.2177,0.7775000000000001,90.42,20.11,92.6293069174,133.97,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,131.34,92.6064,39.8377,100.8116444775,0.7464000000000001,0.2177,0.7775000000000001,91.86,39.62,100.0400119952,128.51,90.3164,14.7577,91.5141618453,0.7464000000000001,0.2177,0.7775000000000001,89.57,14.54,90.7424735171,128.51
